Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930662,Earlsdon Avenue North Covey,2024-01-26T17:30:00.000+00:00,feeder,3,N Current (Max),A,102.5
930662,Earlsdon Avenue North Covey,2024-01-26T17:30:00.000+00:00,feeder,3,N Current (RMS),A,47.12
930662,Earlsdon Avenue North Covey,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,48.88
930662,Earlsdon Avenue North Covey,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,125.75
930662,Earlsdon Avenue North Covey,2024-01-26T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,68.38
930662,Earlsdon Avenue North Covey,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,18.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,36.12
930662,Earlsdon Avenue North Covey,2024-01-26T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,7.12
930662,Earlsdon Avenue North Covey,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,15.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.88
930662,Earlsdon Avenue North Covey,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.38
930662,Earlsdon Avenue North Covey,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.56
930662,Earlsdon Avenue North Covey,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.56
930662,Earlsdon Avenue North Covey,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99142
930662,Earlsdon Avenue North Covey,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.979
930662,Earlsdon Avenue North Covey,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99435
930662,Earlsdon Avenue North Covey,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,43.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,34.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,48.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:30:00.000+00:00,feeder,2,N Current (Min),A,50.75
930662,Earlsdon Avenue North Covey,2024-01-26T17:30:00.000+00:00,feeder,2,N Current (Max),A,139.25
930662,Earlsdon Avenue North Covey,2024-01-26T17:30:00.000+00:00,feeder,2,N Current (RMS),A,90.75
930662,Earlsdon Avenue North Covey,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,122.75
930662,Earlsdon Avenue North Covey,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,242.62
930662,Earlsdon Avenue North Covey,2024-01-26T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,175.25
930662,Earlsdon Avenue North Covey,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,99.38
930662,Earlsdon Avenue North Covey,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,206.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,142.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,160.62
930662,Earlsdon Avenue North Covey,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,243.12
930662,Earlsdon Avenue North Covey,2024-01-26T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,195.88
930662,Earlsdon Avenue North Covey,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.69
930662,Earlsdon Avenue North Covey,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.19
930662,Earlsdon Avenue North Covey,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.5
930662,Earlsdon Avenue North Covey,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9935
930662,Earlsdon Avenue North Covey,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98721
930662,Earlsdon Avenue North Covey,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99234
930662,Earlsdon Avenue North Covey,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:30:00.000+00:00,feeder,1,N Current (Min),A,96.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:30:00.000+00:00,feeder,1,N Current (Max),A,64.25
930662,Earlsdon Avenue North Covey,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,19.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,57.5
930662,Earlsdon Avenue North Covey,2024-01-26T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,36.62
930662,Earlsdon Avenue North Covey,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,11.75
930662,Earlsdon Avenue North Covey,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,34.5
930662,Earlsdon Avenue North Covey,2024-01-26T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.88
930662,Earlsdon Avenue North Covey,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,67.25
930662,Earlsdon Avenue North Covey,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,120.38
930662,Earlsdon Avenue North Covey,2024-01-26T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,91.62
930662,Earlsdon Avenue North Covey,2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.94
930662,Earlsdon Avenue North Covey,2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.39
930662,Earlsdon Avenue North Covey,2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
930662,Earlsdon Avenue North Covey,2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.72
930662,Earlsdon Avenue North Covey,2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.12
930662,Earlsdon Avenue North Covey,2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
930662,Earlsdon Avenue North Covey,2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.33
930662,Earlsdon Avenue North Covey,2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.44
930662,Earlsdon Avenue North Covey,2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
930662,Earlsdon Avenue North Covey,2024-01-26T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:30:00.000+00:00,busbar,,L3 Active Power,kW,137.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:30:00.000+00:00,busbar,,L2 Active Power,kW,99.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:30:00.000+00:00,busbar,,L1 Active Power,kW,159.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:30:00.000+00:00,busbar,,N Current (Min),A,235.25
930662,Earlsdon Avenue North Covey,2024-01-26T17:30:00.000+00:00,busbar,,N Current (Max),A,422.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:30:00.000+00:00,busbar,,N Current (RMS),A,311.88
930662,Earlsdon Avenue North Covey,2024-01-26T17:30:00.000+00:00,busbar,,L3 Current (Min),A,483.88
930662,Earlsdon Avenue North Covey,2024-01-26T17:30:00.000+00:00,busbar,,L3 Current (Max),A,658.62
930662,Earlsdon Avenue North Covey,2024-01-26T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,555.25
930662,Earlsdon Avenue North Covey,2024-01-26T17:30:00.000+00:00,busbar,,L2 Current (Min),A,330.25
930662,Earlsdon Avenue North Covey,2024-01-26T17:30:00.000+00:00,busbar,,L2 Current (Max),A,478.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,406.25
930662,Earlsdon Avenue North Covey,2024-01-26T17:30:00.000+00:00,busbar,,L1 Current (Min),A,582.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:30:00.000+00:00,busbar,,L1 Current (Max),A,747.88
930662,Earlsdon Avenue North Covey,2024-01-26T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,652.25
930662,Earlsdon Avenue North Covey,2024-01-26T17:30:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:30:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.19
930662,Earlsdon Avenue North Covey,2024-01-26T17:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-8.63
930662,Earlsdon Avenue North Covey,2024-01-26T17:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99756
930662,Earlsdon Avenue North Covey,2024-01-26T17:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98111
930662,Earlsdon Avenue North Covey,2024-01-26T17:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9675
930662,Earlsdon Avenue North Covey,2024-01-26T17:20:00.000+00:00,feeder,6,L3 Active Power,kW,50.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:20:00.000+00:00,feeder,6,L2 Active Power,kW,21.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:20:00.000+00:00,feeder,6,L1 Active Power,kW,17.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:20:00.000+00:00,feeder,6,N Current (Min),A,94.62
930662,Earlsdon Avenue North Covey,2024-01-26T17:20:00.000+00:00,feeder,6,N Current (Max),A,197.88
930662,Earlsdon Avenue North Covey,2024-01-26T17:20:00.000+00:00,feeder,6,N Current (RMS),A,135.38
930662,Earlsdon Avenue North Covey,2024-01-26T17:20:00.000+00:00,feeder,6,L3 Current (Min),A,162.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:20:00.000+00:00,feeder,6,L3 Current (Max),A,270.12
930662,Earlsdon Avenue North Covey,2024-01-26T17:20:00.000+00:00,feeder,6,L3 Current (RMS),A,202.88
930662,Earlsdon Avenue North Covey,2024-01-26T17:20:00.000+00:00,feeder,6,L2 Current (Min),A,66.12
930662,Earlsdon Avenue North Covey,2024-01-26T17:20:00.000+00:00,feeder,6,L2 Current (Max),A,113.75
930662,Earlsdon Avenue North Covey,2024-01-26T17:20:00.000+00:00,feeder,6,L2 Current (RMS),A,86.88
930662,Earlsdon Avenue North Covey,2024-01-26T17:20:00.000+00:00,feeder,6,L1 Current (Min),A,42.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:20:00.000+00:00,feeder,6,L1 Current (Max),A,93.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:20:00.000+00:00,feeder,6,L1 Current (RMS),A,69.62
930662,Earlsdon Avenue North Covey,2024-01-26T17:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.38
930662,Earlsdon Avenue North Covey,2024-01-26T17:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.06
930662,Earlsdon Avenue North Covey,2024-01-26T17:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.62
930662,Earlsdon Avenue North Covey,2024-01-26T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9924
930662,Earlsdon Avenue North Covey,2024-01-26T17:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98752
930662,Earlsdon Avenue North Covey,2024-01-26T17:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99677
930662,Earlsdon Avenue North Covey,2024-01-26T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,41.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:20:00.000+00:00,feeder,5,N Current (Min),A,68.62
930662,Earlsdon Avenue North Covey,2024-01-26T17:20:00.000+00:00,feeder,5,N Current (Max),A,155.62
930662,Earlsdon Avenue North Covey,2024-01-26T17:20:00.000+00:00,feeder,5,N Current (RMS),A,115.25
930662,Earlsdon Avenue North Covey,2024-01-26T17:20:00.000+00:00,feeder,5,L3 Current (Min),A,41.75
930662,Earlsdon Avenue North Covey,2024-01-26T17:20:00.000+00:00,feeder,5,L3 Current (Max),A,80.25
930662,Earlsdon Avenue North Covey,2024-01-26T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,59.38
930662,Earlsdon Avenue North Covey,2024-01-26T17:20:00.000+00:00,feeder,5,L2 Current (Min),A,41.12
930662,Earlsdon Avenue North Covey,2024-01-26T17:20:00.000+00:00,feeder,5,L2 Current (Max),A,74.62
930662,Earlsdon Avenue North Covey,2024-01-26T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,53.88
930662,Earlsdon Avenue North Covey,2024-01-26T17:20:00.000+00:00,feeder,5,L1 Current (Min),A,126.5
930662,Earlsdon Avenue North Covey,2024-01-26T17:20:00.000+00:00,feeder,5,L1 Current (Max),A,211.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,168.75
930662,Earlsdon Avenue North Covey,2024-01-26T17:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.56
930662,Earlsdon Avenue North Covey,2024-01-26T17:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.25
930662,Earlsdon Avenue North Covey,2024-01-26T17:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.5
930662,Earlsdon Avenue North Covey,2024-01-26T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94137
930662,Earlsdon Avenue North Covey,2024-01-26T17:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98639
930662,Earlsdon Avenue North Covey,2024-01-26T17:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98343
930662,Earlsdon Avenue North Covey,2024-01-26T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,33.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:20:00.000+00:00,feeder,4,N Current (Min),A,66.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:20:00.000+00:00,feeder,4,N Current (Max),A,148.88
930662,Earlsdon Avenue North Covey,2024-01-26T17:20:00.000+00:00,feeder,4,N Current (RMS),A,110.5
930662,Earlsdon Avenue North Covey,2024-01-26T17:20:00.000+00:00,feeder,4,L3 Current (Min),A,7.25
930662,Earlsdon Avenue North Covey,2024-01-26T17:20:00.000+00:00,feeder,4,L3 Current (Max),A,31.38
930662,Earlsdon Avenue North Covey,2024-01-26T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:20:00.000+00:00,feeder,4,L2 Current (Min),A,61.75
930662,Earlsdon Avenue North Covey,2024-01-26T17:20:00.000+00:00,feeder,4,L2 Current (Max),A,99.62
930662,Earlsdon Avenue North Covey,2024-01-26T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,80.5
930662,Earlsdon Avenue North Covey,2024-01-26T17:20:00.000+00:00,feeder,4,L1 Current (Min),A,87.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:20:00.000+00:00,feeder,4,L1 Current (Max),A,176.12
930662,Earlsdon Avenue North Covey,2024-01-26T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,134.38
930662,Earlsdon Avenue North Covey,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,26.56
930662,Earlsdon Avenue North Covey,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.56
930662,Earlsdon Avenue North Covey,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.87
930662,Earlsdon Avenue North Covey,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,7.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87887
930662,Earlsdon Avenue North Covey,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9841
930662,Earlsdon Avenue North Covey,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92419
930662,Earlsdon Avenue North Covey,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:20:00.000+00:00,feeder,3,N Current (Min),A,17.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:20:00.000+00:00,feeder,3,N Current (Max),A,124.5
930662,Earlsdon Avenue North Covey,2024-01-26T17:20:00.000+00:00,feeder,3,N Current (RMS),A,35.88
930662,Earlsdon Avenue North Covey,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,45.12
930662,Earlsdon Avenue North Covey,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,140.75
930662,Earlsdon Avenue North Covey,2024-01-26T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,56.38
930662,Earlsdon Avenue North Covey,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,17.12
930662,Earlsdon Avenue North Covey,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,39.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,24.88
930662,Earlsdon Avenue North Covey,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,5.38
930662,Earlsdon Avenue North Covey,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,17.5
930662,Earlsdon Avenue North Covey,2024-01-26T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,7.75
930662,Earlsdon Avenue North Covey,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.88
930662,Earlsdon Avenue North Covey,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.94
930662,Earlsdon Avenue North Covey,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.31
930662,Earlsdon Avenue North Covey,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98614
930662,Earlsdon Avenue North Covey,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98352
930662,Earlsdon Avenue North Covey,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99371
930662,Earlsdon Avenue North Covey,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,35.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,37.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,48.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:20:00.000+00:00,feeder,2,N Current (Min),A,58.12
930662,Earlsdon Avenue North Covey,2024-01-26T17:20:00.000+00:00,feeder,2,N Current (Max),A,129.75
930662,Earlsdon Avenue North Covey,2024-01-26T17:20:00.000+00:00,feeder,2,N Current (RMS),A,87.25
930662,Earlsdon Avenue North Covey,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,114.62
930662,Earlsdon Avenue North Covey,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,190.38
930662,Earlsdon Avenue North Covey,2024-01-26T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,142.12
930662,Earlsdon Avenue North Covey,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,106.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,200.25
930662,Earlsdon Avenue North Covey,2024-01-26T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,152.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,150.5
930662,Earlsdon Avenue North Covey,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,225.88
930662,Earlsdon Avenue North Covey,2024-01-26T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,196.25
930662,Earlsdon Avenue North Covey,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.75
930662,Earlsdon Avenue North Covey,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.69
930662,Earlsdon Avenue North Covey,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.88
930662,Earlsdon Avenue North Covey,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98795
930662,Earlsdon Avenue North Covey,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99033
930662,Earlsdon Avenue North Covey,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9924
930662,Earlsdon Avenue North Covey,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:20:00.000+00:00,feeder,1,N Current (Min),A,96.5
930662,Earlsdon Avenue North Covey,2024-01-26T17:20:00.000+00:00,feeder,1,N Current (Max),A,68.75
930662,Earlsdon Avenue North Covey,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,20.25
930662,Earlsdon Avenue North Covey,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,37.62
930662,Earlsdon Avenue North Covey,2024-01-26T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.75
930662,Earlsdon Avenue North Covey,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,12.38
930662,Earlsdon Avenue North Covey,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,47.25
930662,Earlsdon Avenue North Covey,2024-01-26T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,74.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,119.5
930662,Earlsdon Avenue North Covey,2024-01-26T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,94.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.48
930662,Earlsdon Avenue North Covey,2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.72
930662,Earlsdon Avenue North Covey,2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
930662,Earlsdon Avenue North Covey,2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.23
930662,Earlsdon Avenue North Covey,2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.42
930662,Earlsdon Avenue North Covey,2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
930662,Earlsdon Avenue North Covey,2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.44
930662,Earlsdon Avenue North Covey,2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.42
930662,Earlsdon Avenue North Covey,2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
930662,Earlsdon Avenue North Covey,2024-01-26T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:20:00.000+00:00,busbar,,L3 Active Power,kW,121.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:20:00.000+00:00,busbar,,L2 Active Power,kW,104.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:20:00.000+00:00,busbar,,L1 Active Power,kW,164.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:20:00.000+00:00,busbar,,N Current (Min),A,240.88
930662,Earlsdon Avenue North Covey,2024-01-26T17:20:00.000+00:00,busbar,,N Current (Max),A,412.25
930662,Earlsdon Avenue North Covey,2024-01-26T17:20:00.000+00:00,busbar,,N Current (RMS),A,319.25
930662,Earlsdon Avenue North Covey,2024-01-26T17:20:00.000+00:00,busbar,,L3 Current (Min),A,420.12
930662,Earlsdon Avenue North Covey,2024-01-26T17:20:00.000+00:00,busbar,,L3 Current (Max),A,639.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,490.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:20:00.000+00:00,busbar,,L2 Current (Min),A,369.5
930662,Earlsdon Avenue North Covey,2024-01-26T17:20:00.000+00:00,busbar,,L2 Current (Max),A,493.25
930662,Earlsdon Avenue North Covey,2024-01-26T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,425.62
930662,Earlsdon Avenue North Covey,2024-01-26T17:20:00.000+00:00,busbar,,L1 Current (Min),A,587.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:20:00.000+00:00,busbar,,L1 Current (Max),A,766.12
930662,Earlsdon Avenue North Covey,2024-01-26T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,669.62
930662,Earlsdon Avenue North Covey,2024-01-26T17:20:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:20:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.69
930662,Earlsdon Avenue North Covey,2024-01-26T17:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.75
930662,Earlsdon Avenue North Covey,2024-01-26T17:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-9.94
930662,Earlsdon Avenue North Covey,2024-01-26T17:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99786
930662,Earlsdon Avenue North Covey,2024-01-26T17:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98752
930662,Earlsdon Avenue North Covey,2024-01-26T17:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98761
930662,Earlsdon Avenue North Covey,2024-01-26T17:10:00.000+00:00,feeder,6,L3 Active Power,kW,49.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:10:00.000+00:00,feeder,6,L2 Active Power,kW,25.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:10:00.000+00:00,feeder,6,L1 Active Power,kW,26.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:10:00.000+00:00,feeder,6,N Current (Min),A,64.5
930662,Earlsdon Avenue North Covey,2024-01-26T17:10:00.000+00:00,feeder,6,N Current (Max),A,143.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:10:00.000+00:00,feeder,6,N Current (RMS),A,105.25
930662,Earlsdon Avenue North Covey,2024-01-26T17:10:00.000+00:00,feeder,6,L3 Current (Min),A,162.25
930662,Earlsdon Avenue North Covey,2024-01-26T17:10:00.000+00:00,feeder,6,L3 Current (Max),A,235.25
930662,Earlsdon Avenue North Covey,2024-01-26T17:10:00.000+00:00,feeder,6,L3 Current (RMS),A,201.75
930662,Earlsdon Avenue North Covey,2024-01-26T17:10:00.000+00:00,feeder,6,L2 Current (Min),A,76.12
930662,Earlsdon Avenue North Covey,2024-01-26T17:10:00.000+00:00,feeder,6,L2 Current (Max),A,131.38
930662,Earlsdon Avenue North Covey,2024-01-26T17:10:00.000+00:00,feeder,6,L2 Current (RMS),A,103.25
930662,Earlsdon Avenue North Covey,2024-01-26T17:10:00.000+00:00,feeder,6,L1 Current (Min),A,67.62
930662,Earlsdon Avenue North Covey,2024-01-26T17:10:00.000+00:00,feeder,6,L1 Current (Max),A,160.75
930662,Earlsdon Avenue North Covey,2024-01-26T17:10:00.000+00:00,feeder,6,L1 Current (RMS),A,109.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.25
930662,Earlsdon Avenue North Covey,2024-01-26T17:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.56
930662,Earlsdon Avenue North Covey,2024-01-26T17:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.32
930662,Earlsdon Avenue North Covey,2024-01-26T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99066
930662,Earlsdon Avenue North Covey,2024-01-26T17:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98135
930662,Earlsdon Avenue North Covey,2024-01-26T17:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99426
930662,Earlsdon Avenue North Covey,2024-01-26T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,29.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:10:00.000+00:00,feeder,5,N Current (Min),A,44.62
930662,Earlsdon Avenue North Covey,2024-01-26T17:10:00.000+00:00,feeder,5,N Current (Max),A,103.88
930662,Earlsdon Avenue North Covey,2024-01-26T17:10:00.000+00:00,feeder,5,N Current (RMS),A,70.25
930662,Earlsdon Avenue North Covey,2024-01-26T17:10:00.000+00:00,feeder,5,L3 Current (Min),A,45.88
930662,Earlsdon Avenue North Covey,2024-01-26T17:10:00.000+00:00,feeder,5,L3 Current (Max),A,80.38
930662,Earlsdon Avenue North Covey,2024-01-26T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,59.12
930662,Earlsdon Avenue North Covey,2024-01-26T17:10:00.000+00:00,feeder,5,L2 Current (Min),A,34.5
930662,Earlsdon Avenue North Covey,2024-01-26T17:10:00.000+00:00,feeder,5,L2 Current (Max),A,69.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,47.88
930662,Earlsdon Avenue North Covey,2024-01-26T17:10:00.000+00:00,feeder,5,L1 Current (Min),A,90.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:10:00.000+00:00,feeder,5,L1 Current (Max),A,166.38
930662,Earlsdon Avenue North Covey,2024-01-26T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,119.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.56
930662,Earlsdon Avenue North Covey,2024-01-26T17:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.81
930662,Earlsdon Avenue North Covey,2024-01-26T17:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.25
930662,Earlsdon Avenue North Covey,2024-01-26T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92529
930662,Earlsdon Avenue North Covey,2024-01-26T17:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97079
930662,Earlsdon Avenue North Covey,2024-01-26T17:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97818
930662,Earlsdon Avenue North Covey,2024-01-26T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,27.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:10:00.000+00:00,feeder,4,N Current (Min),A,58.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:10:00.000+00:00,feeder,4,N Current (Max),A,133.5
930662,Earlsdon Avenue North Covey,2024-01-26T17:10:00.000+00:00,feeder,4,N Current (RMS),A,92.75
930662,Earlsdon Avenue North Covey,2024-01-26T17:10:00.000+00:00,feeder,4,L3 Current (Min),A,7.25
930662,Earlsdon Avenue North Covey,2024-01-26T17:10:00.000+00:00,feeder,4,L3 Current (Max),A,21.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.62
930662,Earlsdon Avenue North Covey,2024-01-26T17:10:00.000+00:00,feeder,4,L2 Current (Min),A,37.25
930662,Earlsdon Avenue North Covey,2024-01-26T17:10:00.000+00:00,feeder,4,L2 Current (Max),A,93.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,59.62
930662,Earlsdon Avenue North Covey,2024-01-26T17:10:00.000+00:00,feeder,4,L1 Current (Min),A,74.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:10:00.000+00:00,feeder,4,L1 Current (Max),A,147.75
930662,Earlsdon Avenue North Covey,2024-01-26T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,110.62
930662,Earlsdon Avenue North Covey,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,29.94
930662,Earlsdon Avenue North Covey,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.75
930662,Earlsdon Avenue North Covey,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.87
930662,Earlsdon Avenue North Covey,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89218
930662,Earlsdon Avenue North Covey,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97916
930662,Earlsdon Avenue North Covey,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91272
930662,Earlsdon Avenue North Covey,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:10:00.000+00:00,feeder,3,N Current (Min),A,19.62
930662,Earlsdon Avenue North Covey,2024-01-26T17:10:00.000+00:00,feeder,3,N Current (Max),A,90.38
930662,Earlsdon Avenue North Covey,2024-01-26T17:10:00.000+00:00,feeder,3,N Current (RMS),A,35.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,45.38
930662,Earlsdon Avenue North Covey,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,112.25
930662,Earlsdon Avenue North Covey,2024-01-26T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,57.38
930662,Earlsdon Avenue North Covey,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,16.62
930662,Earlsdon Avenue North Covey,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,50.25
930662,Earlsdon Avenue North Covey,2024-01-26T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,27.62
930662,Earlsdon Avenue North Covey,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,5.38
930662,Earlsdon Avenue North Covey,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,11.75
930662,Earlsdon Avenue North Covey,2024-01-26T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.38
930662,Earlsdon Avenue North Covey,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,6.63
930662,Earlsdon Avenue North Covey,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.88
930662,Earlsdon Avenue North Covey,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.06
930662,Earlsdon Avenue North Covey,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98407
930662,Earlsdon Avenue North Covey,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98306
930662,Earlsdon Avenue North Covey,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99414
930662,Earlsdon Avenue North Covey,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,35.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,34.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,46.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:10:00.000+00:00,feeder,2,N Current (Min),A,62.25
930662,Earlsdon Avenue North Covey,2024-01-26T17:10:00.000+00:00,feeder,2,N Current (Max),A,122.62
930662,Earlsdon Avenue North Covey,2024-01-26T17:10:00.000+00:00,feeder,2,N Current (RMS),A,87.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,112.5
930662,Earlsdon Avenue North Covey,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,194.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,146.75
930662,Earlsdon Avenue North Covey,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,116.38
930662,Earlsdon Avenue North Covey,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,190.88
930662,Earlsdon Avenue North Covey,2024-01-26T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,141.38
930662,Earlsdon Avenue North Covey,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,166.25
930662,Earlsdon Avenue North Covey,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,224.38
930662,Earlsdon Avenue North Covey,2024-01-26T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,190.38
930662,Earlsdon Avenue North Covey,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.31
930662,Earlsdon Avenue North Covey,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.69
930662,Earlsdon Avenue North Covey,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99466
930662,Earlsdon Avenue North Covey,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99789
930662,Earlsdon Avenue North Covey,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99109
930662,Earlsdon Avenue North Covey,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:10:00.000+00:00,feeder,1,N Current (Min),A,92.88
930662,Earlsdon Avenue North Covey,2024-01-26T17:10:00.000+00:00,feeder,1,N Current (Max),A,54.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,20.25
930662,Earlsdon Avenue North Covey,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,66.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,46.12
930662,Earlsdon Avenue North Covey,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,17.88
930662,Earlsdon Avenue North Covey,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,85.88
930662,Earlsdon Avenue North Covey,2024-01-26T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,59.12
930662,Earlsdon Avenue North Covey,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,77.5
930662,Earlsdon Avenue North Covey,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,143.5
930662,Earlsdon Avenue North Covey,2024-01-26T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,103.88
930662,Earlsdon Avenue North Covey,2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.2
930662,Earlsdon Avenue North Covey,2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.23
930662,Earlsdon Avenue North Covey,2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
930662,Earlsdon Avenue North Covey,2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.94
930662,Earlsdon Avenue North Covey,2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.14
930662,Earlsdon Avenue North Covey,2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
930662,Earlsdon Avenue North Covey,2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.59
930662,Earlsdon Avenue North Covey,2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.28
930662,Earlsdon Avenue North Covey,2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
930662,Earlsdon Avenue North Covey,2024-01-26T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:10:00.000+00:00,busbar,,L3 Active Power,kW,125.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:10:00.000+00:00,busbar,,L2 Active Power,kW,106.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:10:00.000+00:00,busbar,,L1 Active Power,kW,155.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:10:00.000+00:00,busbar,,N Current (Min),A,212.12
930662,Earlsdon Avenue North Covey,2024-01-26T17:10:00.000+00:00,busbar,,N Current (Max),A,366.12
930662,Earlsdon Avenue North Covey,2024-01-26T17:10:00.000+00:00,busbar,,N Current (RMS),A,283.12
930662,Earlsdon Avenue North Covey,2024-01-26T17:10:00.000+00:00,busbar,,L3 Current (Min),A,462.88
930662,Earlsdon Avenue North Covey,2024-01-26T17:10:00.000+00:00,busbar,,L3 Current (Max),A,576.12
930662,Earlsdon Avenue North Covey,2024-01-26T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,513.62
930662,Earlsdon Avenue North Covey,2024-01-26T17:10:00.000+00:00,busbar,,L2 Current (Min),A,386.25
930662,Earlsdon Avenue North Covey,2024-01-26T17:10:00.000+00:00,busbar,,L2 Current (Max),A,498.38
930662,Earlsdon Avenue North Covey,2024-01-26T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,437.88
930662,Earlsdon Avenue North Covey,2024-01-26T17:10:00.000+00:00,busbar,,L1 Current (Min),A,545.38
930662,Earlsdon Avenue North Covey,2024-01-26T17:10:00.000+00:00,busbar,,L1 Current (Max),A,715.5
930662,Earlsdon Avenue North Covey,2024-01-26T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,639.38
930662,Earlsdon Avenue North Covey,2024-01-26T17:10:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:10:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.81
930662,Earlsdon Avenue North Covey,2024-01-26T17:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.06
930662,Earlsdon Avenue North Covey,2024-01-26T17:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
