Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930662,Earlsdon Avenue North Covey,2024-01-26T17:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.81
930662,Earlsdon Avenue North Covey,2024-01-26T17:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99768
930662,Earlsdon Avenue North Covey,2024-01-26T17:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98514
930662,Earlsdon Avenue North Covey,2024-01-26T17:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96606
930662,Earlsdon Avenue North Covey,2024-01-26T17:00:00.000+00:00,feeder,6,L3 Active Power,kW,42.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:00:00.000+00:00,feeder,6,L2 Active Power,kW,24.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:00:00.000+00:00,feeder,6,L1 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:00:00.000+00:00,feeder,6,N Current (Min),A,72.25
930662,Earlsdon Avenue North Covey,2024-01-26T17:00:00.000+00:00,feeder,6,N Current (Max),A,143.75
930662,Earlsdon Avenue North Covey,2024-01-26T17:00:00.000+00:00,feeder,6,N Current (RMS),A,102.75
930662,Earlsdon Avenue North Covey,2024-01-26T17:00:00.000+00:00,feeder,6,L3 Current (Min),A,152.62
930662,Earlsdon Avenue North Covey,2024-01-26T17:00:00.000+00:00,feeder,6,L3 Current (Max),A,199.88
930662,Earlsdon Avenue North Covey,2024-01-26T17:00:00.000+00:00,feeder,6,L3 Current (RMS),A,172.25
930662,Earlsdon Avenue North Covey,2024-01-26T17:00:00.000+00:00,feeder,6,L2 Current (Min),A,82.38
930662,Earlsdon Avenue North Covey,2024-01-26T17:00:00.000+00:00,feeder,6,L2 Current (Max),A,121.5
930662,Earlsdon Avenue North Covey,2024-01-26T17:00:00.000+00:00,feeder,6,L2 Current (RMS),A,98.75
930662,Earlsdon Avenue North Covey,2024-01-26T17:00:00.000+00:00,feeder,6,L1 Current (Min),A,42.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:00:00.000+00:00,feeder,6,L1 Current (Max),A,85.88
930662,Earlsdon Avenue North Covey,2024-01-26T17:00:00.000+00:00,feeder,6,L1 Current (RMS),A,61.5
930662,Earlsdon Avenue North Covey,2024-01-26T17:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.38
930662,Earlsdon Avenue North Covey,2024-01-26T17:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.31
930662,Earlsdon Avenue North Covey,2024-01-26T17:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.25
930662,Earlsdon Avenue North Covey,2024-01-26T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99127
930662,Earlsdon Avenue North Covey,2024-01-26T17:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97684
930662,Earlsdon Avenue North Covey,2024-01-26T17:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99414
930662,Earlsdon Avenue North Covey,2024-01-26T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,27.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:00:00.000+00:00,feeder,5,N Current (Min),A,52.5
930662,Earlsdon Avenue North Covey,2024-01-26T17:00:00.000+00:00,feeder,5,N Current (Max),A,96.25
930662,Earlsdon Avenue North Covey,2024-01-26T17:00:00.000+00:00,feeder,5,N Current (RMS),A,70.38
930662,Earlsdon Avenue North Covey,2024-01-26T17:00:00.000+00:00,feeder,5,L3 Current (Min),A,49.88
930662,Earlsdon Avenue North Covey,2024-01-26T17:00:00.000+00:00,feeder,5,L3 Current (Max),A,74.62
930662,Earlsdon Avenue North Covey,2024-01-26T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,61.75
930662,Earlsdon Avenue North Covey,2024-01-26T17:00:00.000+00:00,feeder,5,L2 Current (Min),A,34.5
930662,Earlsdon Avenue North Covey,2024-01-26T17:00:00.000+00:00,feeder,5,L2 Current (Max),A,49.75
930662,Earlsdon Avenue North Covey,2024-01-26T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,36.75
930662,Earlsdon Avenue North Covey,2024-01-26T17:00:00.000+00:00,feeder,5,L1 Current (Min),A,95.25
930662,Earlsdon Avenue North Covey,2024-01-26T17:00:00.000+00:00,feeder,5,L1 Current (Max),A,138.38
930662,Earlsdon Avenue North Covey,2024-01-26T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,112.38
930662,Earlsdon Avenue North Covey,2024-01-26T17:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.62
930662,Earlsdon Avenue North Covey,2024-01-26T17:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.94
930662,Earlsdon Avenue North Covey,2024-01-26T17:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.5
930662,Earlsdon Avenue North Covey,2024-01-26T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96851
930662,Earlsdon Avenue North Covey,2024-01-26T17:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98465
930662,Earlsdon Avenue North Covey,2024-01-26T17:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97559
930662,Earlsdon Avenue North Covey,2024-01-26T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,25.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:00:00.000+00:00,feeder,4,N Current (Min),A,54.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:00:00.000+00:00,feeder,4,N Current (Max),A,121.88
930662,Earlsdon Avenue North Covey,2024-01-26T17:00:00.000+00:00,feeder,4,N Current (RMS),A,75.25
930662,Earlsdon Avenue North Covey,2024-01-26T17:00:00.000+00:00,feeder,4,L3 Current (Min),A,7.88
930662,Earlsdon Avenue North Covey,2024-01-26T17:00:00.000+00:00,feeder,4,L3 Current (Max),A,26.25
930662,Earlsdon Avenue North Covey,2024-01-26T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,18.62
930662,Earlsdon Avenue North Covey,2024-01-26T17:00:00.000+00:00,feeder,4,L2 Current (Min),A,43.88
930662,Earlsdon Avenue North Covey,2024-01-26T17:00:00.000+00:00,feeder,4,L2 Current (Max),A,88.5
930662,Earlsdon Avenue North Covey,2024-01-26T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,67.62
930662,Earlsdon Avenue North Covey,2024-01-26T17:00:00.000+00:00,feeder,4,L1 Current (Min),A,77.88
930662,Earlsdon Avenue North Covey,2024-01-26T17:00:00.000+00:00,feeder,4,L1 Current (Max),A,153.75
930662,Earlsdon Avenue North Covey,2024-01-26T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,105.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,26.81
930662,Earlsdon Avenue North Covey,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.63
930662,Earlsdon Avenue North Covey,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.25
930662,Earlsdon Avenue North Covey,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93411
930662,Earlsdon Avenue North Covey,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97226
930662,Earlsdon Avenue North Covey,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88608
930662,Earlsdon Avenue North Covey,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:00:00.000+00:00,feeder,3,N Current (Min),A,16.75
930662,Earlsdon Avenue North Covey,2024-01-26T17:00:00.000+00:00,feeder,3,N Current (Max),A,114.25
930662,Earlsdon Avenue North Covey,2024-01-26T17:00:00.000+00:00,feeder,3,N Current (RMS),A,39.25
930662,Earlsdon Avenue North Covey,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,36.25
930662,Earlsdon Avenue North Covey,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,130.38
930662,Earlsdon Avenue North Covey,2024-01-26T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,56.25
930662,Earlsdon Avenue North Covey,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,16.62
930662,Earlsdon Avenue North Covey,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,34.62
930662,Earlsdon Avenue North Covey,2024-01-26T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.75
930662,Earlsdon Avenue North Covey,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,4.75
930662,Earlsdon Avenue North Covey,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,12.5
930662,Earlsdon Avenue North Covey,2024-01-26T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.12
930662,Earlsdon Avenue North Covey,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.31
930662,Earlsdon Avenue North Covey,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.5
930662,Earlsdon Avenue North Covey,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.94
930662,Earlsdon Avenue North Covey,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98413
930662,Earlsdon Avenue North Covey,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97638
930662,Earlsdon Avenue North Covey,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99496
930662,Earlsdon Avenue North Covey,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,53.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:00:00.000+00:00,feeder,2,N Current (Min),A,67.25
930662,Earlsdon Avenue North Covey,2024-01-26T17:00:00.000+00:00,feeder,2,N Current (Max),A,179.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:00:00.000+00:00,feeder,2,N Current (RMS),A,122.75
930662,Earlsdon Avenue North Covey,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,104.12
930662,Earlsdon Avenue North Covey,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,160.38
930662,Earlsdon Avenue North Covey,2024-01-26T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,125.38
930662,Earlsdon Avenue North Covey,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,93.38
930662,Earlsdon Avenue North Covey,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,171.12
930662,Earlsdon Avenue North Covey,2024-01-26T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,127.88
930662,Earlsdon Avenue North Covey,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,176.5
930662,Earlsdon Avenue North Covey,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,267.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,217.75
930662,Earlsdon Avenue North Covey,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.5
930662,Earlsdon Avenue North Covey,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.19
930662,Earlsdon Avenue North Covey,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.75
930662,Earlsdon Avenue North Covey,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99783
930662,Earlsdon Avenue North Covey,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99878
930662,Earlsdon Avenue North Covey,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98929
930662,Earlsdon Avenue North Covey,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:00:00.000+00:00,feeder,1,N Current (Min),A,72.75
930662,Earlsdon Avenue North Covey,2024-01-26T17:00:00.000+00:00,feeder,1,N Current (Max),A,43.88
930662,Earlsdon Avenue North Covey,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,50.5
930662,Earlsdon Avenue North Covey,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,75.12
930662,Earlsdon Avenue North Covey,2024-01-26T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,62.38
930662,Earlsdon Avenue North Covey,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,44.12
930662,Earlsdon Avenue North Covey,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,88.12
930662,Earlsdon Avenue North Covey,2024-01-26T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,62.38
930662,Earlsdon Avenue North Covey,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,70.62
930662,Earlsdon Avenue North Covey,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,130.38
930662,Earlsdon Avenue North Covey,2024-01-26T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,99.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.92
930662,Earlsdon Avenue North Covey,2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.91
930662,Earlsdon Avenue North Covey,2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
930662,Earlsdon Avenue North Covey,2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.56
930662,Earlsdon Avenue North Covey,2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.27
930662,Earlsdon Avenue North Covey,2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
930662,Earlsdon Avenue North Covey,2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.09
930662,Earlsdon Avenue North Covey,2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.59
930662,Earlsdon Avenue North Covey,2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
930662,Earlsdon Avenue North Covey,2024-01-26T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:00:00.000+00:00,busbar,,L3 Active Power,kW,119.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:00:00.000+00:00,busbar,,L2 Active Power,kW,100.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:00:00.000+00:00,busbar,,L1 Active Power,kW,144.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:00:00.000+00:00,busbar,,N Current (Min),A,204.88
930662,Earlsdon Avenue North Covey,2024-01-26T17:00:00.000+00:00,busbar,,N Current (Max),A,359.12
930662,Earlsdon Avenue North Covey,2024-01-26T17:00:00.000+00:00,busbar,,N Current (RMS),A,265.88
930662,Earlsdon Avenue North Covey,2024-01-26T17:00:00.000+00:00,busbar,,L3 Current (Min),A,443.62
930662,Earlsdon Avenue North Covey,2024-01-26T17:00:00.000+00:00,busbar,,L3 Current (Max),A,571.75
930662,Earlsdon Avenue North Covey,2024-01-26T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,492.12
930662,Earlsdon Avenue North Covey,2024-01-26T17:00:00.000+00:00,busbar,,L2 Current (Min),A,369.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:00:00.000+00:00,busbar,,L2 Current (Max),A,477.75
930662,Earlsdon Avenue North Covey,2024-01-26T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,414.25
930662,Earlsdon Avenue North Covey,2024-01-26T17:00:00.000+00:00,busbar,,L1 Current (Min),A,542.62
930662,Earlsdon Avenue North Covey,2024-01-26T17:00:00.000+00:00,busbar,,L1 Current (Max),A,681.25
930662,Earlsdon Avenue North Covey,2024-01-26T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,600.25
930662,Earlsdon Avenue North Covey,2024-01-26T17:00:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T17:00:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.06
930662,Earlsdon Avenue North Covey,2024-01-26T16:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.38
930662,Earlsdon Avenue North Covey,2024-01-26T16:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.19
930662,Earlsdon Avenue North Covey,2024-01-26T16:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99744
930662,Earlsdon Avenue North Covey,2024-01-26T16:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96524
930662,Earlsdon Avenue North Covey,2024-01-26T16:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97568
930662,Earlsdon Avenue North Covey,2024-01-26T16:50:00.000+00:00,feeder,6,L3 Active Power,kW,42.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:50:00.000+00:00,feeder,6,L2 Active Power,kW,16.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:50:00.000+00:00,feeder,6,L1 Active Power,kW,16.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:50:00.000+00:00,feeder,6,N Current (Min),A,79.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:50:00.000+00:00,feeder,6,N Current (Max),A,145.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:50:00.000+00:00,feeder,6,N Current (RMS),A,108.38
930662,Earlsdon Avenue North Covey,2024-01-26T16:50:00.000+00:00,feeder,6,L3 Current (Min),A,147.75
930662,Earlsdon Avenue North Covey,2024-01-26T16:50:00.000+00:00,feeder,6,L3 Current (Max),A,201.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:50:00.000+00:00,feeder,6,L3 Current (RMS),A,171.38
930662,Earlsdon Avenue North Covey,2024-01-26T16:50:00.000+00:00,feeder,6,L2 Current (Min),A,50.75
930662,Earlsdon Avenue North Covey,2024-01-26T16:50:00.000+00:00,feeder,6,L2 Current (Max),A,91.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:50:00.000+00:00,feeder,6,L2 Current (RMS),A,67.88
930662,Earlsdon Avenue North Covey,2024-01-26T16:50:00.000+00:00,feeder,6,L1 Current (Min),A,43.12
930662,Earlsdon Avenue North Covey,2024-01-26T16:50:00.000+00:00,feeder,6,L1 Current (Max),A,93.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:50:00.000+00:00,feeder,6,L1 Current (RMS),A,68.75
930662,Earlsdon Avenue North Covey,2024-01-26T16:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.62
930662,Earlsdon Avenue North Covey,2024-01-26T16:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.5
930662,Earlsdon Avenue North Covey,2024-01-26T16:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.25
930662,Earlsdon Avenue North Covey,2024-01-26T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.995
930662,Earlsdon Avenue North Covey,2024-01-26T16:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97705
930662,Earlsdon Avenue North Covey,2024-01-26T16:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99454
930662,Earlsdon Avenue North Covey,2024-01-26T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,20.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,28.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:50:00.000+00:00,feeder,5,N Current (Min),A,52.5
930662,Earlsdon Avenue North Covey,2024-01-26T16:50:00.000+00:00,feeder,5,N Current (Max),A,105.38
930662,Earlsdon Avenue North Covey,2024-01-26T16:50:00.000+00:00,feeder,5,N Current (RMS),A,75.75
930662,Earlsdon Avenue North Covey,2024-01-26T16:50:00.000+00:00,feeder,5,L3 Current (Min),A,51.88
930662,Earlsdon Avenue North Covey,2024-01-26T16:50:00.000+00:00,feeder,5,L3 Current (Max),A,112.62
930662,Earlsdon Avenue North Covey,2024-01-26T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,82.12
930662,Earlsdon Avenue North Covey,2024-01-26T16:50:00.000+00:00,feeder,5,L2 Current (Min),A,28.75
930662,Earlsdon Avenue North Covey,2024-01-26T16:50:00.000+00:00,feeder,5,L2 Current (Max),A,53.62
930662,Earlsdon Avenue North Covey,2024-01-26T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,35.38
930662,Earlsdon Avenue North Covey,2024-01-26T16:50:00.000+00:00,feeder,5,L1 Current (Min),A,92.88
930662,Earlsdon Avenue North Covey,2024-01-26T16:50:00.000+00:00,feeder,5,L1 Current (Max),A,145.62
930662,Earlsdon Avenue North Covey,2024-01-26T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,114.62
930662,Earlsdon Avenue North Covey,2024-01-26T16:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.25
930662,Earlsdon Avenue North Covey,2024-01-26T16:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.62
930662,Earlsdon Avenue North Covey,2024-01-26T16:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.19
930662,Earlsdon Avenue North Covey,2024-01-26T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97305
930662,Earlsdon Avenue North Covey,2024-01-26T16:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9884
930662,Earlsdon Avenue North Covey,2024-01-26T16:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98386
930662,Earlsdon Avenue North Covey,2024-01-26T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,30.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:50:00.000+00:00,feeder,4,N Current (Min),A,62.75
930662,Earlsdon Avenue North Covey,2024-01-26T16:50:00.000+00:00,feeder,4,N Current (Max),A,126.62
930662,Earlsdon Avenue North Covey,2024-01-26T16:50:00.000+00:00,feeder,4,N Current (RMS),A,94.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:50:00.000+00:00,feeder,4,L3 Current (Min),A,16.25
930662,Earlsdon Avenue North Covey,2024-01-26T16:50:00.000+00:00,feeder,4,L3 Current (Max),A,55.75
930662,Earlsdon Avenue North Covey,2024-01-26T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,18.62
930662,Earlsdon Avenue North Covey,2024-01-26T16:50:00.000+00:00,feeder,4,L2 Current (Min),A,58.38
930662,Earlsdon Avenue North Covey,2024-01-26T16:50:00.000+00:00,feeder,4,L2 Current (Max),A,108.62
930662,Earlsdon Avenue North Covey,2024-01-26T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,80.5
930662,Earlsdon Avenue North Covey,2024-01-26T16:50:00.000+00:00,feeder,4,L1 Current (Min),A,90.62
930662,Earlsdon Avenue North Covey,2024-01-26T16:50:00.000+00:00,feeder,4,L1 Current (Max),A,167.5
930662,Earlsdon Avenue North Covey,2024-01-26T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,125.62
930662,Earlsdon Avenue North Covey,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,17.13
930662,Earlsdon Avenue North Covey,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.94
930662,Earlsdon Avenue North Covey,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.56
930662,Earlsdon Avenue North Covey,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89047
930662,Earlsdon Avenue North Covey,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97766
930662,Earlsdon Avenue North Covey,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84857
930662,Earlsdon Avenue North Covey,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:50:00.000+00:00,feeder,3,N Current (Min),A,14.12
930662,Earlsdon Avenue North Covey,2024-01-26T16:50:00.000+00:00,feeder,3,N Current (Max),A,90.5
930662,Earlsdon Avenue North Covey,2024-01-26T16:50:00.000+00:00,feeder,3,N Current (RMS),A,38.75
930662,Earlsdon Avenue North Covey,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,31.75
930662,Earlsdon Avenue North Covey,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,105.75
930662,Earlsdon Avenue North Covey,2024-01-26T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,55.75
930662,Earlsdon Avenue North Covey,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,15.88
930662,Earlsdon Avenue North Covey,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,38.12
930662,Earlsdon Avenue North Covey,2024-01-26T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.25
930662,Earlsdon Avenue North Covey,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,4.88
930662,Earlsdon Avenue North Covey,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,12.62
930662,Earlsdon Avenue North Covey,2024-01-26T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.25
930662,Earlsdon Avenue North Covey,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.12
930662,Earlsdon Avenue North Covey,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.19
930662,Earlsdon Avenue North Covey,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.31
930662,Earlsdon Avenue North Covey,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98556
930662,Earlsdon Avenue North Covey,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97562
930662,Earlsdon Avenue North Covey,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99408
930662,Earlsdon Avenue North Covey,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,33.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,44.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:50:00.000+00:00,feeder,2,N Current (Min),A,58.38
930662,Earlsdon Avenue North Covey,2024-01-26T16:50:00.000+00:00,feeder,2,N Current (Max),A,144.88
930662,Earlsdon Avenue North Covey,2024-01-26T16:50:00.000+00:00,feeder,2,N Current (RMS),A,92.75
930662,Earlsdon Avenue North Covey,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,113.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,178.75
930662,Earlsdon Avenue North Covey,2024-01-26T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,136.75
930662,Earlsdon Avenue North Covey,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,96.75
930662,Earlsdon Avenue North Covey,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,159.25
930662,Earlsdon Avenue North Covey,2024-01-26T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,125.88
930662,Earlsdon Avenue North Covey,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,145.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,239.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,182.5
930662,Earlsdon Avenue North Covey,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.81
930662,Earlsdon Avenue North Covey,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.25
930662,Earlsdon Avenue North Covey,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99802
930662,Earlsdon Avenue North Covey,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99854
930662,Earlsdon Avenue North Covey,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99121
930662,Earlsdon Avenue North Covey,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:50:00.000+00:00,feeder,1,N Current (Min),A,83.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:50:00.000+00:00,feeder,1,N Current (Max),A,56.62
930662,Earlsdon Avenue North Covey,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,50.5
930662,Earlsdon Avenue North Covey,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,79.75
930662,Earlsdon Avenue North Covey,2024-01-26T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,61.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,40.38
930662,Earlsdon Avenue North Covey,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,70.62
930662,Earlsdon Avenue North Covey,2024-01-26T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,52.88
930662,Earlsdon Avenue North Covey,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,80.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,130.38
930662,Earlsdon Avenue North Covey,2024-01-26T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,107.12
930662,Earlsdon Avenue North Covey,2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.66
930662,Earlsdon Avenue North Covey,2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.91
930662,Earlsdon Avenue North Covey,2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
930662,Earlsdon Avenue North Covey,2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.62
930662,Earlsdon Avenue North Covey,2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.92
930662,Earlsdon Avenue North Covey,2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
930662,Earlsdon Avenue North Covey,2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.83
930662,Earlsdon Avenue North Covey,2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.39
930662,Earlsdon Avenue North Covey,2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
930662,Earlsdon Avenue North Covey,2024-01-26T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:50:00.000+00:00,busbar,,L3 Active Power,kW,126.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:50:00.000+00:00,busbar,,L2 Active Power,kW,92.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:50:00.000+00:00,busbar,,L1 Active Power,kW,146.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:50:00.000+00:00,busbar,,N Current (Min),A,217.75
930662,Earlsdon Avenue North Covey,2024-01-26T16:50:00.000+00:00,busbar,,N Current (Max),A,376.75
930662,Earlsdon Avenue North Covey,2024-01-26T16:50:00.000+00:00,busbar,,N Current (RMS),A,303.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:50:00.000+00:00,busbar,,L3 Current (Min),A,432.88
930662,Earlsdon Avenue North Covey,2024-01-26T16:50:00.000+00:00,busbar,,L3 Current (Max),A,589.75
930662,Earlsdon Avenue North Covey,2024-01-26T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,519.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:50:00.000+00:00,busbar,,L2 Current (Min),A,312.25
930662,Earlsdon Avenue North Covey,2024-01-26T16:50:00.000+00:00,busbar,,L2 Current (Max),A,443.38
930662,Earlsdon Avenue North Covey,2024-01-26T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,382.62
930662,Earlsdon Avenue North Covey,2024-01-26T16:50:00.000+00:00,busbar,,L1 Current (Min),A,523.12
930662,Earlsdon Avenue North Covey,2024-01-26T16:50:00.000+00:00,busbar,,L1 Current (Max),A,687.88
930662,Earlsdon Avenue North Covey,2024-01-26T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,603.88
930662,Earlsdon Avenue North Covey,2024-01-26T16:50:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:50:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.25
930662,Earlsdon Avenue North Covey,2024-01-26T16:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-9.87
930662,Earlsdon Avenue North Covey,2024-01-26T16:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.56
930662,Earlsdon Avenue North Covey,2024-01-26T16:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99728
930662,Earlsdon Avenue North Covey,2024-01-26T16:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96649
930662,Earlsdon Avenue North Covey,2024-01-26T16:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98294
930662,Earlsdon Avenue North Covey,2024-01-26T16:40:00.000+00:00,feeder,6,L3 Active Power,kW,41.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:40:00.000+00:00,feeder,6,L2 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:40:00.000+00:00,feeder,6,L1 Active Power,kW,18.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:40:00.000+00:00,feeder,6,N Current (Min),A,70.12
930662,Earlsdon Avenue North Covey,2024-01-26T16:40:00.000+00:00,feeder,6,N Current (Max),A,154.25
930662,Earlsdon Avenue North Covey,2024-01-26T16:40:00.000+00:00,feeder,6,N Current (RMS),A,102.75
930662,Earlsdon Avenue North Covey,2024-01-26T16:40:00.000+00:00,feeder,6,L3 Current (Min),A,143.12
930662,Earlsdon Avenue North Covey,2024-01-26T16:40:00.000+00:00,feeder,6,L3 Current (Max),A,220.25
930662,Earlsdon Avenue North Covey,2024-01-26T16:40:00.000+00:00,feeder,6,L3 Current (RMS),A,167.12
930662,Earlsdon Avenue North Covey,2024-01-26T16:40:00.000+00:00,feeder,6,L2 Current (Min),A,50.5
930662,Earlsdon Avenue North Covey,2024-01-26T16:40:00.000+00:00,feeder,6,L2 Current (Max),A,85.5
930662,Earlsdon Avenue North Covey,2024-01-26T16:40:00.000+00:00,feeder,6,L2 Current (RMS),A,64.38
930662,Earlsdon Avenue North Covey,2024-01-26T16:40:00.000+00:00,feeder,6,L1 Current (Min),A,53.5
930662,Earlsdon Avenue North Covey,2024-01-26T16:40:00.000+00:00,feeder,6,L1 Current (Max),A,110.62
930662,Earlsdon Avenue North Covey,2024-01-26T16:40:00.000+00:00,feeder,6,L1 Current (RMS),A,75.38
930662,Earlsdon Avenue North Covey,2024-01-26T16:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.69
930662,Earlsdon Avenue North Covey,2024-01-26T16:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.06
930662,Earlsdon Avenue North Covey,2024-01-26T16:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.06
930662,Earlsdon Avenue North Covey,2024-01-26T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99649
930662,Earlsdon Avenue North Covey,2024-01-26T16:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98276
930662,Earlsdon Avenue North Covey,2024-01-26T16:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99417
930662,Earlsdon Avenue North Covey,2024-01-26T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,23.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,26.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:40:00.000+00:00,feeder,5,N Current (Min),A,41.88
930662,Earlsdon Avenue North Covey,2024-01-26T16:40:00.000+00:00,feeder,5,N Current (Max),A,97.38
930662,Earlsdon Avenue North Covey,2024-01-26T16:40:00.000+00:00,feeder,5,N Current (RMS),A,66.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:40:00.000+00:00,feeder,5,L3 Current (Min),A,75.5
930662,Earlsdon Avenue North Covey,2024-01-26T16:40:00.000+00:00,feeder,5,L3 Current (Max),A,110.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,92.25
930662,Earlsdon Avenue North Covey,2024-01-26T16:40:00.000+00:00,feeder,5,L2 Current (Min),A,29.38
930662,Earlsdon Avenue North Covey,2024-01-26T16:40:00.000+00:00,feeder,5,L2 Current (Max),A,64.38
930662,Earlsdon Avenue North Covey,2024-01-26T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,40.62
930662,Earlsdon Avenue North Covey,2024-01-26T16:40:00.000+00:00,feeder,5,L1 Current (Min),A,87.62
930662,Earlsdon Avenue North Covey,2024-01-26T16:40:00.000+00:00,feeder,5,L1 Current (Max),A,148.12
930662,Earlsdon Avenue North Covey,2024-01-26T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,107.12
930662,Earlsdon Avenue North Covey,2024-01-26T16:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.19
930662,Earlsdon Avenue North Covey,2024-01-26T16:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.25
930662,Earlsdon Avenue North Covey,2024-01-26T16:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.19
930662,Earlsdon Avenue North Covey,2024-01-26T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98025
930662,Earlsdon Avenue North Covey,2024-01-26T16:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9816
930662,Earlsdon Avenue North Covey,2024-01-26T16:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98169
930662,Earlsdon Avenue North Covey,2024-01-26T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,25.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:40:00.000+00:00,feeder,4,N Current (Min),A,53.75
930662,Earlsdon Avenue North Covey,2024-01-26T16:40:00.000+00:00,feeder,4,N Current (Max),A,116.25
930662,Earlsdon Avenue North Covey,2024-01-26T16:40:00.000+00:00,feeder,4,N Current (RMS),A,73.88
930662,Earlsdon Avenue North Covey,2024-01-26T16:40:00.000+00:00,feeder,4,L3 Current (Min),A,14.5
930662,Earlsdon Avenue North Covey,2024-01-26T16:40:00.000+00:00,feeder,4,L3 Current (Max),A,37.25
930662,Earlsdon Avenue North Covey,2024-01-26T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,23.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:40:00.000+00:00,feeder,4,L2 Current (Min),A,40.25
930662,Earlsdon Avenue North Covey,2024-01-26T16:40:00.000+00:00,feeder,4,L2 Current (Max),A,104.62
930662,Earlsdon Avenue North Covey,2024-01-26T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,68.62
930662,Earlsdon Avenue North Covey,2024-01-26T16:40:00.000+00:00,feeder,4,L1 Current (Min),A,84.5
930662,Earlsdon Avenue North Covey,2024-01-26T16:40:00.000+00:00,feeder,4,L1 Current (Max),A,149.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,102.5
930662,Earlsdon Avenue North Covey,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,30.81
930662,Earlsdon Avenue North Covey,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.37
930662,Earlsdon Avenue North Covey,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88421
930662,Earlsdon Avenue North Covey,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9881
930662,Earlsdon Avenue North Covey,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83948
930662,Earlsdon Avenue North Covey,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:40:00.000+00:00,feeder,3,N Current (Min),A,13.75
930662,Earlsdon Avenue North Covey,2024-01-26T16:40:00.000+00:00,feeder,3,N Current (Max),A,104.25
930662,Earlsdon Avenue North Covey,2024-01-26T16:40:00.000+00:00,feeder,3,N Current (RMS),A,32.75
930662,Earlsdon Avenue North Covey,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,39.38
930662,Earlsdon Avenue North Covey,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,135.88
930662,Earlsdon Avenue North Covey,2024-01-26T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,56.0
