Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930662,Earlsdon Avenue North Covey,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,16.75
930662,Earlsdon Avenue North Covey,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,38.62
930662,Earlsdon Avenue North Covey,2024-01-26T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.88
930662,Earlsdon Avenue North Covey,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,5.38
930662,Earlsdon Avenue North Covey,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,13.62
930662,Earlsdon Avenue North Covey,2024-01-26T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.38
930662,Earlsdon Avenue North Covey,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,4.19
930662,Earlsdon Avenue North Covey,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.94
930662,Earlsdon Avenue North Covey,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,3.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98517
930662,Earlsdon Avenue North Covey,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97385
930662,Earlsdon Avenue North Covey,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99609
930662,Earlsdon Avenue North Covey,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,32.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,51.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:40:00.000+00:00,feeder,2,N Current (Min),A,69.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:40:00.000+00:00,feeder,2,N Current (Max),A,166.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:40:00.000+00:00,feeder,2,N Current (RMS),A,119.25
930662,Earlsdon Avenue North Covey,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,114.12
930662,Earlsdon Avenue North Covey,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,165.25
930662,Earlsdon Avenue North Covey,2024-01-26T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,131.38
930662,Earlsdon Avenue North Covey,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,91.5
930662,Earlsdon Avenue North Covey,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,155.25
930662,Earlsdon Avenue North Covey,2024-01-26T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,115.75
930662,Earlsdon Avenue North Covey,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,154.62
930662,Earlsdon Avenue North Covey,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,250.62
930662,Earlsdon Avenue North Covey,2024-01-26T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,209.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.12
930662,Earlsdon Avenue North Covey,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.44
930662,Earlsdon Avenue North Covey,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.75
930662,Earlsdon Avenue North Covey,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99805
930662,Earlsdon Avenue North Covey,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99884
930662,Earlsdon Avenue North Covey,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99271
930662,Earlsdon Avenue North Covey,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:40:00.000+00:00,feeder,1,N Current (Min),A,98.12
930662,Earlsdon Avenue North Covey,2024-01-26T16:40:00.000+00:00,feeder,1,N Current (Max),A,63.25
930662,Earlsdon Avenue North Covey,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,45.62
930662,Earlsdon Avenue North Covey,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,65.12
930662,Earlsdon Avenue North Covey,2024-01-26T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,57.38
930662,Earlsdon Avenue North Covey,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,40.12
930662,Earlsdon Avenue North Covey,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,111.5
930662,Earlsdon Avenue North Covey,2024-01-26T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,63.75
930662,Earlsdon Avenue North Covey,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,88.38
930662,Earlsdon Avenue North Covey,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,142.38
930662,Earlsdon Avenue North Covey,2024-01-26T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,118.38
930662,Earlsdon Avenue North Covey,2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.94
930662,Earlsdon Avenue North Covey,2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.52
930662,Earlsdon Avenue North Covey,2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
930662,Earlsdon Avenue North Covey,2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.42
930662,Earlsdon Avenue North Covey,2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.64
930662,Earlsdon Avenue North Covey,2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
930662,Earlsdon Avenue North Covey,2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.72
930662,Earlsdon Avenue North Covey,2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.8
930662,Earlsdon Avenue North Covey,2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
930662,Earlsdon Avenue North Covey,2024-01-26T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:40:00.000+00:00,busbar,,L3 Active Power,kW,127.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:40:00.000+00:00,busbar,,L2 Active Power,kW,92.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:40:00.000+00:00,busbar,,L1 Active Power,kW,150.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:40:00.000+00:00,busbar,,N Current (Min),A,237.88
930662,Earlsdon Avenue North Covey,2024-01-26T16:40:00.000+00:00,busbar,,N Current (Max),A,384.38
930662,Earlsdon Avenue North Covey,2024-01-26T16:40:00.000+00:00,busbar,,N Current (RMS),A,304.62
930662,Earlsdon Avenue North Covey,2024-01-26T16:40:00.000+00:00,busbar,,L3 Current (Min),A,480.12
930662,Earlsdon Avenue North Covey,2024-01-26T16:40:00.000+00:00,busbar,,L3 Current (Max),A,600.25
930662,Earlsdon Avenue North Covey,2024-01-26T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,520.38
930662,Earlsdon Avenue North Covey,2024-01-26T16:40:00.000+00:00,busbar,,L2 Current (Min),A,321.75
930662,Earlsdon Avenue North Covey,2024-01-26T16:40:00.000+00:00,busbar,,L2 Current (Max),A,447.25
930662,Earlsdon Avenue North Covey,2024-01-26T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,381.75
930662,Earlsdon Avenue North Covey,2024-01-26T16:40:00.000+00:00,busbar,,L1 Current (Min),A,557.75
930662,Earlsdon Avenue North Covey,2024-01-26T16:40:00.000+00:00,busbar,,L1 Current (Max),A,688.25
930662,Earlsdon Avenue North Covey,2024-01-26T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,617.62
930662,Earlsdon Avenue North Covey,2024-01-26T16:40:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:40:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.12
930662,Earlsdon Avenue North Covey,2024-01-26T16:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.63
930662,Earlsdon Avenue North Covey,2024-01-26T16:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.81
930662,Earlsdon Avenue North Covey,2024-01-26T16:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99701
930662,Earlsdon Avenue North Covey,2024-01-26T16:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96854
930662,Earlsdon Avenue North Covey,2024-01-26T16:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98154
930662,Earlsdon Avenue North Covey,2024-01-26T16:30:00.000+00:00,feeder,6,L3 Active Power,kW,41.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:30:00.000+00:00,feeder,6,L2 Active Power,kW,16.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:30:00.000+00:00,feeder,6,L1 Active Power,kW,18.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:30:00.000+00:00,feeder,6,N Current (Min),A,69.62
930662,Earlsdon Avenue North Covey,2024-01-26T16:30:00.000+00:00,feeder,6,N Current (Max),A,148.25
930662,Earlsdon Avenue North Covey,2024-01-26T16:30:00.000+00:00,feeder,6,N Current (RMS),A,99.75
930662,Earlsdon Avenue North Covey,2024-01-26T16:30:00.000+00:00,feeder,6,L3 Current (Min),A,134.62
930662,Earlsdon Avenue North Covey,2024-01-26T16:30:00.000+00:00,feeder,6,L3 Current (Max),A,211.12
930662,Earlsdon Avenue North Covey,2024-01-26T16:30:00.000+00:00,feeder,6,L3 Current (RMS),A,165.12
930662,Earlsdon Avenue North Covey,2024-01-26T16:30:00.000+00:00,feeder,6,L2 Current (Min),A,49.5
930662,Earlsdon Avenue North Covey,2024-01-26T16:30:00.000+00:00,feeder,6,L2 Current (Max),A,89.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:30:00.000+00:00,feeder,6,L2 Current (RMS),A,67.5
930662,Earlsdon Avenue North Covey,2024-01-26T16:30:00.000+00:00,feeder,6,L1 Current (Min),A,53.38
930662,Earlsdon Avenue North Covey,2024-01-26T16:30:00.000+00:00,feeder,6,L1 Current (Max),A,114.25
930662,Earlsdon Avenue North Covey,2024-01-26T16:30:00.000+00:00,feeder,6,L1 Current (RMS),A,73.38
930662,Earlsdon Avenue North Covey,2024-01-26T16:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.56
930662,Earlsdon Avenue North Covey,2024-01-26T16:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.87
930662,Earlsdon Avenue North Covey,2024-01-26T16:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.62
930662,Earlsdon Avenue North Covey,2024-01-26T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99655
930662,Earlsdon Avenue North Covey,2024-01-26T16:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9744
930662,Earlsdon Avenue North Covey,2024-01-26T16:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99371
930662,Earlsdon Avenue North Covey,2024-01-26T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,20.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,24.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:30:00.000+00:00,feeder,5,N Current (Min),A,40.75
930662,Earlsdon Avenue North Covey,2024-01-26T16:30:00.000+00:00,feeder,5,N Current (Max),A,87.75
930662,Earlsdon Avenue North Covey,2024-01-26T16:30:00.000+00:00,feeder,5,N Current (RMS),A,64.38
930662,Earlsdon Avenue North Covey,2024-01-26T16:30:00.000+00:00,feeder,5,L3 Current (Min),A,69.12
930662,Earlsdon Avenue North Covey,2024-01-26T16:30:00.000+00:00,feeder,5,L3 Current (Max),A,99.88
930662,Earlsdon Avenue North Covey,2024-01-26T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,82.75
930662,Earlsdon Avenue North Covey,2024-01-26T16:30:00.000+00:00,feeder,5,L2 Current (Min),A,29.12
930662,Earlsdon Avenue North Covey,2024-01-26T16:30:00.000+00:00,feeder,5,L2 Current (Max),A,56.12
930662,Earlsdon Avenue North Covey,2024-01-26T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,33.38
930662,Earlsdon Avenue North Covey,2024-01-26T16:30:00.000+00:00,feeder,5,L1 Current (Min),A,80.25
930662,Earlsdon Avenue North Covey,2024-01-26T16:30:00.000+00:00,feeder,5,L1 Current (Max),A,124.88
930662,Earlsdon Avenue North Covey,2024-01-26T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,99.25
930662,Earlsdon Avenue North Covey,2024-01-26T16:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,1.94
930662,Earlsdon Avenue North Covey,2024-01-26T16:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.06
930662,Earlsdon Avenue North Covey,2024-01-26T16:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98721
930662,Earlsdon Avenue North Covey,2024-01-26T16:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99152
930662,Earlsdon Avenue North Covey,2024-01-26T16:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98193
930662,Earlsdon Avenue North Covey,2024-01-26T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,23.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,25.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:30:00.000+00:00,feeder,4,N Current (Min),A,54.62
930662,Earlsdon Avenue North Covey,2024-01-26T16:30:00.000+00:00,feeder,4,N Current (Max),A,95.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:30:00.000+00:00,feeder,4,N Current (RMS),A,76.12
930662,Earlsdon Avenue North Covey,2024-01-26T16:30:00.000+00:00,feeder,4,L3 Current (Min),A,9.62
930662,Earlsdon Avenue North Covey,2024-01-26T16:30:00.000+00:00,feeder,4,L3 Current (Max),A,38.62
930662,Earlsdon Avenue North Covey,2024-01-26T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,24.5
930662,Earlsdon Avenue North Covey,2024-01-26T16:30:00.000+00:00,feeder,4,L2 Current (Min),A,70.38
930662,Earlsdon Avenue North Covey,2024-01-26T16:30:00.000+00:00,feeder,4,L2 Current (Max),A,119.12
930662,Earlsdon Avenue North Covey,2024-01-26T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,94.12
930662,Earlsdon Avenue North Covey,2024-01-26T16:30:00.000+00:00,feeder,4,L1 Current (Min),A,90.75
930662,Earlsdon Avenue North Covey,2024-01-26T16:30:00.000+00:00,feeder,4,L1 Current (Max),A,121.5
930662,Earlsdon Avenue North Covey,2024-01-26T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,103.5
930662,Earlsdon Avenue North Covey,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,26.31
930662,Earlsdon Avenue North Covey,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.56
930662,Earlsdon Avenue North Covey,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.81
930662,Earlsdon Avenue North Covey,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,9.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88763
930662,Earlsdon Avenue North Covey,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97229
930662,Earlsdon Avenue North Covey,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90549
930662,Earlsdon Avenue North Covey,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:30:00.000+00:00,feeder,3,N Current (Min),A,54.25
930662,Earlsdon Avenue North Covey,2024-01-26T16:30:00.000+00:00,feeder,3,N Current (Max),A,126.62
930662,Earlsdon Avenue North Covey,2024-01-26T16:30:00.000+00:00,feeder,3,N Current (RMS),A,64.38
930662,Earlsdon Avenue North Covey,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,69.75
930662,Earlsdon Avenue North Covey,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,141.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,79.75
930662,Earlsdon Avenue North Covey,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,16.25
930662,Earlsdon Avenue North Covey,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,34.38
930662,Earlsdon Avenue North Covey,2024-01-26T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.75
930662,Earlsdon Avenue North Covey,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,5.12
930662,Earlsdon Avenue North Covey,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,42.12
930662,Earlsdon Avenue North Covey,2024-01-26T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.12
930662,Earlsdon Avenue North Covey,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.19
930662,Earlsdon Avenue North Covey,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.25
930662,Earlsdon Avenue North Covey,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.62
930662,Earlsdon Avenue North Covey,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98547
930662,Earlsdon Avenue North Covey,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97565
930662,Earlsdon Avenue North Covey,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99203
930662,Earlsdon Avenue North Covey,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,32.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,39.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:30:00.000+00:00,feeder,2,N Current (Min),A,50.12
930662,Earlsdon Avenue North Covey,2024-01-26T16:30:00.000+00:00,feeder,2,N Current (Max),A,134.5
930662,Earlsdon Avenue North Covey,2024-01-26T16:30:00.000+00:00,feeder,2,N Current (RMS),A,79.88
930662,Earlsdon Avenue North Covey,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,111.75
930662,Earlsdon Avenue North Covey,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,169.75
930662,Earlsdon Avenue North Covey,2024-01-26T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,132.75
930662,Earlsdon Avenue North Covey,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,86.62
930662,Earlsdon Avenue North Covey,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,139.5
930662,Earlsdon Avenue North Covey,2024-01-26T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,113.38
930662,Earlsdon Avenue North Covey,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,131.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,226.25
930662,Earlsdon Avenue North Covey,2024-01-26T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,160.5
930662,Earlsdon Avenue North Covey,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.38
930662,Earlsdon Avenue North Covey,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.38
930662,Earlsdon Avenue North Covey,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.62
930662,Earlsdon Avenue North Covey,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9985
930662,Earlsdon Avenue North Covey,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99951
930662,Earlsdon Avenue North Covey,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9967
930662,Earlsdon Avenue North Covey,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,41.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:30:00.000+00:00,feeder,1,N Current (Min),A,150.88
930662,Earlsdon Avenue North Covey,2024-01-26T16:30:00.000+00:00,feeder,1,N Current (Max),A,94.38
930662,Earlsdon Avenue North Covey,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,46.12
930662,Earlsdon Avenue North Covey,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,89.62
930662,Earlsdon Avenue North Covey,2024-01-26T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,72.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,40.75
930662,Earlsdon Avenue North Covey,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,117.12
930662,Earlsdon Avenue North Covey,2024-01-26T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,83.88
930662,Earlsdon Avenue North Covey,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,98.88
930662,Earlsdon Avenue North Covey,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,234.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,169.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.19
930662,Earlsdon Avenue North Covey,2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.17
930662,Earlsdon Avenue North Covey,2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
930662,Earlsdon Avenue North Covey,2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.06
930662,Earlsdon Avenue North Covey,2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.36
930662,Earlsdon Avenue North Covey,2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
930662,Earlsdon Avenue North Covey,2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.42
930662,Earlsdon Avenue North Covey,2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.8
930662,Earlsdon Avenue North Covey,2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
930662,Earlsdon Avenue North Covey,2024-01-26T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:30:00.000+00:00,busbar,,L3 Active Power,kW,134.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:30:00.000+00:00,busbar,,L2 Active Power,kW,100.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:30:00.000+00:00,busbar,,L1 Active Power,kW,150.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:30:00.000+00:00,busbar,,N Current (Min),A,233.12
930662,Earlsdon Avenue North Covey,2024-01-26T16:30:00.000+00:00,busbar,,N Current (Max),A,364.75
930662,Earlsdon Avenue North Covey,2024-01-26T16:30:00.000+00:00,busbar,,N Current (RMS),A,291.25
930662,Earlsdon Avenue North Covey,2024-01-26T16:30:00.000+00:00,busbar,,L3 Current (Min),A,451.75
930662,Earlsdon Avenue North Covey,2024-01-26T16:30:00.000+00:00,busbar,,L3 Current (Max),A,647.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,548.12
930662,Earlsdon Avenue North Covey,2024-01-26T16:30:00.000+00:00,busbar,,L2 Current (Min),A,344.5
930662,Earlsdon Avenue North Covey,2024-01-26T16:30:00.000+00:00,busbar,,L2 Current (Max),A,485.62
930662,Earlsdon Avenue North Covey,2024-01-26T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,409.5
930662,Earlsdon Avenue North Covey,2024-01-26T16:30:00.000+00:00,busbar,,L1 Current (Min),A,540.75
930662,Earlsdon Avenue North Covey,2024-01-26T16:30:00.000+00:00,busbar,,L1 Current (Max),A,682.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,614.88
930662,Earlsdon Avenue North Covey,2024-01-26T16:30:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:30:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.31
930662,Earlsdon Avenue North Covey,2024-01-26T16:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.88
930662,Earlsdon Avenue North Covey,2024-01-26T16:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.37
930662,Earlsdon Avenue North Covey,2024-01-26T16:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99796
930662,Earlsdon Avenue North Covey,2024-01-26T16:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96869
930662,Earlsdon Avenue North Covey,2024-01-26T16:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97372
930662,Earlsdon Avenue North Covey,2024-01-26T16:20:00.000+00:00,feeder,6,L3 Active Power,kW,44.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:20:00.000+00:00,feeder,6,L2 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:20:00.000+00:00,feeder,6,L1 Active Power,kW,18.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:20:00.000+00:00,feeder,6,N Current (Min),A,68.62
930662,Earlsdon Avenue North Covey,2024-01-26T16:20:00.000+00:00,feeder,6,N Current (Max),A,147.62
930662,Earlsdon Avenue North Covey,2024-01-26T16:20:00.000+00:00,feeder,6,N Current (RMS),A,115.12
930662,Earlsdon Avenue North Covey,2024-01-26T16:20:00.000+00:00,feeder,6,L3 Current (Min),A,150.12
930662,Earlsdon Avenue North Covey,2024-01-26T16:20:00.000+00:00,feeder,6,L3 Current (Max),A,211.75
930662,Earlsdon Avenue North Covey,2024-01-26T16:20:00.000+00:00,feeder,6,L3 Current (RMS),A,177.75
930662,Earlsdon Avenue North Covey,2024-01-26T16:20:00.000+00:00,feeder,6,L2 Current (Min),A,48.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:20:00.000+00:00,feeder,6,L2 Current (Max),A,100.88
930662,Earlsdon Avenue North Covey,2024-01-26T16:20:00.000+00:00,feeder,6,L2 Current (RMS),A,63.75
930662,Earlsdon Avenue North Covey,2024-01-26T16:20:00.000+00:00,feeder,6,L1 Current (Min),A,41.25
930662,Earlsdon Avenue North Covey,2024-01-26T16:20:00.000+00:00,feeder,6,L1 Current (Max),A,122.88
930662,Earlsdon Avenue North Covey,2024-01-26T16:20:00.000+00:00,feeder,6,L1 Current (RMS),A,76.25
930662,Earlsdon Avenue North Covey,2024-01-26T16:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.32
930662,Earlsdon Avenue North Covey,2024-01-26T16:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.81
930662,Earlsdon Avenue North Covey,2024-01-26T16:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.88
930662,Earlsdon Avenue North Covey,2024-01-26T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9928
930662,Earlsdon Avenue North Covey,2024-01-26T16:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9899
930662,Earlsdon Avenue North Covey,2024-01-26T16:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9953
930662,Earlsdon Avenue North Covey,2024-01-26T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,16.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,28.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:20:00.000+00:00,feeder,5,N Current (Min),A,27.25
930662,Earlsdon Avenue North Covey,2024-01-26T16:20:00.000+00:00,feeder,5,N Current (Max),A,110.62
930662,Earlsdon Avenue North Covey,2024-01-26T16:20:00.000+00:00,feeder,5,N Current (RMS),A,56.62
930662,Earlsdon Avenue North Covey,2024-01-26T16:20:00.000+00:00,feeder,5,L3 Current (Min),A,56.75
930662,Earlsdon Avenue North Covey,2024-01-26T16:20:00.000+00:00,feeder,5,L3 Current (Max),A,82.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,67.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:20:00.000+00:00,feeder,5,L2 Current (Min),A,28.38
930662,Earlsdon Avenue North Covey,2024-01-26T16:20:00.000+00:00,feeder,5,L2 Current (Max),A,88.62
930662,Earlsdon Avenue North Covey,2024-01-26T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,58.62
930662,Earlsdon Avenue North Covey,2024-01-26T16:20:00.000+00:00,feeder,5,L1 Current (Min),A,86.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:20:00.000+00:00,feeder,5,L1 Current (Max),A,153.38
930662,Earlsdon Avenue North Covey,2024-01-26T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,112.38
930662,Earlsdon Avenue North Covey,2024-01-26T16:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.44
930662,Earlsdon Avenue North Covey,2024-01-26T16:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.62
930662,Earlsdon Avenue North Covey,2024-01-26T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96536
930662,Earlsdon Avenue North Covey,2024-01-26T16:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95166
930662,Earlsdon Avenue North Covey,2024-01-26T16:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97864
930662,Earlsdon Avenue North Covey,2024-01-26T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:20:00.000+00:00,feeder,4,N Current (Min),A,53.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:20:00.000+00:00,feeder,4,N Current (Max),A,100.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:20:00.000+00:00,feeder,4,N Current (RMS),A,75.5
930662,Earlsdon Avenue North Covey,2024-01-26T16:20:00.000+00:00,feeder,4,L3 Current (Min),A,11.75
930662,Earlsdon Avenue North Covey,2024-01-26T16:20:00.000+00:00,feeder,4,L3 Current (Max),A,44.25
930662,Earlsdon Avenue North Covey,2024-01-26T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.38
930662,Earlsdon Avenue North Covey,2024-01-26T16:20:00.000+00:00,feeder,4,L2 Current (Min),A,30.25
930662,Earlsdon Avenue North Covey,2024-01-26T16:20:00.000+00:00,feeder,4,L2 Current (Max),A,81.5
930662,Earlsdon Avenue North Covey,2024-01-26T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,42.25
930662,Earlsdon Avenue North Covey,2024-01-26T16:20:00.000+00:00,feeder,4,L1 Current (Min),A,78.25
930662,Earlsdon Avenue North Covey,2024-01-26T16:20:00.000+00:00,feeder,4,L1 Current (Max),A,122.75
930662,Earlsdon Avenue North Covey,2024-01-26T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,95.75
930662,Earlsdon Avenue North Covey,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,28.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.87
930662,Earlsdon Avenue North Covey,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.44
930662,Earlsdon Avenue North Covey,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,9.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8819
930662,Earlsdon Avenue North Covey,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9736
930662,Earlsdon Avenue North Covey,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86737
930662,Earlsdon Avenue North Covey,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:20:00.000+00:00,feeder,3,N Current (Min),A,48.38
930662,Earlsdon Avenue North Covey,2024-01-26T16:20:00.000+00:00,feeder,3,N Current (Max),A,108.12
930662,Earlsdon Avenue North Covey,2024-01-26T16:20:00.000+00:00,feeder,3,N Current (RMS),A,64.62
930662,Earlsdon Avenue North Covey,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,70.5
930662,Earlsdon Avenue North Covey,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,131.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,80.62
930662,Earlsdon Avenue North Covey,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,16.38
930662,Earlsdon Avenue North Covey,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,29.5
930662,Earlsdon Avenue North Covey,2024-01-26T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.88
930662,Earlsdon Avenue North Covey,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,5.12
930662,Earlsdon Avenue North Covey,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,27.38
930662,Earlsdon Avenue North Covey,2024-01-26T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.38
930662,Earlsdon Avenue North Covey,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.12
930662,Earlsdon Avenue North Covey,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.38
930662,Earlsdon Avenue North Covey,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.31
930662,Earlsdon Avenue North Covey,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98987
930662,Earlsdon Avenue North Covey,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97934
930662,Earlsdon Avenue North Covey,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99301
930662,Earlsdon Avenue North Covey,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,38.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,40.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:20:00.000+00:00,feeder,2,N Current (Min),A,43.75
930662,Earlsdon Avenue North Covey,2024-01-26T16:20:00.000+00:00,feeder,2,N Current (Max),A,115.62
930662,Earlsdon Avenue North Covey,2024-01-26T16:20:00.000+00:00,feeder,2,N Current (RMS),A,77.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,126.12
930662,Earlsdon Avenue North Covey,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,197.12
930662,Earlsdon Avenue North Covey,2024-01-26T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,155.25
930662,Earlsdon Avenue North Covey,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,94.5
930662,Earlsdon Avenue North Covey,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,155.5
930662,Earlsdon Avenue North Covey,2024-01-26T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,124.38
930662,Earlsdon Avenue North Covey,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,117.75
930662,Earlsdon Avenue North Covey,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,209.25
930662,Earlsdon Avenue North Covey,2024-01-26T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,164.62
930662,Earlsdon Avenue North Covey,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.75
930662,Earlsdon Avenue North Covey,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.06
930662,Earlsdon Avenue North Covey,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.5
930662,Earlsdon Avenue North Covey,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99927
930662,Earlsdon Avenue North Covey,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99963
930662,Earlsdon Avenue North Covey,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99652
930662,Earlsdon Avenue North Covey,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,24.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,40.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:20:00.000+00:00,feeder,1,N Current (Min),A,110.88
930662,Earlsdon Avenue North Covey,2024-01-26T16:20:00.000+00:00,feeder,1,N Current (Max),A,72.88
930662,Earlsdon Avenue North Covey,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,88.38
930662,Earlsdon Avenue North Covey,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,109.62
930662,Earlsdon Avenue North Covey,2024-01-26T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,95.25
930662,Earlsdon Avenue North Covey,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,71.62
930662,Earlsdon Avenue North Covey,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,115.12
930662,Earlsdon Avenue North Covey,2024-01-26T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,95.38
930662,Earlsdon Avenue North Covey,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,120.12
930662,Earlsdon Avenue North Covey,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,189.62
930662,Earlsdon Avenue North Covey,2024-01-26T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,163.12
930662,Earlsdon Avenue North Covey,2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.7
930662,Earlsdon Avenue North Covey,2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.22
930662,Earlsdon Avenue North Covey,2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
930662,Earlsdon Avenue North Covey,2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.75
930662,Earlsdon Avenue North Covey,2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.38
930662,Earlsdon Avenue North Covey,2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
930662,Earlsdon Avenue North Covey,2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.72
930662,Earlsdon Avenue North Covey,2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.64
930662,Earlsdon Avenue North Covey,2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
930662,Earlsdon Avenue North Covey,2024-01-26T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:20:00.000+00:00,busbar,,L3 Active Power,kW,144.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:20:00.000+00:00,busbar,,L2 Active Power,kW,99.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:20:00.000+00:00,busbar,,L1 Active Power,kW,152.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:20:00.000+00:00,busbar,,N Current (Min),A,206.5
930662,Earlsdon Avenue North Covey,2024-01-26T16:20:00.000+00:00,busbar,,N Current (Max),A,397.38
930662,Earlsdon Avenue North Covey,2024-01-26T16:20:00.000+00:00,busbar,,N Current (RMS),A,306.75
930662,Earlsdon Avenue North Covey,2024-01-26T16:20:00.000+00:00,busbar,,L3 Current (Min),A,527.38
930662,Earlsdon Avenue North Covey,2024-01-26T16:20:00.000+00:00,busbar,,L3 Current (Max),A,657.12
930662,Earlsdon Avenue North Covey,2024-01-26T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,584.62
930662,Earlsdon Avenue North Covey,2024-01-26T16:20:00.000+00:00,busbar,,L2 Current (Min),A,339.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:20:00.000+00:00,busbar,,L2 Current (Max),A,466.38
930662,Earlsdon Avenue North Covey,2024-01-26T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,402.25
930662,Earlsdon Avenue North Covey,2024-01-26T16:20:00.000+00:00,busbar,,L1 Current (Min),A,539.5
930662,Earlsdon Avenue North Covey,2024-01-26T16:20:00.000+00:00,busbar,,L1 Current (Max),A,717.25
930662,Earlsdon Avenue North Covey,2024-01-26T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,619.12
930662,Earlsdon Avenue North Covey,2024-01-26T16:20:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:20:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.75
930662,Earlsdon Avenue North Covey,2024-01-26T16:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.31
930662,Earlsdon Avenue North Covey,2024-01-26T16:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.82
930662,Earlsdon Avenue North Covey,2024-01-26T16:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
