Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930662,Earlsdon Avenue North Covey,2024-01-26T16:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9982
930662,Earlsdon Avenue North Covey,2024-01-26T16:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97046
930662,Earlsdon Avenue North Covey,2024-01-26T16:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98184
930662,Earlsdon Avenue North Covey,2024-01-26T16:10:00.000+00:00,feeder,6,L3 Active Power,kW,44.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:10:00.000+00:00,feeder,6,L2 Active Power,kW,16.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:10:00.000+00:00,feeder,6,L1 Active Power,kW,20.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:10:00.000+00:00,feeder,6,N Current (Min),A,90.5
930662,Earlsdon Avenue North Covey,2024-01-26T16:10:00.000+00:00,feeder,6,N Current (Max),A,136.38
930662,Earlsdon Avenue North Covey,2024-01-26T16:10:00.000+00:00,feeder,6,N Current (RMS),A,114.5
930662,Earlsdon Avenue North Covey,2024-01-26T16:10:00.000+00:00,feeder,6,L3 Current (Min),A,166.25
930662,Earlsdon Avenue North Covey,2024-01-26T16:10:00.000+00:00,feeder,6,L3 Current (Max),A,203.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:10:00.000+00:00,feeder,6,L3 Current (RMS),A,180.62
930662,Earlsdon Avenue North Covey,2024-01-26T16:10:00.000+00:00,feeder,6,L2 Current (Min),A,55.88
930662,Earlsdon Avenue North Covey,2024-01-26T16:10:00.000+00:00,feeder,6,L2 Current (Max),A,81.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:10:00.000+00:00,feeder,6,L2 Current (RMS),A,65.5
930662,Earlsdon Avenue North Covey,2024-01-26T16:10:00.000+00:00,feeder,6,L1 Current (Min),A,51.88
930662,Earlsdon Avenue North Covey,2024-01-26T16:10:00.000+00:00,feeder,6,L1 Current (Max),A,130.62
930662,Earlsdon Avenue North Covey,2024-01-26T16:10:00.000+00:00,feeder,6,L1 Current (RMS),A,81.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.62
930662,Earlsdon Avenue North Covey,2024-01-26T16:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.94
930662,Earlsdon Avenue North Covey,2024-01-26T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98843
930662,Earlsdon Avenue North Covey,2024-01-26T16:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98361
930662,Earlsdon Avenue North Covey,2024-01-26T16:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99579
930662,Earlsdon Avenue North Covey,2024-01-26T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,28.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:10:00.000+00:00,feeder,5,N Current (Min),A,41.38
930662,Earlsdon Avenue North Covey,2024-01-26T16:10:00.000+00:00,feeder,5,N Current (Max),A,126.12
930662,Earlsdon Avenue North Covey,2024-01-26T16:10:00.000+00:00,feeder,5,N Current (RMS),A,72.88
930662,Earlsdon Avenue North Covey,2024-01-26T16:10:00.000+00:00,feeder,5,L3 Current (Min),A,42.25
930662,Earlsdon Avenue North Covey,2024-01-26T16:10:00.000+00:00,feeder,5,L3 Current (Max),A,72.5
930662,Earlsdon Avenue North Covey,2024-01-26T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,52.88
930662,Earlsdon Avenue North Covey,2024-01-26T16:10:00.000+00:00,feeder,5,L2 Current (Min),A,26.88
930662,Earlsdon Avenue North Covey,2024-01-26T16:10:00.000+00:00,feeder,5,L2 Current (Max),A,73.75
930662,Earlsdon Avenue North Covey,2024-01-26T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,37.25
930662,Earlsdon Avenue North Covey,2024-01-26T16:10:00.000+00:00,feeder,5,L1 Current (Min),A,80.12
930662,Earlsdon Avenue North Covey,2024-01-26T16:10:00.000+00:00,feeder,5,L1 Current (Max),A,169.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,115.88
930662,Earlsdon Avenue North Covey,2024-01-26T16:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.63
930662,Earlsdon Avenue North Covey,2024-01-26T16:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.56
930662,Earlsdon Avenue North Covey,2024-01-26T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97733
930662,Earlsdon Avenue North Covey,2024-01-26T16:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96719
930662,Earlsdon Avenue North Covey,2024-01-26T16:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98355
930662,Earlsdon Avenue North Covey,2024-01-26T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,27.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:10:00.000+00:00,feeder,4,N Current (Min),A,72.75
930662,Earlsdon Avenue North Covey,2024-01-26T16:10:00.000+00:00,feeder,4,N Current (Max),A,126.12
930662,Earlsdon Avenue North Covey,2024-01-26T16:10:00.000+00:00,feeder,4,N Current (RMS),A,87.38
930662,Earlsdon Avenue North Covey,2024-01-26T16:10:00.000+00:00,feeder,4,L3 Current (Min),A,13.25
930662,Earlsdon Avenue North Covey,2024-01-26T16:10:00.000+00:00,feeder,4,L3 Current (Max),A,27.25
930662,Earlsdon Avenue North Covey,2024-01-26T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:10:00.000+00:00,feeder,4,L2 Current (Min),A,30.5
930662,Earlsdon Avenue North Covey,2024-01-26T16:10:00.000+00:00,feeder,4,L2 Current (Max),A,98.12
930662,Earlsdon Avenue North Covey,2024-01-26T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,55.25
930662,Earlsdon Avenue North Covey,2024-01-26T16:10:00.000+00:00,feeder,4,L1 Current (Min),A,98.25
930662,Earlsdon Avenue North Covey,2024-01-26T16:10:00.000+00:00,feeder,4,L1 Current (Max),A,152.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,110.88
930662,Earlsdon Avenue North Covey,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,30.19
930662,Earlsdon Avenue North Covey,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-24.94
930662,Earlsdon Avenue North Covey,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,9.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86313
930662,Earlsdon Avenue North Covey,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97882
930662,Earlsdon Avenue North Covey,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83172
930662,Earlsdon Avenue North Covey,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:10:00.000+00:00,feeder,3,N Current (Min),A,33.88
930662,Earlsdon Avenue North Covey,2024-01-26T16:10:00.000+00:00,feeder,3,N Current (Max),A,127.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:10:00.000+00:00,feeder,3,N Current (RMS),A,57.38
930662,Earlsdon Avenue North Covey,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,49.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,143.25
930662,Earlsdon Avenue North Covey,2024-01-26T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,74.38
930662,Earlsdon Avenue North Covey,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,17.25
930662,Earlsdon Avenue North Covey,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,35.12
930662,Earlsdon Avenue North Covey,2024-01-26T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,4.62
930662,Earlsdon Avenue North Covey,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,9.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.75
930662,Earlsdon Avenue North Covey,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.94
930662,Earlsdon Avenue North Covey,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.19
930662,Earlsdon Avenue North Covey,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99139
930662,Earlsdon Avenue North Covey,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97363
930662,Earlsdon Avenue North Covey,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99084
930662,Earlsdon Avenue North Covey,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,42.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,35.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:10:00.000+00:00,feeder,2,N Current (Min),A,49.75
930662,Earlsdon Avenue North Covey,2024-01-26T16:10:00.000+00:00,feeder,2,N Current (Max),A,116.88
930662,Earlsdon Avenue North Covey,2024-01-26T16:10:00.000+00:00,feeder,2,N Current (RMS),A,86.88
930662,Earlsdon Avenue North Covey,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,132.62
930662,Earlsdon Avenue North Covey,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,206.5
930662,Earlsdon Avenue North Covey,2024-01-26T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,172.5
930662,Earlsdon Avenue North Covey,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,87.75
930662,Earlsdon Avenue North Covey,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,144.12
930662,Earlsdon Avenue North Covey,2024-01-26T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,108.12
930662,Earlsdon Avenue North Covey,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,120.62
930662,Earlsdon Avenue North Covey,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,180.5
930662,Earlsdon Avenue North Covey,2024-01-26T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,146.25
930662,Earlsdon Avenue North Covey,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.62
930662,Earlsdon Avenue North Covey,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.62
930662,Earlsdon Avenue North Covey,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.44
930662,Earlsdon Avenue North Covey,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99936
930662,Earlsdon Avenue North Covey,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99939
930662,Earlsdon Avenue North Covey,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99545
930662,Earlsdon Avenue North Covey,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,34.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:10:00.000+00:00,feeder,1,N Current (Min),A,96.38
930662,Earlsdon Avenue North Covey,2024-01-26T16:10:00.000+00:00,feeder,1,N Current (Max),A,60.25
930662,Earlsdon Avenue North Covey,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,81.5
930662,Earlsdon Avenue North Covey,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,108.38
930662,Earlsdon Avenue North Covey,2024-01-26T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,94.75
930662,Earlsdon Avenue North Covey,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,73.12
930662,Earlsdon Avenue North Covey,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,93.62
930662,Earlsdon Avenue North Covey,2024-01-26T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,82.38
930662,Earlsdon Avenue North Covey,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,118.25
930662,Earlsdon Avenue North Covey,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,170.75
930662,Earlsdon Avenue North Covey,2024-01-26T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,140.88
930662,Earlsdon Avenue North Covey,2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.8
930662,Earlsdon Avenue North Covey,2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.97
930662,Earlsdon Avenue North Covey,2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
930662,Earlsdon Avenue North Covey,2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.94
930662,Earlsdon Avenue North Covey,2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.03
930662,Earlsdon Avenue North Covey,2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
930662,Earlsdon Avenue North Covey,2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.48
930662,Earlsdon Avenue North Covey,2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.98
930662,Earlsdon Avenue North Covey,2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
930662,Earlsdon Avenue North Covey,2024-01-26T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:10:00.000+00:00,busbar,,L3 Active Power,kW,142.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:10:00.000+00:00,busbar,,L2 Active Power,kW,89.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:10:00.000+00:00,busbar,,L1 Active Power,kW,146.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:10:00.000+00:00,busbar,,N Current (Min),A,240.38
930662,Earlsdon Avenue North Covey,2024-01-26T16:10:00.000+00:00,busbar,,N Current (Max),A,399.5
930662,Earlsdon Avenue North Covey,2024-01-26T16:10:00.000+00:00,busbar,,N Current (RMS),A,325.75
930662,Earlsdon Avenue North Covey,2024-01-26T16:10:00.000+00:00,busbar,,L3 Current (Min),A,513.12
930662,Earlsdon Avenue North Covey,2024-01-26T16:10:00.000+00:00,busbar,,L3 Current (Max),A,642.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,583.88
930662,Earlsdon Avenue North Covey,2024-01-26T16:10:00.000+00:00,busbar,,L2 Current (Min),A,309.88
930662,Earlsdon Avenue North Covey,2024-01-26T16:10:00.000+00:00,busbar,,L2 Current (Max),A,428.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,368.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:10:00.000+00:00,busbar,,L1 Current (Min),A,549.25
930662,Earlsdon Avenue North Covey,2024-01-26T16:10:00.000+00:00,busbar,,L1 Current (Max),A,660.38
930662,Earlsdon Avenue North Covey,2024-01-26T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,599.75
930662,Earlsdon Avenue North Covey,2024-01-26T16:10:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:10:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-9.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.62
930662,Earlsdon Avenue North Covey,2024-01-26T16:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99734
930662,Earlsdon Avenue North Covey,2024-01-26T16:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97552
930662,Earlsdon Avenue North Covey,2024-01-26T16:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98578
930662,Earlsdon Avenue North Covey,2024-01-26T16:00:00.000+00:00,feeder,6,L3 Active Power,kW,41.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:00:00.000+00:00,feeder,6,L2 Active Power,kW,18.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:00:00.000+00:00,feeder,6,L1 Active Power,kW,23.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:00:00.000+00:00,feeder,6,N Current (Min),A,67.5
930662,Earlsdon Avenue North Covey,2024-01-26T16:00:00.000+00:00,feeder,6,N Current (Max),A,131.38
930662,Earlsdon Avenue North Covey,2024-01-26T16:00:00.000+00:00,feeder,6,N Current (RMS),A,96.12
930662,Earlsdon Avenue North Covey,2024-01-26T16:00:00.000+00:00,feeder,6,L3 Current (Min),A,145.5
930662,Earlsdon Avenue North Covey,2024-01-26T16:00:00.000+00:00,feeder,6,L3 Current (Max),A,199.88
930662,Earlsdon Avenue North Covey,2024-01-26T16:00:00.000+00:00,feeder,6,L3 Current (RMS),A,167.12
930662,Earlsdon Avenue North Covey,2024-01-26T16:00:00.000+00:00,feeder,6,L2 Current (Min),A,55.88
930662,Earlsdon Avenue North Covey,2024-01-26T16:00:00.000+00:00,feeder,6,L2 Current (Max),A,103.75
930662,Earlsdon Avenue North Covey,2024-01-26T16:00:00.000+00:00,feeder,6,L2 Current (RMS),A,73.75
930662,Earlsdon Avenue North Covey,2024-01-26T16:00:00.000+00:00,feeder,6,L1 Current (Min),A,50.88
930662,Earlsdon Avenue North Covey,2024-01-26T16:00:00.000+00:00,feeder,6,L1 Current (Max),A,160.12
930662,Earlsdon Avenue North Covey,2024-01-26T16:00:00.000+00:00,feeder,6,L1 Current (RMS),A,94.88
930662,Earlsdon Avenue North Covey,2024-01-26T16:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.19
930662,Earlsdon Avenue North Covey,2024-01-26T16:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.31
930662,Earlsdon Avenue North Covey,2024-01-26T16:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99161
930662,Earlsdon Avenue North Covey,2024-01-26T16:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9794
930662,Earlsdon Avenue North Covey,2024-01-26T16:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99454
930662,Earlsdon Avenue North Covey,2024-01-26T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,25.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:00:00.000+00:00,feeder,5,N Current (Min),A,43.38
930662,Earlsdon Avenue North Covey,2024-01-26T16:00:00.000+00:00,feeder,5,N Current (Max),A,107.88
930662,Earlsdon Avenue North Covey,2024-01-26T16:00:00.000+00:00,feeder,5,N Current (RMS),A,69.88
930662,Earlsdon Avenue North Covey,2024-01-26T16:00:00.000+00:00,feeder,5,L3 Current (Min),A,37.88
930662,Earlsdon Avenue North Covey,2024-01-26T16:00:00.000+00:00,feeder,5,L3 Current (Max),A,94.5
930662,Earlsdon Avenue North Covey,2024-01-26T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,54.38
930662,Earlsdon Avenue North Covey,2024-01-26T16:00:00.000+00:00,feeder,5,L2 Current (Min),A,25.12
930662,Earlsdon Avenue North Covey,2024-01-26T16:00:00.000+00:00,feeder,5,L2 Current (Max),A,44.75
930662,Earlsdon Avenue North Covey,2024-01-26T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,31.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:00:00.000+00:00,feeder,5,L1 Current (Min),A,74.88
930662,Earlsdon Avenue North Covey,2024-01-26T16:00:00.000+00:00,feeder,5,L1 Current (Max),A,149.62
930662,Earlsdon Avenue North Covey,2024-01-26T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,104.5
930662,Earlsdon Avenue North Covey,2024-01-26T16:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.94
930662,Earlsdon Avenue North Covey,2024-01-26T16:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.94
930662,Earlsdon Avenue North Covey,2024-01-26T16:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.56
930662,Earlsdon Avenue North Covey,2024-01-26T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97122
930662,Earlsdon Avenue North Covey,2024-01-26T16:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98917
930662,Earlsdon Avenue North Covey,2024-01-26T16:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97635
930662,Earlsdon Avenue North Covey,2024-01-26T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,24.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:00:00.000+00:00,feeder,4,N Current (Min),A,40.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:00:00.000+00:00,feeder,4,N Current (Max),A,105.88
930662,Earlsdon Avenue North Covey,2024-01-26T16:00:00.000+00:00,feeder,4,N Current (RMS),A,66.5
930662,Earlsdon Avenue North Covey,2024-01-26T16:00:00.000+00:00,feeder,4,L3 Current (Min),A,9.12
930662,Earlsdon Avenue North Covey,2024-01-26T16:00:00.000+00:00,feeder,4,L3 Current (Max),A,68.38
930662,Earlsdon Avenue North Covey,2024-01-26T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,31.12
930662,Earlsdon Avenue North Covey,2024-01-26T16:00:00.000+00:00,feeder,4,L2 Current (Min),A,48.88
930662,Earlsdon Avenue North Covey,2024-01-26T16:00:00.000+00:00,feeder,4,L2 Current (Max),A,97.25
930662,Earlsdon Avenue North Covey,2024-01-26T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,83.5
930662,Earlsdon Avenue North Covey,2024-01-26T16:00:00.000+00:00,feeder,4,L1 Current (Min),A,82.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:00:00.000+00:00,feeder,4,L1 Current (Max),A,149.5
930662,Earlsdon Avenue North Covey,2024-01-26T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,101.38
930662,Earlsdon Avenue North Covey,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,25.06
930662,Earlsdon Avenue North Covey,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.63
930662,Earlsdon Avenue North Covey,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91562
930662,Earlsdon Avenue North Covey,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98007
930662,Earlsdon Avenue North Covey,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88351
930662,Earlsdon Avenue North Covey,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:00:00.000+00:00,feeder,3,N Current (Min),A,18.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:00:00.000+00:00,feeder,3,N Current (Max),A,91.5
930662,Earlsdon Avenue North Covey,2024-01-26T16:00:00.000+00:00,feeder,3,N Current (RMS),A,28.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,33.12
930662,Earlsdon Avenue North Covey,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,107.38
930662,Earlsdon Avenue North Covey,2024-01-26T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,44.25
930662,Earlsdon Avenue North Covey,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,17.75
930662,Earlsdon Avenue North Covey,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,33.62
930662,Earlsdon Avenue North Covey,2024-01-26T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.88
930662,Earlsdon Avenue North Covey,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,5.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,9.62
930662,Earlsdon Avenue North Covey,2024-01-26T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.12
930662,Earlsdon Avenue North Covey,2024-01-26T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.38
930662,Earlsdon Avenue North Covey,2024-01-26T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.75
930662,Earlsdon Avenue North Covey,2024-01-26T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.56
930662,Earlsdon Avenue North Covey,2024-01-26T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99145
930662,Earlsdon Avenue North Covey,2024-01-26T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97379
930662,Earlsdon Avenue North Covey,2024-01-26T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99142
930662,Earlsdon Avenue North Covey,2024-01-26T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,37.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,38.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:00:00.000+00:00,feeder,2,N Current (Min),A,44.88
930662,Earlsdon Avenue North Covey,2024-01-26T16:00:00.000+00:00,feeder,2,N Current (Max),A,114.5
930662,Earlsdon Avenue North Covey,2024-01-26T16:00:00.000+00:00,feeder,2,N Current (RMS),A,79.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,116.88
930662,Earlsdon Avenue North Covey,2024-01-26T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,204.88
930662,Earlsdon Avenue North Covey,2024-01-26T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,152.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,92.5
930662,Earlsdon Avenue North Covey,2024-01-26T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,145.62
930662,Earlsdon Avenue North Covey,2024-01-26T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,109.88
930662,Earlsdon Avenue North Covey,2024-01-26T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,126.75
930662,Earlsdon Avenue North Covey,2024-01-26T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,195.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,156.12
930662,Earlsdon Avenue North Covey,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.25
930662,Earlsdon Avenue North Covey,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.06
930662,Earlsdon Avenue North Covey,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.81
930662,Earlsdon Avenue North Covey,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99918
930662,Earlsdon Avenue North Covey,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99908
930662,Earlsdon Avenue North Covey,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99463
930662,Earlsdon Avenue North Covey,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,32.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:00:00.000+00:00,feeder,1,N Current (Min),A,75.62
930662,Earlsdon Avenue North Covey,2024-01-26T16:00:00.000+00:00,feeder,1,N Current (Max),A,55.12
930662,Earlsdon Avenue North Covey,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,81.88
930662,Earlsdon Avenue North Covey,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,97.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,84.5
930662,Earlsdon Avenue North Covey,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,72.88
930662,Earlsdon Avenue North Covey,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,94.25
930662,Earlsdon Avenue North Covey,2024-01-26T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,81.12
930662,Earlsdon Avenue North Covey,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,122.75
930662,Earlsdon Avenue North Covey,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,152.75
930662,Earlsdon Avenue North Covey,2024-01-26T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,131.88
930662,Earlsdon Avenue North Covey,2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.03
930662,Earlsdon Avenue North Covey,2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.66
930662,Earlsdon Avenue North Covey,2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
930662,Earlsdon Avenue North Covey,2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.91
930662,Earlsdon Avenue North Covey,2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.11
930662,Earlsdon Avenue North Covey,2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
930662,Earlsdon Avenue North Covey,2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.34
930662,Earlsdon Avenue North Covey,2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.69
930662,Earlsdon Avenue North Covey,2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
930662,Earlsdon Avenue North Covey,2024-01-26T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:00:00.000+00:00,busbar,,L3 Active Power,kW,129.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:00:00.000+00:00,busbar,,L2 Active Power,kW,96.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:00:00.000+00:00,busbar,,L1 Active Power,kW,143.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:00:00.000+00:00,busbar,,N Current (Min),A,195.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:00:00.000+00:00,busbar,,N Current (Max),A,330.88
930662,Earlsdon Avenue North Covey,2024-01-26T16:00:00.000+00:00,busbar,,N Current (RMS),A,266.75
930662,Earlsdon Avenue North Covey,2024-01-26T16:00:00.000+00:00,busbar,,L3 Current (Min),A,445.38
930662,Earlsdon Avenue North Covey,2024-01-26T16:00:00.000+00:00,busbar,,L3 Current (Max),A,619.5
930662,Earlsdon Avenue North Covey,2024-01-26T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,528.88
930662,Earlsdon Avenue North Covey,2024-01-26T16:00:00.000+00:00,busbar,,L2 Current (Min),A,365.25
930662,Earlsdon Avenue North Covey,2024-01-26T16:00:00.000+00:00,busbar,,L2 Current (Max),A,447.5
930662,Earlsdon Avenue North Covey,2024-01-26T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,398.88
930662,Earlsdon Avenue North Covey,2024-01-26T16:00:00.000+00:00,busbar,,L1 Current (Min),A,520.88
930662,Earlsdon Avenue North Covey,2024-01-26T16:00:00.000+00:00,busbar,,L1 Current (Max),A,671.25
930662,Earlsdon Avenue North Covey,2024-01-26T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,593.75
930662,Earlsdon Avenue North Covey,2024-01-26T16:00:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T16:00:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.19
930662,Earlsdon Avenue North Covey,2024-01-26T15:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.75
930662,Earlsdon Avenue North Covey,2024-01-26T15:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.88
930662,Earlsdon Avenue North Covey,2024-01-26T15:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99762
930662,Earlsdon Avenue North Covey,2024-01-26T15:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96902
930662,Earlsdon Avenue North Covey,2024-01-26T15:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98129
930662,Earlsdon Avenue North Covey,2024-01-26T15:50:00.000+00:00,feeder,6,L3 Active Power,kW,45.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:50:00.000+00:00,feeder,6,L2 Active Power,kW,16.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:50:00.000+00:00,feeder,6,L1 Active Power,kW,19.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:50:00.000+00:00,feeder,6,N Current (Min),A,72.38
930662,Earlsdon Avenue North Covey,2024-01-26T15:50:00.000+00:00,feeder,6,N Current (Max),A,166.75
930662,Earlsdon Avenue North Covey,2024-01-26T15:50:00.000+00:00,feeder,6,N Current (RMS),A,118.38
930662,Earlsdon Avenue North Covey,2024-01-26T15:50:00.000+00:00,feeder,6,L3 Current (Min),A,145.25
930662,Earlsdon Avenue North Covey,2024-01-26T15:50:00.000+00:00,feeder,6,L3 Current (Max),A,232.12
930662,Earlsdon Avenue North Covey,2024-01-26T15:50:00.000+00:00,feeder,6,L3 Current (RMS),A,185.12
930662,Earlsdon Avenue North Covey,2024-01-26T15:50:00.000+00:00,feeder,6,L2 Current (Min),A,53.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:50:00.000+00:00,feeder,6,L2 Current (Max),A,81.62
930662,Earlsdon Avenue North Covey,2024-01-26T15:50:00.000+00:00,feeder,6,L2 Current (RMS),A,66.38
930662,Earlsdon Avenue North Covey,2024-01-26T15:50:00.000+00:00,feeder,6,L1 Current (Min),A,41.5
930662,Earlsdon Avenue North Covey,2024-01-26T15:50:00.000+00:00,feeder,6,L1 Current (Max),A,135.88
930662,Earlsdon Avenue North Covey,2024-01-26T15:50:00.000+00:00,feeder,6,L1 Current (RMS),A,80.12
930662,Earlsdon Avenue North Covey,2024-01-26T15:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.25
930662,Earlsdon Avenue North Covey,2024-01-26T15:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.12
930662,Earlsdon Avenue North Covey,2024-01-26T15:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.38
930662,Earlsdon Avenue North Covey,2024-01-26T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98798
930662,Earlsdon Avenue North Covey,2024-01-26T15:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9826
930662,Earlsdon Avenue North Covey,2024-01-26T15:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99457
930662,Earlsdon Avenue North Covey,2024-01-26T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,25.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:50:00.000+00:00,feeder,5,N Current (Min),A,37.75
930662,Earlsdon Avenue North Covey,2024-01-26T15:50:00.000+00:00,feeder,5,N Current (Max),A,95.88
930662,Earlsdon Avenue North Covey,2024-01-26T15:50:00.000+00:00,feeder,5,N Current (RMS),A,63.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:50:00.000+00:00,feeder,5,L3 Current (Min),A,39.62
930662,Earlsdon Avenue North Covey,2024-01-26T15:50:00.000+00:00,feeder,5,L3 Current (Max),A,68.25
930662,Earlsdon Avenue North Covey,2024-01-26T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,48.88
930662,Earlsdon Avenue North Covey,2024-01-26T15:50:00.000+00:00,feeder,5,L2 Current (Min),A,27.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:50:00.000+00:00,feeder,5,L2 Current (Max),A,60.88
930662,Earlsdon Avenue North Covey,2024-01-26T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,35.25
930662,Earlsdon Avenue North Covey,2024-01-26T15:50:00.000+00:00,feeder,5,L1 Current (Min),A,78.25
930662,Earlsdon Avenue North Covey,2024-01-26T15:50:00.000+00:00,feeder,5,L1 Current (Max),A,132.38
930662,Earlsdon Avenue North Covey,2024-01-26T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,101.5
930662,Earlsdon Avenue North Covey,2024-01-26T15:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.31
930662,Earlsdon Avenue North Covey,2024-01-26T15:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.19
930662,Earlsdon Avenue North Covey,2024-01-26T15:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.31
930662,Earlsdon Avenue North Covey,2024-01-26T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88165
930662,Earlsdon Avenue North Covey,2024-01-26T15:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9779
930662,Earlsdon Avenue North Covey,2024-01-26T15:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97394
930662,Earlsdon Avenue North Covey,2024-01-26T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:50:00.000+00:00,feeder,4,N Current (Min),A,42.12
930662,Earlsdon Avenue North Covey,2024-01-26T15:50:00.000+00:00,feeder,4,N Current (Max),A,102.25
930662,Earlsdon Avenue North Covey,2024-01-26T15:50:00.000+00:00,feeder,4,N Current (RMS),A,72.62
930662,Earlsdon Avenue North Covey,2024-01-26T15:50:00.000+00:00,feeder,4,L3 Current (Min),A,8.75
930662,Earlsdon Avenue North Covey,2024-01-26T15:50:00.000+00:00,feeder,4,L3 Current (Max),A,29.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,13.38
930662,Earlsdon Avenue North Covey,2024-01-26T15:50:00.000+00:00,feeder,4,L2 Current (Min),A,33.88
930662,Earlsdon Avenue North Covey,2024-01-26T15:50:00.000+00:00,feeder,4,L2 Current (Max),A,111.38
930662,Earlsdon Avenue North Covey,2024-01-26T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,63.62
930662,Earlsdon Avenue North Covey,2024-01-26T15:50:00.000+00:00,feeder,4,L1 Current (Min),A,73.25
930662,Earlsdon Avenue North Covey,2024-01-26T15:50:00.000+00:00,feeder,4,L1 Current (Max),A,123.25
930662,Earlsdon Avenue North Covey,2024-01-26T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,93.75
930662,Earlsdon Avenue North Covey,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,23.75
930662,Earlsdon Avenue North Covey,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.56
930662,Earlsdon Avenue North Covey,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9133
930662,Earlsdon Avenue North Covey,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98645
930662,Earlsdon Avenue North Covey,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94098
930662,Earlsdon Avenue North Covey,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:50:00.000+00:00,feeder,3,N Current (Min),A,11.5
930662,Earlsdon Avenue North Covey,2024-01-26T15:50:00.000+00:00,feeder,3,N Current (Max),A,70.75
930662,Earlsdon Avenue North Covey,2024-01-26T15:50:00.000+00:00,feeder,3,N Current (RMS),A,25.5
930662,Earlsdon Avenue North Covey,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,33.25
930662,Earlsdon Avenue North Covey,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,93.5
930662,Earlsdon Avenue North Covey,2024-01-26T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,42.38
930662,Earlsdon Avenue North Covey,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,17.25
930662,Earlsdon Avenue North Covey,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,35.62
930662,Earlsdon Avenue North Covey,2024-01-26T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.5
930662,Earlsdon Avenue North Covey,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,5.5
