Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930662,Earlsdon Avenue North Covey,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,15.75
930662,Earlsdon Avenue North Covey,2024-01-26T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.62
930662,Earlsdon Avenue North Covey,2024-01-26T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.56
930662,Earlsdon Avenue North Covey,2024-01-26T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.25
930662,Earlsdon Avenue North Covey,2024-01-26T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99136
930662,Earlsdon Avenue North Covey,2024-01-26T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96976
930662,Earlsdon Avenue North Covey,2024-01-26T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99207
930662,Earlsdon Avenue North Covey,2024-01-26T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,35.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,39.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:50:00.000+00:00,feeder,2,N Current (Min),A,41.38
930662,Earlsdon Avenue North Covey,2024-01-26T15:50:00.000+00:00,feeder,2,N Current (Max),A,113.75
930662,Earlsdon Avenue North Covey,2024-01-26T15:50:00.000+00:00,feeder,2,N Current (RMS),A,81.75
930662,Earlsdon Avenue North Covey,2024-01-26T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,120.25
930662,Earlsdon Avenue North Covey,2024-01-26T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,186.75
930662,Earlsdon Avenue North Covey,2024-01-26T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,146.25
930662,Earlsdon Avenue North Covey,2024-01-26T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,78.5
930662,Earlsdon Avenue North Covey,2024-01-26T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,148.25
930662,Earlsdon Avenue North Covey,2024-01-26T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,104.88
930662,Earlsdon Avenue North Covey,2024-01-26T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,123.38
930662,Earlsdon Avenue North Covey,2024-01-26T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,203.5
930662,Earlsdon Avenue North Covey,2024-01-26T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,159.88
930662,Earlsdon Avenue North Covey,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.12
930662,Earlsdon Avenue North Covey,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.19
930662,Earlsdon Avenue North Covey,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.19
930662,Earlsdon Avenue North Covey,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99835
930662,Earlsdon Avenue North Covey,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99905
930662,Earlsdon Avenue North Covey,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99368
930662,Earlsdon Avenue North Covey,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,30.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:50:00.000+00:00,feeder,1,N Current (Min),A,61.5
930662,Earlsdon Avenue North Covey,2024-01-26T15:50:00.000+00:00,feeder,1,N Current (Max),A,47.75
930662,Earlsdon Avenue North Covey,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,82.62
930662,Earlsdon Avenue North Covey,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,97.25
930662,Earlsdon Avenue North Covey,2024-01-26T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,86.5
930662,Earlsdon Avenue North Covey,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,76.75
930662,Earlsdon Avenue North Covey,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,85.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,79.5
930662,Earlsdon Avenue North Covey,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,111.25
930662,Earlsdon Avenue North Covey,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,134.38
930662,Earlsdon Avenue North Covey,2024-01-26T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,122.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.55
930662,Earlsdon Avenue North Covey,2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.06
930662,Earlsdon Avenue North Covey,2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
930662,Earlsdon Avenue North Covey,2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.08
930662,Earlsdon Avenue North Covey,2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.55
930662,Earlsdon Avenue North Covey,2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
930662,Earlsdon Avenue North Covey,2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.77
930662,Earlsdon Avenue North Covey,2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.8
930662,Earlsdon Avenue North Covey,2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
930662,Earlsdon Avenue North Covey,2024-01-26T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:50:00.000+00:00,busbar,,L3 Active Power,kW,126.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:50:00.000+00:00,busbar,,L2 Active Power,kW,89.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:50:00.000+00:00,busbar,,L1 Active Power,kW,136.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:50:00.000+00:00,busbar,,N Current (Min),A,182.88
930662,Earlsdon Avenue North Covey,2024-01-26T15:50:00.000+00:00,busbar,,N Current (Max),A,356.88
930662,Earlsdon Avenue North Covey,2024-01-26T15:50:00.000+00:00,busbar,,N Current (RMS),A,263.38
930662,Earlsdon Avenue North Covey,2024-01-26T15:50:00.000+00:00,busbar,,L3 Current (Min),A,454.5
930662,Earlsdon Avenue North Covey,2024-01-26T15:50:00.000+00:00,busbar,,L3 Current (Max),A,597.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,517.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:50:00.000+00:00,busbar,,L2 Current (Min),A,315.75
930662,Earlsdon Avenue North Covey,2024-01-26T15:50:00.000+00:00,busbar,,L2 Current (Max),A,440.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,370.75
930662,Earlsdon Avenue North Covey,2024-01-26T15:50:00.000+00:00,busbar,,L1 Current (Min),A,492.12
930662,Earlsdon Avenue North Covey,2024-01-26T15:50:00.000+00:00,busbar,,L1 Current (Max),A,677.88
930662,Earlsdon Avenue North Covey,2024-01-26T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,563.12
930662,Earlsdon Avenue North Covey,2024-01-26T15:50:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:50:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.75
930662,Earlsdon Avenue North Covey,2024-01-26T15:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-9.37
930662,Earlsdon Avenue North Covey,2024-01-26T15:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.94
930662,Earlsdon Avenue North Covey,2024-01-26T15:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99796
930662,Earlsdon Avenue North Covey,2024-01-26T15:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96088
930662,Earlsdon Avenue North Covey,2024-01-26T15:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97836
930662,Earlsdon Avenue North Covey,2024-01-26T15:40:00.000+00:00,feeder,6,L3 Active Power,kW,49.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:40:00.000+00:00,feeder,6,L2 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:40:00.000+00:00,feeder,6,L1 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:40:00.000+00:00,feeder,6,N Current (Min),A,129.62
930662,Earlsdon Avenue North Covey,2024-01-26T15:40:00.000+00:00,feeder,6,N Current (Max),A,160.62
930662,Earlsdon Avenue North Covey,2024-01-26T15:40:00.000+00:00,feeder,6,N Current (RMS),A,142.38
930662,Earlsdon Avenue North Covey,2024-01-26T15:40:00.000+00:00,feeder,6,L3 Current (Min),A,189.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:40:00.000+00:00,feeder,6,L3 Current (Max),A,215.88
930662,Earlsdon Avenue North Covey,2024-01-26T15:40:00.000+00:00,feeder,6,L3 Current (RMS),A,199.62
930662,Earlsdon Avenue North Covey,2024-01-26T15:40:00.000+00:00,feeder,6,L2 Current (Min),A,46.25
930662,Earlsdon Avenue North Covey,2024-01-26T15:40:00.000+00:00,feeder,6,L2 Current (Max),A,77.88
930662,Earlsdon Avenue North Covey,2024-01-26T15:40:00.000+00:00,feeder,6,L2 Current (RMS),A,57.88
930662,Earlsdon Avenue North Covey,2024-01-26T15:40:00.000+00:00,feeder,6,L1 Current (Min),A,43.88
930662,Earlsdon Avenue North Covey,2024-01-26T15:40:00.000+00:00,feeder,6,L1 Current (Max),A,79.5
930662,Earlsdon Avenue North Covey,2024-01-26T15:40:00.000+00:00,feeder,6,L1 Current (RMS),A,64.12
930662,Earlsdon Avenue North Covey,2024-01-26T15:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.56
930662,Earlsdon Avenue North Covey,2024-01-26T15:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.63
930662,Earlsdon Avenue North Covey,2024-01-26T15:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,0.62
930662,Earlsdon Avenue North Covey,2024-01-26T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98398
930662,Earlsdon Avenue North Covey,2024-01-26T15:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97089
930662,Earlsdon Avenue North Covey,2024-01-26T15:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99396
930662,Earlsdon Avenue North Covey,2024-01-26T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,24.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:40:00.000+00:00,feeder,5,N Current (Min),A,44.25
930662,Earlsdon Avenue North Covey,2024-01-26T15:40:00.000+00:00,feeder,5,N Current (Max),A,107.25
930662,Earlsdon Avenue North Covey,2024-01-26T15:40:00.000+00:00,feeder,5,N Current (RMS),A,64.38
930662,Earlsdon Avenue North Covey,2024-01-26T15:40:00.000+00:00,feeder,5,L3 Current (Min),A,29.75
930662,Earlsdon Avenue North Covey,2024-01-26T15:40:00.000+00:00,feeder,5,L3 Current (Max),A,79.62
930662,Earlsdon Avenue North Covey,2024-01-26T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,49.62
930662,Earlsdon Avenue North Covey,2024-01-26T15:40:00.000+00:00,feeder,5,L2 Current (Min),A,23.62
930662,Earlsdon Avenue North Covey,2024-01-26T15:40:00.000+00:00,feeder,5,L2 Current (Max),A,39.62
930662,Earlsdon Avenue North Covey,2024-01-26T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,28.88
930662,Earlsdon Avenue North Covey,2024-01-26T15:40:00.000+00:00,feeder,5,L1 Current (Min),A,79.62
930662,Earlsdon Avenue North Covey,2024-01-26T15:40:00.000+00:00,feeder,5,L1 Current (Max),A,148.88
930662,Earlsdon Avenue North Covey,2024-01-26T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,99.38
930662,Earlsdon Avenue North Covey,2024-01-26T15:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-30.81
930662,Earlsdon Avenue North Covey,2024-01-26T15:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.25
930662,Earlsdon Avenue North Covey,2024-01-26T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.82168
930662,Earlsdon Avenue North Covey,2024-01-26T15:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97827
930662,Earlsdon Avenue North Covey,2024-01-26T15:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98233
930662,Earlsdon Avenue North Covey,2024-01-26T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,26.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:40:00.000+00:00,feeder,4,N Current (Min),A,66.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:40:00.000+00:00,feeder,4,N Current (Max),A,124.75
930662,Earlsdon Avenue North Covey,2024-01-26T15:40:00.000+00:00,feeder,4,N Current (RMS),A,86.88
930662,Earlsdon Avenue North Covey,2024-01-26T15:40:00.000+00:00,feeder,4,L3 Current (Min),A,8.62
930662,Earlsdon Avenue North Covey,2024-01-26T15:40:00.000+00:00,feeder,4,L3 Current (Max),A,21.38
930662,Earlsdon Avenue North Covey,2024-01-26T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,10.88
930662,Earlsdon Avenue North Covey,2024-01-26T15:40:00.000+00:00,feeder,4,L2 Current (Min),A,40.88
930662,Earlsdon Avenue North Covey,2024-01-26T15:40:00.000+00:00,feeder,4,L2 Current (Max),A,80.75
930662,Earlsdon Avenue North Covey,2024-01-26T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,59.38
930662,Earlsdon Avenue North Covey,2024-01-26T15:40:00.000+00:00,feeder,4,L1 Current (Min),A,91.62
930662,Earlsdon Avenue North Covey,2024-01-26T15:40:00.000+00:00,feeder,4,L1 Current (Max),A,150.88
930662,Earlsdon Avenue North Covey,2024-01-26T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,108.75
930662,Earlsdon Avenue North Covey,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,26.06
930662,Earlsdon Avenue North Covey,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.13
930662,Earlsdon Avenue North Covey,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.31
930662,Earlsdon Avenue North Covey,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89587
930662,Earlsdon Avenue North Covey,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98383
930662,Earlsdon Avenue North Covey,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92862
930662,Earlsdon Avenue North Covey,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:40:00.000+00:00,feeder,3,N Current (Min),A,15.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:40:00.000+00:00,feeder,3,N Current (Max),A,86.75
930662,Earlsdon Avenue North Covey,2024-01-26T15:40:00.000+00:00,feeder,3,N Current (RMS),A,31.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,40.12
930662,Earlsdon Avenue North Covey,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,103.75
930662,Earlsdon Avenue North Covey,2024-01-26T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,48.62
930662,Earlsdon Avenue North Covey,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,17.25
930662,Earlsdon Avenue North Covey,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,34.75
930662,Earlsdon Avenue North Covey,2024-01-26T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.25
930662,Earlsdon Avenue North Covey,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,5.25
930662,Earlsdon Avenue North Covey,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,13.88
930662,Earlsdon Avenue North Covey,2024-01-26T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.25
930662,Earlsdon Avenue North Covey,2024-01-26T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.94
930662,Earlsdon Avenue North Covey,2024-01-26T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.5
930662,Earlsdon Avenue North Covey,2024-01-26T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99304
930662,Earlsdon Avenue North Covey,2024-01-26T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95895
930662,Earlsdon Avenue North Covey,2024-01-26T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99063
930662,Earlsdon Avenue North Covey,2024-01-26T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,36.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,37.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:40:00.000+00:00,feeder,2,N Current (Min),A,54.12
930662,Earlsdon Avenue North Covey,2024-01-26T15:40:00.000+00:00,feeder,2,N Current (Max),A,132.12
930662,Earlsdon Avenue North Covey,2024-01-26T15:40:00.000+00:00,feeder,2,N Current (RMS),A,87.5
930662,Earlsdon Avenue North Covey,2024-01-26T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,119.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,191.88
930662,Earlsdon Avenue North Covey,2024-01-26T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,150.25
930662,Earlsdon Avenue North Covey,2024-01-26T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,74.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,130.62
930662,Earlsdon Avenue North Covey,2024-01-26T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,91.75
930662,Earlsdon Avenue North Covey,2024-01-26T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,85.5
930662,Earlsdon Avenue North Covey,2024-01-26T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,212.25
930662,Earlsdon Avenue North Covey,2024-01-26T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,152.12
930662,Earlsdon Avenue North Covey,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.88
930662,Earlsdon Avenue North Covey,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.38
930662,Earlsdon Avenue North Covey,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.38
930662,Earlsdon Avenue North Covey,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99817
930662,Earlsdon Avenue North Covey,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99921
930662,Earlsdon Avenue North Covey,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99481
930662,Earlsdon Avenue North Covey,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,31.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:40:00.000+00:00,feeder,1,N Current (Min),A,74.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:40:00.000+00:00,feeder,1,N Current (Max),A,57.75
930662,Earlsdon Avenue North Covey,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,73.75
930662,Earlsdon Avenue North Covey,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,87.25
930662,Earlsdon Avenue North Covey,2024-01-26T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,75.25
930662,Earlsdon Avenue North Covey,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,75.62
930662,Earlsdon Avenue North Covey,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,89.12
930662,Earlsdon Avenue North Covey,2024-01-26T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,77.75
930662,Earlsdon Avenue North Covey,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,113.25
930662,Earlsdon Avenue North Covey,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,144.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,128.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.7
930662,Earlsdon Avenue North Covey,2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.09
930662,Earlsdon Avenue North Covey,2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
930662,Earlsdon Avenue North Covey,2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.52
930662,Earlsdon Avenue North Covey,2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.83
930662,Earlsdon Avenue North Covey,2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
930662,Earlsdon Avenue North Covey,2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.25
930662,Earlsdon Avenue North Covey,2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.5
930662,Earlsdon Avenue North Covey,2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
930662,Earlsdon Avenue North Covey,2024-01-26T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:40:00.000+00:00,busbar,,L3 Active Power,kW,128.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:40:00.000+00:00,busbar,,L2 Active Power,kW,81.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:40:00.000+00:00,busbar,,L1 Active Power,kW,134.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:40:00.000+00:00,busbar,,N Current (Min),A,215.12
930662,Earlsdon Avenue North Covey,2024-01-26T15:40:00.000+00:00,busbar,,N Current (Max),A,347.25
930662,Earlsdon Avenue North Covey,2024-01-26T15:40:00.000+00:00,busbar,,N Current (RMS),A,287.38
930662,Earlsdon Avenue North Covey,2024-01-26T15:40:00.000+00:00,busbar,,L3 Current (Min),A,479.75
930662,Earlsdon Avenue North Covey,2024-01-26T15:40:00.000+00:00,busbar,,L3 Current (Max),A,590.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,526.62
930662,Earlsdon Avenue North Covey,2024-01-26T15:40:00.000+00:00,busbar,,L2 Current (Min),A,291.62
930662,Earlsdon Avenue North Covey,2024-01-26T15:40:00.000+00:00,busbar,,L2 Current (Max),A,378.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,336.12
930662,Earlsdon Avenue North Covey,2024-01-26T15:40:00.000+00:00,busbar,,L1 Current (Min),A,485.88
930662,Earlsdon Avenue North Covey,2024-01-26T15:40:00.000+00:00,busbar,,L1 Current (Max),A,634.5
930662,Earlsdon Avenue North Covey,2024-01-26T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,558.12
930662,Earlsdon Avenue North Covey,2024-01-26T15:40:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:40:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.44
930662,Earlsdon Avenue North Covey,2024-01-26T15:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-10.31
930662,Earlsdon Avenue North Covey,2024-01-26T15:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99698
930662,Earlsdon Avenue North Covey,2024-01-26T15:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95883
930662,Earlsdon Avenue North Covey,2024-01-26T15:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.95358
930662,Earlsdon Avenue North Covey,2024-01-26T15:30:00.000+00:00,feeder,6,L3 Active Power,kW,42.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:30:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:30:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:30:00.000+00:00,feeder,6,N Current (Min),A,91.38
930662,Earlsdon Avenue North Covey,2024-01-26T15:30:00.000+00:00,feeder,6,N Current (Max),A,174.75
930662,Earlsdon Avenue North Covey,2024-01-26T15:30:00.000+00:00,feeder,6,N Current (RMS),A,131.75
930662,Earlsdon Avenue North Covey,2024-01-26T15:30:00.000+00:00,feeder,6,L3 Current (Min),A,137.62
930662,Earlsdon Avenue North Covey,2024-01-26T15:30:00.000+00:00,feeder,6,L3 Current (Max),A,211.25
930662,Earlsdon Avenue North Covey,2024-01-26T15:30:00.000+00:00,feeder,6,L3 Current (RMS),A,175.25
930662,Earlsdon Avenue North Covey,2024-01-26T15:30:00.000+00:00,feeder,6,L2 Current (Min),A,44.62
930662,Earlsdon Avenue North Covey,2024-01-26T15:30:00.000+00:00,feeder,6,L2 Current (Max),A,68.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:30:00.000+00:00,feeder,6,L2 Current (RMS),A,52.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:30:00.000+00:00,feeder,6,L1 Current (Min),A,38.38
930662,Earlsdon Avenue North Covey,2024-01-26T15:30:00.000+00:00,feeder,6,L1 Current (Max),A,70.88
930662,Earlsdon Avenue North Covey,2024-01-26T15:30:00.000+00:00,feeder,6,L1 Current (RMS),A,51.88
930662,Earlsdon Avenue North Covey,2024-01-26T15:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.63
930662,Earlsdon Avenue North Covey,2024-01-26T15:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.25
930662,Earlsdon Avenue North Covey,2024-01-26T15:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.12
930662,Earlsdon Avenue North Covey,2024-01-26T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98325
930662,Earlsdon Avenue North Covey,2024-01-26T15:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95538
930662,Earlsdon Avenue North Covey,2024-01-26T15:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99451
930662,Earlsdon Avenue North Covey,2024-01-26T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,25.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:30:00.000+00:00,feeder,5,N Current (Min),A,55.62
930662,Earlsdon Avenue North Covey,2024-01-26T15:30:00.000+00:00,feeder,5,N Current (Max),A,112.38
930662,Earlsdon Avenue North Covey,2024-01-26T15:30:00.000+00:00,feeder,5,N Current (RMS),A,76.38
930662,Earlsdon Avenue North Covey,2024-01-26T15:30:00.000+00:00,feeder,5,L3 Current (Min),A,30.62
930662,Earlsdon Avenue North Covey,2024-01-26T15:30:00.000+00:00,feeder,5,L3 Current (Max),A,72.88
930662,Earlsdon Avenue North Covey,2024-01-26T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,43.25
930662,Earlsdon Avenue North Covey,2024-01-26T15:30:00.000+00:00,feeder,5,L2 Current (Min),A,19.75
930662,Earlsdon Avenue North Covey,2024-01-26T15:30:00.000+00:00,feeder,5,L2 Current (Max),A,33.38
930662,Earlsdon Avenue North Covey,2024-01-26T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,23.38
930662,Earlsdon Avenue North Covey,2024-01-26T15:30:00.000+00:00,feeder,5,L1 Current (Min),A,88.12
930662,Earlsdon Avenue North Covey,2024-01-26T15:30:00.000+00:00,feeder,5,L1 Current (Max),A,142.88
930662,Earlsdon Avenue North Covey,2024-01-26T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,104.88
930662,Earlsdon Avenue North Covey,2024-01-26T15:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-36.56
930662,Earlsdon Avenue North Covey,2024-01-26T15:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.5
930662,Earlsdon Avenue North Covey,2024-01-26T15:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.77768
930662,Earlsdon Avenue North Covey,2024-01-26T15:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95474
930662,Earlsdon Avenue North Covey,2024-01-26T15:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98053
930662,Earlsdon Avenue North Covey,2024-01-26T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,24.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:30:00.000+00:00,feeder,4,N Current (Min),A,67.75
930662,Earlsdon Avenue North Covey,2024-01-26T15:30:00.000+00:00,feeder,4,N Current (Max),A,99.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:30:00.000+00:00,feeder,4,N Current (RMS),A,84.5
930662,Earlsdon Avenue North Covey,2024-01-26T15:30:00.000+00:00,feeder,4,L3 Current (Min),A,7.25
930662,Earlsdon Avenue North Covey,2024-01-26T15:30:00.000+00:00,feeder,4,L3 Current (Max),A,17.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.62
930662,Earlsdon Avenue North Covey,2024-01-26T15:30:00.000+00:00,feeder,4,L2 Current (Min),A,30.12
930662,Earlsdon Avenue North Covey,2024-01-26T15:30:00.000+00:00,feeder,4,L2 Current (Max),A,82.62
930662,Earlsdon Avenue North Covey,2024-01-26T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,49.38
930662,Earlsdon Avenue North Covey,2024-01-26T15:30:00.000+00:00,feeder,4,L1 Current (Min),A,83.75
930662,Earlsdon Avenue North Covey,2024-01-26T15:30:00.000+00:00,feeder,4,L1 Current (Max),A,115.88
930662,Earlsdon Avenue North Covey,2024-01-26T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,100.88
930662,Earlsdon Avenue North Covey,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,23.5
930662,Earlsdon Avenue North Covey,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.44
930662,Earlsdon Avenue North Covey,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90527
930662,Earlsdon Avenue North Covey,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98123
930662,Earlsdon Avenue North Covey,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88385
930662,Earlsdon Avenue North Covey,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:30:00.000+00:00,feeder,3,N Current (Min),A,20.38
930662,Earlsdon Avenue North Covey,2024-01-26T15:30:00.000+00:00,feeder,3,N Current (Max),A,92.38
930662,Earlsdon Avenue North Covey,2024-01-26T15:30:00.000+00:00,feeder,3,N Current (RMS),A,32.62
930662,Earlsdon Avenue North Covey,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,40.25
930662,Earlsdon Avenue North Covey,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,107.12
930662,Earlsdon Avenue North Covey,2024-01-26T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,48.12
930662,Earlsdon Avenue North Covey,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,16.88
930662,Earlsdon Avenue North Covey,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,29.12
930662,Earlsdon Avenue North Covey,2024-01-26T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.12
930662,Earlsdon Avenue North Covey,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,4.62
930662,Earlsdon Avenue North Covey,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,14.75
930662,Earlsdon Avenue North Covey,2024-01-26T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.75
930662,Earlsdon Avenue North Covey,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.5
930662,Earlsdon Avenue North Covey,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.56
930662,Earlsdon Avenue North Covey,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.75
930662,Earlsdon Avenue North Covey,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99072
930662,Earlsdon Avenue North Covey,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95294
930662,Earlsdon Avenue North Covey,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98508
930662,Earlsdon Avenue North Covey,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,33.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:30:00.000+00:00,feeder,2,N Current (Min),A,44.5
930662,Earlsdon Avenue North Covey,2024-01-26T15:30:00.000+00:00,feeder,2,N Current (Max),A,115.12
930662,Earlsdon Avenue North Covey,2024-01-26T15:30:00.000+00:00,feeder,2,N Current (RMS),A,74.75
930662,Earlsdon Avenue North Covey,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,99.38
930662,Earlsdon Avenue North Covey,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,184.62
930662,Earlsdon Avenue North Covey,2024-01-26T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,135.5
930662,Earlsdon Avenue North Covey,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,60.75
930662,Earlsdon Avenue North Covey,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,121.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,84.88
930662,Earlsdon Avenue North Covey,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,84.38
930662,Earlsdon Avenue North Covey,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,178.12
930662,Earlsdon Avenue North Covey,2024-01-26T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,122.25
930662,Earlsdon Avenue North Covey,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.62
930662,Earlsdon Avenue North Covey,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.69
930662,Earlsdon Avenue North Covey,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.12
930662,Earlsdon Avenue North Covey,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9982
930662,Earlsdon Avenue North Covey,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99915
930662,Earlsdon Avenue North Covey,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99512
930662,Earlsdon Avenue North Covey,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,30.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:30:00.000+00:00,feeder,1,N Current (Min),A,83.5
930662,Earlsdon Avenue North Covey,2024-01-26T15:30:00.000+00:00,feeder,1,N Current (Max),A,54.38
930662,Earlsdon Avenue North Covey,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,73.38
930662,Earlsdon Avenue North Covey,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,81.5
930662,Earlsdon Avenue North Covey,2024-01-26T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,74.75
930662,Earlsdon Avenue North Covey,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,75.5
930662,Earlsdon Avenue North Covey,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,83.62
930662,Earlsdon Avenue North Covey,2024-01-26T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,79.38
930662,Earlsdon Avenue North Covey,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,104.12
930662,Earlsdon Avenue North Covey,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,151.88
930662,Earlsdon Avenue North Covey,2024-01-26T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,125.38
930662,Earlsdon Avenue North Covey,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.25
930662,Earlsdon Avenue North Covey,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.19
930662,Earlsdon Avenue North Covey,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
930662,Earlsdon Avenue North Covey,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.81
930662,Earlsdon Avenue North Covey,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.86
930662,Earlsdon Avenue North Covey,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
930662,Earlsdon Avenue North Covey,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.81
930662,Earlsdon Avenue North Covey,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.48
930662,Earlsdon Avenue North Covey,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
930662,Earlsdon Avenue North Covey,2024-01-26T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:30:00.000+00:00,busbar,,L3 Active Power,kW,116.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:30:00.000+00:00,busbar,,L2 Active Power,kW,73.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:30:00.000+00:00,busbar,,L1 Active Power,kW,122.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:30:00.000+00:00,busbar,,N Current (Min),A,216.62
930662,Earlsdon Avenue North Covey,2024-01-26T15:30:00.000+00:00,busbar,,N Current (Max),A,334.75
930662,Earlsdon Avenue North Covey,2024-01-26T15:30:00.000+00:00,busbar,,N Current (RMS),A,271.62
930662,Earlsdon Avenue North Covey,2024-01-26T15:30:00.000+00:00,busbar,,L3 Current (Min),A,421.88
930662,Earlsdon Avenue North Covey,2024-01-26T15:30:00.000+00:00,busbar,,L3 Current (Max),A,555.12
930662,Earlsdon Avenue North Covey,2024-01-26T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,479.5
930662,Earlsdon Avenue North Covey,2024-01-26T15:30:00.000+00:00,busbar,,L2 Current (Min),A,268.12
930662,Earlsdon Avenue North Covey,2024-01-26T15:30:00.000+00:00,busbar,,L2 Current (Max),A,353.75
930662,Earlsdon Avenue North Covey,2024-01-26T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,306.88
930662,Earlsdon Avenue North Covey,2024-01-26T15:30:00.000+00:00,busbar,,L1 Current (Min),A,443.12
930662,Earlsdon Avenue North Covey,2024-01-26T15:30:00.000+00:00,busbar,,L1 Current (Max),A,563.12
930662,Earlsdon Avenue North Covey,2024-01-26T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,509.5
930662,Earlsdon Avenue North Covey,2024-01-26T15:30:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:30:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.06
930662,Earlsdon Avenue North Covey,2024-01-26T15:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.81
930662,Earlsdon Avenue North Covey,2024-01-26T15:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-13.06
930662,Earlsdon Avenue North Covey,2024-01-26T15:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99622
930662,Earlsdon Avenue North Covey,2024-01-26T15:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96725
930662,Earlsdon Avenue North Covey,2024-01-26T15:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.94528
930662,Earlsdon Avenue North Covey,2024-01-26T15:20:00.000+00:00,feeder,6,L3 Active Power,kW,36.0
