Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930662,Earlsdon Avenue North Covey,2024-01-26T15:20:00.000+00:00,feeder,6,L2 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:20:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:20:00.000+00:00,feeder,6,N Current (Min),A,77.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:20:00.000+00:00,feeder,6,N Current (Max),A,120.38
930662,Earlsdon Avenue North Covey,2024-01-26T15:20:00.000+00:00,feeder,6,N Current (RMS),A,101.25
930662,Earlsdon Avenue North Covey,2024-01-26T15:20:00.000+00:00,feeder,6,L3 Current (Min),A,137.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:20:00.000+00:00,feeder,6,L3 Current (Max),A,166.25
930662,Earlsdon Avenue North Covey,2024-01-26T15:20:00.000+00:00,feeder,6,L3 Current (RMS),A,146.75
930662,Earlsdon Avenue North Covey,2024-01-26T15:20:00.000+00:00,feeder,6,L2 Current (Min),A,43.75
930662,Earlsdon Avenue North Covey,2024-01-26T15:20:00.000+00:00,feeder,6,L2 Current (Max),A,75.25
930662,Earlsdon Avenue North Covey,2024-01-26T15:20:00.000+00:00,feeder,6,L2 Current (RMS),A,60.12
930662,Earlsdon Avenue North Covey,2024-01-26T15:20:00.000+00:00,feeder,6,L1 Current (Min),A,29.12
930662,Earlsdon Avenue North Covey,2024-01-26T15:20:00.000+00:00,feeder,6,L1 Current (Max),A,64.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:20:00.000+00:00,feeder,6,L1 Current (RMS),A,46.88
930662,Earlsdon Avenue North Covey,2024-01-26T15:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.5
930662,Earlsdon Avenue North Covey,2024-01-26T15:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.13
930662,Earlsdon Avenue North Covey,2024-01-26T15:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.62
930662,Earlsdon Avenue North Covey,2024-01-26T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98178
930662,Earlsdon Avenue North Covey,2024-01-26T15:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96399
930662,Earlsdon Avenue North Covey,2024-01-26T15:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99396
930662,Earlsdon Avenue North Covey,2024-01-26T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,25.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:20:00.000+00:00,feeder,5,N Current (Min),A,40.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:20:00.000+00:00,feeder,5,N Current (Max),A,107.62
930662,Earlsdon Avenue North Covey,2024-01-26T15:20:00.000+00:00,feeder,5,N Current (RMS),A,72.12
930662,Earlsdon Avenue North Covey,2024-01-26T15:20:00.000+00:00,feeder,5,L3 Current (Min),A,30.75
930662,Earlsdon Avenue North Covey,2024-01-26T15:20:00.000+00:00,feeder,5,L3 Current (Max),A,64.12
930662,Earlsdon Avenue North Covey,2024-01-26T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,41.25
930662,Earlsdon Avenue North Covey,2024-01-26T15:20:00.000+00:00,feeder,5,L2 Current (Min),A,20.5
930662,Earlsdon Avenue North Covey,2024-01-26T15:20:00.000+00:00,feeder,5,L2 Current (Max),A,46.75
930662,Earlsdon Avenue North Covey,2024-01-26T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,28.75
930662,Earlsdon Avenue North Covey,2024-01-26T15:20:00.000+00:00,feeder,5,L1 Current (Min),A,80.25
930662,Earlsdon Avenue North Covey,2024-01-26T15:20:00.000+00:00,feeder,5,L1 Current (Max),A,139.12
930662,Earlsdon Avenue North Covey,2024-01-26T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,102.5
930662,Earlsdon Avenue North Covey,2024-01-26T15:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-34.06
930662,Earlsdon Avenue North Covey,2024-01-26T15:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.56
930662,Earlsdon Avenue North Covey,2024-01-26T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.78741
930662,Earlsdon Avenue North Covey,2024-01-26T15:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93854
930662,Earlsdon Avenue North Covey,2024-01-26T15:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97156
930662,Earlsdon Avenue North Covey,2024-01-26T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:20:00.000+00:00,feeder,4,N Current (Min),A,51.25
930662,Earlsdon Avenue North Covey,2024-01-26T15:20:00.000+00:00,feeder,4,N Current (Max),A,102.38
930662,Earlsdon Avenue North Covey,2024-01-26T15:20:00.000+00:00,feeder,4,N Current (RMS),A,74.62
930662,Earlsdon Avenue North Covey,2024-01-26T15:20:00.000+00:00,feeder,4,L3 Current (Min),A,8.12
930662,Earlsdon Avenue North Covey,2024-01-26T15:20:00.000+00:00,feeder,4,L3 Current (Max),A,45.38
930662,Earlsdon Avenue North Covey,2024-01-26T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.5
930662,Earlsdon Avenue North Covey,2024-01-26T15:20:00.000+00:00,feeder,4,L2 Current (Min),A,30.38
930662,Earlsdon Avenue North Covey,2024-01-26T15:20:00.000+00:00,feeder,4,L2 Current (Max),A,60.88
930662,Earlsdon Avenue North Covey,2024-01-26T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,46.25
930662,Earlsdon Avenue North Covey,2024-01-26T15:20:00.000+00:00,feeder,4,L1 Current (Min),A,58.75
930662,Earlsdon Avenue North Covey,2024-01-26T15:20:00.000+00:00,feeder,4,L1 Current (Max),A,117.25
930662,Earlsdon Avenue North Covey,2024-01-26T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,86.88
930662,Earlsdon Avenue North Covey,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,24.38
930662,Earlsdon Avenue North Covey,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.37
930662,Earlsdon Avenue North Covey,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-29.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90582
930662,Earlsdon Avenue North Covey,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98199
930662,Earlsdon Avenue North Covey,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84012
930662,Earlsdon Avenue North Covey,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:20:00.000+00:00,feeder,3,N Current (Min),A,21.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:20:00.000+00:00,feeder,3,N Current (Max),A,88.38
930662,Earlsdon Avenue North Covey,2024-01-26T15:20:00.000+00:00,feeder,3,N Current (RMS),A,34.25
930662,Earlsdon Avenue North Covey,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,41.75
930662,Earlsdon Avenue North Covey,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,102.5
930662,Earlsdon Avenue North Covey,2024-01-26T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,48.25
930662,Earlsdon Avenue North Covey,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,16.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,29.62
930662,Earlsdon Avenue North Covey,2024-01-26T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.88
930662,Earlsdon Avenue North Covey,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,4.88
930662,Earlsdon Avenue North Covey,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,9.75
930662,Earlsdon Avenue North Covey,2024-01-26T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.5
930662,Earlsdon Avenue North Covey,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.75
930662,Earlsdon Avenue North Covey,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.31
930662,Earlsdon Avenue North Covey,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.19
930662,Earlsdon Avenue North Covey,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9906
930662,Earlsdon Avenue North Covey,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95859
930662,Earlsdon Avenue North Covey,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9877
930662,Earlsdon Avenue North Covey,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:20:00.000+00:00,feeder,2,N Current (Min),A,39.38
930662,Earlsdon Avenue North Covey,2024-01-26T15:20:00.000+00:00,feeder,2,N Current (Max),A,110.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:20:00.000+00:00,feeder,2,N Current (RMS),A,70.75
930662,Earlsdon Avenue North Covey,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,104.88
930662,Earlsdon Avenue North Covey,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,145.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,120.38
930662,Earlsdon Avenue North Covey,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,59.38
930662,Earlsdon Avenue North Covey,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,140.25
930662,Earlsdon Avenue North Covey,2024-01-26T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,84.88
930662,Earlsdon Avenue North Covey,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,101.25
930662,Earlsdon Avenue North Covey,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,173.62
930662,Earlsdon Avenue North Covey,2024-01-26T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,130.12
930662,Earlsdon Avenue North Covey,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.19
930662,Earlsdon Avenue North Covey,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.25
930662,Earlsdon Avenue North Covey,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.88
930662,Earlsdon Avenue North Covey,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99777
930662,Earlsdon Avenue North Covey,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9996
930662,Earlsdon Avenue North Covey,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99533
930662,Earlsdon Avenue North Covey,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:20:00.000+00:00,feeder,1,N Current (Min),A,64.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:20:00.000+00:00,feeder,1,N Current (Max),A,45.38
930662,Earlsdon Avenue North Covey,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,73.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,84.75
930662,Earlsdon Avenue North Covey,2024-01-26T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,74.88
930662,Earlsdon Avenue North Covey,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,81.62
930662,Earlsdon Avenue North Covey,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,92.88
930662,Earlsdon Avenue North Covey,2024-01-26T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,87.12
930662,Earlsdon Avenue North Covey,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,100.5
930662,Earlsdon Avenue North Covey,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,136.62
930662,Earlsdon Avenue North Covey,2024-01-26T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,120.25
930662,Earlsdon Avenue North Covey,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.92
930662,Earlsdon Avenue North Covey,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.17
930662,Earlsdon Avenue North Covey,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
930662,Earlsdon Avenue North Covey,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.5
930662,Earlsdon Avenue North Covey,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.58
930662,Earlsdon Avenue North Covey,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
930662,Earlsdon Avenue North Covey,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.91
930662,Earlsdon Avenue North Covey,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.47
930662,Earlsdon Avenue North Covey,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
930662,Earlsdon Avenue North Covey,2024-01-26T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:20:00.000+00:00,busbar,,L3 Active Power,kW,106.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:20:00.000+00:00,busbar,,L2 Active Power,kW,78.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:20:00.000+00:00,busbar,,L1 Active Power,kW,118.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:20:00.000+00:00,busbar,,N Current (Min),A,174.88
930662,Earlsdon Avenue North Covey,2024-01-26T15:20:00.000+00:00,busbar,,N Current (Max),A,296.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:20:00.000+00:00,busbar,,N Current (RMS),A,234.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:20:00.000+00:00,busbar,,L3 Current (Min),A,401.38
930662,Earlsdon Avenue North Covey,2024-01-26T15:20:00.000+00:00,busbar,,L3 Current (Max),A,496.75
930662,Earlsdon Avenue North Covey,2024-01-26T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,435.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:20:00.000+00:00,busbar,,L2 Current (Min),A,261.25
930662,Earlsdon Avenue North Covey,2024-01-26T15:20:00.000+00:00,busbar,,L2 Current (Max),A,379.5
930662,Earlsdon Avenue North Covey,2024-01-26T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,324.38
930662,Earlsdon Avenue North Covey,2024-01-26T15:20:00.000+00:00,busbar,,L1 Current (Min),A,431.38
930662,Earlsdon Avenue North Covey,2024-01-26T15:20:00.000+00:00,busbar,,L1 Current (Max),A,538.75
930662,Earlsdon Avenue North Covey,2024-01-26T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,490.5
930662,Earlsdon Avenue North Covey,2024-01-26T15:20:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:20:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.94
930662,Earlsdon Avenue North Covey,2024-01-26T15:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-10.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-18.19
930662,Earlsdon Avenue North Covey,2024-01-26T15:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99713
930662,Earlsdon Avenue North Covey,2024-01-26T15:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97284
930662,Earlsdon Avenue North Covey,2024-01-26T15:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.93744
930662,Earlsdon Avenue North Covey,2024-01-26T15:10:00.000+00:00,feeder,6,L3 Active Power,kW,38.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:10:00.000+00:00,feeder,6,L2 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:10:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:10:00.000+00:00,feeder,6,N Current (Min),A,93.88
930662,Earlsdon Avenue North Covey,2024-01-26T15:10:00.000+00:00,feeder,6,N Current (Max),A,135.5
930662,Earlsdon Avenue North Covey,2024-01-26T15:10:00.000+00:00,feeder,6,N Current (RMS),A,111.88
930662,Earlsdon Avenue North Covey,2024-01-26T15:10:00.000+00:00,feeder,6,L3 Current (Min),A,146.25
930662,Earlsdon Avenue North Covey,2024-01-26T15:10:00.000+00:00,feeder,6,L3 Current (Max),A,173.12
930662,Earlsdon Avenue North Covey,2024-01-26T15:10:00.000+00:00,feeder,6,L3 Current (RMS),A,155.62
930662,Earlsdon Avenue North Covey,2024-01-26T15:10:00.000+00:00,feeder,6,L2 Current (Min),A,51.88
930662,Earlsdon Avenue North Covey,2024-01-26T15:10:00.000+00:00,feeder,6,L2 Current (Max),A,86.12
930662,Earlsdon Avenue North Covey,2024-01-26T15:10:00.000+00:00,feeder,6,L2 Current (RMS),A,64.25
930662,Earlsdon Avenue North Covey,2024-01-26T15:10:00.000+00:00,feeder,6,L1 Current (Min),A,27.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:10:00.000+00:00,feeder,6,L1 Current (Max),A,59.75
930662,Earlsdon Avenue North Covey,2024-01-26T15:10:00.000+00:00,feeder,6,L1 Current (RMS),A,41.38
930662,Earlsdon Avenue North Covey,2024-01-26T15:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.94
930662,Earlsdon Avenue North Covey,2024-01-26T15:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.19
930662,Earlsdon Avenue North Covey,2024-01-26T15:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.94
930662,Earlsdon Avenue North Covey,2024-01-26T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98706
930662,Earlsdon Avenue North Covey,2024-01-26T15:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97281
930662,Earlsdon Avenue North Covey,2024-01-26T15:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99393
930662,Earlsdon Avenue North Covey,2024-01-26T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,25.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:10:00.000+00:00,feeder,5,N Current (Min),A,47.25
930662,Earlsdon Avenue North Covey,2024-01-26T15:10:00.000+00:00,feeder,5,N Current (Max),A,107.25
930662,Earlsdon Avenue North Covey,2024-01-26T15:10:00.000+00:00,feeder,5,N Current (RMS),A,71.25
930662,Earlsdon Avenue North Covey,2024-01-26T15:10:00.000+00:00,feeder,5,L3 Current (Min),A,29.75
930662,Earlsdon Avenue North Covey,2024-01-26T15:10:00.000+00:00,feeder,5,L3 Current (Max),A,73.12
930662,Earlsdon Avenue North Covey,2024-01-26T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,42.75
930662,Earlsdon Avenue North Covey,2024-01-26T15:10:00.000+00:00,feeder,5,L2 Current (Min),A,20.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:10:00.000+00:00,feeder,5,L2 Current (Max),A,48.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,31.12
930662,Earlsdon Avenue North Covey,2024-01-26T15:10:00.000+00:00,feeder,5,L1 Current (Min),A,79.88
930662,Earlsdon Avenue North Covey,2024-01-26T15:10:00.000+00:00,feeder,5,L1 Current (Max),A,142.62
930662,Earlsdon Avenue North Covey,2024-01-26T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,102.75
930662,Earlsdon Avenue North Covey,2024-01-26T15:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-36.25
930662,Earlsdon Avenue North Covey,2024-01-26T15:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.56
930662,Earlsdon Avenue North Covey,2024-01-26T15:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.5
930662,Earlsdon Avenue North Covey,2024-01-26T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.6968
930662,Earlsdon Avenue North Covey,2024-01-26T15:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94638
930662,Earlsdon Avenue North Covey,2024-01-26T15:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95682
930662,Earlsdon Avenue North Covey,2024-01-26T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:10:00.000+00:00,feeder,4,N Current (Min),A,47.38
930662,Earlsdon Avenue North Covey,2024-01-26T15:10:00.000+00:00,feeder,4,N Current (Max),A,74.88
930662,Earlsdon Avenue North Covey,2024-01-26T15:10:00.000+00:00,feeder,4,N Current (RMS),A,61.12
930662,Earlsdon Avenue North Covey,2024-01-26T15:10:00.000+00:00,feeder,4,L3 Current (Min),A,7.62
930662,Earlsdon Avenue North Covey,2024-01-26T15:10:00.000+00:00,feeder,4,L3 Current (Max),A,18.38
930662,Earlsdon Avenue North Covey,2024-01-26T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.12
930662,Earlsdon Avenue North Covey,2024-01-26T15:10:00.000+00:00,feeder,4,L2 Current (Min),A,34.75
930662,Earlsdon Avenue North Covey,2024-01-26T15:10:00.000+00:00,feeder,4,L2 Current (Max),A,65.5
930662,Earlsdon Avenue North Covey,2024-01-26T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,49.75
930662,Earlsdon Avenue North Covey,2024-01-26T15:10:00.000+00:00,feeder,4,L1 Current (Min),A,58.62
930662,Earlsdon Avenue North Covey,2024-01-26T15:10:00.000+00:00,feeder,4,L1 Current (Max),A,86.62
930662,Earlsdon Avenue North Covey,2024-01-26T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,69.38
930662,Earlsdon Avenue North Covey,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,24.69
930662,Earlsdon Avenue North Covey,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.56
930662,Earlsdon Avenue North Covey,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-25.44
930662,Earlsdon Avenue North Covey,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90866
930662,Earlsdon Avenue North Covey,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98199
930662,Earlsdon Avenue North Covey,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.82834
930662,Earlsdon Avenue North Covey,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:10:00.000+00:00,feeder,3,N Current (Min),A,18.88
930662,Earlsdon Avenue North Covey,2024-01-26T15:10:00.000+00:00,feeder,3,N Current (Max),A,65.75
930662,Earlsdon Avenue North Covey,2024-01-26T15:10:00.000+00:00,feeder,3,N Current (RMS),A,29.38
930662,Earlsdon Avenue North Covey,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,40.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,85.38
930662,Earlsdon Avenue North Covey,2024-01-26T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,44.25
930662,Earlsdon Avenue North Covey,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,16.12
930662,Earlsdon Avenue North Covey,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,39.12
930662,Earlsdon Avenue North Covey,2024-01-26T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,4.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,11.75
930662,Earlsdon Avenue North Covey,2024-01-26T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.5
930662,Earlsdon Avenue North Covey,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.62
930662,Earlsdon Avenue North Covey,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.31
930662,Earlsdon Avenue North Covey,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.94
930662,Earlsdon Avenue North Covey,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98599
930662,Earlsdon Avenue North Covey,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96152
930662,Earlsdon Avenue North Covey,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99048
930662,Earlsdon Avenue North Covey,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:10:00.000+00:00,feeder,2,N Current (Min),A,41.38
930662,Earlsdon Avenue North Covey,2024-01-26T15:10:00.000+00:00,feeder,2,N Current (Max),A,101.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:10:00.000+00:00,feeder,2,N Current (RMS),A,66.88
930662,Earlsdon Avenue North Covey,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,88.25
930662,Earlsdon Avenue North Covey,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,128.12
930662,Earlsdon Avenue North Covey,2024-01-26T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,103.75
930662,Earlsdon Avenue North Covey,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,54.25
930662,Earlsdon Avenue North Covey,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,142.25
930662,Earlsdon Avenue North Covey,2024-01-26T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,90.38
930662,Earlsdon Avenue North Covey,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,106.62
930662,Earlsdon Avenue North Covey,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,168.25
930662,Earlsdon Avenue North Covey,2024-01-26T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,130.5
930662,Earlsdon Avenue North Covey,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.75
930662,Earlsdon Avenue North Covey,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.88
930662,Earlsdon Avenue North Covey,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.62
930662,Earlsdon Avenue North Covey,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9978
930662,Earlsdon Avenue North Covey,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99948
930662,Earlsdon Avenue North Covey,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99515
930662,Earlsdon Avenue North Covey,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:10:00.000+00:00,feeder,1,N Current (Min),A,62.75
930662,Earlsdon Avenue North Covey,2024-01-26T15:10:00.000+00:00,feeder,1,N Current (Max),A,42.12
930662,Earlsdon Avenue North Covey,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,72.88
930662,Earlsdon Avenue North Covey,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,82.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,74.5
930662,Earlsdon Avenue North Covey,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,76.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,89.12
930662,Earlsdon Avenue North Covey,2024-01-26T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,81.12
930662,Earlsdon Avenue North Covey,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,102.12
930662,Earlsdon Avenue North Covey,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,134.75
930662,Earlsdon Avenue North Covey,2024-01-26T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,114.25
930662,Earlsdon Avenue North Covey,2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.7
930662,Earlsdon Avenue North Covey,2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.77
930662,Earlsdon Avenue North Covey,2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
930662,Earlsdon Avenue North Covey,2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.94
930662,Earlsdon Avenue North Covey,2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.03
930662,Earlsdon Avenue North Covey,2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
930662,Earlsdon Avenue North Covey,2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.8
930662,Earlsdon Avenue North Covey,2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
930662,Earlsdon Avenue North Covey,2024-01-26T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:10:00.000+00:00,busbar,,L3 Active Power,kW,102.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:10:00.000+00:00,busbar,,L2 Active Power,kW,80.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:10:00.000+00:00,busbar,,L1 Active Power,kW,110.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:10:00.000+00:00,busbar,,N Current (Min),A,156.88
930662,Earlsdon Avenue North Covey,2024-01-26T15:10:00.000+00:00,busbar,,N Current (Max),A,249.38
930662,Earlsdon Avenue North Covey,2024-01-26T15:10:00.000+00:00,busbar,,N Current (RMS),A,200.5
930662,Earlsdon Avenue North Covey,2024-01-26T15:10:00.000+00:00,busbar,,L3 Current (Min),A,387.5
930662,Earlsdon Avenue North Covey,2024-01-26T15:10:00.000+00:00,busbar,,L3 Current (Max),A,464.38
930662,Earlsdon Avenue North Covey,2024-01-26T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,422.88
930662,Earlsdon Avenue North Covey,2024-01-26T15:10:00.000+00:00,busbar,,L2 Current (Min),A,285.25
930662,Earlsdon Avenue North Covey,2024-01-26T15:10:00.000+00:00,busbar,,L2 Current (Max),A,381.25
930662,Earlsdon Avenue North Covey,2024-01-26T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,335.25
930662,Earlsdon Avenue North Covey,2024-01-26T15:10:00.000+00:00,busbar,,L1 Current (Min),A,415.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:10:00.000+00:00,busbar,,L1 Current (Max),A,508.38
930662,Earlsdon Avenue North Covey,2024-01-26T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,461.38
930662,Earlsdon Avenue North Covey,2024-01-26T15:10:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:10:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.19
930662,Earlsdon Avenue North Covey,2024-01-26T15:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-21.31
930662,Earlsdon Avenue North Covey,2024-01-26T15:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99756
930662,Earlsdon Avenue North Covey,2024-01-26T15:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97507
930662,Earlsdon Avenue North Covey,2024-01-26T15:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9425
930662,Earlsdon Avenue North Covey,2024-01-26T15:00:00.000+00:00,feeder,6,L3 Active Power,kW,39.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:00:00.000+00:00,feeder,6,L2 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:00:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:00:00.000+00:00,feeder,6,N Current (Min),A,98.25
930662,Earlsdon Avenue North Covey,2024-01-26T15:00:00.000+00:00,feeder,6,N Current (Max),A,139.62
930662,Earlsdon Avenue North Covey,2024-01-26T15:00:00.000+00:00,feeder,6,N Current (RMS),A,118.25
930662,Earlsdon Avenue North Covey,2024-01-26T15:00:00.000+00:00,feeder,6,L3 Current (Min),A,146.12
930662,Earlsdon Avenue North Covey,2024-01-26T15:00:00.000+00:00,feeder,6,L3 Current (Max),A,184.5
930662,Earlsdon Avenue North Covey,2024-01-26T15:00:00.000+00:00,feeder,6,L3 Current (RMS),A,162.25
930662,Earlsdon Avenue North Covey,2024-01-26T15:00:00.000+00:00,feeder,6,L2 Current (Min),A,50.5
930662,Earlsdon Avenue North Covey,2024-01-26T15:00:00.000+00:00,feeder,6,L2 Current (Max),A,77.12
930662,Earlsdon Avenue North Covey,2024-01-26T15:00:00.000+00:00,feeder,6,L2 Current (RMS),A,64.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:00:00.000+00:00,feeder,6,L1 Current (Min),A,27.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:00:00.000+00:00,feeder,6,L1 Current (Max),A,60.75
930662,Earlsdon Avenue North Covey,2024-01-26T15:00:00.000+00:00,feeder,6,L1 Current (RMS),A,44.25
930662,Earlsdon Avenue North Covey,2024-01-26T15:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.38
930662,Earlsdon Avenue North Covey,2024-01-26T15:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.75
930662,Earlsdon Avenue North Covey,2024-01-26T15:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.12
930662,Earlsdon Avenue North Covey,2024-01-26T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98825
930662,Earlsdon Avenue North Covey,2024-01-26T15:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9584
930662,Earlsdon Avenue North Covey,2024-01-26T15:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99536
930662,Earlsdon Avenue North Covey,2024-01-26T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,27.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:00:00.000+00:00,feeder,5,N Current (Min),A,60.88
930662,Earlsdon Avenue North Covey,2024-01-26T15:00:00.000+00:00,feeder,5,N Current (Max),A,118.62
930662,Earlsdon Avenue North Covey,2024-01-26T15:00:00.000+00:00,feeder,5,N Current (RMS),A,81.88
930662,Earlsdon Avenue North Covey,2024-01-26T15:00:00.000+00:00,feeder,5,L3 Current (Min),A,30.12
930662,Earlsdon Avenue North Covey,2024-01-26T15:00:00.000+00:00,feeder,5,L3 Current (Max),A,76.38
930662,Earlsdon Avenue North Covey,2024-01-26T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,45.12
930662,Earlsdon Avenue North Covey,2024-01-26T15:00:00.000+00:00,feeder,5,L2 Current (Min),A,18.88
930662,Earlsdon Avenue North Covey,2024-01-26T15:00:00.000+00:00,feeder,5,L2 Current (Max),A,37.75
930662,Earlsdon Avenue North Covey,2024-01-26T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,25.5
930662,Earlsdon Avenue North Covey,2024-01-26T15:00:00.000+00:00,feeder,5,L1 Current (Min),A,91.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:00:00.000+00:00,feeder,5,L1 Current (Max),A,153.62
930662,Earlsdon Avenue North Covey,2024-01-26T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,111.25
930662,Earlsdon Avenue North Covey,2024-01-26T15:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-40.75
930662,Earlsdon Avenue North Covey,2024-01-26T15:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.87
930662,Earlsdon Avenue North Covey,2024-01-26T15:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.75
930662,Earlsdon Avenue North Covey,2024-01-26T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.78643
930662,Earlsdon Avenue North Covey,2024-01-26T15:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94525
930662,Earlsdon Avenue North Covey,2024-01-26T15:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97113
930662,Earlsdon Avenue North Covey,2024-01-26T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:00:00.000+00:00,feeder,4,N Current (Min),A,47.62
930662,Earlsdon Avenue North Covey,2024-01-26T15:00:00.000+00:00,feeder,4,N Current (Max),A,90.5
930662,Earlsdon Avenue North Covey,2024-01-26T15:00:00.000+00:00,feeder,4,N Current (RMS),A,69.25
930662,Earlsdon Avenue North Covey,2024-01-26T15:00:00.000+00:00,feeder,4,L3 Current (Min),A,8.5
930662,Earlsdon Avenue North Covey,2024-01-26T15:00:00.000+00:00,feeder,4,L3 Current (Max),A,22.88
930662,Earlsdon Avenue North Covey,2024-01-26T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,10.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:00:00.000+00:00,feeder,4,L2 Current (Min),A,36.62
930662,Earlsdon Avenue North Covey,2024-01-26T15:00:00.000+00:00,feeder,4,L2 Current (Max),A,56.88
930662,Earlsdon Avenue North Covey,2024-01-26T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,45.5
930662,Earlsdon Avenue North Covey,2024-01-26T15:00:00.000+00:00,feeder,4,L1 Current (Min),A,72.5
930662,Earlsdon Avenue North Covey,2024-01-26T15:00:00.000+00:00,feeder,4,L1 Current (Max),A,106.75
930662,Earlsdon Avenue North Covey,2024-01-26T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,82.88
930662,Earlsdon Avenue North Covey,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,26.12
930662,Earlsdon Avenue North Covey,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.19
930662,Earlsdon Avenue North Covey,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-24.19
930662,Earlsdon Avenue North Covey,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89587
930662,Earlsdon Avenue North Covey,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98202
930662,Earlsdon Avenue North Covey,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84704
930662,Earlsdon Avenue North Covey,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:00:00.000+00:00,feeder,3,N Current (Min),A,22.75
930662,Earlsdon Avenue North Covey,2024-01-26T15:00:00.000+00:00,feeder,3,N Current (Max),A,45.38
930662,Earlsdon Avenue North Covey,2024-01-26T15:00:00.000+00:00,feeder,3,N Current (RMS),A,32.12
930662,Earlsdon Avenue North Covey,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,39.62
930662,Earlsdon Avenue North Covey,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,50.75
930662,Earlsdon Avenue North Covey,2024-01-26T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,46.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,16.75
930662,Earlsdon Avenue North Covey,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,29.38
930662,Earlsdon Avenue North Covey,2024-01-26T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.25
930662,Earlsdon Avenue North Covey,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,4.88
930662,Earlsdon Avenue North Covey,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,13.25
930662,Earlsdon Avenue North Covey,2024-01-26T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.5
930662,Earlsdon Avenue North Covey,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.5
