Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930662,Earlsdon Avenue North Covey,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.44
930662,Earlsdon Avenue North Covey,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.19
930662,Earlsdon Avenue North Covey,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97943
930662,Earlsdon Avenue North Covey,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96234
930662,Earlsdon Avenue North Covey,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99231
930662,Earlsdon Avenue North Covey,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,35.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:00:00.000+00:00,feeder,2,N Current (Min),A,51.62
930662,Earlsdon Avenue North Covey,2024-01-26T15:00:00.000+00:00,feeder,2,N Current (Max),A,124.12
930662,Earlsdon Avenue North Covey,2024-01-26T15:00:00.000+00:00,feeder,2,N Current (RMS),A,78.25
930662,Earlsdon Avenue North Covey,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,74.62
930662,Earlsdon Avenue North Covey,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,137.75
930662,Earlsdon Avenue North Covey,2024-01-26T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,94.75
930662,Earlsdon Avenue North Covey,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,61.5
930662,Earlsdon Avenue North Covey,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,133.5
930662,Earlsdon Avenue North Covey,2024-01-26T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,87.5
930662,Earlsdon Avenue North Covey,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,114.5
930662,Earlsdon Avenue North Covey,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,185.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,143.25
930662,Earlsdon Avenue North Covey,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.06
930662,Earlsdon Avenue North Covey,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.75
930662,Earlsdon Avenue North Covey,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99762
930662,Earlsdon Avenue North Covey,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99939
930662,Earlsdon Avenue North Covey,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99493
930662,Earlsdon Avenue North Covey,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,29.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:00:00.000+00:00,feeder,1,N Current (Min),A,69.5
930662,Earlsdon Avenue North Covey,2024-01-26T15:00:00.000+00:00,feeder,1,N Current (Max),A,47.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,73.38
930662,Earlsdon Avenue North Covey,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,97.38
930662,Earlsdon Avenue North Covey,2024-01-26T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,78.5
930662,Earlsdon Avenue North Covey,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,76.25
930662,Earlsdon Avenue North Covey,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,82.5
930662,Earlsdon Avenue North Covey,2024-01-26T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,77.25
930662,Earlsdon Avenue North Covey,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,101.62
930662,Earlsdon Avenue North Covey,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,145.88
930662,Earlsdon Avenue North Covey,2024-01-26T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,118.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.16
930662,Earlsdon Avenue North Covey,2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.14
930662,Earlsdon Avenue North Covey,2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
930662,Earlsdon Avenue North Covey,2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.61
930662,Earlsdon Avenue North Covey,2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.81
930662,Earlsdon Avenue North Covey,2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
930662,Earlsdon Avenue North Covey,2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.39
930662,Earlsdon Avenue North Covey,2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.69
930662,Earlsdon Avenue North Covey,2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
930662,Earlsdon Avenue North Covey,2024-01-26T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:00:00.000+00:00,busbar,,L3 Active Power,kW,104.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:00:00.000+00:00,busbar,,L2 Active Power,kW,76.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:00:00.000+00:00,busbar,,L1 Active Power,kW,121.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:00:00.000+00:00,busbar,,N Current (Min),A,189.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:00:00.000+00:00,busbar,,N Current (Max),A,302.5
930662,Earlsdon Avenue North Covey,2024-01-26T15:00:00.000+00:00,busbar,,N Current (RMS),A,240.12
930662,Earlsdon Avenue North Covey,2024-01-26T15:00:00.000+00:00,busbar,,L3 Current (Min),A,385.88
930662,Earlsdon Avenue North Covey,2024-01-26T15:00:00.000+00:00,busbar,,L3 Current (Max),A,476.88
930662,Earlsdon Avenue North Covey,2024-01-26T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,428.88
930662,Earlsdon Avenue North Covey,2024-01-26T15:00:00.000+00:00,busbar,,L2 Current (Min),A,278.62
930662,Earlsdon Avenue North Covey,2024-01-26T15:00:00.000+00:00,busbar,,L2 Current (Max),A,356.5
930662,Earlsdon Avenue North Covey,2024-01-26T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,316.88
930662,Earlsdon Avenue North Covey,2024-01-26T15:00:00.000+00:00,busbar,,L1 Current (Min),A,446.25
930662,Earlsdon Avenue North Covey,2024-01-26T15:00:00.000+00:00,busbar,,L1 Current (Max),A,579.12
930662,Earlsdon Avenue North Covey,2024-01-26T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,503.12
930662,Earlsdon Avenue North Covey,2024-01-26T15:00:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T15:00:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.19
930662,Earlsdon Avenue North Covey,2024-01-26T14:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-13.5
930662,Earlsdon Avenue North Covey,2024-01-26T14:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99692
930662,Earlsdon Avenue North Covey,2024-01-26T14:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97711
930662,Earlsdon Avenue North Covey,2024-01-26T14:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.93725
930662,Earlsdon Avenue North Covey,2024-01-26T14:50:00.000+00:00,feeder,6,L3 Active Power,kW,37.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:50:00.000+00:00,feeder,6,L2 Active Power,kW,16.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:50:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:50:00.000+00:00,feeder,6,N Current (Min),A,92.38
930662,Earlsdon Avenue North Covey,2024-01-26T14:50:00.000+00:00,feeder,6,N Current (Max),A,126.75
930662,Earlsdon Avenue North Covey,2024-01-26T14:50:00.000+00:00,feeder,6,N Current (RMS),A,108.75
930662,Earlsdon Avenue North Covey,2024-01-26T14:50:00.000+00:00,feeder,6,L3 Current (Min),A,145.62
930662,Earlsdon Avenue North Covey,2024-01-26T14:50:00.000+00:00,feeder,6,L3 Current (Max),A,164.88
930662,Earlsdon Avenue North Covey,2024-01-26T14:50:00.000+00:00,feeder,6,L3 Current (RMS),A,152.75
930662,Earlsdon Avenue North Covey,2024-01-26T14:50:00.000+00:00,feeder,6,L2 Current (Min),A,54.88
930662,Earlsdon Avenue North Covey,2024-01-26T14:50:00.000+00:00,feeder,6,L2 Current (Max),A,77.88
930662,Earlsdon Avenue North Covey,2024-01-26T14:50:00.000+00:00,feeder,6,L2 Current (RMS),A,65.88
930662,Earlsdon Avenue North Covey,2024-01-26T14:50:00.000+00:00,feeder,6,L1 Current (Min),A,27.88
930662,Earlsdon Avenue North Covey,2024-01-26T14:50:00.000+00:00,feeder,6,L1 Current (Max),A,58.62
930662,Earlsdon Avenue North Covey,2024-01-26T14:50:00.000+00:00,feeder,6,L1 Current (RMS),A,42.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-1.69
930662,Earlsdon Avenue North Covey,2024-01-26T14:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.63
930662,Earlsdon Avenue North Covey,2024-01-26T14:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.94
930662,Earlsdon Avenue North Covey,2024-01-26T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99237
930662,Earlsdon Avenue North Covey,2024-01-26T14:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97406
930662,Earlsdon Avenue North Covey,2024-01-26T14:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99503
930662,Earlsdon Avenue North Covey,2024-01-26T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,27.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:50:00.000+00:00,feeder,5,N Current (Min),A,52.12
930662,Earlsdon Avenue North Covey,2024-01-26T14:50:00.000+00:00,feeder,5,N Current (Max),A,127.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:50:00.000+00:00,feeder,5,N Current (RMS),A,78.75
930662,Earlsdon Avenue North Covey,2024-01-26T14:50:00.000+00:00,feeder,5,L3 Current (Min),A,41.75
930662,Earlsdon Avenue North Covey,2024-01-26T14:50:00.000+00:00,feeder,5,L3 Current (Max),A,91.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,54.38
930662,Earlsdon Avenue North Covey,2024-01-26T14:50:00.000+00:00,feeder,5,L2 Current (Min),A,22.12
930662,Earlsdon Avenue North Covey,2024-01-26T14:50:00.000+00:00,feeder,5,L2 Current (Max),A,50.12
930662,Earlsdon Avenue North Covey,2024-01-26T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,30.25
930662,Earlsdon Avenue North Covey,2024-01-26T14:50:00.000+00:00,feeder,5,L1 Current (Min),A,87.25
930662,Earlsdon Avenue North Covey,2024-01-26T14:50:00.000+00:00,feeder,5,L1 Current (Max),A,167.38
930662,Earlsdon Avenue North Covey,2024-01-26T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,113.25
930662,Earlsdon Avenue North Covey,2024-01-26T14:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.63
930662,Earlsdon Avenue North Covey,2024-01-26T14:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.44
930662,Earlsdon Avenue North Covey,2024-01-26T14:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.5
930662,Earlsdon Avenue North Covey,2024-01-26T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.79083
930662,Earlsdon Avenue North Covey,2024-01-26T14:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96237
930662,Earlsdon Avenue North Covey,2024-01-26T14:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9888
930662,Earlsdon Avenue North Covey,2024-01-26T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,31.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:50:00.000+00:00,feeder,4,N Current (Min),A,51.62
930662,Earlsdon Avenue North Covey,2024-01-26T14:50:00.000+00:00,feeder,4,N Current (Max),A,147.62
930662,Earlsdon Avenue North Covey,2024-01-26T14:50:00.000+00:00,feeder,4,N Current (RMS),A,109.88
930662,Earlsdon Avenue North Covey,2024-01-26T14:50:00.000+00:00,feeder,4,L3 Current (Min),A,8.5
930662,Earlsdon Avenue North Covey,2024-01-26T14:50:00.000+00:00,feeder,4,L3 Current (Max),A,20.25
930662,Earlsdon Avenue North Covey,2024-01-26T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.12
930662,Earlsdon Avenue North Covey,2024-01-26T14:50:00.000+00:00,feeder,4,L2 Current (Min),A,36.5
930662,Earlsdon Avenue North Covey,2024-01-26T14:50:00.000+00:00,feeder,4,L2 Current (Max),A,64.5
930662,Earlsdon Avenue North Covey,2024-01-26T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,51.12
930662,Earlsdon Avenue North Covey,2024-01-26T14:50:00.000+00:00,feeder,4,L1 Current (Min),A,73.25
930662,Earlsdon Avenue North Covey,2024-01-26T14:50:00.000+00:00,feeder,4,L1 Current (Max),A,170.38
930662,Earlsdon Avenue North Covey,2024-01-26T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,129.62
930662,Earlsdon Avenue North Covey,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,23.5
930662,Earlsdon Avenue North Covey,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.06
930662,Earlsdon Avenue North Covey,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.5
930662,Earlsdon Avenue North Covey,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91272
930662,Earlsdon Avenue North Covey,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97589
930662,Earlsdon Avenue North Covey,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86526
930662,Earlsdon Avenue North Covey,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:50:00.000+00:00,feeder,3,N Current (Min),A,16.5
930662,Earlsdon Avenue North Covey,2024-01-26T14:50:00.000+00:00,feeder,3,N Current (Max),A,52.88
930662,Earlsdon Avenue North Covey,2024-01-26T14:50:00.000+00:00,feeder,3,N Current (RMS),A,31.12
930662,Earlsdon Avenue North Covey,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,40.62
930662,Earlsdon Avenue North Covey,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,52.12
930662,Earlsdon Avenue North Covey,2024-01-26T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,44.88
930662,Earlsdon Avenue North Covey,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,6.88
930662,Earlsdon Avenue North Covey,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,39.62
930662,Earlsdon Avenue North Covey,2024-01-26T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.75
930662,Earlsdon Avenue North Covey,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,4.75
930662,Earlsdon Avenue North Covey,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,13.25
930662,Earlsdon Avenue North Covey,2024-01-26T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.62
930662,Earlsdon Avenue North Covey,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.88
930662,Earlsdon Avenue North Covey,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.5
930662,Earlsdon Avenue North Covey,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.31
930662,Earlsdon Avenue North Covey,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98312
930662,Earlsdon Avenue North Covey,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96667
930662,Earlsdon Avenue North Covey,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98959
930662,Earlsdon Avenue North Covey,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:50:00.000+00:00,feeder,2,N Current (Min),A,40.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:50:00.000+00:00,feeder,2,N Current (Max),A,125.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:50:00.000+00:00,feeder,2,N Current (RMS),A,60.88
930662,Earlsdon Avenue North Covey,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,87.12
930662,Earlsdon Avenue North Covey,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,139.62
930662,Earlsdon Avenue North Covey,2024-01-26T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,106.12
930662,Earlsdon Avenue North Covey,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,59.88
930662,Earlsdon Avenue North Covey,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,143.62
930662,Earlsdon Avenue North Covey,2024-01-26T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,92.38
930662,Earlsdon Avenue North Covey,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,102.5
930662,Earlsdon Avenue North Covey,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,205.12
930662,Earlsdon Avenue North Covey,2024-01-26T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,127.12
930662,Earlsdon Avenue North Covey,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.32
930662,Earlsdon Avenue North Covey,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.75
930662,Earlsdon Avenue North Covey,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.32
930662,Earlsdon Avenue North Covey,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99777
930662,Earlsdon Avenue North Covey,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99954
930662,Earlsdon Avenue North Covey,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99506
930662,Earlsdon Avenue North Covey,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,19.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,30.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:50:00.000+00:00,feeder,1,N Current (Min),A,75.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:50:00.000+00:00,feeder,1,N Current (Max),A,52.25
930662,Earlsdon Avenue North Covey,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,74.12
930662,Earlsdon Avenue North Covey,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,98.62
930662,Earlsdon Avenue North Covey,2024-01-26T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,82.25
930662,Earlsdon Avenue North Covey,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,76.62
930662,Earlsdon Avenue North Covey,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,84.12
930662,Earlsdon Avenue North Covey,2024-01-26T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,77.5
930662,Earlsdon Avenue North Covey,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,103.25
930662,Earlsdon Avenue North Covey,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,147.88
930662,Earlsdon Avenue North Covey,2024-01-26T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,124.62
930662,Earlsdon Avenue North Covey,2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.94
930662,Earlsdon Avenue North Covey,2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.02
930662,Earlsdon Avenue North Covey,2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
930662,Earlsdon Avenue North Covey,2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.8
930662,Earlsdon Avenue North Covey,2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.72
930662,Earlsdon Avenue North Covey,2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
930662,Earlsdon Avenue North Covey,2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.27
930662,Earlsdon Avenue North Covey,2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.53
930662,Earlsdon Avenue North Covey,2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
930662,Earlsdon Avenue North Covey,2024-01-26T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:50:00.000+00:00,busbar,,L3 Active Power,kW,108.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:50:00.000+00:00,busbar,,L2 Active Power,kW,81.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:50:00.000+00:00,busbar,,L1 Active Power,kW,130.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:50:00.000+00:00,busbar,,N Current (Min),A,188.62
930662,Earlsdon Avenue North Covey,2024-01-26T14:50:00.000+00:00,busbar,,N Current (Max),A,297.38
930662,Earlsdon Avenue North Covey,2024-01-26T14:50:00.000+00:00,busbar,,N Current (RMS),A,250.75
930662,Earlsdon Avenue North Covey,2024-01-26T14:50:00.000+00:00,busbar,,L3 Current (Min),A,412.12
930662,Earlsdon Avenue North Covey,2024-01-26T14:50:00.000+00:00,busbar,,L3 Current (Max),A,485.38
930662,Earlsdon Avenue North Covey,2024-01-26T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,444.88
930662,Earlsdon Avenue North Covey,2024-01-26T14:50:00.000+00:00,busbar,,L2 Current (Min),A,283.38
930662,Earlsdon Avenue North Covey,2024-01-26T14:50:00.000+00:00,busbar,,L2 Current (Max),A,381.5
930662,Earlsdon Avenue North Covey,2024-01-26T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,337.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:50:00.000+00:00,busbar,,L1 Current (Min),A,453.75
930662,Earlsdon Avenue North Covey,2024-01-26T14:50:00.000+00:00,busbar,,L1 Current (Max),A,609.88
930662,Earlsdon Avenue North Covey,2024-01-26T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,540.62
930662,Earlsdon Avenue North Covey,2024-01-26T14:50:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:50:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.75
930662,Earlsdon Avenue North Covey,2024-01-26T14:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.81
930662,Earlsdon Avenue North Covey,2024-01-26T14:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-9.19
930662,Earlsdon Avenue North Covey,2024-01-26T14:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9971
930662,Earlsdon Avenue North Covey,2024-01-26T14:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96991
930662,Earlsdon Avenue North Covey,2024-01-26T14:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.93472
930662,Earlsdon Avenue North Covey,2024-01-26T14:40:00.000+00:00,feeder,6,L3 Active Power,kW,38.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:40:00.000+00:00,feeder,6,L2 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:40:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:40:00.000+00:00,feeder,6,N Current (Min),A,83.25
930662,Earlsdon Avenue North Covey,2024-01-26T14:40:00.000+00:00,feeder,6,N Current (Max),A,142.12
930662,Earlsdon Avenue North Covey,2024-01-26T14:40:00.000+00:00,feeder,6,N Current (RMS),A,113.62
930662,Earlsdon Avenue North Covey,2024-01-26T14:40:00.000+00:00,feeder,6,L3 Current (Min),A,138.25
930662,Earlsdon Avenue North Covey,2024-01-26T14:40:00.000+00:00,feeder,6,L3 Current (Max),A,180.12
930662,Earlsdon Avenue North Covey,2024-01-26T14:40:00.000+00:00,feeder,6,L3 Current (RMS),A,156.12
930662,Earlsdon Avenue North Covey,2024-01-26T14:40:00.000+00:00,feeder,6,L2 Current (Min),A,45.88
930662,Earlsdon Avenue North Covey,2024-01-26T14:40:00.000+00:00,feeder,6,L2 Current (Max),A,85.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:40:00.000+00:00,feeder,6,L2 Current (RMS),A,60.75
930662,Earlsdon Avenue North Covey,2024-01-26T14:40:00.000+00:00,feeder,6,L1 Current (Min),A,27.5
930662,Earlsdon Avenue North Covey,2024-01-26T14:40:00.000+00:00,feeder,6,L1 Current (Max),A,59.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:40:00.000+00:00,feeder,6,L1 Current (RMS),A,39.5
930662,Earlsdon Avenue North Covey,2024-01-26T14:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,1.31
930662,Earlsdon Avenue North Covey,2024-01-26T14:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.06
930662,Earlsdon Avenue North Covey,2024-01-26T14:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99216
930662,Earlsdon Avenue North Covey,2024-01-26T14:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97302
930662,Earlsdon Avenue North Covey,2024-01-26T14:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99561
930662,Earlsdon Avenue North Covey,2024-01-26T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,28.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:40:00.000+00:00,feeder,5,N Current (Min),A,45.62
930662,Earlsdon Avenue North Covey,2024-01-26T14:40:00.000+00:00,feeder,5,N Current (Max),A,109.38
930662,Earlsdon Avenue North Covey,2024-01-26T14:40:00.000+00:00,feeder,5,N Current (RMS),A,78.38
930662,Earlsdon Avenue North Covey,2024-01-26T14:40:00.000+00:00,feeder,5,L3 Current (Min),A,41.62
930662,Earlsdon Avenue North Covey,2024-01-26T14:40:00.000+00:00,feeder,5,L3 Current (Max),A,77.38
930662,Earlsdon Avenue North Covey,2024-01-26T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,54.25
930662,Earlsdon Avenue North Covey,2024-01-26T14:40:00.000+00:00,feeder,5,L2 Current (Min),A,20.75
930662,Earlsdon Avenue North Covey,2024-01-26T14:40:00.000+00:00,feeder,5,L2 Current (Max),A,57.38
930662,Earlsdon Avenue North Covey,2024-01-26T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,33.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:40:00.000+00:00,feeder,5,L1 Current (Min),A,86.88
930662,Earlsdon Avenue North Covey,2024-01-26T14:40:00.000+00:00,feeder,5,L1 Current (Max),A,139.25
930662,Earlsdon Avenue North Covey,2024-01-26T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,115.25
930662,Earlsdon Avenue North Covey,2024-01-26T14:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-33.63
930662,Earlsdon Avenue North Covey,2024-01-26T14:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.63
930662,Earlsdon Avenue North Covey,2024-01-26T14:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.5
930662,Earlsdon Avenue North Covey,2024-01-26T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86856
930662,Earlsdon Avenue North Covey,2024-01-26T14:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95639
930662,Earlsdon Avenue North Covey,2024-01-26T14:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99081
930662,Earlsdon Avenue North Covey,2024-01-26T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,35.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:40:00.000+00:00,feeder,4,N Current (Min),A,92.62
930662,Earlsdon Avenue North Covey,2024-01-26T14:40:00.000+00:00,feeder,4,N Current (Max),A,155.5
930662,Earlsdon Avenue North Covey,2024-01-26T14:40:00.000+00:00,feeder,4,N Current (RMS),A,124.12
930662,Earlsdon Avenue North Covey,2024-01-26T14:40:00.000+00:00,feeder,4,L3 Current (Min),A,10.12
930662,Earlsdon Avenue North Covey,2024-01-26T14:40:00.000+00:00,feeder,4,L3 Current (Max),A,24.25
930662,Earlsdon Avenue North Covey,2024-01-26T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.62
930662,Earlsdon Avenue North Covey,2024-01-26T14:40:00.000+00:00,feeder,4,L2 Current (Min),A,38.12
930662,Earlsdon Avenue North Covey,2024-01-26T14:40:00.000+00:00,feeder,4,L2 Current (Max),A,68.5
930662,Earlsdon Avenue North Covey,2024-01-26T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,49.62
930662,Earlsdon Avenue North Covey,2024-01-26T14:40:00.000+00:00,feeder,4,L1 Current (Min),A,110.75
930662,Earlsdon Avenue North Covey,2024-01-26T14:40:00.000+00:00,feeder,4,L1 Current (Max),A,180.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,145.75
930662,Earlsdon Avenue North Covey,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,25.12
930662,Earlsdon Avenue North Covey,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,28.75
930662,Earlsdon Avenue North Covey,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.81
930662,Earlsdon Avenue North Covey,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,1.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89615
930662,Earlsdon Avenue North Covey,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94116
930662,Earlsdon Avenue North Covey,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86477
930662,Earlsdon Avenue North Covey,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:40:00.000+00:00,feeder,3,N Current (Min),A,32.25
930662,Earlsdon Avenue North Covey,2024-01-26T14:40:00.000+00:00,feeder,3,N Current (Max),A,96.12
930662,Earlsdon Avenue North Covey,2024-01-26T14:40:00.000+00:00,feeder,3,N Current (RMS),A,42.25
930662,Earlsdon Avenue North Covey,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,40.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,101.5
930662,Earlsdon Avenue North Covey,2024-01-26T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,47.75
930662,Earlsdon Avenue North Covey,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,6.62
930662,Earlsdon Avenue North Covey,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,26.12
930662,Earlsdon Avenue North Covey,2024-01-26T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.88
930662,Earlsdon Avenue North Covey,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,5.25
930662,Earlsdon Avenue North Covey,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,8.88
930662,Earlsdon Avenue North Covey,2024-01-26T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.12
930662,Earlsdon Avenue North Covey,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.75
930662,Earlsdon Avenue North Covey,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.75
930662,Earlsdon Avenue North Covey,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.82
930662,Earlsdon Avenue North Covey,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97955
930662,Earlsdon Avenue North Covey,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96072
930662,Earlsdon Avenue North Covey,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97879
930662,Earlsdon Avenue North Covey,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:40:00.000+00:00,feeder,2,N Current (Min),A,38.5
930662,Earlsdon Avenue North Covey,2024-01-26T14:40:00.000+00:00,feeder,2,N Current (Max),A,82.75
930662,Earlsdon Avenue North Covey,2024-01-26T14:40:00.000+00:00,feeder,2,N Current (RMS),A,51.62
930662,Earlsdon Avenue North Covey,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,84.62
930662,Earlsdon Avenue North Covey,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,120.25
930662,Earlsdon Avenue North Covey,2024-01-26T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,96.12
930662,Earlsdon Avenue North Covey,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,54.75
930662,Earlsdon Avenue North Covey,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,130.25
930662,Earlsdon Avenue North Covey,2024-01-26T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,83.75
930662,Earlsdon Avenue North Covey,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,77.12
930662,Earlsdon Avenue North Covey,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,152.5
930662,Earlsdon Avenue North Covey,2024-01-26T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,100.12
930662,Earlsdon Avenue North Covey,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.82
930662,Earlsdon Avenue North Covey,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.38
930662,Earlsdon Avenue North Covey,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.12
930662,Earlsdon Avenue North Covey,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99783
930662,Earlsdon Avenue North Covey,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99963
930662,Earlsdon Avenue North Covey,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99133
930662,Earlsdon Avenue North Covey,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:40:00.000+00:00,feeder,1,N Current (Min),A,38.5
930662,Earlsdon Avenue North Covey,2024-01-26T14:40:00.000+00:00,feeder,1,N Current (Max),A,27.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,78.38
930662,Earlsdon Avenue North Covey,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,101.25
930662,Earlsdon Avenue North Covey,2024-01-26T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,84.5
930662,Earlsdon Avenue North Covey,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,77.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,84.5
930662,Earlsdon Avenue North Covey,2024-01-26T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,80.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,92.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,109.62
930662,Earlsdon Avenue North Covey,2024-01-26T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,97.62
930662,Earlsdon Avenue North Covey,2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.58
930662,Earlsdon Avenue North Covey,2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.78
930662,Earlsdon Avenue North Covey,2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
930662,Earlsdon Avenue North Covey,2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.44
930662,Earlsdon Avenue North Covey,2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.45
930662,Earlsdon Avenue North Covey,2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
930662,Earlsdon Avenue North Covey,2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.06
930662,Earlsdon Avenue North Covey,2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.23
930662,Earlsdon Avenue North Covey,2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
930662,Earlsdon Avenue North Covey,2024-01-26T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:40:00.000+00:00,busbar,,L3 Active Power,kW,108.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:40:00.000+00:00,busbar,,L2 Active Power,kW,76.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:40:00.000+00:00,busbar,,L1 Active Power,kW,121.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:40:00.000+00:00,busbar,,N Current (Min),A,173.88
930662,Earlsdon Avenue North Covey,2024-01-26T14:40:00.000+00:00,busbar,,N Current (Max),A,313.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:40:00.000+00:00,busbar,,N Current (RMS),A,245.75
930662,Earlsdon Avenue North Covey,2024-01-26T14:40:00.000+00:00,busbar,,L3 Current (Min),A,410.25
930662,Earlsdon Avenue North Covey,2024-01-26T14:40:00.000+00:00,busbar,,L3 Current (Max),A,501.75
930662,Earlsdon Avenue North Covey,2024-01-26T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,445.12
930662,Earlsdon Avenue North Covey,2024-01-26T14:40:00.000+00:00,busbar,,L2 Current (Min),A,267.25
930662,Earlsdon Avenue North Covey,2024-01-26T14:40:00.000+00:00,busbar,,L2 Current (Max),A,371.5
930662,Earlsdon Avenue North Covey,2024-01-26T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,315.25
930662,Earlsdon Avenue North Covey,2024-01-26T14:40:00.000+00:00,busbar,,L1 Current (Min),A,437.88
930662,Earlsdon Avenue North Covey,2024-01-26T14:40:00.000+00:00,busbar,,L1 Current (Max),A,565.88
930662,Earlsdon Avenue North Covey,2024-01-26T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,502.75
930662,Earlsdon Avenue North Covey,2024-01-26T14:40:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:40:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.56
930662,Earlsdon Avenue North Covey,2024-01-26T14:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.69
930662,Earlsdon Avenue North Covey,2024-01-26T14:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-8.87
930662,Earlsdon Avenue North Covey,2024-01-26T14:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99731
930662,Earlsdon Avenue North Covey,2024-01-26T14:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97244
930662,Earlsdon Avenue North Covey,2024-01-26T14:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96472
930662,Earlsdon Avenue North Covey,2024-01-26T14:30:00.000+00:00,feeder,6,L3 Active Power,kW,40.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:30:00.000+00:00,feeder,6,L2 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:30:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:30:00.000+00:00,feeder,6,N Current (Min),A,91.62
930662,Earlsdon Avenue North Covey,2024-01-26T14:30:00.000+00:00,feeder,6,N Current (Max),A,130.25
