Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930662,Earlsdon Avenue North Covey,2024-01-26T14:30:00.000+00:00,feeder,6,N Current (RMS),A,112.88
930662,Earlsdon Avenue North Covey,2024-01-26T14:30:00.000+00:00,feeder,6,L3 Current (Min),A,148.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:30:00.000+00:00,feeder,6,L3 Current (Max),A,178.88
930662,Earlsdon Avenue North Covey,2024-01-26T14:30:00.000+00:00,feeder,6,L3 Current (RMS),A,164.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:30:00.000+00:00,feeder,6,L2 Current (Min),A,47.12
930662,Earlsdon Avenue North Covey,2024-01-26T14:30:00.000+00:00,feeder,6,L2 Current (Max),A,94.5
930662,Earlsdon Avenue North Covey,2024-01-26T14:30:00.000+00:00,feeder,6,L2 Current (RMS),A,63.25
930662,Earlsdon Avenue North Covey,2024-01-26T14:30:00.000+00:00,feeder,6,L1 Current (Min),A,28.12
930662,Earlsdon Avenue North Covey,2024-01-26T14:30:00.000+00:00,feeder,6,L1 Current (Max),A,66.88
930662,Earlsdon Avenue North Covey,2024-01-26T14:30:00.000+00:00,feeder,6,L1 Current (RMS),A,49.88
930662,Earlsdon Avenue North Covey,2024-01-26T14:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.56
930662,Earlsdon Avenue North Covey,2024-01-26T14:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.75
930662,Earlsdon Avenue North Covey,2024-01-26T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98883
930662,Earlsdon Avenue North Covey,2024-01-26T14:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97284
930662,Earlsdon Avenue North Covey,2024-01-26T14:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99536
930662,Earlsdon Avenue North Covey,2024-01-26T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,26.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:30:00.000+00:00,feeder,5,N Current (Min),A,48.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:30:00.000+00:00,feeder,5,N Current (Max),A,92.62
930662,Earlsdon Avenue North Covey,2024-01-26T14:30:00.000+00:00,feeder,5,N Current (RMS),A,72.12
930662,Earlsdon Avenue North Covey,2024-01-26T14:30:00.000+00:00,feeder,5,L3 Current (Min),A,30.5
930662,Earlsdon Avenue North Covey,2024-01-26T14:30:00.000+00:00,feeder,5,L3 Current (Max),A,74.12
930662,Earlsdon Avenue North Covey,2024-01-26T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,45.62
930662,Earlsdon Avenue North Covey,2024-01-26T14:30:00.000+00:00,feeder,5,L2 Current (Min),A,23.12
930662,Earlsdon Avenue North Covey,2024-01-26T14:30:00.000+00:00,feeder,5,L2 Current (Max),A,65.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,34.88
930662,Earlsdon Avenue North Covey,2024-01-26T14:30:00.000+00:00,feeder,5,L1 Current (Min),A,89.75
930662,Earlsdon Avenue North Covey,2024-01-26T14:30:00.000+00:00,feeder,5,L1 Current (Max),A,137.25
930662,Earlsdon Avenue North Covey,2024-01-26T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,107.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.75
930662,Earlsdon Avenue North Covey,2024-01-26T14:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.94
930662,Earlsdon Avenue North Covey,2024-01-26T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88534
930662,Earlsdon Avenue North Covey,2024-01-26T14:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95666
930662,Earlsdon Avenue North Covey,2024-01-26T14:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97852
930662,Earlsdon Avenue North Covey,2024-01-26T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:30:00.000+00:00,feeder,4,N Current (Min),A,50.75
930662,Earlsdon Avenue North Covey,2024-01-26T14:30:00.000+00:00,feeder,4,N Current (Max),A,116.5
930662,Earlsdon Avenue North Covey,2024-01-26T14:30:00.000+00:00,feeder,4,N Current (RMS),A,74.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:30:00.000+00:00,feeder,4,L3 Current (Min),A,9.75
930662,Earlsdon Avenue North Covey,2024-01-26T14:30:00.000+00:00,feeder,4,L3 Current (Max),A,26.88
930662,Earlsdon Avenue North Covey,2024-01-26T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,16.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:30:00.000+00:00,feeder,4,L2 Current (Min),A,36.38
930662,Earlsdon Avenue North Covey,2024-01-26T14:30:00.000+00:00,feeder,4,L2 Current (Max),A,70.62
930662,Earlsdon Avenue North Covey,2024-01-26T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,49.62
930662,Earlsdon Avenue North Covey,2024-01-26T14:30:00.000+00:00,feeder,4,L1 Current (Min),A,77.75
930662,Earlsdon Avenue North Covey,2024-01-26T14:30:00.000+00:00,feeder,4,L1 Current (Max),A,137.62
930662,Earlsdon Avenue North Covey,2024-01-26T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,92.75
930662,Earlsdon Avenue North Covey,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,25.75
930662,Earlsdon Avenue North Covey,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,18.31
930662,Earlsdon Avenue North Covey,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-24.19
930662,Earlsdon Avenue North Covey,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90488
930662,Earlsdon Avenue North Covey,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97974
930662,Earlsdon Avenue North Covey,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88522
930662,Earlsdon Avenue North Covey,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:30:00.000+00:00,feeder,3,N Current (Min),A,30.38
930662,Earlsdon Avenue North Covey,2024-01-26T14:30:00.000+00:00,feeder,3,N Current (Max),A,98.5
930662,Earlsdon Avenue North Covey,2024-01-26T14:30:00.000+00:00,feeder,3,N Current (RMS),A,44.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,41.75
930662,Earlsdon Avenue North Covey,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,103.5
930662,Earlsdon Avenue North Covey,2024-01-26T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,49.75
930662,Earlsdon Avenue North Covey,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,6.38
930662,Earlsdon Avenue North Covey,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,17.25
930662,Earlsdon Avenue North Covey,2024-01-26T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.62
930662,Earlsdon Avenue North Covey,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,4.25
930662,Earlsdon Avenue North Covey,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,14.88
930662,Earlsdon Avenue North Covey,2024-01-26T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.75
930662,Earlsdon Avenue North Covey,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.38
930662,Earlsdon Avenue North Covey,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.25
930662,Earlsdon Avenue North Covey,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.87
930662,Earlsdon Avenue North Covey,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9805
930662,Earlsdon Avenue North Covey,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97195
930662,Earlsdon Avenue North Covey,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98096
930662,Earlsdon Avenue North Covey,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:30:00.000+00:00,feeder,2,N Current (Min),A,40.62
930662,Earlsdon Avenue North Covey,2024-01-26T14:30:00.000+00:00,feeder,2,N Current (Max),A,109.62
930662,Earlsdon Avenue North Covey,2024-01-26T14:30:00.000+00:00,feeder,2,N Current (RMS),A,57.88
930662,Earlsdon Avenue North Covey,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,86.12
930662,Earlsdon Avenue North Covey,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,135.38
930662,Earlsdon Avenue North Covey,2024-01-26T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,106.5
930662,Earlsdon Avenue North Covey,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,76.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,134.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,98.12
930662,Earlsdon Avenue North Covey,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,83.25
930662,Earlsdon Avenue North Covey,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,176.25
930662,Earlsdon Avenue North Covey,2024-01-26T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,122.62
930662,Earlsdon Avenue North Covey,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.69
930662,Earlsdon Avenue North Covey,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.38
930662,Earlsdon Avenue North Covey,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.5
930662,Earlsdon Avenue North Covey,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99832
930662,Earlsdon Avenue North Covey,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99973
930662,Earlsdon Avenue North Covey,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99234
930662,Earlsdon Avenue North Covey,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,23.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:30:00.000+00:00,feeder,1,N Current (Min),A,37.38
930662,Earlsdon Avenue North Covey,2024-01-26T14:30:00.000+00:00,feeder,1,N Current (Max),A,25.38
930662,Earlsdon Avenue North Covey,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,85.38
930662,Earlsdon Avenue North Covey,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,112.5
930662,Earlsdon Avenue North Covey,2024-01-26T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,95.75
930662,Earlsdon Avenue North Covey,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,83.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,94.25
930662,Earlsdon Avenue North Covey,2024-01-26T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,86.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,92.38
930662,Earlsdon Avenue North Covey,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,114.12
930662,Earlsdon Avenue North Covey,2024-01-26T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,99.88
930662,Earlsdon Avenue North Covey,2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.7
930662,Earlsdon Avenue North Covey,2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.78
930662,Earlsdon Avenue North Covey,2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
930662,Earlsdon Avenue North Covey,2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.23
930662,Earlsdon Avenue North Covey,2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.27
930662,Earlsdon Avenue North Covey,2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
930662,Earlsdon Avenue North Covey,2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.09
930662,Earlsdon Avenue North Covey,2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.03
930662,Earlsdon Avenue North Covey,2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
930662,Earlsdon Avenue North Covey,2024-01-26T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:30:00.000+00:00,busbar,,L3 Active Power,kW,114.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:30:00.000+00:00,busbar,,L2 Active Power,kW,81.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:30:00.000+00:00,busbar,,L1 Active Power,kW,114.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:30:00.000+00:00,busbar,,N Current (Min),A,169.88
930662,Earlsdon Avenue North Covey,2024-01-26T14:30:00.000+00:00,busbar,,N Current (Max),A,298.12
930662,Earlsdon Avenue North Covey,2024-01-26T14:30:00.000+00:00,busbar,,N Current (RMS),A,217.88
930662,Earlsdon Avenue North Covey,2024-01-26T14:30:00.000+00:00,busbar,,L3 Current (Min),A,426.62
930662,Earlsdon Avenue North Covey,2024-01-26T14:30:00.000+00:00,busbar,,L3 Current (Max),A,528.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,470.62
930662,Earlsdon Avenue North Covey,2024-01-26T14:30:00.000+00:00,busbar,,L2 Current (Min),A,282.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:30:00.000+00:00,busbar,,L2 Current (Max),A,378.25
930662,Earlsdon Avenue North Covey,2024-01-26T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,338.5
930662,Earlsdon Avenue North Covey,2024-01-26T14:30:00.000+00:00,busbar,,L1 Current (Min),A,426.25
930662,Earlsdon Avenue North Covey,2024-01-26T14:30:00.000+00:00,busbar,,L1 Current (Max),A,554.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,476.62
930662,Earlsdon Avenue North Covey,2024-01-26T14:30:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:30:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.25
930662,Earlsdon Avenue North Covey,2024-01-26T14:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.56
930662,Earlsdon Avenue North Covey,2024-01-26T14:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-10.13
930662,Earlsdon Avenue North Covey,2024-01-26T14:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9967
930662,Earlsdon Avenue North Covey,2024-01-26T14:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98016
930662,Earlsdon Avenue North Covey,2024-01-26T14:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96255
930662,Earlsdon Avenue North Covey,2024-01-26T14:20:00.000+00:00,feeder,6,L3 Active Power,kW,38.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:20:00.000+00:00,feeder,6,L2 Active Power,kW,18.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:20:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:20:00.000+00:00,feeder,6,N Current (Min),A,80.62
930662,Earlsdon Avenue North Covey,2024-01-26T14:20:00.000+00:00,feeder,6,N Current (Max),A,123.88
930662,Earlsdon Avenue North Covey,2024-01-26T14:20:00.000+00:00,feeder,6,N Current (RMS),A,101.5
930662,Earlsdon Avenue North Covey,2024-01-26T14:20:00.000+00:00,feeder,6,L3 Current (Min),A,138.5
930662,Earlsdon Avenue North Covey,2024-01-26T14:20:00.000+00:00,feeder,6,L3 Current (Max),A,175.88
930662,Earlsdon Avenue North Covey,2024-01-26T14:20:00.000+00:00,feeder,6,L3 Current (RMS),A,155.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:20:00.000+00:00,feeder,6,L2 Current (Min),A,57.62
930662,Earlsdon Avenue North Covey,2024-01-26T14:20:00.000+00:00,feeder,6,L2 Current (Max),A,100.88
930662,Earlsdon Avenue North Covey,2024-01-26T14:20:00.000+00:00,feeder,6,L2 Current (RMS),A,73.25
930662,Earlsdon Avenue North Covey,2024-01-26T14:20:00.000+00:00,feeder,6,L1 Current (Min),A,31.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:20:00.000+00:00,feeder,6,L1 Current (Max),A,67.75
930662,Earlsdon Avenue North Covey,2024-01-26T14:20:00.000+00:00,feeder,6,L1 Current (RMS),A,51.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.38
930662,Earlsdon Avenue North Covey,2024-01-26T14:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.5
930662,Earlsdon Avenue North Covey,2024-01-26T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98453
930662,Earlsdon Avenue North Covey,2024-01-26T14:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97537
930662,Earlsdon Avenue North Covey,2024-01-26T14:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99637
930662,Earlsdon Avenue North Covey,2024-01-26T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,30.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:20:00.000+00:00,feeder,5,N Current (Min),A,63.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:20:00.000+00:00,feeder,5,N Current (Max),A,113.62
930662,Earlsdon Avenue North Covey,2024-01-26T14:20:00.000+00:00,feeder,5,N Current (RMS),A,88.38
930662,Earlsdon Avenue North Covey,2024-01-26T14:20:00.000+00:00,feeder,5,L3 Current (Min),A,32.62
930662,Earlsdon Avenue North Covey,2024-01-26T14:20:00.000+00:00,feeder,5,L3 Current (Max),A,57.25
930662,Earlsdon Avenue North Covey,2024-01-26T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,42.25
930662,Earlsdon Avenue North Covey,2024-01-26T14:20:00.000+00:00,feeder,5,L2 Current (Min),A,19.12
930662,Earlsdon Avenue North Covey,2024-01-26T14:20:00.000+00:00,feeder,5,L2 Current (Max),A,55.12
930662,Earlsdon Avenue North Covey,2024-01-26T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,29.38
930662,Earlsdon Avenue North Covey,2024-01-26T14:20:00.000+00:00,feeder,5,L1 Current (Min),A,100.62
930662,Earlsdon Avenue North Covey,2024-01-26T14:20:00.000+00:00,feeder,5,L1 Current (Max),A,148.75
930662,Earlsdon Avenue North Covey,2024-01-26T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,122.88
930662,Earlsdon Avenue North Covey,2024-01-26T14:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,2.94
930662,Earlsdon Avenue North Covey,2024-01-26T14:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.37
930662,Earlsdon Avenue North Covey,2024-01-26T14:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.19
930662,Earlsdon Avenue North Covey,2024-01-26T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.84701
930662,Earlsdon Avenue North Covey,2024-01-26T14:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97537
930662,Earlsdon Avenue North Covey,2024-01-26T14:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97818
930662,Earlsdon Avenue North Covey,2024-01-26T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:20:00.000+00:00,feeder,4,N Current (Min),A,50.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:20:00.000+00:00,feeder,4,N Current (Max),A,92.12
930662,Earlsdon Avenue North Covey,2024-01-26T14:20:00.000+00:00,feeder,4,N Current (RMS),A,70.62
930662,Earlsdon Avenue North Covey,2024-01-26T14:20:00.000+00:00,feeder,4,L3 Current (Min),A,9.5
930662,Earlsdon Avenue North Covey,2024-01-26T14:20:00.000+00:00,feeder,4,L3 Current (Max),A,37.12
930662,Earlsdon Avenue North Covey,2024-01-26T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.12
930662,Earlsdon Avenue North Covey,2024-01-26T14:20:00.000+00:00,feeder,4,L2 Current (Min),A,36.62
930662,Earlsdon Avenue North Covey,2024-01-26T14:20:00.000+00:00,feeder,4,L2 Current (Max),A,85.25
930662,Earlsdon Avenue North Covey,2024-01-26T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,61.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:20:00.000+00:00,feeder,4,L1 Current (Min),A,75.5
930662,Earlsdon Avenue North Covey,2024-01-26T14:20:00.000+00:00,feeder,4,L1 Current (Max),A,113.5
930662,Earlsdon Avenue North Covey,2024-01-26T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,89.12
930662,Earlsdon Avenue North Covey,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,26.56
930662,Earlsdon Avenue North Covey,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.88
930662,Earlsdon Avenue North Covey,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.81
930662,Earlsdon Avenue North Covey,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89389
930662,Earlsdon Avenue North Covey,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98083
930662,Earlsdon Avenue North Covey,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88836
930662,Earlsdon Avenue North Covey,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:20:00.000+00:00,feeder,3,N Current (Min),A,26.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:20:00.000+00:00,feeder,3,N Current (Max),A,97.88
930662,Earlsdon Avenue North Covey,2024-01-26T14:20:00.000+00:00,feeder,3,N Current (RMS),A,43.12
930662,Earlsdon Avenue North Covey,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,37.12
930662,Earlsdon Avenue North Covey,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,102.75
930662,Earlsdon Avenue North Covey,2024-01-26T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,50.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,6.38
930662,Earlsdon Avenue North Covey,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,35.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.5
930662,Earlsdon Avenue North Covey,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,4.62
930662,Earlsdon Avenue North Covey,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,8.5
930662,Earlsdon Avenue North Covey,2024-01-26T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.5
930662,Earlsdon Avenue North Covey,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.56
930662,Earlsdon Avenue North Covey,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.94
930662,Earlsdon Avenue North Covey,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98755
930662,Earlsdon Avenue North Covey,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98456
930662,Earlsdon Avenue North Covey,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98727
930662,Earlsdon Avenue North Covey,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,31.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:20:00.000+00:00,feeder,2,N Current (Min),A,36.88
930662,Earlsdon Avenue North Covey,2024-01-26T14:20:00.000+00:00,feeder,2,N Current (Max),A,175.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:20:00.000+00:00,feeder,2,N Current (RMS),A,56.5
930662,Earlsdon Avenue North Covey,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,85.12
930662,Earlsdon Avenue North Covey,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,163.62
930662,Earlsdon Avenue North Covey,2024-01-26T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,126.88
930662,Earlsdon Avenue North Covey,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,81.62
930662,Earlsdon Avenue North Covey,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,208.38
930662,Earlsdon Avenue North Covey,2024-01-26T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,125.75
930662,Earlsdon Avenue North Covey,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,107.88
930662,Earlsdon Avenue North Covey,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,276.75
930662,Earlsdon Avenue North Covey,2024-01-26T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,133.38
930662,Earlsdon Avenue North Covey,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.31
930662,Earlsdon Avenue North Covey,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.19
930662,Earlsdon Avenue North Covey,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.38
930662,Earlsdon Avenue North Covey,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99838
930662,Earlsdon Avenue North Covey,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99973
930662,Earlsdon Avenue North Covey,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99216
930662,Earlsdon Avenue North Covey,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:20:00.000+00:00,feeder,1,N Current (Min),A,39.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:20:00.000+00:00,feeder,1,N Current (Max),A,17.62
930662,Earlsdon Avenue North Covey,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,86.62
930662,Earlsdon Avenue North Covey,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,111.5
930662,Earlsdon Avenue North Covey,2024-01-26T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,91.88
930662,Earlsdon Avenue North Covey,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,79.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,99.62
930662,Earlsdon Avenue North Covey,2024-01-26T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,87.38
930662,Earlsdon Avenue North Covey,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,83.62
930662,Earlsdon Avenue North Covey,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,108.12
930662,Earlsdon Avenue North Covey,2024-01-26T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,90.88
930662,Earlsdon Avenue North Covey,2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.92
930662,Earlsdon Avenue North Covey,2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.8
930662,Earlsdon Avenue North Covey,2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
930662,Earlsdon Avenue North Covey,2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.11
930662,Earlsdon Avenue North Covey,2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.19
930662,Earlsdon Avenue North Covey,2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
930662,Earlsdon Avenue North Covey,2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.22
930662,Earlsdon Avenue North Covey,2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.91
930662,Earlsdon Avenue North Covey,2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
930662,Earlsdon Avenue North Covey,2024-01-26T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:20:00.000+00:00,busbar,,L3 Active Power,kW,115.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:20:00.000+00:00,busbar,,L2 Active Power,kW,93.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:20:00.000+00:00,busbar,,L1 Active Power,kW,118.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:20:00.000+00:00,busbar,,N Current (Min),A,115.62
930662,Earlsdon Avenue North Covey,2024-01-26T14:20:00.000+00:00,busbar,,N Current (Max),A,289.12
930662,Earlsdon Avenue North Covey,2024-01-26T14:20:00.000+00:00,busbar,,N Current (RMS),A,186.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:20:00.000+00:00,busbar,,L3 Current (Min),A,410.88
930662,Earlsdon Avenue North Covey,2024-01-26T14:20:00.000+00:00,busbar,,L3 Current (Max),A,549.5
930662,Earlsdon Avenue North Covey,2024-01-26T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,472.5
930662,Earlsdon Avenue North Covey,2024-01-26T14:20:00.000+00:00,busbar,,L2 Current (Min),A,329.25
930662,Earlsdon Avenue North Covey,2024-01-26T14:20:00.000+00:00,busbar,,L2 Current (Max),A,486.38
930662,Earlsdon Avenue North Covey,2024-01-26T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,385.88
930662,Earlsdon Avenue North Covey,2024-01-26T14:20:00.000+00:00,busbar,,L1 Current (Min),A,445.62
930662,Earlsdon Avenue North Covey,2024-01-26T14:20:00.000+00:00,busbar,,L1 Current (Max),A,613.75
930662,Earlsdon Avenue North Covey,2024-01-26T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,491.5
930662,Earlsdon Avenue North Covey,2024-01-26T14:20:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:20:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.25
930662,Earlsdon Avenue North Covey,2024-01-26T14:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.62
930662,Earlsdon Avenue North Covey,2024-01-26T14:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-12.25
930662,Earlsdon Avenue North Covey,2024-01-26T14:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99728
930662,Earlsdon Avenue North Covey,2024-01-26T14:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97372
930662,Earlsdon Avenue North Covey,2024-01-26T14:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96008
930662,Earlsdon Avenue North Covey,2024-01-26T14:10:00.000+00:00,feeder,6,L3 Active Power,kW,39.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:10:00.000+00:00,feeder,6,L2 Active Power,kW,16.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:10:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:10:00.000+00:00,feeder,6,N Current (Min),A,91.25
930662,Earlsdon Avenue North Covey,2024-01-26T14:10:00.000+00:00,feeder,6,N Current (Max),A,124.75
930662,Earlsdon Avenue North Covey,2024-01-26T14:10:00.000+00:00,feeder,6,N Current (RMS),A,108.62
930662,Earlsdon Avenue North Covey,2024-01-26T14:10:00.000+00:00,feeder,6,L3 Current (Min),A,143.5
930662,Earlsdon Avenue North Covey,2024-01-26T14:10:00.000+00:00,feeder,6,L3 Current (Max),A,172.75
930662,Earlsdon Avenue North Covey,2024-01-26T14:10:00.000+00:00,feeder,6,L3 Current (RMS),A,159.12
930662,Earlsdon Avenue North Covey,2024-01-26T14:10:00.000+00:00,feeder,6,L2 Current (Min),A,48.25
930662,Earlsdon Avenue North Covey,2024-01-26T14:10:00.000+00:00,feeder,6,L2 Current (Max),A,91.38
930662,Earlsdon Avenue North Covey,2024-01-26T14:10:00.000+00:00,feeder,6,L2 Current (RMS),A,65.5
930662,Earlsdon Avenue North Covey,2024-01-26T14:10:00.000+00:00,feeder,6,L1 Current (Min),A,35.62
930662,Earlsdon Avenue North Covey,2024-01-26T14:10:00.000+00:00,feeder,6,L1 Current (Max),A,69.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:10:00.000+00:00,feeder,6,L1 Current (RMS),A,52.12
930662,Earlsdon Avenue North Covey,2024-01-26T14:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.06
930662,Earlsdon Avenue North Covey,2024-01-26T14:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.25
930662,Earlsdon Avenue North Covey,2024-01-26T14:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,1.06
930662,Earlsdon Avenue North Covey,2024-01-26T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9845
930662,Earlsdon Avenue North Covey,2024-01-26T14:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98309
930662,Earlsdon Avenue North Covey,2024-01-26T14:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99551
930662,Earlsdon Avenue North Covey,2024-01-26T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,28.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:10:00.000+00:00,feeder,5,N Current (Min),A,50.12
930662,Earlsdon Avenue North Covey,2024-01-26T14:10:00.000+00:00,feeder,5,N Current (Max),A,112.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:10:00.000+00:00,feeder,5,N Current (RMS),A,80.25
930662,Earlsdon Avenue North Covey,2024-01-26T14:10:00.000+00:00,feeder,5,L3 Current (Min),A,33.75
930662,Earlsdon Avenue North Covey,2024-01-26T14:10:00.000+00:00,feeder,5,L3 Current (Max),A,55.25
930662,Earlsdon Avenue North Covey,2024-01-26T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,44.25
930662,Earlsdon Avenue North Covey,2024-01-26T14:10:00.000+00:00,feeder,5,L2 Current (Min),A,23.5
930662,Earlsdon Avenue North Covey,2024-01-26T14:10:00.000+00:00,feeder,5,L2 Current (Max),A,46.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,32.12
930662,Earlsdon Avenue North Covey,2024-01-26T14:10:00.000+00:00,feeder,5,L1 Current (Min),A,89.75
930662,Earlsdon Avenue North Covey,2024-01-26T14:10:00.000+00:00,feeder,5,L1 Current (Max),A,153.25
930662,Earlsdon Avenue North Covey,2024-01-26T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,117.62
930662,Earlsdon Avenue North Covey,2024-01-26T14:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.88
930662,Earlsdon Avenue North Covey,2024-01-26T14:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.81
930662,Earlsdon Avenue North Covey,2024-01-26T14:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.93
930662,Earlsdon Avenue North Covey,2024-01-26T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94018
930662,Earlsdon Avenue North Covey,2024-01-26T14:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98996
930662,Earlsdon Avenue North Covey,2024-01-26T14:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98801
930662,Earlsdon Avenue North Covey,2024-01-26T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,30.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:10:00.000+00:00,feeder,4,N Current (Min),A,66.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:10:00.000+00:00,feeder,4,N Current (Max),A,120.88
930662,Earlsdon Avenue North Covey,2024-01-26T14:10:00.000+00:00,feeder,4,N Current (RMS),A,93.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:10:00.000+00:00,feeder,4,L3 Current (Min),A,12.38
930662,Earlsdon Avenue North Covey,2024-01-26T14:10:00.000+00:00,feeder,4,L3 Current (Max),A,31.12
930662,Earlsdon Avenue North Covey,2024-01-26T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,20.75
930662,Earlsdon Avenue North Covey,2024-01-26T14:10:00.000+00:00,feeder,4,L2 Current (Min),A,64.38
930662,Earlsdon Avenue North Covey,2024-01-26T14:10:00.000+00:00,feeder,4,L2 Current (Max),A,123.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,88.75
930662,Earlsdon Avenue North Covey,2024-01-26T14:10:00.000+00:00,feeder,4,L1 Current (Min),A,82.25
930662,Earlsdon Avenue North Covey,2024-01-26T14:10:00.000+00:00,feeder,4,L1 Current (Max),A,156.88
930662,Earlsdon Avenue North Covey,2024-01-26T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,123.38
930662,Earlsdon Avenue North Covey,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,23.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.93
930662,Earlsdon Avenue North Covey,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.87
930662,Earlsdon Avenue North Covey,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92428
930662,Earlsdon Avenue North Covey,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97675
930662,Earlsdon Avenue North Covey,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89926
930662,Earlsdon Avenue North Covey,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:10:00.000+00:00,feeder,3,N Current (Min),A,23.12
930662,Earlsdon Avenue North Covey,2024-01-26T14:10:00.000+00:00,feeder,3,N Current (Max),A,81.75
930662,Earlsdon Avenue North Covey,2024-01-26T14:10:00.000+00:00,feeder,3,N Current (RMS),A,34.75
930662,Earlsdon Avenue North Covey,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,34.38
930662,Earlsdon Avenue North Covey,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,86.88
930662,Earlsdon Avenue North Covey,2024-01-26T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,41.38
930662,Earlsdon Avenue North Covey,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,6.88
930662,Earlsdon Avenue North Covey,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,17.75
930662,Earlsdon Avenue North Covey,2024-01-26T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.62
930662,Earlsdon Avenue North Covey,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,4.75
930662,Earlsdon Avenue North Covey,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,12.62
930662,Earlsdon Avenue North Covey,2024-01-26T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.75
930662,Earlsdon Avenue North Covey,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.06
930662,Earlsdon Avenue North Covey,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.19
930662,Earlsdon Avenue North Covey,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.5
