Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930662,Earlsdon Avenue North Covey,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98782
930662,Earlsdon Avenue North Covey,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98459
930662,Earlsdon Avenue North Covey,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97891
930662,Earlsdon Avenue North Covey,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:10:00.000+00:00,feeder,2,N Current (Min),A,36.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:10:00.000+00:00,feeder,2,N Current (Max),A,78.38
930662,Earlsdon Avenue North Covey,2024-01-26T14:10:00.000+00:00,feeder,2,N Current (RMS),A,47.38
930662,Earlsdon Avenue North Covey,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,100.38
930662,Earlsdon Avenue North Covey,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,155.88
930662,Earlsdon Avenue North Covey,2024-01-26T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,122.25
930662,Earlsdon Avenue North Covey,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,77.88
930662,Earlsdon Avenue North Covey,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,197.12
930662,Earlsdon Avenue North Covey,2024-01-26T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,126.38
930662,Earlsdon Avenue North Covey,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,64.38
930662,Earlsdon Avenue North Covey,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,119.12
930662,Earlsdon Avenue North Covey,2024-01-26T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,94.5
930662,Earlsdon Avenue North Covey,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.5
930662,Earlsdon Avenue North Covey,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.31
930662,Earlsdon Avenue North Covey,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.06
930662,Earlsdon Avenue North Covey,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99829
930662,Earlsdon Avenue North Covey,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9996
930662,Earlsdon Avenue North Covey,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99033
930662,Earlsdon Avenue North Covey,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,20.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:10:00.000+00:00,feeder,1,N Current (Min),A,32.25
930662,Earlsdon Avenue North Covey,2024-01-26T14:10:00.000+00:00,feeder,1,N Current (Max),A,18.75
930662,Earlsdon Avenue North Covey,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,69.5
930662,Earlsdon Avenue North Covey,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,96.25
930662,Earlsdon Avenue North Covey,2024-01-26T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,80.25
930662,Earlsdon Avenue North Covey,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,69.38
930662,Earlsdon Avenue North Covey,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,96.88
930662,Earlsdon Avenue North Covey,2024-01-26T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,80.12
930662,Earlsdon Avenue North Covey,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,81.88
930662,Earlsdon Avenue North Covey,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,97.12
930662,Earlsdon Avenue North Covey,2024-01-26T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,86.5
930662,Earlsdon Avenue North Covey,2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.12
930662,Earlsdon Avenue North Covey,2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.08
930662,Earlsdon Avenue North Covey,2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
930662,Earlsdon Avenue North Covey,2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.09
930662,Earlsdon Avenue North Covey,2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.2
930662,Earlsdon Avenue North Covey,2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
930662,Earlsdon Avenue North Covey,2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.5
930662,Earlsdon Avenue North Covey,2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.39
930662,Earlsdon Avenue North Covey,2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
930662,Earlsdon Avenue North Covey,2024-01-26T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:10:00.000+00:00,busbar,,L3 Active Power,kW,112.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:10:00.000+00:00,busbar,,L2 Active Power,kW,97.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:10:00.000+00:00,busbar,,L1 Active Power,kW,115.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:10:00.000+00:00,busbar,,N Current (Min),A,118.25
930662,Earlsdon Avenue North Covey,2024-01-26T14:10:00.000+00:00,busbar,,N Current (Max),A,207.12
930662,Earlsdon Avenue North Covey,2024-01-26T14:10:00.000+00:00,busbar,,N Current (RMS),A,160.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:10:00.000+00:00,busbar,,L3 Current (Min),A,436.75
930662,Earlsdon Avenue North Covey,2024-01-26T14:10:00.000+00:00,busbar,,L3 Current (Max),A,501.62
930662,Earlsdon Avenue North Covey,2024-01-26T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,463.25
930662,Earlsdon Avenue North Covey,2024-01-26T14:10:00.000+00:00,busbar,,L2 Current (Min),A,339.88
930662,Earlsdon Avenue North Covey,2024-01-26T14:10:00.000+00:00,busbar,,L2 Current (Max),A,477.25
930662,Earlsdon Avenue North Covey,2024-01-26T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,402.38
930662,Earlsdon Avenue North Covey,2024-01-26T14:10:00.000+00:00,busbar,,L1 Current (Min),A,404.12
930662,Earlsdon Avenue North Covey,2024-01-26T14:10:00.000+00:00,busbar,,L1 Current (Max),A,539.88
930662,Earlsdon Avenue North Covey,2024-01-26T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,478.38
930662,Earlsdon Avenue North Covey,2024-01-26T14:10:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:10:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.19
930662,Earlsdon Avenue North Covey,2024-01-26T14:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-10.56
930662,Earlsdon Avenue North Covey,2024-01-26T14:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9968
930662,Earlsdon Avenue North Covey,2024-01-26T14:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97919
930662,Earlsdon Avenue North Covey,2024-01-26T14:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97861
930662,Earlsdon Avenue North Covey,2024-01-26T14:00:00.000+00:00,feeder,6,L3 Active Power,kW,36.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:00:00.000+00:00,feeder,6,L2 Active Power,kW,18.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:00:00.000+00:00,feeder,6,L1 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:00:00.000+00:00,feeder,6,N Current (Min),A,57.25
930662,Earlsdon Avenue North Covey,2024-01-26T14:00:00.000+00:00,feeder,6,N Current (Max),A,115.5
930662,Earlsdon Avenue North Covey,2024-01-26T14:00:00.000+00:00,feeder,6,N Current (RMS),A,85.75
930662,Earlsdon Avenue North Covey,2024-01-26T14:00:00.000+00:00,feeder,6,L3 Current (Min),A,129.62
930662,Earlsdon Avenue North Covey,2024-01-26T14:00:00.000+00:00,feeder,6,L3 Current (Max),A,172.88
930662,Earlsdon Avenue North Covey,2024-01-26T14:00:00.000+00:00,feeder,6,L3 Current (RMS),A,146.12
930662,Earlsdon Avenue North Covey,2024-01-26T14:00:00.000+00:00,feeder,6,L2 Current (Min),A,56.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:00:00.000+00:00,feeder,6,L2 Current (Max),A,98.38
930662,Earlsdon Avenue North Covey,2024-01-26T14:00:00.000+00:00,feeder,6,L2 Current (RMS),A,74.25
930662,Earlsdon Avenue North Covey,2024-01-26T14:00:00.000+00:00,feeder,6,L1 Current (Min),A,46.38
930662,Earlsdon Avenue North Covey,2024-01-26T14:00:00.000+00:00,feeder,6,L1 Current (Max),A,85.5
930662,Earlsdon Avenue North Covey,2024-01-26T14:00:00.000+00:00,feeder,6,L1 Current (RMS),A,62.88
930662,Earlsdon Avenue North Covey,2024-01-26T14:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.25
930662,Earlsdon Avenue North Covey,2024-01-26T14:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.31
930662,Earlsdon Avenue North Covey,2024-01-26T14:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,1.06
930662,Earlsdon Avenue North Covey,2024-01-26T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98123
930662,Earlsdon Avenue North Covey,2024-01-26T14:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9837
930662,Earlsdon Avenue North Covey,2024-01-26T14:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99539
930662,Earlsdon Avenue North Covey,2024-01-26T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,26.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:00:00.000+00:00,feeder,5,N Current (Min),A,52.88
930662,Earlsdon Avenue North Covey,2024-01-26T14:00:00.000+00:00,feeder,5,N Current (Max),A,99.5
930662,Earlsdon Avenue North Covey,2024-01-26T14:00:00.000+00:00,feeder,5,N Current (RMS),A,70.38
930662,Earlsdon Avenue North Covey,2024-01-26T14:00:00.000+00:00,feeder,5,L3 Current (Min),A,28.62
930662,Earlsdon Avenue North Covey,2024-01-26T14:00:00.000+00:00,feeder,5,L3 Current (Max),A,59.12
930662,Earlsdon Avenue North Covey,2024-01-26T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,40.5
930662,Earlsdon Avenue North Covey,2024-01-26T14:00:00.000+00:00,feeder,5,L2 Current (Min),A,25.12
930662,Earlsdon Avenue North Covey,2024-01-26T14:00:00.000+00:00,feeder,5,L2 Current (Max),A,51.25
930662,Earlsdon Avenue North Covey,2024-01-26T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,36.25
930662,Earlsdon Avenue North Covey,2024-01-26T14:00:00.000+00:00,feeder,5,L1 Current (Min),A,83.88
930662,Earlsdon Avenue North Covey,2024-01-26T14:00:00.000+00:00,feeder,5,L1 Current (Max),A,143.88
930662,Earlsdon Avenue North Covey,2024-01-26T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,107.12
930662,Earlsdon Avenue North Covey,2024-01-26T14:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.5
930662,Earlsdon Avenue North Covey,2024-01-26T14:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.25
930662,Earlsdon Avenue North Covey,2024-01-26T14:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.13
930662,Earlsdon Avenue North Covey,2024-01-26T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89105
930662,Earlsdon Avenue North Covey,2024-01-26T14:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98669
930662,Earlsdon Avenue North Covey,2024-01-26T14:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97754
930662,Earlsdon Avenue North Covey,2024-01-26T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:00:00.000+00:00,feeder,4,N Current (Min),A,56.75
930662,Earlsdon Avenue North Covey,2024-01-26T14:00:00.000+00:00,feeder,4,N Current (Max),A,111.75
930662,Earlsdon Avenue North Covey,2024-01-26T14:00:00.000+00:00,feeder,4,N Current (RMS),A,81.38
930662,Earlsdon Avenue North Covey,2024-01-26T14:00:00.000+00:00,feeder,4,L3 Current (Min),A,10.5
930662,Earlsdon Avenue North Covey,2024-01-26T14:00:00.000+00:00,feeder,4,L3 Current (Max),A,21.62
930662,Earlsdon Avenue North Covey,2024-01-26T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,13.62
930662,Earlsdon Avenue North Covey,2024-01-26T14:00:00.000+00:00,feeder,4,L2 Current (Min),A,57.88
930662,Earlsdon Avenue North Covey,2024-01-26T14:00:00.000+00:00,feeder,4,L2 Current (Max),A,116.12
930662,Earlsdon Avenue North Covey,2024-01-26T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,85.25
930662,Earlsdon Avenue North Covey,2024-01-26T14:00:00.000+00:00,feeder,4,L1 Current (Min),A,78.12
930662,Earlsdon Avenue North Covey,2024-01-26T14:00:00.000+00:00,feeder,4,L1 Current (Max),A,132.62
930662,Earlsdon Avenue North Covey,2024-01-26T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,97.25
930662,Earlsdon Avenue North Covey,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,25.19
930662,Earlsdon Avenue North Covey,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.44
930662,Earlsdon Avenue North Covey,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.19
930662,Earlsdon Avenue North Covey,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90314
930662,Earlsdon Avenue North Covey,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97781
930662,Earlsdon Avenue North Covey,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92068
930662,Earlsdon Avenue North Covey,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:00:00.000+00:00,feeder,3,N Current (Min),A,25.62
930662,Earlsdon Avenue North Covey,2024-01-26T14:00:00.000+00:00,feeder,3,N Current (Max),A,96.62
930662,Earlsdon Avenue North Covey,2024-01-26T14:00:00.000+00:00,feeder,3,N Current (RMS),A,42.38
930662,Earlsdon Avenue North Covey,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,40.25
930662,Earlsdon Avenue North Covey,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,101.75
930662,Earlsdon Avenue North Covey,2024-01-26T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,48.38
930662,Earlsdon Avenue North Covey,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,6.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,23.62
930662,Earlsdon Avenue North Covey,2024-01-26T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
930662,Earlsdon Avenue North Covey,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,5.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,13.5
930662,Earlsdon Avenue North Covey,2024-01-26T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.12
930662,Earlsdon Avenue North Covey,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.19
930662,Earlsdon Avenue North Covey,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.19
930662,Earlsdon Avenue North Covey,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.19
930662,Earlsdon Avenue North Covey,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98996
930662,Earlsdon Avenue North Covey,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9892
930662,Earlsdon Avenue North Covey,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98499
930662,Earlsdon Avenue North Covey,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,34.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:00:00.000+00:00,feeder,2,N Current (Min),A,36.75
930662,Earlsdon Avenue North Covey,2024-01-26T14:00:00.000+00:00,feeder,2,N Current (Max),A,81.5
930662,Earlsdon Avenue North Covey,2024-01-26T14:00:00.000+00:00,feeder,2,N Current (RMS),A,49.88
930662,Earlsdon Avenue North Covey,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,99.88
930662,Earlsdon Avenue North Covey,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,157.25
930662,Earlsdon Avenue North Covey,2024-01-26T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,124.38
930662,Earlsdon Avenue North Covey,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,102.62
930662,Earlsdon Avenue North Covey,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,195.5
930662,Earlsdon Avenue North Covey,2024-01-26T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,142.88
930662,Earlsdon Avenue North Covey,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,78.12
930662,Earlsdon Avenue North Covey,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,136.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,102.62
930662,Earlsdon Avenue North Covey,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.25
930662,Earlsdon Avenue North Covey,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.44
930662,Earlsdon Avenue North Covey,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.37
930662,Earlsdon Avenue North Covey,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99789
930662,Earlsdon Avenue North Covey,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99969
930662,Earlsdon Avenue North Covey,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99078
930662,Earlsdon Avenue North Covey,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:00:00.000+00:00,feeder,1,N Current (Min),A,46.38
930662,Earlsdon Avenue North Covey,2024-01-26T14:00:00.000+00:00,feeder,1,N Current (Max),A,23.75
930662,Earlsdon Avenue North Covey,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,68.88
930662,Earlsdon Avenue North Covey,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,84.88
930662,Earlsdon Avenue North Covey,2024-01-26T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,74.75
930662,Earlsdon Avenue North Covey,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,77.75
930662,Earlsdon Avenue North Covey,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,130.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,99.5
930662,Earlsdon Avenue North Covey,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,81.75
930662,Earlsdon Avenue North Covey,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,106.88
930662,Earlsdon Avenue North Covey,2024-01-26T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,90.25
930662,Earlsdon Avenue North Covey,2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.3
930662,Earlsdon Avenue North Covey,2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.45
930662,Earlsdon Avenue North Covey,2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
930662,Earlsdon Avenue North Covey,2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.19
930662,Earlsdon Avenue North Covey,2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.38
930662,Earlsdon Avenue North Covey,2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
930662,Earlsdon Avenue North Covey,2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.36
930662,Earlsdon Avenue North Covey,2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.39
930662,Earlsdon Avenue North Covey,2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
930662,Earlsdon Avenue North Covey,2024-01-26T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:00:00.000+00:00,busbar,,L3 Active Power,kW,107.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:00:00.000+00:00,busbar,,L2 Active Power,kW,108.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:00:00.000+00:00,busbar,,L1 Active Power,kW,112.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:00:00.000+00:00,busbar,,N Current (Min),A,110.25
930662,Earlsdon Avenue North Covey,2024-01-26T14:00:00.000+00:00,busbar,,N Current (Max),A,189.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:00:00.000+00:00,busbar,,N Current (RMS),A,132.62
930662,Earlsdon Avenue North Covey,2024-01-26T14:00:00.000+00:00,busbar,,L3 Current (Min),A,399.5
930662,Earlsdon Avenue North Covey,2024-01-26T14:00:00.000+00:00,busbar,,L3 Current (Max),A,519.88
930662,Earlsdon Avenue North Covey,2024-01-26T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,441.12
930662,Earlsdon Avenue North Covey,2024-01-26T14:00:00.000+00:00,busbar,,L2 Current (Min),A,396.5
930662,Earlsdon Avenue North Covey,2024-01-26T14:00:00.000+00:00,busbar,,L2 Current (Max),A,523.5
930662,Earlsdon Avenue North Covey,2024-01-26T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,445.75
930662,Earlsdon Avenue North Covey,2024-01-26T14:00:00.000+00:00,busbar,,L1 Current (Min),A,414.38
930662,Earlsdon Avenue North Covey,2024-01-26T14:00:00.000+00:00,busbar,,L1 Current (Max),A,534.75
930662,Earlsdon Avenue North Covey,2024-01-26T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,465.38
930662,Earlsdon Avenue North Covey,2024-01-26T14:00:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T14:00:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.94
930662,Earlsdon Avenue North Covey,2024-01-26T13:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.62
930662,Earlsdon Avenue North Covey,2024-01-26T13:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.94
930662,Earlsdon Avenue North Covey,2024-01-26T13:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99615
930662,Earlsdon Avenue North Covey,2024-01-26T13:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96555
930662,Earlsdon Avenue North Covey,2024-01-26T13:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99039
930662,Earlsdon Avenue North Covey,2024-01-26T13:50:00.000+00:00,feeder,6,L3 Active Power,kW,33.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:50:00.000+00:00,feeder,6,L2 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:50:00.000+00:00,feeder,6,L1 Active Power,kW,21.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:50:00.000+00:00,feeder,6,N Current (Min),A,55.12
930662,Earlsdon Avenue North Covey,2024-01-26T13:50:00.000+00:00,feeder,6,N Current (Max),A,92.25
930662,Earlsdon Avenue North Covey,2024-01-26T13:50:00.000+00:00,feeder,6,N Current (RMS),A,76.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:50:00.000+00:00,feeder,6,L3 Current (Min),A,122.88
930662,Earlsdon Avenue North Covey,2024-01-26T13:50:00.000+00:00,feeder,6,L3 Current (Max),A,156.88
930662,Earlsdon Avenue North Covey,2024-01-26T13:50:00.000+00:00,feeder,6,L3 Current (RMS),A,137.12
930662,Earlsdon Avenue North Covey,2024-01-26T13:50:00.000+00:00,feeder,6,L2 Current (Min),A,46.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:50:00.000+00:00,feeder,6,L2 Current (Max),A,75.5
930662,Earlsdon Avenue North Covey,2024-01-26T13:50:00.000+00:00,feeder,6,L2 Current (RMS),A,57.75
930662,Earlsdon Avenue North Covey,2024-01-26T13:50:00.000+00:00,feeder,6,L1 Current (Min),A,60.38
930662,Earlsdon Avenue North Covey,2024-01-26T13:50:00.000+00:00,feeder,6,L1 Current (Max),A,130.25
930662,Earlsdon Avenue North Covey,2024-01-26T13:50:00.000+00:00,feeder,6,L1 Current (RMS),A,86.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.06
930662,Earlsdon Avenue North Covey,2024-01-26T13:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.37
930662,Earlsdon Avenue North Covey,2024-01-26T13:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,0.38
930662,Earlsdon Avenue North Covey,2024-01-26T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97348
930662,Earlsdon Avenue North Covey,2024-01-26T13:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9769
930662,Earlsdon Avenue North Covey,2024-01-26T13:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99283
930662,Earlsdon Avenue North Covey,2024-01-26T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,21.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:50:00.000+00:00,feeder,5,N Current (Min),A,39.5
930662,Earlsdon Avenue North Covey,2024-01-26T13:50:00.000+00:00,feeder,5,N Current (Max),A,89.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:50:00.000+00:00,feeder,5,N Current (RMS),A,57.12
930662,Earlsdon Avenue North Covey,2024-01-26T13:50:00.000+00:00,feeder,5,L3 Current (Min),A,28.25
930662,Earlsdon Avenue North Covey,2024-01-26T13:50:00.000+00:00,feeder,5,L3 Current (Max),A,43.88
930662,Earlsdon Avenue North Covey,2024-01-26T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,33.88
930662,Earlsdon Avenue North Covey,2024-01-26T13:50:00.000+00:00,feeder,5,L2 Current (Min),A,25.88
930662,Earlsdon Avenue North Covey,2024-01-26T13:50:00.000+00:00,feeder,5,L2 Current (Max),A,49.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,35.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:50:00.000+00:00,feeder,5,L1 Current (Min),A,76.12
930662,Earlsdon Avenue North Covey,2024-01-26T13:50:00.000+00:00,feeder,5,L1 Current (Max),A,120.12
930662,Earlsdon Avenue North Covey,2024-01-26T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,88.88
930662,Earlsdon Avenue North Covey,2024-01-26T13:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.44
930662,Earlsdon Avenue North Covey,2024-01-26T13:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.44
930662,Earlsdon Avenue North Covey,2024-01-26T13:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.69
930662,Earlsdon Avenue North Covey,2024-01-26T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91275
930662,Earlsdon Avenue North Covey,2024-01-26T13:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98392
930662,Earlsdon Avenue North Covey,2024-01-26T13:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98175
930662,Earlsdon Avenue North Covey,2024-01-26T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,27.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:50:00.000+00:00,feeder,4,N Current (Min),A,60.12
930662,Earlsdon Avenue North Covey,2024-01-26T13:50:00.000+00:00,feeder,4,N Current (Max),A,120.5
930662,Earlsdon Avenue North Covey,2024-01-26T13:50:00.000+00:00,feeder,4,N Current (RMS),A,91.12
930662,Earlsdon Avenue North Covey,2024-01-26T13:50:00.000+00:00,feeder,4,L3 Current (Min),A,7.12
930662,Earlsdon Avenue North Covey,2024-01-26T13:50:00.000+00:00,feeder,4,L3 Current (Max),A,29.75
930662,Earlsdon Avenue North Covey,2024-01-26T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.12
930662,Earlsdon Avenue North Covey,2024-01-26T13:50:00.000+00:00,feeder,4,L2 Current (Min),A,57.75
930662,Earlsdon Avenue North Covey,2024-01-26T13:50:00.000+00:00,feeder,4,L2 Current (Max),A,101.88
930662,Earlsdon Avenue North Covey,2024-01-26T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,78.38
930662,Earlsdon Avenue North Covey,2024-01-26T13:50:00.000+00:00,feeder,4,L1 Current (Min),A,70.12
930662,Earlsdon Avenue North Covey,2024-01-26T13:50:00.000+00:00,feeder,4,L1 Current (Max),A,145.38
930662,Earlsdon Avenue North Covey,2024-01-26T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,114.38
930662,Earlsdon Avenue North Covey,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,26.62
930662,Earlsdon Avenue North Covey,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.12
930662,Earlsdon Avenue North Covey,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.5
930662,Earlsdon Avenue North Covey,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90436
930662,Earlsdon Avenue North Covey,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97913
930662,Earlsdon Avenue North Covey,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91278
930662,Earlsdon Avenue North Covey,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:50:00.000+00:00,feeder,3,N Current (Min),A,25.12
930662,Earlsdon Avenue North Covey,2024-01-26T13:50:00.000+00:00,feeder,3,N Current (Max),A,95.38
930662,Earlsdon Avenue North Covey,2024-01-26T13:50:00.000+00:00,feeder,3,N Current (RMS),A,39.88
930662,Earlsdon Avenue North Covey,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,38.62
930662,Earlsdon Avenue North Covey,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,99.75
930662,Earlsdon Avenue North Covey,2024-01-26T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,45.62
930662,Earlsdon Avenue North Covey,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,6.38
930662,Earlsdon Avenue North Covey,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,17.38
930662,Earlsdon Avenue North Covey,2024-01-26T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,4.75
930662,Earlsdon Avenue North Covey,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,16.62
930662,Earlsdon Avenue North Covey,2024-01-26T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.25
930662,Earlsdon Avenue North Covey,2024-01-26T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.94
930662,Earlsdon Avenue North Covey,2024-01-26T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.19
930662,Earlsdon Avenue North Covey,2024-01-26T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98791
930662,Earlsdon Avenue North Covey,2024-01-26T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98682
930662,Earlsdon Avenue North Covey,2024-01-26T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98541
930662,Earlsdon Avenue North Covey,2024-01-26T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,33.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:50:00.000+00:00,feeder,2,N Current (Min),A,33.62
930662,Earlsdon Avenue North Covey,2024-01-26T13:50:00.000+00:00,feeder,2,N Current (Max),A,73.25
930662,Earlsdon Avenue North Covey,2024-01-26T13:50:00.000+00:00,feeder,2,N Current (RMS),A,48.38
930662,Earlsdon Avenue North Covey,2024-01-26T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,73.12
930662,Earlsdon Avenue North Covey,2024-01-26T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,141.62
930662,Earlsdon Avenue North Covey,2024-01-26T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,107.25
930662,Earlsdon Avenue North Covey,2024-01-26T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,108.62
930662,Earlsdon Avenue North Covey,2024-01-26T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,180.12
930662,Earlsdon Avenue North Covey,2024-01-26T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,137.12
930662,Earlsdon Avenue North Covey,2024-01-26T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,86.5
930662,Earlsdon Avenue North Covey,2024-01-26T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,130.75
930662,Earlsdon Avenue North Covey,2024-01-26T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,111.12
930662,Earlsdon Avenue North Covey,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.88
930662,Earlsdon Avenue North Covey,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.56
930662,Earlsdon Avenue North Covey,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.12
930662,Earlsdon Avenue North Covey,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99832
930662,Earlsdon Avenue North Covey,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9996
930662,Earlsdon Avenue North Covey,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99506
930662,Earlsdon Avenue North Covey,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,26.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:50:00.000+00:00,feeder,1,N Current (Min),A,57.5
930662,Earlsdon Avenue North Covey,2024-01-26T13:50:00.000+00:00,feeder,1,N Current (Max),A,37.25
930662,Earlsdon Avenue North Covey,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,68.12
930662,Earlsdon Avenue North Covey,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,97.38
930662,Earlsdon Avenue North Covey,2024-01-26T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,77.62
930662,Earlsdon Avenue North Covey,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,76.12
930662,Earlsdon Avenue North Covey,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,137.5
930662,Earlsdon Avenue North Covey,2024-01-26T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,107.5
930662,Earlsdon Avenue North Covey,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,101.5
930662,Earlsdon Avenue North Covey,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,136.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,110.62
930662,Earlsdon Avenue North Covey,2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.38
930662,Earlsdon Avenue North Covey,2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.97
930662,Earlsdon Avenue North Covey,2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
930662,Earlsdon Avenue North Covey,2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.86
930662,Earlsdon Avenue North Covey,2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.23
930662,Earlsdon Avenue North Covey,2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
930662,Earlsdon Avenue North Covey,2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.56
930662,Earlsdon Avenue North Covey,2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.69
930662,Earlsdon Avenue North Covey,2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
930662,Earlsdon Avenue North Covey,2024-01-26T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:50:00.000+00:00,busbar,,L3 Active Power,kW,100.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:50:00.000+00:00,busbar,,L2 Active Power,kW,103.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:50:00.000+00:00,busbar,,L1 Active Power,kW,125.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:50:00.000+00:00,busbar,,N Current (Min),A,128.62
930662,Earlsdon Avenue North Covey,2024-01-26T13:50:00.000+00:00,busbar,,N Current (Max),A,239.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:50:00.000+00:00,busbar,,N Current (RMS),A,178.75
930662,Earlsdon Avenue North Covey,2024-01-26T13:50:00.000+00:00,busbar,,L3 Current (Min),A,347.75
930662,Earlsdon Avenue North Covey,2024-01-26T13:50:00.000+00:00,busbar,,L3 Current (Max),A,508.25
930662,Earlsdon Avenue North Covey,2024-01-26T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,411.38
930662,Earlsdon Avenue North Covey,2024-01-26T13:50:00.000+00:00,busbar,,L2 Current (Min),A,356.25
930662,Earlsdon Avenue North Covey,2024-01-26T13:50:00.000+00:00,busbar,,L2 Current (Max),A,482.38
930662,Earlsdon Avenue North Covey,2024-01-26T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,423.38
930662,Earlsdon Avenue North Covey,2024-01-26T13:50:00.000+00:00,busbar,,L1 Current (Min),A,465.62
930662,Earlsdon Avenue North Covey,2024-01-26T13:50:00.000+00:00,busbar,,L1 Current (Max),A,571.38
930662,Earlsdon Avenue North Covey,2024-01-26T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,518.5
930662,Earlsdon Avenue North Covey,2024-01-26T13:50:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:50:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.31
930662,Earlsdon Avenue North Covey,2024-01-26T13:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.25
930662,Earlsdon Avenue North Covey,2024-01-26T13:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.995
930662,Earlsdon Avenue North Covey,2024-01-26T13:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96786
930662,Earlsdon Avenue North Covey,2024-01-26T13:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99075
930662,Earlsdon Avenue North Covey,2024-01-26T13:40:00.000+00:00,feeder,6,L3 Active Power,kW,31.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:40:00.000+00:00,feeder,6,L2 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:40:00.000+00:00,feeder,6,L1 Active Power,kW,23.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:40:00.000+00:00,feeder,6,N Current (Min),A,36.38
930662,Earlsdon Avenue North Covey,2024-01-26T13:40:00.000+00:00,feeder,6,N Current (Max),A,92.25
930662,Earlsdon Avenue North Covey,2024-01-26T13:40:00.000+00:00,feeder,6,N Current (RMS),A,66.5
930662,Earlsdon Avenue North Covey,2024-01-26T13:40:00.000+00:00,feeder,6,L3 Current (Min),A,105.25
930662,Earlsdon Avenue North Covey,2024-01-26T13:40:00.000+00:00,feeder,6,L3 Current (Max),A,148.88
930662,Earlsdon Avenue North Covey,2024-01-26T13:40:00.000+00:00,feeder,6,L3 Current (RMS),A,127.62
930662,Earlsdon Avenue North Covey,2024-01-26T13:40:00.000+00:00,feeder,6,L2 Current (Min),A,46.62
