Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930662,Earlsdon Avenue North Covey,2024-01-26T13:40:00.000+00:00,feeder,6,L2 Current (Max),A,77.88
930662,Earlsdon Avenue North Covey,2024-01-26T13:40:00.000+00:00,feeder,6,L2 Current (RMS),A,58.5
930662,Earlsdon Avenue North Covey,2024-01-26T13:40:00.000+00:00,feeder,6,L1 Current (Min),A,74.62
930662,Earlsdon Avenue North Covey,2024-01-26T13:40:00.000+00:00,feeder,6,L1 Current (Max),A,122.38
930662,Earlsdon Avenue North Covey,2024-01-26T13:40:00.000+00:00,feeder,6,L1 Current (RMS),A,94.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.44
930662,Earlsdon Avenue North Covey,2024-01-26T13:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.25
930662,Earlsdon Avenue North Covey,2024-01-26T13:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.12
930662,Earlsdon Avenue North Covey,2024-01-26T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97375
930662,Earlsdon Avenue North Covey,2024-01-26T13:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97879
930662,Earlsdon Avenue North Covey,2024-01-26T13:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99335
930662,Earlsdon Avenue North Covey,2024-01-26T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,23.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:40:00.000+00:00,feeder,5,N Current (Min),A,34.75
930662,Earlsdon Avenue North Covey,2024-01-26T13:40:00.000+00:00,feeder,5,N Current (Max),A,99.12
930662,Earlsdon Avenue North Covey,2024-01-26T13:40:00.000+00:00,feeder,5,N Current (RMS),A,62.38
930662,Earlsdon Avenue North Covey,2024-01-26T13:40:00.000+00:00,feeder,5,L3 Current (Min),A,29.5
930662,Earlsdon Avenue North Covey,2024-01-26T13:40:00.000+00:00,feeder,5,L3 Current (Max),A,53.75
930662,Earlsdon Avenue North Covey,2024-01-26T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,33.88
930662,Earlsdon Avenue North Covey,2024-01-26T13:40:00.000+00:00,feeder,5,L2 Current (Min),A,25.5
930662,Earlsdon Avenue North Covey,2024-01-26T13:40:00.000+00:00,feeder,5,L2 Current (Max),A,51.75
930662,Earlsdon Avenue North Covey,2024-01-26T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,37.5
930662,Earlsdon Avenue North Covey,2024-01-26T13:40:00.000+00:00,feeder,5,L1 Current (Min),A,78.25
930662,Earlsdon Avenue North Covey,2024-01-26T13:40:00.000+00:00,feeder,5,L1 Current (Max),A,128.88
930662,Earlsdon Avenue North Covey,2024-01-26T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,95.25
930662,Earlsdon Avenue North Covey,2024-01-26T13:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-30.06
930662,Earlsdon Avenue North Covey,2024-01-26T13:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.75
930662,Earlsdon Avenue North Covey,2024-01-26T13:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.93
930662,Earlsdon Avenue North Covey,2024-01-26T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8251
930662,Earlsdon Avenue North Covey,2024-01-26T13:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97919
930662,Earlsdon Avenue North Covey,2024-01-26T13:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97345
930662,Earlsdon Avenue North Covey,2024-01-26T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:40:00.000+00:00,feeder,4,N Current (Min),A,50.25
930662,Earlsdon Avenue North Covey,2024-01-26T13:40:00.000+00:00,feeder,4,N Current (Max),A,94.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:40:00.000+00:00,feeder,4,N Current (RMS),A,73.38
930662,Earlsdon Avenue North Covey,2024-01-26T13:40:00.000+00:00,feeder,4,L3 Current (Min),A,8.75
930662,Earlsdon Avenue North Covey,2024-01-26T13:40:00.000+00:00,feeder,4,L3 Current (Max),A,33.5
930662,Earlsdon Avenue North Covey,2024-01-26T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.75
930662,Earlsdon Avenue North Covey,2024-01-26T13:40:00.000+00:00,feeder,4,L2 Current (Min),A,47.75
930662,Earlsdon Avenue North Covey,2024-01-26T13:40:00.000+00:00,feeder,4,L2 Current (Max),A,92.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,70.38
930662,Earlsdon Avenue North Covey,2024-01-26T13:40:00.000+00:00,feeder,4,L1 Current (Min),A,71.12
930662,Earlsdon Avenue North Covey,2024-01-26T13:40:00.000+00:00,feeder,4,L1 Current (Max),A,110.5
930662,Earlsdon Avenue North Covey,2024-01-26T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,85.75
930662,Earlsdon Avenue North Covey,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,23.88
930662,Earlsdon Avenue North Covey,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.88
930662,Earlsdon Avenue North Covey,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.69
930662,Earlsdon Avenue North Covey,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89599
930662,Earlsdon Avenue North Covey,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98019
930662,Earlsdon Avenue North Covey,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96905
930662,Earlsdon Avenue North Covey,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:40:00.000+00:00,feeder,3,N Current (Min),A,26.75
930662,Earlsdon Avenue North Covey,2024-01-26T13:40:00.000+00:00,feeder,3,N Current (Max),A,97.25
930662,Earlsdon Avenue North Covey,2024-01-26T13:40:00.000+00:00,feeder,3,N Current (RMS),A,40.12
930662,Earlsdon Avenue North Covey,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,38.88
930662,Earlsdon Avenue North Covey,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,101.62
930662,Earlsdon Avenue North Covey,2024-01-26T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,46.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,5.88
930662,Earlsdon Avenue North Covey,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,23.25
930662,Earlsdon Avenue North Covey,2024-01-26T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.12
930662,Earlsdon Avenue North Covey,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,5.75
930662,Earlsdon Avenue North Covey,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,19.62
930662,Earlsdon Avenue North Covey,2024-01-26T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,13.62
930662,Earlsdon Avenue North Covey,2024-01-26T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.19
930662,Earlsdon Avenue North Covey,2024-01-26T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.25
930662,Earlsdon Avenue North Covey,2024-01-26T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98041
930662,Earlsdon Avenue North Covey,2024-01-26T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97739
930662,Earlsdon Avenue North Covey,2024-01-26T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98663
930662,Earlsdon Avenue North Covey,2024-01-26T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:40:00.000+00:00,feeder,2,N Current (Min),A,34.75
930662,Earlsdon Avenue North Covey,2024-01-26T13:40:00.000+00:00,feeder,2,N Current (Max),A,81.62
930662,Earlsdon Avenue North Covey,2024-01-26T13:40:00.000+00:00,feeder,2,N Current (RMS),A,51.25
930662,Earlsdon Avenue North Covey,2024-01-26T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,69.12
930662,Earlsdon Avenue North Covey,2024-01-26T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,122.25
930662,Earlsdon Avenue North Covey,2024-01-26T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,86.12
930662,Earlsdon Avenue North Covey,2024-01-26T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,82.88
930662,Earlsdon Avenue North Covey,2024-01-26T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,144.12
930662,Earlsdon Avenue North Covey,2024-01-26T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,107.38
930662,Earlsdon Avenue North Covey,2024-01-26T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,84.5
930662,Earlsdon Avenue North Covey,2024-01-26T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,153.62
930662,Earlsdon Avenue North Covey,2024-01-26T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,112.5
930662,Earlsdon Avenue North Covey,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.06
930662,Earlsdon Avenue North Covey,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.19
930662,Earlsdon Avenue North Covey,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.19
930662,Earlsdon Avenue North Covey,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9986
930662,Earlsdon Avenue North Covey,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99936
930662,Earlsdon Avenue North Covey,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99442
930662,Earlsdon Avenue North Covey,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,22.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,27.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:40:00.000+00:00,feeder,1,N Current (Min),A,55.75
930662,Earlsdon Avenue North Covey,2024-01-26T13:40:00.000+00:00,feeder,1,N Current (Max),A,37.25
930662,Earlsdon Avenue North Covey,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,69.25
930662,Earlsdon Avenue North Covey,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,87.75
930662,Earlsdon Avenue North Covey,2024-01-26T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,73.12
930662,Earlsdon Avenue North Covey,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,82.5
930662,Earlsdon Avenue North Covey,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,103.75
930662,Earlsdon Avenue North Covey,2024-01-26T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,91.75
930662,Earlsdon Avenue North Covey,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,102.25
930662,Earlsdon Avenue North Covey,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,129.38
930662,Earlsdon Avenue North Covey,2024-01-26T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,110.62
930662,Earlsdon Avenue North Covey,2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.14
930662,Earlsdon Avenue North Covey,2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.33
930662,Earlsdon Avenue North Covey,2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
930662,Earlsdon Avenue North Covey,2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.44
930662,Earlsdon Avenue North Covey,2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.45
930662,Earlsdon Avenue North Covey,2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
930662,Earlsdon Avenue North Covey,2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.02
930662,Earlsdon Avenue North Covey,2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.14
930662,Earlsdon Avenue North Covey,2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
930662,Earlsdon Avenue North Covey,2024-01-26T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:40:00.000+00:00,busbar,,L3 Active Power,kW,90.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:40:00.000+00:00,busbar,,L2 Active Power,kW,90.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:40:00.000+00:00,busbar,,L1 Active Power,kW,123.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:40:00.000+00:00,busbar,,N Current (Min),A,158.88
930662,Earlsdon Avenue North Covey,2024-01-26T13:40:00.000+00:00,busbar,,N Current (Max),A,264.12
930662,Earlsdon Avenue North Covey,2024-01-26T13:40:00.000+00:00,busbar,,N Current (RMS),A,209.38
930662,Earlsdon Avenue North Covey,2024-01-26T13:40:00.000+00:00,busbar,,L3 Current (Min),A,338.25
930662,Earlsdon Avenue North Covey,2024-01-26T13:40:00.000+00:00,busbar,,L3 Current (Max),A,419.25
930662,Earlsdon Avenue North Covey,2024-01-26T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,371.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:40:00.000+00:00,busbar,,L2 Current (Min),A,336.62
930662,Earlsdon Avenue North Covey,2024-01-26T13:40:00.000+00:00,busbar,,L2 Current (Max),A,423.88
930662,Earlsdon Avenue North Covey,2024-01-26T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,373.25
930662,Earlsdon Avenue North Covey,2024-01-26T13:40:00.000+00:00,busbar,,L1 Current (Min),A,460.5
930662,Earlsdon Avenue North Covey,2024-01-26T13:40:00.000+00:00,busbar,,L1 Current (Max),A,565.62
930662,Earlsdon Avenue North Covey,2024-01-26T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,511.12
930662,Earlsdon Avenue North Covey,2024-01-26T13:40:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:40:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.81
930662,Earlsdon Avenue North Covey,2024-01-26T13:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.94
930662,Earlsdon Avenue North Covey,2024-01-26T13:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99432
930662,Earlsdon Avenue North Covey,2024-01-26T13:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97479
930662,Earlsdon Avenue North Covey,2024-01-26T13:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98813
930662,Earlsdon Avenue North Covey,2024-01-26T13:30:00.000+00:00,feeder,6,L3 Active Power,kW,29.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:30:00.000+00:00,feeder,6,L2 Active Power,kW,17.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:30:00.000+00:00,feeder,6,L1 Active Power,kW,22.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:30:00.000+00:00,feeder,6,N Current (Min),A,29.75
930662,Earlsdon Avenue North Covey,2024-01-26T13:30:00.000+00:00,feeder,6,N Current (Max),A,80.62
930662,Earlsdon Avenue North Covey,2024-01-26T13:30:00.000+00:00,feeder,6,N Current (RMS),A,56.12
930662,Earlsdon Avenue North Covey,2024-01-26T13:30:00.000+00:00,feeder,6,L3 Current (Min),A,112.25
930662,Earlsdon Avenue North Covey,2024-01-26T13:30:00.000+00:00,feeder,6,L3 Current (Max),A,145.62
930662,Earlsdon Avenue North Covey,2024-01-26T13:30:00.000+00:00,feeder,6,L3 Current (RMS),A,119.75
930662,Earlsdon Avenue North Covey,2024-01-26T13:30:00.000+00:00,feeder,6,L2 Current (Min),A,51.75
930662,Earlsdon Avenue North Covey,2024-01-26T13:30:00.000+00:00,feeder,6,L2 Current (Max),A,112.88
930662,Earlsdon Avenue North Covey,2024-01-26T13:30:00.000+00:00,feeder,6,L2 Current (RMS),A,69.5
930662,Earlsdon Avenue North Covey,2024-01-26T13:30:00.000+00:00,feeder,6,L1 Current (Min),A,69.5
930662,Earlsdon Avenue North Covey,2024-01-26T13:30:00.000+00:00,feeder,6,L1 Current (Max),A,127.38
930662,Earlsdon Avenue North Covey,2024-01-26T13:30:00.000+00:00,feeder,6,L1 Current (RMS),A,89.75
930662,Earlsdon Avenue North Covey,2024-01-26T13:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.56
930662,Earlsdon Avenue North Covey,2024-01-26T13:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.37
930662,Earlsdon Avenue North Covey,2024-01-26T13:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.62
930662,Earlsdon Avenue North Covey,2024-01-26T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9776
930662,Earlsdon Avenue North Covey,2024-01-26T13:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97864
930662,Earlsdon Avenue North Covey,2024-01-26T13:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99268
930662,Earlsdon Avenue North Covey,2024-01-26T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,22.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:30:00.000+00:00,feeder,5,N Current (Min),A,37.62
930662,Earlsdon Avenue North Covey,2024-01-26T13:30:00.000+00:00,feeder,5,N Current (Max),A,83.25
930662,Earlsdon Avenue North Covey,2024-01-26T13:30:00.000+00:00,feeder,5,N Current (RMS),A,55.75
930662,Earlsdon Avenue North Covey,2024-01-26T13:30:00.000+00:00,feeder,5,L3 Current (Min),A,30.62
930662,Earlsdon Avenue North Covey,2024-01-26T13:30:00.000+00:00,feeder,5,L3 Current (Max),A,68.62
930662,Earlsdon Avenue North Covey,2024-01-26T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,38.38
930662,Earlsdon Avenue North Covey,2024-01-26T13:30:00.000+00:00,feeder,5,L2 Current (Min),A,25.38
930662,Earlsdon Avenue North Covey,2024-01-26T13:30:00.000+00:00,feeder,5,L2 Current (Max),A,45.75
930662,Earlsdon Avenue North Covey,2024-01-26T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,35.12
930662,Earlsdon Avenue North Covey,2024-01-26T13:30:00.000+00:00,feeder,5,L1 Current (Min),A,71.62
930662,Earlsdon Avenue North Covey,2024-01-26T13:30:00.000+00:00,feeder,5,L1 Current (Max),A,114.88
930662,Earlsdon Avenue North Covey,2024-01-26T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,89.75
930662,Earlsdon Avenue North Covey,2024-01-26T13:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.69
930662,Earlsdon Avenue North Covey,2024-01-26T13:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.19
930662,Earlsdon Avenue North Covey,2024-01-26T13:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.31
930662,Earlsdon Avenue North Covey,2024-01-26T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87091
930662,Earlsdon Avenue North Covey,2024-01-26T13:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98224
930662,Earlsdon Avenue North Covey,2024-01-26T13:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97351
930662,Earlsdon Avenue North Covey,2024-01-26T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:30:00.000+00:00,feeder,4,N Current (Min),A,53.38
930662,Earlsdon Avenue North Covey,2024-01-26T13:30:00.000+00:00,feeder,4,N Current (Max),A,89.38
930662,Earlsdon Avenue North Covey,2024-01-26T13:30:00.000+00:00,feeder,4,N Current (RMS),A,70.25
930662,Earlsdon Avenue North Covey,2024-01-26T13:30:00.000+00:00,feeder,4,L3 Current (Min),A,9.25
930662,Earlsdon Avenue North Covey,2024-01-26T13:30:00.000+00:00,feeder,4,L3 Current (Max),A,22.88
930662,Earlsdon Avenue North Covey,2024-01-26T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.38
930662,Earlsdon Avenue North Covey,2024-01-26T13:30:00.000+00:00,feeder,4,L2 Current (Min),A,41.5
930662,Earlsdon Avenue North Covey,2024-01-26T13:30:00.000+00:00,feeder,4,L2 Current (Max),A,114.25
930662,Earlsdon Avenue North Covey,2024-01-26T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,71.88
930662,Earlsdon Avenue North Covey,2024-01-26T13:30:00.000+00:00,feeder,4,L1 Current (Min),A,68.5
930662,Earlsdon Avenue North Covey,2024-01-26T13:30:00.000+00:00,feeder,4,L1 Current (Max),A,102.38
930662,Earlsdon Avenue North Covey,2024-01-26T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,82.5
930662,Earlsdon Avenue North Covey,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,27.19
930662,Earlsdon Avenue North Covey,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.94
930662,Earlsdon Avenue North Covey,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90039
930662,Earlsdon Avenue North Covey,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97992
930662,Earlsdon Avenue North Covey,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9472
930662,Earlsdon Avenue North Covey,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:30:00.000+00:00,feeder,3,N Current (Min),A,21.12
930662,Earlsdon Avenue North Covey,2024-01-26T13:30:00.000+00:00,feeder,3,N Current (Max),A,92.5
930662,Earlsdon Avenue North Covey,2024-01-26T13:30:00.000+00:00,feeder,3,N Current (RMS),A,36.25
930662,Earlsdon Avenue North Covey,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,34.62
930662,Earlsdon Avenue North Covey,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,95.75
930662,Earlsdon Avenue North Covey,2024-01-26T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,42.75
930662,Earlsdon Avenue North Covey,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,5.38
930662,Earlsdon Avenue North Covey,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,18.75
930662,Earlsdon Avenue North Covey,2024-01-26T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,9.62
930662,Earlsdon Avenue North Covey,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,5.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,17.5
930662,Earlsdon Avenue North Covey,2024-01-26T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.62
930662,Earlsdon Avenue North Covey,2024-01-26T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.06
930662,Earlsdon Avenue North Covey,2024-01-26T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.37
930662,Earlsdon Avenue North Covey,2024-01-26T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.06
930662,Earlsdon Avenue North Covey,2024-01-26T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98215
930662,Earlsdon Avenue North Covey,2024-01-26T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97162
930662,Earlsdon Avenue North Covey,2024-01-26T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97638
930662,Earlsdon Avenue North Covey,2024-01-26T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:30:00.000+00:00,feeder,2,N Current (Min),A,35.25
930662,Earlsdon Avenue North Covey,2024-01-26T13:30:00.000+00:00,feeder,2,N Current (Max),A,87.88
930662,Earlsdon Avenue North Covey,2024-01-26T13:30:00.000+00:00,feeder,2,N Current (RMS),A,46.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,75.12
930662,Earlsdon Avenue North Covey,2024-01-26T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,134.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,90.75
930662,Earlsdon Avenue North Covey,2024-01-26T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,73.25
930662,Earlsdon Avenue North Covey,2024-01-26T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,123.88
930662,Earlsdon Avenue North Covey,2024-01-26T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,95.88
930662,Earlsdon Avenue North Covey,2024-01-26T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,65.12
930662,Earlsdon Avenue North Covey,2024-01-26T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,155.12
930662,Earlsdon Avenue North Covey,2024-01-26T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,92.75
930662,Earlsdon Avenue North Covey,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.44
930662,Earlsdon Avenue North Covey,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.31
930662,Earlsdon Avenue North Covey,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.44
930662,Earlsdon Avenue North Covey,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99887
930662,Earlsdon Avenue North Covey,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99942
930662,Earlsdon Avenue North Covey,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99033
930662,Earlsdon Avenue North Covey,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,23.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:30:00.000+00:00,feeder,1,N Current (Min),A,35.88
930662,Earlsdon Avenue North Covey,2024-01-26T13:30:00.000+00:00,feeder,1,N Current (Max),A,20.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,69.25
930662,Earlsdon Avenue North Covey,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,89.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,76.25
930662,Earlsdon Avenue North Covey,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,85.75
930662,Earlsdon Avenue North Covey,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,104.12
930662,Earlsdon Avenue North Covey,2024-01-26T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,95.5
930662,Earlsdon Avenue North Covey,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,85.62
930662,Earlsdon Avenue North Covey,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,106.88
930662,Earlsdon Avenue North Covey,2024-01-26T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,92.5
930662,Earlsdon Avenue North Covey,2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.22
930662,Earlsdon Avenue North Covey,2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.48
930662,Earlsdon Avenue North Covey,2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
930662,Earlsdon Avenue North Covey,2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.23
930662,Earlsdon Avenue North Covey,2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.7
930662,Earlsdon Avenue North Covey,2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
930662,Earlsdon Avenue North Covey,2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.33
930662,Earlsdon Avenue North Covey,2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.33
930662,Earlsdon Avenue North Covey,2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
930662,Earlsdon Avenue North Covey,2024-01-26T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:30:00.000+00:00,busbar,,L3 Active Power,kW,91.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:30:00.000+00:00,busbar,,L2 Active Power,kW,91.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:30:00.000+00:00,busbar,,L1 Active Power,kW,110.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:30:00.000+00:00,busbar,,N Current (Min),A,122.12
930662,Earlsdon Avenue North Covey,2024-01-26T13:30:00.000+00:00,busbar,,N Current (Max),A,262.12
930662,Earlsdon Avenue North Covey,2024-01-26T13:30:00.000+00:00,busbar,,N Current (RMS),A,168.88
930662,Earlsdon Avenue North Covey,2024-01-26T13:30:00.000+00:00,busbar,,L3 Current (Min),A,346.12
930662,Earlsdon Avenue North Covey,2024-01-26T13:30:00.000+00:00,busbar,,L3 Current (Max),A,436.25
930662,Earlsdon Avenue North Covey,2024-01-26T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,372.75
930662,Earlsdon Avenue North Covey,2024-01-26T13:30:00.000+00:00,busbar,,L2 Current (Min),A,323.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:30:00.000+00:00,busbar,,L2 Current (Max),A,465.5
930662,Earlsdon Avenue North Covey,2024-01-26T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,376.12
930662,Earlsdon Avenue North Covey,2024-01-26T13:30:00.000+00:00,busbar,,L1 Current (Min),A,405.75
930662,Earlsdon Avenue North Covey,2024-01-26T13:30:00.000+00:00,busbar,,L1 Current (Max),A,540.25
930662,Earlsdon Avenue North Covey,2024-01-26T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,459.25
930662,Earlsdon Avenue North Covey,2024-01-26T13:30:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:30:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.5
930662,Earlsdon Avenue North Covey,2024-01-26T13:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.19
930662,Earlsdon Avenue North Covey,2024-01-26T13:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.93
930662,Earlsdon Avenue North Covey,2024-01-26T13:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9949
930662,Earlsdon Avenue North Covey,2024-01-26T13:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97787
930662,Earlsdon Avenue North Covey,2024-01-26T13:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98486
930662,Earlsdon Avenue North Covey,2024-01-26T13:20:00.000+00:00,feeder,6,L3 Active Power,kW,29.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:20:00.000+00:00,feeder,6,L2 Active Power,kW,17.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:20:00.000+00:00,feeder,6,L1 Active Power,kW,18.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:20:00.000+00:00,feeder,6,N Current (Min),A,31.38
930662,Earlsdon Avenue North Covey,2024-01-26T13:20:00.000+00:00,feeder,6,N Current (Max),A,80.88
930662,Earlsdon Avenue North Covey,2024-01-26T13:20:00.000+00:00,feeder,6,N Current (RMS),A,59.25
930662,Earlsdon Avenue North Covey,2024-01-26T13:20:00.000+00:00,feeder,6,L3 Current (Min),A,114.38
930662,Earlsdon Avenue North Covey,2024-01-26T13:20:00.000+00:00,feeder,6,L3 Current (Max),A,134.75
930662,Earlsdon Avenue North Covey,2024-01-26T13:20:00.000+00:00,feeder,6,L3 Current (RMS),A,121.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:20:00.000+00:00,feeder,6,L2 Current (Min),A,49.88
930662,Earlsdon Avenue North Covey,2024-01-26T13:20:00.000+00:00,feeder,6,L2 Current (Max),A,94.12
930662,Earlsdon Avenue North Covey,2024-01-26T13:20:00.000+00:00,feeder,6,L2 Current (RMS),A,70.75
930662,Earlsdon Avenue North Covey,2024-01-26T13:20:00.000+00:00,feeder,6,L1 Current (Min),A,49.12
930662,Earlsdon Avenue North Covey,2024-01-26T13:20:00.000+00:00,feeder,6,L1 Current (Max),A,112.62
930662,Earlsdon Avenue North Covey,2024-01-26T13:20:00.000+00:00,feeder,6,L1 Current (RMS),A,75.75
930662,Earlsdon Avenue North Covey,2024-01-26T13:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.81
930662,Earlsdon Avenue North Covey,2024-01-26T13:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.81
930662,Earlsdon Avenue North Covey,2024-01-26T13:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.38
930662,Earlsdon Avenue North Covey,2024-01-26T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98108
930662,Earlsdon Avenue North Covey,2024-01-26T13:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97125
930662,Earlsdon Avenue North Covey,2024-01-26T13:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9935
930662,Earlsdon Avenue North Covey,2024-01-26T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,24.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:20:00.000+00:00,feeder,5,N Current (Min),A,37.38
930662,Earlsdon Avenue North Covey,2024-01-26T13:20:00.000+00:00,feeder,5,N Current (Max),A,95.25
930662,Earlsdon Avenue North Covey,2024-01-26T13:20:00.000+00:00,feeder,5,N Current (RMS),A,63.62
930662,Earlsdon Avenue North Covey,2024-01-26T13:20:00.000+00:00,feeder,5,L3 Current (Min),A,32.12
930662,Earlsdon Avenue North Covey,2024-01-26T13:20:00.000+00:00,feeder,5,L3 Current (Max),A,70.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,43.88
930662,Earlsdon Avenue North Covey,2024-01-26T13:20:00.000+00:00,feeder,5,L2 Current (Min),A,24.12
930662,Earlsdon Avenue North Covey,2024-01-26T13:20:00.000+00:00,feeder,5,L2 Current (Max),A,54.75
930662,Earlsdon Avenue North Covey,2024-01-26T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,31.75
930662,Earlsdon Avenue North Covey,2024-01-26T13:20:00.000+00:00,feeder,5,L1 Current (Min),A,76.88
930662,Earlsdon Avenue North Covey,2024-01-26T13:20:00.000+00:00,feeder,5,L1 Current (Max),A,123.38
930662,Earlsdon Avenue North Covey,2024-01-26T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,97.12
930662,Earlsdon Avenue North Covey,2024-01-26T13:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-29.88
930662,Earlsdon Avenue North Covey,2024-01-26T13:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.5
930662,Earlsdon Avenue North Covey,2024-01-26T13:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.37
930662,Earlsdon Avenue North Covey,2024-01-26T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87146
930662,Earlsdon Avenue North Covey,2024-01-26T13:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97449
930662,Earlsdon Avenue North Covey,2024-01-26T13:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97449
930662,Earlsdon Avenue North Covey,2024-01-26T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:20:00.000+00:00,feeder,4,N Current (Min),A,42.5
930662,Earlsdon Avenue North Covey,2024-01-26T13:20:00.000+00:00,feeder,4,N Current (Max),A,98.5
930662,Earlsdon Avenue North Covey,2024-01-26T13:20:00.000+00:00,feeder,4,N Current (RMS),A,70.25
930662,Earlsdon Avenue North Covey,2024-01-26T13:20:00.000+00:00,feeder,4,L3 Current (Min),A,9.75
930662,Earlsdon Avenue North Covey,2024-01-26T13:20:00.000+00:00,feeder,4,L3 Current (Max),A,28.88
930662,Earlsdon Avenue North Covey,2024-01-26T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,14.12
930662,Earlsdon Avenue North Covey,2024-01-26T13:20:00.000+00:00,feeder,4,L2 Current (Min),A,37.75
930662,Earlsdon Avenue North Covey,2024-01-26T13:20:00.000+00:00,feeder,4,L2 Current (Max),A,88.88
930662,Earlsdon Avenue North Covey,2024-01-26T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,60.12
930662,Earlsdon Avenue North Covey,2024-01-26T13:20:00.000+00:00,feeder,4,L1 Current (Min),A,65.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:20:00.000+00:00,feeder,4,L1 Current (Max),A,120.5
930662,Earlsdon Avenue North Covey,2024-01-26T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,89.12
930662,Earlsdon Avenue North Covey,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,25.75
930662,Earlsdon Avenue North Covey,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.44
930662,Earlsdon Avenue North Covey,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.75
930662,Earlsdon Avenue North Covey,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89825
930662,Earlsdon Avenue North Covey,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97598
930662,Earlsdon Avenue North Covey,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.82513
930662,Earlsdon Avenue North Covey,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:20:00.000+00:00,feeder,3,N Current (Min),A,20.75
930662,Earlsdon Avenue North Covey,2024-01-26T13:20:00.000+00:00,feeder,3,N Current (Max),A,89.12
930662,Earlsdon Avenue North Covey,2024-01-26T13:20:00.000+00:00,feeder,3,N Current (RMS),A,38.5
930662,Earlsdon Avenue North Covey,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,35.62
930662,Earlsdon Avenue North Covey,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,101.38
930662,Earlsdon Avenue North Covey,2024-01-26T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,43.5
930662,Earlsdon Avenue North Covey,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,5.75
930662,Earlsdon Avenue North Covey,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,24.38
930662,Earlsdon Avenue North Covey,2024-01-26T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,8.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,4.5
930662,Earlsdon Avenue North Covey,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,14.38
930662,Earlsdon Avenue North Covey,2024-01-26T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.38
930662,Earlsdon Avenue North Covey,2024-01-26T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.25
930662,Earlsdon Avenue North Covey,2024-01-26T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.25
930662,Earlsdon Avenue North Covey,2024-01-26T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.31
930662,Earlsdon Avenue North Covey,2024-01-26T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99188
930662,Earlsdon Avenue North Covey,2024-01-26T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98492
