Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930662,Earlsdon Avenue North Covey,2024-01-26T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98065
930662,Earlsdon Avenue North Covey,2024-01-26T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,34.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:20:00.000+00:00,feeder,2,N Current (Min),A,37.88
930662,Earlsdon Avenue North Covey,2024-01-26T13:20:00.000+00:00,feeder,2,N Current (Max),A,102.5
930662,Earlsdon Avenue North Covey,2024-01-26T13:20:00.000+00:00,feeder,2,N Current (RMS),A,56.38
930662,Earlsdon Avenue North Covey,2024-01-26T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,120.38
930662,Earlsdon Avenue North Covey,2024-01-26T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,183.5
930662,Earlsdon Avenue North Covey,2024-01-26T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,138.62
930662,Earlsdon Avenue North Covey,2024-01-26T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,94.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,186.88
930662,Earlsdon Avenue North Covey,2024-01-26T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,126.5
930662,Earlsdon Avenue North Covey,2024-01-26T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,73.62
930662,Earlsdon Avenue North Covey,2024-01-26T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,120.88
930662,Earlsdon Avenue North Covey,2024-01-26T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,95.75
930662,Earlsdon Avenue North Covey,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.81
930662,Earlsdon Avenue North Covey,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.69
930662,Earlsdon Avenue North Covey,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.31
930662,Earlsdon Avenue North Covey,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99899
930662,Earlsdon Avenue North Covey,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99899
930662,Earlsdon Avenue North Covey,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99228
930662,Earlsdon Avenue North Covey,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:20:00.000+00:00,feeder,1,N Current (Min),A,36.75
930662,Earlsdon Avenue North Covey,2024-01-26T13:20:00.000+00:00,feeder,1,N Current (Max),A,25.88
930662,Earlsdon Avenue North Covey,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,68.38
930662,Earlsdon Avenue North Covey,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,85.25
930662,Earlsdon Avenue North Covey,2024-01-26T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,71.62
930662,Earlsdon Avenue North Covey,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,76.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,96.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,84.88
930662,Earlsdon Avenue North Covey,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,85.88
930662,Earlsdon Avenue North Covey,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,104.25
930662,Earlsdon Avenue North Covey,2024-01-26T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,96.12
930662,Earlsdon Avenue North Covey,2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.8
930662,Earlsdon Avenue North Covey,2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.09
930662,Earlsdon Avenue North Covey,2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
930662,Earlsdon Avenue North Covey,2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.94
930662,Earlsdon Avenue North Covey,2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.27
930662,Earlsdon Avenue North Covey,2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
930662,Earlsdon Avenue North Covey,2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.06
930662,Earlsdon Avenue North Covey,2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.14
930662,Earlsdon Avenue North Covey,2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
930662,Earlsdon Avenue North Covey,2024-01-26T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:20:00.000+00:00,busbar,,L3 Active Power,kW,104.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:20:00.000+00:00,busbar,,L2 Active Power,kW,92.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:20:00.000+00:00,busbar,,L1 Active Power,kW,110.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:20:00.000+00:00,busbar,,N Current (Min),A,116.25
930662,Earlsdon Avenue North Covey,2024-01-26T13:20:00.000+00:00,busbar,,N Current (Max),A,234.38
930662,Earlsdon Avenue North Covey,2024-01-26T13:20:00.000+00:00,busbar,,N Current (RMS),A,159.75
930662,Earlsdon Avenue North Covey,2024-01-26T13:20:00.000+00:00,busbar,,L3 Current (Min),A,392.75
930662,Earlsdon Avenue North Covey,2024-01-26T13:20:00.000+00:00,busbar,,L3 Current (Max),A,480.5
930662,Earlsdon Avenue North Covey,2024-01-26T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,426.5
930662,Earlsdon Avenue North Covey,2024-01-26T13:20:00.000+00:00,busbar,,L2 Current (Min),A,330.5
930662,Earlsdon Avenue North Covey,2024-01-26T13:20:00.000+00:00,busbar,,L2 Current (Max),A,437.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,381.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:20:00.000+00:00,busbar,,L1 Current (Min),A,395.12
930662,Earlsdon Avenue North Covey,2024-01-26T13:20:00.000+00:00,busbar,,L1 Current (Max),A,531.38
930662,Earlsdon Avenue North Covey,2024-01-26T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,458.12
930662,Earlsdon Avenue North Covey,2024-01-26T13:20:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:20:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.56
930662,Earlsdon Avenue North Covey,2024-01-26T13:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-8.25
930662,Earlsdon Avenue North Covey,2024-01-26T13:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99536
930662,Earlsdon Avenue North Covey,2024-01-26T13:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97586
930662,Earlsdon Avenue North Covey,2024-01-26T13:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98657
930662,Earlsdon Avenue North Covey,2024-01-26T13:10:00.000+00:00,feeder,6,L3 Active Power,kW,31.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:10:00.000+00:00,feeder,6,L2 Active Power,kW,16.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:10:00.000+00:00,feeder,6,L1 Active Power,kW,17.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:10:00.000+00:00,feeder,6,N Current (Min),A,46.38
930662,Earlsdon Avenue North Covey,2024-01-26T13:10:00.000+00:00,feeder,6,N Current (Max),A,86.88
930662,Earlsdon Avenue North Covey,2024-01-26T13:10:00.000+00:00,feeder,6,N Current (RMS),A,66.12
930662,Earlsdon Avenue North Covey,2024-01-26T13:10:00.000+00:00,feeder,6,L3 Current (Min),A,115.38
930662,Earlsdon Avenue North Covey,2024-01-26T13:10:00.000+00:00,feeder,6,L3 Current (Max),A,148.88
930662,Earlsdon Avenue North Covey,2024-01-26T13:10:00.000+00:00,feeder,6,L3 Current (RMS),A,126.5
930662,Earlsdon Avenue North Covey,2024-01-26T13:10:00.000+00:00,feeder,6,L2 Current (Min),A,51.38
930662,Earlsdon Avenue North Covey,2024-01-26T13:10:00.000+00:00,feeder,6,L2 Current (Max),A,88.88
930662,Earlsdon Avenue North Covey,2024-01-26T13:10:00.000+00:00,feeder,6,L2 Current (RMS),A,64.88
930662,Earlsdon Avenue North Covey,2024-01-26T13:10:00.000+00:00,feeder,6,L1 Current (Min),A,52.62
930662,Earlsdon Avenue North Covey,2024-01-26T13:10:00.000+00:00,feeder,6,L1 Current (Max),A,110.12
930662,Earlsdon Avenue North Covey,2024-01-26T13:10:00.000+00:00,feeder,6,L1 Current (RMS),A,72.38
930662,Earlsdon Avenue North Covey,2024-01-26T13:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.56
930662,Earlsdon Avenue North Covey,2024-01-26T13:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.87
930662,Earlsdon Avenue North Covey,2024-01-26T13:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.75
930662,Earlsdon Avenue North Covey,2024-01-26T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97952
930662,Earlsdon Avenue North Covey,2024-01-26T13:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98016
930662,Earlsdon Avenue North Covey,2024-01-26T13:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99591
930662,Earlsdon Avenue North Covey,2024-01-26T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,30.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:10:00.000+00:00,feeder,5,N Current (Min),A,58.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:10:00.000+00:00,feeder,5,N Current (Max),A,125.38
930662,Earlsdon Avenue North Covey,2024-01-26T13:10:00.000+00:00,feeder,5,N Current (RMS),A,88.75
930662,Earlsdon Avenue North Covey,2024-01-26T13:10:00.000+00:00,feeder,5,L3 Current (Min),A,33.12
930662,Earlsdon Avenue North Covey,2024-01-26T13:10:00.000+00:00,feeder,5,L3 Current (Max),A,67.12
930662,Earlsdon Avenue North Covey,2024-01-26T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,39.25
930662,Earlsdon Avenue North Covey,2024-01-26T13:10:00.000+00:00,feeder,5,L2 Current (Min),A,21.25
930662,Earlsdon Avenue North Covey,2024-01-26T13:10:00.000+00:00,feeder,5,L2 Current (Max),A,59.12
930662,Earlsdon Avenue North Covey,2024-01-26T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,34.75
930662,Earlsdon Avenue North Covey,2024-01-26T13:10:00.000+00:00,feeder,5,L1 Current (Min),A,99.88
930662,Earlsdon Avenue North Covey,2024-01-26T13:10:00.000+00:00,feeder,5,L1 Current (Max),A,161.88
930662,Earlsdon Avenue North Covey,2024-01-26T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,124.25
930662,Earlsdon Avenue North Covey,2024-01-26T13:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.75
930662,Earlsdon Avenue North Covey,2024-01-26T13:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.13
930662,Earlsdon Avenue North Covey,2024-01-26T13:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.63
930662,Earlsdon Avenue North Covey,2024-01-26T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90112
930662,Earlsdon Avenue North Covey,2024-01-26T13:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97281
930662,Earlsdon Avenue North Covey,2024-01-26T13:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9845
930662,Earlsdon Avenue North Covey,2024-01-26T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,27.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:10:00.000+00:00,feeder,4,N Current (Min),A,56.25
930662,Earlsdon Avenue North Covey,2024-01-26T13:10:00.000+00:00,feeder,4,N Current (Max),A,124.12
930662,Earlsdon Avenue North Covey,2024-01-26T13:10:00.000+00:00,feeder,4,N Current (RMS),A,90.62
930662,Earlsdon Avenue North Covey,2024-01-26T13:10:00.000+00:00,feeder,4,L3 Current (Min),A,8.12
930662,Earlsdon Avenue North Covey,2024-01-26T13:10:00.000+00:00,feeder,4,L3 Current (Max),A,33.25
930662,Earlsdon Avenue North Covey,2024-01-26T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,14.62
930662,Earlsdon Avenue North Covey,2024-01-26T13:10:00.000+00:00,feeder,4,L2 Current (Min),A,36.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:10:00.000+00:00,feeder,4,L2 Current (Max),A,84.38
930662,Earlsdon Avenue North Covey,2024-01-26T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,59.5
930662,Earlsdon Avenue North Covey,2024-01-26T13:10:00.000+00:00,feeder,4,L1 Current (Min),A,86.75
930662,Earlsdon Avenue North Covey,2024-01-26T13:10:00.000+00:00,feeder,4,L1 Current (Max),A,146.38
930662,Earlsdon Avenue North Covey,2024-01-26T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,111.38
930662,Earlsdon Avenue North Covey,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,28.31
930662,Earlsdon Avenue North Covey,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.94
930662,Earlsdon Avenue North Covey,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-24.19
930662,Earlsdon Avenue North Covey,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89245
930662,Earlsdon Avenue North Covey,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98987
930662,Earlsdon Avenue North Covey,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83627
930662,Earlsdon Avenue North Covey,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:10:00.000+00:00,feeder,3,N Current (Min),A,15.5
930662,Earlsdon Avenue North Covey,2024-01-26T13:10:00.000+00:00,feeder,3,N Current (Max),A,87.75
930662,Earlsdon Avenue North Covey,2024-01-26T13:10:00.000+00:00,feeder,3,N Current (RMS),A,30.25
930662,Earlsdon Avenue North Covey,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,36.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,96.75
930662,Earlsdon Avenue North Covey,2024-01-26T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,44.5
930662,Earlsdon Avenue North Covey,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,5.88
930662,Earlsdon Avenue North Covey,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,53.88
930662,Earlsdon Avenue North Covey,2024-01-26T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.12
930662,Earlsdon Avenue North Covey,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,4.5
930662,Earlsdon Avenue North Covey,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,10.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.25
930662,Earlsdon Avenue North Covey,2024-01-26T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.56
930662,Earlsdon Avenue North Covey,2024-01-26T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.31
930662,Earlsdon Avenue North Covey,2024-01-26T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98657
930662,Earlsdon Avenue North Covey,2024-01-26T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98105
930662,Earlsdon Avenue North Covey,2024-01-26T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98022
930662,Earlsdon Avenue North Covey,2024-01-26T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:10:00.000+00:00,feeder,2,N Current (Min),A,39.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:10:00.000+00:00,feeder,2,N Current (Max),A,69.38
930662,Earlsdon Avenue North Covey,2024-01-26T13:10:00.000+00:00,feeder,2,N Current (RMS),A,48.25
930662,Earlsdon Avenue North Covey,2024-01-26T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,89.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,138.62
930662,Earlsdon Avenue North Covey,2024-01-26T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,114.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,74.75
930662,Earlsdon Avenue North Covey,2024-01-26T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,163.25
930662,Earlsdon Avenue North Covey,2024-01-26T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,114.75
930662,Earlsdon Avenue North Covey,2024-01-26T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,69.5
930662,Earlsdon Avenue North Covey,2024-01-26T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,139.25
930662,Earlsdon Avenue North Covey,2024-01-26T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,99.62
930662,Earlsdon Avenue North Covey,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.88
930662,Earlsdon Avenue North Covey,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.12
930662,Earlsdon Avenue North Covey,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.82
930662,Earlsdon Avenue North Covey,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99887
930662,Earlsdon Avenue North Covey,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99911
930662,Earlsdon Avenue North Covey,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9938
930662,Earlsdon Avenue North Covey,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,21.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:10:00.000+00:00,feeder,1,N Current (Min),A,46.75
930662,Earlsdon Avenue North Covey,2024-01-26T13:10:00.000+00:00,feeder,1,N Current (Max),A,31.62
930662,Earlsdon Avenue North Covey,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,68.62
930662,Earlsdon Avenue North Covey,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,90.62
930662,Earlsdon Avenue North Covey,2024-01-26T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,71.12
930662,Earlsdon Avenue North Covey,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,76.5
930662,Earlsdon Avenue North Covey,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,99.88
930662,Earlsdon Avenue North Covey,2024-01-26T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,85.75
930662,Earlsdon Avenue North Covey,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,94.38
930662,Earlsdon Avenue North Covey,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,116.38
930662,Earlsdon Avenue North Covey,2024-01-26T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,101.75
930662,Earlsdon Avenue North Covey,2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.12
930662,Earlsdon Avenue North Covey,2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.22
930662,Earlsdon Avenue North Covey,2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
930662,Earlsdon Avenue North Covey,2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.41
930662,Earlsdon Avenue North Covey,2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.58
930662,Earlsdon Avenue North Covey,2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
930662,Earlsdon Avenue North Covey,2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.23
930662,Earlsdon Avenue North Covey,2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.88
930662,Earlsdon Avenue North Covey,2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
930662,Earlsdon Avenue North Covey,2024-01-26T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:10:00.000+00:00,busbar,,L3 Active Power,kW,99.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:10:00.000+00:00,busbar,,L2 Active Power,kW,93.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:10:00.000+00:00,busbar,,L1 Active Power,kW,124.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:10:00.000+00:00,busbar,,N Current (Min),A,135.25
930662,Earlsdon Avenue North Covey,2024-01-26T13:10:00.000+00:00,busbar,,N Current (Max),A,285.5
930662,Earlsdon Avenue North Covey,2024-01-26T13:10:00.000+00:00,busbar,,N Current (RMS),A,198.5
930662,Earlsdon Avenue North Covey,2024-01-26T13:10:00.000+00:00,busbar,,L3 Current (Min),A,356.25
930662,Earlsdon Avenue North Covey,2024-01-26T13:10:00.000+00:00,busbar,,L3 Current (Max),A,468.25
930662,Earlsdon Avenue North Covey,2024-01-26T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,403.5
930662,Earlsdon Avenue North Covey,2024-01-26T13:10:00.000+00:00,busbar,,L2 Current (Min),A,312.5
930662,Earlsdon Avenue North Covey,2024-01-26T13:10:00.000+00:00,busbar,,L2 Current (Max),A,446.88
930662,Earlsdon Avenue North Covey,2024-01-26T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,384.25
930662,Earlsdon Avenue North Covey,2024-01-26T13:10:00.000+00:00,busbar,,L1 Current (Min),A,451.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:10:00.000+00:00,busbar,,L1 Current (Max),A,577.62
930662,Earlsdon Avenue North Covey,2024-01-26T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,513.38
930662,Earlsdon Avenue North Covey,2024-01-26T13:10:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:10:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.62
930662,Earlsdon Avenue North Covey,2024-01-26T13:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.31
930662,Earlsdon Avenue North Covey,2024-01-26T13:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.31
930662,Earlsdon Avenue North Covey,2024-01-26T13:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99518
930662,Earlsdon Avenue North Covey,2024-01-26T13:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97775
930662,Earlsdon Avenue North Covey,2024-01-26T13:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98621
930662,Earlsdon Avenue North Covey,2024-01-26T13:00:00.000+00:00,feeder,6,L3 Active Power,kW,30.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:00:00.000+00:00,feeder,6,L2 Active Power,kW,16.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:00:00.000+00:00,feeder,6,L1 Active Power,kW,16.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:00:00.000+00:00,feeder,6,N Current (Min),A,37.62
930662,Earlsdon Avenue North Covey,2024-01-26T13:00:00.000+00:00,feeder,6,N Current (Max),A,82.62
930662,Earlsdon Avenue North Covey,2024-01-26T13:00:00.000+00:00,feeder,6,N Current (RMS),A,61.88
930662,Earlsdon Avenue North Covey,2024-01-26T13:00:00.000+00:00,feeder,6,L3 Current (Min),A,115.12
930662,Earlsdon Avenue North Covey,2024-01-26T13:00:00.000+00:00,feeder,6,L3 Current (Max),A,143.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:00:00.000+00:00,feeder,6,L3 Current (RMS),A,124.25
930662,Earlsdon Avenue North Covey,2024-01-26T13:00:00.000+00:00,feeder,6,L2 Current (Min),A,41.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:00:00.000+00:00,feeder,6,L2 Current (Max),A,87.62
930662,Earlsdon Avenue North Covey,2024-01-26T13:00:00.000+00:00,feeder,6,L2 Current (RMS),A,66.12
930662,Earlsdon Avenue North Covey,2024-01-26T13:00:00.000+00:00,feeder,6,L1 Current (Min),A,42.25
930662,Earlsdon Avenue North Covey,2024-01-26T13:00:00.000+00:00,feeder,6,L1 Current (Max),A,92.25
930662,Earlsdon Avenue North Covey,2024-01-26T13:00:00.000+00:00,feeder,6,L1 Current (RMS),A,68.25
930662,Earlsdon Avenue North Covey,2024-01-26T13:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.62
930662,Earlsdon Avenue North Covey,2024-01-26T13:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.38
930662,Earlsdon Avenue North Covey,2024-01-26T13:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.81
930662,Earlsdon Avenue North Covey,2024-01-26T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98395
930662,Earlsdon Avenue North Covey,2024-01-26T13:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98105
930662,Earlsdon Avenue North Covey,2024-01-26T13:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99658
930662,Earlsdon Avenue North Covey,2024-01-26T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,30.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:00:00.000+00:00,feeder,5,N Current (Min),A,54.38
930662,Earlsdon Avenue North Covey,2024-01-26T13:00:00.000+00:00,feeder,5,N Current (Max),A,129.12
930662,Earlsdon Avenue North Covey,2024-01-26T13:00:00.000+00:00,feeder,5,N Current (RMS),A,87.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:00:00.000+00:00,feeder,5,L3 Current (Min),A,39.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:00:00.000+00:00,feeder,5,L3 Current (Max),A,75.38
930662,Earlsdon Avenue North Covey,2024-01-26T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,47.5
930662,Earlsdon Avenue North Covey,2024-01-26T13:00:00.000+00:00,feeder,5,L2 Current (Min),A,23.38
930662,Earlsdon Avenue North Covey,2024-01-26T13:00:00.000+00:00,feeder,5,L2 Current (Max),A,45.25
930662,Earlsdon Avenue North Covey,2024-01-26T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,31.25
930662,Earlsdon Avenue North Covey,2024-01-26T13:00:00.000+00:00,feeder,5,L1 Current (Min),A,99.62
930662,Earlsdon Avenue North Covey,2024-01-26T13:00:00.000+00:00,feeder,5,L1 Current (Max),A,168.25
930662,Earlsdon Avenue North Covey,2024-01-26T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,125.38
930662,Earlsdon Avenue North Covey,2024-01-26T13:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-25.94
930662,Earlsdon Avenue North Covey,2024-01-26T13:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.69
930662,Earlsdon Avenue North Covey,2024-01-26T13:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.06
930662,Earlsdon Avenue North Covey,2024-01-26T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.84335
930662,Earlsdon Avenue North Covey,2024-01-26T13:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96902
930662,Earlsdon Avenue North Covey,2024-01-26T13:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98508
930662,Earlsdon Avenue North Covey,2024-01-26T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,26.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:00:00.000+00:00,feeder,4,N Current (Min),A,68.38
930662,Earlsdon Avenue North Covey,2024-01-26T13:00:00.000+00:00,feeder,4,N Current (Max),A,130.88
930662,Earlsdon Avenue North Covey,2024-01-26T13:00:00.000+00:00,feeder,4,N Current (RMS),A,93.88
930662,Earlsdon Avenue North Covey,2024-01-26T13:00:00.000+00:00,feeder,4,L3 Current (Min),A,9.25
930662,Earlsdon Avenue North Covey,2024-01-26T13:00:00.000+00:00,feeder,4,L3 Current (Max),A,18.75
930662,Earlsdon Avenue North Covey,2024-01-26T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,10.5
930662,Earlsdon Avenue North Covey,2024-01-26T13:00:00.000+00:00,feeder,4,L2 Current (Min),A,41.12
930662,Earlsdon Avenue North Covey,2024-01-26T13:00:00.000+00:00,feeder,4,L2 Current (Max),A,85.88
930662,Earlsdon Avenue North Covey,2024-01-26T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,60.12
930662,Earlsdon Avenue North Covey,2024-01-26T13:00:00.000+00:00,feeder,4,L1 Current (Min),A,88.12
930662,Earlsdon Avenue North Covey,2024-01-26T13:00:00.000+00:00,feeder,4,L1 Current (Max),A,149.5
930662,Earlsdon Avenue North Covey,2024-01-26T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,109.75
930662,Earlsdon Avenue North Covey,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,26.31
930662,Earlsdon Avenue North Covey,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.25
930662,Earlsdon Avenue North Covey,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-25.69
930662,Earlsdon Avenue North Covey,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88092
930662,Earlsdon Avenue North Covey,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98047
930662,Earlsdon Avenue North Covey,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91302
930662,Earlsdon Avenue North Covey,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:00:00.000+00:00,feeder,3,N Current (Min),A,17.38
930662,Earlsdon Avenue North Covey,2024-01-26T13:00:00.000+00:00,feeder,3,N Current (Max),A,91.12
930662,Earlsdon Avenue North Covey,2024-01-26T13:00:00.000+00:00,feeder,3,N Current (RMS),A,36.12
930662,Earlsdon Avenue North Covey,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,35.5
930662,Earlsdon Avenue North Covey,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,104.38
930662,Earlsdon Avenue North Covey,2024-01-26T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,44.88
930662,Earlsdon Avenue North Covey,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,5.75
930662,Earlsdon Avenue North Covey,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,58.5
930662,Earlsdon Avenue North Covey,2024-01-26T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,15.88
930662,Earlsdon Avenue North Covey,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,3.88
930662,Earlsdon Avenue North Covey,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,13.62
930662,Earlsdon Avenue North Covey,2024-01-26T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,4.88
930662,Earlsdon Avenue North Covey,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.75
930662,Earlsdon Avenue North Covey,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.81
930662,Earlsdon Avenue North Covey,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.06
930662,Earlsdon Avenue North Covey,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97906
930662,Earlsdon Avenue North Covey,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97833
930662,Earlsdon Avenue North Covey,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98798
930662,Earlsdon Avenue North Covey,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:00:00.000+00:00,feeder,2,N Current (Min),A,37.38
930662,Earlsdon Avenue North Covey,2024-01-26T13:00:00.000+00:00,feeder,2,N Current (Max),A,92.62
930662,Earlsdon Avenue North Covey,2024-01-26T13:00:00.000+00:00,feeder,2,N Current (RMS),A,62.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,74.62
930662,Earlsdon Avenue North Covey,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,146.12
930662,Earlsdon Avenue North Covey,2024-01-26T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,93.88
930662,Earlsdon Avenue North Covey,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,79.88
930662,Earlsdon Avenue North Covey,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,153.88
930662,Earlsdon Avenue North Covey,2024-01-26T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,110.12
930662,Earlsdon Avenue North Covey,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,79.62
930662,Earlsdon Avenue North Covey,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,156.12
930662,Earlsdon Avenue North Covey,2024-01-26T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,121.75
930662,Earlsdon Avenue North Covey,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.06
930662,Earlsdon Avenue North Covey,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.12
930662,Earlsdon Avenue North Covey,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.31
930662,Earlsdon Avenue North Covey,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99881
930662,Earlsdon Avenue North Covey,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99963
930662,Earlsdon Avenue North Covey,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99213
930662,Earlsdon Avenue North Covey,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,24.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:00:00.000+00:00,feeder,1,N Current (Min),A,53.88
930662,Earlsdon Avenue North Covey,2024-01-26T13:00:00.000+00:00,feeder,1,N Current (Max),A,34.12
930662,Earlsdon Avenue North Covey,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,68.62
930662,Earlsdon Avenue North Covey,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,75.38
930662,Earlsdon Avenue North Covey,2024-01-26T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,69.62
930662,Earlsdon Avenue North Covey,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,81.25
930662,Earlsdon Avenue North Covey,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,122.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,96.12
930662,Earlsdon Avenue North Covey,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,79.62
930662,Earlsdon Avenue North Covey,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,125.88
930662,Earlsdon Avenue North Covey,2024-01-26T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,103.25
930662,Earlsdon Avenue North Covey,2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.48
930662,Earlsdon Avenue North Covey,2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.14
930662,Earlsdon Avenue North Covey,2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
930662,Earlsdon Avenue North Covey,2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.59
930662,Earlsdon Avenue North Covey,2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.11
930662,Earlsdon Avenue North Covey,2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
930662,Earlsdon Avenue North Covey,2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.02
930662,Earlsdon Avenue North Covey,2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.58
930662,Earlsdon Avenue North Covey,2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
930662,Earlsdon Avenue North Covey,2024-01-26T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:00:00.000+00:00,busbar,,L3 Active Power,kW,93.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:00:00.000+00:00,busbar,,L2 Active Power,kW,92.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:00:00.000+00:00,busbar,,L1 Active Power,kW,129.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:00:00.000+00:00,busbar,,N Current (Min),A,150.12
930662,Earlsdon Avenue North Covey,2024-01-26T13:00:00.000+00:00,busbar,,N Current (Max),A,283.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:00:00.000+00:00,busbar,,N Current (RMS),A,219.88
930662,Earlsdon Avenue North Covey,2024-01-26T13:00:00.000+00:00,busbar,,L3 Current (Min),A,354.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:00:00.000+00:00,busbar,,L3 Current (Max),A,436.62
930662,Earlsdon Avenue North Covey,2024-01-26T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,383.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:00:00.000+00:00,busbar,,L2 Current (Min),A,317.75
930662,Earlsdon Avenue North Covey,2024-01-26T13:00:00.000+00:00,busbar,,L2 Current (Max),A,449.38
930662,Earlsdon Avenue North Covey,2024-01-26T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,378.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:00:00.000+00:00,busbar,,L1 Current (Min),A,486.5
930662,Earlsdon Avenue North Covey,2024-01-26T13:00:00.000+00:00,busbar,,L1 Current (Max),A,584.88
930662,Earlsdon Avenue North Covey,2024-01-26T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,532.5
930662,Earlsdon Avenue North Covey,2024-01-26T13:00:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T13:00:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.94
930662,Earlsdon Avenue North Covey,2024-01-26T12:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.62
930662,Earlsdon Avenue North Covey,2024-01-26T12:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.88
930662,Earlsdon Avenue North Covey,2024-01-26T12:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99564
930662,Earlsdon Avenue North Covey,2024-01-26T12:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97601
930662,Earlsdon Avenue North Covey,2024-01-26T12:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97812
930662,Earlsdon Avenue North Covey,2024-01-26T12:50:00.000+00:00,feeder,6,L3 Active Power,kW,34.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:50:00.000+00:00,feeder,6,L2 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:50:00.000+00:00,feeder,6,L1 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:50:00.000+00:00,feeder,6,N Current (Min),A,36.88
930662,Earlsdon Avenue North Covey,2024-01-26T12:50:00.000+00:00,feeder,6,N Current (Max),A,132.25
930662,Earlsdon Avenue North Covey,2024-01-26T12:50:00.000+00:00,feeder,6,N Current (RMS),A,83.5
930662,Earlsdon Avenue North Covey,2024-01-26T12:50:00.000+00:00,feeder,6,L3 Current (Min),A,115.62
930662,Earlsdon Avenue North Covey,2024-01-26T12:50:00.000+00:00,feeder,6,L3 Current (Max),A,172.5
930662,Earlsdon Avenue North Covey,2024-01-26T12:50:00.000+00:00,feeder,6,L3 Current (RMS),A,141.12
930662,Earlsdon Avenue North Covey,2024-01-26T12:50:00.000+00:00,feeder,6,L2 Current (Min),A,42.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:50:00.000+00:00,feeder,6,L2 Current (Max),A,92.75
930662,Earlsdon Avenue North Covey,2024-01-26T12:50:00.000+00:00,feeder,6,L2 Current (RMS),A,63.25
930662,Earlsdon Avenue North Covey,2024-01-26T12:50:00.000+00:00,feeder,6,L1 Current (Min),A,36.5
930662,Earlsdon Avenue North Covey,2024-01-26T12:50:00.000+00:00,feeder,6,L1 Current (Max),A,91.38
930662,Earlsdon Avenue North Covey,2024-01-26T12:50:00.000+00:00,feeder,6,L1 Current (RMS),A,62.75
