Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930662,Earlsdon Avenue North Covey,2024-01-26T12:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.12
930662,Earlsdon Avenue North Covey,2024-01-26T12:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.06
930662,Earlsdon Avenue North Covey,2024-01-26T12:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.5
930662,Earlsdon Avenue North Covey,2024-01-26T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98712
930662,Earlsdon Avenue North Covey,2024-01-26T12:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97244
930662,Earlsdon Avenue North Covey,2024-01-26T12:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99783
930662,Earlsdon Avenue North Covey,2024-01-26T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,37.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:50:00.000+00:00,feeder,5,N Current (Min),A,75.62
930662,Earlsdon Avenue North Covey,2024-01-26T12:50:00.000+00:00,feeder,5,N Current (Max),A,152.88
930662,Earlsdon Avenue North Covey,2024-01-26T12:50:00.000+00:00,feeder,5,N Current (RMS),A,112.5
930662,Earlsdon Avenue North Covey,2024-01-26T12:50:00.000+00:00,feeder,5,L3 Current (Min),A,45.5
930662,Earlsdon Avenue North Covey,2024-01-26T12:50:00.000+00:00,feeder,5,L3 Current (Max),A,92.12
930662,Earlsdon Avenue North Covey,2024-01-26T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,57.5
930662,Earlsdon Avenue North Covey,2024-01-26T12:50:00.000+00:00,feeder,5,L2 Current (Min),A,22.62
930662,Earlsdon Avenue North Covey,2024-01-26T12:50:00.000+00:00,feeder,5,L2 Current (Max),A,41.62
930662,Earlsdon Avenue North Covey,2024-01-26T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,26.12
930662,Earlsdon Avenue North Covey,2024-01-26T12:50:00.000+00:00,feeder,5,L1 Current (Min),A,108.38
930662,Earlsdon Avenue North Covey,2024-01-26T12:50:00.000+00:00,feeder,5,L1 Current (Max),A,186.25
930662,Earlsdon Avenue North Covey,2024-01-26T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,151.25
930662,Earlsdon Avenue North Covey,2024-01-26T12:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.87
930662,Earlsdon Avenue North Covey,2024-01-26T12:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.13
930662,Earlsdon Avenue North Covey,2024-01-26T12:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.75
930662,Earlsdon Avenue North Covey,2024-01-26T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97147
930662,Earlsdon Avenue North Covey,2024-01-26T12:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97967
930662,Earlsdon Avenue North Covey,2024-01-26T12:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98437
930662,Earlsdon Avenue North Covey,2024-01-26T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,25.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:50:00.000+00:00,feeder,4,N Current (Min),A,49.38
930662,Earlsdon Avenue North Covey,2024-01-26T12:50:00.000+00:00,feeder,4,N Current (Max),A,134.25
930662,Earlsdon Avenue North Covey,2024-01-26T12:50:00.000+00:00,feeder,4,N Current (RMS),A,78.75
930662,Earlsdon Avenue North Covey,2024-01-26T12:50:00.000+00:00,feeder,4,L3 Current (Min),A,17.5
930662,Earlsdon Avenue North Covey,2024-01-26T12:50:00.000+00:00,feeder,4,L3 Current (Max),A,30.62
930662,Earlsdon Avenue North Covey,2024-01-26T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,23.25
930662,Earlsdon Avenue North Covey,2024-01-26T12:50:00.000+00:00,feeder,4,L2 Current (Min),A,43.25
930662,Earlsdon Avenue North Covey,2024-01-26T12:50:00.000+00:00,feeder,4,L2 Current (Max),A,107.75
930662,Earlsdon Avenue North Covey,2024-01-26T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,69.62
930662,Earlsdon Avenue North Covey,2024-01-26T12:50:00.000+00:00,feeder,4,L1 Current (Min),A,70.88
930662,Earlsdon Avenue North Covey,2024-01-26T12:50:00.000+00:00,feeder,4,L1 Current (Max),A,158.12
930662,Earlsdon Avenue North Covey,2024-01-26T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,106.12
930662,Earlsdon Avenue North Covey,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,25.56
930662,Earlsdon Avenue North Covey,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.44
930662,Earlsdon Avenue North Covey,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.44
930662,Earlsdon Avenue North Covey,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88873
930662,Earlsdon Avenue North Covey,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97925
930662,Earlsdon Avenue North Covey,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9144
930662,Earlsdon Avenue North Covey,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:50:00.000+00:00,feeder,3,N Current (Min),A,31.5
930662,Earlsdon Avenue North Covey,2024-01-26T12:50:00.000+00:00,feeder,3,N Current (Max),A,71.38
930662,Earlsdon Avenue North Covey,2024-01-26T12:50:00.000+00:00,feeder,3,N Current (RMS),A,40.5
930662,Earlsdon Avenue North Covey,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,37.88
930662,Earlsdon Avenue North Covey,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,76.88
930662,Earlsdon Avenue North Covey,2024-01-26T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,46.75
930662,Earlsdon Avenue North Covey,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,6.88
930662,Earlsdon Avenue North Covey,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,17.62
930662,Earlsdon Avenue North Covey,2024-01-26T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,4.12
930662,Earlsdon Avenue North Covey,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,8.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.88
930662,Earlsdon Avenue North Covey,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.12
930662,Earlsdon Avenue North Covey,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.25
930662,Earlsdon Avenue North Covey,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.19
930662,Earlsdon Avenue North Covey,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97287
930662,Earlsdon Avenue North Covey,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98395
930662,Earlsdon Avenue North Covey,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98227
930662,Earlsdon Avenue North Covey,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,20.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:50:00.000+00:00,feeder,2,N Current (Min),A,40.38
930662,Earlsdon Avenue North Covey,2024-01-26T12:50:00.000+00:00,feeder,2,N Current (Max),A,84.75
930662,Earlsdon Avenue North Covey,2024-01-26T12:50:00.000+00:00,feeder,2,N Current (RMS),A,57.88
930662,Earlsdon Avenue North Covey,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,73.62
930662,Earlsdon Avenue North Covey,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,105.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,82.88
930662,Earlsdon Avenue North Covey,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,84.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,164.75
930662,Earlsdon Avenue North Covey,2024-01-26T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,129.25
930662,Earlsdon Avenue North Covey,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,81.25
930662,Earlsdon Avenue North Covey,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,128.38
930662,Earlsdon Avenue North Covey,2024-01-26T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,103.12
930662,Earlsdon Avenue North Covey,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.81
930662,Earlsdon Avenue North Covey,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.56
930662,Earlsdon Avenue North Covey,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.13
930662,Earlsdon Avenue North Covey,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99887
930662,Earlsdon Avenue North Covey,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99979
930662,Earlsdon Avenue North Covey,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99503
930662,Earlsdon Avenue North Covey,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,29.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,31.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:50:00.000+00:00,feeder,1,N Current (Min),A,74.88
930662,Earlsdon Avenue North Covey,2024-01-26T12:50:00.000+00:00,feeder,1,N Current (Max),A,54.88
930662,Earlsdon Avenue North Covey,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,68.5
930662,Earlsdon Avenue North Covey,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,77.38
930662,Earlsdon Avenue North Covey,2024-01-26T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,69.88
930662,Earlsdon Avenue North Covey,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,116.25
930662,Earlsdon Avenue North Covey,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,127.62
930662,Earlsdon Avenue North Covey,2024-01-26T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,118.5
930662,Earlsdon Avenue North Covey,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,81.12
930662,Earlsdon Avenue North Covey,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,153.38
930662,Earlsdon Avenue North Covey,2024-01-26T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,127.5
930662,Earlsdon Avenue North Covey,2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.41
930662,Earlsdon Avenue North Covey,2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.34
930662,Earlsdon Avenue North Covey,2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
930662,Earlsdon Avenue North Covey,2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.41
930662,Earlsdon Avenue North Covey,2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.7
930662,Earlsdon Avenue North Covey,2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
930662,Earlsdon Avenue North Covey,2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.97
930662,Earlsdon Avenue North Covey,2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.83
930662,Earlsdon Avenue North Covey,2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
930662,Earlsdon Avenue North Covey,2024-01-26T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:50:00.000+00:00,busbar,,L3 Active Power,kW,101.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:50:00.000+00:00,busbar,,L2 Active Power,kW,101.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:50:00.000+00:00,busbar,,L1 Active Power,kW,134.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:50:00.000+00:00,busbar,,N Current (Min),A,139.88
930662,Earlsdon Avenue North Covey,2024-01-26T12:50:00.000+00:00,busbar,,N Current (Max),A,269.38
930662,Earlsdon Avenue North Covey,2024-01-26T12:50:00.000+00:00,busbar,,N Current (RMS),A,206.5
930662,Earlsdon Avenue North Covey,2024-01-26T12:50:00.000+00:00,busbar,,L3 Current (Min),A,370.75
930662,Earlsdon Avenue North Covey,2024-01-26T12:50:00.000+00:00,busbar,,L3 Current (Max),A,476.75
930662,Earlsdon Avenue North Covey,2024-01-26T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,414.75
930662,Earlsdon Avenue North Covey,2024-01-26T12:50:00.000+00:00,busbar,,L2 Current (Min),A,348.12
930662,Earlsdon Avenue North Covey,2024-01-26T12:50:00.000+00:00,busbar,,L2 Current (Max),A,457.5
930662,Earlsdon Avenue North Covey,2024-01-26T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,414.25
930662,Earlsdon Avenue North Covey,2024-01-26T12:50:00.000+00:00,busbar,,L1 Current (Min),A,498.5
930662,Earlsdon Avenue North Covey,2024-01-26T12:50:00.000+00:00,busbar,,L1 Current (Max),A,625.88
930662,Earlsdon Avenue North Covey,2024-01-26T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,554.38
930662,Earlsdon Avenue North Covey,2024-01-26T12:50:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:50:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.69
930662,Earlsdon Avenue North Covey,2024-01-26T12:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.31
930662,Earlsdon Avenue North Covey,2024-01-26T12:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-8.69
930662,Earlsdon Avenue North Covey,2024-01-26T12:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99609
930662,Earlsdon Avenue North Covey,2024-01-26T12:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98682
930662,Earlsdon Avenue North Covey,2024-01-26T12:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97519
930662,Earlsdon Avenue North Covey,2024-01-26T12:40:00.000+00:00,feeder,6,L3 Active Power,kW,33.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:40:00.000+00:00,feeder,6,L2 Active Power,kW,19.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:40:00.000+00:00,feeder,6,L1 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:40:00.000+00:00,feeder,6,N Current (Min),A,35.38
930662,Earlsdon Avenue North Covey,2024-01-26T12:40:00.000+00:00,feeder,6,N Current (Max),A,109.75
930662,Earlsdon Avenue North Covey,2024-01-26T12:40:00.000+00:00,feeder,6,N Current (RMS),A,74.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:40:00.000+00:00,feeder,6,L3 Current (Min),A,118.38
930662,Earlsdon Avenue North Covey,2024-01-26T12:40:00.000+00:00,feeder,6,L3 Current (Max),A,165.62
930662,Earlsdon Avenue North Covey,2024-01-26T12:40:00.000+00:00,feeder,6,L3 Current (RMS),A,134.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:40:00.000+00:00,feeder,6,L2 Current (Min),A,48.88
930662,Earlsdon Avenue North Covey,2024-01-26T12:40:00.000+00:00,feeder,6,L2 Current (Max),A,102.38
930662,Earlsdon Avenue North Covey,2024-01-26T12:40:00.000+00:00,feeder,6,L2 Current (RMS),A,77.75
930662,Earlsdon Avenue North Covey,2024-01-26T12:40:00.000+00:00,feeder,6,L1 Current (Min),A,37.88
930662,Earlsdon Avenue North Covey,2024-01-26T12:40:00.000+00:00,feeder,6,L1 Current (Max),A,97.12
930662,Earlsdon Avenue North Covey,2024-01-26T12:40:00.000+00:00,feeder,6,L1 Current (RMS),A,61.88
930662,Earlsdon Avenue North Covey,2024-01-26T12:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.06
930662,Earlsdon Avenue North Covey,2024-01-26T12:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.75
930662,Earlsdon Avenue North Covey,2024-01-26T12:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99109
930662,Earlsdon Avenue North Covey,2024-01-26T12:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97848
930662,Earlsdon Avenue North Covey,2024-01-26T12:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99762
930662,Earlsdon Avenue North Covey,2024-01-26T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,16.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,36.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:40:00.000+00:00,feeder,5,N Current (Min),A,81.5
930662,Earlsdon Avenue North Covey,2024-01-26T12:40:00.000+00:00,feeder,5,N Current (Max),A,154.88
930662,Earlsdon Avenue North Covey,2024-01-26T12:40:00.000+00:00,feeder,5,N Current (RMS),A,107.88
930662,Earlsdon Avenue North Covey,2024-01-26T12:40:00.000+00:00,feeder,5,L3 Current (Min),A,57.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:40:00.000+00:00,feeder,5,L3 Current (Max),A,99.5
930662,Earlsdon Avenue North Covey,2024-01-26T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,66.88
930662,Earlsdon Avenue North Covey,2024-01-26T12:40:00.000+00:00,feeder,5,L2 Current (Min),A,22.12
930662,Earlsdon Avenue North Covey,2024-01-26T12:40:00.000+00:00,feeder,5,L2 Current (Max),A,55.12
930662,Earlsdon Avenue North Covey,2024-01-26T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,27.12
930662,Earlsdon Avenue North Covey,2024-01-26T12:40:00.000+00:00,feeder,5,L1 Current (Min),A,122.62
930662,Earlsdon Avenue North Covey,2024-01-26T12:40:00.000+00:00,feeder,5,L1 Current (Max),A,198.62
930662,Earlsdon Avenue North Covey,2024-01-26T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,149.25
930662,Earlsdon Avenue North Covey,2024-01-26T12:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.75
930662,Earlsdon Avenue North Covey,2024-01-26T12:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.13
930662,Earlsdon Avenue North Covey,2024-01-26T12:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.38
930662,Earlsdon Avenue North Covey,2024-01-26T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94623
930662,Earlsdon Avenue North Covey,2024-01-26T12:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98196
930662,Earlsdon Avenue North Covey,2024-01-26T12:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98306
930662,Earlsdon Avenue North Covey,2024-01-26T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:40:00.000+00:00,feeder,4,N Current (Min),A,37.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:40:00.000+00:00,feeder,4,N Current (Max),A,96.38
930662,Earlsdon Avenue North Covey,2024-01-26T12:40:00.000+00:00,feeder,4,N Current (RMS),A,69.5
930662,Earlsdon Avenue North Covey,2024-01-26T12:40:00.000+00:00,feeder,4,L3 Current (Min),A,10.12
930662,Earlsdon Avenue North Covey,2024-01-26T12:40:00.000+00:00,feeder,4,L3 Current (Max),A,68.25
930662,Earlsdon Avenue North Covey,2024-01-26T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,21.75
930662,Earlsdon Avenue North Covey,2024-01-26T12:40:00.000+00:00,feeder,4,L2 Current (Min),A,45.5
930662,Earlsdon Avenue North Covey,2024-01-26T12:40:00.000+00:00,feeder,4,L2 Current (Max),A,90.38
930662,Earlsdon Avenue North Covey,2024-01-26T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,66.12
930662,Earlsdon Avenue North Covey,2024-01-26T12:40:00.000+00:00,feeder,4,L1 Current (Min),A,77.38
930662,Earlsdon Avenue North Covey,2024-01-26T12:40:00.000+00:00,feeder,4,L1 Current (Max),A,122.88
930662,Earlsdon Avenue North Covey,2024-01-26T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,94.88
930662,Earlsdon Avenue North Covey,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,26.81
930662,Earlsdon Avenue North Covey,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.69
930662,Earlsdon Avenue North Covey,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.87
930662,Earlsdon Avenue North Covey,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91073
930662,Earlsdon Avenue North Covey,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98721
930662,Earlsdon Avenue North Covey,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8855
930662,Earlsdon Avenue North Covey,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:40:00.000+00:00,feeder,3,N Current (Min),A,15.75
930662,Earlsdon Avenue North Covey,2024-01-26T12:40:00.000+00:00,feeder,3,N Current (Max),A,100.25
930662,Earlsdon Avenue North Covey,2024-01-26T12:40:00.000+00:00,feeder,3,N Current (RMS),A,35.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,29.62
930662,Earlsdon Avenue North Covey,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,105.62
930662,Earlsdon Avenue North Covey,2024-01-26T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,43.75
930662,Earlsdon Avenue North Covey,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,7.12
930662,Earlsdon Avenue North Covey,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,24.12
930662,Earlsdon Avenue North Covey,2024-01-26T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,12.88
930662,Earlsdon Avenue North Covey,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,3.75
930662,Earlsdon Avenue North Covey,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,14.12
930662,Earlsdon Avenue North Covey,2024-01-26T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,4.62
930662,Earlsdon Avenue North Covey,2024-01-26T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.25
930662,Earlsdon Avenue North Covey,2024-01-26T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.19
930662,Earlsdon Avenue North Covey,2024-01-26T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.94
930662,Earlsdon Avenue North Covey,2024-01-26T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98129
930662,Earlsdon Avenue North Covey,2024-01-26T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98376
930662,Earlsdon Avenue North Covey,2024-01-26T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97675
930662,Earlsdon Avenue North Covey,2024-01-26T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:40:00.000+00:00,feeder,2,N Current (Min),A,39.12
930662,Earlsdon Avenue North Covey,2024-01-26T12:40:00.000+00:00,feeder,2,N Current (Max),A,89.62
930662,Earlsdon Avenue North Covey,2024-01-26T12:40:00.000+00:00,feeder,2,N Current (RMS),A,52.75
930662,Earlsdon Avenue North Covey,2024-01-26T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,74.12
930662,Earlsdon Avenue North Covey,2024-01-26T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,110.62
930662,Earlsdon Avenue North Covey,2024-01-26T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,91.25
930662,Earlsdon Avenue North Covey,2024-01-26T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,99.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,173.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,126.75
930662,Earlsdon Avenue North Covey,2024-01-26T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,73.62
930662,Earlsdon Avenue North Covey,2024-01-26T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,116.88
930662,Earlsdon Avenue North Covey,2024-01-26T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,93.5
930662,Earlsdon Avenue North Covey,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.88
930662,Earlsdon Avenue North Covey,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.62
930662,Earlsdon Avenue North Covey,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-1.38
930662,Earlsdon Avenue North Covey,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99884
930662,Earlsdon Avenue North Covey,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99973
930662,Earlsdon Avenue North Covey,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99518
930662,Earlsdon Avenue North Covey,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,28.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,28.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:40:00.000+00:00,feeder,1,N Current (Min),A,58.38
930662,Earlsdon Avenue North Covey,2024-01-26T12:40:00.000+00:00,feeder,1,N Current (Max),A,44.75
930662,Earlsdon Avenue North Covey,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,68.12
930662,Earlsdon Avenue North Covey,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,78.62
930662,Earlsdon Avenue North Covey,2024-01-26T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,70.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,83.25
930662,Earlsdon Avenue North Covey,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,119.88
930662,Earlsdon Avenue North Covey,2024-01-26T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,113.38
930662,Earlsdon Avenue North Covey,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,103.75
930662,Earlsdon Avenue North Covey,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,135.75
930662,Earlsdon Avenue North Covey,2024-01-26T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,114.12
930662,Earlsdon Avenue North Covey,2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.17
930662,Earlsdon Avenue North Covey,2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.25
930662,Earlsdon Avenue North Covey,2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
930662,Earlsdon Avenue North Covey,2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.16
930662,Earlsdon Avenue North Covey,2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.44
930662,Earlsdon Avenue North Covey,2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
930662,Earlsdon Avenue North Covey,2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.06
930662,Earlsdon Avenue North Covey,2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.97
930662,Earlsdon Avenue North Covey,2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
930662,Earlsdon Avenue North Covey,2024-01-26T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:40:00.000+00:00,busbar,,L3 Active Power,kW,103.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:40:00.000+00:00,busbar,,L2 Active Power,kW,103.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:40:00.000+00:00,busbar,,L1 Active Power,kW,125.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:40:00.000+00:00,busbar,,N Current (Min),A,123.25
930662,Earlsdon Avenue North Covey,2024-01-26T12:40:00.000+00:00,busbar,,N Current (Max),A,266.62
930662,Earlsdon Avenue North Covey,2024-01-26T12:40:00.000+00:00,busbar,,N Current (RMS),A,168.25
930662,Earlsdon Avenue North Covey,2024-01-26T12:40:00.000+00:00,busbar,,L3 Current (Min),A,370.88
930662,Earlsdon Avenue North Covey,2024-01-26T12:40:00.000+00:00,busbar,,L3 Current (Max),A,523.25
930662,Earlsdon Avenue North Covey,2024-01-26T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,422.5
930662,Earlsdon Avenue North Covey,2024-01-26T12:40:00.000+00:00,busbar,,L2 Current (Min),A,329.5
930662,Earlsdon Avenue North Covey,2024-01-26T12:40:00.000+00:00,busbar,,L2 Current (Max),A,494.38
930662,Earlsdon Avenue North Covey,2024-01-26T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,422.88
930662,Earlsdon Avenue North Covey,2024-01-26T12:40:00.000+00:00,busbar,,L1 Current (Min),A,470.88
930662,Earlsdon Avenue North Covey,2024-01-26T12:40:00.000+00:00,busbar,,L1 Current (Max),A,576.62
930662,Earlsdon Avenue North Covey,2024-01-26T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,516.88
930662,Earlsdon Avenue North Covey,2024-01-26T12:40:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:40:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.19
930662,Earlsdon Avenue North Covey,2024-01-26T12:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.63
930662,Earlsdon Avenue North Covey,2024-01-26T12:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99634
930662,Earlsdon Avenue North Covey,2024-01-26T12:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98999
930662,Earlsdon Avenue North Covey,2024-01-26T12:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98532
930662,Earlsdon Avenue North Covey,2024-01-26T12:30:00.000+00:00,feeder,6,L3 Active Power,kW,34.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:30:00.000+00:00,feeder,6,L2 Active Power,kW,22.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:30:00.000+00:00,feeder,6,L1 Active Power,kW,17.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:30:00.000+00:00,feeder,6,N Current (Min),A,43.12
930662,Earlsdon Avenue North Covey,2024-01-26T12:30:00.000+00:00,feeder,6,N Current (Max),A,102.38
930662,Earlsdon Avenue North Covey,2024-01-26T12:30:00.000+00:00,feeder,6,N Current (RMS),A,67.38
930662,Earlsdon Avenue North Covey,2024-01-26T12:30:00.000+00:00,feeder,6,L3 Current (Min),A,128.75
930662,Earlsdon Avenue North Covey,2024-01-26T12:30:00.000+00:00,feeder,6,L3 Current (Max),A,159.88
930662,Earlsdon Avenue North Covey,2024-01-26T12:30:00.000+00:00,feeder,6,L3 Current (RMS),A,139.38
930662,Earlsdon Avenue North Covey,2024-01-26T12:30:00.000+00:00,feeder,6,L2 Current (Min),A,53.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:30:00.000+00:00,feeder,6,L2 Current (Max),A,123.88
930662,Earlsdon Avenue North Covey,2024-01-26T12:30:00.000+00:00,feeder,6,L2 Current (RMS),A,89.38
930662,Earlsdon Avenue North Covey,2024-01-26T12:30:00.000+00:00,feeder,6,L1 Current (Min),A,47.5
930662,Earlsdon Avenue North Covey,2024-01-26T12:30:00.000+00:00,feeder,6,L1 Current (Max),A,97.5
930662,Earlsdon Avenue North Covey,2024-01-26T12:30:00.000+00:00,feeder,6,L1 Current (RMS),A,72.88
930662,Earlsdon Avenue North Covey,2024-01-26T12:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.81
930662,Earlsdon Avenue North Covey,2024-01-26T12:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.12
930662,Earlsdon Avenue North Covey,2024-01-26T12:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,0.12
930662,Earlsdon Avenue North Covey,2024-01-26T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99158
930662,Earlsdon Avenue North Covey,2024-01-26T12:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97086
930662,Earlsdon Avenue North Covey,2024-01-26T12:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99652
930662,Earlsdon Avenue North Covey,2024-01-26T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,16.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,30.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:30:00.000+00:00,feeder,5,N Current (Min),A,65.25
930662,Earlsdon Avenue North Covey,2024-01-26T12:30:00.000+00:00,feeder,5,N Current (Max),A,115.62
930662,Earlsdon Avenue North Covey,2024-01-26T12:30:00.000+00:00,feeder,5,N Current (RMS),A,87.25
930662,Earlsdon Avenue North Covey,2024-01-26T12:30:00.000+00:00,feeder,5,L3 Current (Min),A,55.75
930662,Earlsdon Avenue North Covey,2024-01-26T12:30:00.000+00:00,feeder,5,L3 Current (Max),A,91.38
930662,Earlsdon Avenue North Covey,2024-01-26T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,63.75
930662,Earlsdon Avenue North Covey,2024-01-26T12:30:00.000+00:00,feeder,5,L2 Current (Min),A,20.75
930662,Earlsdon Avenue North Covey,2024-01-26T12:30:00.000+00:00,feeder,5,L2 Current (Max),A,54.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,25.75
930662,Earlsdon Avenue North Covey,2024-01-26T12:30:00.000+00:00,feeder,5,L1 Current (Min),A,106.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:30:00.000+00:00,feeder,5,L1 Current (Max),A,161.62
930662,Earlsdon Avenue North Covey,2024-01-26T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,122.5
930662,Earlsdon Avenue North Covey,2024-01-26T12:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.06
930662,Earlsdon Avenue North Covey,2024-01-26T12:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.44
930662,Earlsdon Avenue North Covey,2024-01-26T12:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.62
930662,Earlsdon Avenue North Covey,2024-01-26T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94067
930662,Earlsdon Avenue North Covey,2024-01-26T12:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98489
930662,Earlsdon Avenue North Covey,2024-01-26T12:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98776
930662,Earlsdon Avenue North Covey,2024-01-26T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,30.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:30:00.000+00:00,feeder,4,N Current (Min),A,59.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:30:00.000+00:00,feeder,4,N Current (Max),A,152.38
930662,Earlsdon Avenue North Covey,2024-01-26T12:30:00.000+00:00,feeder,4,N Current (RMS),A,96.5
930662,Earlsdon Avenue North Covey,2024-01-26T12:30:00.000+00:00,feeder,4,L3 Current (Min),A,9.88
930662,Earlsdon Avenue North Covey,2024-01-26T12:30:00.000+00:00,feeder,4,L3 Current (Max),A,30.25
930662,Earlsdon Avenue North Covey,2024-01-26T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,18.38
930662,Earlsdon Avenue North Covey,2024-01-26T12:30:00.000+00:00,feeder,4,L2 Current (Min),A,48.75
930662,Earlsdon Avenue North Covey,2024-01-26T12:30:00.000+00:00,feeder,4,L2 Current (Max),A,103.38
930662,Earlsdon Avenue North Covey,2024-01-26T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,74.5
930662,Earlsdon Avenue North Covey,2024-01-26T12:30:00.000+00:00,feeder,4,L1 Current (Min),A,73.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:30:00.000+00:00,feeder,4,L1 Current (Max),A,190.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,123.12
930662,Earlsdon Avenue North Covey,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,25.31
930662,Earlsdon Avenue North Covey,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.75
930662,Earlsdon Avenue North Covey,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.25
930662,Earlsdon Avenue North Covey,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91205
930662,Earlsdon Avenue North Covey,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98975
930662,Earlsdon Avenue North Covey,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8819
930662,Earlsdon Avenue North Covey,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:30:00.000+00:00,feeder,3,N Current (Min),A,16.5
930662,Earlsdon Avenue North Covey,2024-01-26T12:30:00.000+00:00,feeder,3,N Current (Max),A,84.38
930662,Earlsdon Avenue North Covey,2024-01-26T12:30:00.000+00:00,feeder,3,N Current (RMS),A,28.38
930662,Earlsdon Avenue North Covey,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,30.25
930662,Earlsdon Avenue North Covey,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,94.38
930662,Earlsdon Avenue North Covey,2024-01-26T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,37.88
930662,Earlsdon Avenue North Covey,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,5.88
930662,Earlsdon Avenue North Covey,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,26.62
930662,Earlsdon Avenue North Covey,2024-01-26T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,13.88
930662,Earlsdon Avenue North Covey,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,3.5
930662,Earlsdon Avenue North Covey,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,12.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,4.5
930662,Earlsdon Avenue North Covey,2024-01-26T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.94
930662,Earlsdon Avenue North Covey,2024-01-26T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.31
930662,Earlsdon Avenue North Covey,2024-01-26T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.19
930662,Earlsdon Avenue North Covey,2024-01-26T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98599
930662,Earlsdon Avenue North Covey,2024-01-26T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98224
930662,Earlsdon Avenue North Covey,2024-01-26T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98434
930662,Earlsdon Avenue North Covey,2024-01-26T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:30:00.000+00:00,feeder,2,N Current (Min),A,36.75
