Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930662,Earlsdon Avenue North Covey,2024-01-26T12:30:00.000+00:00,feeder,2,N Current (Max),A,63.75
930662,Earlsdon Avenue North Covey,2024-01-26T12:30:00.000+00:00,feeder,2,N Current (RMS),A,45.12
930662,Earlsdon Avenue North Covey,2024-01-26T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,75.12
930662,Earlsdon Avenue North Covey,2024-01-26T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,127.38
930662,Earlsdon Avenue North Covey,2024-01-26T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,99.88
930662,Earlsdon Avenue North Covey,2024-01-26T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,96.88
930662,Earlsdon Avenue North Covey,2024-01-26T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,165.25
930662,Earlsdon Avenue North Covey,2024-01-26T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,120.38
930662,Earlsdon Avenue North Covey,2024-01-26T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,87.38
930662,Earlsdon Avenue North Covey,2024-01-26T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,125.5
930662,Earlsdon Avenue North Covey,2024-01-26T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,103.38
930662,Earlsdon Avenue North Covey,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.75
930662,Earlsdon Avenue North Covey,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.94
930662,Earlsdon Avenue North Covey,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99658
930662,Earlsdon Avenue North Covey,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99854
930662,Earlsdon Avenue North Covey,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98312
930662,Earlsdon Avenue North Covey,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:30:00.000+00:00,feeder,1,N Current (Min),A,57.5
930662,Earlsdon Avenue North Covey,2024-01-26T12:30:00.000+00:00,feeder,1,N Current (Max),A,31.75
930662,Earlsdon Avenue North Covey,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,37.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,71.62
930662,Earlsdon Avenue North Covey,2024-01-26T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,46.12
930662,Earlsdon Avenue North Covey,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,44.25
930662,Earlsdon Avenue North Covey,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,95.12
930662,Earlsdon Avenue North Covey,2024-01-26T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,58.5
930662,Earlsdon Avenue North Covey,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,57.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,132.88
930662,Earlsdon Avenue North Covey,2024-01-26T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,78.88
930662,Earlsdon Avenue North Covey,2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.09
930662,Earlsdon Avenue North Covey,2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.55
930662,Earlsdon Avenue North Covey,2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
930662,Earlsdon Avenue North Covey,2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.64
930662,Earlsdon Avenue North Covey,2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.58
930662,Earlsdon Avenue North Covey,2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
930662,Earlsdon Avenue North Covey,2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.06
930662,Earlsdon Avenue North Covey,2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.14
930662,Earlsdon Avenue North Covey,2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
930662,Earlsdon Avenue North Covey,2024-01-26T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:30:00.000+00:00,busbar,,L3 Active Power,kW,98.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:30:00.000+00:00,busbar,,L2 Active Power,kW,93.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:30:00.000+00:00,busbar,,L1 Active Power,kW,122.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:30:00.000+00:00,busbar,,N Current (Min),A,115.62
930662,Earlsdon Avenue North Covey,2024-01-26T12:30:00.000+00:00,busbar,,N Current (Max),A,273.25
930662,Earlsdon Avenue North Covey,2024-01-26T12:30:00.000+00:00,busbar,,N Current (RMS),A,186.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:30:00.000+00:00,busbar,,L3 Current (Min),A,367.12
930662,Earlsdon Avenue North Covey,2024-01-26T12:30:00.000+00:00,busbar,,L3 Current (Max),A,472.88
930662,Earlsdon Avenue North Covey,2024-01-26T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,401.12
930662,Earlsdon Avenue North Covey,2024-01-26T12:30:00.000+00:00,busbar,,L2 Current (Min),A,308.38
930662,Earlsdon Avenue North Covey,2024-01-26T12:30:00.000+00:00,busbar,,L2 Current (Max),A,451.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,381.75
930662,Earlsdon Avenue North Covey,2024-01-26T12:30:00.000+00:00,busbar,,L1 Current (Min),A,410.12
930662,Earlsdon Avenue North Covey,2024-01-26T12:30:00.000+00:00,busbar,,L1 Current (Max),A,570.12
930662,Earlsdon Avenue North Covey,2024-01-26T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,504.25
930662,Earlsdon Avenue North Covey,2024-01-26T12:30:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:30:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.88
930662,Earlsdon Avenue North Covey,2024-01-26T12:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.82
930662,Earlsdon Avenue North Covey,2024-01-26T12:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.25
930662,Earlsdon Avenue North Covey,2024-01-26T12:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99637
930662,Earlsdon Avenue North Covey,2024-01-26T12:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97983
930662,Earlsdon Avenue North Covey,2024-01-26T12:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98563
930662,Earlsdon Avenue North Covey,2024-01-26T12:20:00.000+00:00,feeder,6,L3 Active Power,kW,34.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:20:00.000+00:00,feeder,6,L2 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:20:00.000+00:00,feeder,6,L1 Active Power,kW,16.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:20:00.000+00:00,feeder,6,N Current (Min),A,57.5
930662,Earlsdon Avenue North Covey,2024-01-26T12:20:00.000+00:00,feeder,6,N Current (Max),A,107.62
930662,Earlsdon Avenue North Covey,2024-01-26T12:20:00.000+00:00,feeder,6,N Current (RMS),A,79.88
930662,Earlsdon Avenue North Covey,2024-01-26T12:20:00.000+00:00,feeder,6,L3 Current (Min),A,127.88
930662,Earlsdon Avenue North Covey,2024-01-26T12:20:00.000+00:00,feeder,6,L3 Current (Max),A,169.75
930662,Earlsdon Avenue North Covey,2024-01-26T12:20:00.000+00:00,feeder,6,L3 Current (RMS),A,141.25
930662,Earlsdon Avenue North Covey,2024-01-26T12:20:00.000+00:00,feeder,6,L2 Current (Min),A,44.75
930662,Earlsdon Avenue North Covey,2024-01-26T12:20:00.000+00:00,feeder,6,L2 Current (Max),A,95.38
930662,Earlsdon Avenue North Covey,2024-01-26T12:20:00.000+00:00,feeder,6,L2 Current (RMS),A,64.38
930662,Earlsdon Avenue North Covey,2024-01-26T12:20:00.000+00:00,feeder,6,L1 Current (Min),A,48.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:20:00.000+00:00,feeder,6,L1 Current (Max),A,84.62
930662,Earlsdon Avenue North Covey,2024-01-26T12:20:00.000+00:00,feeder,6,L1 Current (RMS),A,65.25
930662,Earlsdon Avenue North Covey,2024-01-26T12:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.31
930662,Earlsdon Avenue North Covey,2024-01-26T12:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.19
930662,Earlsdon Avenue North Covey,2024-01-26T12:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.06
930662,Earlsdon Avenue North Covey,2024-01-26T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9917
930662,Earlsdon Avenue North Covey,2024-01-26T12:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97507
930662,Earlsdon Avenue North Covey,2024-01-26T12:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9968
930662,Earlsdon Avenue North Covey,2024-01-26T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,16.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,32.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:20:00.000+00:00,feeder,5,N Current (Min),A,58.88
930662,Earlsdon Avenue North Covey,2024-01-26T12:20:00.000+00:00,feeder,5,N Current (Max),A,132.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:20:00.000+00:00,feeder,5,N Current (RMS),A,94.25
930662,Earlsdon Avenue North Covey,2024-01-26T12:20:00.000+00:00,feeder,5,L3 Current (Min),A,53.75
930662,Earlsdon Avenue North Covey,2024-01-26T12:20:00.000+00:00,feeder,5,L3 Current (Max),A,100.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,65.5
930662,Earlsdon Avenue North Covey,2024-01-26T12:20:00.000+00:00,feeder,5,L2 Current (Min),A,22.25
930662,Earlsdon Avenue North Covey,2024-01-26T12:20:00.000+00:00,feeder,5,L2 Current (Max),A,44.62
930662,Earlsdon Avenue North Covey,2024-01-26T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,29.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:20:00.000+00:00,feeder,5,L1 Current (Min),A,105.62
930662,Earlsdon Avenue North Covey,2024-01-26T12:20:00.000+00:00,feeder,5,L1 Current (Max),A,172.5
930662,Earlsdon Avenue North Covey,2024-01-26T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,132.5
930662,Earlsdon Avenue North Covey,2024-01-26T12:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.19
930662,Earlsdon Avenue North Covey,2024-01-26T12:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.56
930662,Earlsdon Avenue North Covey,2024-01-26T12:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.75
930662,Earlsdon Avenue North Covey,2024-01-26T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96045
930662,Earlsdon Avenue North Covey,2024-01-26T12:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98682
930662,Earlsdon Avenue North Covey,2024-01-26T12:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99063
930662,Earlsdon Avenue North Covey,2024-01-26T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,34.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:20:00.000+00:00,feeder,4,N Current (Min),A,82.5
930662,Earlsdon Avenue North Covey,2024-01-26T12:20:00.000+00:00,feeder,4,N Current (Max),A,152.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:20:00.000+00:00,feeder,4,N Current (RMS),A,109.5
930662,Earlsdon Avenue North Covey,2024-01-26T12:20:00.000+00:00,feeder,4,L3 Current (Min),A,9.5
930662,Earlsdon Avenue North Covey,2024-01-26T12:20:00.000+00:00,feeder,4,L3 Current (Max),A,29.88
930662,Earlsdon Avenue North Covey,2024-01-26T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,20.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:20:00.000+00:00,feeder,4,L2 Current (Min),A,51.38
930662,Earlsdon Avenue North Covey,2024-01-26T12:20:00.000+00:00,feeder,4,L2 Current (Max),A,103.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,75.25
930662,Earlsdon Avenue North Covey,2024-01-26T12:20:00.000+00:00,feeder,4,L1 Current (Min),A,115.75
930662,Earlsdon Avenue North Covey,2024-01-26T12:20:00.000+00:00,feeder,4,L1 Current (Max),A,187.62
930662,Earlsdon Avenue North Covey,2024-01-26T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,141.25
930662,Earlsdon Avenue North Covey,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,27.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.62
930662,Earlsdon Avenue North Covey,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.38
930662,Earlsdon Avenue North Covey,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8995
930662,Earlsdon Avenue North Covey,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97562
930662,Earlsdon Avenue North Covey,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88055
930662,Earlsdon Avenue North Covey,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:20:00.000+00:00,feeder,3,N Current (Min),A,17.75
930662,Earlsdon Avenue North Covey,2024-01-26T12:20:00.000+00:00,feeder,3,N Current (Max),A,101.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:20:00.000+00:00,feeder,3,N Current (RMS),A,34.25
930662,Earlsdon Avenue North Covey,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,29.88
930662,Earlsdon Avenue North Covey,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,106.88
930662,Earlsdon Avenue North Covey,2024-01-26T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,39.88
930662,Earlsdon Avenue North Covey,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,6.75
930662,Earlsdon Avenue North Covey,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,22.25
930662,Earlsdon Avenue North Covey,2024-01-26T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
930662,Earlsdon Avenue North Covey,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,4.12
930662,Earlsdon Avenue North Covey,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,8.12
930662,Earlsdon Avenue North Covey,2024-01-26T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,4.88
930662,Earlsdon Avenue North Covey,2024-01-26T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.5
930662,Earlsdon Avenue North Covey,2024-01-26T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.25
930662,Earlsdon Avenue North Covey,2024-01-26T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98694
930662,Earlsdon Avenue North Covey,2024-01-26T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97357
930662,Earlsdon Avenue North Covey,2024-01-26T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99069
930662,Earlsdon Avenue North Covey,2024-01-26T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:20:00.000+00:00,feeder,2,N Current (Min),A,36.25
930662,Earlsdon Avenue North Covey,2024-01-26T12:20:00.000+00:00,feeder,2,N Current (Max),A,102.12
930662,Earlsdon Avenue North Covey,2024-01-26T12:20:00.000+00:00,feeder,2,N Current (RMS),A,63.25
930662,Earlsdon Avenue North Covey,2024-01-26T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,81.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,137.5
930662,Earlsdon Avenue North Covey,2024-01-26T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,101.75
930662,Earlsdon Avenue North Covey,2024-01-26T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,77.62
930662,Earlsdon Avenue North Covey,2024-01-26T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,152.38
930662,Earlsdon Avenue North Covey,2024-01-26T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,103.88
930662,Earlsdon Avenue North Covey,2024-01-26T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,101.12
930662,Earlsdon Avenue North Covey,2024-01-26T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,169.12
930662,Earlsdon Avenue North Covey,2024-01-26T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,133.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.31
930662,Earlsdon Avenue North Covey,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.62
930662,Earlsdon Avenue North Covey,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.87
930662,Earlsdon Avenue North Covey,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99603
930662,Earlsdon Avenue North Covey,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99829
930662,Earlsdon Avenue North Covey,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97366
930662,Earlsdon Avenue North Covey,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:20:00.000+00:00,feeder,1,N Current (Min),A,47.62
930662,Earlsdon Avenue North Covey,2024-01-26T12:20:00.000+00:00,feeder,1,N Current (Max),A,26.25
930662,Earlsdon Avenue North Covey,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,37.75
930662,Earlsdon Avenue North Covey,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,47.25
930662,Earlsdon Avenue North Covey,2024-01-26T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,38.88
930662,Earlsdon Avenue North Covey,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,44.38
930662,Earlsdon Avenue North Covey,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,50.75
930662,Earlsdon Avenue North Covey,2024-01-26T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,45.75
930662,Earlsdon Avenue North Covey,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,47.5
930662,Earlsdon Avenue North Covey,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,86.25
930662,Earlsdon Avenue North Covey,2024-01-26T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,63.62
930662,Earlsdon Avenue North Covey,2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.64
930662,Earlsdon Avenue North Covey,2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.06
930662,Earlsdon Avenue North Covey,2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
930662,Earlsdon Avenue North Covey,2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.8
930662,Earlsdon Avenue North Covey,2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.73
930662,Earlsdon Avenue North Covey,2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
930662,Earlsdon Avenue North Covey,2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.86
930662,Earlsdon Avenue North Covey,2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.95
930662,Earlsdon Avenue North Covey,2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
930662,Earlsdon Avenue North Covey,2024-01-26T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:20:00.000+00:00,busbar,,L3 Active Power,kW,98.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:20:00.000+00:00,busbar,,L2 Active Power,kW,79.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:20:00.000+00:00,busbar,,L1 Active Power,kW,130.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:20:00.000+00:00,busbar,,N Current (Min),A,165.88
930662,Earlsdon Avenue North Covey,2024-01-26T12:20:00.000+00:00,busbar,,N Current (Max),A,309.38
930662,Earlsdon Avenue North Covey,2024-01-26T12:20:00.000+00:00,busbar,,N Current (RMS),A,256.12
930662,Earlsdon Avenue North Covey,2024-01-26T12:20:00.000+00:00,busbar,,L3 Current (Min),A,366.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:20:00.000+00:00,busbar,,L3 Current (Max),A,458.75
930662,Earlsdon Avenue North Covey,2024-01-26T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,402.5
930662,Earlsdon Avenue North Covey,2024-01-26T12:20:00.000+00:00,busbar,,L2 Current (Min),A,266.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:20:00.000+00:00,busbar,,L2 Current (Max),A,405.75
930662,Earlsdon Avenue North Covey,2024-01-26T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,326.75
930662,Earlsdon Avenue North Covey,2024-01-26T12:20:00.000+00:00,busbar,,L1 Current (Min),A,475.12
930662,Earlsdon Avenue North Covey,2024-01-26T12:20:00.000+00:00,busbar,,L1 Current (Max),A,594.5
930662,Earlsdon Avenue North Covey,2024-01-26T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,539.5
930662,Earlsdon Avenue North Covey,2024-01-26T12:20:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:20:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.19
930662,Earlsdon Avenue North Covey,2024-01-26T12:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.69
930662,Earlsdon Avenue North Covey,2024-01-26T12:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.81
930662,Earlsdon Avenue North Covey,2024-01-26T12:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99573
930662,Earlsdon Avenue North Covey,2024-01-26T12:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97839
930662,Earlsdon Avenue North Covey,2024-01-26T12:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9827
930662,Earlsdon Avenue North Covey,2024-01-26T12:10:00.000+00:00,feeder,6,L3 Active Power,kW,32.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:10:00.000+00:00,feeder,6,L2 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:10:00.000+00:00,feeder,6,L1 Active Power,kW,16.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:10:00.000+00:00,feeder,6,N Current (Min),A,56.12
930662,Earlsdon Avenue North Covey,2024-01-26T12:10:00.000+00:00,feeder,6,N Current (Max),A,103.62
930662,Earlsdon Avenue North Covey,2024-01-26T12:10:00.000+00:00,feeder,6,N Current (RMS),A,75.38
930662,Earlsdon Avenue North Covey,2024-01-26T12:10:00.000+00:00,feeder,6,L3 Current (Min),A,121.25
930662,Earlsdon Avenue North Covey,2024-01-26T12:10:00.000+00:00,feeder,6,L3 Current (Max),A,162.38
930662,Earlsdon Avenue North Covey,2024-01-26T12:10:00.000+00:00,feeder,6,L3 Current (RMS),A,133.25
930662,Earlsdon Avenue North Covey,2024-01-26T12:10:00.000+00:00,feeder,6,L2 Current (Min),A,47.88
930662,Earlsdon Avenue North Covey,2024-01-26T12:10:00.000+00:00,feeder,6,L2 Current (Max),A,93.12
930662,Earlsdon Avenue North Covey,2024-01-26T12:10:00.000+00:00,feeder,6,L2 Current (RMS),A,63.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:10:00.000+00:00,feeder,6,L1 Current (Min),A,50.38
930662,Earlsdon Avenue North Covey,2024-01-26T12:10:00.000+00:00,feeder,6,L1 Current (Max),A,90.75
930662,Earlsdon Avenue North Covey,2024-01-26T12:10:00.000+00:00,feeder,6,L1 Current (RMS),A,65.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.81
930662,Earlsdon Avenue North Covey,2024-01-26T12:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.94
930662,Earlsdon Avenue North Covey,2024-01-26T12:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,0.5
930662,Earlsdon Avenue North Covey,2024-01-26T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98703
930662,Earlsdon Avenue North Covey,2024-01-26T12:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98849
930662,Earlsdon Avenue North Covey,2024-01-26T12:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99625
930662,Earlsdon Avenue North Covey,2024-01-26T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,30.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:10:00.000+00:00,feeder,5,N Current (Min),A,37.75
930662,Earlsdon Avenue North Covey,2024-01-26T12:10:00.000+00:00,feeder,5,N Current (Max),A,120.75
930662,Earlsdon Avenue North Covey,2024-01-26T12:10:00.000+00:00,feeder,5,N Current (RMS),A,78.5
930662,Earlsdon Avenue North Covey,2024-01-26T12:10:00.000+00:00,feeder,5,L3 Current (Min),A,49.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:10:00.000+00:00,feeder,5,L3 Current (Max),A,70.75
930662,Earlsdon Avenue North Covey,2024-01-26T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,57.25
930662,Earlsdon Avenue North Covey,2024-01-26T12:10:00.000+00:00,feeder,5,L2 Current (Min),A,31.12
930662,Earlsdon Avenue North Covey,2024-01-26T12:10:00.000+00:00,feeder,5,L2 Current (Max),A,50.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,37.62
930662,Earlsdon Avenue North Covey,2024-01-26T12:10:00.000+00:00,feeder,5,L1 Current (Min),A,90.25
930662,Earlsdon Avenue North Covey,2024-01-26T12:10:00.000+00:00,feeder,5,L1 Current (Max),A,168.25
930662,Earlsdon Avenue North Covey,2024-01-26T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,124.12
930662,Earlsdon Avenue North Covey,2024-01-26T12:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.44
930662,Earlsdon Avenue North Covey,2024-01-26T12:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.56
930662,Earlsdon Avenue North Covey,2024-01-26T12:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95734
930662,Earlsdon Avenue North Covey,2024-01-26T12:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98202
930662,Earlsdon Avenue North Covey,2024-01-26T12:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9855
930662,Earlsdon Avenue North Covey,2024-01-26T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,27.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:10:00.000+00:00,feeder,4,N Current (Min),A,53.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:10:00.000+00:00,feeder,4,N Current (Max),A,143.5
930662,Earlsdon Avenue North Covey,2024-01-26T12:10:00.000+00:00,feeder,4,N Current (RMS),A,86.5
930662,Earlsdon Avenue North Covey,2024-01-26T12:10:00.000+00:00,feeder,4,L3 Current (Min),A,10.38
930662,Earlsdon Avenue North Covey,2024-01-26T12:10:00.000+00:00,feeder,4,L3 Current (Max),A,30.5
930662,Earlsdon Avenue North Covey,2024-01-26T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,20.12
930662,Earlsdon Avenue North Covey,2024-01-26T12:10:00.000+00:00,feeder,4,L2 Current (Min),A,46.38
930662,Earlsdon Avenue North Covey,2024-01-26T12:10:00.000+00:00,feeder,4,L2 Current (Max),A,110.62
930662,Earlsdon Avenue North Covey,2024-01-26T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,76.62
930662,Earlsdon Avenue North Covey,2024-01-26T12:10:00.000+00:00,feeder,4,L1 Current (Min),A,78.75
930662,Earlsdon Avenue North Covey,2024-01-26T12:10:00.000+00:00,feeder,4,L1 Current (Max),A,176.38
930662,Earlsdon Avenue North Covey,2024-01-26T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,112.62
930662,Earlsdon Avenue North Covey,2024-01-26T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,28.88
930662,Earlsdon Avenue North Covey,2024-01-26T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,12.44
930662,Earlsdon Avenue North Covey,2024-01-26T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.87
930662,Earlsdon Avenue North Covey,2024-01-26T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8829
930662,Earlsdon Avenue North Covey,2024-01-26T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97778
930662,Earlsdon Avenue North Covey,2024-01-26T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89599
930662,Earlsdon Avenue North Covey,2024-01-26T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:10:00.000+00:00,feeder,3,N Current (Min),A,20.38
930662,Earlsdon Avenue North Covey,2024-01-26T12:10:00.000+00:00,feeder,3,N Current (Max),A,97.25
930662,Earlsdon Avenue North Covey,2024-01-26T12:10:00.000+00:00,feeder,3,N Current (RMS),A,38.38
930662,Earlsdon Avenue North Covey,2024-01-26T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,34.75
930662,Earlsdon Avenue North Covey,2024-01-26T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,102.12
930662,Earlsdon Avenue North Covey,2024-01-26T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,45.25
930662,Earlsdon Avenue North Covey,2024-01-26T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,7.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,22.5
930662,Earlsdon Avenue North Covey,2024-01-26T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.12
930662,Earlsdon Avenue North Covey,2024-01-26T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,4.12
930662,Earlsdon Avenue North Covey,2024-01-26T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,12.62
930662,Earlsdon Avenue North Covey,2024-01-26T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.88
930662,Earlsdon Avenue North Covey,2024-01-26T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.94
930662,Earlsdon Avenue North Covey,2024-01-26T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.69
930662,Earlsdon Avenue North Covey,2024-01-26T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.56
930662,Earlsdon Avenue North Covey,2024-01-26T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,2.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98477
930662,Earlsdon Avenue North Covey,2024-01-26T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97964
930662,Earlsdon Avenue North Covey,2024-01-26T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98349
930662,Earlsdon Avenue North Covey,2024-01-26T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:10:00.000+00:00,feeder,2,N Current (Min),A,30.25
930662,Earlsdon Avenue North Covey,2024-01-26T12:10:00.000+00:00,feeder,2,N Current (Max),A,63.88
930662,Earlsdon Avenue North Covey,2024-01-26T12:10:00.000+00:00,feeder,2,N Current (RMS),A,42.75
930662,Earlsdon Avenue North Covey,2024-01-26T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,74.38
930662,Earlsdon Avenue North Covey,2024-01-26T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,127.88
930662,Earlsdon Avenue North Covey,2024-01-26T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,101.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,86.5
930662,Earlsdon Avenue North Covey,2024-01-26T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,137.38
930662,Earlsdon Avenue North Covey,2024-01-26T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,110.12
930662,Earlsdon Avenue North Covey,2024-01-26T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,76.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,130.25
930662,Earlsdon Avenue North Covey,2024-01-26T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,98.62
930662,Earlsdon Avenue North Covey,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.31
930662,Earlsdon Avenue North Covey,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.25
930662,Earlsdon Avenue North Covey,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.06
930662,Earlsdon Avenue North Covey,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99609
930662,Earlsdon Avenue North Covey,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99835
930662,Earlsdon Avenue North Covey,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96173
930662,Earlsdon Avenue North Covey,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:10:00.000+00:00,feeder,1,N Current (Min),A,39.75
930662,Earlsdon Avenue North Covey,2024-01-26T12:10:00.000+00:00,feeder,1,N Current (Max),A,15.5
930662,Earlsdon Avenue North Covey,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,37.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,48.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.88
930662,Earlsdon Avenue North Covey,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,45.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,92.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,51.75
930662,Earlsdon Avenue North Covey,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,47.88
930662,Earlsdon Avenue North Covey,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,71.12
930662,Earlsdon Avenue North Covey,2024-01-26T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,53.5
930662,Earlsdon Avenue North Covey,2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.62
930662,Earlsdon Avenue North Covey,2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.41
930662,Earlsdon Avenue North Covey,2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
930662,Earlsdon Avenue North Covey,2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.89
930662,Earlsdon Avenue North Covey,2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.78
930662,Earlsdon Avenue North Covey,2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
930662,Earlsdon Avenue North Covey,2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.8
930662,Earlsdon Avenue North Covey,2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.72
930662,Earlsdon Avenue North Covey,2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
930662,Earlsdon Avenue North Covey,2024-01-26T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:10:00.000+00:00,busbar,,L3 Active Power,kW,95.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:10:00.000+00:00,busbar,,L2 Active Power,kW,84.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:10:00.000+00:00,busbar,,L1 Active Power,kW,110.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:10:00.000+00:00,busbar,,N Current (Min),A,132.25
930662,Earlsdon Avenue North Covey,2024-01-26T12:10:00.000+00:00,busbar,,N Current (Max),A,262.12
930662,Earlsdon Avenue North Covey,2024-01-26T12:10:00.000+00:00,busbar,,N Current (RMS),A,184.88
930662,Earlsdon Avenue North Covey,2024-01-26T12:10:00.000+00:00,busbar,,L3 Current (Min),A,360.12
930662,Earlsdon Avenue North Covey,2024-01-26T12:10:00.000+00:00,busbar,,L3 Current (Max),A,450.88
930662,Earlsdon Avenue North Covey,2024-01-26T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,389.5
930662,Earlsdon Avenue North Covey,2024-01-26T12:10:00.000+00:00,busbar,,L2 Current (Min),A,307.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:10:00.000+00:00,busbar,,L2 Current (Max),A,406.5
930662,Earlsdon Avenue North Covey,2024-01-26T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,348.62
930662,Earlsdon Avenue North Covey,2024-01-26T12:10:00.000+00:00,busbar,,L1 Current (Min),A,385.38
930662,Earlsdon Avenue North Covey,2024-01-26T12:10:00.000+00:00,busbar,,L1 Current (Max),A,581.62
930662,Earlsdon Avenue North Covey,2024-01-26T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,458.38
930662,Earlsdon Avenue North Covey,2024-01-26T12:10:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:10:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.88
930662,Earlsdon Avenue North Covey,2024-01-26T12:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-9.19
930662,Earlsdon Avenue North Covey,2024-01-26T12:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99515
930662,Earlsdon Avenue North Covey,2024-01-26T12:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98294
930662,Earlsdon Avenue North Covey,2024-01-26T12:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98486
930662,Earlsdon Avenue North Covey,2024-01-26T12:00:00.000+00:00,feeder,6,L3 Active Power,kW,31.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:00:00.000+00:00,feeder,6,L2 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:00:00.000+00:00,feeder,6,L1 Active Power,kW,17.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:00:00.000+00:00,feeder,6,N Current (Min),A,48.12
930662,Earlsdon Avenue North Covey,2024-01-26T12:00:00.000+00:00,feeder,6,N Current (Max),A,91.38
930662,Earlsdon Avenue North Covey,2024-01-26T12:00:00.000+00:00,feeder,6,N Current (RMS),A,70.25
930662,Earlsdon Avenue North Covey,2024-01-26T12:00:00.000+00:00,feeder,6,L3 Current (Min),A,116.38
930662,Earlsdon Avenue North Covey,2024-01-26T12:00:00.000+00:00,feeder,6,L3 Current (Max),A,149.75
930662,Earlsdon Avenue North Covey,2024-01-26T12:00:00.000+00:00,feeder,6,L3 Current (RMS),A,128.62
930662,Earlsdon Avenue North Covey,2024-01-26T12:00:00.000+00:00,feeder,6,L2 Current (Min),A,48.62
930662,Earlsdon Avenue North Covey,2024-01-26T12:00:00.000+00:00,feeder,6,L2 Current (Max),A,88.38
930662,Earlsdon Avenue North Covey,2024-01-26T12:00:00.000+00:00,feeder,6,L2 Current (RMS),A,63.62
930662,Earlsdon Avenue North Covey,2024-01-26T12:00:00.000+00:00,feeder,6,L1 Current (Min),A,41.25
930662,Earlsdon Avenue North Covey,2024-01-26T12:00:00.000+00:00,feeder,6,L1 Current (Max),A,90.62
930662,Earlsdon Avenue North Covey,2024-01-26T12:00:00.000+00:00,feeder,6,L1 Current (RMS),A,70.75
930662,Earlsdon Avenue North Covey,2024-01-26T12:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.62
930662,Earlsdon Avenue North Covey,2024-01-26T12:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.5
930662,Earlsdon Avenue North Covey,2024-01-26T12:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
