Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930662,Earlsdon Avenue North Covey,2024-01-26T12:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.31
930662,Earlsdon Avenue North Covey,2024-01-26T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98364
930662,Earlsdon Avenue North Covey,2024-01-26T12:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99289
930662,Earlsdon Avenue North Covey,2024-01-26T12:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99536
930662,Earlsdon Avenue North Covey,2024-01-26T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,27.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:00:00.000+00:00,feeder,5,N Current (Min),A,41.25
930662,Earlsdon Avenue North Covey,2024-01-26T12:00:00.000+00:00,feeder,5,N Current (Max),A,84.25
930662,Earlsdon Avenue North Covey,2024-01-26T12:00:00.000+00:00,feeder,5,N Current (RMS),A,62.5
930662,Earlsdon Avenue North Covey,2024-01-26T12:00:00.000+00:00,feeder,5,L3 Current (Min),A,42.62
930662,Earlsdon Avenue North Covey,2024-01-26T12:00:00.000+00:00,feeder,5,L3 Current (Max),A,69.88
930662,Earlsdon Avenue North Covey,2024-01-26T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,54.5
930662,Earlsdon Avenue North Covey,2024-01-26T12:00:00.000+00:00,feeder,5,L2 Current (Min),A,31.88
930662,Earlsdon Avenue North Covey,2024-01-26T12:00:00.000+00:00,feeder,5,L2 Current (Max),A,53.12
930662,Earlsdon Avenue North Covey,2024-01-26T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,40.38
930662,Earlsdon Avenue North Covey,2024-01-26T12:00:00.000+00:00,feeder,5,L1 Current (Min),A,98.75
930662,Earlsdon Avenue North Covey,2024-01-26T12:00:00.000+00:00,feeder,5,L1 Current (Max),A,124.12
930662,Earlsdon Avenue North Covey,2024-01-26T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,110.88
930662,Earlsdon Avenue North Covey,2024-01-26T12:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-29.94
930662,Earlsdon Avenue North Covey,2024-01-26T12:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.12
930662,Earlsdon Avenue North Covey,2024-01-26T12:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.31
930662,Earlsdon Avenue North Covey,2024-01-26T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93985
930662,Earlsdon Avenue North Covey,2024-01-26T12:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9845
930662,Earlsdon Avenue North Covey,2024-01-26T12:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97845
930662,Earlsdon Avenue North Covey,2024-01-26T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:00:00.000+00:00,feeder,4,N Current (Min),A,41.25
930662,Earlsdon Avenue North Covey,2024-01-26T12:00:00.000+00:00,feeder,4,N Current (Max),A,103.5
930662,Earlsdon Avenue North Covey,2024-01-26T12:00:00.000+00:00,feeder,4,N Current (RMS),A,68.75
930662,Earlsdon Avenue North Covey,2024-01-26T12:00:00.000+00:00,feeder,4,L3 Current (Min),A,10.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:00:00.000+00:00,feeder,4,L3 Current (Max),A,44.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,20.25
930662,Earlsdon Avenue North Covey,2024-01-26T12:00:00.000+00:00,feeder,4,L2 Current (Min),A,47.12
930662,Earlsdon Avenue North Covey,2024-01-26T12:00:00.000+00:00,feeder,4,L2 Current (Max),A,112.25
930662,Earlsdon Avenue North Covey,2024-01-26T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,75.88
930662,Earlsdon Avenue North Covey,2024-01-26T12:00:00.000+00:00,feeder,4,L1 Current (Min),A,74.38
930662,Earlsdon Avenue North Covey,2024-01-26T12:00:00.000+00:00,feeder,4,L1 Current (Max),A,130.88
930662,Earlsdon Avenue North Covey,2024-01-26T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,89.38
930662,Earlsdon Avenue North Covey,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,24.75
930662,Earlsdon Avenue North Covey,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.75
930662,Earlsdon Avenue North Covey,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.81
930662,Earlsdon Avenue North Covey,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89801
930662,Earlsdon Avenue North Covey,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98126
930662,Earlsdon Avenue North Covey,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90692
930662,Earlsdon Avenue North Covey,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:00:00.000+00:00,feeder,3,N Current (Min),A,18.88
930662,Earlsdon Avenue North Covey,2024-01-26T12:00:00.000+00:00,feeder,3,N Current (Max),A,93.5
930662,Earlsdon Avenue North Covey,2024-01-26T12:00:00.000+00:00,feeder,3,N Current (RMS),A,32.38
930662,Earlsdon Avenue North Covey,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,35.25
930662,Earlsdon Avenue North Covey,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,98.88
930662,Earlsdon Avenue North Covey,2024-01-26T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,40.5
930662,Earlsdon Avenue North Covey,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,7.62
930662,Earlsdon Avenue North Covey,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,23.38
930662,Earlsdon Avenue North Covey,2024-01-26T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,11.5
930662,Earlsdon Avenue North Covey,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,4.62
930662,Earlsdon Avenue North Covey,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,12.25
930662,Earlsdon Avenue North Covey,2024-01-26T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.88
930662,Earlsdon Avenue North Covey,2024-01-26T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.75
930662,Earlsdon Avenue North Covey,2024-01-26T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.38
930662,Earlsdon Avenue North Covey,2024-01-26T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98618
930662,Earlsdon Avenue North Covey,2024-01-26T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9791
930662,Earlsdon Avenue North Covey,2024-01-26T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98358
930662,Earlsdon Avenue North Covey,2024-01-26T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:00:00.000+00:00,feeder,2,N Current (Min),A,38.12
930662,Earlsdon Avenue North Covey,2024-01-26T12:00:00.000+00:00,feeder,2,N Current (Max),A,63.38
930662,Earlsdon Avenue North Covey,2024-01-26T12:00:00.000+00:00,feeder,2,N Current (RMS),A,46.5
930662,Earlsdon Avenue North Covey,2024-01-26T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,78.88
930662,Earlsdon Avenue North Covey,2024-01-26T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,146.62
930662,Earlsdon Avenue North Covey,2024-01-26T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,111.38
930662,Earlsdon Avenue North Covey,2024-01-26T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,94.12
930662,Earlsdon Avenue North Covey,2024-01-26T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,130.38
930662,Earlsdon Avenue North Covey,2024-01-26T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,110.75
930662,Earlsdon Avenue North Covey,2024-01-26T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,77.38
930662,Earlsdon Avenue North Covey,2024-01-26T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,126.25
930662,Earlsdon Avenue North Covey,2024-01-26T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,97.38
930662,Earlsdon Avenue North Covey,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.94
930662,Earlsdon Avenue North Covey,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.75
930662,Earlsdon Avenue North Covey,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99463
930662,Earlsdon Avenue North Covey,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99786
930662,Earlsdon Avenue North Covey,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97418
930662,Earlsdon Avenue North Covey,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:00:00.000+00:00,feeder,1,N Current (Min),A,63.5
930662,Earlsdon Avenue North Covey,2024-01-26T12:00:00.000+00:00,feeder,1,N Current (Max),A,30.88
930662,Earlsdon Avenue North Covey,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,36.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,57.5
930662,Earlsdon Avenue North Covey,2024-01-26T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,43.75
930662,Earlsdon Avenue North Covey,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,42.88
930662,Earlsdon Avenue North Covey,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,65.62
930662,Earlsdon Avenue North Covey,2024-01-26T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,53.12
930662,Earlsdon Avenue North Covey,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,52.12
930662,Earlsdon Avenue North Covey,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,107.88
930662,Earlsdon Avenue North Covey,2024-01-26T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,71.62
930662,Earlsdon Avenue North Covey,2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.33
930662,Earlsdon Avenue North Covey,2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.56
930662,Earlsdon Avenue North Covey,2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
930662,Earlsdon Avenue North Covey,2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.36
930662,Earlsdon Avenue North Covey,2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.03
930662,Earlsdon Avenue North Covey,2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
930662,Earlsdon Avenue North Covey,2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.52
930662,Earlsdon Avenue North Covey,2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.84
930662,Earlsdon Avenue North Covey,2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
930662,Earlsdon Avenue North Covey,2024-01-26T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:00:00.000+00:00,busbar,,L3 Active Power,kW,96.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:00:00.000+00:00,busbar,,L2 Active Power,kW,86.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:00:00.000+00:00,busbar,,L1 Active Power,kW,107.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:00:00.000+00:00,busbar,,N Current (Min),A,121.12
930662,Earlsdon Avenue North Covey,2024-01-26T12:00:00.000+00:00,busbar,,N Current (Max),A,220.5
930662,Earlsdon Avenue North Covey,2024-01-26T12:00:00.000+00:00,busbar,,N Current (RMS),A,167.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:00:00.000+00:00,busbar,,L3 Current (Min),A,345.38
930662,Earlsdon Avenue North Covey,2024-01-26T12:00:00.000+00:00,busbar,,L3 Current (Max),A,455.12
930662,Earlsdon Avenue North Covey,2024-01-26T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,393.38
930662,Earlsdon Avenue North Covey,2024-01-26T12:00:00.000+00:00,busbar,,L2 Current (Min),A,301.75
930662,Earlsdon Avenue North Covey,2024-01-26T12:00:00.000+00:00,busbar,,L2 Current (Max),A,403.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,354.62
930662,Earlsdon Avenue North Covey,2024-01-26T12:00:00.000+00:00,busbar,,L1 Current (Min),A,376.12
930662,Earlsdon Avenue North Covey,2024-01-26T12:00:00.000+00:00,busbar,,L1 Current (Max),A,508.62
930662,Earlsdon Avenue North Covey,2024-01-26T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,444.75
930662,Earlsdon Avenue North Covey,2024-01-26T12:00:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T12:00:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.19
930662,Earlsdon Avenue North Covey,2024-01-26T11:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.56
930662,Earlsdon Avenue North Covey,2024-01-26T11:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.69
930662,Earlsdon Avenue North Covey,2024-01-26T11:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99652
930662,Earlsdon Avenue North Covey,2024-01-26T11:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9809
930662,Earlsdon Avenue North Covey,2024-01-26T11:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9776
930662,Earlsdon Avenue North Covey,2024-01-26T11:50:00.000+00:00,feeder,6,L3 Active Power,kW,33.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:50:00.000+00:00,feeder,6,L2 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:50:00.000+00:00,feeder,6,L1 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:50:00.000+00:00,feeder,6,N Current (Min),A,51.5
930662,Earlsdon Avenue North Covey,2024-01-26T11:50:00.000+00:00,feeder,6,N Current (Max),A,115.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:50:00.000+00:00,feeder,6,N Current (RMS),A,80.75
930662,Earlsdon Avenue North Covey,2024-01-26T11:50:00.000+00:00,feeder,6,L3 Current (Min),A,116.12
930662,Earlsdon Avenue North Covey,2024-01-26T11:50:00.000+00:00,feeder,6,L3 Current (Max),A,163.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:50:00.000+00:00,feeder,6,L3 Current (RMS),A,135.25
930662,Earlsdon Avenue North Covey,2024-01-26T11:50:00.000+00:00,feeder,6,L2 Current (Min),A,47.88
930662,Earlsdon Avenue North Covey,2024-01-26T11:50:00.000+00:00,feeder,6,L2 Current (Max),A,83.12
930662,Earlsdon Avenue North Covey,2024-01-26T11:50:00.000+00:00,feeder,6,L2 Current (RMS),A,62.88
930662,Earlsdon Avenue North Covey,2024-01-26T11:50:00.000+00:00,feeder,6,L1 Current (Min),A,34.25
930662,Earlsdon Avenue North Covey,2024-01-26T11:50:00.000+00:00,feeder,6,L1 Current (Max),A,89.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:50:00.000+00:00,feeder,6,L1 Current (RMS),A,57.12
930662,Earlsdon Avenue North Covey,2024-01-26T11:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.94
930662,Earlsdon Avenue North Covey,2024-01-26T11:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.06
930662,Earlsdon Avenue North Covey,2024-01-26T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98346
930662,Earlsdon Avenue North Covey,2024-01-26T11:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97516
930662,Earlsdon Avenue North Covey,2024-01-26T11:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99582
930662,Earlsdon Avenue North Covey,2024-01-26T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,29.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:50:00.000+00:00,feeder,5,N Current (Min),A,58.62
930662,Earlsdon Avenue North Covey,2024-01-26T11:50:00.000+00:00,feeder,5,N Current (Max),A,101.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:50:00.000+00:00,feeder,5,N Current (RMS),A,81.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:50:00.000+00:00,feeder,5,L3 Current (Min),A,34.5
930662,Earlsdon Avenue North Covey,2024-01-26T11:50:00.000+00:00,feeder,5,L3 Current (Max),A,65.25
930662,Earlsdon Avenue North Covey,2024-01-26T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,48.12
930662,Earlsdon Avenue North Covey,2024-01-26T11:50:00.000+00:00,feeder,5,L2 Current (Min),A,20.25
930662,Earlsdon Avenue North Covey,2024-01-26T11:50:00.000+00:00,feeder,5,L2 Current (Max),A,48.62
930662,Earlsdon Avenue North Covey,2024-01-26T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,29.25
930662,Earlsdon Avenue North Covey,2024-01-26T11:50:00.000+00:00,feeder,5,L1 Current (Min),A,96.88
930662,Earlsdon Avenue North Covey,2024-01-26T11:50:00.000+00:00,feeder,5,L1 Current (Max),A,132.62
930662,Earlsdon Avenue North Covey,2024-01-26T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,117.62
930662,Earlsdon Avenue North Covey,2024-01-26T11:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.37
930662,Earlsdon Avenue North Covey,2024-01-26T11:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.37
930662,Earlsdon Avenue North Covey,2024-01-26T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93497
930662,Earlsdon Avenue North Covey,2024-01-26T11:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99142
930662,Earlsdon Avenue North Covey,2024-01-26T11:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98129
930662,Earlsdon Avenue North Covey,2024-01-26T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,23.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,24.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:50:00.000+00:00,feeder,4,N Current (Min),A,46.5
930662,Earlsdon Avenue North Covey,2024-01-26T11:50:00.000+00:00,feeder,4,N Current (Max),A,111.5
930662,Earlsdon Avenue North Covey,2024-01-26T11:50:00.000+00:00,feeder,4,N Current (RMS),A,79.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:50:00.000+00:00,feeder,4,L3 Current (Min),A,9.25
930662,Earlsdon Avenue North Covey,2024-01-26T11:50:00.000+00:00,feeder,4,L3 Current (Max),A,53.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,20.75
930662,Earlsdon Avenue North Covey,2024-01-26T11:50:00.000+00:00,feeder,4,L2 Current (Min),A,53.25
930662,Earlsdon Avenue North Covey,2024-01-26T11:50:00.000+00:00,feeder,4,L2 Current (Max),A,137.12
930662,Earlsdon Avenue North Covey,2024-01-26T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,92.88
930662,Earlsdon Avenue North Covey,2024-01-26T11:50:00.000+00:00,feeder,4,L1 Current (Min),A,72.75
930662,Earlsdon Avenue North Covey,2024-01-26T11:50:00.000+00:00,feeder,4,L1 Current (Max),A,144.5
930662,Earlsdon Avenue North Covey,2024-01-26T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,99.62
930662,Earlsdon Avenue North Covey,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,25.88
930662,Earlsdon Avenue North Covey,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.25
930662,Earlsdon Avenue North Covey,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.81
930662,Earlsdon Avenue North Covey,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90384
930662,Earlsdon Avenue North Covey,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99625
930662,Earlsdon Avenue North Covey,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8822
930662,Earlsdon Avenue North Covey,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:50:00.000+00:00,feeder,3,N Current (Min),A,26.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:50:00.000+00:00,feeder,3,N Current (Max),A,82.62
930662,Earlsdon Avenue North Covey,2024-01-26T11:50:00.000+00:00,feeder,3,N Current (RMS),A,33.88
930662,Earlsdon Avenue North Covey,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,36.38
930662,Earlsdon Avenue North Covey,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,97.25
930662,Earlsdon Avenue North Covey,2024-01-26T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,46.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,12.88
930662,Earlsdon Avenue North Covey,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,66.88
930662,Earlsdon Avenue North Covey,2024-01-26T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,42.62
930662,Earlsdon Avenue North Covey,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,4.75
930662,Earlsdon Avenue North Covey,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,12.12
930662,Earlsdon Avenue North Covey,2024-01-26T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.75
930662,Earlsdon Avenue North Covey,2024-01-26T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.5
930662,Earlsdon Avenue North Covey,2024-01-26T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.12
930662,Earlsdon Avenue North Covey,2024-01-26T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.12
930662,Earlsdon Avenue North Covey,2024-01-26T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98306
930662,Earlsdon Avenue North Covey,2024-01-26T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97855
930662,Earlsdon Avenue North Covey,2024-01-26T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98959
930662,Earlsdon Avenue North Covey,2024-01-26T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:50:00.000+00:00,feeder,2,N Current (Min),A,39.88
930662,Earlsdon Avenue North Covey,2024-01-26T11:50:00.000+00:00,feeder,2,N Current (Max),A,59.5
930662,Earlsdon Avenue North Covey,2024-01-26T11:50:00.000+00:00,feeder,2,N Current (RMS),A,47.12
930662,Earlsdon Avenue North Covey,2024-01-26T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,84.62
930662,Earlsdon Avenue North Covey,2024-01-26T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,145.62
930662,Earlsdon Avenue North Covey,2024-01-26T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,105.75
930662,Earlsdon Avenue North Covey,2024-01-26T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,95.62
930662,Earlsdon Avenue North Covey,2024-01-26T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,135.62
930662,Earlsdon Avenue North Covey,2024-01-26T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,110.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,96.62
930662,Earlsdon Avenue North Covey,2024-01-26T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,140.38
930662,Earlsdon Avenue North Covey,2024-01-26T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,113.38
930662,Earlsdon Avenue North Covey,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,7.81
930662,Earlsdon Avenue North Covey,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.94
930662,Earlsdon Avenue North Covey,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.69
930662,Earlsdon Avenue North Covey,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99271
930662,Earlsdon Avenue North Covey,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9989
930662,Earlsdon Avenue North Covey,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97333
930662,Earlsdon Avenue North Covey,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:50:00.000+00:00,feeder,1,N Current (Min),A,32.12
930662,Earlsdon Avenue North Covey,2024-01-26T11:50:00.000+00:00,feeder,1,N Current (Max),A,20.5
930662,Earlsdon Avenue North Covey,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,36.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,52.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,41.62
930662,Earlsdon Avenue North Covey,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,58.62
930662,Earlsdon Avenue North Covey,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,64.5
930662,Earlsdon Avenue North Covey,2024-01-26T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,60.12
930662,Earlsdon Avenue North Covey,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,53.12
930662,Earlsdon Avenue North Covey,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,72.88
930662,Earlsdon Avenue North Covey,2024-01-26T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,63.5
930662,Earlsdon Avenue North Covey,2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.61
930662,Earlsdon Avenue North Covey,2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.88
930662,Earlsdon Avenue North Covey,2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
930662,Earlsdon Avenue North Covey,2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.95
930662,Earlsdon Avenue North Covey,2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
930662,Earlsdon Avenue North Covey,2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.89
930662,Earlsdon Avenue North Covey,2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.94
930662,Earlsdon Avenue North Covey,2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
930662,Earlsdon Avenue North Covey,2024-01-26T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:50:00.000+00:00,busbar,,L3 Active Power,kW,95.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:50:00.000+00:00,busbar,,L2 Active Power,kW,96.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:50:00.000+00:00,busbar,,L1 Active Power,kW,110.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:50:00.000+00:00,busbar,,N Current (Min),A,122.5
930662,Earlsdon Avenue North Covey,2024-01-26T11:50:00.000+00:00,busbar,,N Current (Max),A,211.12
930662,Earlsdon Avenue North Covey,2024-01-26T11:50:00.000+00:00,busbar,,N Current (RMS),A,153.62
930662,Earlsdon Avenue North Covey,2024-01-26T11:50:00.000+00:00,busbar,,L3 Current (Min),A,351.75
930662,Earlsdon Avenue North Covey,2024-01-26T11:50:00.000+00:00,busbar,,L3 Current (Max),A,456.12
930662,Earlsdon Avenue North Covey,2024-01-26T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,391.62
930662,Earlsdon Avenue North Covey,2024-01-26T11:50:00.000+00:00,busbar,,L2 Current (Min),A,327.75
930662,Earlsdon Avenue North Covey,2024-01-26T11:50:00.000+00:00,busbar,,L2 Current (Max),A,462.5
930662,Earlsdon Avenue North Covey,2024-01-26T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,396.62
930662,Earlsdon Avenue North Covey,2024-01-26T11:50:00.000+00:00,busbar,,L1 Current (Min),A,391.75
930662,Earlsdon Avenue North Covey,2024-01-26T11:50:00.000+00:00,busbar,,L1 Current (Max),A,509.12
930662,Earlsdon Avenue North Covey,2024-01-26T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,455.75
930662,Earlsdon Avenue North Covey,2024-01-26T11:50:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:50:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.62
930662,Earlsdon Avenue North Covey,2024-01-26T11:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.44
930662,Earlsdon Avenue North Covey,2024-01-26T11:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-10.63
930662,Earlsdon Avenue North Covey,2024-01-26T11:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99643
930662,Earlsdon Avenue North Covey,2024-01-26T11:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9855
930662,Earlsdon Avenue North Covey,2024-01-26T11:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96533
930662,Earlsdon Avenue North Covey,2024-01-26T11:40:00.000+00:00,feeder,6,L3 Active Power,kW,34.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:40:00.000+00:00,feeder,6,L2 Active Power,kW,16.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:40:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:40:00.000+00:00,feeder,6,N Current (Min),A,65.62
930662,Earlsdon Avenue North Covey,2024-01-26T11:40:00.000+00:00,feeder,6,N Current (Max),A,122.25
930662,Earlsdon Avenue North Covey,2024-01-26T11:40:00.000+00:00,feeder,6,N Current (RMS),A,90.38
930662,Earlsdon Avenue North Covey,2024-01-26T11:40:00.000+00:00,feeder,6,L3 Current (Min),A,123.5
930662,Earlsdon Avenue North Covey,2024-01-26T11:40:00.000+00:00,feeder,6,L3 Current (Max),A,168.25
930662,Earlsdon Avenue North Covey,2024-01-26T11:40:00.000+00:00,feeder,6,L3 Current (RMS),A,141.38
930662,Earlsdon Avenue North Covey,2024-01-26T11:40:00.000+00:00,feeder,6,L2 Current (Min),A,56.75
930662,Earlsdon Avenue North Covey,2024-01-26T11:40:00.000+00:00,feeder,6,L2 Current (Max),A,85.62
930662,Earlsdon Avenue North Covey,2024-01-26T11:40:00.000+00:00,feeder,6,L2 Current (RMS),A,67.75
930662,Earlsdon Avenue North Covey,2024-01-26T11:40:00.000+00:00,feeder,6,L1 Current (Min),A,35.5
930662,Earlsdon Avenue North Covey,2024-01-26T11:40:00.000+00:00,feeder,6,L1 Current (Max),A,66.62
930662,Earlsdon Avenue North Covey,2024-01-26T11:40:00.000+00:00,feeder,6,L1 Current (RMS),A,48.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.93
930662,Earlsdon Avenue North Covey,2024-01-26T11:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.31
930662,Earlsdon Avenue North Covey,2024-01-26T11:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.38
930662,Earlsdon Avenue North Covey,2024-01-26T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98126
930662,Earlsdon Avenue North Covey,2024-01-26T11:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98059
930662,Earlsdon Avenue North Covey,2024-01-26T11:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.996
930662,Earlsdon Avenue North Covey,2024-01-26T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,29.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:40:00.000+00:00,feeder,5,N Current (Min),A,62.25
930662,Earlsdon Avenue North Covey,2024-01-26T11:40:00.000+00:00,feeder,5,N Current (Max),A,116.5
930662,Earlsdon Avenue North Covey,2024-01-26T11:40:00.000+00:00,feeder,5,N Current (RMS),A,85.75
930662,Earlsdon Avenue North Covey,2024-01-26T11:40:00.000+00:00,feeder,5,L3 Current (Min),A,34.25
930662,Earlsdon Avenue North Covey,2024-01-26T11:40:00.000+00:00,feeder,5,L3 Current (Max),A,65.25
930662,Earlsdon Avenue North Covey,2024-01-26T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,40.62
930662,Earlsdon Avenue North Covey,2024-01-26T11:40:00.000+00:00,feeder,5,L2 Current (Min),A,20.38
930662,Earlsdon Avenue North Covey,2024-01-26T11:40:00.000+00:00,feeder,5,L2 Current (Max),A,53.25
930662,Earlsdon Avenue North Covey,2024-01-26T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,33.88
930662,Earlsdon Avenue North Covey,2024-01-26T11:40:00.000+00:00,feeder,5,L1 Current (Min),A,105.12
930662,Earlsdon Avenue North Covey,2024-01-26T11:40:00.000+00:00,feeder,5,L1 Current (Max),A,149.75
930662,Earlsdon Avenue North Covey,2024-01-26T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,120.62
930662,Earlsdon Avenue North Covey,2024-01-26T11:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.81
930662,Earlsdon Avenue North Covey,2024-01-26T11:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.94
930662,Earlsdon Avenue North Covey,2024-01-26T11:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.19
930662,Earlsdon Avenue North Covey,2024-01-26T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96338
930662,Earlsdon Avenue North Covey,2024-01-26T11:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98447
930662,Earlsdon Avenue North Covey,2024-01-26T11:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99075
930662,Earlsdon Avenue North Covey,2024-01-26T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,31.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:40:00.000+00:00,feeder,4,N Current (Min),A,59.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:40:00.000+00:00,feeder,4,N Current (Max),A,116.88
930662,Earlsdon Avenue North Covey,2024-01-26T11:40:00.000+00:00,feeder,4,N Current (RMS),A,94.5
930662,Earlsdon Avenue North Covey,2024-01-26T11:40:00.000+00:00,feeder,4,L3 Current (Min),A,18.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:40:00.000+00:00,feeder,4,L3 Current (Max),A,34.25
930662,Earlsdon Avenue North Covey,2024-01-26T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,25.75
930662,Earlsdon Avenue North Covey,2024-01-26T11:40:00.000+00:00,feeder,4,L2 Current (Min),A,53.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:40:00.000+00:00,feeder,4,L2 Current (Max),A,102.25
930662,Earlsdon Avenue North Covey,2024-01-26T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,75.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:40:00.000+00:00,feeder,4,L1 Current (Min),A,83.25
930662,Earlsdon Avenue North Covey,2024-01-26T11:40:00.000+00:00,feeder,4,L1 Current (Max),A,151.38
930662,Earlsdon Avenue North Covey,2024-01-26T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,130.25
930662,Earlsdon Avenue North Covey,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,24.94
930662,Earlsdon Avenue North Covey,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.06
930662,Earlsdon Avenue North Covey,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.88
930662,Earlsdon Avenue North Covey,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89923
930662,Earlsdon Avenue North Covey,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99509
930662,Earlsdon Avenue North Covey,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8855
930662,Earlsdon Avenue North Covey,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:40:00.000+00:00,feeder,3,N Current (Min),A,20.38
930662,Earlsdon Avenue North Covey,2024-01-26T11:40:00.000+00:00,feeder,3,N Current (Max),A,90.75
930662,Earlsdon Avenue North Covey,2024-01-26T11:40:00.000+00:00,feeder,3,N Current (RMS),A,29.12
930662,Earlsdon Avenue North Covey,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,36.38
930662,Earlsdon Avenue North Covey,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,100.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,47.12
930662,Earlsdon Avenue North Covey,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,11.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,58.38
930662,Earlsdon Avenue North Covey,2024-01-26T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,37.88
930662,Earlsdon Avenue North Covey,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,5.12
930662,Earlsdon Avenue North Covey,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,9.62
930662,Earlsdon Avenue North Covey,2024-01-26T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.88
930662,Earlsdon Avenue North Covey,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.12
930662,Earlsdon Avenue North Covey,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.38
930662,Earlsdon Avenue North Covey,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.81
930662,Earlsdon Avenue North Covey,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97354
930662,Earlsdon Avenue North Covey,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97415
930662,Earlsdon Avenue North Covey,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99072
930662,Earlsdon Avenue North Covey,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:40:00.000+00:00,feeder,2,N Current (Min),A,43.75
930662,Earlsdon Avenue North Covey,2024-01-26T11:40:00.000+00:00,feeder,2,N Current (Max),A,85.25
930662,Earlsdon Avenue North Covey,2024-01-26T11:40:00.000+00:00,feeder,2,N Current (RMS),A,58.38
930662,Earlsdon Avenue North Covey,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,78.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,130.25
930662,Earlsdon Avenue North Covey,2024-01-26T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,96.88
