Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930662,Earlsdon Avenue North Covey,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,83.75
930662,Earlsdon Avenue North Covey,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,148.38
930662,Earlsdon Avenue North Covey,2024-01-26T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,97.62
930662,Earlsdon Avenue North Covey,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,104.88
930662,Earlsdon Avenue North Covey,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,156.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,126.88
930662,Earlsdon Avenue North Covey,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.62
930662,Earlsdon Avenue North Covey,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.06
930662,Earlsdon Avenue North Covey,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.31
930662,Earlsdon Avenue North Covey,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99301
930662,Earlsdon Avenue North Covey,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99722
930662,Earlsdon Avenue North Covey,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97778
930662,Earlsdon Avenue North Covey,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:40:00.000+00:00,feeder,1,N Current (Min),A,50.12
930662,Earlsdon Avenue North Covey,2024-01-26T11:40:00.000+00:00,feeder,1,N Current (Max),A,28.25
930662,Earlsdon Avenue North Covey,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,44.88
930662,Earlsdon Avenue North Covey,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,52.75
930662,Earlsdon Avenue North Covey,2024-01-26T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,46.5
930662,Earlsdon Avenue North Covey,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,36.5
930662,Earlsdon Avenue North Covey,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,60.25
930662,Earlsdon Avenue North Covey,2024-01-26T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,47.5
930662,Earlsdon Avenue North Covey,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,54.62
930662,Earlsdon Avenue North Covey,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,82.75
930662,Earlsdon Avenue North Covey,2024-01-26T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,66.12
930662,Earlsdon Avenue North Covey,2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.59
930662,Earlsdon Avenue North Covey,2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.55
930662,Earlsdon Avenue North Covey,2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
930662,Earlsdon Avenue North Covey,2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.16
930662,Earlsdon Avenue North Covey,2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.16
930662,Earlsdon Avenue North Covey,2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
930662,Earlsdon Avenue North Covey,2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.78
930662,Earlsdon Avenue North Covey,2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.67
930662,Earlsdon Avenue North Covey,2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
930662,Earlsdon Avenue North Covey,2024-01-26T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:40:00.000+00:00,busbar,,L3 Active Power,kW,95.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:40:00.000+00:00,busbar,,L2 Active Power,kW,87.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:40:00.000+00:00,busbar,,L1 Active Power,kW,120.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:40:00.000+00:00,busbar,,N Current (Min),A,145.5
930662,Earlsdon Avenue North Covey,2024-01-26T11:40:00.000+00:00,busbar,,N Current (Max),A,259.12
930662,Earlsdon Avenue North Covey,2024-01-26T11:40:00.000+00:00,busbar,,N Current (RMS),A,197.62
930662,Earlsdon Avenue North Covey,2024-01-26T11:40:00.000+00:00,busbar,,L3 Current (Min),A,358.5
930662,Earlsdon Avenue North Covey,2024-01-26T11:40:00.000+00:00,busbar,,L3 Current (Max),A,444.5
930662,Earlsdon Avenue North Covey,2024-01-26T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,391.38
930662,Earlsdon Avenue North Covey,2024-01-26T11:40:00.000+00:00,busbar,,L2 Current (Min),A,303.12
930662,Earlsdon Avenue North Covey,2024-01-26T11:40:00.000+00:00,busbar,,L2 Current (Max),A,439.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,358.5
930662,Earlsdon Avenue North Covey,2024-01-26T11:40:00.000+00:00,busbar,,L1 Current (Min),A,456.62
930662,Earlsdon Avenue North Covey,2024-01-26T11:40:00.000+00:00,busbar,,L1 Current (Max),A,551.5
930662,Earlsdon Avenue North Covey,2024-01-26T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,496.75
930662,Earlsdon Avenue North Covey,2024-01-26T11:40:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:40:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.62
930662,Earlsdon Avenue North Covey,2024-01-26T11:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-8.5
930662,Earlsdon Avenue North Covey,2024-01-26T11:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99484
930662,Earlsdon Avenue North Covey,2024-01-26T11:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9884
930662,Earlsdon Avenue North Covey,2024-01-26T11:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9848
930662,Earlsdon Avenue North Covey,2024-01-26T11:30:00.000+00:00,feeder,6,L3 Active Power,kW,31.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:30:00.000+00:00,feeder,6,L2 Active Power,kW,19.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:30:00.000+00:00,feeder,6,L1 Active Power,kW,16.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:30:00.000+00:00,feeder,6,N Current (Min),A,30.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:30:00.000+00:00,feeder,6,N Current (Max),A,93.62
930662,Earlsdon Avenue North Covey,2024-01-26T11:30:00.000+00:00,feeder,6,N Current (RMS),A,60.38
930662,Earlsdon Avenue North Covey,2024-01-26T11:30:00.000+00:00,feeder,6,L3 Current (Min),A,117.88
930662,Earlsdon Avenue North Covey,2024-01-26T11:30:00.000+00:00,feeder,6,L3 Current (Max),A,143.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:30:00.000+00:00,feeder,6,L3 Current (RMS),A,127.38
930662,Earlsdon Avenue North Covey,2024-01-26T11:30:00.000+00:00,feeder,6,L2 Current (Min),A,60.25
930662,Earlsdon Avenue North Covey,2024-01-26T11:30:00.000+00:00,feeder,6,L2 Current (Max),A,111.25
930662,Earlsdon Avenue North Covey,2024-01-26T11:30:00.000+00:00,feeder,6,L2 Current (RMS),A,80.25
930662,Earlsdon Avenue North Covey,2024-01-26T11:30:00.000+00:00,feeder,6,L1 Current (Min),A,41.5
930662,Earlsdon Avenue North Covey,2024-01-26T11:30:00.000+00:00,feeder,6,L1 Current (Max),A,95.62
930662,Earlsdon Avenue North Covey,2024-01-26T11:30:00.000+00:00,feeder,6,L1 Current (RMS),A,65.62
930662,Earlsdon Avenue North Covey,2024-01-26T11:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.31
930662,Earlsdon Avenue North Covey,2024-01-26T11:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.94
930662,Earlsdon Avenue North Covey,2024-01-26T11:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.19
930662,Earlsdon Avenue North Covey,2024-01-26T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.99133
930662,Earlsdon Avenue North Covey,2024-01-26T11:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98779
930662,Earlsdon Avenue North Covey,2024-01-26T11:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99585
930662,Earlsdon Avenue North Covey,2024-01-26T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,28.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:30:00.000+00:00,feeder,5,N Current (Min),A,42.25
930662,Earlsdon Avenue North Covey,2024-01-26T11:30:00.000+00:00,feeder,5,N Current (Max),A,103.62
930662,Earlsdon Avenue North Covey,2024-01-26T11:30:00.000+00:00,feeder,5,N Current (RMS),A,69.62
930662,Earlsdon Avenue North Covey,2024-01-26T11:30:00.000+00:00,feeder,5,L3 Current (Min),A,41.88
930662,Earlsdon Avenue North Covey,2024-01-26T11:30:00.000+00:00,feeder,5,L3 Current (Max),A,84.88
930662,Earlsdon Avenue North Covey,2024-01-26T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,59.88
930662,Earlsdon Avenue North Covey,2024-01-26T11:30:00.000+00:00,feeder,5,L2 Current (Min),A,23.5
930662,Earlsdon Avenue North Covey,2024-01-26T11:30:00.000+00:00,feeder,5,L2 Current (Max),A,62.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,41.38
930662,Earlsdon Avenue North Covey,2024-01-26T11:30:00.000+00:00,feeder,5,L1 Current (Min),A,91.88
930662,Earlsdon Avenue North Covey,2024-01-26T11:30:00.000+00:00,feeder,5,L1 Current (Max),A,147.38
930662,Earlsdon Avenue North Covey,2024-01-26T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,117.25
930662,Earlsdon Avenue North Covey,2024-01-26T11:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.81
930662,Earlsdon Avenue North Covey,2024-01-26T11:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.38
930662,Earlsdon Avenue North Covey,2024-01-26T11:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.19
930662,Earlsdon Avenue North Covey,2024-01-26T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91067
930662,Earlsdon Avenue North Covey,2024-01-26T11:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98999
930662,Earlsdon Avenue North Covey,2024-01-26T11:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98025
930662,Earlsdon Avenue North Covey,2024-01-26T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,24.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:30:00.000+00:00,feeder,4,N Current (Min),A,44.38
930662,Earlsdon Avenue North Covey,2024-01-26T11:30:00.000+00:00,feeder,4,N Current (Max),A,141.62
930662,Earlsdon Avenue North Covey,2024-01-26T11:30:00.000+00:00,feeder,4,N Current (RMS),A,74.5
930662,Earlsdon Avenue North Covey,2024-01-26T11:30:00.000+00:00,feeder,4,L3 Current (Min),A,9.62
930662,Earlsdon Avenue North Covey,2024-01-26T11:30:00.000+00:00,feeder,4,L3 Current (Max),A,38.88
930662,Earlsdon Avenue North Covey,2024-01-26T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,21.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:30:00.000+00:00,feeder,4,L2 Current (Min),A,58.62
930662,Earlsdon Avenue North Covey,2024-01-26T11:30:00.000+00:00,feeder,4,L2 Current (Max),A,111.5
930662,Earlsdon Avenue North Covey,2024-01-26T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,82.75
930662,Earlsdon Avenue North Covey,2024-01-26T11:30:00.000+00:00,feeder,4,L1 Current (Min),A,72.62
930662,Earlsdon Avenue North Covey,2024-01-26T11:30:00.000+00:00,feeder,4,L1 Current (Max),A,177.75
930662,Earlsdon Avenue North Covey,2024-01-26T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,100.88
930662,Earlsdon Avenue North Covey,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,23.94
930662,Earlsdon Avenue North Covey,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.06
930662,Earlsdon Avenue North Covey,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.69
930662,Earlsdon Avenue North Covey,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90243
930662,Earlsdon Avenue North Covey,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9733
930662,Earlsdon Avenue North Covey,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92059
930662,Earlsdon Avenue North Covey,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:30:00.000+00:00,feeder,3,N Current (Min),A,21.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:30:00.000+00:00,feeder,3,N Current (Max),A,101.25
930662,Earlsdon Avenue North Covey,2024-01-26T11:30:00.000+00:00,feeder,3,N Current (RMS),A,37.38
930662,Earlsdon Avenue North Covey,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,34.12
930662,Earlsdon Avenue North Covey,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,106.75
930662,Earlsdon Avenue North Covey,2024-01-26T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,45.75
930662,Earlsdon Avenue North Covey,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,6.75
930662,Earlsdon Avenue North Covey,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,26.88
930662,Earlsdon Avenue North Covey,2024-01-26T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,11.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,5.38
930662,Earlsdon Avenue North Covey,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,12.88
930662,Earlsdon Avenue North Covey,2024-01-26T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.75
930662,Earlsdon Avenue North Covey,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.44
930662,Earlsdon Avenue North Covey,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.06
930662,Earlsdon Avenue North Covey,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98563
930662,Earlsdon Avenue North Covey,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96744
930662,Earlsdon Avenue North Covey,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98019
930662,Earlsdon Avenue North Covey,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:30:00.000+00:00,feeder,2,N Current (Min),A,44.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:30:00.000+00:00,feeder,2,N Current (Max),A,90.88
930662,Earlsdon Avenue North Covey,2024-01-26T11:30:00.000+00:00,feeder,2,N Current (RMS),A,63.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,74.25
930662,Earlsdon Avenue North Covey,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,160.75
930662,Earlsdon Avenue North Covey,2024-01-26T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,122.25
930662,Earlsdon Avenue North Covey,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,70.5
930662,Earlsdon Avenue North Covey,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,113.38
930662,Earlsdon Avenue North Covey,2024-01-26T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,89.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,66.5
930662,Earlsdon Avenue North Covey,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,156.75
930662,Earlsdon Avenue North Covey,2024-01-26T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,97.88
930662,Earlsdon Avenue North Covey,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,3.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.56
930662,Earlsdon Avenue North Covey,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.75
930662,Earlsdon Avenue North Covey,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9938
930662,Earlsdon Avenue North Covey,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99493
930662,Earlsdon Avenue North Covey,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97311
930662,Earlsdon Avenue North Covey,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:30:00.000+00:00,feeder,1,N Current (Min),A,49.38
930662,Earlsdon Avenue North Covey,2024-01-26T11:30:00.000+00:00,feeder,1,N Current (Max),A,34.25
930662,Earlsdon Avenue North Covey,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,44.25
930662,Earlsdon Avenue North Covey,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,60.25
930662,Earlsdon Avenue North Covey,2024-01-26T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,47.5
930662,Earlsdon Avenue North Covey,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,36.12
930662,Earlsdon Avenue North Covey,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,46.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,38.62
930662,Earlsdon Avenue North Covey,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,54.62
930662,Earlsdon Avenue North Covey,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,81.62
930662,Earlsdon Avenue North Covey,2024-01-26T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,64.25
930662,Earlsdon Avenue North Covey,2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.38
930662,Earlsdon Avenue North Covey,2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.95
930662,Earlsdon Avenue North Covey,2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
930662,Earlsdon Avenue North Covey,2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.72
930662,Earlsdon Avenue North Covey,2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.34
930662,Earlsdon Avenue North Covey,2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
930662,Earlsdon Avenue North Covey,2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.66
930662,Earlsdon Avenue North Covey,2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.89
930662,Earlsdon Avenue North Covey,2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
930662,Earlsdon Avenue North Covey,2024-01-26T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:30:00.000+00:00,busbar,,L3 Active Power,kW,101.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:30:00.000+00:00,busbar,,L2 Active Power,kW,83.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:30:00.000+00:00,busbar,,L1 Active Power,kW,108.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:30:00.000+00:00,busbar,,N Current (Min),A,120.5
930662,Earlsdon Avenue North Covey,2024-01-26T11:30:00.000+00:00,busbar,,N Current (Max),A,236.25
930662,Earlsdon Avenue North Covey,2024-01-26T11:30:00.000+00:00,busbar,,N Current (RMS),A,180.25
930662,Earlsdon Avenue North Covey,2024-01-26T11:30:00.000+00:00,busbar,,L3 Current (Min),A,350.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:30:00.000+00:00,busbar,,L3 Current (Max),A,470.75
930662,Earlsdon Avenue North Covey,2024-01-26T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,417.25
930662,Earlsdon Avenue North Covey,2024-01-26T11:30:00.000+00:00,busbar,,L2 Current (Min),A,281.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:30:00.000+00:00,busbar,,L2 Current (Max),A,394.5
930662,Earlsdon Avenue North Covey,2024-01-26T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,342.12
930662,Earlsdon Avenue North Covey,2024-01-26T11:30:00.000+00:00,busbar,,L1 Current (Min),A,391.88
930662,Earlsdon Avenue North Covey,2024-01-26T11:30:00.000+00:00,busbar,,L1 Current (Max),A,527.5
930662,Earlsdon Avenue North Covey,2024-01-26T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,450.62
930662,Earlsdon Avenue North Covey,2024-01-26T11:30:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:30:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.82
930662,Earlsdon Avenue North Covey,2024-01-26T11:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.06
930662,Earlsdon Avenue North Covey,2024-01-26T11:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.75
930662,Earlsdon Avenue North Covey,2024-01-26T11:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9946
930662,Earlsdon Avenue North Covey,2024-01-26T11:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97958
930662,Earlsdon Avenue North Covey,2024-01-26T11:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98575
930662,Earlsdon Avenue North Covey,2024-01-26T11:20:00.000+00:00,feeder,6,L3 Active Power,kW,30.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:20:00.000+00:00,feeder,6,L2 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:20:00.000+00:00,feeder,6,L1 Active Power,kW,17.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:20:00.000+00:00,feeder,6,N Current (Min),A,33.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:20:00.000+00:00,feeder,6,N Current (Max),A,84.38
930662,Earlsdon Avenue North Covey,2024-01-26T11:20:00.000+00:00,feeder,6,N Current (RMS),A,56.5
930662,Earlsdon Avenue North Covey,2024-01-26T11:20:00.000+00:00,feeder,6,L3 Current (Min),A,114.25
930662,Earlsdon Avenue North Covey,2024-01-26T11:20:00.000+00:00,feeder,6,L3 Current (Max),A,146.5
930662,Earlsdon Avenue North Covey,2024-01-26T11:20:00.000+00:00,feeder,6,L3 Current (RMS),A,123.12
930662,Earlsdon Avenue North Covey,2024-01-26T11:20:00.000+00:00,feeder,6,L2 Current (Min),A,53.12
930662,Earlsdon Avenue North Covey,2024-01-26T11:20:00.000+00:00,feeder,6,L2 Current (Max),A,83.12
930662,Earlsdon Avenue North Covey,2024-01-26T11:20:00.000+00:00,feeder,6,L2 Current (RMS),A,64.5
930662,Earlsdon Avenue North Covey,2024-01-26T11:20:00.000+00:00,feeder,6,L1 Current (Min),A,45.62
930662,Earlsdon Avenue North Covey,2024-01-26T11:20:00.000+00:00,feeder,6,L1 Current (Max),A,94.12
930662,Earlsdon Avenue North Covey,2024-01-26T11:20:00.000+00:00,feeder,6,L1 Current (RMS),A,69.12
930662,Earlsdon Avenue North Covey,2024-01-26T11:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.62
930662,Earlsdon Avenue North Covey,2024-01-26T11:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.62
930662,Earlsdon Avenue North Covey,2024-01-26T11:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.44
930662,Earlsdon Avenue North Covey,2024-01-26T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98279
930662,Earlsdon Avenue North Covey,2024-01-26T11:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97519
930662,Earlsdon Avenue North Covey,2024-01-26T11:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99353
930662,Earlsdon Avenue North Covey,2024-01-26T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,25.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:20:00.000+00:00,feeder,5,N Current (Min),A,41.5
930662,Earlsdon Avenue North Covey,2024-01-26T11:20:00.000+00:00,feeder,5,N Current (Max),A,90.88
930662,Earlsdon Avenue North Covey,2024-01-26T11:20:00.000+00:00,feeder,5,N Current (RMS),A,65.75
930662,Earlsdon Avenue North Covey,2024-01-26T11:20:00.000+00:00,feeder,5,L3 Current (Min),A,30.88
930662,Earlsdon Avenue North Covey,2024-01-26T11:20:00.000+00:00,feeder,5,L3 Current (Max),A,101.5
930662,Earlsdon Avenue North Covey,2024-01-26T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,53.5
930662,Earlsdon Avenue North Covey,2024-01-26T11:20:00.000+00:00,feeder,5,L2 Current (Min),A,20.38
930662,Earlsdon Avenue North Covey,2024-01-26T11:20:00.000+00:00,feeder,5,L2 Current (Max),A,42.25
930662,Earlsdon Avenue North Covey,2024-01-26T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,29.38
930662,Earlsdon Avenue North Covey,2024-01-26T11:20:00.000+00:00,feeder,5,L1 Current (Min),A,83.12
930662,Earlsdon Avenue North Covey,2024-01-26T11:20:00.000+00:00,feeder,5,L1 Current (Max),A,133.62
930662,Earlsdon Avenue North Covey,2024-01-26T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,103.62
930662,Earlsdon Avenue North Covey,2024-01-26T11:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-32.25
930662,Earlsdon Avenue North Covey,2024-01-26T11:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.12
930662,Earlsdon Avenue North Covey,2024-01-26T11:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.5
930662,Earlsdon Avenue North Covey,2024-01-26T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.80288
930662,Earlsdon Avenue North Covey,2024-01-26T11:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98877
930662,Earlsdon Avenue North Covey,2024-01-26T11:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98053
930662,Earlsdon Avenue North Covey,2024-01-26T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,24.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:20:00.000+00:00,feeder,4,N Current (Min),A,63.75
930662,Earlsdon Avenue North Covey,2024-01-26T11:20:00.000+00:00,feeder,4,N Current (Max),A,111.25
930662,Earlsdon Avenue North Covey,2024-01-26T11:20:00.000+00:00,feeder,4,N Current (RMS),A,82.62
930662,Earlsdon Avenue North Covey,2024-01-26T11:20:00.000+00:00,feeder,4,L3 Current (Min),A,9.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:20:00.000+00:00,feeder,4,L3 Current (Max),A,39.38
930662,Earlsdon Avenue North Covey,2024-01-26T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:20:00.000+00:00,feeder,4,L2 Current (Min),A,52.12
930662,Earlsdon Avenue North Covey,2024-01-26T11:20:00.000+00:00,feeder,4,L2 Current (Max),A,102.88
930662,Earlsdon Avenue North Covey,2024-01-26T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,79.5
930662,Earlsdon Avenue North Covey,2024-01-26T11:20:00.000+00:00,feeder,4,L1 Current (Min),A,86.38
930662,Earlsdon Avenue North Covey,2024-01-26T11:20:00.000+00:00,feeder,4,L1 Current (Max),A,132.62
930662,Earlsdon Avenue North Covey,2024-01-26T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,101.5
930662,Earlsdon Avenue North Covey,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,24.44
930662,Earlsdon Avenue North Covey,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.88
930662,Earlsdon Avenue North Covey,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91464
930662,Earlsdon Avenue North Covey,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97244
930662,Earlsdon Avenue North Covey,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88531
930662,Earlsdon Avenue North Covey,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:20:00.000+00:00,feeder,3,N Current (Min),A,19.25
930662,Earlsdon Avenue North Covey,2024-01-26T11:20:00.000+00:00,feeder,3,N Current (Max),A,86.5
930662,Earlsdon Avenue North Covey,2024-01-26T11:20:00.000+00:00,feeder,3,N Current (RMS),A,36.88
930662,Earlsdon Avenue North Covey,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,35.38
930662,Earlsdon Avenue North Covey,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,91.75
930662,Earlsdon Avenue North Covey,2024-01-26T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,44.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,6.5
930662,Earlsdon Avenue North Covey,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,19.75
930662,Earlsdon Avenue North Covey,2024-01-26T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,10.25
930662,Earlsdon Avenue North Covey,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,4.25
930662,Earlsdon Avenue North Covey,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,12.88
930662,Earlsdon Avenue North Covey,2024-01-26T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.5
930662,Earlsdon Avenue North Covey,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.38
930662,Earlsdon Avenue North Covey,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.88
930662,Earlsdon Avenue North Covey,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.94
930662,Earlsdon Avenue North Covey,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9678
930662,Earlsdon Avenue North Covey,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97494
930662,Earlsdon Avenue North Covey,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98575
930662,Earlsdon Avenue North Covey,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:20:00.000+00:00,feeder,2,N Current (Min),A,39.75
930662,Earlsdon Avenue North Covey,2024-01-26T11:20:00.000+00:00,feeder,2,N Current (Max),A,74.12
930662,Earlsdon Avenue North Covey,2024-01-26T11:20:00.000+00:00,feeder,2,N Current (RMS),A,53.5
930662,Earlsdon Avenue North Covey,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,63.12
930662,Earlsdon Avenue North Covey,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,138.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,81.88
930662,Earlsdon Avenue North Covey,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,78.88
930662,Earlsdon Avenue North Covey,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,140.12
930662,Earlsdon Avenue North Covey,2024-01-26T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,102.88
930662,Earlsdon Avenue North Covey,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,65.88
930662,Earlsdon Avenue North Covey,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,133.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,103.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,7.5
930662,Earlsdon Avenue North Covey,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.12
930662,Earlsdon Avenue North Covey,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.13
930662,Earlsdon Avenue North Covey,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99469
930662,Earlsdon Avenue North Covey,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99762
930662,Earlsdon Avenue North Covey,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97858
930662,Earlsdon Avenue North Covey,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:20:00.000+00:00,feeder,1,N Current (Min),A,70.75
930662,Earlsdon Avenue North Covey,2024-01-26T11:20:00.000+00:00,feeder,1,N Current (Max),A,34.75
930662,Earlsdon Avenue North Covey,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,44.12
930662,Earlsdon Avenue North Covey,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,54.25
930662,Earlsdon Avenue North Covey,2024-01-26T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,45.38
930662,Earlsdon Avenue North Covey,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,36.62
930662,Earlsdon Avenue North Covey,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,56.12
930662,Earlsdon Avenue North Covey,2024-01-26T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,47.5
930662,Earlsdon Avenue North Covey,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,55.25
930662,Earlsdon Avenue North Covey,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,115.62
930662,Earlsdon Avenue North Covey,2024-01-26T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,74.25
930662,Earlsdon Avenue North Covey,2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.12
930662,Earlsdon Avenue North Covey,2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.73
930662,Earlsdon Avenue North Covey,2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
930662,Earlsdon Avenue North Covey,2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.73
930662,Earlsdon Avenue North Covey,2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
930662,Earlsdon Avenue North Covey,2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.3
930662,Earlsdon Avenue North Covey,2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.27
930662,Earlsdon Avenue North Covey,2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
930662,Earlsdon Avenue North Covey,2024-01-26T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:20:00.000+00:00,busbar,,L3 Active Power,kW,85.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:20:00.000+00:00,busbar,,L2 Active Power,kW,80.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:20:00.000+00:00,busbar,,L1 Active Power,kW,110.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:20:00.000+00:00,busbar,,N Current (Min),A,137.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:20:00.000+00:00,busbar,,N Current (Max),A,246.12
930662,Earlsdon Avenue North Covey,2024-01-26T11:20:00.000+00:00,busbar,,N Current (RMS),A,185.75
930662,Earlsdon Avenue North Covey,2024-01-26T11:20:00.000+00:00,busbar,,L3 Current (Min),A,302.12
930662,Earlsdon Avenue North Covey,2024-01-26T11:20:00.000+00:00,busbar,,L3 Current (Max),A,439.62
930662,Earlsdon Avenue North Covey,2024-01-26T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,352.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:20:00.000+00:00,busbar,,L2 Current (Min),A,279.88
930662,Earlsdon Avenue North Covey,2024-01-26T11:20:00.000+00:00,busbar,,L2 Current (Max),A,414.88
930662,Earlsdon Avenue North Covey,2024-01-26T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,333.38
930662,Earlsdon Avenue North Covey,2024-01-26T11:20:00.000+00:00,busbar,,L1 Current (Min),A,402.12
930662,Earlsdon Avenue North Covey,2024-01-26T11:20:00.000+00:00,busbar,,L1 Current (Max),A,518.62
930662,Earlsdon Avenue North Covey,2024-01-26T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,455.75
930662,Earlsdon Avenue North Covey,2024-01-26T11:20:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:20:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.38
930662,Earlsdon Avenue North Covey,2024-01-26T11:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.06
930662,Earlsdon Avenue North Covey,2024-01-26T11:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.31
930662,Earlsdon Avenue North Covey,2024-01-26T11:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99457
930662,Earlsdon Avenue North Covey,2024-01-26T11:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98618
930662,Earlsdon Avenue North Covey,2024-01-26T11:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98257
930662,Earlsdon Avenue North Covey,2024-01-26T11:10:00.000+00:00,feeder,6,L3 Active Power,kW,31.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:10:00.000+00:00,feeder,6,L2 Active Power,kW,17.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:10:00.000+00:00,feeder,6,L1 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:10:00.000+00:00,feeder,6,N Current (Min),A,45.25
930662,Earlsdon Avenue North Covey,2024-01-26T11:10:00.000+00:00,feeder,6,N Current (Max),A,86.38
930662,Earlsdon Avenue North Covey,2024-01-26T11:10:00.000+00:00,feeder,6,N Current (RMS),A,61.88
930662,Earlsdon Avenue North Covey,2024-01-26T11:10:00.000+00:00,feeder,6,L3 Current (Min),A,113.75
930662,Earlsdon Avenue North Covey,2024-01-26T11:10:00.000+00:00,feeder,6,L3 Current (Max),A,151.38
930662,Earlsdon Avenue North Covey,2024-01-26T11:10:00.000+00:00,feeder,6,L3 Current (RMS),A,125.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:10:00.000+00:00,feeder,6,L2 Current (Min),A,53.75
930662,Earlsdon Avenue North Covey,2024-01-26T11:10:00.000+00:00,feeder,6,L2 Current (Max),A,85.38
930662,Earlsdon Avenue North Covey,2024-01-26T11:10:00.000+00:00,feeder,6,L2 Current (RMS),A,70.88
930662,Earlsdon Avenue North Covey,2024-01-26T11:10:00.000+00:00,feeder,6,L1 Current (Min),A,37.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:10:00.000+00:00,feeder,6,L1 Current (Max),A,81.38
930662,Earlsdon Avenue North Covey,2024-01-26T11:10:00.000+00:00,feeder,6,L1 Current (RMS),A,63.5
930662,Earlsdon Avenue North Covey,2024-01-26T11:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.87
930662,Earlsdon Avenue North Covey,2024-01-26T11:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.25
930662,Earlsdon Avenue North Covey,2024-01-26T11:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,0.19
930662,Earlsdon Avenue North Covey,2024-01-26T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97598
