Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930662,Earlsdon Avenue North Covey,2024-01-26T11:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97958
930662,Earlsdon Avenue North Covey,2024-01-26T11:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99368
930662,Earlsdon Avenue North Covey,2024-01-26T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,26.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:10:00.000+00:00,feeder,5,N Current (Min),A,43.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:10:00.000+00:00,feeder,5,N Current (Max),A,120.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:10:00.000+00:00,feeder,5,N Current (RMS),A,72.88
930662,Earlsdon Avenue North Covey,2024-01-26T11:10:00.000+00:00,feeder,5,L3 Current (Min),A,32.62
930662,Earlsdon Avenue North Covey,2024-01-26T11:10:00.000+00:00,feeder,5,L3 Current (Max),A,59.38
930662,Earlsdon Avenue North Covey,2024-01-26T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,42.88
930662,Earlsdon Avenue North Covey,2024-01-26T11:10:00.000+00:00,feeder,5,L2 Current (Min),A,19.62
930662,Earlsdon Avenue North Covey,2024-01-26T11:10:00.000+00:00,feeder,5,L2 Current (Max),A,54.12
930662,Earlsdon Avenue North Covey,2024-01-26T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,30.38
930662,Earlsdon Avenue North Covey,2024-01-26T11:10:00.000+00:00,feeder,5,L1 Current (Min),A,84.5
930662,Earlsdon Avenue North Covey,2024-01-26T11:10:00.000+00:00,feeder,5,L1 Current (Max),A,153.75
930662,Earlsdon Avenue North Covey,2024-01-26T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,107.38
930662,Earlsdon Avenue North Covey,2024-01-26T11:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.19
930662,Earlsdon Avenue North Covey,2024-01-26T11:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.88
930662,Earlsdon Avenue North Covey,2024-01-26T11:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.56
930662,Earlsdon Avenue North Covey,2024-01-26T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8945
930662,Earlsdon Avenue North Covey,2024-01-26T11:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98849
930662,Earlsdon Avenue North Covey,2024-01-26T11:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98053
930662,Earlsdon Avenue North Covey,2024-01-26T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,25.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:10:00.000+00:00,feeder,4,N Current (Min),A,36.38
930662,Earlsdon Avenue North Covey,2024-01-26T11:10:00.000+00:00,feeder,4,N Current (Max),A,145.75
930662,Earlsdon Avenue North Covey,2024-01-26T11:10:00.000+00:00,feeder,4,N Current (RMS),A,76.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:10:00.000+00:00,feeder,4,L3 Current (Min),A,7.38
930662,Earlsdon Avenue North Covey,2024-01-26T11:10:00.000+00:00,feeder,4,L3 Current (Max),A,49.75
930662,Earlsdon Avenue North Covey,2024-01-26T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.62
930662,Earlsdon Avenue North Covey,2024-01-26T11:10:00.000+00:00,feeder,4,L2 Current (Min),A,48.75
930662,Earlsdon Avenue North Covey,2024-01-26T11:10:00.000+00:00,feeder,4,L2 Current (Max),A,101.25
930662,Earlsdon Avenue North Covey,2024-01-26T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,70.12
930662,Earlsdon Avenue North Covey,2024-01-26T11:10:00.000+00:00,feeder,4,L1 Current (Min),A,79.75
930662,Earlsdon Avenue North Covey,2024-01-26T11:10:00.000+00:00,feeder,4,L1 Current (Max),A,170.88
930662,Earlsdon Avenue North Covey,2024-01-26T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,101.5
930662,Earlsdon Avenue North Covey,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,23.44
930662,Earlsdon Avenue North Covey,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.81
930662,Earlsdon Avenue North Covey,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.37
930662,Earlsdon Avenue North Covey,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92505
930662,Earlsdon Avenue North Covey,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97861
930662,Earlsdon Avenue North Covey,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88849
930662,Earlsdon Avenue North Covey,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:10:00.000+00:00,feeder,3,N Current (Min),A,18.62
930662,Earlsdon Avenue North Covey,2024-01-26T11:10:00.000+00:00,feeder,3,N Current (Max),A,94.5
930662,Earlsdon Avenue North Covey,2024-01-26T11:10:00.000+00:00,feeder,3,N Current (RMS),A,33.75
930662,Earlsdon Avenue North Covey,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,27.88
930662,Earlsdon Avenue North Covey,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,99.75
930662,Earlsdon Avenue North Covey,2024-01-26T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,39.62
930662,Earlsdon Avenue North Covey,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,6.5
930662,Earlsdon Avenue North Covey,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,52.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.25
930662,Earlsdon Avenue North Covey,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,4.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,14.62
930662,Earlsdon Avenue North Covey,2024-01-26T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.12
930662,Earlsdon Avenue North Covey,2024-01-26T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.12
930662,Earlsdon Avenue North Covey,2024-01-26T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.06
930662,Earlsdon Avenue North Covey,2024-01-26T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.94
930662,Earlsdon Avenue North Covey,2024-01-26T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9751
930662,Earlsdon Avenue North Covey,2024-01-26T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97641
930662,Earlsdon Avenue North Covey,2024-01-26T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97894
930662,Earlsdon Avenue North Covey,2024-01-26T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:10:00.000+00:00,feeder,2,N Current (Min),A,39.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:10:00.000+00:00,feeder,2,N Current (Max),A,65.25
930662,Earlsdon Avenue North Covey,2024-01-26T11:10:00.000+00:00,feeder,2,N Current (RMS),A,47.88
930662,Earlsdon Avenue North Covey,2024-01-26T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,68.75
930662,Earlsdon Avenue North Covey,2024-01-26T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,129.62
930662,Earlsdon Avenue North Covey,2024-01-26T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,91.75
930662,Earlsdon Avenue North Covey,2024-01-26T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,81.88
930662,Earlsdon Avenue North Covey,2024-01-26T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,132.75
930662,Earlsdon Avenue North Covey,2024-01-26T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,104.75
930662,Earlsdon Avenue North Covey,2024-01-26T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,65.38
930662,Earlsdon Avenue North Covey,2024-01-26T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,119.62
930662,Earlsdon Avenue North Covey,2024-01-26T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,92.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.62
930662,Earlsdon Avenue North Covey,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.25
930662,Earlsdon Avenue North Covey,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.56
930662,Earlsdon Avenue North Covey,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99457
930662,Earlsdon Avenue North Covey,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99857
930662,Earlsdon Avenue North Covey,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97284
930662,Earlsdon Avenue North Covey,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:10:00.000+00:00,feeder,1,N Current (Min),A,42.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:10:00.000+00:00,feeder,1,N Current (Max),A,22.75
930662,Earlsdon Avenue North Covey,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,44.5
930662,Earlsdon Avenue North Covey,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,60.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,48.88
930662,Earlsdon Avenue North Covey,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,51.5
930662,Earlsdon Avenue North Covey,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,67.12
930662,Earlsdon Avenue North Covey,2024-01-26T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,54.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,61.25
930662,Earlsdon Avenue North Covey,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,88.38
930662,Earlsdon Avenue North Covey,2024-01-26T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,65.5
930662,Earlsdon Avenue North Covey,2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.31
930662,Earlsdon Avenue North Covey,2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.98
930662,Earlsdon Avenue North Covey,2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
930662,Earlsdon Avenue North Covey,2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.08
930662,Earlsdon Avenue North Covey,2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.05
930662,Earlsdon Avenue North Covey,2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
930662,Earlsdon Avenue North Covey,2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.59
930662,Earlsdon Avenue North Covey,2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.66
930662,Earlsdon Avenue North Covey,2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
930662,Earlsdon Avenue North Covey,2024-01-26T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:10:00.000+00:00,busbar,,L3 Active Power,kW,87.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:10:00.000+00:00,busbar,,L2 Active Power,kW,86.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:10:00.000+00:00,busbar,,L1 Active Power,kW,105.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:10:00.000+00:00,busbar,,N Current (Min),A,115.75
930662,Earlsdon Avenue North Covey,2024-01-26T11:10:00.000+00:00,busbar,,N Current (Max),A,227.38
930662,Earlsdon Avenue North Covey,2024-01-26T11:10:00.000+00:00,busbar,,N Current (RMS),A,160.62
930662,Earlsdon Avenue North Covey,2024-01-26T11:10:00.000+00:00,busbar,,L3 Current (Min),A,317.62
930662,Earlsdon Avenue North Covey,2024-01-26T11:10:00.000+00:00,busbar,,L3 Current (Max),A,437.75
930662,Earlsdon Avenue North Covey,2024-01-26T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,356.25
930662,Earlsdon Avenue North Covey,2024-01-26T11:10:00.000+00:00,busbar,,L2 Current (Min),A,296.5
930662,Earlsdon Avenue North Covey,2024-01-26T11:10:00.000+00:00,busbar,,L2 Current (Max),A,421.25
930662,Earlsdon Avenue North Covey,2024-01-26T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,351.75
930662,Earlsdon Avenue North Covey,2024-01-26T11:10:00.000+00:00,busbar,,L1 Current (Min),A,384.25
930662,Earlsdon Avenue North Covey,2024-01-26T11:10:00.000+00:00,busbar,,L1 Current (Max),A,491.38
930662,Earlsdon Avenue North Covey,2024-01-26T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,433.88
930662,Earlsdon Avenue North Covey,2024-01-26T11:10:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:10:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.56
930662,Earlsdon Avenue North Covey,2024-01-26T11:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.44
930662,Earlsdon Avenue North Covey,2024-01-26T11:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-0.69
930662,Earlsdon Avenue North Covey,2024-01-26T11:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99509
930662,Earlsdon Avenue North Covey,2024-01-26T11:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95572
930662,Earlsdon Avenue North Covey,2024-01-26T11:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97269
930662,Earlsdon Avenue North Covey,2024-01-26T11:00:00.000+00:00,feeder,6,L3 Active Power,kW,31.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:00:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:00:00.000+00:00,feeder,6,L1 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:00:00.000+00:00,feeder,6,N Current (Min),A,50.62
930662,Earlsdon Avenue North Covey,2024-01-26T11:00:00.000+00:00,feeder,6,N Current (Max),A,112.62
930662,Earlsdon Avenue North Covey,2024-01-26T11:00:00.000+00:00,feeder,6,N Current (RMS),A,83.12
930662,Earlsdon Avenue North Covey,2024-01-26T11:00:00.000+00:00,feeder,6,L3 Current (Min),A,114.38
930662,Earlsdon Avenue North Covey,2024-01-26T11:00:00.000+00:00,feeder,6,L3 Current (Max),A,154.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:00:00.000+00:00,feeder,6,L3 Current (RMS),A,127.75
930662,Earlsdon Avenue North Covey,2024-01-26T11:00:00.000+00:00,feeder,6,L2 Current (Min),A,30.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:00:00.000+00:00,feeder,6,L2 Current (Max),A,74.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:00:00.000+00:00,feeder,6,L2 Current (RMS),A,43.38
930662,Earlsdon Avenue North Covey,2024-01-26T11:00:00.000+00:00,feeder,6,L1 Current (Min),A,36.62
930662,Earlsdon Avenue North Covey,2024-01-26T11:00:00.000+00:00,feeder,6,L1 Current (Max),A,73.38
930662,Earlsdon Avenue North Covey,2024-01-26T11:00:00.000+00:00,feeder,6,L1 Current (RMS),A,54.38
930662,Earlsdon Avenue North Covey,2024-01-26T11:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.13
930662,Earlsdon Avenue North Covey,2024-01-26T11:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.63
930662,Earlsdon Avenue North Covey,2024-01-26T11:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.38
930662,Earlsdon Avenue North Covey,2024-01-26T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98135
930662,Earlsdon Avenue North Covey,2024-01-26T11:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96536
930662,Earlsdon Avenue North Covey,2024-01-26T11:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9975
930662,Earlsdon Avenue North Covey,2024-01-26T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,41.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:00:00.000+00:00,feeder,5,N Current (Min),A,85.12
930662,Earlsdon Avenue North Covey,2024-01-26T11:00:00.000+00:00,feeder,5,N Current (Max),A,166.5
930662,Earlsdon Avenue North Covey,2024-01-26T11:00:00.000+00:00,feeder,5,N Current (RMS),A,133.75
930662,Earlsdon Avenue North Covey,2024-01-26T11:00:00.000+00:00,feeder,5,L3 Current (Min),A,38.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:00:00.000+00:00,feeder,5,L3 Current (Max),A,61.75
930662,Earlsdon Avenue North Covey,2024-01-26T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,43.75
930662,Earlsdon Avenue North Covey,2024-01-26T11:00:00.000+00:00,feeder,5,L2 Current (Min),A,19.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:00:00.000+00:00,feeder,5,L2 Current (Max),A,38.12
930662,Earlsdon Avenue North Covey,2024-01-26T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,24.75
930662,Earlsdon Avenue North Covey,2024-01-26T11:00:00.000+00:00,feeder,5,L1 Current (Min),A,117.88
930662,Earlsdon Avenue North Covey,2024-01-26T11:00:00.000+00:00,feeder,5,L1 Current (Max),A,200.75
930662,Earlsdon Avenue North Covey,2024-01-26T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,166.38
930662,Earlsdon Avenue North Covey,2024-01-26T11:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-31.31
930662,Earlsdon Avenue North Covey,2024-01-26T11:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.88
930662,Earlsdon Avenue North Covey,2024-01-26T11:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87216
930662,Earlsdon Avenue North Covey,2024-01-26T11:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98663
930662,Earlsdon Avenue North Covey,2024-01-26T11:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98712
930662,Earlsdon Avenue North Covey,2024-01-26T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,32.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:00:00.000+00:00,feeder,4,N Current (Min),A,59.5
930662,Earlsdon Avenue North Covey,2024-01-26T11:00:00.000+00:00,feeder,4,N Current (Max),A,155.38
930662,Earlsdon Avenue North Covey,2024-01-26T11:00:00.000+00:00,feeder,4,N Current (RMS),A,104.88
930662,Earlsdon Avenue North Covey,2024-01-26T11:00:00.000+00:00,feeder,4,L3 Current (Min),A,8.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:00:00.000+00:00,feeder,4,L3 Current (Max),A,22.25
930662,Earlsdon Avenue North Covey,2024-01-26T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.12
930662,Earlsdon Avenue North Covey,2024-01-26T11:00:00.000+00:00,feeder,4,L2 Current (Min),A,48.5
930662,Earlsdon Avenue North Covey,2024-01-26T11:00:00.000+00:00,feeder,4,L2 Current (Max),A,94.12
930662,Earlsdon Avenue North Covey,2024-01-26T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,71.88
930662,Earlsdon Avenue North Covey,2024-01-26T11:00:00.000+00:00,feeder,4,L1 Current (Min),A,83.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:00:00.000+00:00,feeder,4,L1 Current (Max),A,188.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,130.38
930662,Earlsdon Avenue North Covey,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,19.44
930662,Earlsdon Avenue North Covey,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.81
930662,Earlsdon Avenue North Covey,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.56
930662,Earlsdon Avenue North Covey,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90155
930662,Earlsdon Avenue North Covey,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98489
930662,Earlsdon Avenue North Covey,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88782
930662,Earlsdon Avenue North Covey,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:00:00.000+00:00,feeder,3,N Current (Min),A,18.5
930662,Earlsdon Avenue North Covey,2024-01-26T11:00:00.000+00:00,feeder,3,N Current (Max),A,87.62
930662,Earlsdon Avenue North Covey,2024-01-26T11:00:00.000+00:00,feeder,3,N Current (RMS),A,37.88
930662,Earlsdon Avenue North Covey,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,30.25
930662,Earlsdon Avenue North Covey,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,97.75
930662,Earlsdon Avenue North Covey,2024-01-26T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,46.75
930662,Earlsdon Avenue North Covey,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,6.88
930662,Earlsdon Avenue North Covey,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,23.75
930662,Earlsdon Avenue North Covey,2024-01-26T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,14.25
930662,Earlsdon Avenue North Covey,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,4.75
930662,Earlsdon Avenue North Covey,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,11.38
930662,Earlsdon Avenue North Covey,2024-01-26T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.38
930662,Earlsdon Avenue North Covey,2024-01-26T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.44
930662,Earlsdon Avenue North Covey,2024-01-26T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.87
930662,Earlsdon Avenue North Covey,2024-01-26T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96637
930662,Earlsdon Avenue North Covey,2024-01-26T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96451
930662,Earlsdon Avenue North Covey,2024-01-26T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98422
930662,Earlsdon Avenue North Covey,2024-01-26T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:00:00.000+00:00,feeder,2,N Current (Min),A,41.75
930662,Earlsdon Avenue North Covey,2024-01-26T11:00:00.000+00:00,feeder,2,N Current (Max),A,91.38
930662,Earlsdon Avenue North Covey,2024-01-26T11:00:00.000+00:00,feeder,2,N Current (RMS),A,56.75
930662,Earlsdon Avenue North Covey,2024-01-26T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,58.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,108.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,75.25
930662,Earlsdon Avenue North Covey,2024-01-26T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,70.88
930662,Earlsdon Avenue North Covey,2024-01-26T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,126.12
930662,Earlsdon Avenue North Covey,2024-01-26T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,91.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,73.25
930662,Earlsdon Avenue North Covey,2024-01-26T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,138.5
930662,Earlsdon Avenue North Covey,2024-01-26T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,103.62
930662,Earlsdon Avenue North Covey,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.38
930662,Earlsdon Avenue North Covey,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.31
930662,Earlsdon Avenue North Covey,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.69
930662,Earlsdon Avenue North Covey,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99432
930662,Earlsdon Avenue North Covey,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99817
930662,Earlsdon Avenue North Covey,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96527
930662,Earlsdon Avenue North Covey,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:00:00.000+00:00,feeder,1,N Current (Min),A,33.88
930662,Earlsdon Avenue North Covey,2024-01-26T11:00:00.000+00:00,feeder,1,N Current (Max),A,18.25
930662,Earlsdon Avenue North Covey,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,44.25
930662,Earlsdon Avenue North Covey,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,59.12
930662,Earlsdon Avenue North Covey,2024-01-26T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,47.5
930662,Earlsdon Avenue North Covey,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,50.12
930662,Earlsdon Avenue North Covey,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,60.75
930662,Earlsdon Avenue North Covey,2024-01-26T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,53.12
930662,Earlsdon Avenue North Covey,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,53.12
930662,Earlsdon Avenue North Covey,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,75.25
930662,Earlsdon Avenue North Covey,2024-01-26T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,58.88
930662,Earlsdon Avenue North Covey,2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.69
930662,Earlsdon Avenue North Covey,2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.25
930662,Earlsdon Avenue North Covey,2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
930662,Earlsdon Avenue North Covey,2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.5
930662,Earlsdon Avenue North Covey,2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.91
930662,Earlsdon Avenue North Covey,2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
930662,Earlsdon Avenue North Covey,2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.31
930662,Earlsdon Avenue North Covey,2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.95
930662,Earlsdon Avenue North Covey,2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
930662,Earlsdon Avenue North Covey,2024-01-26T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:00:00.000+00:00,busbar,,L3 Active Power,kW,84.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:00:00.000+00:00,busbar,,L2 Active Power,kW,72.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:00:00.000+00:00,busbar,,L1 Active Power,kW,126.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:00:00.000+00:00,busbar,,N Current (Min),A,184.25
930662,Earlsdon Avenue North Covey,2024-01-26T11:00:00.000+00:00,busbar,,N Current (Max),A,362.25
930662,Earlsdon Avenue North Covey,2024-01-26T11:00:00.000+00:00,busbar,,N Current (RMS),A,266.5
930662,Earlsdon Avenue North Covey,2024-01-26T11:00:00.000+00:00,busbar,,L3 Current (Min),A,309.5
930662,Earlsdon Avenue North Covey,2024-01-26T11:00:00.000+00:00,busbar,,L3 Current (Max),A,391.12
930662,Earlsdon Avenue North Covey,2024-01-26T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,343.38
930662,Earlsdon Avenue North Covey,2024-01-26T11:00:00.000+00:00,busbar,,L2 Current (Min),A,251.5
930662,Earlsdon Avenue North Covey,2024-01-26T11:00:00.000+00:00,busbar,,L2 Current (Max),A,380.62
930662,Earlsdon Avenue North Covey,2024-01-26T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,296.62
930662,Earlsdon Avenue North Covey,2024-01-26T11:00:00.000+00:00,busbar,,L1 Current (Min),A,437.25
930662,Earlsdon Avenue North Covey,2024-01-26T11:00:00.000+00:00,busbar,,L1 Current (Max),A,605.62
930662,Earlsdon Avenue North Covey,2024-01-26T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,518.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:00:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T11:00:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.62
930662,Earlsdon Avenue North Covey,2024-01-26T10:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.62
930662,Earlsdon Avenue North Covey,2024-01-26T10:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.25
930662,Earlsdon Avenue North Covey,2024-01-26T10:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99457
930662,Earlsdon Avenue North Covey,2024-01-26T10:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97064
930662,Earlsdon Avenue North Covey,2024-01-26T10:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98459
930662,Earlsdon Avenue North Covey,2024-01-26T10:50:00.000+00:00,feeder,6,L3 Active Power,kW,30.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:50:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:50:00.000+00:00,feeder,6,L1 Active Power,kW,16.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:50:00.000+00:00,feeder,6,N Current (Min),A,47.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:50:00.000+00:00,feeder,6,N Current (Max),A,96.38
930662,Earlsdon Avenue North Covey,2024-01-26T10:50:00.000+00:00,feeder,6,N Current (RMS),A,71.25
930662,Earlsdon Avenue North Covey,2024-01-26T10:50:00.000+00:00,feeder,6,L3 Current (Min),A,107.38
930662,Earlsdon Avenue North Covey,2024-01-26T10:50:00.000+00:00,feeder,6,L3 Current (Max),A,143.25
930662,Earlsdon Avenue North Covey,2024-01-26T10:50:00.000+00:00,feeder,6,L3 Current (RMS),A,120.62
930662,Earlsdon Avenue North Covey,2024-01-26T10:50:00.000+00:00,feeder,6,L2 Current (Min),A,37.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:50:00.000+00:00,feeder,6,L2 Current (Max),A,69.38
930662,Earlsdon Avenue North Covey,2024-01-26T10:50:00.000+00:00,feeder,6,L2 Current (RMS),A,47.5
930662,Earlsdon Avenue North Covey,2024-01-26T10:50:00.000+00:00,feeder,6,L1 Current (Min),A,54.62
930662,Earlsdon Avenue North Covey,2024-01-26T10:50:00.000+00:00,feeder,6,L1 Current (Max),A,83.62
930662,Earlsdon Avenue North Covey,2024-01-26T10:50:00.000+00:00,feeder,6,L1 Current (RMS),A,67.88
930662,Earlsdon Avenue North Covey,2024-01-26T10:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-0.31
930662,Earlsdon Avenue North Covey,2024-01-26T10:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.94
930662,Earlsdon Avenue North Covey,2024-01-26T10:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.38
930662,Earlsdon Avenue North Covey,2024-01-26T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97504
930662,Earlsdon Avenue North Covey,2024-01-26T10:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98526
930662,Earlsdon Avenue North Covey,2024-01-26T10:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99728
930662,Earlsdon Avenue North Covey,2024-01-26T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,36.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:50:00.000+00:00,feeder,5,N Current (Min),A,80.5
930662,Earlsdon Avenue North Covey,2024-01-26T10:50:00.000+00:00,feeder,5,N Current (Max),A,157.38
930662,Earlsdon Avenue North Covey,2024-01-26T10:50:00.000+00:00,feeder,5,N Current (RMS),A,109.12
930662,Earlsdon Avenue North Covey,2024-01-26T10:50:00.000+00:00,feeder,5,L3 Current (Min),A,37.12
930662,Earlsdon Avenue North Covey,2024-01-26T10:50:00.000+00:00,feeder,5,L3 Current (Max),A,67.75
930662,Earlsdon Avenue North Covey,2024-01-26T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,43.5
930662,Earlsdon Avenue North Covey,2024-01-26T10:50:00.000+00:00,feeder,5,L2 Current (Min),A,28.25
930662,Earlsdon Avenue North Covey,2024-01-26T10:50:00.000+00:00,feeder,5,L2 Current (Max),A,48.62
930662,Earlsdon Avenue North Covey,2024-01-26T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,32.75
930662,Earlsdon Avenue North Covey,2024-01-26T10:50:00.000+00:00,feeder,5,L1 Current (Min),A,124.25
930662,Earlsdon Avenue North Covey,2024-01-26T10:50:00.000+00:00,feeder,5,L1 Current (Max),A,197.25
930662,Earlsdon Avenue North Covey,2024-01-26T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,148.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-27.88
930662,Earlsdon Avenue North Covey,2024-01-26T10:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.38
930662,Earlsdon Avenue North Covey,2024-01-26T10:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.69
930662,Earlsdon Avenue North Covey,2024-01-26T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86481
930662,Earlsdon Avenue North Covey,2024-01-26T10:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97934
930662,Earlsdon Avenue North Covey,2024-01-26T10:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98166
930662,Earlsdon Avenue North Covey,2024-01-26T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,28.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:50:00.000+00:00,feeder,4,N Current (Min),A,46.38
930662,Earlsdon Avenue North Covey,2024-01-26T10:50:00.000+00:00,feeder,4,N Current (Max),A,181.38
930662,Earlsdon Avenue North Covey,2024-01-26T10:50:00.000+00:00,feeder,4,N Current (RMS),A,93.12
930662,Earlsdon Avenue North Covey,2024-01-26T10:50:00.000+00:00,feeder,4,L3 Current (Min),A,7.38
930662,Earlsdon Avenue North Covey,2024-01-26T10:50:00.000+00:00,feeder,4,L3 Current (Max),A,19.75
930662,Earlsdon Avenue North Covey,2024-01-26T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.62
930662,Earlsdon Avenue North Covey,2024-01-26T10:50:00.000+00:00,feeder,4,L2 Current (Min),A,46.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:50:00.000+00:00,feeder,4,L2 Current (Max),A,78.88
930662,Earlsdon Avenue North Covey,2024-01-26T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,57.62
930662,Earlsdon Avenue North Covey,2024-01-26T10:50:00.000+00:00,feeder,4,L1 Current (Min),A,73.88
930662,Earlsdon Avenue North Covey,2024-01-26T10:50:00.000+00:00,feeder,4,L1 Current (Max),A,206.5
930662,Earlsdon Avenue North Covey,2024-01-26T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,116.75
930662,Earlsdon Avenue North Covey,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,28.06
930662,Earlsdon Avenue North Covey,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.19
930662,Earlsdon Avenue North Covey,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.63
930662,Earlsdon Avenue North Covey,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87243
930662,Earlsdon Avenue North Covey,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99185
930662,Earlsdon Avenue North Covey,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89245
930662,Earlsdon Avenue North Covey,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:50:00.000+00:00,feeder,3,N Current (Min),A,19.62
930662,Earlsdon Avenue North Covey,2024-01-26T10:50:00.000+00:00,feeder,3,N Current (Max),A,89.5
930662,Earlsdon Avenue North Covey,2024-01-26T10:50:00.000+00:00,feeder,3,N Current (RMS),A,33.75
930662,Earlsdon Avenue North Covey,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,41.38
930662,Earlsdon Avenue North Covey,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,107.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,50.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,13.5
930662,Earlsdon Avenue North Covey,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,64.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,30.62
930662,Earlsdon Avenue North Covey,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.12
930662,Earlsdon Avenue North Covey,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,13.75
930662,Earlsdon Avenue North Covey,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,6.75
930662,Earlsdon Avenue North Covey,2024-01-26T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.31
930662,Earlsdon Avenue North Covey,2024-01-26T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.19
930662,Earlsdon Avenue North Covey,2024-01-26T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.56
930662,Earlsdon Avenue North Covey,2024-01-26T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96149
930662,Earlsdon Avenue North Covey,2024-01-26T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97736
930662,Earlsdon Avenue North Covey,2024-01-26T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98483
930662,Earlsdon Avenue North Covey,2024-01-26T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:50:00.000+00:00,feeder,2,N Current (Min),A,40.88
930662,Earlsdon Avenue North Covey,2024-01-26T10:50:00.000+00:00,feeder,2,N Current (Max),A,71.75
930662,Earlsdon Avenue North Covey,2024-01-26T10:50:00.000+00:00,feeder,2,N Current (RMS),A,53.88
930662,Earlsdon Avenue North Covey,2024-01-26T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,58.62
930662,Earlsdon Avenue North Covey,2024-01-26T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,104.25
930662,Earlsdon Avenue North Covey,2024-01-26T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,73.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,90.62
930662,Earlsdon Avenue North Covey,2024-01-26T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,129.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,106.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,81.75
930662,Earlsdon Avenue North Covey,2024-01-26T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,127.75
