Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930662,Earlsdon Avenue North Covey,2024-01-26T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,97.75
930662,Earlsdon Avenue North Covey,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,4.31
930662,Earlsdon Avenue North Covey,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.31
930662,Earlsdon Avenue North Covey,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.13
930662,Earlsdon Avenue North Covey,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99359
930662,Earlsdon Avenue North Covey,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99817
930662,Earlsdon Avenue North Covey,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97348
930662,Earlsdon Avenue North Covey,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:50:00.000+00:00,feeder,1,N Current (Min),A,42.62
930662,Earlsdon Avenue North Covey,2024-01-26T10:50:00.000+00:00,feeder,1,N Current (Max),A,21.62
930662,Earlsdon Avenue North Covey,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,44.25
930662,Earlsdon Avenue North Covey,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,53.5
930662,Earlsdon Avenue North Covey,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,46.25
930662,Earlsdon Avenue North Covey,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,45.5
930662,Earlsdon Avenue North Covey,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,55.62
930662,Earlsdon Avenue North Covey,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,50.62
930662,Earlsdon Avenue North Covey,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,55.5
930662,Earlsdon Avenue North Covey,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,86.25
930662,Earlsdon Avenue North Covey,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,61.5
930662,Earlsdon Avenue North Covey,2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.41
930662,Earlsdon Avenue North Covey,2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.44
930662,Earlsdon Avenue North Covey,2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
930662,Earlsdon Avenue North Covey,2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.84
930662,Earlsdon Avenue North Covey,2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.05
930662,Earlsdon Avenue North Covey,2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
930662,Earlsdon Avenue North Covey,2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.19
930662,Earlsdon Avenue North Covey,2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.23
930662,Earlsdon Avenue North Covey,2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
930662,Earlsdon Avenue North Covey,2024-01-26T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:50:00.000+00:00,busbar,,L3 Active Power,kW,81.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:50:00.000+00:00,busbar,,L2 Active Power,kW,79.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:50:00.000+00:00,busbar,,L1 Active Power,kW,120.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:50:00.000+00:00,busbar,,N Current (Min),A,167.88
930662,Earlsdon Avenue North Covey,2024-01-26T10:50:00.000+00:00,busbar,,N Current (Max),A,330.75
930662,Earlsdon Avenue North Covey,2024-01-26T10:50:00.000+00:00,busbar,,N Current (RMS),A,233.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:50:00.000+00:00,busbar,,L3 Current (Min),A,309.88
930662,Earlsdon Avenue North Covey,2024-01-26T10:50:00.000+00:00,busbar,,L3 Current (Max),A,396.12
930662,Earlsdon Avenue North Covey,2024-01-26T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,334.12
930662,Earlsdon Avenue North Covey,2024-01-26T10:50:00.000+00:00,busbar,,L2 Current (Min),A,286.62
930662,Earlsdon Avenue North Covey,2024-01-26T10:50:00.000+00:00,busbar,,L2 Current (Max),A,398.38
930662,Earlsdon Avenue North Covey,2024-01-26T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,323.88
930662,Earlsdon Avenue North Covey,2024-01-26T10:50:00.000+00:00,busbar,,L1 Current (Min),A,404.62
930662,Earlsdon Avenue North Covey,2024-01-26T10:50:00.000+00:00,busbar,,L1 Current (Max),A,618.62
930662,Earlsdon Avenue North Covey,2024-01-26T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,497.5
930662,Earlsdon Avenue North Covey,2024-01-26T10:50:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:50:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.69
930662,Earlsdon Avenue North Covey,2024-01-26T10:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.31
930662,Earlsdon Avenue North Covey,2024-01-26T10:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.62
930662,Earlsdon Avenue North Covey,2024-01-26T10:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99536
930662,Earlsdon Avenue North Covey,2024-01-26T10:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96133
930662,Earlsdon Avenue North Covey,2024-01-26T10:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98764
930662,Earlsdon Avenue North Covey,2024-01-26T10:40:00.000+00:00,feeder,6,L3 Active Power,kW,29.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:40:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:40:00.000+00:00,feeder,6,L1 Active Power,kW,20.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:40:00.000+00:00,feeder,6,N Current (Min),A,56.88
930662,Earlsdon Avenue North Covey,2024-01-26T10:40:00.000+00:00,feeder,6,N Current (Max),A,112.75
930662,Earlsdon Avenue North Covey,2024-01-26T10:40:00.000+00:00,feeder,6,N Current (RMS),A,73.62
930662,Earlsdon Avenue North Covey,2024-01-26T10:40:00.000+00:00,feeder,6,L3 Current (Min),A,108.12
930662,Earlsdon Avenue North Covey,2024-01-26T10:40:00.000+00:00,feeder,6,L3 Current (Max),A,152.88
930662,Earlsdon Avenue North Covey,2024-01-26T10:40:00.000+00:00,feeder,6,L3 Current (RMS),A,118.12
930662,Earlsdon Avenue North Covey,2024-01-26T10:40:00.000+00:00,feeder,6,L2 Current (Min),A,33.38
930662,Earlsdon Avenue North Covey,2024-01-26T10:40:00.000+00:00,feeder,6,L2 Current (Max),A,67.5
930662,Earlsdon Avenue North Covey,2024-01-26T10:40:00.000+00:00,feeder,6,L2 Current (RMS),A,41.5
930662,Earlsdon Avenue North Covey,2024-01-26T10:40:00.000+00:00,feeder,6,L1 Current (Min),A,42.62
930662,Earlsdon Avenue North Covey,2024-01-26T10:40:00.000+00:00,feeder,6,L1 Current (Max),A,117.62
930662,Earlsdon Avenue North Covey,2024-01-26T10:40:00.000+00:00,feeder,6,L1 Current (RMS),A,83.38
930662,Earlsdon Avenue North Covey,2024-01-26T10:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.37
930662,Earlsdon Avenue North Covey,2024-01-26T10:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.56
930662,Earlsdon Avenue North Covey,2024-01-26T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97491
930662,Earlsdon Avenue North Covey,2024-01-26T10:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9826
930662,Earlsdon Avenue North Covey,2024-01-26T10:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99683
930662,Earlsdon Avenue North Covey,2024-01-26T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,34.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:40:00.000+00:00,feeder,5,N Current (Min),A,79.88
930662,Earlsdon Avenue North Covey,2024-01-26T10:40:00.000+00:00,feeder,5,N Current (Max),A,150.62
930662,Earlsdon Avenue North Covey,2024-01-26T10:40:00.000+00:00,feeder,5,N Current (RMS),A,102.38
930662,Earlsdon Avenue North Covey,2024-01-26T10:40:00.000+00:00,feeder,5,L3 Current (Min),A,39.38
930662,Earlsdon Avenue North Covey,2024-01-26T10:40:00.000+00:00,feeder,5,L3 Current (Max),A,62.38
930662,Earlsdon Avenue North Covey,2024-01-26T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,44.75
930662,Earlsdon Avenue North Covey,2024-01-26T10:40:00.000+00:00,feeder,5,L2 Current (Min),A,17.12
930662,Earlsdon Avenue North Covey,2024-01-26T10:40:00.000+00:00,feeder,5,L2 Current (Max),A,42.88
930662,Earlsdon Avenue North Covey,2024-01-26T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,29.5
930662,Earlsdon Avenue North Covey,2024-01-26T10:40:00.000+00:00,feeder,5,L1 Current (Min),A,120.5
930662,Earlsdon Avenue North Covey,2024-01-26T10:40:00.000+00:00,feeder,5,L1 Current (Max),A,192.25
930662,Earlsdon Avenue North Covey,2024-01-26T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,139.62
930662,Earlsdon Avenue North Covey,2024-01-26T10:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.37
930662,Earlsdon Avenue North Covey,2024-01-26T10:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.25
930662,Earlsdon Avenue North Covey,2024-01-26T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93548
930662,Earlsdon Avenue North Covey,2024-01-26T10:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98465
930662,Earlsdon Avenue North Covey,2024-01-26T10:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98166
930662,Earlsdon Avenue North Covey,2024-01-26T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,24.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:40:00.000+00:00,feeder,4,N Current (Min),A,44.38
930662,Earlsdon Avenue North Covey,2024-01-26T10:40:00.000+00:00,feeder,4,N Current (Max),A,107.62
930662,Earlsdon Avenue North Covey,2024-01-26T10:40:00.000+00:00,feeder,4,N Current (RMS),A,71.25
930662,Earlsdon Avenue North Covey,2024-01-26T10:40:00.000+00:00,feeder,4,L3 Current (Min),A,8.75
930662,Earlsdon Avenue North Covey,2024-01-26T10:40:00.000+00:00,feeder,4,L3 Current (Max),A,50.88
930662,Earlsdon Avenue North Covey,2024-01-26T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:40:00.000+00:00,feeder,4,L2 Current (Min),A,45.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:40:00.000+00:00,feeder,4,L2 Current (Max),A,80.5
930662,Earlsdon Avenue North Covey,2024-01-26T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,60.25
930662,Earlsdon Avenue North Covey,2024-01-26T10:40:00.000+00:00,feeder,4,L1 Current (Min),A,77.62
930662,Earlsdon Avenue North Covey,2024-01-26T10:40:00.000+00:00,feeder,4,L1 Current (Max),A,133.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,98.12
930662,Earlsdon Avenue North Covey,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,21.5
930662,Earlsdon Avenue North Covey,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.56
930662,Earlsdon Avenue North Covey,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8931
930662,Earlsdon Avenue North Covey,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99286
930662,Earlsdon Avenue North Covey,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88598
930662,Earlsdon Avenue North Covey,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:40:00.000+00:00,feeder,3,N Current (Min),A,13.88
930662,Earlsdon Avenue North Covey,2024-01-26T10:40:00.000+00:00,feeder,3,N Current (Max),A,66.25
930662,Earlsdon Avenue North Covey,2024-01-26T10:40:00.000+00:00,feeder,3,N Current (RMS),A,30.12
930662,Earlsdon Avenue North Covey,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,37.12
930662,Earlsdon Avenue North Covey,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,84.5
930662,Earlsdon Avenue North Covey,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,48.88
930662,Earlsdon Avenue North Covey,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,8.12
930662,Earlsdon Avenue North Covey,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,56.25
930662,Earlsdon Avenue North Covey,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,32.62
930662,Earlsdon Avenue North Covey,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,4.38
930662,Earlsdon Avenue North Covey,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,14.25
930662,Earlsdon Avenue North Covey,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.12
930662,Earlsdon Avenue North Covey,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.94
930662,Earlsdon Avenue North Covey,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.06
930662,Earlsdon Avenue North Covey,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.94
930662,Earlsdon Avenue North Covey,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96274
930662,Earlsdon Avenue North Covey,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98172
930662,Earlsdon Avenue North Covey,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98941
930662,Earlsdon Avenue North Covey,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:40:00.000+00:00,feeder,2,N Current (Min),A,41.5
930662,Earlsdon Avenue North Covey,2024-01-26T10:40:00.000+00:00,feeder,2,N Current (Max),A,84.25
930662,Earlsdon Avenue North Covey,2024-01-26T10:40:00.000+00:00,feeder,2,N Current (RMS),A,61.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,63.38
930662,Earlsdon Avenue North Covey,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,100.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,76.88
930662,Earlsdon Avenue North Covey,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,100.62
930662,Earlsdon Avenue North Covey,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,144.38
930662,Earlsdon Avenue North Covey,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,117.88
930662,Earlsdon Avenue North Covey,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,86.5
930662,Earlsdon Avenue North Covey,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,136.38
930662,Earlsdon Avenue North Covey,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,112.62
930662,Earlsdon Avenue North Covey,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,7.31
930662,Earlsdon Avenue North Covey,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.06
930662,Earlsdon Avenue North Covey,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.06
930662,Earlsdon Avenue North Covey,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9942
930662,Earlsdon Avenue North Covey,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99792
930662,Earlsdon Avenue North Covey,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97485
930662,Earlsdon Avenue North Covey,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:40:00.000+00:00,feeder,1,N Current (Min),A,35.5
930662,Earlsdon Avenue North Covey,2024-01-26T10:40:00.000+00:00,feeder,1,N Current (Max),A,22.25
930662,Earlsdon Avenue North Covey,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,44.62
930662,Earlsdon Avenue North Covey,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,60.88
930662,Earlsdon Avenue North Covey,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,48.5
930662,Earlsdon Avenue North Covey,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,44.12
930662,Earlsdon Avenue North Covey,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,55.12
930662,Earlsdon Avenue North Covey,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,47.75
930662,Earlsdon Avenue North Covey,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,56.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,74.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,60.12
930662,Earlsdon Avenue North Covey,2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.31
930662,Earlsdon Avenue North Covey,2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.44
930662,Earlsdon Avenue North Covey,2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
930662,Earlsdon Avenue North Covey,2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.45
930662,Earlsdon Avenue North Covey,2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.5
930662,Earlsdon Avenue North Covey,2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
930662,Earlsdon Avenue North Covey,2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.72
930662,Earlsdon Avenue North Covey,2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.11
930662,Earlsdon Avenue North Covey,2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
930662,Earlsdon Avenue North Covey,2024-01-26T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:40:00.000+00:00,busbar,,L3 Active Power,kW,84.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:40:00.000+00:00,busbar,,L2 Active Power,kW,80.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:40:00.000+00:00,busbar,,L1 Active Power,kW,121.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:40:00.000+00:00,busbar,,N Current (Min),A,153.12
930662,Earlsdon Avenue North Covey,2024-01-26T10:40:00.000+00:00,busbar,,N Current (Max),A,272.75
930662,Earlsdon Avenue North Covey,2024-01-26T10:40:00.000+00:00,busbar,,N Current (RMS),A,223.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:40:00.000+00:00,busbar,,L3 Current (Min),A,306.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:40:00.000+00:00,busbar,,L3 Current (Max),A,409.38
930662,Earlsdon Avenue North Covey,2024-01-26T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,344.62
930662,Earlsdon Avenue North Covey,2024-01-26T10:40:00.000+00:00,busbar,,L2 Current (Min),A,282.38
930662,Earlsdon Avenue North Covey,2024-01-26T10:40:00.000+00:00,busbar,,L2 Current (Max),A,361.38
930662,Earlsdon Avenue North Covey,2024-01-26T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,328.38
930662,Earlsdon Avenue North Covey,2024-01-26T10:40:00.000+00:00,busbar,,L1 Current (Min),A,425.75
930662,Earlsdon Avenue North Covey,2024-01-26T10:40:00.000+00:00,busbar,,L1 Current (Max),A,560.62
930662,Earlsdon Avenue North Covey,2024-01-26T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,500.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:40:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:40:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.06
930662,Earlsdon Avenue North Covey,2024-01-26T10:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.81
930662,Earlsdon Avenue North Covey,2024-01-26T10:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-11.37
930662,Earlsdon Avenue North Covey,2024-01-26T10:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99612
930662,Earlsdon Avenue North Covey,2024-01-26T10:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96429
930662,Earlsdon Avenue North Covey,2024-01-26T10:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96023
930662,Earlsdon Avenue North Covey,2024-01-26T10:30:00.000+00:00,feeder,6,L3 Active Power,kW,29.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:30:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:30:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:30:00.000+00:00,feeder,6,N Current (Min),A,64.62
930662,Earlsdon Avenue North Covey,2024-01-26T10:30:00.000+00:00,feeder,6,N Current (Max),A,106.75
930662,Earlsdon Avenue North Covey,2024-01-26T10:30:00.000+00:00,feeder,6,N Current (RMS),A,77.62
930662,Earlsdon Avenue North Covey,2024-01-26T10:30:00.000+00:00,feeder,6,L3 Current (Min),A,108.5
930662,Earlsdon Avenue North Covey,2024-01-26T10:30:00.000+00:00,feeder,6,L3 Current (Max),A,148.88
930662,Earlsdon Avenue North Covey,2024-01-26T10:30:00.000+00:00,feeder,6,L3 Current (RMS),A,117.88
930662,Earlsdon Avenue North Covey,2024-01-26T10:30:00.000+00:00,feeder,6,L2 Current (Min),A,32.88
930662,Earlsdon Avenue North Covey,2024-01-26T10:30:00.000+00:00,feeder,6,L2 Current (Max),A,69.62
930662,Earlsdon Avenue North Covey,2024-01-26T10:30:00.000+00:00,feeder,6,L2 Current (RMS),A,46.25
930662,Earlsdon Avenue North Covey,2024-01-26T10:30:00.000+00:00,feeder,6,L1 Current (Min),A,37.38
930662,Earlsdon Avenue North Covey,2024-01-26T10:30:00.000+00:00,feeder,6,L1 Current (Max),A,70.12
930662,Earlsdon Avenue North Covey,2024-01-26T10:30:00.000+00:00,feeder,6,L1 Current (RMS),A,49.38
930662,Earlsdon Avenue North Covey,2024-01-26T10:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.56
930662,Earlsdon Avenue North Covey,2024-01-26T10:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.56
930662,Earlsdon Avenue North Covey,2024-01-26T10:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.69
930662,Earlsdon Avenue North Covey,2024-01-26T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98703
930662,Earlsdon Avenue North Covey,2024-01-26T10:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96905
930662,Earlsdon Avenue North Covey,2024-01-26T10:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99603
930662,Earlsdon Avenue North Covey,2024-01-26T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,16.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,33.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:30:00.000+00:00,feeder,5,N Current (Min),A,57.38
930662,Earlsdon Avenue North Covey,2024-01-26T10:30:00.000+00:00,feeder,5,N Current (Max),A,123.5
930662,Earlsdon Avenue North Covey,2024-01-26T10:30:00.000+00:00,feeder,5,N Current (RMS),A,95.62
930662,Earlsdon Avenue North Covey,2024-01-26T10:30:00.000+00:00,feeder,5,L3 Current (Min),A,43.88
930662,Earlsdon Avenue North Covey,2024-01-26T10:30:00.000+00:00,feeder,5,L3 Current (Max),A,84.38
930662,Earlsdon Avenue North Covey,2024-01-26T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,65.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:30:00.000+00:00,feeder,5,L2 Current (Min),A,18.25
930662,Earlsdon Avenue North Covey,2024-01-26T10:30:00.000+00:00,feeder,5,L2 Current (Max),A,51.25
930662,Earlsdon Avenue North Covey,2024-01-26T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,24.75
930662,Earlsdon Avenue North Covey,2024-01-26T10:30:00.000+00:00,feeder,5,L1 Current (Min),A,114.62
930662,Earlsdon Avenue North Covey,2024-01-26T10:30:00.000+00:00,feeder,5,L1 Current (Max),A,167.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,134.5
930662,Earlsdon Avenue North Covey,2024-01-26T10:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.5
930662,Earlsdon Avenue North Covey,2024-01-26T10:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,6.06
930662,Earlsdon Avenue North Covey,2024-01-26T10:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.94
930662,Earlsdon Avenue North Covey,2024-01-26T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9696
930662,Earlsdon Avenue North Covey,2024-01-26T10:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98056
930662,Earlsdon Avenue North Covey,2024-01-26T10:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98709
930662,Earlsdon Avenue North Covey,2024-01-26T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,26.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:30:00.000+00:00,feeder,4,N Current (Min),A,50.12
930662,Earlsdon Avenue North Covey,2024-01-26T10:30:00.000+00:00,feeder,4,N Current (Max),A,118.75
930662,Earlsdon Avenue North Covey,2024-01-26T10:30:00.000+00:00,feeder,4,N Current (RMS),A,76.88
930662,Earlsdon Avenue North Covey,2024-01-26T10:30:00.000+00:00,feeder,4,L3 Current (Min),A,9.5
930662,Earlsdon Avenue North Covey,2024-01-26T10:30:00.000+00:00,feeder,4,L3 Current (Max),A,55.38
930662,Earlsdon Avenue North Covey,2024-01-26T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,24.75
930662,Earlsdon Avenue North Covey,2024-01-26T10:30:00.000+00:00,feeder,4,L2 Current (Min),A,44.25
930662,Earlsdon Avenue North Covey,2024-01-26T10:30:00.000+00:00,feeder,4,L2 Current (Max),A,67.12
930662,Earlsdon Avenue North Covey,2024-01-26T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,53.38
930662,Earlsdon Avenue North Covey,2024-01-26T10:30:00.000+00:00,feeder,4,L1 Current (Min),A,83.5
930662,Earlsdon Avenue North Covey,2024-01-26T10:30:00.000+00:00,feeder,4,L1 Current (Max),A,151.38
930662,Earlsdon Avenue North Covey,2024-01-26T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,109.25
930662,Earlsdon Avenue North Covey,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,26.38
930662,Earlsdon Avenue North Covey,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.31
930662,Earlsdon Avenue North Covey,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-25.12
930662,Earlsdon Avenue North Covey,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.871
930662,Earlsdon Avenue North Covey,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99728
930662,Earlsdon Avenue North Covey,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88367
930662,Earlsdon Avenue North Covey,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:30:00.000+00:00,feeder,3,N Current (Min),A,15.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:30:00.000+00:00,feeder,3,N Current (Max),A,87.62
930662,Earlsdon Avenue North Covey,2024-01-26T10:30:00.000+00:00,feeder,3,N Current (RMS),A,22.25
930662,Earlsdon Avenue North Covey,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,37.12
930662,Earlsdon Avenue North Covey,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,113.88
930662,Earlsdon Avenue North Covey,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,46.12
930662,Earlsdon Avenue North Covey,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,7.25
930662,Earlsdon Avenue North Covey,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,53.25
930662,Earlsdon Avenue North Covey,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,42.5
930662,Earlsdon Avenue North Covey,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,3.25
930662,Earlsdon Avenue North Covey,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,7.88
930662,Earlsdon Avenue North Covey,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.38
930662,Earlsdon Avenue North Covey,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.06
930662,Earlsdon Avenue North Covey,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.25
930662,Earlsdon Avenue North Covey,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.62
930662,Earlsdon Avenue North Covey,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96533
930662,Earlsdon Avenue North Covey,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98517
930662,Earlsdon Avenue North Covey,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98904
930662,Earlsdon Avenue North Covey,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:30:00.000+00:00,feeder,2,N Current (Min),A,40.12
930662,Earlsdon Avenue North Covey,2024-01-26T10:30:00.000+00:00,feeder,2,N Current (Max),A,93.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:30:00.000+00:00,feeder,2,N Current (RMS),A,63.5
930662,Earlsdon Avenue North Covey,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,58.12
930662,Earlsdon Avenue North Covey,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,118.25
930662,Earlsdon Avenue North Covey,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,80.62
930662,Earlsdon Avenue North Covey,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,110.75
930662,Earlsdon Avenue North Covey,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,161.75
930662,Earlsdon Avenue North Covey,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,133.25
930662,Earlsdon Avenue North Covey,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,89.12
930662,Earlsdon Avenue North Covey,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,132.25
930662,Earlsdon Avenue North Covey,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,111.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.19
930662,Earlsdon Avenue North Covey,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.94
930662,Earlsdon Avenue North Covey,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.12
930662,Earlsdon Avenue North Covey,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99557
930662,Earlsdon Avenue North Covey,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99747
930662,Earlsdon Avenue North Covey,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97815
930662,Earlsdon Avenue North Covey,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:30:00.000+00:00,feeder,1,N Current (Min),A,40.62
930662,Earlsdon Avenue North Covey,2024-01-26T10:30:00.000+00:00,feeder,1,N Current (Max),A,24.75
930662,Earlsdon Avenue North Covey,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,51.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,61.75
930662,Earlsdon Avenue North Covey,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,52.38
930662,Earlsdon Avenue North Covey,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,45.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,55.25
930662,Earlsdon Avenue North Covey,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,47.25
930662,Earlsdon Avenue North Covey,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,55.62
930662,Earlsdon Avenue North Covey,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,80.5
930662,Earlsdon Avenue North Covey,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,63.25
930662,Earlsdon Avenue North Covey,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.8
930662,Earlsdon Avenue North Covey,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.94
930662,Earlsdon Avenue North Covey,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
930662,Earlsdon Avenue North Covey,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.25
930662,Earlsdon Avenue North Covey,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
930662,Earlsdon Avenue North Covey,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.28
930662,Earlsdon Avenue North Covey,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.91
930662,Earlsdon Avenue North Covey,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
930662,Earlsdon Avenue North Covey,2024-01-26T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:30:00.000+00:00,busbar,,L3 Active Power,kW,92.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:30:00.000+00:00,busbar,,L2 Active Power,kW,84.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:30:00.000+00:00,busbar,,L1 Active Power,kW,114.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:30:00.000+00:00,busbar,,N Current (Min),A,151.62
930662,Earlsdon Avenue North Covey,2024-01-26T10:30:00.000+00:00,busbar,,N Current (Max),A,272.5
930662,Earlsdon Avenue North Covey,2024-01-26T10:30:00.000+00:00,busbar,,N Current (RMS),A,190.38
930662,Earlsdon Avenue North Covey,2024-01-26T10:30:00.000+00:00,busbar,,L3 Current (Min),A,341.75
930662,Earlsdon Avenue North Covey,2024-01-26T10:30:00.000+00:00,busbar,,L3 Current (Max),A,434.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,379.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:30:00.000+00:00,busbar,,L2 Current (Min),A,287.38
930662,Earlsdon Avenue North Covey,2024-01-26T10:30:00.000+00:00,busbar,,L2 Current (Max),A,395.75
930662,Earlsdon Avenue North Covey,2024-01-26T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,346.12
930662,Earlsdon Avenue North Covey,2024-01-26T10:30:00.000+00:00,busbar,,L1 Current (Min),A,425.38
930662,Earlsdon Avenue North Covey,2024-01-26T10:30:00.000+00:00,busbar,,L1 Current (Max),A,527.88
930662,Earlsdon Avenue North Covey,2024-01-26T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,471.62
930662,Earlsdon Avenue North Covey,2024-01-26T10:30:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:30:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.31
930662,Earlsdon Avenue North Covey,2024-01-26T10:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99643
930662,Earlsdon Avenue North Covey,2024-01-26T10:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.94797
930662,Earlsdon Avenue North Covey,2024-01-26T10:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98556
930662,Earlsdon Avenue North Covey,2024-01-26T10:20:00.000+00:00,feeder,6,L3 Active Power,kW,31.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:20:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:20:00.000+00:00,feeder,6,L1 Active Power,kW,18.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:20:00.000+00:00,feeder,6,N Current (Min),A,63.25
930662,Earlsdon Avenue North Covey,2024-01-26T10:20:00.000+00:00,feeder,6,N Current (Max),A,112.75
930662,Earlsdon Avenue North Covey,2024-01-26T10:20:00.000+00:00,feeder,6,N Current (RMS),A,83.62
930662,Earlsdon Avenue North Covey,2024-01-26T10:20:00.000+00:00,feeder,6,L3 Current (Min),A,108.5
930662,Earlsdon Avenue North Covey,2024-01-26T10:20:00.000+00:00,feeder,6,L3 Current (Max),A,157.5
930662,Earlsdon Avenue North Covey,2024-01-26T10:20:00.000+00:00,feeder,6,L3 Current (RMS),A,127.12
930662,Earlsdon Avenue North Covey,2024-01-26T10:20:00.000+00:00,feeder,6,L2 Current (Min),A,33.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:20:00.000+00:00,feeder,6,L2 Current (Max),A,47.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:20:00.000+00:00,feeder,6,L2 Current (RMS),A,37.75
930662,Earlsdon Avenue North Covey,2024-01-26T10:20:00.000+00:00,feeder,6,L1 Current (Min),A,57.38
930662,Earlsdon Avenue North Covey,2024-01-26T10:20:00.000+00:00,feeder,6,L1 Current (Max),A,86.5
930662,Earlsdon Avenue North Covey,2024-01-26T10:20:00.000+00:00,feeder,6,L1 Current (RMS),A,73.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.38
930662,Earlsdon Avenue North Covey,2024-01-26T10:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.13
930662,Earlsdon Avenue North Covey,2024-01-26T10:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.19
930662,Earlsdon Avenue North Covey,2024-01-26T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9873
930662,Earlsdon Avenue North Covey,2024-01-26T10:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95926
930662,Earlsdon Avenue North Covey,2024-01-26T10:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99554
930662,Earlsdon Avenue North Covey,2024-01-26T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,31.0
