Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930662,Earlsdon Avenue North Covey,2024-01-26T10:20:00.000+00:00,feeder,5,N Current (Min),A,71.75
930662,Earlsdon Avenue North Covey,2024-01-26T10:20:00.000+00:00,feeder,5,N Current (Max),A,141.5
930662,Earlsdon Avenue North Covey,2024-01-26T10:20:00.000+00:00,feeder,5,N Current (RMS),A,96.12
930662,Earlsdon Avenue North Covey,2024-01-26T10:20:00.000+00:00,feeder,5,L3 Current (Min),A,46.25
930662,Earlsdon Avenue North Covey,2024-01-26T10:20:00.000+00:00,feeder,5,L3 Current (Max),A,92.12
930662,Earlsdon Avenue North Covey,2024-01-26T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,59.12
930662,Earlsdon Avenue North Covey,2024-01-26T10:20:00.000+00:00,feeder,5,L2 Current (Min),A,17.88
930662,Earlsdon Avenue North Covey,2024-01-26T10:20:00.000+00:00,feeder,5,L2 Current (Max),A,32.12
930662,Earlsdon Avenue North Covey,2024-01-26T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,21.38
930662,Earlsdon Avenue North Covey,2024-01-26T10:20:00.000+00:00,feeder,5,L1 Current (Min),A,105.88
930662,Earlsdon Avenue North Covey,2024-01-26T10:20:00.000+00:00,feeder,5,L1 Current (Max),A,183.75
930662,Earlsdon Avenue North Covey,2024-01-26T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,129.5
930662,Earlsdon Avenue North Covey,2024-01-26T10:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.75
930662,Earlsdon Avenue North Covey,2024-01-26T10:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.69
930662,Earlsdon Avenue North Covey,2024-01-26T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98709
930662,Earlsdon Avenue North Covey,2024-01-26T10:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97977
930662,Earlsdon Avenue North Covey,2024-01-26T10:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99011
930662,Earlsdon Avenue North Covey,2024-01-26T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,30.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:20:00.000+00:00,feeder,4,N Current (Min),A,53.25
930662,Earlsdon Avenue North Covey,2024-01-26T10:20:00.000+00:00,feeder,4,N Current (Max),A,132.25
930662,Earlsdon Avenue North Covey,2024-01-26T10:20:00.000+00:00,feeder,4,N Current (RMS),A,87.25
930662,Earlsdon Avenue North Covey,2024-01-26T10:20:00.000+00:00,feeder,4,L3 Current (Min),A,15.12
930662,Earlsdon Avenue North Covey,2024-01-26T10:20:00.000+00:00,feeder,4,L3 Current (Max),A,81.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,35.38
930662,Earlsdon Avenue North Covey,2024-01-26T10:20:00.000+00:00,feeder,4,L2 Current (Min),A,43.25
930662,Earlsdon Avenue North Covey,2024-01-26T10:20:00.000+00:00,feeder,4,L2 Current (Max),A,94.62
930662,Earlsdon Avenue North Covey,2024-01-26T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,56.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:20:00.000+00:00,feeder,4,L1 Current (Min),A,94.38
930662,Earlsdon Avenue North Covey,2024-01-26T10:20:00.000+00:00,feeder,4,L1 Current (Max),A,169.38
930662,Earlsdon Avenue North Covey,2024-01-26T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,124.25
930662,Earlsdon Avenue North Covey,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,24.12
930662,Earlsdon Avenue North Covey,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.69
930662,Earlsdon Avenue North Covey,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-24.12
930662,Earlsdon Avenue North Covey,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88296
930662,Earlsdon Avenue North Covey,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99295
930662,Earlsdon Avenue North Covey,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8562
930662,Earlsdon Avenue North Covey,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:20:00.000+00:00,feeder,3,N Current (Min),A,11.5
930662,Earlsdon Avenue North Covey,2024-01-26T10:20:00.000+00:00,feeder,3,N Current (Max),A,75.75
930662,Earlsdon Avenue North Covey,2024-01-26T10:20:00.000+00:00,feeder,3,N Current (RMS),A,26.25
930662,Earlsdon Avenue North Covey,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,34.88
930662,Earlsdon Avenue North Covey,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,110.5
930662,Earlsdon Avenue North Covey,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,44.38
930662,Earlsdon Avenue North Covey,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,6.88
930662,Earlsdon Avenue North Covey,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,52.62
930662,Earlsdon Avenue North Covey,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,32.88
930662,Earlsdon Avenue North Covey,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,3.25
930662,Earlsdon Avenue North Covey,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,12.62
930662,Earlsdon Avenue North Covey,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.25
930662,Earlsdon Avenue North Covey,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.56
930662,Earlsdon Avenue North Covey,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.19
930662,Earlsdon Avenue North Covey,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.88
930662,Earlsdon Avenue North Covey,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96176
930662,Earlsdon Avenue North Covey,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9826
930662,Earlsdon Avenue North Covey,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98599
930662,Earlsdon Avenue North Covey,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:20:00.000+00:00,feeder,2,N Current (Min),A,44.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:20:00.000+00:00,feeder,2,N Current (Max),A,93.75
930662,Earlsdon Avenue North Covey,2024-01-26T10:20:00.000+00:00,feeder,2,N Current (RMS),A,68.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,55.62
930662,Earlsdon Avenue North Covey,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,123.62
930662,Earlsdon Avenue North Covey,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,79.5
930662,Earlsdon Avenue North Covey,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,100.25
930662,Earlsdon Avenue North Covey,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,171.88
930662,Earlsdon Avenue North Covey,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,130.38
930662,Earlsdon Avenue North Covey,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,79.38
930662,Earlsdon Avenue North Covey,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,143.5
930662,Earlsdon Avenue North Covey,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,108.12
930662,Earlsdon Avenue North Covey,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.69
930662,Earlsdon Avenue North Covey,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99557
930662,Earlsdon Avenue North Covey,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99768
930662,Earlsdon Avenue North Covey,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97983
930662,Earlsdon Avenue North Covey,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:20:00.000+00:00,feeder,1,N Current (Min),A,45.75
930662,Earlsdon Avenue North Covey,2024-01-26T10:20:00.000+00:00,feeder,1,N Current (Max),A,23.62
930662,Earlsdon Avenue North Covey,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,48.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,58.5
930662,Earlsdon Avenue North Covey,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,52.75
930662,Earlsdon Avenue North Covey,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,45.5
930662,Earlsdon Avenue North Covey,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,69.5
930662,Earlsdon Avenue North Covey,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,54.25
930662,Earlsdon Avenue North Covey,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,56.38
930662,Earlsdon Avenue North Covey,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,88.25
930662,Earlsdon Avenue North Covey,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,67.5
930662,Earlsdon Avenue North Covey,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.3
930662,Earlsdon Avenue North Covey,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.69
930662,Earlsdon Avenue North Covey,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
930662,Earlsdon Avenue North Covey,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.19
930662,Earlsdon Avenue North Covey,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.64
930662,Earlsdon Avenue North Covey,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
930662,Earlsdon Avenue North Covey,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.62
930662,Earlsdon Avenue North Covey,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.58
930662,Earlsdon Avenue North Covey,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
930662,Earlsdon Avenue North Covey,2024-01-26T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:20:00.000+00:00,busbar,,L3 Active Power,kW,95.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:20:00.000+00:00,busbar,,L2 Active Power,kW,80.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:20:00.000+00:00,busbar,,L1 Active Power,kW,122.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:20:00.000+00:00,busbar,,N Current (Min),A,163.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:20:00.000+00:00,busbar,,N Current (Max),A,304.75
930662,Earlsdon Avenue North Covey,2024-01-26T10:20:00.000+00:00,busbar,,N Current (RMS),A,226.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:20:00.000+00:00,busbar,,L3 Current (Min),A,349.38
930662,Earlsdon Avenue North Covey,2024-01-26T10:20:00.000+00:00,busbar,,L3 Current (Max),A,461.75
930662,Earlsdon Avenue North Covey,2024-01-26T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,391.12
930662,Earlsdon Avenue North Covey,2024-01-26T10:20:00.000+00:00,busbar,,L2 Current (Min),A,285.25
930662,Earlsdon Avenue North Covey,2024-01-26T10:20:00.000+00:00,busbar,,L2 Current (Max),A,373.38
930662,Earlsdon Avenue North Covey,2024-01-26T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,331.38
930662,Earlsdon Avenue North Covey,2024-01-26T10:20:00.000+00:00,busbar,,L1 Current (Min),A,454.75
930662,Earlsdon Avenue North Covey,2024-01-26T10:20:00.000+00:00,busbar,,L1 Current (Max),A,564.25
930662,Earlsdon Avenue North Covey,2024-01-26T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,506.62
930662,Earlsdon Avenue North Covey,2024-01-26T10:20:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:20:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.44
930662,Earlsdon Avenue North Covey,2024-01-26T10:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-15.75
930662,Earlsdon Avenue North Covey,2024-01-26T10:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.31
930662,Earlsdon Avenue North Covey,2024-01-26T10:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99612
930662,Earlsdon Avenue North Covey,2024-01-26T10:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95364
930662,Earlsdon Avenue North Covey,2024-01-26T10:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98325
930662,Earlsdon Avenue North Covey,2024-01-26T10:10:00.000+00:00,feeder,6,L3 Active Power,kW,30.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:10:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:10:00.000+00:00,feeder,6,L1 Active Power,kW,16.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:10:00.000+00:00,feeder,6,N Current (Min),A,49.25
930662,Earlsdon Avenue North Covey,2024-01-26T10:10:00.000+00:00,feeder,6,N Current (Max),A,100.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:10:00.000+00:00,feeder,6,N Current (RMS),A,75.62
930662,Earlsdon Avenue North Covey,2024-01-26T10:10:00.000+00:00,feeder,6,L3 Current (Min),A,104.62
930662,Earlsdon Avenue North Covey,2024-01-26T10:10:00.000+00:00,feeder,6,L3 Current (Max),A,140.62
930662,Earlsdon Avenue North Covey,2024-01-26T10:10:00.000+00:00,feeder,6,L3 Current (RMS),A,121.38
930662,Earlsdon Avenue North Covey,2024-01-26T10:10:00.000+00:00,feeder,6,L2 Current (Min),A,33.88
930662,Earlsdon Avenue North Covey,2024-01-26T10:10:00.000+00:00,feeder,6,L2 Current (Max),A,61.25
930662,Earlsdon Avenue North Covey,2024-01-26T10:10:00.000+00:00,feeder,6,L2 Current (RMS),A,42.75
930662,Earlsdon Avenue North Covey,2024-01-26T10:10:00.000+00:00,feeder,6,L1 Current (Min),A,55.62
930662,Earlsdon Avenue North Covey,2024-01-26T10:10:00.000+00:00,feeder,6,L1 Current (Max),A,82.5
930662,Earlsdon Avenue North Covey,2024-01-26T10:10:00.000+00:00,feeder,6,L1 Current (RMS),A,67.25
930662,Earlsdon Avenue North Covey,2024-01-26T10:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-5.88
930662,Earlsdon Avenue North Covey,2024-01-26T10:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-12.13
930662,Earlsdon Avenue North Covey,2024-01-26T10:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.81
930662,Earlsdon Avenue North Covey,2024-01-26T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9758
930662,Earlsdon Avenue North Covey,2024-01-26T10:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95486
930662,Earlsdon Avenue North Covey,2024-01-26T10:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99606
930662,Earlsdon Avenue North Covey,2024-01-26T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,33.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:10:00.000+00:00,feeder,5,N Current (Min),A,73.38
930662,Earlsdon Avenue North Covey,2024-01-26T10:10:00.000+00:00,feeder,5,N Current (Max),A,130.62
930662,Earlsdon Avenue North Covey,2024-01-26T10:10:00.000+00:00,feeder,5,N Current (RMS),A,104.5
930662,Earlsdon Avenue North Covey,2024-01-26T10:10:00.000+00:00,feeder,5,L3 Current (Min),A,37.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:10:00.000+00:00,feeder,5,L3 Current (Max),A,73.5
930662,Earlsdon Avenue North Covey,2024-01-26T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,43.25
930662,Earlsdon Avenue North Covey,2024-01-26T10:10:00.000+00:00,feeder,5,L2 Current (Min),A,15.88
930662,Earlsdon Avenue North Covey,2024-01-26T10:10:00.000+00:00,feeder,5,L2 Current (Max),A,30.12
930662,Earlsdon Avenue North Covey,2024-01-26T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,21.25
930662,Earlsdon Avenue North Covey,2024-01-26T10:10:00.000+00:00,feeder,5,L1 Current (Min),A,104.5
930662,Earlsdon Avenue North Covey,2024-01-26T10:10:00.000+00:00,feeder,5,L1 Current (Max),A,161.88
930662,Earlsdon Avenue North Covey,2024-01-26T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,134.62
930662,Earlsdon Avenue North Covey,2024-01-26T10:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.62
930662,Earlsdon Avenue North Covey,2024-01-26T10:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.88
930662,Earlsdon Avenue North Covey,2024-01-26T10:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.19
930662,Earlsdon Avenue North Covey,2024-01-26T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88806
930662,Earlsdon Avenue North Covey,2024-01-26T10:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99265
930662,Earlsdon Avenue North Covey,2024-01-26T10:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97711
930662,Earlsdon Avenue North Covey,2024-01-26T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:10:00.000+00:00,feeder,4,N Current (Min),A,59.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:10:00.000+00:00,feeder,4,N Current (Max),A,96.88
930662,Earlsdon Avenue North Covey,2024-01-26T10:10:00.000+00:00,feeder,4,N Current (RMS),A,75.12
930662,Earlsdon Avenue North Covey,2024-01-26T10:10:00.000+00:00,feeder,4,L3 Current (Min),A,7.62
930662,Earlsdon Avenue North Covey,2024-01-26T10:10:00.000+00:00,feeder,4,L3 Current (Max),A,25.5
930662,Earlsdon Avenue North Covey,2024-01-26T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.75
930662,Earlsdon Avenue North Covey,2024-01-26T10:10:00.000+00:00,feeder,4,L2 Current (Min),A,75.5
930662,Earlsdon Avenue North Covey,2024-01-26T10:10:00.000+00:00,feeder,4,L2 Current (Max),A,107.12
930662,Earlsdon Avenue North Covey,2024-01-26T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,86.75
930662,Earlsdon Avenue North Covey,2024-01-26T10:10:00.000+00:00,feeder,4,L1 Current (Min),A,78.12
930662,Earlsdon Avenue North Covey,2024-01-26T10:10:00.000+00:00,feeder,4,L1 Current (Max),A,112.5
930662,Earlsdon Avenue North Covey,2024-01-26T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,90.75
930662,Earlsdon Avenue North Covey,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,28.44
930662,Earlsdon Avenue North Covey,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.62
930662,Earlsdon Avenue North Covey,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.94
930662,Earlsdon Avenue North Covey,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85818
930662,Earlsdon Avenue North Covey,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98087
930662,Earlsdon Avenue North Covey,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93249
930662,Earlsdon Avenue North Covey,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:10:00.000+00:00,feeder,3,N Current (Min),A,22.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:10:00.000+00:00,feeder,3,N Current (Max),A,101.62
930662,Earlsdon Avenue North Covey,2024-01-26T10:10:00.000+00:00,feeder,3,N Current (RMS),A,40.25
930662,Earlsdon Avenue North Covey,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,37.5
930662,Earlsdon Avenue North Covey,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,105.38
930662,Earlsdon Avenue North Covey,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,47.25
930662,Earlsdon Avenue North Covey,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,5.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,35.25
930662,Earlsdon Avenue North Covey,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,10.88
930662,Earlsdon Avenue North Covey,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,4.12
930662,Earlsdon Avenue North Covey,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,15.5
930662,Earlsdon Avenue North Covey,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.38
930662,Earlsdon Avenue North Covey,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.62
930662,Earlsdon Avenue North Covey,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.38
930662,Earlsdon Avenue North Covey,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9523
930662,Earlsdon Avenue North Covey,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98654
930662,Earlsdon Avenue North Covey,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98224
930662,Earlsdon Avenue North Covey,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,36.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:10:00.000+00:00,feeder,2,N Current (Min),A,57.5
930662,Earlsdon Avenue North Covey,2024-01-26T10:10:00.000+00:00,feeder,2,N Current (Max),A,111.5
930662,Earlsdon Avenue North Covey,2024-01-26T10:10:00.000+00:00,feeder,2,N Current (RMS),A,85.25
930662,Earlsdon Avenue North Covey,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,55.5
930662,Earlsdon Avenue North Covey,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,106.25
930662,Earlsdon Avenue North Covey,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,73.12
930662,Earlsdon Avenue North Covey,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,117.75
930662,Earlsdon Avenue North Covey,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,178.12
930662,Earlsdon Avenue North Covey,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,149.5
930662,Earlsdon Avenue North Covey,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,69.75
930662,Earlsdon Avenue North Covey,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,127.38
930662,Earlsdon Avenue North Covey,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,90.12
930662,Earlsdon Avenue North Covey,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.75
930662,Earlsdon Avenue North Covey,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.19
930662,Earlsdon Avenue North Covey,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.94
930662,Earlsdon Avenue North Covey,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99643
930662,Earlsdon Avenue North Covey,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99725
930662,Earlsdon Avenue North Covey,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98318
930662,Earlsdon Avenue North Covey,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:10:00.000+00:00,feeder,1,N Current (Min),A,47.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:10:00.000+00:00,feeder,1,N Current (Max),A,30.25
930662,Earlsdon Avenue North Covey,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,51.88
930662,Earlsdon Avenue North Covey,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,67.88
930662,Earlsdon Avenue North Covey,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,57.25
930662,Earlsdon Avenue North Covey,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,47.75
930662,Earlsdon Avenue North Covey,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,57.62
930662,Earlsdon Avenue North Covey,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,49.38
930662,Earlsdon Avenue North Covey,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,62.12
930662,Earlsdon Avenue North Covey,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,93.75
930662,Earlsdon Avenue North Covey,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,72.5
930662,Earlsdon Avenue North Covey,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.75
930662,Earlsdon Avenue North Covey,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.31
930662,Earlsdon Avenue North Covey,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
930662,Earlsdon Avenue North Covey,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.45
930662,Earlsdon Avenue North Covey,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.78
930662,Earlsdon Avenue North Covey,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
930662,Earlsdon Avenue North Covey,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.89
930662,Earlsdon Avenue North Covey,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.97
930662,Earlsdon Avenue North Covey,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
930662,Earlsdon Avenue North Covey,2024-01-26T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:10:00.000+00:00,busbar,,L3 Active Power,kW,84.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:10:00.000+00:00,busbar,,L2 Active Power,kW,87.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:10:00.000+00:00,busbar,,L1 Active Power,kW,111.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:10:00.000+00:00,busbar,,N Current (Min),A,140.38
930662,Earlsdon Avenue North Covey,2024-01-26T10:10:00.000+00:00,busbar,,N Current (Max),A,257.75
930662,Earlsdon Avenue North Covey,2024-01-26T10:10:00.000+00:00,busbar,,N Current (RMS),A,184.88
930662,Earlsdon Avenue North Covey,2024-01-26T10:10:00.000+00:00,busbar,,L3 Current (Min),A,309.5
930662,Earlsdon Avenue North Covey,2024-01-26T10:10:00.000+00:00,busbar,,L3 Current (Max),A,390.88
930662,Earlsdon Avenue North Covey,2024-01-26T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,345.25
930662,Earlsdon Avenue North Covey,2024-01-26T10:10:00.000+00:00,busbar,,L2 Current (Min),A,324.88
930662,Earlsdon Avenue North Covey,2024-01-26T10:10:00.000+00:00,busbar,,L2 Current (Max),A,392.75
930662,Earlsdon Avenue North Covey,2024-01-26T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,359.5
930662,Earlsdon Avenue North Covey,2024-01-26T10:10:00.000+00:00,busbar,,L1 Current (Min),A,425.88
930662,Earlsdon Avenue North Covey,2024-01-26T10:10:00.000+00:00,busbar,,L1 Current (Max),A,518.38
930662,Earlsdon Avenue North Covey,2024-01-26T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,462.75
930662,Earlsdon Avenue North Covey,2024-01-26T10:10:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:10:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.94
930662,Earlsdon Avenue North Covey,2024-01-26T10:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.25
930662,Earlsdon Avenue North Covey,2024-01-26T10:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.62
930662,Earlsdon Avenue North Covey,2024-01-26T10:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99603
930662,Earlsdon Avenue North Covey,2024-01-26T10:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97653
930662,Earlsdon Avenue North Covey,2024-01-26T10:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9877
930662,Earlsdon Avenue North Covey,2024-01-26T10:00:00.000+00:00,feeder,6,L3 Active Power,kW,30.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:00:00.000+00:00,feeder,6,L2 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:00:00.000+00:00,feeder,6,L1 Active Power,kW,18.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:00:00.000+00:00,feeder,6,N Current (Min),A,49.25
930662,Earlsdon Avenue North Covey,2024-01-26T10:00:00.000+00:00,feeder,6,N Current (Max),A,83.5
930662,Earlsdon Avenue North Covey,2024-01-26T10:00:00.000+00:00,feeder,6,N Current (RMS),A,61.12
930662,Earlsdon Avenue North Covey,2024-01-26T10:00:00.000+00:00,feeder,6,L3 Current (Min),A,110.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:00:00.000+00:00,feeder,6,L3 Current (Max),A,136.75
930662,Earlsdon Avenue North Covey,2024-01-26T10:00:00.000+00:00,feeder,6,L3 Current (RMS),A,124.62
930662,Earlsdon Avenue North Covey,2024-01-26T10:00:00.000+00:00,feeder,6,L2 Current (Min),A,46.12
930662,Earlsdon Avenue North Covey,2024-01-26T10:00:00.000+00:00,feeder,6,L2 Current (Max),A,75.75
930662,Earlsdon Avenue North Covey,2024-01-26T10:00:00.000+00:00,feeder,6,L2 Current (RMS),A,61.12
930662,Earlsdon Avenue North Covey,2024-01-26T10:00:00.000+00:00,feeder,6,L1 Current (Min),A,57.25
930662,Earlsdon Avenue North Covey,2024-01-26T10:00:00.000+00:00,feeder,6,L1 Current (Max),A,92.75
930662,Earlsdon Avenue North Covey,2024-01-26T10:00:00.000+00:00,feeder,6,L1 Current (RMS),A,74.38
930662,Earlsdon Avenue North Covey,2024-01-26T10:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.37
930662,Earlsdon Avenue North Covey,2024-01-26T10:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-13.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97736
930662,Earlsdon Avenue North Covey,2024-01-26T10:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96231
930662,Earlsdon Avenue North Covey,2024-01-26T10:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.996
930662,Earlsdon Avenue North Covey,2024-01-26T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,32.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:00:00.000+00:00,feeder,5,N Current (Min),A,77.75
930662,Earlsdon Avenue North Covey,2024-01-26T10:00:00.000+00:00,feeder,5,N Current (Max),A,129.38
930662,Earlsdon Avenue North Covey,2024-01-26T10:00:00.000+00:00,feeder,5,N Current (RMS),A,101.5
930662,Earlsdon Avenue North Covey,2024-01-26T10:00:00.000+00:00,feeder,5,L3 Current (Min),A,37.25
930662,Earlsdon Avenue North Covey,2024-01-26T10:00:00.000+00:00,feeder,5,L3 Current (Max),A,68.12
930662,Earlsdon Avenue North Covey,2024-01-26T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,42.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:00:00.000+00:00,feeder,5,L2 Current (Min),A,15.62
930662,Earlsdon Avenue North Covey,2024-01-26T10:00:00.000+00:00,feeder,5,L2 Current (Max),A,48.25
930662,Earlsdon Avenue North Covey,2024-01-26T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,24.25
930662,Earlsdon Avenue North Covey,2024-01-26T10:00:00.000+00:00,feeder,5,L1 Current (Min),A,108.75
930662,Earlsdon Avenue North Covey,2024-01-26T10:00:00.000+00:00,feeder,5,L1 Current (Max),A,157.88
930662,Earlsdon Avenue North Covey,2024-01-26T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,133.25
930662,Earlsdon Avenue North Covey,2024-01-26T10:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.13
930662,Earlsdon Avenue North Covey,2024-01-26T10:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.38
930662,Earlsdon Avenue North Covey,2024-01-26T10:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.56
930662,Earlsdon Avenue North Covey,2024-01-26T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96698
930662,Earlsdon Avenue North Covey,2024-01-26T10:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98297
930662,Earlsdon Avenue North Covey,2024-01-26T10:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98132
930662,Earlsdon Avenue North Covey,2024-01-26T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,25.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:00:00.000+00:00,feeder,4,N Current (Min),A,48.25
930662,Earlsdon Avenue North Covey,2024-01-26T10:00:00.000+00:00,feeder,4,N Current (Max),A,95.12
930662,Earlsdon Avenue North Covey,2024-01-26T10:00:00.000+00:00,feeder,4,N Current (RMS),A,72.75
930662,Earlsdon Avenue North Covey,2024-01-26T10:00:00.000+00:00,feeder,4,L3 Current (Min),A,15.88
930662,Earlsdon Avenue North Covey,2024-01-26T10:00:00.000+00:00,feeder,4,L3 Current (Max),A,56.75
930662,Earlsdon Avenue North Covey,2024-01-26T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,23.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:00:00.000+00:00,feeder,4,L2 Current (Min),A,41.38
930662,Earlsdon Avenue North Covey,2024-01-26T10:00:00.000+00:00,feeder,4,L2 Current (Max),A,107.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,66.88
930662,Earlsdon Avenue North Covey,2024-01-26T10:00:00.000+00:00,feeder,4,L1 Current (Min),A,84.38
930662,Earlsdon Avenue North Covey,2024-01-26T10:00:00.000+00:00,feeder,4,L1 Current (Max),A,128.75
930662,Earlsdon Avenue North Covey,2024-01-26T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,103.25
930662,Earlsdon Avenue North Covey,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,30.69
930662,Earlsdon Avenue North Covey,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.56
930662,Earlsdon Avenue North Covey,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.56
930662,Earlsdon Avenue North Covey,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8804
930662,Earlsdon Avenue North Covey,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98294
930662,Earlsdon Avenue North Covey,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96677
930662,Earlsdon Avenue North Covey,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:00:00.000+00:00,feeder,3,N Current (Min),A,18.38
930662,Earlsdon Avenue North Covey,2024-01-26T10:00:00.000+00:00,feeder,3,N Current (Max),A,58.38
930662,Earlsdon Avenue North Covey,2024-01-26T10:00:00.000+00:00,feeder,3,N Current (RMS),A,30.38
930662,Earlsdon Avenue North Covey,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,34.5
930662,Earlsdon Avenue North Covey,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,79.5
930662,Earlsdon Avenue North Covey,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,42.5
930662,Earlsdon Avenue North Covey,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,6.12
930662,Earlsdon Avenue North Covey,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,28.88
930662,Earlsdon Avenue North Covey,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.38
930662,Earlsdon Avenue North Covey,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,7.88
930662,Earlsdon Avenue North Covey,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,19.62
930662,Earlsdon Avenue North Covey,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.88
930662,Earlsdon Avenue North Covey,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.88
930662,Earlsdon Avenue North Covey,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.25
930662,Earlsdon Avenue North Covey,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96435
930662,Earlsdon Avenue North Covey,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97937
930662,Earlsdon Avenue North Covey,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99191
930662,Earlsdon Avenue North Covey,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:00:00.000+00:00,feeder,2,N Current (Min),A,41.5
930662,Earlsdon Avenue North Covey,2024-01-26T10:00:00.000+00:00,feeder,2,N Current (Max),A,104.25
930662,Earlsdon Avenue North Covey,2024-01-26T10:00:00.000+00:00,feeder,2,N Current (RMS),A,66.12
930662,Earlsdon Avenue North Covey,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,59.75
930662,Earlsdon Avenue North Covey,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,119.75
930662,Earlsdon Avenue North Covey,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,81.88
930662,Earlsdon Avenue North Covey,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,94.62
930662,Earlsdon Avenue North Covey,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,153.25
930662,Earlsdon Avenue North Covey,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,120.75
930662,Earlsdon Avenue North Covey,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,87.25
930662,Earlsdon Avenue North Covey,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,149.12
930662,Earlsdon Avenue North Covey,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,116.38
930662,Earlsdon Avenue North Covey,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.31
930662,Earlsdon Avenue North Covey,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.56
