Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930662,Earlsdon Avenue North Covey,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.88
930662,Earlsdon Avenue North Covey,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99741
930662,Earlsdon Avenue North Covey,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99817
930662,Earlsdon Avenue North Covey,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98663
930662,Earlsdon Avenue North Covey,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:00:00.000+00:00,feeder,1,N Current (Min),A,51.38
930662,Earlsdon Avenue North Covey,2024-01-26T10:00:00.000+00:00,feeder,1,N Current (Max),A,34.38
930662,Earlsdon Avenue North Covey,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,54.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,71.75
930662,Earlsdon Avenue North Covey,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,58.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,41.38
930662,Earlsdon Avenue North Covey,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,85.5
930662,Earlsdon Avenue North Covey,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,51.12
930662,Earlsdon Avenue North Covey,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,63.38
930662,Earlsdon Avenue North Covey,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,98.88
930662,Earlsdon Avenue North Covey,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,79.75
930662,Earlsdon Avenue North Covey,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.25
930662,Earlsdon Avenue North Covey,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.12
930662,Earlsdon Avenue North Covey,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
930662,Earlsdon Avenue North Covey,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.61
930662,Earlsdon Avenue North Covey,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.58
930662,Earlsdon Avenue North Covey,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
930662,Earlsdon Avenue North Covey,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.77
930662,Earlsdon Avenue North Covey,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.84
930662,Earlsdon Avenue North Covey,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
930662,Earlsdon Avenue North Covey,2024-01-26T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:00:00.000+00:00,busbar,,L3 Active Power,kW,89.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:00:00.000+00:00,busbar,,L2 Active Power,kW,82.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:00:00.000+00:00,busbar,,L1 Active Power,kW,125.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:00:00.000+00:00,busbar,,N Current (Min),A,155.12
930662,Earlsdon Avenue North Covey,2024-01-26T10:00:00.000+00:00,busbar,,N Current (Max),A,297.62
930662,Earlsdon Avenue North Covey,2024-01-26T10:00:00.000+00:00,busbar,,N Current (RMS),A,230.12
930662,Earlsdon Avenue North Covey,2024-01-26T10:00:00.000+00:00,busbar,,L3 Current (Min),A,326.38
930662,Earlsdon Avenue North Covey,2024-01-26T10:00:00.000+00:00,busbar,,L3 Current (Max),A,401.75
930662,Earlsdon Avenue North Covey,2024-01-26T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,364.75
930662,Earlsdon Avenue North Covey,2024-01-26T10:00:00.000+00:00,busbar,,L2 Current (Min),A,286.25
930662,Earlsdon Avenue North Covey,2024-01-26T10:00:00.000+00:00,busbar,,L2 Current (Max),A,405.5
930662,Earlsdon Avenue North Covey,2024-01-26T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,339.5
930662,Earlsdon Avenue North Covey,2024-01-26T10:00:00.000+00:00,busbar,,L1 Current (Min),A,456.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:00:00.000+00:00,busbar,,L1 Current (Max),A,572.88
930662,Earlsdon Avenue North Covey,2024-01-26T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,517.12
930662,Earlsdon Avenue North Covey,2024-01-26T10:00:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T10:00:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.44
930662,Earlsdon Avenue North Covey,2024-01-26T09:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.69
930662,Earlsdon Avenue North Covey,2024-01-26T09:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.31
930662,Earlsdon Avenue North Covey,2024-01-26T09:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99646
930662,Earlsdon Avenue North Covey,2024-01-26T09:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97272
930662,Earlsdon Avenue North Covey,2024-01-26T09:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99045
930662,Earlsdon Avenue North Covey,2024-01-26T09:50:00.000+00:00,feeder,6,L3 Active Power,kW,30.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:50:00.000+00:00,feeder,6,L2 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:50:00.000+00:00,feeder,6,L1 Active Power,kW,21.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:50:00.000+00:00,feeder,6,N Current (Min),A,27.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:50:00.000+00:00,feeder,6,N Current (Max),A,82.25
930662,Earlsdon Avenue North Covey,2024-01-26T09:50:00.000+00:00,feeder,6,N Current (RMS),A,62.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:50:00.000+00:00,feeder,6,L3 Current (Min),A,109.5
930662,Earlsdon Avenue North Covey,2024-01-26T09:50:00.000+00:00,feeder,6,L3 Current (Max),A,136.25
930662,Earlsdon Avenue North Covey,2024-01-26T09:50:00.000+00:00,feeder,6,L3 Current (RMS),A,122.38
930662,Earlsdon Avenue North Covey,2024-01-26T09:50:00.000+00:00,feeder,6,L2 Current (Min),A,43.88
930662,Earlsdon Avenue North Covey,2024-01-26T09:50:00.000+00:00,feeder,6,L2 Current (Max),A,91.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:50:00.000+00:00,feeder,6,L2 Current (RMS),A,57.25
930662,Earlsdon Avenue North Covey,2024-01-26T09:50:00.000+00:00,feeder,6,L1 Current (Min),A,66.75
930662,Earlsdon Avenue North Covey,2024-01-26T09:50:00.000+00:00,feeder,6,L1 Current (Max),A,113.62
930662,Earlsdon Avenue North Covey,2024-01-26T09:50:00.000+00:00,feeder,6,L1 Current (RMS),A,88.75
930662,Earlsdon Avenue North Covey,2024-01-26T09:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.69
930662,Earlsdon Avenue North Covey,2024-01-26T09:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.13
930662,Earlsdon Avenue North Covey,2024-01-26T09:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.12
930662,Earlsdon Avenue North Covey,2024-01-26T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98117
930662,Earlsdon Avenue North Covey,2024-01-26T09:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9664
930662,Earlsdon Avenue North Covey,2024-01-26T09:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9967
930662,Earlsdon Avenue North Covey,2024-01-26T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,36.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:50:00.000+00:00,feeder,5,N Current (Min),A,73.12
930662,Earlsdon Avenue North Covey,2024-01-26T09:50:00.000+00:00,feeder,5,N Current (Max),A,152.88
930662,Earlsdon Avenue North Covey,2024-01-26T09:50:00.000+00:00,feeder,5,N Current (RMS),A,115.75
930662,Earlsdon Avenue North Covey,2024-01-26T09:50:00.000+00:00,feeder,5,L3 Current (Min),A,35.75
930662,Earlsdon Avenue North Covey,2024-01-26T09:50:00.000+00:00,feeder,5,L3 Current (Max),A,57.88
930662,Earlsdon Avenue North Covey,2024-01-26T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,42.62
930662,Earlsdon Avenue North Covey,2024-01-26T09:50:00.000+00:00,feeder,5,L2 Current (Min),A,16.12
930662,Earlsdon Avenue North Covey,2024-01-26T09:50:00.000+00:00,feeder,5,L2 Current (Max),A,41.75
930662,Earlsdon Avenue North Covey,2024-01-26T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,27.5
930662,Earlsdon Avenue North Covey,2024-01-26T09:50:00.000+00:00,feeder,5,L1 Current (Min),A,113.25
930662,Earlsdon Avenue North Covey,2024-01-26T09:50:00.000+00:00,feeder,5,L1 Current (Max),A,182.12
930662,Earlsdon Avenue North Covey,2024-01-26T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,149.25
930662,Earlsdon Avenue North Covey,2024-01-26T09:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.06
930662,Earlsdon Avenue North Covey,2024-01-26T09:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.44
930662,Earlsdon Avenue North Covey,2024-01-26T09:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.5
930662,Earlsdon Avenue North Covey,2024-01-26T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8331
930662,Earlsdon Avenue North Covey,2024-01-26T09:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97513
930662,Earlsdon Avenue North Covey,2024-01-26T09:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97577
930662,Earlsdon Avenue North Covey,2024-01-26T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:50:00.000+00:00,feeder,4,N Current (Min),A,51.88
930662,Earlsdon Avenue North Covey,2024-01-26T09:50:00.000+00:00,feeder,4,N Current (Max),A,102.5
930662,Earlsdon Avenue North Covey,2024-01-26T09:50:00.000+00:00,feeder,4,N Current (RMS),A,71.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:50:00.000+00:00,feeder,4,L3 Current (Min),A,7.75
930662,Earlsdon Avenue North Covey,2024-01-26T09:50:00.000+00:00,feeder,4,L3 Current (Max),A,16.88
930662,Earlsdon Avenue North Covey,2024-01-26T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.38
930662,Earlsdon Avenue North Covey,2024-01-26T09:50:00.000+00:00,feeder,4,L2 Current (Min),A,36.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:50:00.000+00:00,feeder,4,L2 Current (Max),A,86.25
930662,Earlsdon Avenue North Covey,2024-01-26T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,56.38
930662,Earlsdon Avenue North Covey,2024-01-26T09:50:00.000+00:00,feeder,4,L1 Current (Min),A,74.75
930662,Earlsdon Avenue North Covey,2024-01-26T09:50:00.000+00:00,feeder,4,L1 Current (Max),A,122.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,89.75
930662,Earlsdon Avenue North Covey,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,27.62
930662,Earlsdon Avenue North Covey,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.38
930662,Earlsdon Avenue North Covey,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.31
930662,Earlsdon Avenue North Covey,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91135
930662,Earlsdon Avenue North Covey,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99622
930662,Earlsdon Avenue North Covey,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97754
930662,Earlsdon Avenue North Covey,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:50:00.000+00:00,feeder,3,N Current (Min),A,6.5
930662,Earlsdon Avenue North Covey,2024-01-26T09:50:00.000+00:00,feeder,3,N Current (Max),A,77.62
930662,Earlsdon Avenue North Covey,2024-01-26T09:50:00.000+00:00,feeder,3,N Current (RMS),A,21.12
930662,Earlsdon Avenue North Covey,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,26.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,84.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,32.88
930662,Earlsdon Avenue North Covey,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,6.38
930662,Earlsdon Avenue North Covey,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,62.5
930662,Earlsdon Avenue North Covey,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,35.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,8.25
930662,Earlsdon Avenue North Covey,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,21.88
930662,Earlsdon Avenue North Covey,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,11.5
930662,Earlsdon Avenue North Covey,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.5
930662,Earlsdon Avenue North Covey,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.06
930662,Earlsdon Avenue North Covey,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,2.19
930662,Earlsdon Avenue North Covey,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97385
930662,Earlsdon Avenue North Covey,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98059
930662,Earlsdon Avenue North Covey,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99496
930662,Earlsdon Avenue North Covey,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,35.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:50:00.000+00:00,feeder,2,N Current (Min),A,45.88
930662,Earlsdon Avenue North Covey,2024-01-26T09:50:00.000+00:00,feeder,2,N Current (Max),A,106.38
930662,Earlsdon Avenue North Covey,2024-01-26T09:50:00.000+00:00,feeder,2,N Current (RMS),A,73.75
930662,Earlsdon Avenue North Covey,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,70.5
930662,Earlsdon Avenue North Covey,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,124.25
930662,Earlsdon Avenue North Covey,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,96.62
930662,Earlsdon Avenue North Covey,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,92.25
930662,Earlsdon Avenue North Covey,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,152.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,125.12
930662,Earlsdon Avenue North Covey,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,101.5
930662,Earlsdon Avenue North Covey,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,188.62
930662,Earlsdon Avenue North Covey,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,145.62
930662,Earlsdon Avenue North Covey,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.12
930662,Earlsdon Avenue North Covey,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.69
930662,Earlsdon Avenue North Covey,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.25
930662,Earlsdon Avenue North Covey,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99817
930662,Earlsdon Avenue North Covey,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99796
930662,Earlsdon Avenue North Covey,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97418
930662,Earlsdon Avenue North Covey,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:50:00.000+00:00,feeder,1,N Current (Min),A,41.25
930662,Earlsdon Avenue North Covey,2024-01-26T09:50:00.000+00:00,feeder,1,N Current (Max),A,23.75
930662,Earlsdon Avenue North Covey,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,53.62
930662,Earlsdon Avenue North Covey,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,59.25
930662,Earlsdon Avenue North Covey,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,55.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,42.38
930662,Earlsdon Avenue North Covey,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,60.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,49.25
930662,Earlsdon Avenue North Covey,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,57.88
930662,Earlsdon Avenue North Covey,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,76.25
930662,Earlsdon Avenue North Covey,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,65.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.14
930662,Earlsdon Avenue North Covey,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.56
930662,Earlsdon Avenue North Covey,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
930662,Earlsdon Avenue North Covey,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.89
930662,Earlsdon Avenue North Covey,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.81
930662,Earlsdon Avenue North Covey,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
930662,Earlsdon Avenue North Covey,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.73
930662,Earlsdon Avenue North Covey,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.88
930662,Earlsdon Avenue North Covey,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
930662,Earlsdon Avenue North Covey,2024-01-26T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:50:00.000+00:00,busbar,,L3 Active Power,kW,86.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:50:00.000+00:00,busbar,,L2 Active Power,kW,85.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:50:00.000+00:00,busbar,,L1 Active Power,kW,132.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:50:00.000+00:00,busbar,,N Current (Min),A,162.12
930662,Earlsdon Avenue North Covey,2024-01-26T09:50:00.000+00:00,busbar,,N Current (Max),A,320.25
930662,Earlsdon Avenue North Covey,2024-01-26T09:50:00.000+00:00,busbar,,N Current (RMS),A,252.5
930662,Earlsdon Avenue North Covey,2024-01-26T09:50:00.000+00:00,busbar,,L3 Current (Min),A,317.12
930662,Earlsdon Avenue North Covey,2024-01-26T09:50:00.000+00:00,busbar,,L3 Current (Max),A,407.62
930662,Earlsdon Avenue North Covey,2024-01-26T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,354.62
930662,Earlsdon Avenue North Covey,2024-01-26T09:50:00.000+00:00,busbar,,L2 Current (Min),A,285.88
930662,Earlsdon Avenue North Covey,2024-01-26T09:50:00.000+00:00,busbar,,L2 Current (Max),A,423.38
930662,Earlsdon Avenue North Covey,2024-01-26T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,349.38
930662,Earlsdon Avenue North Covey,2024-01-26T09:50:00.000+00:00,busbar,,L1 Current (Min),A,467.5
930662,Earlsdon Avenue North Covey,2024-01-26T09:50:00.000+00:00,busbar,,L1 Current (Max),A,612.75
930662,Earlsdon Avenue North Covey,2024-01-26T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,548.5
930662,Earlsdon Avenue North Covey,2024-01-26T09:50:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:50:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,1.31
930662,Earlsdon Avenue North Covey,2024-01-26T09:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.06
930662,Earlsdon Avenue North Covey,2024-01-26T09:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.69
930662,Earlsdon Avenue North Covey,2024-01-26T09:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99661
930662,Earlsdon Avenue North Covey,2024-01-26T09:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96915
930662,Earlsdon Avenue North Covey,2024-01-26T09:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9866
930662,Earlsdon Avenue North Covey,2024-01-26T09:40:00.000+00:00,feeder,6,L3 Active Power,kW,30.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:40:00.000+00:00,feeder,6,L2 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:40:00.000+00:00,feeder,6,L1 Active Power,kW,18.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:40:00.000+00:00,feeder,6,N Current (Min),A,31.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:40:00.000+00:00,feeder,6,N Current (Max),A,90.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:40:00.000+00:00,feeder,6,N Current (RMS),A,64.75
930662,Earlsdon Avenue North Covey,2024-01-26T09:40:00.000+00:00,feeder,6,L3 Current (Min),A,108.5
930662,Earlsdon Avenue North Covey,2024-01-26T09:40:00.000+00:00,feeder,6,L3 Current (Max),A,148.88
930662,Earlsdon Avenue North Covey,2024-01-26T09:40:00.000+00:00,feeder,6,L3 Current (RMS),A,123.12
930662,Earlsdon Avenue North Covey,2024-01-26T09:40:00.000+00:00,feeder,6,L2 Current (Min),A,38.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:40:00.000+00:00,feeder,6,L2 Current (Max),A,85.25
930662,Earlsdon Avenue North Covey,2024-01-26T09:40:00.000+00:00,feeder,6,L2 Current (RMS),A,58.25
930662,Earlsdon Avenue North Covey,2024-01-26T09:40:00.000+00:00,feeder,6,L1 Current (Min),A,55.75
930662,Earlsdon Avenue North Covey,2024-01-26T09:40:00.000+00:00,feeder,6,L1 Current (Max),A,110.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:40:00.000+00:00,feeder,6,L1 Current (RMS),A,75.5
930662,Earlsdon Avenue North Covey,2024-01-26T09:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-7.87
930662,Earlsdon Avenue North Covey,2024-01-26T09:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.13
930662,Earlsdon Avenue North Covey,2024-01-26T09:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.94
930662,Earlsdon Avenue North Covey,2024-01-26T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97583
930662,Earlsdon Avenue North Covey,2024-01-26T09:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96628
930662,Earlsdon Avenue North Covey,2024-01-26T09:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99661
930662,Earlsdon Avenue North Covey,2024-01-26T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,34.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:40:00.000+00:00,feeder,5,N Current (Min),A,91.88
930662,Earlsdon Avenue North Covey,2024-01-26T09:40:00.000+00:00,feeder,5,N Current (Max),A,136.5
930662,Earlsdon Avenue North Covey,2024-01-26T09:40:00.000+00:00,feeder,5,N Current (RMS),A,108.62
930662,Earlsdon Avenue North Covey,2024-01-26T09:40:00.000+00:00,feeder,5,L3 Current (Min),A,28.25
930662,Earlsdon Avenue North Covey,2024-01-26T09:40:00.000+00:00,feeder,5,L3 Current (Max),A,46.38
930662,Earlsdon Avenue North Covey,2024-01-26T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,37.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:40:00.000+00:00,feeder,5,L2 Current (Min),A,15.62
930662,Earlsdon Avenue North Covey,2024-01-26T09:40:00.000+00:00,feeder,5,L2 Current (Max),A,47.88
930662,Earlsdon Avenue North Covey,2024-01-26T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,25.12
930662,Earlsdon Avenue North Covey,2024-01-26T09:40:00.000+00:00,feeder,5,L1 Current (Min),A,122.62
930662,Earlsdon Avenue North Covey,2024-01-26T09:40:00.000+00:00,feeder,5,L1 Current (Max),A,169.88
930662,Earlsdon Avenue North Covey,2024-01-26T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,139.25
930662,Earlsdon Avenue North Covey,2024-01-26T09:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-31.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.82
930662,Earlsdon Avenue North Covey,2024-01-26T09:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.12
930662,Earlsdon Avenue North Covey,2024-01-26T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.81085
930662,Earlsdon Avenue North Covey,2024-01-26T09:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98383
930662,Earlsdon Avenue North Covey,2024-01-26T09:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96472
930662,Earlsdon Avenue North Covey,2024-01-26T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:40:00.000+00:00,feeder,4,N Current (Min),A,53.25
930662,Earlsdon Avenue North Covey,2024-01-26T09:40:00.000+00:00,feeder,4,N Current (Max),A,118.25
930662,Earlsdon Avenue North Covey,2024-01-26T09:40:00.000+00:00,feeder,4,N Current (RMS),A,71.12
930662,Earlsdon Avenue North Covey,2024-01-26T09:40:00.000+00:00,feeder,4,L3 Current (Min),A,7.5
930662,Earlsdon Avenue North Covey,2024-01-26T09:40:00.000+00:00,feeder,4,L3 Current (Max),A,19.25
930662,Earlsdon Avenue North Covey,2024-01-26T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.75
930662,Earlsdon Avenue North Covey,2024-01-26T09:40:00.000+00:00,feeder,4,L2 Current (Min),A,37.25
930662,Earlsdon Avenue North Covey,2024-01-26T09:40:00.000+00:00,feeder,4,L2 Current (Max),A,92.62
930662,Earlsdon Avenue North Covey,2024-01-26T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,73.62
930662,Earlsdon Avenue North Covey,2024-01-26T09:40:00.000+00:00,feeder,4,L1 Current (Min),A,65.25
930662,Earlsdon Avenue North Covey,2024-01-26T09:40:00.000+00:00,feeder,4,L1 Current (Max),A,138.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,82.5
930662,Earlsdon Avenue North Covey,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,21.94
930662,Earlsdon Avenue North Covey,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.5
930662,Earlsdon Avenue North Covey,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.62
930662,Earlsdon Avenue North Covey,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87964
930662,Earlsdon Avenue North Covey,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99936
930662,Earlsdon Avenue North Covey,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96698
930662,Earlsdon Avenue North Covey,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:40:00.000+00:00,feeder,3,N Current (Min),A,10.88
930662,Earlsdon Avenue North Covey,2024-01-26T09:40:00.000+00:00,feeder,3,N Current (Max),A,51.5
930662,Earlsdon Avenue North Covey,2024-01-26T09:40:00.000+00:00,feeder,3,N Current (RMS),A,19.88
930662,Earlsdon Avenue North Covey,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,26.38
930662,Earlsdon Avenue North Covey,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,94.88
930662,Earlsdon Avenue North Covey,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,36.5
930662,Earlsdon Avenue North Covey,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,44.38
930662,Earlsdon Avenue North Covey,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,61.88
930662,Earlsdon Avenue North Covey,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,51.88
930662,Earlsdon Avenue North Covey,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,8.12
930662,Earlsdon Avenue North Covey,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,24.75
930662,Earlsdon Avenue North Covey,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.75
930662,Earlsdon Avenue North Covey,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.25
930662,Earlsdon Avenue North Covey,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-0.12
930662,Earlsdon Avenue North Covey,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97263
930662,Earlsdon Avenue North Covey,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9808
930662,Earlsdon Avenue North Covey,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9967
930662,Earlsdon Avenue North Covey,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,43.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:40:00.000+00:00,feeder,2,N Current (Min),A,57.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:40:00.000+00:00,feeder,2,N Current (Max),A,136.88
930662,Earlsdon Avenue North Covey,2024-01-26T09:40:00.000+00:00,feeder,2,N Current (RMS),A,94.12
930662,Earlsdon Avenue North Covey,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,67.62
930662,Earlsdon Avenue North Covey,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,126.25
930662,Earlsdon Avenue North Covey,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,92.88
930662,Earlsdon Avenue North Covey,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,105.12
930662,Earlsdon Avenue North Covey,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,174.75
930662,Earlsdon Avenue North Covey,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,124.88
930662,Earlsdon Avenue North Covey,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,135.25
930662,Earlsdon Avenue North Covey,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,217.75
930662,Earlsdon Avenue North Covey,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,178.12
930662,Earlsdon Avenue North Covey,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.19
930662,Earlsdon Avenue North Covey,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.75
930662,Earlsdon Avenue North Covey,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99808
930662,Earlsdon Avenue North Covey,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99835
930662,Earlsdon Avenue North Covey,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97406
930662,Earlsdon Avenue North Covey,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:40:00.000+00:00,feeder,1,N Current (Min),A,40.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:40:00.000+00:00,feeder,1,N Current (Max),A,21.88
930662,Earlsdon Avenue North Covey,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,54.38
930662,Earlsdon Avenue North Covey,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,71.75
930662,Earlsdon Avenue North Covey,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,57.12
930662,Earlsdon Avenue North Covey,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,43.62
930662,Earlsdon Avenue North Covey,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,69.38
930662,Earlsdon Avenue North Covey,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,56.12
930662,Earlsdon Avenue North Covey,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,56.25
930662,Earlsdon Avenue North Covey,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,80.75
930662,Earlsdon Avenue North Covey,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,68.38
930662,Earlsdon Avenue North Covey,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.23
930662,Earlsdon Avenue North Covey,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.33
930662,Earlsdon Avenue North Covey,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
930662,Earlsdon Avenue North Covey,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.41
930662,Earlsdon Avenue North Covey,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.39
930662,Earlsdon Avenue North Covey,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
930662,Earlsdon Avenue North Covey,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.53
930662,Earlsdon Avenue North Covey,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.44
930662,Earlsdon Avenue North Covey,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
930662,Earlsdon Avenue North Covey,2024-01-26T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:40:00.000+00:00,busbar,,L3 Active Power,kW,85.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:40:00.000+00:00,busbar,,L2 Active Power,kW,94.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:40:00.000+00:00,busbar,,L1 Active Power,kW,133.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:40:00.000+00:00,busbar,,N Current (Min),A,187.12
930662,Earlsdon Avenue North Covey,2024-01-26T09:40:00.000+00:00,busbar,,N Current (Max),A,298.88
930662,Earlsdon Avenue North Covey,2024-01-26T09:40:00.000+00:00,busbar,,N Current (RMS),A,243.5
930662,Earlsdon Avenue North Covey,2024-01-26T09:40:00.000+00:00,busbar,,L3 Current (Min),A,308.62
930662,Earlsdon Avenue North Covey,2024-01-26T09:40:00.000+00:00,busbar,,L3 Current (Max),A,416.12
930662,Earlsdon Avenue North Covey,2024-01-26T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,348.25
930662,Earlsdon Avenue North Covey,2024-01-26T09:40:00.000+00:00,busbar,,L2 Current (Min),A,339.25
930662,Earlsdon Avenue North Covey,2024-01-26T09:40:00.000+00:00,busbar,,L2 Current (Max),A,455.38
930662,Earlsdon Avenue North Covey,2024-01-26T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,388.75
930662,Earlsdon Avenue North Covey,2024-01-26T09:40:00.000+00:00,busbar,,L1 Current (Min),A,486.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:40:00.000+00:00,busbar,,L1 Current (Max),A,619.75
930662,Earlsdon Avenue North Covey,2024-01-26T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,552.75
930662,Earlsdon Avenue North Covey,2024-01-26T09:40:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:40:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,0.31
930662,Earlsdon Avenue North Covey,2024-01-26T09:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-9.44
930662,Earlsdon Avenue North Covey,2024-01-26T09:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.38
930662,Earlsdon Avenue North Covey,2024-01-26T09:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99649
930662,Earlsdon Avenue North Covey,2024-01-26T09:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95419
930662,Earlsdon Avenue North Covey,2024-01-26T09:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99051
930662,Earlsdon Avenue North Covey,2024-01-26T09:30:00.000+00:00,feeder,6,L3 Active Power,kW,32.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:30:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:30:00.000+00:00,feeder,6,L1 Active Power,kW,23.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:30:00.000+00:00,feeder,6,N Current (Min),A,61.75
930662,Earlsdon Avenue North Covey,2024-01-26T09:30:00.000+00:00,feeder,6,N Current (Max),A,99.88
930662,Earlsdon Avenue North Covey,2024-01-26T09:30:00.000+00:00,feeder,6,N Current (RMS),A,79.25
930662,Earlsdon Avenue North Covey,2024-01-26T09:30:00.000+00:00,feeder,6,L3 Current (Min),A,118.5
930662,Earlsdon Avenue North Covey,2024-01-26T09:30:00.000+00:00,feeder,6,L3 Current (Max),A,145.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:30:00.000+00:00,feeder,6,L3 Current (RMS),A,130.12
930662,Earlsdon Avenue North Covey,2024-01-26T09:30:00.000+00:00,feeder,6,L2 Current (Min),A,36.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:30:00.000+00:00,feeder,6,L2 Current (Max),A,64.12
930662,Earlsdon Avenue North Covey,2024-01-26T09:30:00.000+00:00,feeder,6,L2 Current (RMS),A,45.5
930662,Earlsdon Avenue North Covey,2024-01-26T09:30:00.000+00:00,feeder,6,L1 Current (Min),A,59.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:30:00.000+00:00,feeder,6,L1 Current (Max),A,126.75
930662,Earlsdon Avenue North Covey,2024-01-26T09:30:00.000+00:00,feeder,6,L1 Current (RMS),A,94.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.13
930662,Earlsdon Avenue North Covey,2024-01-26T09:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.69
930662,Earlsdon Avenue North Covey,2024-01-26T09:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,0.69
930662,Earlsdon Avenue North Covey,2024-01-26T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97919
930662,Earlsdon Avenue North Covey,2024-01-26T09:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95877
930662,Earlsdon Avenue North Covey,2024-01-26T09:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99686
930662,Earlsdon Avenue North Covey,2024-01-26T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,37.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:30:00.000+00:00,feeder,5,N Current (Min),A,101.62
930662,Earlsdon Avenue North Covey,2024-01-26T09:30:00.000+00:00,feeder,5,N Current (Max),A,164.12
930662,Earlsdon Avenue North Covey,2024-01-26T09:30:00.000+00:00,feeder,5,N Current (RMS),A,124.12
930662,Earlsdon Avenue North Covey,2024-01-26T09:30:00.000+00:00,feeder,5,L3 Current (Min),A,30.75
930662,Earlsdon Avenue North Covey,2024-01-26T09:30:00.000+00:00,feeder,5,L3 Current (Max),A,61.12
