Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930662,Earlsdon Avenue North Covey,2024-01-26T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,38.62
930662,Earlsdon Avenue North Covey,2024-01-26T09:30:00.000+00:00,feeder,5,L2 Current (Min),A,14.12
930662,Earlsdon Avenue North Covey,2024-01-26T09:30:00.000+00:00,feeder,5,L2 Current (Max),A,37.12
930662,Earlsdon Avenue North Covey,2024-01-26T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,20.12
930662,Earlsdon Avenue North Covey,2024-01-26T09:30:00.000+00:00,feeder,5,L1 Current (Min),A,130.38
930662,Earlsdon Avenue North Covey,2024-01-26T09:30:00.000+00:00,feeder,5,L1 Current (Max),A,195.25
930662,Earlsdon Avenue North Covey,2024-01-26T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,152.12
930662,Earlsdon Avenue North Covey,2024-01-26T09:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-32.69
930662,Earlsdon Avenue North Covey,2024-01-26T09:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.56
930662,Earlsdon Avenue North Covey,2024-01-26T09:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.5
930662,Earlsdon Avenue North Covey,2024-01-26T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.81686
930662,Earlsdon Avenue North Covey,2024-01-26T09:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95715
930662,Earlsdon Avenue North Covey,2024-01-26T09:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97415
930662,Earlsdon Avenue North Covey,2024-01-26T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:30:00.000+00:00,feeder,4,N Current (Min),A,49.38
930662,Earlsdon Avenue North Covey,2024-01-26T09:30:00.000+00:00,feeder,4,N Current (Max),A,108.38
930662,Earlsdon Avenue North Covey,2024-01-26T09:30:00.000+00:00,feeder,4,N Current (RMS),A,74.12
930662,Earlsdon Avenue North Covey,2024-01-26T09:30:00.000+00:00,feeder,4,L3 Current (Min),A,7.88
930662,Earlsdon Avenue North Covey,2024-01-26T09:30:00.000+00:00,feeder,4,L3 Current (Max),A,44.62
930662,Earlsdon Avenue North Covey,2024-01-26T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:30:00.000+00:00,feeder,4,L2 Current (Min),A,34.62
930662,Earlsdon Avenue North Covey,2024-01-26T09:30:00.000+00:00,feeder,4,L2 Current (Max),A,91.75
930662,Earlsdon Avenue North Covey,2024-01-26T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,48.88
930662,Earlsdon Avenue North Covey,2024-01-26T09:30:00.000+00:00,feeder,4,L1 Current (Min),A,67.12
930662,Earlsdon Avenue North Covey,2024-01-26T09:30:00.000+00:00,feeder,4,L1 Current (Max),A,120.75
930662,Earlsdon Avenue North Covey,2024-01-26T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,87.5
930662,Earlsdon Avenue North Covey,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,28.75
930662,Earlsdon Avenue North Covey,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.44
930662,Earlsdon Avenue North Covey,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.25
930662,Earlsdon Avenue North Covey,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85977
930662,Earlsdon Avenue North Covey,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99924
930662,Earlsdon Avenue North Covey,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9397
930662,Earlsdon Avenue North Covey,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:30:00.000+00:00,feeder,3,N Current (Min),A,7.88
930662,Earlsdon Avenue North Covey,2024-01-26T09:30:00.000+00:00,feeder,3,N Current (Max),A,62.38
930662,Earlsdon Avenue North Covey,2024-01-26T09:30:00.000+00:00,feeder,3,N Current (RMS),A,16.88
930662,Earlsdon Avenue North Covey,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,34.38
930662,Earlsdon Avenue North Covey,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,100.12
930662,Earlsdon Avenue North Covey,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,41.25
930662,Earlsdon Avenue North Covey,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,43.12
930662,Earlsdon Avenue North Covey,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,62.5
930662,Earlsdon Avenue North Covey,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,48.25
930662,Earlsdon Avenue North Covey,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,7.88
930662,Earlsdon Avenue North Covey,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,17.12
930662,Earlsdon Avenue North Covey,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.38
930662,Earlsdon Avenue North Covey,2024-01-26T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.75
930662,Earlsdon Avenue North Covey,2024-01-26T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.38
930662,Earlsdon Avenue North Covey,2024-01-26T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97662
930662,Earlsdon Avenue North Covey,2024-01-26T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98419
930662,Earlsdon Avenue North Covey,2024-01-26T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9946
930662,Earlsdon Avenue North Covey,2024-01-26T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,38.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:30:00.000+00:00,feeder,2,N Current (Min),A,42.38
930662,Earlsdon Avenue North Covey,2024-01-26T09:30:00.000+00:00,feeder,2,N Current (Max),A,130.62
930662,Earlsdon Avenue North Covey,2024-01-26T09:30:00.000+00:00,feeder,2,N Current (RMS),A,70.75
930662,Earlsdon Avenue North Covey,2024-01-26T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,68.62
930662,Earlsdon Avenue North Covey,2024-01-26T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,134.12
930662,Earlsdon Avenue North Covey,2024-01-26T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,103.38
930662,Earlsdon Avenue North Covey,2024-01-26T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,111.88
930662,Earlsdon Avenue North Covey,2024-01-26T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,159.62
930662,Earlsdon Avenue North Covey,2024-01-26T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,133.5
930662,Earlsdon Avenue North Covey,2024-01-26T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,108.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,207.75
930662,Earlsdon Avenue North Covey,2024-01-26T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,155.5
930662,Earlsdon Avenue North Covey,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.81
930662,Earlsdon Avenue North Covey,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.88
930662,Earlsdon Avenue North Covey,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.69
930662,Earlsdon Avenue North Covey,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9978
930662,Earlsdon Avenue North Covey,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99847
930662,Earlsdon Avenue North Covey,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98376
930662,Earlsdon Avenue North Covey,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:30:00.000+00:00,feeder,1,N Current (Min),A,52.75
930662,Earlsdon Avenue North Covey,2024-01-26T09:30:00.000+00:00,feeder,1,N Current (Max),A,33.62
930662,Earlsdon Avenue North Covey,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,54.38
930662,Earlsdon Avenue North Covey,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,64.62
930662,Earlsdon Avenue North Covey,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,56.25
930662,Earlsdon Avenue North Covey,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,47.5
930662,Earlsdon Avenue North Covey,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,65.88
930662,Earlsdon Avenue North Covey,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,55.62
930662,Earlsdon Avenue North Covey,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,68.12
930662,Earlsdon Avenue North Covey,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,98.88
930662,Earlsdon Avenue North Covey,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,82.88
930662,Earlsdon Avenue North Covey,2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.02
930662,Earlsdon Avenue North Covey,2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.03
930662,Earlsdon Avenue North Covey,2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
930662,Earlsdon Avenue North Covey,2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.72
930662,Earlsdon Avenue North Covey,2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.28
930662,Earlsdon Avenue North Covey,2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
930662,Earlsdon Avenue North Covey,2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.91
930662,Earlsdon Avenue North Covey,2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.06
930662,Earlsdon Avenue North Covey,2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
930662,Earlsdon Avenue North Covey,2024-01-26T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:30:00.000+00:00,busbar,,L3 Active Power,kW,90.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:30:00.000+00:00,busbar,,L2 Active Power,kW,84.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:30:00.000+00:00,busbar,,L1 Active Power,kW,140.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:30:00.000+00:00,busbar,,N Current (Min),A,216.88
930662,Earlsdon Avenue North Covey,2024-01-26T09:30:00.000+00:00,busbar,,N Current (Max),A,352.38
930662,Earlsdon Avenue North Covey,2024-01-26T09:30:00.000+00:00,busbar,,N Current (RMS),A,282.12
930662,Earlsdon Avenue North Covey,2024-01-26T09:30:00.000+00:00,busbar,,L3 Current (Min),A,325.12
930662,Earlsdon Avenue North Covey,2024-01-26T09:30:00.000+00:00,busbar,,L3 Current (Max),A,440.5
930662,Earlsdon Avenue North Covey,2024-01-26T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,371.25
930662,Earlsdon Avenue North Covey,2024-01-26T09:30:00.000+00:00,busbar,,L2 Current (Min),A,318.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:30:00.000+00:00,busbar,,L2 Current (Max),A,414.5
930662,Earlsdon Avenue North Covey,2024-01-26T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,349.88
930662,Earlsdon Avenue North Covey,2024-01-26T09:30:00.000+00:00,busbar,,L1 Current (Min),A,499.38
930662,Earlsdon Avenue North Covey,2024-01-26T09:30:00.000+00:00,busbar,,L1 Current (Max),A,654.5
930662,Earlsdon Avenue North Covey,2024-01-26T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,580.25
930662,Earlsdon Avenue North Covey,2024-01-26T09:30:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:30:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.31
930662,Earlsdon Avenue North Covey,2024-01-26T09:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-9.87
930662,Earlsdon Avenue North Covey,2024-01-26T09:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.56
930662,Earlsdon Avenue North Covey,2024-01-26T09:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99588
930662,Earlsdon Avenue North Covey,2024-01-26T09:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96783
930662,Earlsdon Avenue North Covey,2024-01-26T09:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99213
930662,Earlsdon Avenue North Covey,2024-01-26T09:20:00.000+00:00,feeder,6,L3 Active Power,kW,30.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:20:00.000+00:00,feeder,6,L2 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:20:00.000+00:00,feeder,6,L1 Active Power,kW,24.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:20:00.000+00:00,feeder,6,N Current (Min),A,37.5
930662,Earlsdon Avenue North Covey,2024-01-26T09:20:00.000+00:00,feeder,6,N Current (Max),A,98.88
930662,Earlsdon Avenue North Covey,2024-01-26T09:20:00.000+00:00,feeder,6,N Current (RMS),A,67.38
930662,Earlsdon Avenue North Covey,2024-01-26T09:20:00.000+00:00,feeder,6,L3 Current (Min),A,106.62
930662,Earlsdon Avenue North Covey,2024-01-26T09:20:00.000+00:00,feeder,6,L3 Current (Max),A,145.38
930662,Earlsdon Avenue North Covey,2024-01-26T09:20:00.000+00:00,feeder,6,L3 Current (RMS),A,122.5
930662,Earlsdon Avenue North Covey,2024-01-26T09:20:00.000+00:00,feeder,6,L2 Current (Min),A,38.88
930662,Earlsdon Avenue North Covey,2024-01-26T09:20:00.000+00:00,feeder,6,L2 Current (Max),A,78.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:20:00.000+00:00,feeder,6,L2 Current (RMS),A,54.12
930662,Earlsdon Avenue North Covey,2024-01-26T09:20:00.000+00:00,feeder,6,L1 Current (Min),A,51.75
930662,Earlsdon Avenue North Covey,2024-01-26T09:20:00.000+00:00,feeder,6,L1 Current (Max),A,117.12
930662,Earlsdon Avenue North Covey,2024-01-26T09:20:00.000+00:00,feeder,6,L1 Current (RMS),A,98.12
930662,Earlsdon Avenue North Covey,2024-01-26T09:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.44
930662,Earlsdon Avenue North Covey,2024-01-26T09:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.94
930662,Earlsdon Avenue North Covey,2024-01-26T09:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,0.06
930662,Earlsdon Avenue North Covey,2024-01-26T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97391
930662,Earlsdon Avenue North Covey,2024-01-26T09:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95816
930662,Earlsdon Avenue North Covey,2024-01-26T09:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.996
930662,Earlsdon Avenue North Covey,2024-01-26T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,34.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:20:00.000+00:00,feeder,5,N Current (Min),A,85.25
930662,Earlsdon Avenue North Covey,2024-01-26T09:20:00.000+00:00,feeder,5,N Current (Max),A,163.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:20:00.000+00:00,feeder,5,N Current (RMS),A,114.12
930662,Earlsdon Avenue North Covey,2024-01-26T09:20:00.000+00:00,feeder,5,L3 Current (Min),A,33.25
930662,Earlsdon Avenue North Covey,2024-01-26T09:20:00.000+00:00,feeder,5,L3 Current (Max),A,55.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,37.62
930662,Earlsdon Avenue North Covey,2024-01-26T09:20:00.000+00:00,feeder,5,L2 Current (Min),A,14.75
930662,Earlsdon Avenue North Covey,2024-01-26T09:20:00.000+00:00,feeder,5,L2 Current (Max),A,32.12
930662,Earlsdon Avenue North Covey,2024-01-26T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,20.25
930662,Earlsdon Avenue North Covey,2024-01-26T09:20:00.000+00:00,feeder,5,L1 Current (Min),A,118.5
930662,Earlsdon Avenue North Covey,2024-01-26T09:20:00.000+00:00,feeder,5,L1 Current (Max),A,192.5
930662,Earlsdon Avenue North Covey,2024-01-26T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,142.62
930662,Earlsdon Avenue North Covey,2024-01-26T09:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-30.19
930662,Earlsdon Avenue North Covey,2024-01-26T09:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.81
930662,Earlsdon Avenue North Covey,2024-01-26T09:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.94
930662,Earlsdon Avenue North Covey,2024-01-26T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.77508
930662,Earlsdon Avenue North Covey,2024-01-26T09:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94784
930662,Earlsdon Avenue North Covey,2024-01-26T09:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98468
930662,Earlsdon Avenue North Covey,2024-01-26T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,28.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:20:00.000+00:00,feeder,4,N Current (Min),A,53.12
930662,Earlsdon Avenue North Covey,2024-01-26T09:20:00.000+00:00,feeder,4,N Current (Max),A,157.75
930662,Earlsdon Avenue North Covey,2024-01-26T09:20:00.000+00:00,feeder,4,N Current (RMS),A,102.12
930662,Earlsdon Avenue North Covey,2024-01-26T09:20:00.000+00:00,feeder,4,L3 Current (Min),A,7.75
930662,Earlsdon Avenue North Covey,2024-01-26T09:20:00.000+00:00,feeder,4,L3 Current (Max),A,48.88
930662,Earlsdon Avenue North Covey,2024-01-26T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:20:00.000+00:00,feeder,4,L2 Current (Min),A,35.88
930662,Earlsdon Avenue North Covey,2024-01-26T09:20:00.000+00:00,feeder,4,L2 Current (Max),A,61.12
930662,Earlsdon Avenue North Covey,2024-01-26T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,41.12
930662,Earlsdon Avenue North Covey,2024-01-26T09:20:00.000+00:00,feeder,4,L1 Current (Min),A,77.5
930662,Earlsdon Avenue North Covey,2024-01-26T09:20:00.000+00:00,feeder,4,L1 Current (Max),A,171.25
930662,Earlsdon Avenue North Covey,2024-01-26T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,117.88
930662,Earlsdon Avenue North Covey,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,33.75
930662,Earlsdon Avenue North Covey,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.19
930662,Earlsdon Avenue North Covey,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.87
930662,Earlsdon Avenue North Covey,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85357
930662,Earlsdon Avenue North Covey,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99887
930662,Earlsdon Avenue North Covey,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94415
930662,Earlsdon Avenue North Covey,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:20:00.000+00:00,feeder,3,N Current (Min),A,9.25
930662,Earlsdon Avenue North Covey,2024-01-26T09:20:00.000+00:00,feeder,3,N Current (Max),A,64.12
930662,Earlsdon Avenue North Covey,2024-01-26T09:20:00.000+00:00,feeder,3,N Current (RMS),A,15.75
930662,Earlsdon Avenue North Covey,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,34.62
930662,Earlsdon Avenue North Covey,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,101.75
930662,Earlsdon Avenue North Covey,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,42.25
930662,Earlsdon Avenue North Covey,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,42.12
930662,Earlsdon Avenue North Covey,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,53.38
930662,Earlsdon Avenue North Covey,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,46.38
930662,Earlsdon Avenue North Covey,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,7.38
930662,Earlsdon Avenue North Covey,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,18.75
930662,Earlsdon Avenue North Covey,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.5
930662,Earlsdon Avenue North Covey,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.94
930662,Earlsdon Avenue North Covey,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.25
930662,Earlsdon Avenue North Covey,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.38
930662,Earlsdon Avenue North Covey,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97208
930662,Earlsdon Avenue North Covey,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98114
930662,Earlsdon Avenue North Covey,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99258
930662,Earlsdon Avenue North Covey,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:20:00.000+00:00,feeder,2,N Current (Min),A,44.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:20:00.000+00:00,feeder,2,N Current (Max),A,85.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:20:00.000+00:00,feeder,2,N Current (RMS),A,61.38
930662,Earlsdon Avenue North Covey,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,82.38
930662,Earlsdon Avenue North Covey,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,130.12
930662,Earlsdon Avenue North Covey,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,97.12
930662,Earlsdon Avenue North Covey,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,107.75
930662,Earlsdon Avenue North Covey,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,153.25
930662,Earlsdon Avenue North Covey,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,126.88
930662,Earlsdon Avenue North Covey,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,111.12
930662,Earlsdon Avenue North Covey,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,166.12
930662,Earlsdon Avenue North Covey,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,135.12
930662,Earlsdon Avenue North Covey,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.75
930662,Earlsdon Avenue North Covey,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.44
930662,Earlsdon Avenue North Covey,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.69
930662,Earlsdon Avenue North Covey,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99771
930662,Earlsdon Avenue North Covey,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9986
930662,Earlsdon Avenue North Covey,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98471
930662,Earlsdon Avenue North Covey,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:20:00.000+00:00,feeder,1,N Current (Min),A,84.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:20:00.000+00:00,feeder,1,N Current (Max),A,46.12
930662,Earlsdon Avenue North Covey,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,54.88
930662,Earlsdon Avenue North Covey,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,65.5
930662,Earlsdon Avenue North Covey,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,56.38
930662,Earlsdon Avenue North Covey,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,41.62
930662,Earlsdon Avenue North Covey,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,65.75
930662,Earlsdon Avenue North Covey,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,50.75
930662,Earlsdon Avenue North Covey,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,63.62
930662,Earlsdon Avenue North Covey,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,130.25
930662,Earlsdon Avenue North Covey,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,92.25
930662,Earlsdon Avenue North Covey,2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.42
930662,Earlsdon Avenue North Covey,2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.56
930662,Earlsdon Avenue North Covey,2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
930662,Earlsdon Avenue North Covey,2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.17
930662,Earlsdon Avenue North Covey,2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.44
930662,Earlsdon Avenue North Covey,2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
930662,Earlsdon Avenue North Covey,2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.22
930662,Earlsdon Avenue North Covey,2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.23
930662,Earlsdon Avenue North Covey,2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
930662,Earlsdon Avenue North Covey,2024-01-26T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:20:00.000+00:00,busbar,,L3 Active Power,kW,86.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:20:00.000+00:00,busbar,,L2 Active Power,kW,82.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:20:00.000+00:00,busbar,,L1 Active Power,kW,143.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:20:00.000+00:00,busbar,,N Current (Min),A,208.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:20:00.000+00:00,busbar,,N Current (Max),A,387.62
930662,Earlsdon Avenue North Covey,2024-01-26T09:20:00.000+00:00,busbar,,N Current (RMS),A,304.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:20:00.000+00:00,busbar,,L3 Current (Min),A,324.38
930662,Earlsdon Avenue North Covey,2024-01-26T09:20:00.000+00:00,busbar,,L3 Current (Max),A,401.62
930662,Earlsdon Avenue North Covey,2024-01-26T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,356.5
930662,Earlsdon Avenue North Covey,2024-01-26T09:20:00.000+00:00,busbar,,L2 Current (Min),A,313.62
930662,Earlsdon Avenue North Covey,2024-01-26T09:20:00.000+00:00,busbar,,L2 Current (Max),A,369.38
930662,Earlsdon Avenue North Covey,2024-01-26T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,337.62
930662,Earlsdon Avenue North Covey,2024-01-26T09:20:00.000+00:00,busbar,,L1 Current (Min),A,506.25
930662,Earlsdon Avenue North Covey,2024-01-26T09:20:00.000+00:00,busbar,,L1 Current (Max),A,686.88
930662,Earlsdon Avenue North Covey,2024-01-26T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,594.75
930662,Earlsdon Avenue North Covey,2024-01-26T09:20:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:20:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.69
930662,Earlsdon Avenue North Covey,2024-01-26T09:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.38
930662,Earlsdon Avenue North Covey,2024-01-26T09:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.75
930662,Earlsdon Avenue North Covey,2024-01-26T09:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99561
930662,Earlsdon Avenue North Covey,2024-01-26T09:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96213
930662,Earlsdon Avenue North Covey,2024-01-26T09:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98419
930662,Earlsdon Avenue North Covey,2024-01-26T09:10:00.000+00:00,feeder,6,L3 Active Power,kW,29.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:10:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:10:00.000+00:00,feeder,6,L1 Active Power,kW,16.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:10:00.000+00:00,feeder,6,N Current (Min),A,47.75
930662,Earlsdon Avenue North Covey,2024-01-26T09:10:00.000+00:00,feeder,6,N Current (Max),A,92.38
930662,Earlsdon Avenue North Covey,2024-01-26T09:10:00.000+00:00,feeder,6,N Current (RMS),A,68.5
930662,Earlsdon Avenue North Covey,2024-01-26T09:10:00.000+00:00,feeder,6,L3 Current (Min),A,104.5
930662,Earlsdon Avenue North Covey,2024-01-26T09:10:00.000+00:00,feeder,6,L3 Current (Max),A,140.25
930662,Earlsdon Avenue North Covey,2024-01-26T09:10:00.000+00:00,feeder,6,L3 Current (RMS),A,120.38
930662,Earlsdon Avenue North Covey,2024-01-26T09:10:00.000+00:00,feeder,6,L2 Current (Min),A,33.62
930662,Earlsdon Avenue North Covey,2024-01-26T09:10:00.000+00:00,feeder,6,L2 Current (Max),A,66.75
930662,Earlsdon Avenue North Covey,2024-01-26T09:10:00.000+00:00,feeder,6,L2 Current (RMS),A,48.62
930662,Earlsdon Avenue North Covey,2024-01-26T09:10:00.000+00:00,feeder,6,L1 Current (Min),A,51.38
930662,Earlsdon Avenue North Covey,2024-01-26T09:10:00.000+00:00,feeder,6,L1 Current (Max),A,102.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:10:00.000+00:00,feeder,6,L1 Current (RMS),A,68.5
930662,Earlsdon Avenue North Covey,2024-01-26T09:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.63
930662,Earlsdon Avenue North Covey,2024-01-26T09:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.69
930662,Earlsdon Avenue North Covey,2024-01-26T09:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,1.75
930662,Earlsdon Avenue North Covey,2024-01-26T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97687
930662,Earlsdon Avenue North Covey,2024-01-26T09:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96081
930662,Earlsdon Avenue North Covey,2024-01-26T09:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99637
930662,Earlsdon Avenue North Covey,2024-01-26T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,35.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:10:00.000+00:00,feeder,5,N Current (Min),A,89.38
930662,Earlsdon Avenue North Covey,2024-01-26T09:10:00.000+00:00,feeder,5,N Current (Max),A,159.38
930662,Earlsdon Avenue North Covey,2024-01-26T09:10:00.000+00:00,feeder,5,N Current (RMS),A,115.12
930662,Earlsdon Avenue North Covey,2024-01-26T09:10:00.000+00:00,feeder,5,L3 Current (Min),A,35.75
930662,Earlsdon Avenue North Covey,2024-01-26T09:10:00.000+00:00,feeder,5,L3 Current (Max),A,49.12
930662,Earlsdon Avenue North Covey,2024-01-26T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,40.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:10:00.000+00:00,feeder,5,L2 Current (Min),A,15.88
930662,Earlsdon Avenue North Covey,2024-01-26T09:10:00.000+00:00,feeder,5,L2 Current (Max),A,31.5
930662,Earlsdon Avenue North Covey,2024-01-26T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,20.38
930662,Earlsdon Avenue North Covey,2024-01-26T09:10:00.000+00:00,feeder,5,L1 Current (Min),A,124.38
930662,Earlsdon Avenue North Covey,2024-01-26T09:10:00.000+00:00,feeder,5,L1 Current (Max),A,188.38
930662,Earlsdon Avenue North Covey,2024-01-26T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,145.5
930662,Earlsdon Avenue North Covey,2024-01-26T09:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-38.5
930662,Earlsdon Avenue North Covey,2024-01-26T09:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.5
930662,Earlsdon Avenue North Covey,2024-01-26T09:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.31
930662,Earlsdon Avenue North Covey,2024-01-26T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.76828
930662,Earlsdon Avenue North Covey,2024-01-26T09:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96262
930662,Earlsdon Avenue North Covey,2024-01-26T09:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98276
930662,Earlsdon Avenue North Covey,2024-01-26T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,27.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:10:00.000+00:00,feeder,4,N Current (Min),A,65.75
930662,Earlsdon Avenue North Covey,2024-01-26T09:10:00.000+00:00,feeder,4,N Current (Max),A,137.12
930662,Earlsdon Avenue North Covey,2024-01-26T09:10:00.000+00:00,feeder,4,N Current (RMS),A,93.38
930662,Earlsdon Avenue North Covey,2024-01-26T09:10:00.000+00:00,feeder,4,L3 Current (Min),A,8.5
930662,Earlsdon Avenue North Covey,2024-01-26T09:10:00.000+00:00,feeder,4,L3 Current (Max),A,12.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.25
930662,Earlsdon Avenue North Covey,2024-01-26T09:10:00.000+00:00,feeder,4,L2 Current (Min),A,35.75
930662,Earlsdon Avenue North Covey,2024-01-26T09:10:00.000+00:00,feeder,4,L2 Current (Max),A,73.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,48.75
930662,Earlsdon Avenue North Covey,2024-01-26T09:10:00.000+00:00,feeder,4,L1 Current (Min),A,89.5
930662,Earlsdon Avenue North Covey,2024-01-26T09:10:00.000+00:00,feeder,4,L1 Current (Max),A,157.62
930662,Earlsdon Avenue North Covey,2024-01-26T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,112.38
930662,Earlsdon Avenue North Covey,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,34.13
930662,Earlsdon Avenue North Covey,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.94
930662,Earlsdon Avenue North Covey,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.93
930662,Earlsdon Avenue North Covey,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84802
930662,Earlsdon Avenue North Covey,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98379
930662,Earlsdon Avenue North Covey,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93918
930662,Earlsdon Avenue North Covey,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:10:00.000+00:00,feeder,3,N Current (Min),A,7.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:10:00.000+00:00,feeder,3,N Current (Max),A,86.88
930662,Earlsdon Avenue North Covey,2024-01-26T09:10:00.000+00:00,feeder,3,N Current (RMS),A,39.12
930662,Earlsdon Avenue North Covey,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,37.25
930662,Earlsdon Avenue North Covey,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,91.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,48.62
930662,Earlsdon Avenue North Covey,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,6.75
930662,Earlsdon Avenue North Covey,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,46.62
930662,Earlsdon Avenue North Covey,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,15.38
930662,Earlsdon Avenue North Covey,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,8.12
930662,Earlsdon Avenue North Covey,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,16.75
930662,Earlsdon Avenue North Covey,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.88
930662,Earlsdon Avenue North Covey,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.31
930662,Earlsdon Avenue North Covey,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.75
930662,Earlsdon Avenue North Covey,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.31
930662,Earlsdon Avenue North Covey,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97498
930662,Earlsdon Avenue North Covey,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98627
930662,Earlsdon Avenue North Covey,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98788
930662,Earlsdon Avenue North Covey,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,34.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:10:00.000+00:00,feeder,2,N Current (Min),A,43.75
930662,Earlsdon Avenue North Covey,2024-01-26T09:10:00.000+00:00,feeder,2,N Current (Max),A,79.75
930662,Earlsdon Avenue North Covey,2024-01-26T09:10:00.000+00:00,feeder,2,N Current (RMS),A,58.62
930662,Earlsdon Avenue North Covey,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,79.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,123.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,101.25
930662,Earlsdon Avenue North Covey,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,118.62
930662,Earlsdon Avenue North Covey,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,168.88
930662,Earlsdon Avenue North Covey,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,141.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,66.88
930662,Earlsdon Avenue North Covey,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,131.5
930662,Earlsdon Avenue North Covey,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,107.5
930662,Earlsdon Avenue North Covey,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.88
930662,Earlsdon Avenue North Covey,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.56
930662,Earlsdon Avenue North Covey,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.44
930662,Earlsdon Avenue North Covey,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
