Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930662,Earlsdon Avenue North Covey,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99765
930662,Earlsdon Avenue North Covey,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9985
930662,Earlsdon Avenue North Covey,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9751
930662,Earlsdon Avenue North Covey,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:10:00.000+00:00,feeder,1,N Current (Min),A,69.12
930662,Earlsdon Avenue North Covey,2024-01-26T09:10:00.000+00:00,feeder,1,N Current (Max),A,30.62
930662,Earlsdon Avenue North Covey,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,54.25
930662,Earlsdon Avenue North Covey,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,62.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,55.75
930662,Earlsdon Avenue North Covey,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,41.38
930662,Earlsdon Avenue North Covey,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,58.12
930662,Earlsdon Avenue North Covey,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,49.5
930662,Earlsdon Avenue North Covey,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,55.12
930662,Earlsdon Avenue North Covey,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,112.38
930662,Earlsdon Avenue North Covey,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,71.88
930662,Earlsdon Avenue North Covey,2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.66
930662,Earlsdon Avenue North Covey,2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.69
930662,Earlsdon Avenue North Covey,2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
930662,Earlsdon Avenue North Covey,2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.23
930662,Earlsdon Avenue North Covey,2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.23
930662,Earlsdon Avenue North Covey,2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
930662,Earlsdon Avenue North Covey,2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.47
930662,Earlsdon Avenue North Covey,2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.52
930662,Earlsdon Avenue North Covey,2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
930662,Earlsdon Avenue North Covey,2024-01-26T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:10:00.000+00:00,busbar,,L3 Active Power,kW,88.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:10:00.000+00:00,busbar,,L2 Active Power,kW,78.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:10:00.000+00:00,busbar,,L1 Active Power,kW,124.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:10:00.000+00:00,busbar,,N Current (Min),A,199.88
930662,Earlsdon Avenue North Covey,2024-01-26T09:10:00.000+00:00,busbar,,N Current (Max),A,286.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:10:00.000+00:00,busbar,,N Current (RMS),A,242.25
930662,Earlsdon Avenue North Covey,2024-01-26T09:10:00.000+00:00,busbar,,L3 Current (Min),A,337.5
930662,Earlsdon Avenue North Covey,2024-01-26T09:10:00.000+00:00,busbar,,L3 Current (Max),A,392.5
930662,Earlsdon Avenue North Covey,2024-01-26T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,364.5
930662,Earlsdon Avenue North Covey,2024-01-26T09:10:00.000+00:00,busbar,,L2 Current (Min),A,285.38
930662,Earlsdon Avenue North Covey,2024-01-26T09:10:00.000+00:00,busbar,,L2 Current (Max),A,392.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,322.5
930662,Earlsdon Avenue North Covey,2024-01-26T09:10:00.000+00:00,busbar,,L1 Current (Min),A,458.88
930662,Earlsdon Avenue North Covey,2024-01-26T09:10:00.000+00:00,busbar,,L1 Current (Max),A,575.62
930662,Earlsdon Avenue North Covey,2024-01-26T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,514.38
930662,Earlsdon Avenue North Covey,2024-01-26T09:10:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:10:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.81
930662,Earlsdon Avenue North Covey,2024-01-26T09:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.88
930662,Earlsdon Avenue North Covey,2024-01-26T09:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99567
930662,Earlsdon Avenue North Covey,2024-01-26T09:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95956
930662,Earlsdon Avenue North Covey,2024-01-26T09:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99548
930662,Earlsdon Avenue North Covey,2024-01-26T09:00:00.000+00:00,feeder,6,L3 Active Power,kW,32.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:00:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:00:00.000+00:00,feeder,6,L1 Active Power,kW,28.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:00:00.000+00:00,feeder,6,N Current (Min),A,61.12
930662,Earlsdon Avenue North Covey,2024-01-26T09:00:00.000+00:00,feeder,6,N Current (Max),A,109.38
930662,Earlsdon Avenue North Covey,2024-01-26T09:00:00.000+00:00,feeder,6,N Current (RMS),A,82.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:00:00.000+00:00,feeder,6,L3 Current (Min),A,114.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:00:00.000+00:00,feeder,6,L3 Current (Max),A,153.25
930662,Earlsdon Avenue North Covey,2024-01-26T09:00:00.000+00:00,feeder,6,L3 Current (RMS),A,129.88
930662,Earlsdon Avenue North Covey,2024-01-26T09:00:00.000+00:00,feeder,6,L2 Current (Min),A,32.12
930662,Earlsdon Avenue North Covey,2024-01-26T09:00:00.000+00:00,feeder,6,L2 Current (Max),A,65.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:00:00.000+00:00,feeder,6,L2 Current (RMS),A,44.12
930662,Earlsdon Avenue North Covey,2024-01-26T09:00:00.000+00:00,feeder,6,L1 Current (Min),A,84.38
930662,Earlsdon Avenue North Covey,2024-01-26T09:00:00.000+00:00,feeder,6,L1 Current (Max),A,143.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:00:00.000+00:00,feeder,6,L1 Current (RMS),A,113.75
930662,Earlsdon Avenue North Covey,2024-01-26T09:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.37
930662,Earlsdon Avenue North Covey,2024-01-26T09:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.44
930662,Earlsdon Avenue North Covey,2024-01-26T09:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,1.06
930662,Earlsdon Avenue North Covey,2024-01-26T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97336
930662,Earlsdon Avenue North Covey,2024-01-26T09:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.95789
930662,Earlsdon Avenue North Covey,2024-01-26T09:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99686
930662,Earlsdon Avenue North Covey,2024-01-26T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,35.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:00:00.000+00:00,feeder,5,N Current (Min),A,99.5
930662,Earlsdon Avenue North Covey,2024-01-26T09:00:00.000+00:00,feeder,5,N Current (Max),A,156.5
930662,Earlsdon Avenue North Covey,2024-01-26T09:00:00.000+00:00,feeder,5,N Current (RMS),A,117.5
930662,Earlsdon Avenue North Covey,2024-01-26T09:00:00.000+00:00,feeder,5,L3 Current (Min),A,24.88
930662,Earlsdon Avenue North Covey,2024-01-26T09:00:00.000+00:00,feeder,5,L3 Current (Max),A,44.12
930662,Earlsdon Avenue North Covey,2024-01-26T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,36.5
930662,Earlsdon Avenue North Covey,2024-01-26T09:00:00.000+00:00,feeder,5,L2 Current (Min),A,15.88
930662,Earlsdon Avenue North Covey,2024-01-26T09:00:00.000+00:00,feeder,5,L2 Current (Max),A,42.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,20.88
930662,Earlsdon Avenue North Covey,2024-01-26T09:00:00.000+00:00,feeder,5,L1 Current (Min),A,130.75
930662,Earlsdon Avenue North Covey,2024-01-26T09:00:00.000+00:00,feeder,5,L1 Current (Max),A,178.75
930662,Earlsdon Avenue North Covey,2024-01-26T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,146.38
930662,Earlsdon Avenue North Covey,2024-01-26T09:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-25.44
930662,Earlsdon Avenue North Covey,2024-01-26T09:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.31
930662,Earlsdon Avenue North Covey,2024-01-26T09:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.75
930662,Earlsdon Avenue North Covey,2024-01-26T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88257
930662,Earlsdon Avenue North Covey,2024-01-26T09:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95212
930662,Earlsdon Avenue North Covey,2024-01-26T09:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99216
930662,Earlsdon Avenue North Covey,2024-01-26T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,36.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:00:00.000+00:00,feeder,4,N Current (Min),A,82.38
930662,Earlsdon Avenue North Covey,2024-01-26T09:00:00.000+00:00,feeder,4,N Current (Max),A,160.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:00:00.000+00:00,feeder,4,N Current (RMS),A,129.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:00:00.000+00:00,feeder,4,L3 Current (Min),A,9.25
930662,Earlsdon Avenue North Covey,2024-01-26T09:00:00.000+00:00,feeder,4,L3 Current (Max),A,28.38
930662,Earlsdon Avenue North Covey,2024-01-26T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.75
930662,Earlsdon Avenue North Covey,2024-01-26T09:00:00.000+00:00,feeder,4,L2 Current (Min),A,35.5
930662,Earlsdon Avenue North Covey,2024-01-26T09:00:00.000+00:00,feeder,4,L2 Current (Max),A,72.12
930662,Earlsdon Avenue North Covey,2024-01-26T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,42.38
930662,Earlsdon Avenue North Covey,2024-01-26T09:00:00.000+00:00,feeder,4,L1 Current (Min),A,109.12
930662,Earlsdon Avenue North Covey,2024-01-26T09:00:00.000+00:00,feeder,4,L1 Current (Max),A,174.62
930662,Earlsdon Avenue North Covey,2024-01-26T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,148.25
930662,Earlsdon Avenue North Covey,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,34.63
930662,Earlsdon Avenue North Covey,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.37
930662,Earlsdon Avenue North Covey,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.56
930662,Earlsdon Avenue North Covey,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88254
930662,Earlsdon Avenue North Covey,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99097
930662,Earlsdon Avenue North Covey,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93191
930662,Earlsdon Avenue North Covey,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:00:00.000+00:00,feeder,3,N Current (Min),A,23.62
930662,Earlsdon Avenue North Covey,2024-01-26T09:00:00.000+00:00,feeder,3,N Current (Max),A,74.75
930662,Earlsdon Avenue North Covey,2024-01-26T09:00:00.000+00:00,feeder,3,N Current (RMS),A,41.25
930662,Earlsdon Avenue North Covey,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,42.25
930662,Earlsdon Avenue North Covey,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,94.5
930662,Earlsdon Avenue North Covey,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,52.25
930662,Earlsdon Avenue North Covey,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,13.25
930662,Earlsdon Avenue North Covey,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,26.62
930662,Earlsdon Avenue North Covey,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.12
930662,Earlsdon Avenue North Covey,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,8.12
930662,Earlsdon Avenue North Covey,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,15.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.38
930662,Earlsdon Avenue North Covey,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.56
930662,Earlsdon Avenue North Covey,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.5
930662,Earlsdon Avenue North Covey,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.87
930662,Earlsdon Avenue North Covey,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97351
930662,Earlsdon Avenue North Covey,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98474
930662,Earlsdon Avenue North Covey,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98572
930662,Earlsdon Avenue North Covey,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,33.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:00:00.000+00:00,feeder,2,N Current (Min),A,43.62
930662,Earlsdon Avenue North Covey,2024-01-26T09:00:00.000+00:00,feeder,2,N Current (Max),A,94.25
930662,Earlsdon Avenue North Covey,2024-01-26T09:00:00.000+00:00,feeder,2,N Current (RMS),A,60.38
930662,Earlsdon Avenue North Covey,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,74.12
930662,Earlsdon Avenue North Covey,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,133.5
930662,Earlsdon Avenue North Covey,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,96.62
930662,Earlsdon Avenue North Covey,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,104.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,162.75
930662,Earlsdon Avenue North Covey,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,135.38
930662,Earlsdon Avenue North Covey,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,74.5
930662,Earlsdon Avenue North Covey,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,156.62
930662,Earlsdon Avenue North Covey,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,103.12
930662,Earlsdon Avenue North Covey,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.56
930662,Earlsdon Avenue North Covey,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.94
930662,Earlsdon Avenue North Covey,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.75
930662,Earlsdon Avenue North Covey,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99744
930662,Earlsdon Avenue North Covey,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99823
930662,Earlsdon Avenue North Covey,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97595
930662,Earlsdon Avenue North Covey,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:00:00.000+00:00,feeder,1,N Current (Min),A,43.25
930662,Earlsdon Avenue North Covey,2024-01-26T09:00:00.000+00:00,feeder,1,N Current (Max),A,23.25
930662,Earlsdon Avenue North Covey,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,55.12
930662,Earlsdon Avenue North Covey,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,64.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,56.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,42.25
930662,Earlsdon Avenue North Covey,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,61.62
930662,Earlsdon Avenue North Covey,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,52.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,55.38
930662,Earlsdon Avenue North Covey,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,84.5
930662,Earlsdon Avenue North Covey,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,66.12
930662,Earlsdon Avenue North Covey,2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.02
930662,Earlsdon Avenue North Covey,2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
930662,Earlsdon Avenue North Covey,2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.55
930662,Earlsdon Avenue North Covey,2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.83
930662,Earlsdon Avenue North Covey,2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
930662,Earlsdon Avenue North Covey,2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.44
930662,Earlsdon Avenue North Covey,2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.5
930662,Earlsdon Avenue North Covey,2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:00:00.000+00:00,busbar,,L3 Active Power,kW,91.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:00:00.000+00:00,busbar,,L2 Active Power,kW,75.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:00:00.000+00:00,busbar,,L1 Active Power,kW,141.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:00:00.000+00:00,busbar,,N Current (Min),A,222.5
930662,Earlsdon Avenue North Covey,2024-01-26T09:00:00.000+00:00,busbar,,N Current (Max),A,400.38
930662,Earlsdon Avenue North Covey,2024-01-26T09:00:00.000+00:00,busbar,,N Current (RMS),A,313.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:00:00.000+00:00,busbar,,L3 Current (Min),A,338.5
930662,Earlsdon Avenue North Covey,2024-01-26T09:00:00.000+00:00,busbar,,L3 Current (Max),A,424.62
930662,Earlsdon Avenue North Covey,2024-01-26T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,374.62
930662,Earlsdon Avenue North Covey,2024-01-26T09:00:00.000+00:00,busbar,,L2 Current (Min),A,265.62
930662,Earlsdon Avenue North Covey,2024-01-26T09:00:00.000+00:00,busbar,,L2 Current (Max),A,349.12
930662,Earlsdon Avenue North Covey,2024-01-26T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,309.5
930662,Earlsdon Avenue North Covey,2024-01-26T09:00:00.000+00:00,busbar,,L1 Current (Min),A,495.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:00:00.000+00:00,busbar,,L1 Current (Max),A,654.88
930662,Earlsdon Avenue North Covey,2024-01-26T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,585.88
930662,Earlsdon Avenue North Covey,2024-01-26T09:00:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T09:00:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.06
930662,Earlsdon Avenue North Covey,2024-01-26T08:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-9.75
930662,Earlsdon Avenue North Covey,2024-01-26T08:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.06
930662,Earlsdon Avenue North Covey,2024-01-26T08:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99191
930662,Earlsdon Avenue North Covey,2024-01-26T08:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97116
930662,Earlsdon Avenue North Covey,2024-01-26T08:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99512
930662,Earlsdon Avenue North Covey,2024-01-26T08:50:00.000+00:00,feeder,6,L3 Active Power,kW,23.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:50:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:50:00.000+00:00,feeder,6,L1 Active Power,kW,29.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:50:00.000+00:00,feeder,6,N Current (Min),A,31.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:50:00.000+00:00,feeder,6,N Current (Max),A,111.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:50:00.000+00:00,feeder,6,N Current (RMS),A,67.62
930662,Earlsdon Avenue North Covey,2024-01-26T08:50:00.000+00:00,feeder,6,L3 Current (Min),A,66.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:50:00.000+00:00,feeder,6,L3 Current (Max),A,137.88
930662,Earlsdon Avenue North Covey,2024-01-26T08:50:00.000+00:00,feeder,6,L3 Current (RMS),A,95.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:50:00.000+00:00,feeder,6,L2 Current (Min),A,38.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:50:00.000+00:00,feeder,6,L2 Current (Max),A,72.75
930662,Earlsdon Avenue North Covey,2024-01-26T08:50:00.000+00:00,feeder,6,L2 Current (RMS),A,52.25
930662,Earlsdon Avenue North Covey,2024-01-26T08:50:00.000+00:00,feeder,6,L1 Current (Min),A,87.5
930662,Earlsdon Avenue North Covey,2024-01-26T08:50:00.000+00:00,feeder,6,L1 Current (Max),A,164.88
930662,Earlsdon Avenue North Covey,2024-01-26T08:50:00.000+00:00,feeder,6,L1 Current (RMS),A,120.62
930662,Earlsdon Avenue North Covey,2024-01-26T08:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.44
930662,Earlsdon Avenue North Covey,2024-01-26T08:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.5
930662,Earlsdon Avenue North Covey,2024-01-26T08:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.94
930662,Earlsdon Avenue North Covey,2024-01-26T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97235
930662,Earlsdon Avenue North Covey,2024-01-26T08:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94528
930662,Earlsdon Avenue North Covey,2024-01-26T08:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99554
930662,Earlsdon Avenue North Covey,2024-01-26T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,30.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:50:00.000+00:00,feeder,5,N Current (Min),A,76.12
930662,Earlsdon Avenue North Covey,2024-01-26T08:50:00.000+00:00,feeder,5,N Current (Max),A,145.88
930662,Earlsdon Avenue North Covey,2024-01-26T08:50:00.000+00:00,feeder,5,N Current (RMS),A,95.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:50:00.000+00:00,feeder,5,L3 Current (Min),A,24.38
930662,Earlsdon Avenue North Covey,2024-01-26T08:50:00.000+00:00,feeder,5,L3 Current (Max),A,63.5
930662,Earlsdon Avenue North Covey,2024-01-26T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,37.62
930662,Earlsdon Avenue North Covey,2024-01-26T08:50:00.000+00:00,feeder,5,L2 Current (Min),A,15.75
930662,Earlsdon Avenue North Covey,2024-01-26T08:50:00.000+00:00,feeder,5,L2 Current (Max),A,44.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,20.5
930662,Earlsdon Avenue North Covey,2024-01-26T08:50:00.000+00:00,feeder,5,L1 Current (Min),A,106.25
930662,Earlsdon Avenue North Covey,2024-01-26T08:50:00.000+00:00,feeder,5,L1 Current (Max),A,170.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,122.38
930662,Earlsdon Avenue North Covey,2024-01-26T08:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.25
930662,Earlsdon Avenue North Covey,2024-01-26T08:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.37
930662,Earlsdon Avenue North Covey,2024-01-26T08:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.94
930662,Earlsdon Avenue North Covey,2024-01-26T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93326
930662,Earlsdon Avenue North Covey,2024-01-26T08:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96988
930662,Earlsdon Avenue North Covey,2024-01-26T08:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.99225
930662,Earlsdon Avenue North Covey,2024-01-26T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,37.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:50:00.000+00:00,feeder,4,N Current (Min),A,79.12
930662,Earlsdon Avenue North Covey,2024-01-26T08:50:00.000+00:00,feeder,4,N Current (Max),A,183.38
930662,Earlsdon Avenue North Covey,2024-01-26T08:50:00.000+00:00,feeder,4,N Current (RMS),A,124.75
930662,Earlsdon Avenue North Covey,2024-01-26T08:50:00.000+00:00,feeder,4,L3 Current (Min),A,8.38
930662,Earlsdon Avenue North Covey,2024-01-26T08:50:00.000+00:00,feeder,4,L3 Current (Max),A,32.5
930662,Earlsdon Avenue North Covey,2024-01-26T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,17.5
930662,Earlsdon Avenue North Covey,2024-01-26T08:50:00.000+00:00,feeder,4,L2 Current (Min),A,35.12
930662,Earlsdon Avenue North Covey,2024-01-26T08:50:00.000+00:00,feeder,4,L2 Current (Max),A,95.25
930662,Earlsdon Avenue North Covey,2024-01-26T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,58.5
930662,Earlsdon Avenue North Covey,2024-01-26T08:50:00.000+00:00,feeder,4,L1 Current (Min),A,109.38
930662,Earlsdon Avenue North Covey,2024-01-26T08:50:00.000+00:00,feeder,4,L1 Current (Max),A,208.62
930662,Earlsdon Avenue North Covey,2024-01-26T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,153.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,24.62
930662,Earlsdon Avenue North Covey,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.31
930662,Earlsdon Avenue North Covey,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.81
930662,Earlsdon Avenue North Covey,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89151
930662,Earlsdon Avenue North Covey,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99039
930662,Earlsdon Avenue North Covey,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94842
930662,Earlsdon Avenue North Covey,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:50:00.000+00:00,feeder,3,N Current (Min),A,17.88
930662,Earlsdon Avenue North Covey,2024-01-26T08:50:00.000+00:00,feeder,3,N Current (Max),A,57.12
930662,Earlsdon Avenue North Covey,2024-01-26T08:50:00.000+00:00,feeder,3,N Current (RMS),A,40.38
930662,Earlsdon Avenue North Covey,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,37.38
930662,Earlsdon Avenue North Covey,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,65.88
930662,Earlsdon Avenue North Covey,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,52.38
930662,Earlsdon Avenue North Covey,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,12.75
930662,Earlsdon Avenue North Covey,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,34.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.88
930662,Earlsdon Avenue North Covey,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.88
930662,Earlsdon Avenue North Covey,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,15.25
930662,Earlsdon Avenue North Covey,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.12
930662,Earlsdon Avenue North Covey,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.12
930662,Earlsdon Avenue North Covey,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.94
930662,Earlsdon Avenue North Covey,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.06
930662,Earlsdon Avenue North Covey,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97403
930662,Earlsdon Avenue North Covey,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97806
930662,Earlsdon Avenue North Covey,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98169
930662,Earlsdon Avenue North Covey,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:50:00.000+00:00,feeder,2,N Current (Min),A,43.12
930662,Earlsdon Avenue North Covey,2024-01-26T08:50:00.000+00:00,feeder,2,N Current (Max),A,71.75
930662,Earlsdon Avenue North Covey,2024-01-26T08:50:00.000+00:00,feeder,2,N Current (RMS),A,54.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,67.88
930662,Earlsdon Avenue North Covey,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,133.88
930662,Earlsdon Avenue North Covey,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,96.25
930662,Earlsdon Avenue North Covey,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,90.38
930662,Earlsdon Avenue North Covey,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,148.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,116.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,65.88
930662,Earlsdon Avenue North Covey,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,141.75
930662,Earlsdon Avenue North Covey,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,99.38
930662,Earlsdon Avenue North Covey,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.38
930662,Earlsdon Avenue North Covey,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.19
930662,Earlsdon Avenue North Covey,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.94
930662,Earlsdon Avenue North Covey,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99478
930662,Earlsdon Avenue North Covey,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9971
930662,Earlsdon Avenue North Covey,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97311
930662,Earlsdon Avenue North Covey,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:50:00.000+00:00,feeder,1,N Current (Min),A,76.75
930662,Earlsdon Avenue North Covey,2024-01-26T08:50:00.000+00:00,feeder,1,N Current (Max),A,44.25
930662,Earlsdon Avenue North Covey,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,34.38
930662,Earlsdon Avenue North Covey,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,59.5
930662,Earlsdon Avenue North Covey,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,47.75
930662,Earlsdon Avenue North Covey,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,29.38
930662,Earlsdon Avenue North Covey,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,71.38
930662,Earlsdon Avenue North Covey,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,54.88
930662,Earlsdon Avenue North Covey,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,43.5
930662,Earlsdon Avenue North Covey,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,127.5
930662,Earlsdon Avenue North Covey,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,84.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.05
930662,Earlsdon Avenue North Covey,2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.12
930662,Earlsdon Avenue North Covey,2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
930662,Earlsdon Avenue North Covey,2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.95
930662,Earlsdon Avenue North Covey,2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.06
930662,Earlsdon Avenue North Covey,2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
930662,Earlsdon Avenue North Covey,2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.62
930662,Earlsdon Avenue North Covey,2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.55
930662,Earlsdon Avenue North Covey,2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
930662,Earlsdon Avenue North Covey,2024-01-26T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:50:00.000+00:00,busbar,,L3 Active Power,kW,82.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:50:00.000+00:00,busbar,,L2 Active Power,kW,77.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:50:00.000+00:00,busbar,,L1 Active Power,kW,142.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:50:00.000+00:00,busbar,,N Current (Min),A,236.75
930662,Earlsdon Avenue North Covey,2024-01-26T08:50:00.000+00:00,busbar,,N Current (Max),A,387.25
930662,Earlsdon Avenue North Covey,2024-01-26T08:50:00.000+00:00,busbar,,N Current (RMS),A,319.88
930662,Earlsdon Avenue North Covey,2024-01-26T08:50:00.000+00:00,busbar,,L3 Current (Min),A,281.88
930662,Earlsdon Avenue North Covey,2024-01-26T08:50:00.000+00:00,busbar,,L3 Current (Max),A,388.5
930662,Earlsdon Avenue North Covey,2024-01-26T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,338.75
930662,Earlsdon Avenue North Covey,2024-01-26T08:50:00.000+00:00,busbar,,L2 Current (Min),A,259.12
930662,Earlsdon Avenue North Covey,2024-01-26T08:50:00.000+00:00,busbar,,L2 Current (Max),A,359.12
930662,Earlsdon Avenue North Covey,2024-01-26T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,317.75
930662,Earlsdon Avenue North Covey,2024-01-26T08:50:00.000+00:00,busbar,,L1 Current (Min),A,514.88
930662,Earlsdon Avenue North Covey,2024-01-26T08:50:00.000+00:00,busbar,,L1 Current (Max),A,653.38
930662,Earlsdon Avenue North Covey,2024-01-26T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,587.62
930662,Earlsdon Avenue North Covey,2024-01-26T08:50:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:50:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.56
930662,Earlsdon Avenue North Covey,2024-01-26T08:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.69
930662,Earlsdon Avenue North Covey,2024-01-26T08:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.75
930662,Earlsdon Avenue North Covey,2024-01-26T08:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.98993
930662,Earlsdon Avenue North Covey,2024-01-26T08:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96817
930662,Earlsdon Avenue North Covey,2024-01-26T08:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99542
930662,Earlsdon Avenue North Covey,2024-01-26T08:40:00.000+00:00,feeder,6,L3 Active Power,kW,18.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:40:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:40:00.000+00:00,feeder,6,L1 Active Power,kW,31.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:40:00.000+00:00,feeder,6,N Current (Min),A,43.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:40:00.000+00:00,feeder,6,N Current (Max),A,106.62
930662,Earlsdon Avenue North Covey,2024-01-26T08:40:00.000+00:00,feeder,6,N Current (RMS),A,77.62
930662,Earlsdon Avenue North Covey,2024-01-26T08:40:00.000+00:00,feeder,6,L3 Current (Min),A,66.5
930662,Earlsdon Avenue North Covey,2024-01-26T08:40:00.000+00:00,feeder,6,L3 Current (Max),A,92.75
930662,Earlsdon Avenue North Covey,2024-01-26T08:40:00.000+00:00,feeder,6,L3 Current (RMS),A,74.5
930662,Earlsdon Avenue North Covey,2024-01-26T08:40:00.000+00:00,feeder,6,L2 Current (Min),A,40.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:40:00.000+00:00,feeder,6,L2 Current (Max),A,58.88
930662,Earlsdon Avenue North Covey,2024-01-26T08:40:00.000+00:00,feeder,6,L2 Current (RMS),A,49.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:40:00.000+00:00,feeder,6,L1 Current (Min),A,91.62
930662,Earlsdon Avenue North Covey,2024-01-26T08:40:00.000+00:00,feeder,6,L1 Current (Max),A,165.5
930662,Earlsdon Avenue North Covey,2024-01-26T08:40:00.000+00:00,feeder,6,L1 Current (RMS),A,129.38
930662,Earlsdon Avenue North Covey,2024-01-26T08:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.69
930662,Earlsdon Avenue North Covey,2024-01-26T08:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-10.75
930662,Earlsdon Avenue North Covey,2024-01-26T08:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.25
930662,Earlsdon Avenue North Covey,2024-01-26T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98135
930662,Earlsdon Avenue North Covey,2024-01-26T08:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.94812
930662,Earlsdon Avenue North Covey,2024-01-26T08:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99509
930662,Earlsdon Avenue North Covey,2024-01-26T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,29.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:40:00.000+00:00,feeder,5,N Current (Min),A,73.88
930662,Earlsdon Avenue North Covey,2024-01-26T08:40:00.000+00:00,feeder,5,N Current (Max),A,121.12
930662,Earlsdon Avenue North Covey,2024-01-26T08:40:00.000+00:00,feeder,5,N Current (RMS),A,89.25
930662,Earlsdon Avenue North Covey,2024-01-26T08:40:00.000+00:00,feeder,5,L3 Current (Min),A,41.25
930662,Earlsdon Avenue North Covey,2024-01-26T08:40:00.000+00:00,feeder,5,L3 Current (Max),A,62.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,51.62
930662,Earlsdon Avenue North Covey,2024-01-26T08:40:00.000+00:00,feeder,5,L2 Current (Min),A,16.5
930662,Earlsdon Avenue North Covey,2024-01-26T08:40:00.000+00:00,feeder,5,L2 Current (Max),A,31.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,20.62
930662,Earlsdon Avenue North Covey,2024-01-26T08:40:00.000+00:00,feeder,5,L1 Current (Min),A,110.88
