Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930662,Earlsdon Avenue North Covey,2024-01-26T08:40:00.000+00:00,feeder,5,L1 Current (Max),A,159.75
930662,Earlsdon Avenue North Covey,2024-01-26T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,121.5
930662,Earlsdon Avenue North Covey,2024-01-26T08:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.19
930662,Earlsdon Avenue North Covey,2024-01-26T08:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.31
930662,Earlsdon Avenue North Covey,2024-01-26T08:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.31
930662,Earlsdon Avenue North Covey,2024-01-26T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94311
930662,Earlsdon Avenue North Covey,2024-01-26T08:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95752
930662,Earlsdon Avenue North Covey,2024-01-26T08:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98553
930662,Earlsdon Avenue North Covey,2024-01-26T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,26.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:40:00.000+00:00,feeder,4,N Current (Min),A,41.25
930662,Earlsdon Avenue North Covey,2024-01-26T08:40:00.000+00:00,feeder,4,N Current (Max),A,132.62
930662,Earlsdon Avenue North Covey,2024-01-26T08:40:00.000+00:00,feeder,4,N Current (RMS),A,84.38
930662,Earlsdon Avenue North Covey,2024-01-26T08:40:00.000+00:00,feeder,4,L3 Current (Min),A,7.88
930662,Earlsdon Avenue North Covey,2024-01-26T08:40:00.000+00:00,feeder,4,L3 Current (Max),A,80.5
930662,Earlsdon Avenue North Covey,2024-01-26T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,25.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:40:00.000+00:00,feeder,4,L2 Current (Min),A,36.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:40:00.000+00:00,feeder,4,L2 Current (Max),A,64.38
930662,Earlsdon Avenue North Covey,2024-01-26T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,44.25
930662,Earlsdon Avenue North Covey,2024-01-26T08:40:00.000+00:00,feeder,4,L1 Current (Min),A,79.38
930662,Earlsdon Avenue North Covey,2024-01-26T08:40:00.000+00:00,feeder,4,L1 Current (Max),A,154.62
930662,Earlsdon Avenue North Covey,2024-01-26T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,109.88
930662,Earlsdon Avenue North Covey,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,26.94
930662,Earlsdon Avenue North Covey,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,7.69
930662,Earlsdon Avenue North Covey,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.87
930662,Earlsdon Avenue North Covey,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92554
930662,Earlsdon Avenue North Covey,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97049
930662,Earlsdon Avenue North Covey,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94412
930662,Earlsdon Avenue North Covey,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:40:00.000+00:00,feeder,3,N Current (Min),A,35.12
930662,Earlsdon Avenue North Covey,2024-01-26T08:40:00.000+00:00,feeder,3,N Current (Max),A,115.62
930662,Earlsdon Avenue North Covey,2024-01-26T08:40:00.000+00:00,feeder,3,N Current (RMS),A,47.38
930662,Earlsdon Avenue North Covey,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,43.5
930662,Earlsdon Avenue North Covey,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,120.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,53.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,7.12
930662,Earlsdon Avenue North Covey,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,16.38
930662,Earlsdon Avenue North Covey,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.38
930662,Earlsdon Avenue North Covey,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,8.12
930662,Earlsdon Avenue North Covey,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,16.75
930662,Earlsdon Avenue North Covey,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.38
930662,Earlsdon Avenue North Covey,2024-01-26T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.56
930662,Earlsdon Avenue North Covey,2024-01-26T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.94
930662,Earlsdon Avenue North Covey,2024-01-26T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.5
930662,Earlsdon Avenue North Covey,2024-01-26T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97147
930662,Earlsdon Avenue North Covey,2024-01-26T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98209
930662,Earlsdon Avenue North Covey,2024-01-26T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98169
930662,Earlsdon Avenue North Covey,2024-01-26T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:40:00.000+00:00,feeder,2,N Current (Min),A,43.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:40:00.000+00:00,feeder,2,N Current (Max),A,69.38
930662,Earlsdon Avenue North Covey,2024-01-26T08:40:00.000+00:00,feeder,2,N Current (RMS),A,55.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,71.12
930662,Earlsdon Avenue North Covey,2024-01-26T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,121.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,91.12
930662,Earlsdon Avenue North Covey,2024-01-26T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,94.5
930662,Earlsdon Avenue North Covey,2024-01-26T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,158.62
930662,Earlsdon Avenue North Covey,2024-01-26T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,124.25
930662,Earlsdon Avenue North Covey,2024-01-26T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,77.5
930662,Earlsdon Avenue North Covey,2024-01-26T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,122.75
930662,Earlsdon Avenue North Covey,2024-01-26T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,95.12
930662,Earlsdon Avenue North Covey,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,5.19
930662,Earlsdon Avenue North Covey,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.81
930662,Earlsdon Avenue North Covey,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.75
930662,Earlsdon Avenue North Covey,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98935
930662,Earlsdon Avenue North Covey,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99615
930662,Earlsdon Avenue North Covey,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92697
930662,Earlsdon Avenue North Covey,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:40:00.000+00:00,feeder,1,N Current (Min),A,41.38
930662,Earlsdon Avenue North Covey,2024-01-26T08:40:00.000+00:00,feeder,1,N Current (Max),A,21.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,24.12
930662,Earlsdon Avenue North Covey,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,43.12
930662,Earlsdon Avenue North Covey,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,35.75
930662,Earlsdon Avenue North Covey,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,84.12
930662,Earlsdon Avenue North Covey,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,52.75
930662,Earlsdon Avenue North Covey,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,27.75
930662,Earlsdon Avenue North Covey,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,69.5
930662,Earlsdon Avenue North Covey,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,46.5
930662,Earlsdon Avenue North Covey,2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.86
930662,Earlsdon Avenue North Covey,2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.06
930662,Earlsdon Avenue North Covey,2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
930662,Earlsdon Avenue North Covey,2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.44
930662,Earlsdon Avenue North Covey,2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.91
930662,Earlsdon Avenue North Covey,2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
930662,Earlsdon Avenue North Covey,2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.8
930662,Earlsdon Avenue North Covey,2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.75
930662,Earlsdon Avenue North Covey,2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
930662,Earlsdon Avenue North Covey,2024-01-26T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:40:00.000+00:00,busbar,,L3 Active Power,kW,77.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:40:00.000+00:00,busbar,,L2 Active Power,kW,72.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:40:00.000+00:00,busbar,,L1 Active Power,kW,123.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:40:00.000+00:00,busbar,,N Current (Min),A,189.88
930662,Earlsdon Avenue North Covey,2024-01-26T08:40:00.000+00:00,busbar,,N Current (Max),A,347.62
930662,Earlsdon Avenue North Covey,2024-01-26T08:40:00.000+00:00,busbar,,N Current (RMS),A,266.38
930662,Earlsdon Avenue North Covey,2024-01-26T08:40:00.000+00:00,busbar,,L3 Current (Min),A,278.38
930662,Earlsdon Avenue North Covey,2024-01-26T08:40:00.000+00:00,busbar,,L3 Current (Max),A,398.88
930662,Earlsdon Avenue North Covey,2024-01-26T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,319.5
930662,Earlsdon Avenue North Covey,2024-01-26T08:40:00.000+00:00,busbar,,L2 Current (Min),A,242.25
930662,Earlsdon Avenue North Covey,2024-01-26T08:40:00.000+00:00,busbar,,L2 Current (Max),A,339.75
930662,Earlsdon Avenue North Covey,2024-01-26T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,298.88
930662,Earlsdon Avenue North Covey,2024-01-26T08:40:00.000+00:00,busbar,,L1 Current (Min),A,433.5
930662,Earlsdon Avenue North Covey,2024-01-26T08:40:00.000+00:00,busbar,,L1 Current (Max),A,574.12
930662,Earlsdon Avenue North Covey,2024-01-26T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,510.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:40:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:40:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,0.25
930662,Earlsdon Avenue North Covey,2024-01-26T08:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.56
930662,Earlsdon Avenue North Covey,2024-01-26T08:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.38
930662,Earlsdon Avenue North Covey,2024-01-26T08:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99322
930662,Earlsdon Avenue North Covey,2024-01-26T08:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95789
930662,Earlsdon Avenue North Covey,2024-01-26T08:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98956
930662,Earlsdon Avenue North Covey,2024-01-26T08:30:00.000+00:00,feeder,6,L3 Active Power,kW,21.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:30:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:30:00.000+00:00,feeder,6,L1 Active Power,kW,23.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:30:00.000+00:00,feeder,6,N Current (Min),A,41.5
930662,Earlsdon Avenue North Covey,2024-01-26T08:30:00.000+00:00,feeder,6,N Current (Max),A,76.75
930662,Earlsdon Avenue North Covey,2024-01-26T08:30:00.000+00:00,feeder,6,N Current (RMS),A,58.88
930662,Earlsdon Avenue North Covey,2024-01-26T08:30:00.000+00:00,feeder,6,L3 Current (Min),A,68.88
930662,Earlsdon Avenue North Covey,2024-01-26T08:30:00.000+00:00,feeder,6,L3 Current (Max),A,103.75
930662,Earlsdon Avenue North Covey,2024-01-26T08:30:00.000+00:00,feeder,6,L3 Current (RMS),A,84.88
930662,Earlsdon Avenue North Covey,2024-01-26T08:30:00.000+00:00,feeder,6,L2 Current (Min),A,36.5
930662,Earlsdon Avenue North Covey,2024-01-26T08:30:00.000+00:00,feeder,6,L2 Current (Max),A,58.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:30:00.000+00:00,feeder,6,L2 Current (RMS),A,44.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:30:00.000+00:00,feeder,6,L1 Current (Min),A,70.75
930662,Earlsdon Avenue North Covey,2024-01-26T08:30:00.000+00:00,feeder,6,L1 Current (Max),A,112.38
930662,Earlsdon Avenue North Covey,2024-01-26T08:30:00.000+00:00,feeder,6,L1 Current (RMS),A,94.12
930662,Earlsdon Avenue North Covey,2024-01-26T08:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.87
930662,Earlsdon Avenue North Covey,2024-01-26T08:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.63
930662,Earlsdon Avenue North Covey,2024-01-26T08:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.31
930662,Earlsdon Avenue North Covey,2024-01-26T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96457
930662,Earlsdon Avenue North Covey,2024-01-26T08:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.96405
930662,Earlsdon Avenue North Covey,2024-01-26T08:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99408
930662,Earlsdon Avenue North Covey,2024-01-26T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,27.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:30:00.000+00:00,feeder,5,N Current (Min),A,46.88
930662,Earlsdon Avenue North Covey,2024-01-26T08:30:00.000+00:00,feeder,5,N Current (Max),A,107.25
930662,Earlsdon Avenue North Covey,2024-01-26T08:30:00.000+00:00,feeder,5,N Current (RMS),A,79.62
930662,Earlsdon Avenue North Covey,2024-01-26T08:30:00.000+00:00,feeder,5,L3 Current (Min),A,13.62
930662,Earlsdon Avenue North Covey,2024-01-26T08:30:00.000+00:00,feeder,5,L3 Current (Max),A,76.88
930662,Earlsdon Avenue North Covey,2024-01-26T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,46.62
930662,Earlsdon Avenue North Covey,2024-01-26T08:30:00.000+00:00,feeder,5,L2 Current (Min),A,16.62
930662,Earlsdon Avenue North Covey,2024-01-26T08:30:00.000+00:00,feeder,5,L2 Current (Max),A,46.88
930662,Earlsdon Avenue North Covey,2024-01-26T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,25.25
930662,Earlsdon Avenue North Covey,2024-01-26T08:30:00.000+00:00,feeder,5,L1 Current (Min),A,95.88
930662,Earlsdon Avenue North Covey,2024-01-26T08:30:00.000+00:00,feeder,5,L1 Current (Max),A,143.62
930662,Earlsdon Avenue North Covey,2024-01-26T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,112.75
930662,Earlsdon Avenue North Covey,2024-01-26T08:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.19
930662,Earlsdon Avenue North Covey,2024-01-26T08:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.81
930662,Earlsdon Avenue North Covey,2024-01-26T08:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.44
930662,Earlsdon Avenue North Covey,2024-01-26T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9238
930662,Earlsdon Avenue North Covey,2024-01-26T08:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97836
930662,Earlsdon Avenue North Covey,2024-01-26T08:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9794
930662,Earlsdon Avenue North Covey,2024-01-26T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:30:00.000+00:00,feeder,4,N Current (Min),A,33.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:30:00.000+00:00,feeder,4,N Current (Max),A,88.5
930662,Earlsdon Avenue North Covey,2024-01-26T08:30:00.000+00:00,feeder,4,N Current (RMS),A,63.5
930662,Earlsdon Avenue North Covey,2024-01-26T08:30:00.000+00:00,feeder,4,L3 Current (Min),A,6.25
930662,Earlsdon Avenue North Covey,2024-01-26T08:30:00.000+00:00,feeder,4,L3 Current (Max),A,46.12
930662,Earlsdon Avenue North Covey,2024-01-26T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.75
930662,Earlsdon Avenue North Covey,2024-01-26T08:30:00.000+00:00,feeder,4,L2 Current (Min),A,46.25
930662,Earlsdon Avenue North Covey,2024-01-26T08:30:00.000+00:00,feeder,4,L2 Current (Max),A,75.5
930662,Earlsdon Avenue North Covey,2024-01-26T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,55.12
930662,Earlsdon Avenue North Covey,2024-01-26T08:30:00.000+00:00,feeder,4,L1 Current (Min),A,70.75
930662,Earlsdon Avenue North Covey,2024-01-26T08:30:00.000+00:00,feeder,4,L1 Current (Max),A,121.62
930662,Earlsdon Avenue North Covey,2024-01-26T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,90.12
930662,Earlsdon Avenue North Covey,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,16.44
930662,Earlsdon Avenue North Covey,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,6.25
930662,Earlsdon Avenue North Covey,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.37
930662,Earlsdon Avenue North Covey,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93271
930662,Earlsdon Avenue North Covey,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97201
930662,Earlsdon Avenue North Covey,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96155
930662,Earlsdon Avenue North Covey,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:30:00.000+00:00,feeder,3,N Current (Min),A,29.12
930662,Earlsdon Avenue North Covey,2024-01-26T08:30:00.000+00:00,feeder,3,N Current (Max),A,108.62
930662,Earlsdon Avenue North Covey,2024-01-26T08:30:00.000+00:00,feeder,3,N Current (RMS),A,44.25
930662,Earlsdon Avenue North Covey,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Current (Min),A,35.25
930662,Earlsdon Avenue North Covey,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Current (Max),A,114.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,50.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Current (Min),A,7.5
930662,Earlsdon Avenue North Covey,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Current (Max),A,16.75
930662,Earlsdon Avenue North Covey,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,8.38
930662,Earlsdon Avenue North Covey,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Current (Min),A,7.88
930662,Earlsdon Avenue North Covey,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Current (Max),A,19.75
930662,Earlsdon Avenue North Covey,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.88
930662,Earlsdon Avenue North Covey,2024-01-26T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.38
930662,Earlsdon Avenue North Covey,2024-01-26T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.69
930662,Earlsdon Avenue North Covey,2024-01-26T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.94
930662,Earlsdon Avenue North Covey,2024-01-26T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9794
930662,Earlsdon Avenue North Covey,2024-01-26T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98004
930662,Earlsdon Avenue North Covey,2024-01-26T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98373
930662,Earlsdon Avenue North Covey,2024-01-26T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:30:00.000+00:00,feeder,2,N Current (Min),A,40.88
930662,Earlsdon Avenue North Covey,2024-01-26T08:30:00.000+00:00,feeder,2,N Current (Max),A,72.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:30:00.000+00:00,feeder,2,N Current (RMS),A,49.25
930662,Earlsdon Avenue North Covey,2024-01-26T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,83.12
930662,Earlsdon Avenue North Covey,2024-01-26T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,136.5
930662,Earlsdon Avenue North Covey,2024-01-26T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,100.88
930662,Earlsdon Avenue North Covey,2024-01-26T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,93.38
930662,Earlsdon Avenue North Covey,2024-01-26T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,149.12
930662,Earlsdon Avenue North Covey,2024-01-26T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,116.88
930662,Earlsdon Avenue North Covey,2024-01-26T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,76.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,133.75
930662,Earlsdon Avenue North Covey,2024-01-26T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,102.25
930662,Earlsdon Avenue North Covey,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.38
930662,Earlsdon Avenue North Covey,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.44
930662,Earlsdon Avenue North Covey,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98947
930662,Earlsdon Avenue North Covey,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99658
930662,Earlsdon Avenue North Covey,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94
930662,Earlsdon Avenue North Covey,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:30:00.000+00:00,feeder,1,N Current (Min),A,85.38
930662,Earlsdon Avenue North Covey,2024-01-26T08:30:00.000+00:00,feeder,1,N Current (Max),A,31.62
930662,Earlsdon Avenue North Covey,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,22.5
930662,Earlsdon Avenue North Covey,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,33.25
930662,Earlsdon Avenue North Covey,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.88
930662,Earlsdon Avenue North Covey,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,27.88
930662,Earlsdon Avenue North Covey,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,130.62
930662,Earlsdon Avenue North Covey,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,59.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,28.5
930662,Earlsdon Avenue North Covey,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,91.88
930662,Earlsdon Avenue North Covey,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,51.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.94
930662,Earlsdon Avenue North Covey,2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.22
930662,Earlsdon Avenue North Covey,2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
930662,Earlsdon Avenue North Covey,2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.33
930662,Earlsdon Avenue North Covey,2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.28
930662,Earlsdon Avenue North Covey,2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
930662,Earlsdon Avenue North Covey,2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.47
930662,Earlsdon Avenue North Covey,2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.59
930662,Earlsdon Avenue North Covey,2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
930662,Earlsdon Avenue North Covey,2024-01-26T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:30:00.000+00:00,busbar,,L3 Active Power,kW,78.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:30:00.000+00:00,busbar,,L2 Active Power,kW,74.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:30:00.000+00:00,busbar,,L1 Active Power,kW,110.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:30:00.000+00:00,busbar,,N Current (Min),A,162.88
930662,Earlsdon Avenue North Covey,2024-01-26T08:30:00.000+00:00,busbar,,N Current (Max),A,269.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:30:00.000+00:00,busbar,,N Current (RMS),A,216.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:30:00.000+00:00,busbar,,L3 Current (Min),A,251.5
930662,Earlsdon Avenue North Covey,2024-01-26T08:30:00.000+00:00,busbar,,L3 Current (Max),A,395.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,323.12
930662,Earlsdon Avenue North Covey,2024-01-26T08:30:00.000+00:00,busbar,,L2 Current (Min),A,266.5
930662,Earlsdon Avenue North Covey,2024-01-26T08:30:00.000+00:00,busbar,,L2 Current (Max),A,388.38
930662,Earlsdon Avenue North Covey,2024-01-26T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,307.5
930662,Earlsdon Avenue North Covey,2024-01-26T08:30:00.000+00:00,busbar,,L1 Current (Min),A,400.62
930662,Earlsdon Avenue North Covey,2024-01-26T08:30:00.000+00:00,busbar,,L1 Current (Max),A,518.5
930662,Earlsdon Avenue North Covey,2024-01-26T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,459.88
930662,Earlsdon Avenue North Covey,2024-01-26T08:30:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:30:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.06
930662,Earlsdon Avenue North Covey,2024-01-26T08:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-10.25
930662,Earlsdon Avenue North Covey,2024-01-26T08:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.37
930662,Earlsdon Avenue North Covey,2024-01-26T08:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99689
930662,Earlsdon Avenue North Covey,2024-01-26T08:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95776
930662,Earlsdon Avenue North Covey,2024-01-26T08:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98816
930662,Earlsdon Avenue North Covey,2024-01-26T08:20:00.000+00:00,feeder,6,L3 Active Power,kW,34.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:20:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:20:00.000+00:00,feeder,6,L1 Active Power,kW,22.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:20:00.000+00:00,feeder,6,N Current (Min),A,51.5
930662,Earlsdon Avenue North Covey,2024-01-26T08:20:00.000+00:00,feeder,6,N Current (Max),A,143.38
930662,Earlsdon Avenue North Covey,2024-01-26T08:20:00.000+00:00,feeder,6,N Current (RMS),A,96.25
930662,Earlsdon Avenue North Covey,2024-01-26T08:20:00.000+00:00,feeder,6,L3 Current (Min),A,85.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:20:00.000+00:00,feeder,6,L3 Current (Max),A,192.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:20:00.000+00:00,feeder,6,L3 Current (RMS),A,139.12
930662,Earlsdon Avenue North Covey,2024-01-26T08:20:00.000+00:00,feeder,6,L2 Current (Min),A,30.38
930662,Earlsdon Avenue North Covey,2024-01-26T08:20:00.000+00:00,feeder,6,L2 Current (Max),A,69.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:20:00.000+00:00,feeder,6,L2 Current (RMS),A,42.88
930662,Earlsdon Avenue North Covey,2024-01-26T08:20:00.000+00:00,feeder,6,L1 Current (Min),A,56.12
930662,Earlsdon Avenue North Covey,2024-01-26T08:20:00.000+00:00,feeder,6,L1 Current (Max),A,123.25
930662,Earlsdon Avenue North Covey,2024-01-26T08:20:00.000+00:00,feeder,6,L1 Current (RMS),A,91.38
930662,Earlsdon Avenue North Covey,2024-01-26T08:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-23.94
930662,Earlsdon Avenue North Covey,2024-01-26T08:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.56
930662,Earlsdon Avenue North Covey,2024-01-26T08:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.25
930662,Earlsdon Avenue North Covey,2024-01-26T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.87576
930662,Earlsdon Avenue North Covey,2024-01-26T08:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98441
930662,Earlsdon Avenue North Covey,2024-01-26T08:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99472
930662,Earlsdon Avenue North Covey,2024-01-26T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,30.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:20:00.000+00:00,feeder,5,N Current (Min),A,77.12
930662,Earlsdon Avenue North Covey,2024-01-26T08:20:00.000+00:00,feeder,5,N Current (Max),A,134.38
930662,Earlsdon Avenue North Covey,2024-01-26T08:20:00.000+00:00,feeder,5,N Current (RMS),A,99.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:20:00.000+00:00,feeder,5,L3 Current (Min),A,11.88
930662,Earlsdon Avenue North Covey,2024-01-26T08:20:00.000+00:00,feeder,5,L3 Current (Max),A,24.12
930662,Earlsdon Avenue North Covey,2024-01-26T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,14.75
930662,Earlsdon Avenue North Covey,2024-01-26T08:20:00.000+00:00,feeder,5,L2 Current (Min),A,17.75
930662,Earlsdon Avenue North Covey,2024-01-26T08:20:00.000+00:00,feeder,5,L2 Current (Max),A,78.5
930662,Earlsdon Avenue North Covey,2024-01-26T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,36.5
930662,Earlsdon Avenue North Covey,2024-01-26T08:20:00.000+00:00,feeder,5,L1 Current (Min),A,100.88
930662,Earlsdon Avenue North Covey,2024-01-26T08:20:00.000+00:00,feeder,5,L1 Current (Max),A,160.25
930662,Earlsdon Avenue North Covey,2024-01-26T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,122.25
930662,Earlsdon Avenue North Covey,2024-01-26T08:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-24.31
930662,Earlsdon Avenue North Covey,2024-01-26T08:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.13
930662,Earlsdon Avenue North Covey,2024-01-26T08:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.44
930662,Earlsdon Avenue North Covey,2024-01-26T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9046
930662,Earlsdon Avenue North Covey,2024-01-26T08:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97324
930662,Earlsdon Avenue North Covey,2024-01-26T08:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97977
930662,Earlsdon Avenue North Covey,2024-01-26T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:20:00.000+00:00,feeder,4,N Current (Min),A,26.12
930662,Earlsdon Avenue North Covey,2024-01-26T08:20:00.000+00:00,feeder,4,N Current (Max),A,95.75
930662,Earlsdon Avenue North Covey,2024-01-26T08:20:00.000+00:00,feeder,4,N Current (RMS),A,68.5
930662,Earlsdon Avenue North Covey,2024-01-26T08:20:00.000+00:00,feeder,4,L3 Current (Min),A,7.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:20:00.000+00:00,feeder,4,L3 Current (Max),A,33.5
930662,Earlsdon Avenue North Covey,2024-01-26T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.12
930662,Earlsdon Avenue North Covey,2024-01-26T08:20:00.000+00:00,feeder,4,L2 Current (Min),A,35.88
930662,Earlsdon Avenue North Covey,2024-01-26T08:20:00.000+00:00,feeder,4,L2 Current (Max),A,66.88
930662,Earlsdon Avenue North Covey,2024-01-26T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,50.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:20:00.000+00:00,feeder,4,L1 Current (Min),A,64.5
930662,Earlsdon Avenue North Covey,2024-01-26T08:20:00.000+00:00,feeder,4,L1 Current (Max),A,118.38
930662,Earlsdon Avenue North Covey,2024-01-26T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,88.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,21.31
930662,Earlsdon Avenue North Covey,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,10.19
930662,Earlsdon Avenue North Covey,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.88
930662,Earlsdon Avenue North Covey,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92319
930662,Earlsdon Avenue North Covey,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97092
930662,Earlsdon Avenue North Covey,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96207
930662,Earlsdon Avenue North Covey,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:20:00.000+00:00,feeder,3,N Current (Min),A,26.38
930662,Earlsdon Avenue North Covey,2024-01-26T08:20:00.000+00:00,feeder,3,N Current (Max),A,102.5
930662,Earlsdon Avenue North Covey,2024-01-26T08:20:00.000+00:00,feeder,3,N Current (RMS),A,41.12
930662,Earlsdon Avenue North Covey,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Current (Min),A,35.62
930662,Earlsdon Avenue North Covey,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Current (Max),A,108.5
930662,Earlsdon Avenue North Covey,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,47.38
930662,Earlsdon Avenue North Covey,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Current (Min),A,7.12
930662,Earlsdon Avenue North Covey,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Current (Max),A,17.38
930662,Earlsdon Avenue North Covey,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,9.25
930662,Earlsdon Avenue North Covey,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Current (Min),A,8.38
930662,Earlsdon Avenue North Covey,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Current (Max),A,18.5
930662,Earlsdon Avenue North Covey,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.88
930662,Earlsdon Avenue North Covey,2024-01-26T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.69
930662,Earlsdon Avenue North Covey,2024-01-26T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.25
930662,Earlsdon Avenue North Covey,2024-01-26T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.19
930662,Earlsdon Avenue North Covey,2024-01-26T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98251
930662,Earlsdon Avenue North Covey,2024-01-26T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97855
930662,Earlsdon Avenue North Covey,2024-01-26T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98346
930662,Earlsdon Avenue North Covey,2024-01-26T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:20:00.000+00:00,feeder,2,N Current (Min),A,39.12
930662,Earlsdon Avenue North Covey,2024-01-26T08:20:00.000+00:00,feeder,2,N Current (Max),A,65.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:20:00.000+00:00,feeder,2,N Current (RMS),A,46.62
930662,Earlsdon Avenue North Covey,2024-01-26T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,95.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,131.25
930662,Earlsdon Avenue North Covey,2024-01-26T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,109.88
930662,Earlsdon Avenue North Covey,2024-01-26T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,97.12
930662,Earlsdon Avenue North Covey,2024-01-26T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,147.25
930662,Earlsdon Avenue North Covey,2024-01-26T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,115.12
930662,Earlsdon Avenue North Covey,2024-01-26T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,75.88
930662,Earlsdon Avenue North Covey,2024-01-26T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,127.88
930662,Earlsdon Avenue North Covey,2024-01-26T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,95.75
930662,Earlsdon Avenue North Covey,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.06
930662,Earlsdon Avenue North Covey,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.88
930662,Earlsdon Avenue North Covey,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.75
930662,Earlsdon Avenue North Covey,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98923
930662,Earlsdon Avenue North Covey,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9881
930662,Earlsdon Avenue North Covey,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92694
930662,Earlsdon Avenue North Covey,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
