Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930662,Earlsdon Avenue North Covey,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:20:00.000+00:00,feeder,1,N Current (Min),A,44.25
930662,Earlsdon Avenue North Covey,2024-01-26T08:20:00.000+00:00,feeder,1,N Current (Max),A,31.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,22.5
930662,Earlsdon Avenue North Covey,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,40.62
930662,Earlsdon Avenue North Covey,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.75
930662,Earlsdon Avenue North Covey,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,16.12
930662,Earlsdon Avenue North Covey,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,74.88
930662,Earlsdon Avenue North Covey,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.38
930662,Earlsdon Avenue North Covey,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,29.88
930662,Earlsdon Avenue North Covey,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,64.75
930662,Earlsdon Avenue North Covey,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,41.38
930662,Earlsdon Avenue North Covey,2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.75
930662,Earlsdon Avenue North Covey,2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.25
930662,Earlsdon Avenue North Covey,2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
930662,Earlsdon Avenue North Covey,2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.58
930662,Earlsdon Avenue North Covey,2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.91
930662,Earlsdon Avenue North Covey,2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
930662,Earlsdon Avenue North Covey,2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.89
930662,Earlsdon Avenue North Covey,2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.52
930662,Earlsdon Avenue North Covey,2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
930662,Earlsdon Avenue North Covey,2024-01-26T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:20:00.000+00:00,busbar,,L3 Active Power,kW,83.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:20:00.000+00:00,busbar,,L2 Active Power,kW,70.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:20:00.000+00:00,busbar,,L1 Active Power,kW,107.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:20:00.000+00:00,busbar,,N Current (Min),A,142.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:20:00.000+00:00,busbar,,N Current (Max),A,282.88
930662,Earlsdon Avenue North Covey,2024-01-26T08:20:00.000+00:00,busbar,,N Current (RMS),A,213.62
930662,Earlsdon Avenue North Covey,2024-01-26T08:20:00.000+00:00,busbar,,L3 Current (Min),A,273.38
930662,Earlsdon Avenue North Covey,2024-01-26T08:20:00.000+00:00,busbar,,L3 Current (Max),A,441.5
930662,Earlsdon Avenue North Covey,2024-01-26T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,342.25
930662,Earlsdon Avenue North Covey,2024-01-26T08:20:00.000+00:00,busbar,,L2 Current (Min),A,245.88
930662,Earlsdon Avenue North Covey,2024-01-26T08:20:00.000+00:00,busbar,,L2 Current (Max),A,361.5
930662,Earlsdon Avenue North Covey,2024-01-26T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,292.12
930662,Earlsdon Avenue North Covey,2024-01-26T08:20:00.000+00:00,busbar,,L1 Current (Min),A,404.88
930662,Earlsdon Avenue North Covey,2024-01-26T08:20:00.000+00:00,busbar,,L1 Current (Max),A,501.38
930662,Earlsdon Avenue North Covey,2024-01-26T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,447.25
930662,Earlsdon Avenue North Covey,2024-01-26T08:20:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:20:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.88
930662,Earlsdon Avenue North Covey,2024-01-26T08:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.93
930662,Earlsdon Avenue North Covey,2024-01-26T08:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.25
930662,Earlsdon Avenue North Covey,2024-01-26T08:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99683
930662,Earlsdon Avenue North Covey,2024-01-26T08:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96298
930662,Earlsdon Avenue North Covey,2024-01-26T08:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99213
930662,Earlsdon Avenue North Covey,2024-01-26T08:10:00.000+00:00,feeder,6,L3 Active Power,kW,37.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:10:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:10:00.000+00:00,feeder,6,L1 Active Power,kW,26.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:10:00.000+00:00,feeder,6,N Current (Min),A,74.5
930662,Earlsdon Avenue North Covey,2024-01-26T08:10:00.000+00:00,feeder,6,N Current (Max),A,136.12
930662,Earlsdon Avenue North Covey,2024-01-26T08:10:00.000+00:00,feeder,6,N Current (RMS),A,99.5
930662,Earlsdon Avenue North Covey,2024-01-26T08:10:00.000+00:00,feeder,6,L3 Current (Min),A,125.62
930662,Earlsdon Avenue North Covey,2024-01-26T08:10:00.000+00:00,feeder,6,L3 Current (Max),A,189.75
930662,Earlsdon Avenue North Covey,2024-01-26T08:10:00.000+00:00,feeder,6,L3 Current (RMS),A,150.88
930662,Earlsdon Avenue North Covey,2024-01-26T08:10:00.000+00:00,feeder,6,L2 Current (Min),A,37.5
930662,Earlsdon Avenue North Covey,2024-01-26T08:10:00.000+00:00,feeder,6,L2 Current (Max),A,58.38
930662,Earlsdon Avenue North Covey,2024-01-26T08:10:00.000+00:00,feeder,6,L2 Current (RMS),A,44.75
930662,Earlsdon Avenue North Covey,2024-01-26T08:10:00.000+00:00,feeder,6,L1 Current (Min),A,82.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:10:00.000+00:00,feeder,6,L1 Current (Max),A,144.88
930662,Earlsdon Avenue North Covey,2024-01-26T08:10:00.000+00:00,feeder,6,L1 Current (RMS),A,108.12
930662,Earlsdon Avenue North Covey,2024-01-26T08:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-27.32
930662,Earlsdon Avenue North Covey,2024-01-26T08:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.56
930662,Earlsdon Avenue North Covey,2024-01-26T08:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.38
930662,Earlsdon Avenue North Covey,2024-01-26T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91522
930662,Earlsdon Avenue North Covey,2024-01-26T08:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99286
930662,Earlsdon Avenue North Covey,2024-01-26T08:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99615
930662,Earlsdon Avenue North Covey,2024-01-26T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,36.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:10:00.000+00:00,feeder,5,N Current (Min),A,91.12
930662,Earlsdon Avenue North Covey,2024-01-26T08:10:00.000+00:00,feeder,5,N Current (Max),A,165.62
930662,Earlsdon Avenue North Covey,2024-01-26T08:10:00.000+00:00,feeder,5,N Current (RMS),A,117.75
930662,Earlsdon Avenue North Covey,2024-01-26T08:10:00.000+00:00,feeder,5,L3 Current (Min),A,12.38
930662,Earlsdon Avenue North Covey,2024-01-26T08:10:00.000+00:00,feeder,5,L3 Current (Max),A,32.75
930662,Earlsdon Avenue North Covey,2024-01-26T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,18.62
930662,Earlsdon Avenue North Covey,2024-01-26T08:10:00.000+00:00,feeder,5,L2 Current (Min),A,28.62
930662,Earlsdon Avenue North Covey,2024-01-26T08:10:00.000+00:00,feeder,5,L2 Current (Max),A,65.62
930662,Earlsdon Avenue North Covey,2024-01-26T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,42.38
930662,Earlsdon Avenue North Covey,2024-01-26T08:10:00.000+00:00,feeder,5,L1 Current (Min),A,129.5
930662,Earlsdon Avenue North Covey,2024-01-26T08:10:00.000+00:00,feeder,5,L1 Current (Max),A,193.88
930662,Earlsdon Avenue North Covey,2024-01-26T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,147.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.06
930662,Earlsdon Avenue North Covey,2024-01-26T08:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.81
930662,Earlsdon Avenue North Covey,2024-01-26T08:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.06
930662,Earlsdon Avenue North Covey,2024-01-26T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92822
930662,Earlsdon Avenue North Covey,2024-01-26T08:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9714
930662,Earlsdon Avenue North Covey,2024-01-26T08:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98526
930662,Earlsdon Avenue North Covey,2024-01-26T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,25.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:10:00.000+00:00,feeder,4,N Current (Min),A,18.62
930662,Earlsdon Avenue North Covey,2024-01-26T08:10:00.000+00:00,feeder,4,N Current (Max),A,122.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:10:00.000+00:00,feeder,4,N Current (RMS),A,77.25
930662,Earlsdon Avenue North Covey,2024-01-26T08:10:00.000+00:00,feeder,4,L3 Current (Min),A,6.62
930662,Earlsdon Avenue North Covey,2024-01-26T08:10:00.000+00:00,feeder,4,L3 Current (Max),A,66.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,25.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:10:00.000+00:00,feeder,4,L2 Current (Min),A,35.25
930662,Earlsdon Avenue North Covey,2024-01-26T08:10:00.000+00:00,feeder,4,L2 Current (Max),A,73.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,49.75
930662,Earlsdon Avenue North Covey,2024-01-26T08:10:00.000+00:00,feeder,4,L1 Current (Min),A,65.75
930662,Earlsdon Avenue North Covey,2024-01-26T08:10:00.000+00:00,feeder,4,L1 Current (Max),A,142.75
930662,Earlsdon Avenue North Covey,2024-01-26T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,105.38
930662,Earlsdon Avenue North Covey,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,24.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.88
930662,Earlsdon Avenue North Covey,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90045
930662,Earlsdon Avenue North Covey,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97482
930662,Earlsdon Avenue North Covey,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94467
930662,Earlsdon Avenue North Covey,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:10:00.000+00:00,feeder,3,N Current (Min),A,28.12
930662,Earlsdon Avenue North Covey,2024-01-26T08:10:00.000+00:00,feeder,3,N Current (Max),A,85.38
930662,Earlsdon Avenue North Covey,2024-01-26T08:10:00.000+00:00,feeder,3,N Current (RMS),A,37.38
930662,Earlsdon Avenue North Covey,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Current (Min),A,36.75
930662,Earlsdon Avenue North Covey,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Current (Max),A,91.38
930662,Earlsdon Avenue North Covey,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,43.12
930662,Earlsdon Avenue North Covey,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Current (Min),A,7.25
930662,Earlsdon Avenue North Covey,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Current (Max),A,16.38
930662,Earlsdon Avenue North Covey,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
930662,Earlsdon Avenue North Covey,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Current (Min),A,4.75
930662,Earlsdon Avenue North Covey,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Current (Max),A,18.25
930662,Earlsdon Avenue North Covey,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,7.88
930662,Earlsdon Avenue North Covey,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.06
930662,Earlsdon Avenue North Covey,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.44
930662,Earlsdon Avenue North Covey,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.93
930662,Earlsdon Avenue North Covey,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98666
930662,Earlsdon Avenue North Covey,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97424
930662,Earlsdon Avenue North Covey,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98032
930662,Earlsdon Avenue North Covey,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,31.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:10:00.000+00:00,feeder,2,N Current (Min),A,40.5
930662,Earlsdon Avenue North Covey,2024-01-26T08:10:00.000+00:00,feeder,2,N Current (Max),A,76.25
930662,Earlsdon Avenue North Covey,2024-01-26T08:10:00.000+00:00,feeder,2,N Current (RMS),A,52.25
930662,Earlsdon Avenue North Covey,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,105.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,158.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,126.12
930662,Earlsdon Avenue North Covey,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,93.88
930662,Earlsdon Avenue North Covey,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,149.62
930662,Earlsdon Avenue North Covey,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,116.25
930662,Earlsdon Avenue North Covey,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,65.75
930662,Earlsdon Avenue North Covey,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,138.5
930662,Earlsdon Avenue North Covey,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,102.5
930662,Earlsdon Avenue North Covey,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.75
930662,Earlsdon Avenue North Covey,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.75
930662,Earlsdon Avenue North Covey,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.06
930662,Earlsdon Avenue North Covey,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98718
930662,Earlsdon Avenue North Covey,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98074
930662,Earlsdon Avenue North Covey,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9635
930662,Earlsdon Avenue North Covey,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:10:00.000+00:00,feeder,1,N Current (Min),A,75.25
930662,Earlsdon Avenue North Covey,2024-01-26T08:10:00.000+00:00,feeder,1,N Current (Max),A,42.5
930662,Earlsdon Avenue North Covey,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,14.38
930662,Earlsdon Avenue North Covey,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,41.12
930662,Earlsdon Avenue North Covey,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.38
930662,Earlsdon Avenue North Covey,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,16.5
930662,Earlsdon Avenue North Covey,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,31.12
930662,Earlsdon Avenue North Covey,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,29.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,92.12
930662,Earlsdon Avenue North Covey,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,61.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.16
930662,Earlsdon Avenue North Covey,2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.45
930662,Earlsdon Avenue North Covey,2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
930662,Earlsdon Avenue North Covey,2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.97
930662,Earlsdon Avenue North Covey,2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.44
930662,Earlsdon Avenue North Covey,2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
930662,Earlsdon Avenue North Covey,2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.98
930662,Earlsdon Avenue North Covey,2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.62
930662,Earlsdon Avenue North Covey,2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
930662,Earlsdon Avenue North Covey,2024-01-26T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:10:00.000+00:00,busbar,,L3 Active Power,kW,93.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:10:00.000+00:00,busbar,,L2 Active Power,kW,68.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:10:00.000+00:00,busbar,,L1 Active Power,kW,128.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:10:00.000+00:00,busbar,,N Current (Min),A,179.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:10:00.000+00:00,busbar,,N Current (Max),A,384.5
930662,Earlsdon Avenue North Covey,2024-01-26T08:10:00.000+00:00,busbar,,N Current (RMS),A,285.25
930662,Earlsdon Avenue North Covey,2024-01-26T08:10:00.000+00:00,busbar,,L3 Current (Min),A,316.12
930662,Earlsdon Avenue North Covey,2024-01-26T08:10:00.000+00:00,busbar,,L3 Current (Max),A,459.88
930662,Earlsdon Avenue North Covey,2024-01-26T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,380.25
930662,Earlsdon Avenue North Covey,2024-01-26T08:10:00.000+00:00,busbar,,L2 Current (Min),A,248.38
930662,Earlsdon Avenue North Covey,2024-01-26T08:10:00.000+00:00,busbar,,L2 Current (Max),A,330.5
930662,Earlsdon Avenue North Covey,2024-01-26T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,283.88
930662,Earlsdon Avenue North Covey,2024-01-26T08:10:00.000+00:00,busbar,,L1 Current (Min),A,425.25
930662,Earlsdon Avenue North Covey,2024-01-26T08:10:00.000+00:00,busbar,,L1 Current (Max),A,646.38
930662,Earlsdon Avenue North Covey,2024-01-26T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,530.75
930662,Earlsdon Avenue North Covey,2024-01-26T08:10:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:10:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.69
930662,Earlsdon Avenue North Covey,2024-01-26T08:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.81
930662,Earlsdon Avenue North Covey,2024-01-26T08:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.31
930662,Earlsdon Avenue North Covey,2024-01-26T08:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99634
930662,Earlsdon Avenue North Covey,2024-01-26T08:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97351
930662,Earlsdon Avenue North Covey,2024-01-26T08:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98795
930662,Earlsdon Avenue North Covey,2024-01-26T08:00:00.000+00:00,feeder,6,L3 Active Power,kW,37.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:00:00.000+00:00,feeder,6,L2 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:00:00.000+00:00,feeder,6,L1 Active Power,kW,22.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:00:00.000+00:00,feeder,6,N Current (Min),A,63.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:00:00.000+00:00,feeder,6,N Current (Max),A,118.5
930662,Earlsdon Avenue North Covey,2024-01-26T08:00:00.000+00:00,feeder,6,N Current (RMS),A,88.75
930662,Earlsdon Avenue North Covey,2024-01-26T08:00:00.000+00:00,feeder,6,L3 Current (Min),A,133.62
930662,Earlsdon Avenue North Covey,2024-01-26T08:00:00.000+00:00,feeder,6,L3 Current (Max),A,166.88
930662,Earlsdon Avenue North Covey,2024-01-26T08:00:00.000+00:00,feeder,6,L3 Current (RMS),A,150.38
930662,Earlsdon Avenue North Covey,2024-01-26T08:00:00.000+00:00,feeder,6,L2 Current (Min),A,39.38
930662,Earlsdon Avenue North Covey,2024-01-26T08:00:00.000+00:00,feeder,6,L2 Current (Max),A,96.25
930662,Earlsdon Avenue North Covey,2024-01-26T08:00:00.000+00:00,feeder,6,L2 Current (RMS),A,57.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:00:00.000+00:00,feeder,6,L1 Current (Min),A,42.75
930662,Earlsdon Avenue North Covey,2024-01-26T08:00:00.000+00:00,feeder,6,L1 Current (Max),A,118.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:00:00.000+00:00,feeder,6,L1 Current (RMS),A,91.12
930662,Earlsdon Avenue North Covey,2024-01-26T08:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-21.25
930662,Earlsdon Avenue North Covey,2024-01-26T08:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.62
930662,Earlsdon Avenue North Covey,2024-01-26T08:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.31
930662,Earlsdon Avenue North Covey,2024-01-26T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.90155
930662,Earlsdon Avenue North Covey,2024-01-26T08:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99258
930662,Earlsdon Avenue North Covey,2024-01-26T08:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99564
930662,Earlsdon Avenue North Covey,2024-01-26T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,34.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:00:00.000+00:00,feeder,5,N Current (Min),A,94.5
930662,Earlsdon Avenue North Covey,2024-01-26T08:00:00.000+00:00,feeder,5,N Current (Max),A,153.62
930662,Earlsdon Avenue North Covey,2024-01-26T08:00:00.000+00:00,feeder,5,N Current (RMS),A,113.75
930662,Earlsdon Avenue North Covey,2024-01-26T08:00:00.000+00:00,feeder,5,L3 Current (Min),A,12.5
930662,Earlsdon Avenue North Covey,2024-01-26T08:00:00.000+00:00,feeder,5,L3 Current (Max),A,21.88
930662,Earlsdon Avenue North Covey,2024-01-26T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,14.25
930662,Earlsdon Avenue North Covey,2024-01-26T08:00:00.000+00:00,feeder,5,L2 Current (Min),A,28.5
930662,Earlsdon Avenue North Covey,2024-01-26T08:00:00.000+00:00,feeder,5,L2 Current (Max),A,61.38
930662,Earlsdon Avenue North Covey,2024-01-26T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,40.75
930662,Earlsdon Avenue North Covey,2024-01-26T08:00:00.000+00:00,feeder,5,L1 Current (Min),A,118.5
930662,Earlsdon Avenue North Covey,2024-01-26T08:00:00.000+00:00,feeder,5,L1 Current (Max),A,184.12
930662,Earlsdon Avenue North Covey,2024-01-26T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,139.75
930662,Earlsdon Avenue North Covey,2024-01-26T08:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.5
930662,Earlsdon Avenue North Covey,2024-01-26T08:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.25
930662,Earlsdon Avenue North Covey,2024-01-26T08:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.63
930662,Earlsdon Avenue North Covey,2024-01-26T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88486
930662,Earlsdon Avenue North Covey,2024-01-26T08:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9884
930662,Earlsdon Avenue North Covey,2024-01-26T08:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98572
930662,Earlsdon Avenue North Covey,2024-01-26T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,26.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:00:00.000+00:00,feeder,4,N Current (Min),A,57.62
930662,Earlsdon Avenue North Covey,2024-01-26T08:00:00.000+00:00,feeder,4,N Current (Max),A,112.62
930662,Earlsdon Avenue North Covey,2024-01-26T08:00:00.000+00:00,feeder,4,N Current (RMS),A,86.88
930662,Earlsdon Avenue North Covey,2024-01-26T08:00:00.000+00:00,feeder,4,L3 Current (Min),A,6.5
930662,Earlsdon Avenue North Covey,2024-01-26T08:00:00.000+00:00,feeder,4,L3 Current (Max),A,30.62
930662,Earlsdon Avenue North Covey,2024-01-26T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,10.12
930662,Earlsdon Avenue North Covey,2024-01-26T08:00:00.000+00:00,feeder,4,L2 Current (Min),A,41.5
930662,Earlsdon Avenue North Covey,2024-01-26T08:00:00.000+00:00,feeder,4,L2 Current (Max),A,114.75
930662,Earlsdon Avenue North Covey,2024-01-26T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,78.88
930662,Earlsdon Avenue North Covey,2024-01-26T08:00:00.000+00:00,feeder,4,L1 Current (Min),A,84.25
930662,Earlsdon Avenue North Covey,2024-01-26T08:00:00.000+00:00,feeder,4,L1 Current (Max),A,129.62
930662,Earlsdon Avenue North Covey,2024-01-26T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,106.5
930662,Earlsdon Avenue North Covey,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,28.12
930662,Earlsdon Avenue North Covey,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,9.06
930662,Earlsdon Avenue North Covey,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.63
930662,Earlsdon Avenue North Covey,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88305
930662,Earlsdon Avenue North Covey,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97278
930662,Earlsdon Avenue North Covey,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8995
930662,Earlsdon Avenue North Covey,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:00:00.000+00:00,feeder,3,N Current (Min),A,33.12
930662,Earlsdon Avenue North Covey,2024-01-26T08:00:00.000+00:00,feeder,3,N Current (Max),A,94.25
930662,Earlsdon Avenue North Covey,2024-01-26T08:00:00.000+00:00,feeder,3,N Current (RMS),A,41.75
930662,Earlsdon Avenue North Covey,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,39.88
930662,Earlsdon Avenue North Covey,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,99.25
930662,Earlsdon Avenue North Covey,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,46.38
930662,Earlsdon Avenue North Covey,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,4.75
930662,Earlsdon Avenue North Covey,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,14.62
930662,Earlsdon Avenue North Covey,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,7.25
930662,Earlsdon Avenue North Covey,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,3.88
930662,Earlsdon Avenue North Covey,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,13.88
930662,Earlsdon Avenue North Covey,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.12
930662,Earlsdon Avenue North Covey,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.81
930662,Earlsdon Avenue North Covey,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.13
930662,Earlsdon Avenue North Covey,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.75
930662,Earlsdon Avenue North Covey,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98453
930662,Earlsdon Avenue North Covey,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97156
930662,Earlsdon Avenue North Covey,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97635
930662,Earlsdon Avenue North Covey,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:00:00.000+00:00,feeder,2,N Current (Min),A,40.5
930662,Earlsdon Avenue North Covey,2024-01-26T08:00:00.000+00:00,feeder,2,N Current (Max),A,69.12
930662,Earlsdon Avenue North Covey,2024-01-26T08:00:00.000+00:00,feeder,2,N Current (RMS),A,46.75
930662,Earlsdon Avenue North Covey,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,93.25
930662,Earlsdon Avenue North Covey,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,144.75
930662,Earlsdon Avenue North Covey,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,114.88
930662,Earlsdon Avenue North Covey,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,96.62
930662,Earlsdon Avenue North Covey,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,154.12
930662,Earlsdon Avenue North Covey,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,117.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,77.5
930662,Earlsdon Avenue North Covey,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,143.88
930662,Earlsdon Avenue North Covey,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,100.88
930662,Earlsdon Avenue North Covey,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.19
930662,Earlsdon Avenue North Covey,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.44
930662,Earlsdon Avenue North Covey,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.81
930662,Earlsdon Avenue North Covey,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97928
930662,Earlsdon Avenue North Covey,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98883
930662,Earlsdon Avenue North Covey,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97556
930662,Earlsdon Avenue North Covey,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:00:00.000+00:00,feeder,1,N Current (Min),A,91.75
930662,Earlsdon Avenue North Covey,2024-01-26T08:00:00.000+00:00,feeder,1,N Current (Max),A,53.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,14.5
930662,Earlsdon Avenue North Covey,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,55.62
930662,Earlsdon Avenue North Covey,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.38
930662,Earlsdon Avenue North Covey,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,22.38
930662,Earlsdon Avenue North Covey,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,39.5
930662,Earlsdon Avenue North Covey,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.75
930662,Earlsdon Avenue North Covey,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,36.5
930662,Earlsdon Avenue North Covey,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,111.88
930662,Earlsdon Avenue North Covey,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,71.75
930662,Earlsdon Avenue North Covey,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.06
930662,Earlsdon Avenue North Covey,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.45
930662,Earlsdon Avenue North Covey,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
930662,Earlsdon Avenue North Covey,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.69
930662,Earlsdon Avenue North Covey,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.16
930662,Earlsdon Avenue North Covey,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
930662,Earlsdon Avenue North Covey,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.78
930662,Earlsdon Avenue North Covey,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.56
930662,Earlsdon Avenue North Covey,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
930662,Earlsdon Avenue North Covey,2024-01-26T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:00:00.000+00:00,busbar,,L3 Active Power,kW,84.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:00:00.000+00:00,busbar,,L2 Active Power,kW,79.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:00:00.000+00:00,busbar,,L1 Active Power,kW,124.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:00:00.000+00:00,busbar,,N Current (Min),A,161.38
930662,Earlsdon Avenue North Covey,2024-01-26T08:00:00.000+00:00,busbar,,N Current (Max),A,343.75
930662,Earlsdon Avenue North Covey,2024-01-26T08:00:00.000+00:00,busbar,,N Current (RMS),A,240.88
930662,Earlsdon Avenue North Covey,2024-01-26T08:00:00.000+00:00,busbar,,L3 Current (Min),A,313.38
930662,Earlsdon Avenue North Covey,2024-01-26T08:00:00.000+00:00,busbar,,L3 Current (Max),A,399.25
930662,Earlsdon Avenue North Covey,2024-01-26T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,345.62
930662,Earlsdon Avenue North Covey,2024-01-26T08:00:00.000+00:00,busbar,,L2 Current (Min),A,275.88
930662,Earlsdon Avenue North Covey,2024-01-26T08:00:00.000+00:00,busbar,,L2 Current (Max),A,390.88
930662,Earlsdon Avenue North Covey,2024-01-26T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,328.62
930662,Earlsdon Avenue North Covey,2024-01-26T08:00:00.000+00:00,busbar,,L1 Current (Min),A,449.12
930662,Earlsdon Avenue North Covey,2024-01-26T08:00:00.000+00:00,busbar,,L1 Current (Max),A,595.12
930662,Earlsdon Avenue North Covey,2024-01-26T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,514.12
930662,Earlsdon Avenue North Covey,2024-01-26T08:00:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T08:00:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.94
930662,Earlsdon Avenue North Covey,2024-01-26T07:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.44
930662,Earlsdon Avenue North Covey,2024-01-26T07:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99731
930662,Earlsdon Avenue North Covey,2024-01-26T07:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96597
930662,Earlsdon Avenue North Covey,2024-01-26T07:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98618
930662,Earlsdon Avenue North Covey,2024-01-26T07:50:00.000+00:00,feeder,6,L3 Active Power,kW,39.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:50:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:50:00.000+00:00,feeder,6,L1 Active Power,kW,19.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:50:00.000+00:00,feeder,6,N Current (Min),A,71.25
930662,Earlsdon Avenue North Covey,2024-01-26T07:50:00.000+00:00,feeder,6,N Current (Max),A,135.12
930662,Earlsdon Avenue North Covey,2024-01-26T07:50:00.000+00:00,feeder,6,N Current (RMS),A,103.38
930662,Earlsdon Avenue North Covey,2024-01-26T07:50:00.000+00:00,feeder,6,L3 Current (Min),A,144.12
930662,Earlsdon Avenue North Covey,2024-01-26T07:50:00.000+00:00,feeder,6,L3 Current (Max),A,181.88
930662,Earlsdon Avenue North Covey,2024-01-26T07:50:00.000+00:00,feeder,6,L3 Current (RMS),A,158.25
930662,Earlsdon Avenue North Covey,2024-01-26T07:50:00.000+00:00,feeder,6,L2 Current (Min),A,39.12
930662,Earlsdon Avenue North Covey,2024-01-26T07:50:00.000+00:00,feeder,6,L2 Current (Max),A,74.12
930662,Earlsdon Avenue North Covey,2024-01-26T07:50:00.000+00:00,feeder,6,L2 Current (RMS),A,49.75
930662,Earlsdon Avenue North Covey,2024-01-26T07:50:00.000+00:00,feeder,6,L1 Current (Min),A,47.12
930662,Earlsdon Avenue North Covey,2024-01-26T07:50:00.000+00:00,feeder,6,L1 Current (Max),A,127.38
930662,Earlsdon Avenue North Covey,2024-01-26T07:50:00.000+00:00,feeder,6,L1 Current (RMS),A,80.38
930662,Earlsdon Avenue North Covey,2024-01-26T07:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-19.94
930662,Earlsdon Avenue North Covey,2024-01-26T07:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.94
930662,Earlsdon Avenue North Covey,2024-01-26T07:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.94
930662,Earlsdon Avenue North Covey,2024-01-26T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95129
930662,Earlsdon Avenue North Covey,2024-01-26T07:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9866
930662,Earlsdon Avenue North Covey,2024-01-26T07:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99353
930662,Earlsdon Avenue North Covey,2024-01-26T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,28.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:50:00.000+00:00,feeder,5,N Current (Min),A,60.88
930662,Earlsdon Avenue North Covey,2024-01-26T07:50:00.000+00:00,feeder,5,N Current (Max),A,105.12
930662,Earlsdon Avenue North Covey,2024-01-26T07:50:00.000+00:00,feeder,5,N Current (RMS),A,85.62
930662,Earlsdon Avenue North Covey,2024-01-26T07:50:00.000+00:00,feeder,5,L3 Current (Min),A,13.75
930662,Earlsdon Avenue North Covey,2024-01-26T07:50:00.000+00:00,feeder,5,L3 Current (Max),A,39.12
930662,Earlsdon Avenue North Covey,2024-01-26T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,24.38
930662,Earlsdon Avenue North Covey,2024-01-26T07:50:00.000+00:00,feeder,5,L2 Current (Min),A,28.5
930662,Earlsdon Avenue North Covey,2024-01-26T07:50:00.000+00:00,feeder,5,L2 Current (Max),A,54.25
930662,Earlsdon Avenue North Covey,2024-01-26T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,35.12
930662,Earlsdon Avenue North Covey,2024-01-26T07:50:00.000+00:00,feeder,5,L1 Current (Min),A,100.12
930662,Earlsdon Avenue North Covey,2024-01-26T07:50:00.000+00:00,feeder,5,L1 Current (Max),A,134.12
930662,Earlsdon Avenue North Covey,2024-01-26T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,115.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.88
930662,Earlsdon Avenue North Covey,2024-01-26T07:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
