Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930662,Earlsdon Avenue North Covey,2024-01-26T07:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.93
930662,Earlsdon Avenue North Covey,2024-01-26T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.84872
930662,Earlsdon Avenue North Covey,2024-01-26T07:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97781
930662,Earlsdon Avenue North Covey,2024-01-26T07:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97345
930662,Earlsdon Avenue North Covey,2024-01-26T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:50:00.000+00:00,feeder,4,N Current (Min),A,38.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:50:00.000+00:00,feeder,4,N Current (Max),A,89.5
930662,Earlsdon Avenue North Covey,2024-01-26T07:50:00.000+00:00,feeder,4,N Current (RMS),A,61.5
930662,Earlsdon Avenue North Covey,2024-01-26T07:50:00.000+00:00,feeder,4,L3 Current (Min),A,6.12
930662,Earlsdon Avenue North Covey,2024-01-26T07:50:00.000+00:00,feeder,4,L3 Current (Max),A,25.12
930662,Earlsdon Avenue North Covey,2024-01-26T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.38
930662,Earlsdon Avenue North Covey,2024-01-26T07:50:00.000+00:00,feeder,4,L2 Current (Min),A,38.38
930662,Earlsdon Avenue North Covey,2024-01-26T07:50:00.000+00:00,feeder,4,L2 Current (Max),A,70.25
930662,Earlsdon Avenue North Covey,2024-01-26T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,50.62
930662,Earlsdon Avenue North Covey,2024-01-26T07:50:00.000+00:00,feeder,4,L1 Current (Min),A,66.75
930662,Earlsdon Avenue North Covey,2024-01-26T07:50:00.000+00:00,feeder,4,L1 Current (Max),A,106.25
930662,Earlsdon Avenue North Covey,2024-01-26T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,80.25
930662,Earlsdon Avenue North Covey,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,22.56
930662,Earlsdon Avenue North Covey,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.19
930662,Earlsdon Avenue North Covey,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.88
930662,Earlsdon Avenue North Covey,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8949
930662,Earlsdon Avenue North Covey,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9801
930662,Earlsdon Avenue North Covey,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8623
930662,Earlsdon Avenue North Covey,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:50:00.000+00:00,feeder,3,N Current (Min),A,26.62
930662,Earlsdon Avenue North Covey,2024-01-26T07:50:00.000+00:00,feeder,3,N Current (Max),A,92.62
930662,Earlsdon Avenue North Covey,2024-01-26T07:50:00.000+00:00,feeder,3,N Current (RMS),A,35.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,35.62
930662,Earlsdon Avenue North Covey,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,97.12
930662,Earlsdon Avenue North Covey,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,42.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,5.75
930662,Earlsdon Avenue North Covey,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,21.62
930662,Earlsdon Avenue North Covey,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,10.25
930662,Earlsdon Avenue North Covey,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,4.12
930662,Earlsdon Avenue North Covey,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,13.5
930662,Earlsdon Avenue North Covey,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.69
930662,Earlsdon Avenue North Covey,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.56
930662,Earlsdon Avenue North Covey,2024-01-26T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.69
930662,Earlsdon Avenue North Covey,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98752
930662,Earlsdon Avenue North Covey,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97253
930662,Earlsdon Avenue North Covey,2024-01-26T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97833
930662,Earlsdon Avenue North Covey,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:50:00.000+00:00,feeder,2,N Current (Min),A,40.38
930662,Earlsdon Avenue North Covey,2024-01-26T07:50:00.000+00:00,feeder,2,N Current (Max),A,75.12
930662,Earlsdon Avenue North Covey,2024-01-26T07:50:00.000+00:00,feeder,2,N Current (RMS),A,50.38
930662,Earlsdon Avenue North Covey,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,91.38
930662,Earlsdon Avenue North Covey,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,154.25
930662,Earlsdon Avenue North Covey,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,124.62
930662,Earlsdon Avenue North Covey,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,79.62
930662,Earlsdon Avenue North Covey,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,154.62
930662,Earlsdon Avenue North Covey,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,118.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,62.88
930662,Earlsdon Avenue North Covey,2024-01-26T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,141.12
930662,Earlsdon Avenue North Covey,2024-01-26T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,101.75
930662,Earlsdon Avenue North Covey,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.81
930662,Earlsdon Avenue North Covey,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.31
930662,Earlsdon Avenue North Covey,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.5
930662,Earlsdon Avenue North Covey,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97293
930662,Earlsdon Avenue North Covey,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99335
930662,Earlsdon Avenue North Covey,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93243
930662,Earlsdon Avenue North Covey,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:50:00.000+00:00,feeder,1,N Current (Min),A,36.12
930662,Earlsdon Avenue North Covey,2024-01-26T07:50:00.000+00:00,feeder,1,N Current (Max),A,18.75
930662,Earlsdon Avenue North Covey,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,14.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,55.75
930662,Earlsdon Avenue North Covey,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.5
930662,Earlsdon Avenue North Covey,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,23.38
930662,Earlsdon Avenue North Covey,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,40.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.38
930662,Earlsdon Avenue North Covey,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,29.5
930662,Earlsdon Avenue North Covey,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,47.75
930662,Earlsdon Avenue North Covey,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,37.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.58
930662,Earlsdon Avenue North Covey,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.72
930662,Earlsdon Avenue North Covey,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
930662,Earlsdon Avenue North Covey,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.27
930662,Earlsdon Avenue North Covey,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.27
930662,Earlsdon Avenue North Covey,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
930662,Earlsdon Avenue North Covey,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.94
930662,Earlsdon Avenue North Covey,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.25
930662,Earlsdon Avenue North Covey,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
930662,Earlsdon Avenue North Covey,2024-01-26T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:50:00.000+00:00,busbar,,L3 Active Power,kW,90.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:50:00.000+00:00,busbar,,L2 Active Power,kW,71.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:50:00.000+00:00,busbar,,L1 Active Power,kW,100.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:50:00.000+00:00,busbar,,N Current (Min),A,150.5
930662,Earlsdon Avenue North Covey,2024-01-26T07:50:00.000+00:00,busbar,,N Current (Max),A,231.25
930662,Earlsdon Avenue North Covey,2024-01-26T07:50:00.000+00:00,busbar,,N Current (RMS),A,190.12
930662,Earlsdon Avenue North Covey,2024-01-26T07:50:00.000+00:00,busbar,,L3 Current (Min),A,325.12
930662,Earlsdon Avenue North Covey,2024-01-26T07:50:00.000+00:00,busbar,,L3 Current (Max),A,445.12
930662,Earlsdon Avenue North Covey,2024-01-26T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,367.75
930662,Earlsdon Avenue North Covey,2024-01-26T07:50:00.000+00:00,busbar,,L2 Current (Min),A,249.38
930662,Earlsdon Avenue North Covey,2024-01-26T07:50:00.000+00:00,busbar,,L2 Current (Max),A,329.38
930662,Earlsdon Avenue North Covey,2024-01-26T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,292.75
930662,Earlsdon Avenue North Covey,2024-01-26T07:50:00.000+00:00,busbar,,L1 Current (Min),A,358.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:50:00.000+00:00,busbar,,L1 Current (Max),A,482.12
930662,Earlsdon Avenue North Covey,2024-01-26T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,417.62
930662,Earlsdon Avenue North Covey,2024-01-26T07:50:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:50:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-9.44
930662,Earlsdon Avenue North Covey,2024-01-26T07:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.13
930662,Earlsdon Avenue North Covey,2024-01-26T07:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99756
930662,Earlsdon Avenue North Covey,2024-01-26T07:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97778
930662,Earlsdon Avenue North Covey,2024-01-26T07:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97891
930662,Earlsdon Avenue North Covey,2024-01-26T07:40:00.000+00:00,feeder,6,L3 Active Power,kW,39.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:40:00.000+00:00,feeder,6,L2 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:40:00.000+00:00,feeder,6,L1 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:40:00.000+00:00,feeder,6,N Current (Min),A,82.5
930662,Earlsdon Avenue North Covey,2024-01-26T07:40:00.000+00:00,feeder,6,N Current (Max),A,123.12
930662,Earlsdon Avenue North Covey,2024-01-26T07:40:00.000+00:00,feeder,6,N Current (RMS),A,101.12
930662,Earlsdon Avenue North Covey,2024-01-26T07:40:00.000+00:00,feeder,6,L3 Current (Min),A,145.5
930662,Earlsdon Avenue North Covey,2024-01-26T07:40:00.000+00:00,feeder,6,L3 Current (Max),A,171.38
930662,Earlsdon Avenue North Covey,2024-01-26T07:40:00.000+00:00,feeder,6,L3 Current (RMS),A,157.75
930662,Earlsdon Avenue North Covey,2024-01-26T07:40:00.000+00:00,feeder,6,L2 Current (Min),A,41.12
930662,Earlsdon Avenue North Covey,2024-01-26T07:40:00.000+00:00,feeder,6,L2 Current (Max),A,88.88
930662,Earlsdon Avenue North Covey,2024-01-26T07:40:00.000+00:00,feeder,6,L2 Current (RMS),A,62.12
930662,Earlsdon Avenue North Covey,2024-01-26T07:40:00.000+00:00,feeder,6,L1 Current (Min),A,46.62
930662,Earlsdon Avenue North Covey,2024-01-26T07:40:00.000+00:00,feeder,6,L1 Current (Max),A,71.5
930662,Earlsdon Avenue North Covey,2024-01-26T07:40:00.000+00:00,feeder,6,L1 Current (RMS),A,58.75
930662,Earlsdon Avenue North Covey,2024-01-26T07:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.31
930662,Earlsdon Avenue North Covey,2024-01-26T07:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.44
930662,Earlsdon Avenue North Covey,2024-01-26T07:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.32
930662,Earlsdon Avenue North Covey,2024-01-26T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95251
930662,Earlsdon Avenue North Covey,2024-01-26T07:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99411
930662,Earlsdon Avenue North Covey,2024-01-26T07:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99295
930662,Earlsdon Avenue North Covey,2024-01-26T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,28.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:40:00.000+00:00,feeder,5,N Current (Min),A,67.25
930662,Earlsdon Avenue North Covey,2024-01-26T07:40:00.000+00:00,feeder,5,N Current (Max),A,101.62
930662,Earlsdon Avenue North Covey,2024-01-26T07:40:00.000+00:00,feeder,5,N Current (RMS),A,80.5
930662,Earlsdon Avenue North Covey,2024-01-26T07:40:00.000+00:00,feeder,5,L3 Current (Min),A,20.38
930662,Earlsdon Avenue North Covey,2024-01-26T07:40:00.000+00:00,feeder,5,L3 Current (Max),A,35.5
930662,Earlsdon Avenue North Covey,2024-01-26T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,24.75
930662,Earlsdon Avenue North Covey,2024-01-26T07:40:00.000+00:00,feeder,5,L2 Current (Min),A,41.5
930662,Earlsdon Avenue North Covey,2024-01-26T07:40:00.000+00:00,feeder,5,L2 Current (Max),A,69.88
930662,Earlsdon Avenue North Covey,2024-01-26T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,51.62
930662,Earlsdon Avenue North Covey,2024-01-26T07:40:00.000+00:00,feeder,5,L1 Current (Min),A,103.75
930662,Earlsdon Avenue North Covey,2024-01-26T07:40:00.000+00:00,feeder,5,L1 Current (Max),A,139.12
930662,Earlsdon Avenue North Covey,2024-01-26T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,115.88
930662,Earlsdon Avenue North Covey,2024-01-26T07:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-27.19
930662,Earlsdon Avenue North Covey,2024-01-26T07:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.06
930662,Earlsdon Avenue North Covey,2024-01-26T07:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.81
930662,Earlsdon Avenue North Covey,2024-01-26T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.81592
930662,Earlsdon Avenue North Covey,2024-01-26T07:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96457
930662,Earlsdon Avenue North Covey,2024-01-26T07:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9711
930662,Earlsdon Avenue North Covey,2024-01-26T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:40:00.000+00:00,feeder,4,N Current (Min),A,45.38
930662,Earlsdon Avenue North Covey,2024-01-26T07:40:00.000+00:00,feeder,4,N Current (Max),A,89.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:40:00.000+00:00,feeder,4,N Current (RMS),A,65.75
930662,Earlsdon Avenue North Covey,2024-01-26T07:40:00.000+00:00,feeder,4,L3 Current (Min),A,5.12
930662,Earlsdon Avenue North Covey,2024-01-26T07:40:00.000+00:00,feeder,4,L3 Current (Max),A,13.62
930662,Earlsdon Avenue North Covey,2024-01-26T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,7.12
930662,Earlsdon Avenue North Covey,2024-01-26T07:40:00.000+00:00,feeder,4,L2 Current (Min),A,35.88
930662,Earlsdon Avenue North Covey,2024-01-26T07:40:00.000+00:00,feeder,4,L2 Current (Max),A,67.12
930662,Earlsdon Avenue North Covey,2024-01-26T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,46.62
930662,Earlsdon Avenue North Covey,2024-01-26T07:40:00.000+00:00,feeder,4,L1 Current (Min),A,65.38
930662,Earlsdon Avenue North Covey,2024-01-26T07:40:00.000+00:00,feeder,4,L1 Current (Max),A,105.25
930662,Earlsdon Avenue North Covey,2024-01-26T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,80.88
930662,Earlsdon Avenue North Covey,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,27.38
930662,Earlsdon Avenue North Covey,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.31
930662,Earlsdon Avenue North Covey,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-24.44
930662,Earlsdon Avenue North Covey,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89767
930662,Earlsdon Avenue North Covey,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97989
930662,Earlsdon Avenue North Covey,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89081
930662,Earlsdon Avenue North Covey,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:40:00.000+00:00,feeder,3,N Current (Min),A,21.75
930662,Earlsdon Avenue North Covey,2024-01-26T07:40:00.000+00:00,feeder,3,N Current (Max),A,91.38
930662,Earlsdon Avenue North Covey,2024-01-26T07:40:00.000+00:00,feeder,3,N Current (RMS),A,35.12
930662,Earlsdon Avenue North Covey,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,36.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,96.88
930662,Earlsdon Avenue North Covey,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,41.88
930662,Earlsdon Avenue North Covey,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,5.88
930662,Earlsdon Avenue North Covey,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,20.38
930662,Earlsdon Avenue North Covey,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,10.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,3.62
930662,Earlsdon Avenue North Covey,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,10.75
930662,Earlsdon Avenue North Covey,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.75
930662,Earlsdon Avenue North Covey,2024-01-26T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.19
930662,Earlsdon Avenue North Covey,2024-01-26T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.5
930662,Earlsdon Avenue North Covey,2024-01-26T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.19
930662,Earlsdon Avenue North Covey,2024-01-26T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97787
930662,Earlsdon Avenue North Covey,2024-01-26T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96826
930662,Earlsdon Avenue North Covey,2024-01-26T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97989
930662,Earlsdon Avenue North Covey,2024-01-26T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:40:00.000+00:00,feeder,2,N Current (Min),A,40.88
930662,Earlsdon Avenue North Covey,2024-01-26T07:40:00.000+00:00,feeder,2,N Current (Max),A,63.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:40:00.000+00:00,feeder,2,N Current (RMS),A,47.75
930662,Earlsdon Avenue North Covey,2024-01-26T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,85.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,114.25
930662,Earlsdon Avenue North Covey,2024-01-26T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,97.5
930662,Earlsdon Avenue North Covey,2024-01-26T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,91.88
930662,Earlsdon Avenue North Covey,2024-01-26T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,133.88
930662,Earlsdon Avenue North Covey,2024-01-26T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,108.62
930662,Earlsdon Avenue North Covey,2024-01-26T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,69.5
930662,Earlsdon Avenue North Covey,2024-01-26T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,119.62
930662,Earlsdon Avenue North Covey,2024-01-26T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,95.75
930662,Earlsdon Avenue North Covey,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.5
930662,Earlsdon Avenue North Covey,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.5
930662,Earlsdon Avenue North Covey,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97119
930662,Earlsdon Avenue North Covey,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99527
930662,Earlsdon Avenue North Covey,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94464
930662,Earlsdon Avenue North Covey,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:40:00.000+00:00,feeder,1,N Current (Min),A,47.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:40:00.000+00:00,feeder,1,N Current (Max),A,23.5
930662,Earlsdon Avenue North Covey,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,13.75
930662,Earlsdon Avenue North Covey,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,54.88
930662,Earlsdon Avenue North Covey,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.75
930662,Earlsdon Avenue North Covey,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,25.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,73.5
930662,Earlsdon Avenue North Covey,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.25
930662,Earlsdon Avenue North Covey,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,30.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,63.62
930662,Earlsdon Avenue North Covey,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,41.5
930662,Earlsdon Avenue North Covey,2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.38
930662,Earlsdon Avenue North Covey,2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.52
930662,Earlsdon Avenue North Covey,2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
930662,Earlsdon Avenue North Covey,2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.33
930662,Earlsdon Avenue North Covey,2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.69
930662,Earlsdon Avenue North Covey,2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
930662,Earlsdon Avenue North Covey,2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.25
930662,Earlsdon Avenue North Covey,2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.52
930662,Earlsdon Avenue North Covey,2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
930662,Earlsdon Avenue North Covey,2024-01-26T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:40:00.000+00:00,busbar,,L3 Active Power,kW,84.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:40:00.000+00:00,busbar,,L2 Active Power,kW,75.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:40:00.000+00:00,busbar,,L1 Active Power,kW,96.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:40:00.000+00:00,busbar,,N Current (Min),A,123.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:40:00.000+00:00,busbar,,N Current (Max),A,214.88
930662,Earlsdon Avenue North Covey,2024-01-26T07:40:00.000+00:00,busbar,,N Current (RMS),A,163.5
930662,Earlsdon Avenue North Covey,2024-01-26T07:40:00.000+00:00,busbar,,L3 Current (Min),A,316.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:40:00.000+00:00,busbar,,L3 Current (Max),A,399.25
930662,Earlsdon Avenue North Covey,2024-01-26T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,341.88
930662,Earlsdon Avenue North Covey,2024-01-26T07:40:00.000+00:00,busbar,,L2 Current (Min),A,261.75
930662,Earlsdon Avenue North Covey,2024-01-26T07:40:00.000+00:00,busbar,,L2 Current (Max),A,391.25
930662,Earlsdon Avenue North Covey,2024-01-26T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,311.38
930662,Earlsdon Avenue North Covey,2024-01-26T07:40:00.000+00:00,busbar,,L1 Current (Min),A,360.25
930662,Earlsdon Avenue North Covey,2024-01-26T07:40:00.000+00:00,busbar,,L1 Current (Max),A,444.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,397.38
930662,Earlsdon Avenue North Covey,2024-01-26T07:40:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:40:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.81
930662,Earlsdon Avenue North Covey,2024-01-26T07:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.13
930662,Earlsdon Avenue North Covey,2024-01-26T07:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-8.5
930662,Earlsdon Avenue North Covey,2024-01-26T07:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99811
930662,Earlsdon Avenue North Covey,2024-01-26T07:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95633
930662,Earlsdon Avenue North Covey,2024-01-26T07:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98495
930662,Earlsdon Avenue North Covey,2024-01-26T07:30:00.000+00:00,feeder,6,L3 Active Power,kW,46.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:30:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:30:00.000+00:00,feeder,6,L1 Active Power,kW,16.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:30:00.000+00:00,feeder,6,N Current (Min),A,97.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:30:00.000+00:00,feeder,6,N Current (Max),A,170.12
930662,Earlsdon Avenue North Covey,2024-01-26T07:30:00.000+00:00,feeder,6,N Current (RMS),A,137.12
930662,Earlsdon Avenue North Covey,2024-01-26T07:30:00.000+00:00,feeder,6,L3 Current (Min),A,154.88
930662,Earlsdon Avenue North Covey,2024-01-26T07:30:00.000+00:00,feeder,6,L3 Current (Max),A,215.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:30:00.000+00:00,feeder,6,L3 Current (RMS),A,188.25
930662,Earlsdon Avenue North Covey,2024-01-26T07:30:00.000+00:00,feeder,6,L2 Current (Min),A,33.12
930662,Earlsdon Avenue North Covey,2024-01-26T07:30:00.000+00:00,feeder,6,L2 Current (Max),A,72.75
930662,Earlsdon Avenue North Covey,2024-01-26T07:30:00.000+00:00,feeder,6,L2 Current (RMS),A,43.38
930662,Earlsdon Avenue North Covey,2024-01-26T07:30:00.000+00:00,feeder,6,L1 Current (Min),A,43.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:30:00.000+00:00,feeder,6,L1 Current (Max),A,88.88
930662,Earlsdon Avenue North Covey,2024-01-26T07:30:00.000+00:00,feeder,6,L1 Current (RMS),A,67.12
930662,Earlsdon Avenue North Covey,2024-01-26T07:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-18.12
930662,Earlsdon Avenue North Covey,2024-01-26T07:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.56
930662,Earlsdon Avenue North Covey,2024-01-26T07:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.12
930662,Earlsdon Avenue North Covey,2024-01-26T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92398
930662,Earlsdon Avenue North Covey,2024-01-26T07:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99448
930662,Earlsdon Avenue North Covey,2024-01-26T07:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99268
930662,Earlsdon Avenue North Covey,2024-01-26T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,26.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:30:00.000+00:00,feeder,5,N Current (Min),A,66.75
930662,Earlsdon Avenue North Covey,2024-01-26T07:30:00.000+00:00,feeder,5,N Current (Max),A,111.5
930662,Earlsdon Avenue North Covey,2024-01-26T07:30:00.000+00:00,feeder,5,N Current (RMS),A,77.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:30:00.000+00:00,feeder,5,L3 Current (Min),A,18.38
930662,Earlsdon Avenue North Covey,2024-01-26T07:30:00.000+00:00,feeder,5,L3 Current (Max),A,27.88
930662,Earlsdon Avenue North Covey,2024-01-26T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,21.12
930662,Earlsdon Avenue North Covey,2024-01-26T07:30:00.000+00:00,feeder,5,L2 Current (Min),A,44.25
930662,Earlsdon Avenue North Covey,2024-01-26T07:30:00.000+00:00,feeder,5,L2 Current (Max),A,81.12
930662,Earlsdon Avenue North Covey,2024-01-26T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,52.62
930662,Earlsdon Avenue North Covey,2024-01-26T07:30:00.000+00:00,feeder,5,L1 Current (Min),A,101.75
930662,Earlsdon Avenue North Covey,2024-01-26T07:30:00.000+00:00,feeder,5,L1 Current (Max),A,141.62
930662,Earlsdon Avenue North Covey,2024-01-26T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,109.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.06
930662,Earlsdon Avenue North Covey,2024-01-26T07:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.44
930662,Earlsdon Avenue North Covey,2024-01-26T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90384
930662,Earlsdon Avenue North Covey,2024-01-26T07:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97592
930662,Earlsdon Avenue North Covey,2024-01-26T07:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95157
930662,Earlsdon Avenue North Covey,2024-01-26T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:30:00.000+00:00,feeder,4,N Current (Min),A,41.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:30:00.000+00:00,feeder,4,N Current (Max),A,81.38
930662,Earlsdon Avenue North Covey,2024-01-26T07:30:00.000+00:00,feeder,4,N Current (RMS),A,55.75
930662,Earlsdon Avenue North Covey,2024-01-26T07:30:00.000+00:00,feeder,4,L3 Current (Min),A,6.25
930662,Earlsdon Avenue North Covey,2024-01-26T07:30:00.000+00:00,feeder,4,L3 Current (Max),A,14.5
930662,Earlsdon Avenue North Covey,2024-01-26T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,7.88
930662,Earlsdon Avenue North Covey,2024-01-26T07:30:00.000+00:00,feeder,4,L2 Current (Min),A,37.5
930662,Earlsdon Avenue North Covey,2024-01-26T07:30:00.000+00:00,feeder,4,L2 Current (Max),A,100.12
930662,Earlsdon Avenue North Covey,2024-01-26T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,58.62
930662,Earlsdon Avenue North Covey,2024-01-26T07:30:00.000+00:00,feeder,4,L1 Current (Min),A,49.25
930662,Earlsdon Avenue North Covey,2024-01-26T07:30:00.000+00:00,feeder,4,L1 Current (Max),A,97.5
930662,Earlsdon Avenue North Covey,2024-01-26T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,63.88
930662,Earlsdon Avenue North Covey,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,26.62
930662,Earlsdon Avenue North Covey,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.13
930662,Earlsdon Avenue North Covey,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9274
930662,Earlsdon Avenue North Covey,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96661
930662,Earlsdon Avenue North Covey,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89322
930662,Earlsdon Avenue North Covey,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:30:00.000+00:00,feeder,3,N Current (Min),A,22.62
930662,Earlsdon Avenue North Covey,2024-01-26T07:30:00.000+00:00,feeder,3,N Current (Max),A,102.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:30:00.000+00:00,feeder,3,N Current (RMS),A,31.88
930662,Earlsdon Avenue North Covey,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,28.25
930662,Earlsdon Avenue North Covey,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,107.25
930662,Earlsdon Avenue North Covey,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,36.88
930662,Earlsdon Avenue North Covey,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,6.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,15.88
930662,Earlsdon Avenue North Covey,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.25
930662,Earlsdon Avenue North Covey,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,4.25
930662,Earlsdon Avenue North Covey,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,13.62
930662,Earlsdon Avenue North Covey,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.19
930662,Earlsdon Avenue North Covey,2024-01-26T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.37
930662,Earlsdon Avenue North Covey,2024-01-26T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.81
930662,Earlsdon Avenue North Covey,2024-01-26T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97174
930662,Earlsdon Avenue North Covey,2024-01-26T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97128
930662,Earlsdon Avenue North Covey,2024-01-26T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97247
930662,Earlsdon Avenue North Covey,2024-01-26T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:30:00.000+00:00,feeder,2,N Current (Min),A,42.5
930662,Earlsdon Avenue North Covey,2024-01-26T07:30:00.000+00:00,feeder,2,N Current (Max),A,71.88
930662,Earlsdon Avenue North Covey,2024-01-26T07:30:00.000+00:00,feeder,2,N Current (RMS),A,52.25
930662,Earlsdon Avenue North Covey,2024-01-26T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,73.75
930662,Earlsdon Avenue North Covey,2024-01-26T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,113.25
930662,Earlsdon Avenue North Covey,2024-01-26T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,88.75
930662,Earlsdon Avenue North Covey,2024-01-26T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,89.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,141.25
930662,Earlsdon Avenue North Covey,2024-01-26T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,113.88
930662,Earlsdon Avenue North Covey,2024-01-26T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,63.5
930662,Earlsdon Avenue North Covey,2024-01-26T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,118.5
930662,Earlsdon Avenue North Covey,2024-01-26T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,84.25
930662,Earlsdon Avenue North Covey,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.81
930662,Earlsdon Avenue North Covey,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.88
930662,Earlsdon Avenue North Covey,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.75
930662,Earlsdon Avenue North Covey,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98633
930662,Earlsdon Avenue North Covey,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99872
930662,Earlsdon Avenue North Covey,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94162
930662,Earlsdon Avenue North Covey,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:30:00.000+00:00,feeder,1,N Current (Min),A,59.12
930662,Earlsdon Avenue North Covey,2024-01-26T07:30:00.000+00:00,feeder,1,N Current (Max),A,23.62
930662,Earlsdon Avenue North Covey,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,14.25
930662,Earlsdon Avenue North Covey,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,42.62
