Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930662,Earlsdon Avenue North Covey,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.12
930662,Earlsdon Avenue North Covey,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,34.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,89.38
930662,Earlsdon Avenue North Covey,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,49.75
930662,Earlsdon Avenue North Covey,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,31.25
930662,Earlsdon Avenue North Covey,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,70.12
930662,Earlsdon Avenue North Covey,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,41.88
930662,Earlsdon Avenue North Covey,2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.5
930662,Earlsdon Avenue North Covey,2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.39
930662,Earlsdon Avenue North Covey,2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
930662,Earlsdon Avenue North Covey,2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.77
930662,Earlsdon Avenue North Covey,2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.31
930662,Earlsdon Avenue North Covey,2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
930662,Earlsdon Avenue North Covey,2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.7
930662,Earlsdon Avenue North Covey,2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.56
930662,Earlsdon Avenue North Covey,2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
930662,Earlsdon Avenue North Covey,2024-01-26T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:30:00.000+00:00,busbar,,L3 Active Power,kW,89.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:30:00.000+00:00,busbar,,L2 Active Power,kW,78.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:30:00.000+00:00,busbar,,L1 Active Power,kW,89.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:30:00.000+00:00,busbar,,N Current (Min),A,110.5
930662,Earlsdon Avenue North Covey,2024-01-26T07:30:00.000+00:00,busbar,,N Current (Max),A,187.75
930662,Earlsdon Avenue North Covey,2024-01-26T07:30:00.000+00:00,busbar,,N Current (RMS),A,142.38
930662,Earlsdon Avenue North Covey,2024-01-26T07:30:00.000+00:00,busbar,,L3 Current (Min),A,316.25
930662,Earlsdon Avenue North Covey,2024-01-26T07:30:00.000+00:00,busbar,,L3 Current (Max),A,402.88
930662,Earlsdon Avenue North Covey,2024-01-26T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,363.62
930662,Earlsdon Avenue North Covey,2024-01-26T07:30:00.000+00:00,busbar,,L2 Current (Min),A,291.75
930662,Earlsdon Avenue North Covey,2024-01-26T07:30:00.000+00:00,busbar,,L2 Current (Max),A,406.38
930662,Earlsdon Avenue North Covey,2024-01-26T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,324.25
930662,Earlsdon Avenue North Covey,2024-01-26T07:30:00.000+00:00,busbar,,L1 Current (Min),A,320.12
930662,Earlsdon Avenue North Covey,2024-01-26T07:30:00.000+00:00,busbar,,L1 Current (Max),A,436.5
930662,Earlsdon Avenue North Covey,2024-01-26T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,370.38
930662,Earlsdon Avenue North Covey,2024-01-26T07:30:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:30:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.56
930662,Earlsdon Avenue North Covey,2024-01-26T07:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-14.87
930662,Earlsdon Avenue North Covey,2024-01-26T07:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.25
930662,Earlsdon Avenue North Covey,2024-01-26T07:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99789
930662,Earlsdon Avenue North Covey,2024-01-26T07:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.93582
930662,Earlsdon Avenue North Covey,2024-01-26T07:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96289
930662,Earlsdon Avenue North Covey,2024-01-26T07:20:00.000+00:00,feeder,6,L3 Active Power,kW,50.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:20:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:20:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:20:00.000+00:00,feeder,6,N Current (Min),A,101.25
930662,Earlsdon Avenue North Covey,2024-01-26T07:20:00.000+00:00,feeder,6,N Current (Max),A,246.75
930662,Earlsdon Avenue North Covey,2024-01-26T07:20:00.000+00:00,feeder,6,N Current (RMS),A,164.25
930662,Earlsdon Avenue North Covey,2024-01-26T07:20:00.000+00:00,feeder,6,L3 Current (Min),A,142.12
930662,Earlsdon Avenue North Covey,2024-01-26T07:20:00.000+00:00,feeder,6,L3 Current (Max),A,285.88
930662,Earlsdon Avenue North Covey,2024-01-26T07:20:00.000+00:00,feeder,6,L3 Current (RMS),A,205.12
930662,Earlsdon Avenue North Covey,2024-01-26T07:20:00.000+00:00,feeder,6,L2 Current (Min),A,28.75
930662,Earlsdon Avenue North Covey,2024-01-26T07:20:00.000+00:00,feeder,6,L2 Current (Max),A,54.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:20:00.000+00:00,feeder,6,L2 Current (RMS),A,38.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:20:00.000+00:00,feeder,6,L1 Current (Min),A,32.88
930662,Earlsdon Avenue North Covey,2024-01-26T07:20:00.000+00:00,feeder,6,L1 Current (Max),A,66.88
930662,Earlsdon Avenue North Covey,2024-01-26T07:20:00.000+00:00,feeder,6,L1 Current (RMS),A,50.38
930662,Earlsdon Avenue North Covey,2024-01-26T07:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-20.38
930662,Earlsdon Avenue North Covey,2024-01-26T07:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.94
930662,Earlsdon Avenue North Covey,2024-01-26T07:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.44
930662,Earlsdon Avenue North Covey,2024-01-26T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91089
930662,Earlsdon Avenue North Covey,2024-01-26T07:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99014
930662,Earlsdon Avenue North Covey,2024-01-26T07:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99435
930662,Earlsdon Avenue North Covey,2024-01-26T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,32.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:20:00.000+00:00,feeder,5,N Current (Min),A,74.25
930662,Earlsdon Avenue North Covey,2024-01-26T07:20:00.000+00:00,feeder,5,N Current (Max),A,143.25
930662,Earlsdon Avenue North Covey,2024-01-26T07:20:00.000+00:00,feeder,5,N Current (RMS),A,101.88
930662,Earlsdon Avenue North Covey,2024-01-26T07:20:00.000+00:00,feeder,5,L3 Current (Min),A,18.5
930662,Earlsdon Avenue North Covey,2024-01-26T07:20:00.000+00:00,feeder,5,L3 Current (Max),A,27.62
930662,Earlsdon Avenue North Covey,2024-01-26T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,20.75
930662,Earlsdon Avenue North Covey,2024-01-26T07:20:00.000+00:00,feeder,5,L2 Current (Min),A,32.62
930662,Earlsdon Avenue North Covey,2024-01-26T07:20:00.000+00:00,feeder,5,L2 Current (Max),A,61.75
930662,Earlsdon Avenue North Covey,2024-01-26T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,42.12
930662,Earlsdon Avenue North Covey,2024-01-26T07:20:00.000+00:00,feeder,5,L1 Current (Min),A,106.12
930662,Earlsdon Avenue North Covey,2024-01-26T07:20:00.000+00:00,feeder,5,L1 Current (Max),A,173.88
930662,Earlsdon Avenue North Covey,2024-01-26T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,132.62
930662,Earlsdon Avenue North Covey,2024-01-26T07:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.56
930662,Earlsdon Avenue North Covey,2024-01-26T07:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.56
930662,Earlsdon Avenue North Covey,2024-01-26T07:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.81
930662,Earlsdon Avenue North Covey,2024-01-26T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93701
930662,Earlsdon Avenue North Covey,2024-01-26T07:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98849
930662,Earlsdon Avenue North Covey,2024-01-26T07:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9505
930662,Earlsdon Avenue North Covey,2024-01-26T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:20:00.000+00:00,feeder,4,N Current (Min),A,32.75
930662,Earlsdon Avenue North Covey,2024-01-26T07:20:00.000+00:00,feeder,4,N Current (Max),A,81.38
930662,Earlsdon Avenue North Covey,2024-01-26T07:20:00.000+00:00,feeder,4,N Current (RMS),A,54.38
930662,Earlsdon Avenue North Covey,2024-01-26T07:20:00.000+00:00,feeder,4,L3 Current (Min),A,6.62
930662,Earlsdon Avenue North Covey,2024-01-26T07:20:00.000+00:00,feeder,4,L3 Current (Max),A,20.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.62
930662,Earlsdon Avenue North Covey,2024-01-26T07:20:00.000+00:00,feeder,4,L2 Current (Min),A,34.88
930662,Earlsdon Avenue North Covey,2024-01-26T07:20:00.000+00:00,feeder,4,L2 Current (Max),A,121.25
930662,Earlsdon Avenue North Covey,2024-01-26T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,68.12
930662,Earlsdon Avenue North Covey,2024-01-26T07:20:00.000+00:00,feeder,4,L1 Current (Min),A,50.5
930662,Earlsdon Avenue North Covey,2024-01-26T07:20:00.000+00:00,feeder,4,L1 Current (Max),A,99.25
930662,Earlsdon Avenue North Covey,2024-01-26T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,67.25
930662,Earlsdon Avenue North Covey,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,25.94
930662,Earlsdon Avenue North Covey,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.69
930662,Earlsdon Avenue North Covey,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.57
930662,Earlsdon Avenue North Covey,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89703
930662,Earlsdon Avenue North Covey,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98206
930662,Earlsdon Avenue North Covey,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86419
930662,Earlsdon Avenue North Covey,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:20:00.000+00:00,feeder,3,N Current (Min),A,22.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:20:00.000+00:00,feeder,3,N Current (Max),A,74.88
930662,Earlsdon Avenue North Covey,2024-01-26T07:20:00.000+00:00,feeder,3,N Current (RMS),A,29.88
930662,Earlsdon Avenue North Covey,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,33.88
930662,Earlsdon Avenue North Covey,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,85.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,38.88
930662,Earlsdon Avenue North Covey,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,7.12
930662,Earlsdon Avenue North Covey,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,19.75
930662,Earlsdon Avenue North Covey,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,12.25
930662,Earlsdon Avenue North Covey,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,4.12
930662,Earlsdon Avenue North Covey,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,13.62
930662,Earlsdon Avenue North Covey,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.62
930662,Earlsdon Avenue North Covey,2024-01-26T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.62
930662,Earlsdon Avenue North Covey,2024-01-26T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.93
930662,Earlsdon Avenue North Covey,2024-01-26T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.87
930662,Earlsdon Avenue North Covey,2024-01-26T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98202
930662,Earlsdon Avenue North Covey,2024-01-26T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9744
930662,Earlsdon Avenue North Covey,2024-01-26T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97406
930662,Earlsdon Avenue North Covey,2024-01-26T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:20:00.000+00:00,feeder,2,N Current (Min),A,44.12
930662,Earlsdon Avenue North Covey,2024-01-26T07:20:00.000+00:00,feeder,2,N Current (Max),A,77.12
930662,Earlsdon Avenue North Covey,2024-01-26T07:20:00.000+00:00,feeder,2,N Current (RMS),A,55.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,84.88
930662,Earlsdon Avenue North Covey,2024-01-26T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,167.38
930662,Earlsdon Avenue North Covey,2024-01-26T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,119.5
930662,Earlsdon Avenue North Covey,2024-01-26T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,84.38
930662,Earlsdon Avenue North Covey,2024-01-26T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,143.88
930662,Earlsdon Avenue North Covey,2024-01-26T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,118.75
930662,Earlsdon Avenue North Covey,2024-01-26T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,69.62
930662,Earlsdon Avenue North Covey,2024-01-26T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,109.5
930662,Earlsdon Avenue North Covey,2024-01-26T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,88.25
930662,Earlsdon Avenue North Covey,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.81
930662,Earlsdon Avenue North Covey,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.38
930662,Earlsdon Avenue North Covey,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.63
930662,Earlsdon Avenue North Covey,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94076
930662,Earlsdon Avenue North Covey,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99878
930662,Earlsdon Avenue North Covey,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95917
930662,Earlsdon Avenue North Covey,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:20:00.000+00:00,feeder,1,N Current (Min),A,74.75
930662,Earlsdon Avenue North Covey,2024-01-26T07:20:00.000+00:00,feeder,1,N Current (Max),A,39.75
930662,Earlsdon Avenue North Covey,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,7.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,23.25
930662,Earlsdon Avenue North Covey,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.38
930662,Earlsdon Avenue North Covey,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,34.38
930662,Earlsdon Avenue North Covey,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,103.38
930662,Earlsdon Avenue North Covey,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,47.12
930662,Earlsdon Avenue North Covey,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,31.5
930662,Earlsdon Avenue North Covey,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,85.12
930662,Earlsdon Avenue North Covey,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,60.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.89
930662,Earlsdon Avenue North Covey,2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.14
930662,Earlsdon Avenue North Covey,2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
930662,Earlsdon Avenue North Covey,2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.75
930662,Earlsdon Avenue North Covey,2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.83
930662,Earlsdon Avenue North Covey,2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
930662,Earlsdon Avenue North Covey,2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.36
930662,Earlsdon Avenue North Covey,2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:20:00.000+00:00,busbar,,L3 Active Power,kW,97.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:20:00.000+00:00,busbar,,L2 Active Power,kW,78.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:20:00.000+00:00,busbar,,L1 Active Power,kW,96.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:20:00.000+00:00,busbar,,N Current (Min),A,117.12
930662,Earlsdon Avenue North Covey,2024-01-26T07:20:00.000+00:00,busbar,,N Current (Max),A,234.62
930662,Earlsdon Avenue North Covey,2024-01-26T07:20:00.000+00:00,busbar,,N Current (RMS),A,170.12
930662,Earlsdon Avenue North Covey,2024-01-26T07:20:00.000+00:00,busbar,,L3 Current (Min),A,339.25
930662,Earlsdon Avenue North Covey,2024-01-26T07:20:00.000+00:00,busbar,,L3 Current (Max),A,469.75
930662,Earlsdon Avenue North Covey,2024-01-26T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,399.38
930662,Earlsdon Avenue North Covey,2024-01-26T07:20:00.000+00:00,busbar,,L2 Current (Min),A,266.5
930662,Earlsdon Avenue North Covey,2024-01-26T07:20:00.000+00:00,busbar,,L2 Current (Max),A,384.12
930662,Earlsdon Avenue North Covey,2024-01-26T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,325.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:20:00.000+00:00,busbar,,L1 Current (Min),A,330.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:20:00.000+00:00,busbar,,L1 Current (Max),A,468.38
930662,Earlsdon Avenue North Covey,2024-01-26T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,402.12
930662,Earlsdon Avenue North Covey,2024-01-26T07:20:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:20:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.88
930662,Earlsdon Avenue North Covey,2024-01-26T07:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-12.44
930662,Earlsdon Avenue North Covey,2024-01-26T07:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-11.19
930662,Earlsdon Avenue North Covey,2024-01-26T07:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99704
930662,Earlsdon Avenue North Covey,2024-01-26T07:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96158
930662,Earlsdon Avenue North Covey,2024-01-26T07:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97195
930662,Earlsdon Avenue North Covey,2024-01-26T07:10:00.000+00:00,feeder,6,L3 Active Power,kW,41.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:10:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:10:00.000+00:00,feeder,6,L1 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:10:00.000+00:00,feeder,6,N Current (Min),A,80.75
930662,Earlsdon Avenue North Covey,2024-01-26T07:10:00.000+00:00,feeder,6,N Current (Max),A,160.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:10:00.000+00:00,feeder,6,N Current (RMS),A,118.88
930662,Earlsdon Avenue North Covey,2024-01-26T07:10:00.000+00:00,feeder,6,L3 Current (Min),A,135.38
930662,Earlsdon Avenue North Covey,2024-01-26T07:10:00.000+00:00,feeder,6,L3 Current (Max),A,200.62
930662,Earlsdon Avenue North Covey,2024-01-26T07:10:00.000+00:00,feeder,6,L3 Current (RMS),A,165.12
930662,Earlsdon Avenue North Covey,2024-01-26T07:10:00.000+00:00,feeder,6,L2 Current (Min),A,37.12
930662,Earlsdon Avenue North Covey,2024-01-26T07:10:00.000+00:00,feeder,6,L2 Current (Max),A,56.38
930662,Earlsdon Avenue North Covey,2024-01-26T07:10:00.000+00:00,feeder,6,L2 Current (RMS),A,44.25
930662,Earlsdon Avenue North Covey,2024-01-26T07:10:00.000+00:00,feeder,6,L1 Current (Min),A,32.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:10:00.000+00:00,feeder,6,L1 Current (Max),A,88.88
930662,Earlsdon Avenue North Covey,2024-01-26T07:10:00.000+00:00,feeder,6,L1 Current (RMS),A,63.88
930662,Earlsdon Avenue North Covey,2024-01-26T07:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-22.31
930662,Earlsdon Avenue North Covey,2024-01-26T07:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.62
930662,Earlsdon Avenue North Covey,2024-01-26T07:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.75
930662,Earlsdon Avenue North Covey,2024-01-26T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92511
930662,Earlsdon Avenue North Covey,2024-01-26T07:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98853
930662,Earlsdon Avenue North Covey,2024-01-26T07:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99597
930662,Earlsdon Avenue North Covey,2024-01-26T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,35.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:10:00.000+00:00,feeder,5,N Current (Min),A,92.25
930662,Earlsdon Avenue North Covey,2024-01-26T07:10:00.000+00:00,feeder,5,N Current (Max),A,144.5
930662,Earlsdon Avenue North Covey,2024-01-26T07:10:00.000+00:00,feeder,5,N Current (RMS),A,114.62
930662,Earlsdon Avenue North Covey,2024-01-26T07:10:00.000+00:00,feeder,5,L3 Current (Min),A,19.75
930662,Earlsdon Avenue North Covey,2024-01-26T07:10:00.000+00:00,feeder,5,L3 Current (Max),A,28.75
930662,Earlsdon Avenue North Covey,2024-01-26T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,22.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:10:00.000+00:00,feeder,5,L2 Current (Min),A,24.62
930662,Earlsdon Avenue North Covey,2024-01-26T07:10:00.000+00:00,feeder,5,L2 Current (Max),A,58.5
930662,Earlsdon Avenue North Covey,2024-01-26T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,37.88
930662,Earlsdon Avenue North Covey,2024-01-26T07:10:00.000+00:00,feeder,5,L1 Current (Min),A,128.88
930662,Earlsdon Avenue North Covey,2024-01-26T07:10:00.000+00:00,feeder,5,L1 Current (Max),A,173.75
930662,Earlsdon Avenue North Covey,2024-01-26T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,145.25
930662,Earlsdon Avenue North Covey,2024-01-26T07:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.75
930662,Earlsdon Avenue North Covey,2024-01-26T07:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.94
930662,Earlsdon Avenue North Covey,2024-01-26T07:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.31
930662,Earlsdon Avenue North Covey,2024-01-26T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97446
930662,Earlsdon Avenue North Covey,2024-01-26T07:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99292
930662,Earlsdon Avenue North Covey,2024-01-26T07:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93417
930662,Earlsdon Avenue North Covey,2024-01-26T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:10:00.000+00:00,feeder,4,N Current (Min),A,41.88
930662,Earlsdon Avenue North Covey,2024-01-26T07:10:00.000+00:00,feeder,4,N Current (Max),A,86.38
930662,Earlsdon Avenue North Covey,2024-01-26T07:10:00.000+00:00,feeder,4,N Current (RMS),A,62.38
930662,Earlsdon Avenue North Covey,2024-01-26T07:10:00.000+00:00,feeder,4,L3 Current (Min),A,5.38
930662,Earlsdon Avenue North Covey,2024-01-26T07:10:00.000+00:00,feeder,4,L3 Current (Max),A,24.75
930662,Earlsdon Avenue North Covey,2024-01-26T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.88
930662,Earlsdon Avenue North Covey,2024-01-26T07:10:00.000+00:00,feeder,4,L2 Current (Min),A,52.38
930662,Earlsdon Avenue North Covey,2024-01-26T07:10:00.000+00:00,feeder,4,L2 Current (Max),A,125.88
930662,Earlsdon Avenue North Covey,2024-01-26T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,91.38
930662,Earlsdon Avenue North Covey,2024-01-26T07:10:00.000+00:00,feeder,4,L1 Current (Min),A,49.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:10:00.000+00:00,feeder,4,L1 Current (Max),A,82.75
930662,Earlsdon Avenue North Covey,2024-01-26T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,61.88
930662,Earlsdon Avenue North Covey,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,25.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.19
930662,Earlsdon Avenue North Covey,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.69
930662,Earlsdon Avenue North Covey,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89187
930662,Earlsdon Avenue North Covey,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99051
930662,Earlsdon Avenue North Covey,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85687
930662,Earlsdon Avenue North Covey,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:10:00.000+00:00,feeder,3,N Current (Min),A,24.5
930662,Earlsdon Avenue North Covey,2024-01-26T07:10:00.000+00:00,feeder,3,N Current (Max),A,89.25
930662,Earlsdon Avenue North Covey,2024-01-26T07:10:00.000+00:00,feeder,3,N Current (RMS),A,33.75
930662,Earlsdon Avenue North Covey,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Current (Min),A,34.25
930662,Earlsdon Avenue North Covey,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Current (Max),A,103.25
930662,Earlsdon Avenue North Covey,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,43.38
930662,Earlsdon Avenue North Covey,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Current (Min),A,10.62
930662,Earlsdon Avenue North Covey,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Current (Max),A,28.12
930662,Earlsdon Avenue North Covey,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,13.88
930662,Earlsdon Avenue North Covey,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Current (Min),A,3.12
930662,Earlsdon Avenue North Covey,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Current (Max),A,9.62
930662,Earlsdon Avenue North Covey,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.38
930662,Earlsdon Avenue North Covey,2024-01-26T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.94
930662,Earlsdon Avenue North Covey,2024-01-26T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.25
930662,Earlsdon Avenue North Covey,2024-01-26T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97174
930662,Earlsdon Avenue North Covey,2024-01-26T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96548
930662,Earlsdon Avenue North Covey,2024-01-26T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97308
930662,Earlsdon Avenue North Covey,2024-01-26T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:10:00.000+00:00,feeder,2,N Current (Min),A,40.88
930662,Earlsdon Avenue North Covey,2024-01-26T07:10:00.000+00:00,feeder,2,N Current (Max),A,63.75
930662,Earlsdon Avenue North Covey,2024-01-26T07:10:00.000+00:00,feeder,2,N Current (RMS),A,47.62
930662,Earlsdon Avenue North Covey,2024-01-26T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,65.38
930662,Earlsdon Avenue North Covey,2024-01-26T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,129.88
930662,Earlsdon Avenue North Covey,2024-01-26T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,88.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,81.25
930662,Earlsdon Avenue North Covey,2024-01-26T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,129.12
930662,Earlsdon Avenue North Covey,2024-01-26T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,99.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,64.5
930662,Earlsdon Avenue North Covey,2024-01-26T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,107.75
930662,Earlsdon Avenue North Covey,2024-01-26T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,81.12
930662,Earlsdon Avenue North Covey,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.75
930662,Earlsdon Avenue North Covey,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,0.62
930662,Earlsdon Avenue North Covey,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.5
930662,Earlsdon Avenue North Covey,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96475
930662,Earlsdon Avenue North Covey,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99771
930662,Earlsdon Avenue North Covey,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9317
930662,Earlsdon Avenue North Covey,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:10:00.000+00:00,feeder,1,N Current (Min),A,48.88
930662,Earlsdon Avenue North Covey,2024-01-26T07:10:00.000+00:00,feeder,1,N Current (Max),A,22.62
930662,Earlsdon Avenue North Covey,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,9.5
930662,Earlsdon Avenue North Covey,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,19.5
930662,Earlsdon Avenue North Covey,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,24.38
930662,Earlsdon Avenue North Covey,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,72.75
930662,Earlsdon Avenue North Covey,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.25
930662,Earlsdon Avenue North Covey,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,31.12
930662,Earlsdon Avenue North Covey,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,48.25
930662,Earlsdon Avenue North Covey,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,39.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.19
930662,Earlsdon Avenue North Covey,2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.53
930662,Earlsdon Avenue North Covey,2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
930662,Earlsdon Avenue North Covey,2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.2
930662,Earlsdon Avenue North Covey,2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.31
930662,Earlsdon Avenue North Covey,2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
930662,Earlsdon Avenue North Covey,2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.17
930662,Earlsdon Avenue North Covey,2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.52
930662,Earlsdon Avenue North Covey,2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
930662,Earlsdon Avenue North Covey,2024-01-26T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:10:00.000+00:00,busbar,,L3 Active Power,kW,83.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:10:00.000+00:00,busbar,,L2 Active Power,kW,78.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:10:00.000+00:00,busbar,,L1 Active Power,kW,94.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:10:00.000+00:00,busbar,,N Current (Min),A,118.12
930662,Earlsdon Avenue North Covey,2024-01-26T07:10:00.000+00:00,busbar,,N Current (Max),A,224.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:10:00.000+00:00,busbar,,N Current (RMS),A,153.38
930662,Earlsdon Avenue North Covey,2024-01-26T07:10:00.000+00:00,busbar,,L3 Current (Min),A,294.88
930662,Earlsdon Avenue North Covey,2024-01-26T07:10:00.000+00:00,busbar,,L3 Current (Max),A,415.12
930662,Earlsdon Avenue North Covey,2024-01-26T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,338.38
930662,Earlsdon Avenue North Covey,2024-01-26T07:10:00.000+00:00,busbar,,L2 Current (Min),A,275.38
930662,Earlsdon Avenue North Covey,2024-01-26T07:10:00.000+00:00,busbar,,L2 Current (Max),A,369.12
930662,Earlsdon Avenue North Covey,2024-01-26T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,323.5
930662,Earlsdon Avenue North Covey,2024-01-26T07:10:00.000+00:00,busbar,,L1 Current (Min),A,349.62
930662,Earlsdon Avenue North Covey,2024-01-26T07:10:00.000+00:00,busbar,,L1 Current (Max),A,460.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,393.62
930662,Earlsdon Avenue North Covey,2024-01-26T07:10:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:10:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.06
930662,Earlsdon Avenue North Covey,2024-01-26T07:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-9.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.19
930662,Earlsdon Avenue North Covey,2024-01-26T07:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99725
930662,Earlsdon Avenue North Covey,2024-01-26T07:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98578
930662,Earlsdon Avenue North Covey,2024-01-26T07:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96127
930662,Earlsdon Avenue North Covey,2024-01-26T07:00:00.000+00:00,feeder,6,L3 Active Power,kW,35.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:00:00.000+00:00,feeder,6,L2 Active Power,kW,17.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:00:00.000+00:00,feeder,6,L1 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:00:00.000+00:00,feeder,6,N Current (Min),A,66.5
930662,Earlsdon Avenue North Covey,2024-01-26T07:00:00.000+00:00,feeder,6,N Current (Max),A,113.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:00:00.000+00:00,feeder,6,N Current (RMS),A,86.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:00:00.000+00:00,feeder,6,L3 Current (Min),A,126.38
930662,Earlsdon Avenue North Covey,2024-01-26T07:00:00.000+00:00,feeder,6,L3 Current (Max),A,162.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:00:00.000+00:00,feeder,6,L3 Current (RMS),A,141.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:00:00.000+00:00,feeder,6,L2 Current (Min),A,42.75
930662,Earlsdon Avenue North Covey,2024-01-26T07:00:00.000+00:00,feeder,6,L2 Current (Max),A,87.75
930662,Earlsdon Avenue North Covey,2024-01-26T07:00:00.000+00:00,feeder,6,L2 Current (RMS),A,72.25
930662,Earlsdon Avenue North Covey,2024-01-26T07:00:00.000+00:00,feeder,6,L1 Current (Min),A,33.12
930662,Earlsdon Avenue North Covey,2024-01-26T07:00:00.000+00:00,feeder,6,L1 Current (Max),A,84.75
930662,Earlsdon Avenue North Covey,2024-01-26T07:00:00.000+00:00,feeder,6,L1 Current (RMS),A,54.75
930662,Earlsdon Avenue North Covey,2024-01-26T07:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-17.56
930662,Earlsdon Avenue North Covey,2024-01-26T07:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.06
930662,Earlsdon Avenue North Covey,2024-01-26T07:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.75
930662,Earlsdon Avenue North Covey,2024-01-26T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94388
930662,Earlsdon Avenue North Covey,2024-01-26T07:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99084
930662,Earlsdon Avenue North Covey,2024-01-26T07:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99536
930662,Earlsdon Avenue North Covey,2024-01-26T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,33.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:00:00.000+00:00,feeder,5,N Current (Min),A,85.88
930662,Earlsdon Avenue North Covey,2024-01-26T07:00:00.000+00:00,feeder,5,N Current (Max),A,143.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:00:00.000+00:00,feeder,5,N Current (RMS),A,103.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:00:00.000+00:00,feeder,5,L3 Current (Min),A,21.12
930662,Earlsdon Avenue North Covey,2024-01-26T07:00:00.000+00:00,feeder,5,L3 Current (Max),A,35.5
930662,Earlsdon Avenue North Covey,2024-01-26T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,25.25
930662,Earlsdon Avenue North Covey,2024-01-26T07:00:00.000+00:00,feeder,5,L2 Current (Min),A,29.75
930662,Earlsdon Avenue North Covey,2024-01-26T07:00:00.000+00:00,feeder,5,L2 Current (Max),A,64.38
930662,Earlsdon Avenue North Covey,2024-01-26T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,42.62
930662,Earlsdon Avenue North Covey,2024-01-26T07:00:00.000+00:00,feeder,5,L1 Current (Min),A,118.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:00:00.000+00:00,feeder,5,L1 Current (Max),A,177.88
930662,Earlsdon Avenue North Covey,2024-01-26T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,136.75
930662,Earlsdon Avenue North Covey,2024-01-26T07:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.81
930662,Earlsdon Avenue North Covey,2024-01-26T07:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.44
930662,Earlsdon Avenue North Covey,2024-01-26T07:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.56
930662,Earlsdon Avenue North Covey,2024-01-26T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
