Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930662,Earlsdon Avenue North Covey,2024-01-26T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8855
930662,Earlsdon Avenue North Covey,2024-01-26T07:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98465
930662,Earlsdon Avenue North Covey,2024-01-26T07:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92782
930662,Earlsdon Avenue North Covey,2024-01-26T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:00:00.000+00:00,feeder,4,N Current (Min),A,37.88
930662,Earlsdon Avenue North Covey,2024-01-26T07:00:00.000+00:00,feeder,4,N Current (Max),A,85.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:00:00.000+00:00,feeder,4,N Current (RMS),A,58.5
930662,Earlsdon Avenue North Covey,2024-01-26T07:00:00.000+00:00,feeder,4,L3 Current (Min),A,6.12
930662,Earlsdon Avenue North Covey,2024-01-26T07:00:00.000+00:00,feeder,4,L3 Current (Max),A,13.5
930662,Earlsdon Avenue North Covey,2024-01-26T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.75
930662,Earlsdon Avenue North Covey,2024-01-26T07:00:00.000+00:00,feeder,4,L2 Current (Min),A,44.38
930662,Earlsdon Avenue North Covey,2024-01-26T07:00:00.000+00:00,feeder,4,L2 Current (Max),A,114.88
930662,Earlsdon Avenue North Covey,2024-01-26T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,71.12
930662,Earlsdon Avenue North Covey,2024-01-26T07:00:00.000+00:00,feeder,4,L1 Current (Min),A,49.75
930662,Earlsdon Avenue North Covey,2024-01-26T07:00:00.000+00:00,feeder,4,L1 Current (Max),A,94.75
930662,Earlsdon Avenue North Covey,2024-01-26T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,57.5
930662,Earlsdon Avenue North Covey,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,28.88
930662,Earlsdon Avenue North Covey,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.38
930662,Earlsdon Avenue North Covey,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.62
930662,Earlsdon Avenue North Covey,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88495
930662,Earlsdon Avenue North Covey,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97781
930662,Earlsdon Avenue North Covey,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9292
930662,Earlsdon Avenue North Covey,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:00:00.000+00:00,feeder,3,N Current (Min),A,27.25
930662,Earlsdon Avenue North Covey,2024-01-26T07:00:00.000+00:00,feeder,3,N Current (Max),A,96.88
930662,Earlsdon Avenue North Covey,2024-01-26T07:00:00.000+00:00,feeder,3,N Current (RMS),A,38.5
930662,Earlsdon Avenue North Covey,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Current (Min),A,38.25
930662,Earlsdon Avenue North Covey,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Current (Max),A,102.5
930662,Earlsdon Avenue North Covey,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,45.38
930662,Earlsdon Avenue North Covey,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Current (Min),A,6.38
930662,Earlsdon Avenue North Covey,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Current (Max),A,18.75
930662,Earlsdon Avenue North Covey,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,9.12
930662,Earlsdon Avenue North Covey,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Current (Min),A,4.12
930662,Earlsdon Avenue North Covey,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Current (Max),A,13.88
930662,Earlsdon Avenue North Covey,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.38
930662,Earlsdon Avenue North Covey,2024-01-26T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.19
930662,Earlsdon Avenue North Covey,2024-01-26T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.06
930662,Earlsdon Avenue North Covey,2024-01-26T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.5
930662,Earlsdon Avenue North Covey,2024-01-26T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96744
930662,Earlsdon Avenue North Covey,2024-01-26T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95441
930662,Earlsdon Avenue North Covey,2024-01-26T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97037
930662,Earlsdon Avenue North Covey,2024-01-26T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:00:00.000+00:00,feeder,2,N Current (Min),A,40.62
930662,Earlsdon Avenue North Covey,2024-01-26T07:00:00.000+00:00,feeder,2,N Current (Max),A,67.62
930662,Earlsdon Avenue North Covey,2024-01-26T07:00:00.000+00:00,feeder,2,N Current (RMS),A,48.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,59.75
930662,Earlsdon Avenue North Covey,2024-01-26T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,88.5
930662,Earlsdon Avenue North Covey,2024-01-26T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,72.12
930662,Earlsdon Avenue North Covey,2024-01-26T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,66.5
930662,Earlsdon Avenue North Covey,2024-01-26T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,128.25
930662,Earlsdon Avenue North Covey,2024-01-26T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,89.5
930662,Earlsdon Avenue North Covey,2024-01-26T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,66.25
930662,Earlsdon Avenue North Covey,2024-01-26T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,126.25
930662,Earlsdon Avenue North Covey,2024-01-26T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,84.38
930662,Earlsdon Avenue North Covey,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.75
930662,Earlsdon Avenue North Covey,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98184
930662,Earlsdon Avenue North Covey,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99814
930662,Earlsdon Avenue North Covey,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91028
930662,Earlsdon Avenue North Covey,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:00:00.000+00:00,feeder,1,N Current (Min),A,41.12
930662,Earlsdon Avenue North Covey,2024-01-26T07:00:00.000+00:00,feeder,1,N Current (Max),A,29.25
930662,Earlsdon Avenue North Covey,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,9.75
930662,Earlsdon Avenue North Covey,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,24.38
930662,Earlsdon Avenue North Covey,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,17.5
930662,Earlsdon Avenue North Covey,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,67.88
930662,Earlsdon Avenue North Covey,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,53.88
930662,Earlsdon Avenue North Covey,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,29.88
930662,Earlsdon Avenue North Covey,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,47.88
930662,Earlsdon Avenue North Covey,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,34.88
930662,Earlsdon Avenue North Covey,2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.7
930662,Earlsdon Avenue North Covey,2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.05
930662,Earlsdon Avenue North Covey,2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
930662,Earlsdon Avenue North Covey,2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.44
930662,Earlsdon Avenue North Covey,2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.11
930662,Earlsdon Avenue North Covey,2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
930662,Earlsdon Avenue North Covey,2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.48
930662,Earlsdon Avenue North Covey,2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.39
930662,Earlsdon Avenue North Covey,2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
930662,Earlsdon Avenue North Covey,2024-01-26T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:00:00.000+00:00,busbar,,L3 Active Power,kW,73.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:00:00.000+00:00,busbar,,L2 Active Power,kW,82.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:00:00.000+00:00,busbar,,L1 Active Power,kW,89.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:00:00.000+00:00,busbar,,N Current (Min),A,108.62
930662,Earlsdon Avenue North Covey,2024-01-26T07:00:00.000+00:00,busbar,,N Current (Max),A,189.88
930662,Earlsdon Avenue North Covey,2024-01-26T07:00:00.000+00:00,busbar,,N Current (RMS),A,136.62
930662,Earlsdon Avenue North Covey,2024-01-26T07:00:00.000+00:00,busbar,,L3 Current (Min),A,262.88
930662,Earlsdon Avenue North Covey,2024-01-26T07:00:00.000+00:00,busbar,,L3 Current (Max),A,377.62
930662,Earlsdon Avenue North Covey,2024-01-26T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,299.88
930662,Earlsdon Avenue North Covey,2024-01-26T07:00:00.000+00:00,busbar,,L2 Current (Min),A,278.38
930662,Earlsdon Avenue North Covey,2024-01-26T07:00:00.000+00:00,busbar,,L2 Current (Max),A,416.38
930662,Earlsdon Avenue North Covey,2024-01-26T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,337.12
930662,Earlsdon Avenue North Covey,2024-01-26T07:00:00.000+00:00,busbar,,L1 Current (Min),A,330.88
930662,Earlsdon Avenue North Covey,2024-01-26T07:00:00.000+00:00,busbar,,L1 Current (Max),A,439.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,370.88
930662,Earlsdon Avenue North Covey,2024-01-26T07:00:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T07:00:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.62
930662,Earlsdon Avenue North Covey,2024-01-26T06:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.94
930662,Earlsdon Avenue North Covey,2024-01-26T06:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-10.06
930662,Earlsdon Avenue North Covey,2024-01-26T06:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99725
930662,Earlsdon Avenue North Covey,2024-01-26T06:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97293
930662,Earlsdon Avenue North Covey,2024-01-26T06:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97235
930662,Earlsdon Avenue North Covey,2024-01-26T06:50:00.000+00:00,feeder,6,L3 Active Power,kW,38.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:50:00.000+00:00,feeder,6,L2 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:50:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:50:00.000+00:00,feeder,6,N Current (Min),A,79.88
930662,Earlsdon Avenue North Covey,2024-01-26T06:50:00.000+00:00,feeder,6,N Current (Max),A,137.75
930662,Earlsdon Avenue North Covey,2024-01-26T06:50:00.000+00:00,feeder,6,N Current (RMS),A,103.5
930662,Earlsdon Avenue North Covey,2024-01-26T06:50:00.000+00:00,feeder,6,L3 Current (Min),A,128.38
930662,Earlsdon Avenue North Covey,2024-01-26T06:50:00.000+00:00,feeder,6,L3 Current (Max),A,184.12
930662,Earlsdon Avenue North Covey,2024-01-26T06:50:00.000+00:00,feeder,6,L3 Current (RMS),A,153.38
930662,Earlsdon Avenue North Covey,2024-01-26T06:50:00.000+00:00,feeder,6,L2 Current (Min),A,38.12
930662,Earlsdon Avenue North Covey,2024-01-26T06:50:00.000+00:00,feeder,6,L2 Current (Max),A,79.5
930662,Earlsdon Avenue North Covey,2024-01-26T06:50:00.000+00:00,feeder,6,L2 Current (RMS),A,54.75
930662,Earlsdon Avenue North Covey,2024-01-26T06:50:00.000+00:00,feeder,6,L1 Current (Min),A,32.25
930662,Earlsdon Avenue North Covey,2024-01-26T06:50:00.000+00:00,feeder,6,L1 Current (Max),A,65.5
930662,Earlsdon Avenue North Covey,2024-01-26T06:50:00.000+00:00,feeder,6,L1 Current (RMS),A,48.5
930662,Earlsdon Avenue North Covey,2024-01-26T06:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-17.31
930662,Earlsdon Avenue North Covey,2024-01-26T06:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.38
930662,Earlsdon Avenue North Covey,2024-01-26T06:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.62
930662,Earlsdon Avenue North Covey,2024-01-26T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93579
930662,Earlsdon Avenue North Covey,2024-01-26T06:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98383
930662,Earlsdon Avenue North Covey,2024-01-26T06:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99463
930662,Earlsdon Avenue North Covey,2024-01-26T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,32.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:50:00.000+00:00,feeder,5,N Current (Min),A,76.12
930662,Earlsdon Avenue North Covey,2024-01-26T06:50:00.000+00:00,feeder,5,N Current (Max),A,139.75
930662,Earlsdon Avenue North Covey,2024-01-26T06:50:00.000+00:00,feeder,5,N Current (RMS),A,100.75
930662,Earlsdon Avenue North Covey,2024-01-26T06:50:00.000+00:00,feeder,5,L3 Current (Min),A,20.88
930662,Earlsdon Avenue North Covey,2024-01-26T06:50:00.000+00:00,feeder,5,L3 Current (Max),A,30.5
930662,Earlsdon Avenue North Covey,2024-01-26T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,22.75
930662,Earlsdon Avenue North Covey,2024-01-26T06:50:00.000+00:00,feeder,5,L2 Current (Min),A,22.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:50:00.000+00:00,feeder,5,L2 Current (Max),A,53.5
930662,Earlsdon Avenue North Covey,2024-01-26T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,31.88
930662,Earlsdon Avenue North Covey,2024-01-26T06:50:00.000+00:00,feeder,5,L1 Current (Min),A,116.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:50:00.000+00:00,feeder,5,L1 Current (Max),A,166.62
930662,Earlsdon Avenue North Covey,2024-01-26T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,129.25
930662,Earlsdon Avenue North Covey,2024-01-26T06:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.63
930662,Earlsdon Avenue North Covey,2024-01-26T06:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.81
930662,Earlsdon Avenue North Covey,2024-01-26T06:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9566
930662,Earlsdon Avenue North Covey,2024-01-26T06:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98303
930662,Earlsdon Avenue North Covey,2024-01-26T06:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93036
930662,Earlsdon Avenue North Covey,2024-01-26T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:50:00.000+00:00,feeder,4,N Current (Min),A,22.88
930662,Earlsdon Avenue North Covey,2024-01-26T06:50:00.000+00:00,feeder,4,N Current (Max),A,63.25
930662,Earlsdon Avenue North Covey,2024-01-26T06:50:00.000+00:00,feeder,4,N Current (RMS),A,44.75
930662,Earlsdon Avenue North Covey,2024-01-26T06:50:00.000+00:00,feeder,4,L3 Current (Min),A,6.75
930662,Earlsdon Avenue North Covey,2024-01-26T06:50:00.000+00:00,feeder,4,L3 Current (Max),A,28.25
930662,Earlsdon Avenue North Covey,2024-01-26T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:50:00.000+00:00,feeder,4,L2 Current (Min),A,38.88
930662,Earlsdon Avenue North Covey,2024-01-26T06:50:00.000+00:00,feeder,4,L2 Current (Max),A,102.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,63.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:50:00.000+00:00,feeder,4,L1 Current (Min),A,46.12
930662,Earlsdon Avenue North Covey,2024-01-26T06:50:00.000+00:00,feeder,4,L1 Current (Max),A,79.25
930662,Earlsdon Avenue North Covey,2024-01-26T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,54.75
930662,Earlsdon Avenue North Covey,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,27.62
930662,Earlsdon Avenue North Covey,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.38
930662,Earlsdon Avenue North Covey,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.44
930662,Earlsdon Avenue North Covey,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90936
930662,Earlsdon Avenue North Covey,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98169
930662,Earlsdon Avenue North Covey,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93375
930662,Earlsdon Avenue North Covey,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:50:00.000+00:00,feeder,3,N Current (Min),A,23.38
930662,Earlsdon Avenue North Covey,2024-01-26T06:50:00.000+00:00,feeder,3,N Current (Max),A,92.12
930662,Earlsdon Avenue North Covey,2024-01-26T06:50:00.000+00:00,feeder,3,N Current (RMS),A,30.88
930662,Earlsdon Avenue North Covey,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Current (Min),A,29.88
930662,Earlsdon Avenue North Covey,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Current (Max),A,99.12
930662,Earlsdon Avenue North Covey,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,37.38
930662,Earlsdon Avenue North Covey,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Current (Min),A,6.88
930662,Earlsdon Avenue North Covey,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Current (Max),A,18.62
930662,Earlsdon Avenue North Covey,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.25
930662,Earlsdon Avenue North Covey,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Current (Min),A,4.38
930662,Earlsdon Avenue North Covey,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Current (Max),A,16.88
930662,Earlsdon Avenue North Covey,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.75
930662,Earlsdon Avenue North Covey,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.5
930662,Earlsdon Avenue North Covey,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.37
930662,Earlsdon Avenue North Covey,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.06
930662,Earlsdon Avenue North Covey,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97186
930662,Earlsdon Avenue North Covey,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94427
930662,Earlsdon Avenue North Covey,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97153
930662,Earlsdon Avenue North Covey,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:50:00.000+00:00,feeder,2,N Current (Min),A,40.62
930662,Earlsdon Avenue North Covey,2024-01-26T06:50:00.000+00:00,feeder,2,N Current (Max),A,83.25
930662,Earlsdon Avenue North Covey,2024-01-26T06:50:00.000+00:00,feeder,2,N Current (RMS),A,49.88
930662,Earlsdon Avenue North Covey,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,63.5
930662,Earlsdon Avenue North Covey,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,102.88
930662,Earlsdon Avenue North Covey,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,78.12
930662,Earlsdon Avenue North Covey,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,61.5
930662,Earlsdon Avenue North Covey,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,148.62
930662,Earlsdon Avenue North Covey,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,84.25
930662,Earlsdon Avenue North Covey,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,58.38
930662,Earlsdon Avenue North Covey,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,107.12
930662,Earlsdon Avenue North Covey,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,84.88
930662,Earlsdon Avenue North Covey,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.13
930662,Earlsdon Avenue North Covey,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-0.62
930662,Earlsdon Avenue North Covey,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.19
930662,Earlsdon Avenue North Covey,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96023
930662,Earlsdon Avenue North Covey,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99051
930662,Earlsdon Avenue North Covey,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93075
930662,Earlsdon Avenue North Covey,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:50:00.000+00:00,feeder,1,N Current (Min),A,40.12
930662,Earlsdon Avenue North Covey,2024-01-26T06:50:00.000+00:00,feeder,1,N Current (Max),A,23.62
930662,Earlsdon Avenue North Covey,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,8.75
930662,Earlsdon Avenue North Covey,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,18.88
930662,Earlsdon Avenue North Covey,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.12
930662,Earlsdon Avenue North Covey,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,16.38
930662,Earlsdon Avenue North Covey,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,70.75
930662,Earlsdon Avenue North Covey,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.12
930662,Earlsdon Avenue North Covey,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,32.38
930662,Earlsdon Avenue North Covey,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,53.38
930662,Earlsdon Avenue North Covey,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,37.62
930662,Earlsdon Avenue North Covey,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.12
930662,Earlsdon Avenue North Covey,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.45
930662,Earlsdon Avenue North Covey,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
930662,Earlsdon Avenue North Covey,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.2
930662,Earlsdon Avenue North Covey,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.7
930662,Earlsdon Avenue North Covey,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
930662,Earlsdon Avenue North Covey,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.47
930662,Earlsdon Avenue North Covey,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.88
930662,Earlsdon Avenue North Covey,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
930662,Earlsdon Avenue North Covey,2024-01-26T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:50:00.000+00:00,busbar,,L3 Active Power,kW,76.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:50:00.000+00:00,busbar,,L2 Active Power,kW,65.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:50:00.000+00:00,busbar,,L1 Active Power,kW,86.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:50:00.000+00:00,busbar,,N Current (Min),A,117.12
930662,Earlsdon Avenue North Covey,2024-01-26T06:50:00.000+00:00,busbar,,N Current (Max),A,220.62
930662,Earlsdon Avenue North Covey,2024-01-26T06:50:00.000+00:00,busbar,,N Current (RMS),A,161.88
930662,Earlsdon Avenue North Covey,2024-01-26T06:50:00.000+00:00,busbar,,L3 Current (Min),A,275.38
930662,Earlsdon Avenue North Covey,2024-01-26T06:50:00.000+00:00,busbar,,L3 Current (Max),A,362.88
930662,Earlsdon Avenue North Covey,2024-01-26T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,310.12
930662,Earlsdon Avenue North Covey,2024-01-26T06:50:00.000+00:00,busbar,,L2 Current (Min),A,213.25
930662,Earlsdon Avenue North Covey,2024-01-26T06:50:00.000+00:00,busbar,,L2 Current (Max),A,333.5
930662,Earlsdon Avenue North Covey,2024-01-26T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,269.25
930662,Earlsdon Avenue North Covey,2024-01-26T06:50:00.000+00:00,busbar,,L1 Current (Min),A,310.25
930662,Earlsdon Avenue North Covey,2024-01-26T06:50:00.000+00:00,busbar,,L1 Current (Max),A,407.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,360.5
930662,Earlsdon Avenue North Covey,2024-01-26T06:50:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:50:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.5
930662,Earlsdon Avenue North Covey,2024-01-26T06:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-11.56
930662,Earlsdon Avenue North Covey,2024-01-26T06:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-10.19
930662,Earlsdon Avenue North Covey,2024-01-26T06:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99637
930662,Earlsdon Avenue North Covey,2024-01-26T06:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.92883
930662,Earlsdon Avenue North Covey,2024-01-26T06:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96454
930662,Earlsdon Avenue North Covey,2024-01-26T06:40:00.000+00:00,feeder,6,L3 Active Power,kW,33.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:40:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:40:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:40:00.000+00:00,feeder,6,N Current (Min),A,80.75
930662,Earlsdon Avenue North Covey,2024-01-26T06:40:00.000+00:00,feeder,6,N Current (Max),A,116.12
930662,Earlsdon Avenue North Covey,2024-01-26T06:40:00.000+00:00,feeder,6,N Current (RMS),A,95.38
930662,Earlsdon Avenue North Covey,2024-01-26T06:40:00.000+00:00,feeder,6,L3 Current (Min),A,123.25
930662,Earlsdon Avenue North Covey,2024-01-26T06:40:00.000+00:00,feeder,6,L3 Current (Max),A,153.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:40:00.000+00:00,feeder,6,L3 Current (RMS),A,134.12
930662,Earlsdon Avenue North Covey,2024-01-26T06:40:00.000+00:00,feeder,6,L2 Current (Min),A,29.38
930662,Earlsdon Avenue North Covey,2024-01-26T06:40:00.000+00:00,feeder,6,L2 Current (Max),A,51.5
930662,Earlsdon Avenue North Covey,2024-01-26T06:40:00.000+00:00,feeder,6,L2 Current (RMS),A,37.25
930662,Earlsdon Avenue North Covey,2024-01-26T06:40:00.000+00:00,feeder,6,L1 Current (Min),A,34.75
930662,Earlsdon Avenue North Covey,2024-01-26T06:40:00.000+00:00,feeder,6,L1 Current (Max),A,68.25
930662,Earlsdon Avenue North Covey,2024-01-26T06:40:00.000+00:00,feeder,6,L1 Current (RMS),A,45.5
930662,Earlsdon Avenue North Covey,2024-01-26T06:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-16.44
930662,Earlsdon Avenue North Covey,2024-01-26T06:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-8.37
930662,Earlsdon Avenue North Covey,2024-01-26T06:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.75
930662,Earlsdon Avenue North Covey,2024-01-26T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93219
930662,Earlsdon Avenue North Covey,2024-01-26T06:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97336
930662,Earlsdon Avenue North Covey,2024-01-26T06:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99432
930662,Earlsdon Avenue North Covey,2024-01-26T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,32.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:40:00.000+00:00,feeder,5,N Current (Min),A,87.25
930662,Earlsdon Avenue North Covey,2024-01-26T06:40:00.000+00:00,feeder,5,N Current (Max),A,134.25
930662,Earlsdon Avenue North Covey,2024-01-26T06:40:00.000+00:00,feeder,5,N Current (RMS),A,105.38
930662,Earlsdon Avenue North Covey,2024-01-26T06:40:00.000+00:00,feeder,5,L3 Current (Min),A,18.75
930662,Earlsdon Avenue North Covey,2024-01-26T06:40:00.000+00:00,feeder,5,L3 Current (Max),A,29.62
930662,Earlsdon Avenue North Covey,2024-01-26T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,21.38
930662,Earlsdon Avenue North Covey,2024-01-26T06:40:00.000+00:00,feeder,5,L2 Current (Min),A,20.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:40:00.000+00:00,feeder,5,L2 Current (Max),A,55.62
930662,Earlsdon Avenue North Covey,2024-01-26T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,30.88
930662,Earlsdon Avenue North Covey,2024-01-26T06:40:00.000+00:00,feeder,5,L1 Current (Min),A,119.5
930662,Earlsdon Avenue North Covey,2024-01-26T06:40:00.000+00:00,feeder,5,L1 Current (Max),A,158.88
930662,Earlsdon Avenue North Covey,2024-01-26T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,131.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.38
930662,Earlsdon Avenue North Covey,2024-01-26T06:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.37
930662,Earlsdon Avenue North Covey,2024-01-26T06:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.44
930662,Earlsdon Avenue North Covey,2024-01-26T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98938
930662,Earlsdon Avenue North Covey,2024-01-26T06:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97281
930662,Earlsdon Avenue North Covey,2024-01-26T06:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89776
930662,Earlsdon Avenue North Covey,2024-01-26T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:40:00.000+00:00,feeder,4,N Current (Min),A,16.5
930662,Earlsdon Avenue North Covey,2024-01-26T06:40:00.000+00:00,feeder,4,N Current (Max),A,39.38
930662,Earlsdon Avenue North Covey,2024-01-26T06:40:00.000+00:00,feeder,4,N Current (RMS),A,26.12
930662,Earlsdon Avenue North Covey,2024-01-26T06:40:00.000+00:00,feeder,4,L3 Current (Min),A,18.25
930662,Earlsdon Avenue North Covey,2024-01-26T06:40:00.000+00:00,feeder,4,L3 Current (Max),A,27.12
930662,Earlsdon Avenue North Covey,2024-01-26T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,20.12
930662,Earlsdon Avenue North Covey,2024-01-26T06:40:00.000+00:00,feeder,4,L2 Current (Min),A,39.62
930662,Earlsdon Avenue North Covey,2024-01-26T06:40:00.000+00:00,feeder,4,L2 Current (Max),A,67.5
930662,Earlsdon Avenue North Covey,2024-01-26T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,47.5
930662,Earlsdon Avenue North Covey,2024-01-26T06:40:00.000+00:00,feeder,4,L1 Current (Min),A,38.88
930662,Earlsdon Avenue North Covey,2024-01-26T06:40:00.000+00:00,feeder,4,L1 Current (Max),A,60.88
930662,Earlsdon Avenue North Covey,2024-01-26T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,44.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,20.81
930662,Earlsdon Avenue North Covey,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.94
930662,Earlsdon Avenue North Covey,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.13
930662,Earlsdon Avenue North Covey,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89474
930662,Earlsdon Avenue North Covey,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98126
930662,Earlsdon Avenue North Covey,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86117
930662,Earlsdon Avenue North Covey,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:40:00.000+00:00,feeder,3,N Current (Min),A,23.38
930662,Earlsdon Avenue North Covey,2024-01-26T06:40:00.000+00:00,feeder,3,N Current (Max),A,96.88
930662,Earlsdon Avenue North Covey,2024-01-26T06:40:00.000+00:00,feeder,3,N Current (RMS),A,37.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,30.5
930662,Earlsdon Avenue North Covey,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,103.12
930662,Earlsdon Avenue North Covey,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,43.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,7.5
930662,Earlsdon Avenue North Covey,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,16.75
930662,Earlsdon Avenue North Covey,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.12
930662,Earlsdon Avenue North Covey,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,4.12
930662,Earlsdon Avenue North Covey,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,15.88
930662,Earlsdon Avenue North Covey,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.25
930662,Earlsdon Avenue North Covey,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.12
930662,Earlsdon Avenue North Covey,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.94
930662,Earlsdon Avenue North Covey,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.37
930662,Earlsdon Avenue North Covey,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96536
930662,Earlsdon Avenue North Covey,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97897
930662,Earlsdon Avenue North Covey,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96487
930662,Earlsdon Avenue North Covey,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:40:00.000+00:00,feeder,2,N Current (Min),A,40.38
930662,Earlsdon Avenue North Covey,2024-01-26T06:40:00.000+00:00,feeder,2,N Current (Max),A,97.12
930662,Earlsdon Avenue North Covey,2024-01-26T06:40:00.000+00:00,feeder,2,N Current (RMS),A,69.5
930662,Earlsdon Avenue North Covey,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,60.62
930662,Earlsdon Avenue North Covey,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,96.75
930662,Earlsdon Avenue North Covey,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,74.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,98.12
930662,Earlsdon Avenue North Covey,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,162.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,131.75
930662,Earlsdon Avenue North Covey,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,57.5
930662,Earlsdon Avenue North Covey,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,81.5
930662,Earlsdon Avenue North Covey,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,68.12
930662,Earlsdon Avenue North Covey,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.75
930662,Earlsdon Avenue North Covey,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.88
930662,Earlsdon Avenue North Covey,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.94
930662,Earlsdon Avenue North Covey,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98645
930662,Earlsdon Avenue North Covey,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98947
930662,Earlsdon Avenue North Covey,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95608
930662,Earlsdon Avenue North Covey,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:40:00.000+00:00,feeder,1,N Current (Min),A,35.25
930662,Earlsdon Avenue North Covey,2024-01-26T06:40:00.000+00:00,feeder,1,N Current (Max),A,21.25
930662,Earlsdon Avenue North Covey,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,8.62
930662,Earlsdon Avenue North Covey,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,40.75
930662,Earlsdon Avenue North Covey,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.38
930662,Earlsdon Avenue North Covey,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,15.88
930662,Earlsdon Avenue North Covey,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,43.62
930662,Earlsdon Avenue North Covey,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,36.25
