Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930662,Earlsdon Avenue North Covey,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,51.62
930662,Earlsdon Avenue North Covey,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,41.5
930662,Earlsdon Avenue North Covey,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.28
930662,Earlsdon Avenue North Covey,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.28
930662,Earlsdon Avenue North Covey,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
930662,Earlsdon Avenue North Covey,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.25
930662,Earlsdon Avenue North Covey,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.69
930662,Earlsdon Avenue North Covey,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
930662,Earlsdon Avenue North Covey,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.55
930662,Earlsdon Avenue North Covey,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.62
930662,Earlsdon Avenue North Covey,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
930662,Earlsdon Avenue North Covey,2024-01-26T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:40:00.000+00:00,busbar,,L3 Active Power,kW,75.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:40:00.000+00:00,busbar,,L2 Active Power,kW,68.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:40:00.000+00:00,busbar,,L1 Active Power,kW,80.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:40:00.000+00:00,busbar,,N Current (Min),A,114.12
930662,Earlsdon Avenue North Covey,2024-01-26T06:40:00.000+00:00,busbar,,N Current (Max),A,207.25
930662,Earlsdon Avenue North Covey,2024-01-26T06:40:00.000+00:00,busbar,,N Current (RMS),A,142.62
930662,Earlsdon Avenue North Covey,2024-01-26T06:40:00.000+00:00,busbar,,L3 Current (Min),A,276.5
930662,Earlsdon Avenue North Covey,2024-01-26T06:40:00.000+00:00,busbar,,L3 Current (Max),A,373.5
930662,Earlsdon Avenue North Covey,2024-01-26T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,309.12
930662,Earlsdon Avenue North Covey,2024-01-26T06:40:00.000+00:00,busbar,,L2 Current (Min),A,226.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:40:00.000+00:00,busbar,,L2 Current (Max),A,337.12
930662,Earlsdon Avenue North Covey,2024-01-26T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,281.75
930662,Earlsdon Avenue North Covey,2024-01-26T06:40:00.000+00:00,busbar,,L1 Current (Min),A,296.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:40:00.000+00:00,busbar,,L1 Current (Max),A,381.12
930662,Earlsdon Avenue North Covey,2024-01-26T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,333.75
930662,Earlsdon Avenue North Covey,2024-01-26T06:40:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:40:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.81
930662,Earlsdon Avenue North Covey,2024-01-26T06:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-15.25
930662,Earlsdon Avenue North Covey,2024-01-26T06:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.44
930662,Earlsdon Avenue North Covey,2024-01-26T06:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99634
930662,Earlsdon Avenue North Covey,2024-01-26T06:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95605
930662,Earlsdon Avenue North Covey,2024-01-26T06:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96802
930662,Earlsdon Avenue North Covey,2024-01-26T06:30:00.000+00:00,feeder,6,L3 Active Power,kW,32.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:30:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:30:00.000+00:00,feeder,6,L1 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:30:00.000+00:00,feeder,6,N Current (Min),A,61.88
930662,Earlsdon Avenue North Covey,2024-01-26T06:30:00.000+00:00,feeder,6,N Current (Max),A,113.12
930662,Earlsdon Avenue North Covey,2024-01-26T06:30:00.000+00:00,feeder,6,N Current (RMS),A,86.12
930662,Earlsdon Avenue North Covey,2024-01-26T06:30:00.000+00:00,feeder,6,L3 Current (Min),A,122.75
930662,Earlsdon Avenue North Covey,2024-01-26T06:30:00.000+00:00,feeder,6,L3 Current (Max),A,148.12
930662,Earlsdon Avenue North Covey,2024-01-26T06:30:00.000+00:00,feeder,6,L3 Current (RMS),A,130.38
930662,Earlsdon Avenue North Covey,2024-01-26T06:30:00.000+00:00,feeder,6,L2 Current (Min),A,32.62
930662,Earlsdon Avenue North Covey,2024-01-26T06:30:00.000+00:00,feeder,6,L2 Current (Max),A,59.75
930662,Earlsdon Avenue North Covey,2024-01-26T06:30:00.000+00:00,feeder,6,L2 Current (RMS),A,42.12
930662,Earlsdon Avenue North Covey,2024-01-26T06:30:00.000+00:00,feeder,6,L1 Current (Min),A,27.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:30:00.000+00:00,feeder,6,L1 Current (Max),A,92.62
930662,Earlsdon Avenue North Covey,2024-01-26T06:30:00.000+00:00,feeder,6,L1 Current (RMS),A,56.88
930662,Earlsdon Avenue North Covey,2024-01-26T06:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-18.5
930662,Earlsdon Avenue North Covey,2024-01-26T06:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.81
930662,Earlsdon Avenue North Covey,2024-01-26T06:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.94
930662,Earlsdon Avenue North Covey,2024-01-26T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93164
930662,Earlsdon Avenue North Covey,2024-01-26T06:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97595
930662,Earlsdon Avenue North Covey,2024-01-26T06:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99469
930662,Earlsdon Avenue North Covey,2024-01-26T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,33.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:30:00.000+00:00,feeder,5,N Current (Min),A,83.25
930662,Earlsdon Avenue North Covey,2024-01-26T06:30:00.000+00:00,feeder,5,N Current (Max),A,151.38
930662,Earlsdon Avenue North Covey,2024-01-26T06:30:00.000+00:00,feeder,5,N Current (RMS),A,107.38
930662,Earlsdon Avenue North Covey,2024-01-26T06:30:00.000+00:00,feeder,5,L3 Current (Min),A,20.12
930662,Earlsdon Avenue North Covey,2024-01-26T06:30:00.000+00:00,feeder,5,L3 Current (Max),A,28.88
930662,Earlsdon Avenue North Covey,2024-01-26T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,21.25
930662,Earlsdon Avenue North Covey,2024-01-26T06:30:00.000+00:00,feeder,5,L2 Current (Min),A,15.25
930662,Earlsdon Avenue North Covey,2024-01-26T06:30:00.000+00:00,feeder,5,L2 Current (Max),A,45.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,27.75
930662,Earlsdon Avenue North Covey,2024-01-26T06:30:00.000+00:00,feeder,5,L1 Current (Min),A,111.62
930662,Earlsdon Avenue North Covey,2024-01-26T06:30:00.000+00:00,feeder,5,L1 Current (Max),A,176.12
930662,Earlsdon Avenue North Covey,2024-01-26T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,132.5
930662,Earlsdon Avenue North Covey,2024-01-26T06:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.62
930662,Earlsdon Avenue North Covey,2024-01-26T06:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.88
930662,Earlsdon Avenue North Covey,2024-01-26T06:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.62
930662,Earlsdon Avenue North Covey,2024-01-26T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9917
930662,Earlsdon Avenue North Covey,2024-01-26T06:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9711
930662,Earlsdon Avenue North Covey,2024-01-26T06:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93475
930662,Earlsdon Avenue North Covey,2024-01-26T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:30:00.000+00:00,feeder,4,N Current (Min),A,14.75
930662,Earlsdon Avenue North Covey,2024-01-26T06:30:00.000+00:00,feeder,4,N Current (Max),A,72.5
930662,Earlsdon Avenue North Covey,2024-01-26T06:30:00.000+00:00,feeder,4,N Current (RMS),A,41.62
930662,Earlsdon Avenue North Covey,2024-01-26T06:30:00.000+00:00,feeder,4,L3 Current (Min),A,19.5
930662,Earlsdon Avenue North Covey,2024-01-26T06:30:00.000+00:00,feeder,4,L3 Current (Max),A,31.88
930662,Earlsdon Avenue North Covey,2024-01-26T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,22.38
930662,Earlsdon Avenue North Covey,2024-01-26T06:30:00.000+00:00,feeder,4,L2 Current (Min),A,38.62
930662,Earlsdon Avenue North Covey,2024-01-26T06:30:00.000+00:00,feeder,4,L2 Current (Max),A,63.38
930662,Earlsdon Avenue North Covey,2024-01-26T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,46.25
930662,Earlsdon Avenue North Covey,2024-01-26T06:30:00.000+00:00,feeder,4,L1 Current (Min),A,37.88
930662,Earlsdon Avenue North Covey,2024-01-26T06:30:00.000+00:00,feeder,4,L1 Current (Max),A,97.88
930662,Earlsdon Avenue North Covey,2024-01-26T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,65.38
930662,Earlsdon Avenue North Covey,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,31.13
930662,Earlsdon Avenue North Covey,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.88
930662,Earlsdon Avenue North Covey,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.31
930662,Earlsdon Avenue North Covey,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86252
930662,Earlsdon Avenue North Covey,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98355
930662,Earlsdon Avenue North Covey,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84771
930662,Earlsdon Avenue North Covey,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:30:00.000+00:00,feeder,3,N Current (Min),A,23.38
930662,Earlsdon Avenue North Covey,2024-01-26T06:30:00.000+00:00,feeder,3,N Current (Max),A,86.25
930662,Earlsdon Avenue North Covey,2024-01-26T06:30:00.000+00:00,feeder,3,N Current (RMS),A,34.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,33.25
930662,Earlsdon Avenue North Covey,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,92.62
930662,Earlsdon Avenue North Covey,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,40.88
930662,Earlsdon Avenue North Covey,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,8.25
930662,Earlsdon Avenue North Covey,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,28.62
930662,Earlsdon Avenue North Covey,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,10.62
930662,Earlsdon Avenue North Covey,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,4.5
930662,Earlsdon Avenue North Covey,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,13.88
930662,Earlsdon Avenue North Covey,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.5
930662,Earlsdon Avenue North Covey,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.06
930662,Earlsdon Avenue North Covey,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.25
930662,Earlsdon Avenue North Covey,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.13
930662,Earlsdon Avenue North Covey,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96231
930662,Earlsdon Avenue North Covey,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95386
930662,Earlsdon Avenue North Covey,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96204
930662,Earlsdon Avenue North Covey,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:30:00.000+00:00,feeder,2,N Current (Min),A,38.75
930662,Earlsdon Avenue North Covey,2024-01-26T06:30:00.000+00:00,feeder,2,N Current (Max),A,57.12
930662,Earlsdon Avenue North Covey,2024-01-26T06:30:00.000+00:00,feeder,2,N Current (RMS),A,44.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,60.25
930662,Earlsdon Avenue North Covey,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,85.88
930662,Earlsdon Avenue North Covey,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,69.25
930662,Earlsdon Avenue North Covey,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,72.75
930662,Earlsdon Avenue North Covey,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,116.12
930662,Earlsdon Avenue North Covey,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,86.12
930662,Earlsdon Avenue North Covey,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,56.38
930662,Earlsdon Avenue North Covey,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,98.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,67.25
930662,Earlsdon Avenue North Covey,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.13
930662,Earlsdon Avenue North Covey,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.88
930662,Earlsdon Avenue North Covey,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.06
930662,Earlsdon Avenue North Covey,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96555
930662,Earlsdon Avenue North Covey,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99088
930662,Earlsdon Avenue North Covey,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9538
930662,Earlsdon Avenue North Covey,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:30:00.000+00:00,feeder,1,N Current (Min),A,39.25
930662,Earlsdon Avenue North Covey,2024-01-26T06:30:00.000+00:00,feeder,1,N Current (Max),A,22.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,8.62
930662,Earlsdon Avenue North Covey,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,23.25
930662,Earlsdon Avenue North Covey,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.88
930662,Earlsdon Avenue North Covey,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,15.5
930662,Earlsdon Avenue North Covey,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,43.38
930662,Earlsdon Avenue North Covey,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,31.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,58.5
930662,Earlsdon Avenue North Covey,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,39.25
930662,Earlsdon Avenue North Covey,2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.78
930662,Earlsdon Avenue North Covey,2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.09
930662,Earlsdon Avenue North Covey,2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
930662,Earlsdon Avenue North Covey,2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.34
930662,Earlsdon Avenue North Covey,2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.69
930662,Earlsdon Avenue North Covey,2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
930662,Earlsdon Avenue North Covey,2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.23
930662,Earlsdon Avenue North Covey,2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.59
930662,Earlsdon Avenue North Covey,2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:30:00.000+00:00,busbar,,L3 Active Power,kW,71.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:30:00.000+00:00,busbar,,L2 Active Power,kW,58.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:30:00.000+00:00,busbar,,L1 Active Power,kW,88.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:30:00.000+00:00,busbar,,N Current (Min),A,140.12
930662,Earlsdon Avenue North Covey,2024-01-26T06:30:00.000+00:00,busbar,,N Current (Max),A,233.75
930662,Earlsdon Avenue North Covey,2024-01-26T06:30:00.000+00:00,busbar,,N Current (RMS),A,184.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:30:00.000+00:00,busbar,,L3 Current (Min),A,270.38
930662,Earlsdon Avenue North Covey,2024-01-26T06:30:00.000+00:00,busbar,,L3 Current (Max),A,324.75
930662,Earlsdon Avenue North Covey,2024-01-26T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,290.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:30:00.000+00:00,busbar,,L2 Current (Min),A,200.12
930662,Earlsdon Avenue North Covey,2024-01-26T06:30:00.000+00:00,busbar,,L2 Current (Max),A,294.25
930662,Earlsdon Avenue North Covey,2024-01-26T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,241.12
930662,Earlsdon Avenue North Covey,2024-01-26T06:30:00.000+00:00,busbar,,L1 Current (Min),A,289.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:30:00.000+00:00,busbar,,L1 Current (Max),A,444.25
930662,Earlsdon Avenue North Covey,2024-01-26T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,364.25
930662,Earlsdon Avenue North Covey,2024-01-26T06:30:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:30:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.5
930662,Earlsdon Avenue North Covey,2024-01-26T06:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-11.19
930662,Earlsdon Avenue North Covey,2024-01-26T06:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-14.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99695
930662,Earlsdon Avenue North Covey,2024-01-26T06:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.93808
930662,Earlsdon Avenue North Covey,2024-01-26T06:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.93838
930662,Earlsdon Avenue North Covey,2024-01-26T06:20:00.000+00:00,feeder,6,L3 Active Power,kW,34.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:20:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:20:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:20:00.000+00:00,feeder,6,N Current (Min),A,78.12
930662,Earlsdon Avenue North Covey,2024-01-26T06:20:00.000+00:00,feeder,6,N Current (Max),A,126.88
930662,Earlsdon Avenue North Covey,2024-01-26T06:20:00.000+00:00,feeder,6,N Current (RMS),A,105.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:20:00.000+00:00,feeder,6,L3 Current (Min),A,122.75
930662,Earlsdon Avenue North Covey,2024-01-26T06:20:00.000+00:00,feeder,6,L3 Current (Max),A,152.25
930662,Earlsdon Avenue North Covey,2024-01-26T06:20:00.000+00:00,feeder,6,L3 Current (RMS),A,136.62
930662,Earlsdon Avenue North Covey,2024-01-26T06:20:00.000+00:00,feeder,6,L2 Current (Min),A,26.12
930662,Earlsdon Avenue North Covey,2024-01-26T06:20:00.000+00:00,feeder,6,L2 Current (Max),A,67.75
930662,Earlsdon Avenue North Covey,2024-01-26T06:20:00.000+00:00,feeder,6,L2 Current (RMS),A,36.62
930662,Earlsdon Avenue North Covey,2024-01-26T06:20:00.000+00:00,feeder,6,L1 Current (Min),A,26.88
930662,Earlsdon Avenue North Covey,2024-01-26T06:20:00.000+00:00,feeder,6,L1 Current (Max),A,53.25
930662,Earlsdon Avenue North Covey,2024-01-26T06:20:00.000+00:00,feeder,6,L1 Current (RMS),A,31.12
930662,Earlsdon Avenue North Covey,2024-01-26T06:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-18.88
930662,Earlsdon Avenue North Covey,2024-01-26T06:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-11.37
930662,Earlsdon Avenue North Covey,2024-01-26T06:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.06
930662,Earlsdon Avenue North Covey,2024-01-26T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93396
930662,Earlsdon Avenue North Covey,2024-01-26T06:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9751
930662,Earlsdon Avenue North Covey,2024-01-26T06:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99481
930662,Earlsdon Avenue North Covey,2024-01-26T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,31.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:20:00.000+00:00,feeder,5,N Current (Min),A,84.12
930662,Earlsdon Avenue North Covey,2024-01-26T06:20:00.000+00:00,feeder,5,N Current (Max),A,128.75
930662,Earlsdon Avenue North Covey,2024-01-26T06:20:00.000+00:00,feeder,5,N Current (RMS),A,101.25
930662,Earlsdon Avenue North Covey,2024-01-26T06:20:00.000+00:00,feeder,5,L3 Current (Min),A,20.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:20:00.000+00:00,feeder,5,L3 Current (Max),A,27.5
930662,Earlsdon Avenue North Covey,2024-01-26T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,21.12
930662,Earlsdon Avenue North Covey,2024-01-26T06:20:00.000+00:00,feeder,5,L2 Current (Min),A,15.75
930662,Earlsdon Avenue North Covey,2024-01-26T06:20:00.000+00:00,feeder,5,L2 Current (Max),A,41.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,24.88
930662,Earlsdon Avenue North Covey,2024-01-26T06:20:00.000+00:00,feeder,5,L1 Current (Min),A,112.62
930662,Earlsdon Avenue North Covey,2024-01-26T06:20:00.000+00:00,feeder,5,L1 Current (Max),A,155.38
930662,Earlsdon Avenue North Covey,2024-01-26T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,125.62
930662,Earlsdon Avenue North Covey,2024-01-26T06:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.06
930662,Earlsdon Avenue North Covey,2024-01-26T06:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.31
930662,Earlsdon Avenue North Covey,2024-01-26T06:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-25.62
930662,Earlsdon Avenue North Covey,2024-01-26T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98886
930662,Earlsdon Avenue North Covey,2024-01-26T06:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95773
930662,Earlsdon Avenue North Covey,2024-01-26T06:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87893
930662,Earlsdon Avenue North Covey,2024-01-26T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:20:00.000+00:00,feeder,4,N Current (Min),A,13.62
930662,Earlsdon Avenue North Covey,2024-01-26T06:20:00.000+00:00,feeder,4,N Current (Max),A,31.75
930662,Earlsdon Avenue North Covey,2024-01-26T06:20:00.000+00:00,feeder,4,N Current (RMS),A,20.75
930662,Earlsdon Avenue North Covey,2024-01-26T06:20:00.000+00:00,feeder,4,L3 Current (Min),A,19.25
930662,Earlsdon Avenue North Covey,2024-01-26T06:20:00.000+00:00,feeder,4,L3 Current (Max),A,34.25
930662,Earlsdon Avenue North Covey,2024-01-26T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,23.62
930662,Earlsdon Avenue North Covey,2024-01-26T06:20:00.000+00:00,feeder,4,L2 Current (Min),A,37.5
930662,Earlsdon Avenue North Covey,2024-01-26T06:20:00.000+00:00,feeder,4,L2 Current (Max),A,50.5
930662,Earlsdon Avenue North Covey,2024-01-26T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,40.75
930662,Earlsdon Avenue North Covey,2024-01-26T06:20:00.000+00:00,feeder,4,L1 Current (Min),A,38.25
930662,Earlsdon Avenue North Covey,2024-01-26T06:20:00.000+00:00,feeder,4,L1 Current (Max),A,52.5
930662,Earlsdon Avenue North Covey,2024-01-26T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,40.25
930662,Earlsdon Avenue North Covey,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,24.56
930662,Earlsdon Avenue North Covey,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.38
930662,Earlsdon Avenue North Covey,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-30.19
930662,Earlsdon Avenue North Covey,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88083
930662,Earlsdon Avenue North Covey,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99017
930662,Earlsdon Avenue North Covey,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.82419
930662,Earlsdon Avenue North Covey,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:20:00.000+00:00,feeder,3,N Current (Min),A,19.5
930662,Earlsdon Avenue North Covey,2024-01-26T06:20:00.000+00:00,feeder,3,N Current (Max),A,83.25
930662,Earlsdon Avenue North Covey,2024-01-26T06:20:00.000+00:00,feeder,3,N Current (RMS),A,30.5
930662,Earlsdon Avenue North Covey,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,34.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,103.62
930662,Earlsdon Avenue North Covey,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,42.75
930662,Earlsdon Avenue North Covey,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,8.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,34.12
930662,Earlsdon Avenue North Covey,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.38
930662,Earlsdon Avenue North Covey,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,4.62
930662,Earlsdon Avenue North Covey,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,9.5
930662,Earlsdon Avenue North Covey,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.5
930662,Earlsdon Avenue North Covey,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.06
930662,Earlsdon Avenue North Covey,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.69
930662,Earlsdon Avenue North Covey,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95108
930662,Earlsdon Avenue North Covey,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98135
930662,Earlsdon Avenue North Covey,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95441
930662,Earlsdon Avenue North Covey,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,33.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:20:00.000+00:00,feeder,2,N Current (Min),A,41.75
930662,Earlsdon Avenue North Covey,2024-01-26T06:20:00.000+00:00,feeder,2,N Current (Max),A,113.5
930662,Earlsdon Avenue North Covey,2024-01-26T06:20:00.000+00:00,feeder,2,N Current (RMS),A,78.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,58.38
930662,Earlsdon Avenue North Covey,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,75.12
930662,Earlsdon Avenue North Covey,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,64.75
930662,Earlsdon Avenue North Covey,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,72.12
930662,Earlsdon Avenue North Covey,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,179.38
930662,Earlsdon Avenue North Covey,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,136.12
930662,Earlsdon Avenue North Covey,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,54.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,90.25
930662,Earlsdon Avenue North Covey,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,69.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.19
930662,Earlsdon Avenue North Covey,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.87
930662,Earlsdon Avenue North Covey,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.87
930662,Earlsdon Avenue North Covey,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94778
930662,Earlsdon Avenue North Covey,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98495
930662,Earlsdon Avenue North Covey,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94556
930662,Earlsdon Avenue North Covey,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:20:00.000+00:00,feeder,1,N Current (Min),A,33.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:20:00.000+00:00,feeder,1,N Current (Max),A,20.25
930662,Earlsdon Avenue North Covey,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,8.38
930662,Earlsdon Avenue North Covey,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,25.12
930662,Earlsdon Avenue North Covey,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,15.62
930662,Earlsdon Avenue North Covey,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,36.75
930662,Earlsdon Avenue North Covey,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.5
930662,Earlsdon Avenue North Covey,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,31.38
930662,Earlsdon Avenue North Covey,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,46.38
930662,Earlsdon Avenue North Covey,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.75
930662,Earlsdon Avenue North Covey,2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.66
930662,Earlsdon Avenue North Covey,2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.44
930662,Earlsdon Avenue North Covey,2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
930662,Earlsdon Avenue North Covey,2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.95
930662,Earlsdon Avenue North Covey,2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.5
930662,Earlsdon Avenue North Covey,2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
930662,Earlsdon Avenue North Covey,2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.09
930662,Earlsdon Avenue North Covey,2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.88
930662,Earlsdon Avenue North Covey,2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
930662,Earlsdon Avenue North Covey,2024-01-26T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:20:00.000+00:00,busbar,,L3 Active Power,kW,72.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:20:00.000+00:00,busbar,,L2 Active Power,kW,68.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:20:00.000+00:00,busbar,,L1 Active Power,kW,73.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:20:00.000+00:00,busbar,,N Current (Min),A,99.62
930662,Earlsdon Avenue North Covey,2024-01-26T06:20:00.000+00:00,busbar,,N Current (Max),A,184.12
930662,Earlsdon Avenue North Covey,2024-01-26T06:20:00.000+00:00,busbar,,N Current (RMS),A,121.5
930662,Earlsdon Avenue North Covey,2024-01-26T06:20:00.000+00:00,busbar,,L3 Current (Min),A,272.38
930662,Earlsdon Avenue North Covey,2024-01-26T06:20:00.000+00:00,busbar,,L3 Current (Max),A,346.62
930662,Earlsdon Avenue North Covey,2024-01-26T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,292.75
930662,Earlsdon Avenue North Covey,2024-01-26T06:20:00.000+00:00,busbar,,L2 Current (Min),A,215.88
930662,Earlsdon Avenue North Covey,2024-01-26T06:20:00.000+00:00,busbar,,L2 Current (Max),A,330.12
930662,Earlsdon Avenue North Covey,2024-01-26T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,280.38
930662,Earlsdon Avenue North Covey,2024-01-26T06:20:00.000+00:00,busbar,,L1 Current (Min),A,279.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:20:00.000+00:00,busbar,,L1 Current (Max),A,354.12
930662,Earlsdon Avenue North Covey,2024-01-26T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,302.75
930662,Earlsdon Avenue North Covey,2024-01-26T06:20:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:20:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.81
930662,Earlsdon Avenue North Covey,2024-01-26T06:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-11.81
930662,Earlsdon Avenue North Covey,2024-01-26T06:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-12.81
930662,Earlsdon Avenue North Covey,2024-01-26T06:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99704
930662,Earlsdon Avenue North Covey,2024-01-26T06:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.93353
930662,Earlsdon Avenue North Covey,2024-01-26T06:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.95349
930662,Earlsdon Avenue North Covey,2024-01-26T06:10:00.000+00:00,feeder,6,L3 Active Power,kW,35.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:10:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:10:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:10:00.000+00:00,feeder,6,N Current (Min),A,89.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:10:00.000+00:00,feeder,6,N Current (Max),A,143.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:10:00.000+00:00,feeder,6,N Current (RMS),A,109.25
930662,Earlsdon Avenue North Covey,2024-01-26T06:10:00.000+00:00,feeder,6,L3 Current (Min),A,125.12
930662,Earlsdon Avenue North Covey,2024-01-26T06:10:00.000+00:00,feeder,6,L3 Current (Max),A,175.5
930662,Earlsdon Avenue North Covey,2024-01-26T06:10:00.000+00:00,feeder,6,L3 Current (RMS),A,142.75
930662,Earlsdon Avenue North Covey,2024-01-26T06:10:00.000+00:00,feeder,6,L2 Current (Min),A,28.38
930662,Earlsdon Avenue North Covey,2024-01-26T06:10:00.000+00:00,feeder,6,L2 Current (Max),A,49.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:10:00.000+00:00,feeder,6,L2 Current (RMS),A,34.38
930662,Earlsdon Avenue North Covey,2024-01-26T06:10:00.000+00:00,feeder,6,L1 Current (Min),A,32.88
930662,Earlsdon Avenue North Covey,2024-01-26T06:10:00.000+00:00,feeder,6,L1 Current (Max),A,54.88
930662,Earlsdon Avenue North Covey,2024-01-26T06:10:00.000+00:00,feeder,6,L1 Current (RMS),A,38.5
930662,Earlsdon Avenue North Covey,2024-01-26T06:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-16.63
930662,Earlsdon Avenue North Covey,2024-01-26T06:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.5
930662,Earlsdon Avenue North Covey,2024-01-26T06:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.12
930662,Earlsdon Avenue North Covey,2024-01-26T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94147
930662,Earlsdon Avenue North Covey,2024-01-26T06:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97174
930662,Earlsdon Avenue North Covey,2024-01-26T06:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99536
930662,Earlsdon Avenue North Covey,2024-01-26T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,33.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:10:00.000+00:00,feeder,5,N Current (Min),A,84.75
930662,Earlsdon Avenue North Covey,2024-01-26T06:10:00.000+00:00,feeder,5,N Current (Max),A,136.12
930662,Earlsdon Avenue North Covey,2024-01-26T06:10:00.000+00:00,feeder,5,N Current (RMS),A,107.88
930662,Earlsdon Avenue North Covey,2024-01-26T06:10:00.000+00:00,feeder,5,L3 Current (Min),A,19.5
930662,Earlsdon Avenue North Covey,2024-01-26T06:10:00.000+00:00,feeder,5,L3 Current (Max),A,27.5
930662,Earlsdon Avenue North Covey,2024-01-26T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,21.62
930662,Earlsdon Avenue North Covey,2024-01-26T06:10:00.000+00:00,feeder,5,L2 Current (Min),A,13.62
930662,Earlsdon Avenue North Covey,2024-01-26T06:10:00.000+00:00,feeder,5,L2 Current (Max),A,55.38
930662,Earlsdon Avenue North Covey,2024-01-26T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,25.12
930662,Earlsdon Avenue North Covey,2024-01-26T06:10:00.000+00:00,feeder,5,L1 Current (Min),A,113.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:10:00.000+00:00,feeder,5,L1 Current (Max),A,166.12
930662,Earlsdon Avenue North Covey,2024-01-26T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,132.75
930662,Earlsdon Avenue North Covey,2024-01-26T06:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.69
930662,Earlsdon Avenue North Covey,2024-01-26T06:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.5
930662,Earlsdon Avenue North Covey,2024-01-26T06:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.56
930662,Earlsdon Avenue North Covey,2024-01-26T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99207
930662,Earlsdon Avenue North Covey,2024-01-26T06:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96841
930662,Earlsdon Avenue North Covey,2024-01-26T06:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92691
930662,Earlsdon Avenue North Covey,2024-01-26T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
