Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930662,Earlsdon Avenue North Covey,2024-01-26T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:10:00.000+00:00,feeder,4,N Current (Min),A,17.12
930662,Earlsdon Avenue North Covey,2024-01-26T06:10:00.000+00:00,feeder,4,N Current (Max),A,64.5
930662,Earlsdon Avenue North Covey,2024-01-26T06:10:00.000+00:00,feeder,4,N Current (RMS),A,27.75
930662,Earlsdon Avenue North Covey,2024-01-26T06:10:00.000+00:00,feeder,4,L3 Current (Min),A,18.38
930662,Earlsdon Avenue North Covey,2024-01-26T06:10:00.000+00:00,feeder,4,L3 Current (Max),A,43.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,31.38
930662,Earlsdon Avenue North Covey,2024-01-26T06:10:00.000+00:00,feeder,4,L2 Current (Min),A,38.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:10:00.000+00:00,feeder,4,L2 Current (Max),A,73.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,53.12
930662,Earlsdon Avenue North Covey,2024-01-26T06:10:00.000+00:00,feeder,4,L1 Current (Min),A,39.38
930662,Earlsdon Avenue North Covey,2024-01-26T06:10:00.000+00:00,feeder,4,L1 Current (Max),A,85.75
930662,Earlsdon Avenue North Covey,2024-01-26T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,52.38
930662,Earlsdon Avenue North Covey,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,31.63
930662,Earlsdon Avenue North Covey,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.62
930662,Earlsdon Avenue North Covey,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-27.38
930662,Earlsdon Avenue North Covey,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81747
930662,Earlsdon Avenue North Covey,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98209
930662,Earlsdon Avenue North Covey,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84414
930662,Earlsdon Avenue North Covey,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:10:00.000+00:00,feeder,3,N Current (Min),A,19.88
930662,Earlsdon Avenue North Covey,2024-01-26T06:10:00.000+00:00,feeder,3,N Current (Max),A,89.62
930662,Earlsdon Avenue North Covey,2024-01-26T06:10:00.000+00:00,feeder,3,N Current (RMS),A,26.12
930662,Earlsdon Avenue North Covey,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Current (Min),A,25.75
930662,Earlsdon Avenue North Covey,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Current (Max),A,95.62
930662,Earlsdon Avenue North Covey,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,31.38
930662,Earlsdon Avenue North Covey,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Current (Min),A,7.5
930662,Earlsdon Avenue North Covey,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Current (Max),A,17.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Current (Min),A,4.38
930662,Earlsdon Avenue North Covey,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Current (Max),A,14.25
930662,Earlsdon Avenue North Covey,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.38
930662,Earlsdon Avenue North Covey,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.69
930662,Earlsdon Avenue North Covey,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.56
930662,Earlsdon Avenue North Covey,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.5
930662,Earlsdon Avenue North Covey,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95712
930662,Earlsdon Avenue North Covey,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96603
930662,Earlsdon Avenue North Covey,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96738
930662,Earlsdon Avenue North Covey,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:10:00.000+00:00,feeder,2,N Current (Min),A,36.25
930662,Earlsdon Avenue North Covey,2024-01-26T06:10:00.000+00:00,feeder,2,N Current (Max),A,82.75
930662,Earlsdon Avenue North Covey,2024-01-26T06:10:00.000+00:00,feeder,2,N Current (RMS),A,48.5
930662,Earlsdon Avenue North Covey,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,57.75
930662,Earlsdon Avenue North Covey,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,83.62
930662,Earlsdon Avenue North Covey,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,65.75
930662,Earlsdon Avenue North Covey,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,67.38
930662,Earlsdon Avenue North Covey,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,145.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,92.38
930662,Earlsdon Avenue North Covey,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,55.5
930662,Earlsdon Avenue North Covey,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,102.88
930662,Earlsdon Avenue North Covey,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,76.75
930662,Earlsdon Avenue North Covey,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.44
930662,Earlsdon Avenue North Covey,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.94
930662,Earlsdon Avenue North Covey,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.5
930662,Earlsdon Avenue North Covey,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98007
930662,Earlsdon Avenue North Covey,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98959
930662,Earlsdon Avenue North Covey,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94876
930662,Earlsdon Avenue North Covey,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:10:00.000+00:00,feeder,1,N Current (Min),A,30.5
930662,Earlsdon Avenue North Covey,2024-01-26T06:10:00.000+00:00,feeder,1,N Current (Max),A,19.5
930662,Earlsdon Avenue North Covey,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,9.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,22.5
930662,Earlsdon Avenue North Covey,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.75
930662,Earlsdon Avenue North Covey,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,15.62
930662,Earlsdon Avenue North Covey,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,44.62
930662,Earlsdon Avenue North Covey,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.88
930662,Earlsdon Avenue North Covey,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,31.62
930662,Earlsdon Avenue North Covey,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,52.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,38.12
930662,Earlsdon Avenue North Covey,2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.81
930662,Earlsdon Avenue North Covey,2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.62
930662,Earlsdon Avenue North Covey,2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
930662,Earlsdon Avenue North Covey,2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.67
930662,Earlsdon Avenue North Covey,2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.89
930662,Earlsdon Avenue North Covey,2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
930662,Earlsdon Avenue North Covey,2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.88
930662,Earlsdon Avenue North Covey,2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.16
930662,Earlsdon Avenue North Covey,2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
930662,Earlsdon Avenue North Covey,2024-01-26T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:10:00.000+00:00,busbar,,L3 Active Power,kW,74.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:10:00.000+00:00,busbar,,L2 Active Power,kW,58.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:10:00.000+00:00,busbar,,L1 Active Power,kW,82.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:10:00.000+00:00,busbar,,N Current (Min),A,121.62
930662,Earlsdon Avenue North Covey,2024-01-26T06:10:00.000+00:00,busbar,,N Current (Max),A,222.5
930662,Earlsdon Avenue North Covey,2024-01-26T06:10:00.000+00:00,busbar,,N Current (RMS),A,163.88
930662,Earlsdon Avenue North Covey,2024-01-26T06:10:00.000+00:00,busbar,,L3 Current (Min),A,276.88
930662,Earlsdon Avenue North Covey,2024-01-26T06:10:00.000+00:00,busbar,,L3 Current (Max),A,359.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,301.75
930662,Earlsdon Avenue North Covey,2024-01-26T06:10:00.000+00:00,busbar,,L2 Current (Min),A,190.38
930662,Earlsdon Avenue North Covey,2024-01-26T06:10:00.000+00:00,busbar,,L2 Current (Max),A,296.12
930662,Earlsdon Avenue North Covey,2024-01-26T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,240.88
930662,Earlsdon Avenue North Covey,2024-01-26T06:10:00.000+00:00,busbar,,L1 Current (Min),A,307.25
930662,Earlsdon Avenue North Covey,2024-01-26T06:10:00.000+00:00,busbar,,L1 Current (Max),A,389.38
930662,Earlsdon Avenue North Covey,2024-01-26T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,341.25
930662,Earlsdon Avenue North Covey,2024-01-26T06:10:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:10:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.25
930662,Earlsdon Avenue North Covey,2024-01-26T06:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-11.19
930662,Earlsdon Avenue North Covey,2024-01-26T06:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-13.63
930662,Earlsdon Avenue North Covey,2024-01-26T06:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99692
930662,Earlsdon Avenue North Covey,2024-01-26T06:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9299
930662,Earlsdon Avenue North Covey,2024-01-26T06:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.92526
930662,Earlsdon Avenue North Covey,2024-01-26T06:00:00.000+00:00,feeder,6,L3 Active Power,kW,34.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:00:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:00:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:00:00.000+00:00,feeder,6,N Current (Min),A,94.62
930662,Earlsdon Avenue North Covey,2024-01-26T06:00:00.000+00:00,feeder,6,N Current (Max),A,133.75
930662,Earlsdon Avenue North Covey,2024-01-26T06:00:00.000+00:00,feeder,6,N Current (RMS),A,111.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:00:00.000+00:00,feeder,6,L3 Current (Min),A,126.75
930662,Earlsdon Avenue North Covey,2024-01-26T06:00:00.000+00:00,feeder,6,L3 Current (Max),A,160.25
930662,Earlsdon Avenue North Covey,2024-01-26T06:00:00.000+00:00,feeder,6,L3 Current (RMS),A,139.62
930662,Earlsdon Avenue North Covey,2024-01-26T06:00:00.000+00:00,feeder,6,L2 Current (Min),A,27.25
930662,Earlsdon Avenue North Covey,2024-01-26T06:00:00.000+00:00,feeder,6,L2 Current (Max),A,44.5
930662,Earlsdon Avenue North Covey,2024-01-26T06:00:00.000+00:00,feeder,6,L2 Current (RMS),A,32.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:00:00.000+00:00,feeder,6,L1 Current (Min),A,26.88
930662,Earlsdon Avenue North Covey,2024-01-26T06:00:00.000+00:00,feeder,6,L1 Current (Max),A,44.38
930662,Earlsdon Avenue North Covey,2024-01-26T06:00:00.000+00:00,feeder,6,L1 Current (RMS),A,30.75
930662,Earlsdon Avenue North Covey,2024-01-26T06:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-17.06
930662,Earlsdon Avenue North Covey,2024-01-26T06:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,2.38
930662,Earlsdon Avenue North Covey,2024-01-26T06:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.62
930662,Earlsdon Avenue North Covey,2024-01-26T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94314
930662,Earlsdon Avenue North Covey,2024-01-26T06:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97168
930662,Earlsdon Avenue North Covey,2024-01-26T06:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99368
930662,Earlsdon Avenue North Covey,2024-01-26T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,29.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:00:00.000+00:00,feeder,5,N Current (Min),A,80.38
930662,Earlsdon Avenue North Covey,2024-01-26T06:00:00.000+00:00,feeder,5,N Current (Max),A,121.12
930662,Earlsdon Avenue North Covey,2024-01-26T06:00:00.000+00:00,feeder,5,N Current (RMS),A,95.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:00:00.000+00:00,feeder,5,L3 Current (Min),A,19.25
930662,Earlsdon Avenue North Covey,2024-01-26T06:00:00.000+00:00,feeder,5,L3 Current (Max),A,28.88
930662,Earlsdon Avenue North Covey,2024-01-26T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,21.62
930662,Earlsdon Avenue North Covey,2024-01-26T06:00:00.000+00:00,feeder,5,L2 Current (Min),A,13.38
930662,Earlsdon Avenue North Covey,2024-01-26T06:00:00.000+00:00,feeder,5,L2 Current (Max),A,37.12
930662,Earlsdon Avenue North Covey,2024-01-26T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,20.75
930662,Earlsdon Avenue North Covey,2024-01-26T06:00:00.000+00:00,feeder,5,L1 Current (Min),A,111.38
930662,Earlsdon Avenue North Covey,2024-01-26T06:00:00.000+00:00,feeder,5,L1 Current (Max),A,146.12
930662,Earlsdon Avenue North Covey,2024-01-26T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,118.12
930662,Earlsdon Avenue North Covey,2024-01-26T06:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.44
930662,Earlsdon Avenue North Covey,2024-01-26T06:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.37
930662,Earlsdon Avenue North Covey,2024-01-26T06:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.63
930662,Earlsdon Avenue North Covey,2024-01-26T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9902
930662,Earlsdon Avenue North Covey,2024-01-26T06:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9595
930662,Earlsdon Avenue North Covey,2024-01-26T06:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92953
930662,Earlsdon Avenue North Covey,2024-01-26T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:00:00.000+00:00,feeder,4,N Current (Min),A,16.5
930662,Earlsdon Avenue North Covey,2024-01-26T06:00:00.000+00:00,feeder,4,N Current (Max),A,68.62
930662,Earlsdon Avenue North Covey,2024-01-26T06:00:00.000+00:00,feeder,4,N Current (RMS),A,33.62
930662,Earlsdon Avenue North Covey,2024-01-26T06:00:00.000+00:00,feeder,4,L3 Current (Min),A,19.38
930662,Earlsdon Avenue North Covey,2024-01-26T06:00:00.000+00:00,feeder,4,L3 Current (Max),A,40.62
930662,Earlsdon Avenue North Covey,2024-01-26T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,27.88
930662,Earlsdon Avenue North Covey,2024-01-26T06:00:00.000+00:00,feeder,4,L2 Current (Min),A,26.88
930662,Earlsdon Avenue North Covey,2024-01-26T06:00:00.000+00:00,feeder,4,L2 Current (Max),A,62.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,40.5
930662,Earlsdon Avenue North Covey,2024-01-26T06:00:00.000+00:00,feeder,4,L1 Current (Min),A,38.38
930662,Earlsdon Avenue North Covey,2024-01-26T06:00:00.000+00:00,feeder,4,L1 Current (Max),A,88.88
930662,Earlsdon Avenue North Covey,2024-01-26T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,57.88
930662,Earlsdon Avenue North Covey,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,38.31
930662,Earlsdon Avenue North Covey,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,5.31
930662,Earlsdon Avenue North Covey,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.94
930662,Earlsdon Avenue North Covey,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8006
930662,Earlsdon Avenue North Covey,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98483
930662,Earlsdon Avenue North Covey,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85293
930662,Earlsdon Avenue North Covey,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:00:00.000+00:00,feeder,3,N Current (Min),A,15.62
930662,Earlsdon Avenue North Covey,2024-01-26T06:00:00.000+00:00,feeder,3,N Current (Max),A,87.5
930662,Earlsdon Avenue North Covey,2024-01-26T06:00:00.000+00:00,feeder,3,N Current (RMS),A,24.88
930662,Earlsdon Avenue North Covey,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Current (Min),A,21.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Current (Max),A,93.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,30.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Current (Min),A,7.38
930662,Earlsdon Avenue North Covey,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Current (Max),A,17.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.75
930662,Earlsdon Avenue North Covey,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Current (Min),A,4.5
930662,Earlsdon Avenue North Covey,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Current (Max),A,13.75
930662,Earlsdon Avenue North Covey,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.62
930662,Earlsdon Avenue North Covey,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.93
930662,Earlsdon Avenue North Covey,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.37
930662,Earlsdon Avenue North Covey,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.87
930662,Earlsdon Avenue North Covey,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95596
930662,Earlsdon Avenue North Covey,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94241
930662,Earlsdon Avenue North Covey,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96011
930662,Earlsdon Avenue North Covey,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:00:00.000+00:00,feeder,2,N Current (Min),A,35.5
930662,Earlsdon Avenue North Covey,2024-01-26T06:00:00.000+00:00,feeder,2,N Current (Max),A,60.88
930662,Earlsdon Avenue North Covey,2024-01-26T06:00:00.000+00:00,feeder,2,N Current (RMS),A,41.5
930662,Earlsdon Avenue North Covey,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,54.88
930662,Earlsdon Avenue North Covey,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,71.88
930662,Earlsdon Avenue North Covey,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,61.62
930662,Earlsdon Avenue North Covey,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,53.75
930662,Earlsdon Avenue North Covey,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,113.62
930662,Earlsdon Avenue North Covey,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,75.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,54.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,89.12
930662,Earlsdon Avenue North Covey,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,65.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.56
930662,Earlsdon Avenue North Covey,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.25
930662,Earlsdon Avenue North Covey,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.44
930662,Earlsdon Avenue North Covey,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96576
930662,Earlsdon Avenue North Covey,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99246
930662,Earlsdon Avenue North Covey,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89566
930662,Earlsdon Avenue North Covey,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:00:00.000+00:00,feeder,1,N Current (Min),A,26.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:00:00.000+00:00,feeder,1,N Current (Max),A,14.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,7.62
930662,Earlsdon Avenue North Covey,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,18.25
930662,Earlsdon Avenue North Covey,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.25
930662,Earlsdon Avenue North Covey,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,17.38
930662,Earlsdon Avenue North Covey,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,28.5
930662,Earlsdon Avenue North Covey,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.62
930662,Earlsdon Avenue North Covey,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,24.5
930662,Earlsdon Avenue North Covey,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,41.12
930662,Earlsdon Avenue North Covey,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.12
930662,Earlsdon Avenue North Covey,2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.06
930662,Earlsdon Avenue North Covey,2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.58
930662,Earlsdon Avenue North Covey,2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
930662,Earlsdon Avenue North Covey,2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.38
930662,Earlsdon Avenue North Covey,2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.88
930662,Earlsdon Avenue North Covey,2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
930662,Earlsdon Avenue North Covey,2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.03
930662,Earlsdon Avenue North Covey,2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.28
930662,Earlsdon Avenue North Covey,2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
930662,Earlsdon Avenue North Covey,2024-01-26T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:00:00.000+00:00,busbar,,L3 Active Power,kW,69.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:00:00.000+00:00,busbar,,L2 Active Power,kW,47.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:00:00.000+00:00,busbar,,L1 Active Power,kW,72.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:00:00.000+00:00,busbar,,N Current (Min),A,133.88
930662,Earlsdon Avenue North Covey,2024-01-26T06:00:00.000+00:00,busbar,,N Current (Max),A,240.75
930662,Earlsdon Avenue North Covey,2024-01-26T06:00:00.000+00:00,busbar,,N Current (RMS),A,169.38
930662,Earlsdon Avenue North Covey,2024-01-26T06:00:00.000+00:00,busbar,,L3 Current (Min),A,264.12
930662,Earlsdon Avenue North Covey,2024-01-26T06:00:00.000+00:00,busbar,,L3 Current (Max),A,340.62
930662,Earlsdon Avenue North Covey,2024-01-26T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,283.5
930662,Earlsdon Avenue North Covey,2024-01-26T06:00:00.000+00:00,busbar,,L2 Current (Min),A,160.88
930662,Earlsdon Avenue North Covey,2024-01-26T06:00:00.000+00:00,busbar,,L2 Current (Max),A,253.25
930662,Earlsdon Avenue North Covey,2024-01-26T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,198.5
930662,Earlsdon Avenue North Covey,2024-01-26T06:00:00.000+00:00,busbar,,L1 Current (Min),A,272.62
930662,Earlsdon Avenue North Covey,2024-01-26T06:00:00.000+00:00,busbar,,L1 Current (Max),A,345.12
930662,Earlsdon Avenue North Covey,2024-01-26T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,303.5
930662,Earlsdon Avenue North Covey,2024-01-26T06:00:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T06:00:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.81
930662,Earlsdon Avenue North Covey,2024-01-26T05:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-13.69
930662,Earlsdon Avenue North Covey,2024-01-26T05:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-16.44
930662,Earlsdon Avenue North Covey,2024-01-26T05:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9975
930662,Earlsdon Avenue North Covey,2024-01-26T05:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95752
930662,Earlsdon Avenue North Covey,2024-01-26T05:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.93997
930662,Earlsdon Avenue North Covey,2024-01-26T05:50:00.000+00:00,feeder,6,L3 Active Power,kW,34.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:50:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:50:00.000+00:00,feeder,6,L1 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:50:00.000+00:00,feeder,6,N Current (Min),A,91.62
930662,Earlsdon Avenue North Covey,2024-01-26T05:50:00.000+00:00,feeder,6,N Current (Max),A,132.88
930662,Earlsdon Avenue North Covey,2024-01-26T05:50:00.000+00:00,feeder,6,N Current (RMS),A,108.75
930662,Earlsdon Avenue North Covey,2024-01-26T05:50:00.000+00:00,feeder,6,L3 Current (Min),A,128.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:50:00.000+00:00,feeder,6,L3 Current (Max),A,162.62
930662,Earlsdon Avenue North Covey,2024-01-26T05:50:00.000+00:00,feeder,6,L3 Current (RMS),A,141.75
930662,Earlsdon Avenue North Covey,2024-01-26T05:50:00.000+00:00,feeder,6,L2 Current (Min),A,28.5
930662,Earlsdon Avenue North Covey,2024-01-26T05:50:00.000+00:00,feeder,6,L2 Current (Max),A,48.75
930662,Earlsdon Avenue North Covey,2024-01-26T05:50:00.000+00:00,feeder,6,L2 Current (RMS),A,37.88
930662,Earlsdon Avenue North Covey,2024-01-26T05:50:00.000+00:00,feeder,6,L1 Current (Min),A,27.75
930662,Earlsdon Avenue North Covey,2024-01-26T05:50:00.000+00:00,feeder,6,L1 Current (Max),A,53.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:50:00.000+00:00,feeder,6,L1 Current (RMS),A,35.5
930662,Earlsdon Avenue North Covey,2024-01-26T05:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-17.44
930662,Earlsdon Avenue North Covey,2024-01-26T05:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.81
930662,Earlsdon Avenue North Covey,2024-01-26T05:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.82
930662,Earlsdon Avenue North Covey,2024-01-26T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93368
930662,Earlsdon Avenue North Covey,2024-01-26T05:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97449
930662,Earlsdon Avenue North Covey,2024-01-26T05:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99573
930662,Earlsdon Avenue North Covey,2024-01-26T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,29.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:50:00.000+00:00,feeder,5,N Current (Min),A,83.88
930662,Earlsdon Avenue North Covey,2024-01-26T05:50:00.000+00:00,feeder,5,N Current (Max),A,113.38
930662,Earlsdon Avenue North Covey,2024-01-26T05:50:00.000+00:00,feeder,5,N Current (RMS),A,97.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:50:00.000+00:00,feeder,5,L3 Current (Min),A,19.62
930662,Earlsdon Avenue North Covey,2024-01-26T05:50:00.000+00:00,feeder,5,L3 Current (Max),A,31.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,21.25
930662,Earlsdon Avenue North Covey,2024-01-26T05:50:00.000+00:00,feeder,5,L2 Current (Min),A,14.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:50:00.000+00:00,feeder,5,L2 Current (Max),A,37.12
930662,Earlsdon Avenue North Covey,2024-01-26T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,21.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:50:00.000+00:00,feeder,5,L1 Current (Min),A,112.38
930662,Earlsdon Avenue North Covey,2024-01-26T05:50:00.000+00:00,feeder,5,L1 Current (Max),A,134.5
930662,Earlsdon Avenue North Covey,2024-01-26T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,120.38
930662,Earlsdon Avenue North Covey,2024-01-26T05:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.88
930662,Earlsdon Avenue North Covey,2024-01-26T05:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.56
930662,Earlsdon Avenue North Covey,2024-01-26T05:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.5
930662,Earlsdon Avenue North Covey,2024-01-26T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9837
930662,Earlsdon Avenue North Covey,2024-01-26T05:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92898
930662,Earlsdon Avenue North Covey,2024-01-26T05:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88977
930662,Earlsdon Avenue North Covey,2024-01-26T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:50:00.000+00:00,feeder,4,N Current (Min),A,17.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:50:00.000+00:00,feeder,4,N Current (Max),A,45.25
930662,Earlsdon Avenue North Covey,2024-01-26T05:50:00.000+00:00,feeder,4,N Current (RMS),A,27.62
930662,Earlsdon Avenue North Covey,2024-01-26T05:50:00.000+00:00,feeder,4,L3 Current (Min),A,18.38
930662,Earlsdon Avenue North Covey,2024-01-26T05:50:00.000+00:00,feeder,4,L3 Current (Max),A,29.75
930662,Earlsdon Avenue North Covey,2024-01-26T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,20.12
930662,Earlsdon Avenue North Covey,2024-01-26T05:50:00.000+00:00,feeder,4,L2 Current (Min),A,25.88
930662,Earlsdon Avenue North Covey,2024-01-26T05:50:00.000+00:00,feeder,4,L2 Current (Max),A,49.62
930662,Earlsdon Avenue North Covey,2024-01-26T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,32.62
930662,Earlsdon Avenue North Covey,2024-01-26T05:50:00.000+00:00,feeder,4,L1 Current (Min),A,38.38
930662,Earlsdon Avenue North Covey,2024-01-26T05:50:00.000+00:00,feeder,4,L1 Current (Max),A,65.12
930662,Earlsdon Avenue North Covey,2024-01-26T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,45.5
930662,Earlsdon Avenue North Covey,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,35.19
930662,Earlsdon Avenue North Covey,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.44
930662,Earlsdon Avenue North Covey,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-24.81
930662,Earlsdon Avenue North Covey,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83029
930662,Earlsdon Avenue North Covey,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98846
930662,Earlsdon Avenue North Covey,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87689
930662,Earlsdon Avenue North Covey,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:50:00.000+00:00,feeder,3,N Current (Min),A,12.62
930662,Earlsdon Avenue North Covey,2024-01-26T05:50:00.000+00:00,feeder,3,N Current (Max),A,65.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:50:00.000+00:00,feeder,3,N Current (RMS),A,20.25
930662,Earlsdon Avenue North Covey,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Current (Min),A,17.88
930662,Earlsdon Avenue North Covey,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Current (Max),A,70.88
930662,Earlsdon Avenue North Covey,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.62
930662,Earlsdon Avenue North Covey,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Current (Min),A,7.38
930662,Earlsdon Avenue North Covey,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Current (Max),A,16.75
930662,Earlsdon Avenue North Covey,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,9.12
930662,Earlsdon Avenue North Covey,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Current (Min),A,4.75
930662,Earlsdon Avenue North Covey,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Current (Max),A,18.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.38
930662,Earlsdon Avenue North Covey,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.19
930662,Earlsdon Avenue North Covey,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.75
930662,Earlsdon Avenue North Covey,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.69
930662,Earlsdon Avenue North Covey,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94409
930662,Earlsdon Avenue North Covey,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92258
930662,Earlsdon Avenue North Covey,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95392
930662,Earlsdon Avenue North Covey,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:50:00.000+00:00,feeder,2,N Current (Min),A,33.12
930662,Earlsdon Avenue North Covey,2024-01-26T05:50:00.000+00:00,feeder,2,N Current (Max),A,46.38
930662,Earlsdon Avenue North Covey,2024-01-26T05:50:00.000+00:00,feeder,2,N Current (RMS),A,37.38
930662,Earlsdon Avenue North Covey,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,50.5
930662,Earlsdon Avenue North Covey,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,75.75
930662,Earlsdon Avenue North Covey,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,58.38
930662,Earlsdon Avenue North Covey,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,52.5
930662,Earlsdon Avenue North Covey,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,83.5
930662,Earlsdon Avenue North Covey,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,64.12
930662,Earlsdon Avenue North Covey,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,55.25
930662,Earlsdon Avenue North Covey,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,79.38
930662,Earlsdon Avenue North Covey,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,63.5
930662,Earlsdon Avenue North Covey,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.19
930662,Earlsdon Avenue North Covey,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.56
930662,Earlsdon Avenue North Covey,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.31
930662,Earlsdon Avenue North Covey,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98038
930662,Earlsdon Avenue North Covey,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96924
930662,Earlsdon Avenue North Covey,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92691
930662,Earlsdon Avenue North Covey,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:50:00.000+00:00,feeder,1,N Current (Min),A,45.25
930662,Earlsdon Avenue North Covey,2024-01-26T05:50:00.000+00:00,feeder,1,N Current (Max),A,27.5
930662,Earlsdon Avenue North Covey,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,8.38
930662,Earlsdon Avenue North Covey,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,39.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.88
930662,Earlsdon Avenue North Covey,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,8.62
930662,Earlsdon Avenue North Covey,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,23.62
930662,Earlsdon Avenue North Covey,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.38
930662,Earlsdon Avenue North Covey,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,24.5
930662,Earlsdon Avenue North Covey,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,53.5
930662,Earlsdon Avenue North Covey,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.75
930662,Earlsdon Avenue North Covey,2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.66
930662,Earlsdon Avenue North Covey,2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.73
930662,Earlsdon Avenue North Covey,2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
930662,Earlsdon Avenue North Covey,2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.19
