Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930662,Earlsdon Avenue North Covey,2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.09
930662,Earlsdon Avenue North Covey,2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
930662,Earlsdon Avenue North Covey,2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.5
930662,Earlsdon Avenue North Covey,2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.45
930662,Earlsdon Avenue North Covey,2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
930662,Earlsdon Avenue North Covey,2024-01-26T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:50:00.000+00:00,busbar,,L3 Active Power,kW,68.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:50:00.000+00:00,busbar,,L2 Active Power,kW,41.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:50:00.000+00:00,busbar,,L1 Active Power,kW,72.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:50:00.000+00:00,busbar,,N Current (Min),A,132.12
930662,Earlsdon Avenue North Covey,2024-01-26T05:50:00.000+00:00,busbar,,N Current (Max),A,232.5
930662,Earlsdon Avenue North Covey,2024-01-26T05:50:00.000+00:00,busbar,,N Current (RMS),A,182.5
930662,Earlsdon Avenue North Covey,2024-01-26T05:50:00.000+00:00,busbar,,L3 Current (Min),A,257.5
930662,Earlsdon Avenue North Covey,2024-01-26T05:50:00.000+00:00,busbar,,L3 Current (Max),A,311.75
930662,Earlsdon Avenue North Covey,2024-01-26T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,280.75
930662,Earlsdon Avenue North Covey,2024-01-26T05:50:00.000+00:00,busbar,,L2 Current (Min),A,141.62
930662,Earlsdon Avenue North Covey,2024-01-26T05:50:00.000+00:00,busbar,,L2 Current (Max),A,229.62
930662,Earlsdon Avenue North Covey,2024-01-26T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:50:00.000+00:00,busbar,,L1 Current (Min),A,270.88
930662,Earlsdon Avenue North Covey,2024-01-26T05:50:00.000+00:00,busbar,,L1 Current (Max),A,348.62
930662,Earlsdon Avenue North Covey,2024-01-26T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,306.38
930662,Earlsdon Avenue North Covey,2024-01-26T05:50:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:50:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.06
930662,Earlsdon Avenue North Covey,2024-01-26T05:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-14.13
930662,Earlsdon Avenue North Covey,2024-01-26T05:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-12.63
930662,Earlsdon Avenue North Covey,2024-01-26T05:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99609
930662,Earlsdon Avenue North Covey,2024-01-26T05:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97864
930662,Earlsdon Avenue North Covey,2024-01-26T05:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.91669
930662,Earlsdon Avenue North Covey,2024-01-26T05:40:00.000+00:00,feeder,6,L3 Active Power,kW,30.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:40:00.000+00:00,feeder,6,L2 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:40:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:40:00.000+00:00,feeder,6,N Current (Min),A,68.25
930662,Earlsdon Avenue North Covey,2024-01-26T05:40:00.000+00:00,feeder,6,N Current (Max),A,107.12
930662,Earlsdon Avenue North Covey,2024-01-26T05:40:00.000+00:00,feeder,6,N Current (RMS),A,87.38
930662,Earlsdon Avenue North Covey,2024-01-26T05:40:00.000+00:00,feeder,6,L3 Current (Min),A,113.88
930662,Earlsdon Avenue North Covey,2024-01-26T05:40:00.000+00:00,feeder,6,L3 Current (Max),A,150.25
930662,Earlsdon Avenue North Covey,2024-01-26T05:40:00.000+00:00,feeder,6,L3 Current (RMS),A,123.88
930662,Earlsdon Avenue North Covey,2024-01-26T05:40:00.000+00:00,feeder,6,L2 Current (Min),A,29.62
930662,Earlsdon Avenue North Covey,2024-01-26T05:40:00.000+00:00,feeder,6,L2 Current (Max),A,77.75
930662,Earlsdon Avenue North Covey,2024-01-26T05:40:00.000+00:00,feeder,6,L2 Current (RMS),A,62.12
930662,Earlsdon Avenue North Covey,2024-01-26T05:40:00.000+00:00,feeder,6,L1 Current (Min),A,26.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:40:00.000+00:00,feeder,6,L1 Current (Max),A,39.38
930662,Earlsdon Avenue North Covey,2024-01-26T05:40:00.000+00:00,feeder,6,L1 Current (RMS),A,29.62
930662,Earlsdon Avenue North Covey,2024-01-26T05:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-17.06
930662,Earlsdon Avenue North Covey,2024-01-26T05:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,1.88
930662,Earlsdon Avenue North Covey,2024-01-26T05:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.19
930662,Earlsdon Avenue North Covey,2024-01-26T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92703
930662,Earlsdon Avenue North Covey,2024-01-26T05:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97736
930662,Earlsdon Avenue North Covey,2024-01-26T05:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99487
930662,Earlsdon Avenue North Covey,2024-01-26T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,28.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:40:00.000+00:00,feeder,5,N Current (Min),A,79.12
930662,Earlsdon Avenue North Covey,2024-01-26T05:40:00.000+00:00,feeder,5,N Current (Max),A,119.75
930662,Earlsdon Avenue North Covey,2024-01-26T05:40:00.000+00:00,feeder,5,N Current (RMS),A,92.5
930662,Earlsdon Avenue North Covey,2024-01-26T05:40:00.000+00:00,feeder,5,L3 Current (Min),A,18.88
930662,Earlsdon Avenue North Covey,2024-01-26T05:40:00.000+00:00,feeder,5,L3 Current (Max),A,28.88
930662,Earlsdon Avenue North Covey,2024-01-26T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,21.25
930662,Earlsdon Avenue North Covey,2024-01-26T05:40:00.000+00:00,feeder,5,L2 Current (Min),A,14.5
930662,Earlsdon Avenue North Covey,2024-01-26T05:40:00.000+00:00,feeder,5,L2 Current (Max),A,39.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,23.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:40:00.000+00:00,feeder,5,L1 Current (Min),A,112.25
930662,Earlsdon Avenue North Covey,2024-01-26T05:40:00.000+00:00,feeder,5,L1 Current (Max),A,145.75
930662,Earlsdon Avenue North Covey,2024-01-26T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,118.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.81
930662,Earlsdon Avenue North Covey,2024-01-26T05:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.69
930662,Earlsdon Avenue North Covey,2024-01-26T05:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-25.25
930662,Earlsdon Avenue North Covey,2024-01-26T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98172
930662,Earlsdon Avenue North Covey,2024-01-26T05:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94873
930662,Earlsdon Avenue North Covey,2024-01-26T05:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91348
930662,Earlsdon Avenue North Covey,2024-01-26T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:40:00.000+00:00,feeder,4,N Current (Min),A,19.25
930662,Earlsdon Avenue North Covey,2024-01-26T05:40:00.000+00:00,feeder,4,N Current (Max),A,77.38
930662,Earlsdon Avenue North Covey,2024-01-26T05:40:00.000+00:00,feeder,4,N Current (RMS),A,38.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:40:00.000+00:00,feeder,4,L3 Current (Min),A,18.38
930662,Earlsdon Avenue North Covey,2024-01-26T05:40:00.000+00:00,feeder,4,L3 Current (Max),A,23.25
930662,Earlsdon Avenue North Covey,2024-01-26T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,20.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:40:00.000+00:00,feeder,4,L2 Current (Min),A,27.25
930662,Earlsdon Avenue North Covey,2024-01-26T05:40:00.000+00:00,feeder,4,L2 Current (Max),A,47.38
930662,Earlsdon Avenue North Covey,2024-01-26T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,35.25
930662,Earlsdon Avenue North Covey,2024-01-26T05:40:00.000+00:00,feeder,4,L1 Current (Min),A,38.5
930662,Earlsdon Avenue North Covey,2024-01-26T05:40:00.000+00:00,feeder,4,L1 Current (Max),A,95.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,58.38
930662,Earlsdon Avenue North Covey,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,29.88
930662,Earlsdon Avenue North Covey,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.88
930662,Earlsdon Avenue North Covey,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-32.5
930662,Earlsdon Avenue North Covey,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.841
930662,Earlsdon Avenue North Covey,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99216
930662,Earlsdon Avenue North Covey,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.79956
930662,Earlsdon Avenue North Covey,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:40:00.000+00:00,feeder,3,N Current (Min),A,16.25
930662,Earlsdon Avenue North Covey,2024-01-26T05:40:00.000+00:00,feeder,3,N Current (Max),A,66.5
930662,Earlsdon Avenue North Covey,2024-01-26T05:40:00.000+00:00,feeder,3,N Current (RMS),A,22.88
930662,Earlsdon Avenue North Covey,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Current (Min),A,24.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Current (Max),A,72.75
930662,Earlsdon Avenue North Covey,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,30.12
930662,Earlsdon Avenue North Covey,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Current (Min),A,8.5
930662,Earlsdon Avenue North Covey,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Current (Max),A,22.25
930662,Earlsdon Avenue North Covey,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,11.25
930662,Earlsdon Avenue North Covey,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Current (Min),A,4.62
930662,Earlsdon Avenue North Covey,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Current (Max),A,14.88
930662,Earlsdon Avenue North Covey,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.38
930662,Earlsdon Avenue North Covey,2024-01-26T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.19
930662,Earlsdon Avenue North Covey,2024-01-26T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.87
930662,Earlsdon Avenue North Covey,2024-01-26T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95782
930662,Earlsdon Avenue North Covey,2024-01-26T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96197
930662,Earlsdon Avenue North Covey,2024-01-26T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96011
930662,Earlsdon Avenue North Covey,2024-01-26T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,23.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:40:00.000+00:00,feeder,2,N Current (Min),A,33.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:40:00.000+00:00,feeder,2,N Current (Max),A,74.75
930662,Earlsdon Avenue North Covey,2024-01-26T05:40:00.000+00:00,feeder,2,N Current (RMS),A,51.5
930662,Earlsdon Avenue North Covey,2024-01-26T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,52.62
930662,Earlsdon Avenue North Covey,2024-01-26T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,77.38
930662,Earlsdon Avenue North Covey,2024-01-26T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,60.5
930662,Earlsdon Avenue North Covey,2024-01-26T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,61.12
930662,Earlsdon Avenue North Covey,2024-01-26T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,129.88
930662,Earlsdon Avenue North Covey,2024-01-26T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,99.88
930662,Earlsdon Avenue North Covey,2024-01-26T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,56.75
930662,Earlsdon Avenue North Covey,2024-01-26T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,78.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,64.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.31
930662,Earlsdon Avenue North Covey,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.87
930662,Earlsdon Avenue North Covey,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.18
930662,Earlsdon Avenue North Covey,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99411
930662,Earlsdon Avenue North Covey,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95566
930662,Earlsdon Avenue North Covey,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89895
930662,Earlsdon Avenue North Covey,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:40:00.000+00:00,feeder,1,N Current (Min),A,41.62
930662,Earlsdon Avenue North Covey,2024-01-26T05:40:00.000+00:00,feeder,1,N Current (Max),A,26.38
930662,Earlsdon Avenue North Covey,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,16.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,45.12
930662,Earlsdon Avenue North Covey,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.5
930662,Earlsdon Avenue North Covey,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,8.75
930662,Earlsdon Avenue North Covey,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,18.75
930662,Earlsdon Avenue North Covey,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.25
930662,Earlsdon Avenue North Covey,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,24.12
930662,Earlsdon Avenue North Covey,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,40.62
930662,Earlsdon Avenue North Covey,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.75
930662,Earlsdon Avenue North Covey,2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.41
930662,Earlsdon Avenue North Covey,2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.88
930662,Earlsdon Avenue North Covey,2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
930662,Earlsdon Avenue North Covey,2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.7
930662,Earlsdon Avenue North Covey,2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.11
930662,Earlsdon Avenue North Covey,2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
930662,Earlsdon Avenue North Covey,2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.03
930662,Earlsdon Avenue North Covey,2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.58
930662,Earlsdon Avenue North Covey,2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:40:00.000+00:00,busbar,,L3 Active Power,kW,67.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:40:00.000+00:00,busbar,,L2 Active Power,kW,58.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:40:00.000+00:00,busbar,,L1 Active Power,kW,71.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:40:00.000+00:00,busbar,,N Current (Min),A,98.5
930662,Earlsdon Avenue North Covey,2024-01-26T05:40:00.000+00:00,busbar,,N Current (Max),A,174.88
930662,Earlsdon Avenue North Covey,2024-01-26T05:40:00.000+00:00,busbar,,N Current (RMS),A,131.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:40:00.000+00:00,busbar,,L3 Current (Min),A,258.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:40:00.000+00:00,busbar,,L3 Current (Max),A,329.5
930662,Earlsdon Avenue North Covey,2024-01-26T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,278.62
930662,Earlsdon Avenue North Covey,2024-01-26T05:40:00.000+00:00,busbar,,L2 Current (Min),A,173.25
930662,Earlsdon Avenue North Covey,2024-01-26T05:40:00.000+00:00,busbar,,L2 Current (Max),A,290.62
930662,Earlsdon Avenue North Covey,2024-01-26T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,244.75
930662,Earlsdon Avenue North Covey,2024-01-26T05:40:00.000+00:00,busbar,,L1 Current (Min),A,272.75
930662,Earlsdon Avenue North Covey,2024-01-26T05:40:00.000+00:00,busbar,,L1 Current (Max),A,355.62
930662,Earlsdon Avenue North Covey,2024-01-26T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,302.38
930662,Earlsdon Avenue North Covey,2024-01-26T05:40:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:40:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.44
930662,Earlsdon Avenue North Covey,2024-01-26T05:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.44
930662,Earlsdon Avenue North Covey,2024-01-26T05:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-17.56
930662,Earlsdon Avenue North Covey,2024-01-26T05:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99606
930662,Earlsdon Avenue North Covey,2024-01-26T05:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9556
930662,Earlsdon Avenue North Covey,2024-01-26T05:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9335
930662,Earlsdon Avenue North Covey,2024-01-26T05:30:00.000+00:00,feeder,6,L3 Active Power,kW,29.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:30:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:30:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:30:00.000+00:00,feeder,6,N Current (Min),A,77.75
930662,Earlsdon Avenue North Covey,2024-01-26T05:30:00.000+00:00,feeder,6,N Current (Max),A,107.5
930662,Earlsdon Avenue North Covey,2024-01-26T05:30:00.000+00:00,feeder,6,N Current (RMS),A,89.12
930662,Earlsdon Avenue North Covey,2024-01-26T05:30:00.000+00:00,feeder,6,L3 Current (Min),A,112.88
930662,Earlsdon Avenue North Covey,2024-01-26T05:30:00.000+00:00,feeder,6,L3 Current (Max),A,138.75
930662,Earlsdon Avenue North Covey,2024-01-26T05:30:00.000+00:00,feeder,6,L3 Current (RMS),A,121.12
930662,Earlsdon Avenue North Covey,2024-01-26T05:30:00.000+00:00,feeder,6,L2 Current (Min),A,30.62
930662,Earlsdon Avenue North Covey,2024-01-26T05:30:00.000+00:00,feeder,6,L2 Current (Max),A,77.62
930662,Earlsdon Avenue North Covey,2024-01-26T05:30:00.000+00:00,feeder,6,L2 Current (RMS),A,40.38
930662,Earlsdon Avenue North Covey,2024-01-26T05:30:00.000+00:00,feeder,6,L1 Current (Min),A,25.88
930662,Earlsdon Avenue North Covey,2024-01-26T05:30:00.000+00:00,feeder,6,L1 Current (Max),A,41.5
930662,Earlsdon Avenue North Covey,2024-01-26T05:30:00.000+00:00,feeder,6,L1 Current (RMS),A,29.25
930662,Earlsdon Avenue North Covey,2024-01-26T05:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-18.31
930662,Earlsdon Avenue North Covey,2024-01-26T05:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.31
930662,Earlsdon Avenue North Covey,2024-01-26T05:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.56
930662,Earlsdon Avenue North Covey,2024-01-26T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94012
930662,Earlsdon Avenue North Covey,2024-01-26T05:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97153
930662,Earlsdon Avenue North Covey,2024-01-26T05:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99423
930662,Earlsdon Avenue North Covey,2024-01-26T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,29.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:30:00.000+00:00,feeder,5,N Current (Min),A,80.5
930662,Earlsdon Avenue North Covey,2024-01-26T05:30:00.000+00:00,feeder,5,N Current (Max),A,113.38
930662,Earlsdon Avenue North Covey,2024-01-26T05:30:00.000+00:00,feeder,5,N Current (RMS),A,96.75
930662,Earlsdon Avenue North Covey,2024-01-26T05:30:00.000+00:00,feeder,5,L3 Current (Min),A,20.75
930662,Earlsdon Avenue North Covey,2024-01-26T05:30:00.000+00:00,feeder,5,L3 Current (Max),A,34.12
930662,Earlsdon Avenue North Covey,2024-01-26T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,23.25
930662,Earlsdon Avenue North Covey,2024-01-26T05:30:00.000+00:00,feeder,5,L2 Current (Min),A,14.62
930662,Earlsdon Avenue North Covey,2024-01-26T05:30:00.000+00:00,feeder,5,L2 Current (Max),A,43.62
930662,Earlsdon Avenue North Covey,2024-01-26T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,22.88
930662,Earlsdon Avenue North Covey,2024-01-26T05:30:00.000+00:00,feeder,5,L1 Current (Min),A,114.12
930662,Earlsdon Avenue North Covey,2024-01-26T05:30:00.000+00:00,feeder,5,L1 Current (Max),A,142.25
930662,Earlsdon Avenue North Covey,2024-01-26T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,122.12
930662,Earlsdon Avenue North Covey,2024-01-26T05:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.75
930662,Earlsdon Avenue North Covey,2024-01-26T05:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.56
930662,Earlsdon Avenue North Covey,2024-01-26T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98041
930662,Earlsdon Avenue North Covey,2024-01-26T05:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94046
930662,Earlsdon Avenue North Covey,2024-01-26T05:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95456
930662,Earlsdon Avenue North Covey,2024-01-26T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:30:00.000+00:00,feeder,4,N Current (Min),A,22.75
930662,Earlsdon Avenue North Covey,2024-01-26T05:30:00.000+00:00,feeder,4,N Current (Max),A,80.25
930662,Earlsdon Avenue North Covey,2024-01-26T05:30:00.000+00:00,feeder,4,N Current (RMS),A,51.62
930662,Earlsdon Avenue North Covey,2024-01-26T05:30:00.000+00:00,feeder,4,L3 Current (Min),A,17.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:30:00.000+00:00,feeder,4,L3 Current (Max),A,30.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,20.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:30:00.000+00:00,feeder,4,L2 Current (Min),A,26.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:30:00.000+00:00,feeder,4,L2 Current (Max),A,46.12
930662,Earlsdon Avenue North Covey,2024-01-26T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,36.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:30:00.000+00:00,feeder,4,L1 Current (Min),A,39.88
930662,Earlsdon Avenue North Covey,2024-01-26T05:30:00.000+00:00,feeder,4,L1 Current (Max),A,98.38
930662,Earlsdon Avenue North Covey,2024-01-26T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,71.75
930662,Earlsdon Avenue North Covey,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,33.25
930662,Earlsdon Avenue North Covey,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-27.19
930662,Earlsdon Avenue North Covey,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83349
930662,Earlsdon Avenue North Covey,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99548
930662,Earlsdon Avenue North Covey,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.81097
930662,Earlsdon Avenue North Covey,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:30:00.000+00:00,feeder,3,N Current (Min),A,9.12
930662,Earlsdon Avenue North Covey,2024-01-26T05:30:00.000+00:00,feeder,3,N Current (Max),A,94.5
930662,Earlsdon Avenue North Covey,2024-01-26T05:30:00.000+00:00,feeder,3,N Current (RMS),A,19.62
930662,Earlsdon Avenue North Covey,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Current (Min),A,19.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Current (Max),A,105.5
930662,Earlsdon Avenue North Covey,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,30.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Current (Min),A,13.12
930662,Earlsdon Avenue North Covey,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Current (Max),A,22.25
930662,Earlsdon Avenue North Covey,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,14.62
930662,Earlsdon Avenue North Covey,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Current (Min),A,4.12
930662,Earlsdon Avenue North Covey,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Current (Max),A,10.62
930662,Earlsdon Avenue North Covey,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.25
930662,Earlsdon Avenue North Covey,2024-01-26T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.38
930662,Earlsdon Avenue North Covey,2024-01-26T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.63
930662,Earlsdon Avenue North Covey,2024-01-26T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.63
930662,Earlsdon Avenue North Covey,2024-01-26T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96622
930662,Earlsdon Avenue North Covey,2024-01-26T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93967
930662,Earlsdon Avenue North Covey,2024-01-26T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96466
930662,Earlsdon Avenue North Covey,2024-01-26T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:30:00.000+00:00,feeder,2,N Current (Min),A,32.75
930662,Earlsdon Avenue North Covey,2024-01-26T05:30:00.000+00:00,feeder,2,N Current (Max),A,59.75
930662,Earlsdon Avenue North Covey,2024-01-26T05:30:00.000+00:00,feeder,2,N Current (RMS),A,41.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,57.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,76.62
930662,Earlsdon Avenue North Covey,2024-01-26T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,65.62
930662,Earlsdon Avenue North Covey,2024-01-26T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,57.25
930662,Earlsdon Avenue North Covey,2024-01-26T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,113.12
930662,Earlsdon Avenue North Covey,2024-01-26T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,75.38
930662,Earlsdon Avenue North Covey,2024-01-26T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,56.88
930662,Earlsdon Avenue North Covey,2024-01-26T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,102.38
930662,Earlsdon Avenue North Covey,2024-01-26T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,69.75
930662,Earlsdon Avenue North Covey,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.31
930662,Earlsdon Avenue North Covey,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.44
930662,Earlsdon Avenue North Covey,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.38
930662,Earlsdon Avenue North Covey,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99426
930662,Earlsdon Avenue North Covey,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94839
930662,Earlsdon Avenue North Covey,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94116
930662,Earlsdon Avenue North Covey,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:30:00.000+00:00,feeder,1,N Current (Min),A,38.62
930662,Earlsdon Avenue North Covey,2024-01-26T05:30:00.000+00:00,feeder,1,N Current (Max),A,28.75
930662,Earlsdon Avenue North Covey,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,16.62
930662,Earlsdon Avenue North Covey,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,47.12
930662,Earlsdon Avenue North Covey,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.25
930662,Earlsdon Avenue North Covey,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,8.75
930662,Earlsdon Avenue North Covey,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,24.88
930662,Earlsdon Avenue North Covey,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,24.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,48.62
930662,Earlsdon Avenue North Covey,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.75
930662,Earlsdon Avenue North Covey,2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.2
930662,Earlsdon Avenue North Covey,2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.67
930662,Earlsdon Avenue North Covey,2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
930662,Earlsdon Avenue North Covey,2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.3
930662,Earlsdon Avenue North Covey,2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.02
930662,Earlsdon Avenue North Covey,2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
930662,Earlsdon Avenue North Covey,2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.31
930662,Earlsdon Avenue North Covey,2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.19
930662,Earlsdon Avenue North Covey,2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
930662,Earlsdon Avenue North Covey,2024-01-26T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:30:00.000+00:00,busbar,,L3 Active Power,kW,69.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:30:00.000+00:00,busbar,,L2 Active Power,kW,47.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:30:00.000+00:00,busbar,,L1 Active Power,kW,78.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:30:00.000+00:00,busbar,,N Current (Min),A,119.25
930662,Earlsdon Avenue North Covey,2024-01-26T05:30:00.000+00:00,busbar,,N Current (Max),A,271.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:30:00.000+00:00,busbar,,N Current (RMS),A,181.12
930662,Earlsdon Avenue North Covey,2024-01-26T05:30:00.000+00:00,busbar,,L3 Current (Min),A,264.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:30:00.000+00:00,busbar,,L3 Current (Max),A,343.12
930662,Earlsdon Avenue North Covey,2024-01-26T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,284.75
930662,Earlsdon Avenue North Covey,2024-01-26T05:30:00.000+00:00,busbar,,L2 Current (Min),A,172.5
930662,Earlsdon Avenue North Covey,2024-01-26T05:30:00.000+00:00,busbar,,L2 Current (Max),A,267.38
930662,Earlsdon Avenue North Covey,2024-01-26T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,202.25
930662,Earlsdon Avenue North Covey,2024-01-26T05:30:00.000+00:00,busbar,,L1 Current (Min),A,294.12
930662,Earlsdon Avenue North Covey,2024-01-26T05:30:00.000+00:00,busbar,,L1 Current (Max),A,384.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,332.75
930662,Earlsdon Avenue North Covey,2024-01-26T05:30:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:30:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.5
930662,Earlsdon Avenue North Covey,2024-01-26T05:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-12.19
930662,Earlsdon Avenue North Covey,2024-01-26T05:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.44
930662,Earlsdon Avenue North Covey,2024-01-26T05:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99573
930662,Earlsdon Avenue North Covey,2024-01-26T05:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.94925
930662,Earlsdon Avenue North Covey,2024-01-26T05:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.93591
930662,Earlsdon Avenue North Covey,2024-01-26T05:20:00.000+00:00,feeder,6,L3 Active Power,kW,29.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:20:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:20:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:20:00.000+00:00,feeder,6,N Current (Min),A,73.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:20:00.000+00:00,feeder,6,N Current (Max),A,110.5
930662,Earlsdon Avenue North Covey,2024-01-26T05:20:00.000+00:00,feeder,6,N Current (RMS),A,87.75
930662,Earlsdon Avenue North Covey,2024-01-26T05:20:00.000+00:00,feeder,6,L3 Current (Min),A,111.62
930662,Earlsdon Avenue North Covey,2024-01-26T05:20:00.000+00:00,feeder,6,L3 Current (Max),A,139.5
930662,Earlsdon Avenue North Covey,2024-01-26T05:20:00.000+00:00,feeder,6,L3 Current (RMS),A,120.5
930662,Earlsdon Avenue North Covey,2024-01-26T05:20:00.000+00:00,feeder,6,L2 Current (Min),A,33.88
930662,Earlsdon Avenue North Covey,2024-01-26T05:20:00.000+00:00,feeder,6,L2 Current (Max),A,49.25
930662,Earlsdon Avenue North Covey,2024-01-26T05:20:00.000+00:00,feeder,6,L2 Current (RMS),A,38.5
930662,Earlsdon Avenue North Covey,2024-01-26T05:20:00.000+00:00,feeder,6,L1 Current (Min),A,26.12
930662,Earlsdon Avenue North Covey,2024-01-26T05:20:00.000+00:00,feeder,6,L1 Current (Max),A,42.38
930662,Earlsdon Avenue North Covey,2024-01-26T05:20:00.000+00:00,feeder,6,L1 Current (RMS),A,29.75
930662,Earlsdon Avenue North Covey,2024-01-26T05:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.63
930662,Earlsdon Avenue North Covey,2024-01-26T05:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.31
930662,Earlsdon Avenue North Covey,2024-01-26T05:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.38
930662,Earlsdon Avenue North Covey,2024-01-26T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94348
930662,Earlsdon Avenue North Covey,2024-01-26T05:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9729
930662,Earlsdon Avenue North Covey,2024-01-26T05:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99414
930662,Earlsdon Avenue North Covey,2024-01-26T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,28.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:20:00.000+00:00,feeder,5,N Current (Min),A,74.25
930662,Earlsdon Avenue North Covey,2024-01-26T05:20:00.000+00:00,feeder,5,N Current (Max),A,118.62
930662,Earlsdon Avenue North Covey,2024-01-26T05:20:00.000+00:00,feeder,5,N Current (RMS),A,91.5
930662,Earlsdon Avenue North Covey,2024-01-26T05:20:00.000+00:00,feeder,5,L3 Current (Min),A,19.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:20:00.000+00:00,feeder,5,L3 Current (Max),A,34.25
930662,Earlsdon Avenue North Covey,2024-01-26T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,23.38
930662,Earlsdon Avenue North Covey,2024-01-26T05:20:00.000+00:00,feeder,5,L2 Current (Min),A,14.62
930662,Earlsdon Avenue North Covey,2024-01-26T05:20:00.000+00:00,feeder,5,L2 Current (Max),A,46.12
930662,Earlsdon Avenue North Covey,2024-01-26T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,24.12
930662,Earlsdon Avenue North Covey,2024-01-26T05:20:00.000+00:00,feeder,5,L1 Current (Min),A,106.62
930662,Earlsdon Avenue North Covey,2024-01-26T05:20:00.000+00:00,feeder,5,L1 Current (Max),A,142.88
930662,Earlsdon Avenue North Covey,2024-01-26T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,117.25
930662,Earlsdon Avenue North Covey,2024-01-26T05:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.06
930662,Earlsdon Avenue North Covey,2024-01-26T05:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.19
930662,Earlsdon Avenue North Covey,2024-01-26T05:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.31
930662,Earlsdon Avenue North Covey,2024-01-26T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97946
930662,Earlsdon Avenue North Covey,2024-01-26T05:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89554
930662,Earlsdon Avenue North Covey,2024-01-26T05:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87424
930662,Earlsdon Avenue North Covey,2024-01-26T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:20:00.000+00:00,feeder,4,N Current (Min),A,21.5
930662,Earlsdon Avenue North Covey,2024-01-26T05:20:00.000+00:00,feeder,4,N Current (Max),A,41.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:20:00.000+00:00,feeder,4,N Current (RMS),A,27.12
930662,Earlsdon Avenue North Covey,2024-01-26T05:20:00.000+00:00,feeder,4,L3 Current (Min),A,17.62
