Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930662,Earlsdon Avenue North Covey,2024-01-26T05:20:00.000+00:00,feeder,4,L3 Current (Max),A,25.12
930662,Earlsdon Avenue North Covey,2024-01-26T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,19.25
930662,Earlsdon Avenue North Covey,2024-01-26T05:20:00.000+00:00,feeder,4,L2 Current (Min),A,26.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:20:00.000+00:00,feeder,4,L2 Current (Max),A,38.62
930662,Earlsdon Avenue North Covey,2024-01-26T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,28.62
930662,Earlsdon Avenue North Covey,2024-01-26T05:20:00.000+00:00,feeder,4,L1 Current (Min),A,38.88
930662,Earlsdon Avenue North Covey,2024-01-26T05:20:00.000+00:00,feeder,4,L1 Current (Max),A,54.88
930662,Earlsdon Avenue North Covey,2024-01-26T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,41.88
930662,Earlsdon Avenue North Covey,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,31.87
930662,Earlsdon Avenue North Covey,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.31
930662,Earlsdon Avenue North Covey,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-26.81
930662,Earlsdon Avenue North Covey,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83331
930662,Earlsdon Avenue North Covey,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99432
930662,Earlsdon Avenue North Covey,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8266
930662,Earlsdon Avenue North Covey,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:20:00.000+00:00,feeder,3,N Current (Min),A,8.12
930662,Earlsdon Avenue North Covey,2024-01-26T05:20:00.000+00:00,feeder,3,N Current (Max),A,38.38
930662,Earlsdon Avenue North Covey,2024-01-26T05:20:00.000+00:00,feeder,3,N Current (RMS),A,14.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Current (Min),A,19.38
930662,Earlsdon Avenue North Covey,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Current (Max),A,34.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.88
930662,Earlsdon Avenue North Covey,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Current (Min),A,13.25
930662,Earlsdon Avenue North Covey,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Current (Max),A,23.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.88
930662,Earlsdon Avenue North Covey,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Current (Min),A,4.62
930662,Earlsdon Avenue North Covey,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Current (Max),A,10.62
930662,Earlsdon Avenue North Covey,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.25
930662,Earlsdon Avenue North Covey,2024-01-26T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.5
930662,Earlsdon Avenue North Covey,2024-01-26T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.19
930662,Earlsdon Avenue North Covey,2024-01-26T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.81
930662,Earlsdon Avenue North Covey,2024-01-26T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96066
930662,Earlsdon Avenue North Covey,2024-01-26T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91861
930662,Earlsdon Avenue North Covey,2024-01-26T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94046
930662,Earlsdon Avenue North Covey,2024-01-26T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:20:00.000+00:00,feeder,2,N Current (Min),A,32.88
930662,Earlsdon Avenue North Covey,2024-01-26T05:20:00.000+00:00,feeder,2,N Current (Max),A,45.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:20:00.000+00:00,feeder,2,N Current (RMS),A,36.38
930662,Earlsdon Avenue North Covey,2024-01-26T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,48.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,76.12
930662,Earlsdon Avenue North Covey,2024-01-26T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,61.12
930662,Earlsdon Avenue North Covey,2024-01-26T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,49.75
930662,Earlsdon Avenue North Covey,2024-01-26T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,90.5
930662,Earlsdon Avenue North Covey,2024-01-26T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,62.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,49.12
930662,Earlsdon Avenue North Covey,2024-01-26T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,73.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,55.62
930662,Earlsdon Avenue North Covey,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.44
930662,Earlsdon Avenue North Covey,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.44
930662,Earlsdon Avenue North Covey,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.19
930662,Earlsdon Avenue North Covey,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99438
930662,Earlsdon Avenue North Covey,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93616
930662,Earlsdon Avenue North Covey,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95044
930662,Earlsdon Avenue North Covey,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:20:00.000+00:00,feeder,1,N Current (Min),A,37.38
930662,Earlsdon Avenue North Covey,2024-01-26T05:20:00.000+00:00,feeder,1,N Current (Max),A,26.5
930662,Earlsdon Avenue North Covey,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,24.62
930662,Earlsdon Avenue North Covey,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,39.12
930662,Earlsdon Avenue North Covey,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.5
930662,Earlsdon Avenue North Covey,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,8.62
930662,Earlsdon Avenue North Covey,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,18.62
930662,Earlsdon Avenue North Covey,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.75
930662,Earlsdon Avenue North Covey,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,23.62
930662,Earlsdon Avenue North Covey,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,46.25
930662,Earlsdon Avenue North Covey,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,36.38
930662,Earlsdon Avenue North Covey,2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.09
930662,Earlsdon Avenue North Covey,2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.94
930662,Earlsdon Avenue North Covey,2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
930662,Earlsdon Avenue North Covey,2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.45
930662,Earlsdon Avenue North Covey,2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.28
930662,Earlsdon Avenue North Covey,2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
930662,Earlsdon Avenue North Covey,2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.84
930662,Earlsdon Avenue North Covey,2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.69
930662,Earlsdon Avenue North Covey,2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
930662,Earlsdon Avenue North Covey,2024-01-26T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:20:00.000+00:00,busbar,,L3 Active Power,kW,65.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:20:00.000+00:00,busbar,,L2 Active Power,kW,41.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:20:00.000+00:00,busbar,,L1 Active Power,kW,66.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:20:00.000+00:00,busbar,,N Current (Min),A,139.5
930662,Earlsdon Avenue North Covey,2024-01-26T05:20:00.000+00:00,busbar,,N Current (Max),A,226.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:20:00.000+00:00,busbar,,N Current (RMS),A,166.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:20:00.000+00:00,busbar,,L3 Current (Min),A,244.25
930662,Earlsdon Avenue North Covey,2024-01-26T05:20:00.000+00:00,busbar,,L3 Current (Max),A,305.12
930662,Earlsdon Avenue North Covey,2024-01-26T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,271.62
930662,Earlsdon Avenue North Covey,2024-01-26T05:20:00.000+00:00,busbar,,L2 Current (Min),A,160.88
930662,Earlsdon Avenue North Covey,2024-01-26T05:20:00.000+00:00,busbar,,L2 Current (Max),A,209.88
930662,Earlsdon Avenue North Covey,2024-01-26T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,179.25
930662,Earlsdon Avenue North Covey,2024-01-26T05:20:00.000+00:00,busbar,,L1 Current (Min),A,258.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:20:00.000+00:00,busbar,,L1 Current (Max),A,323.25
930662,Earlsdon Avenue North Covey,2024-01-26T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,282.5
930662,Earlsdon Avenue North Covey,2024-01-26T05:20:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:20:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.44
930662,Earlsdon Avenue North Covey,2024-01-26T05:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-16.5
930662,Earlsdon Avenue North Covey,2024-01-26T05:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-15.31
930662,Earlsdon Avenue North Covey,2024-01-26T05:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99527
930662,Earlsdon Avenue North Covey,2024-01-26T05:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.91934
930662,Earlsdon Avenue North Covey,2024-01-26T05:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.92599
930662,Earlsdon Avenue North Covey,2024-01-26T05:10:00.000+00:00,feeder,6,L3 Active Power,kW,30.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:10:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:10:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:10:00.000+00:00,feeder,6,N Current (Min),A,78.5
930662,Earlsdon Avenue North Covey,2024-01-26T05:10:00.000+00:00,feeder,6,N Current (Max),A,116.62
930662,Earlsdon Avenue North Covey,2024-01-26T05:10:00.000+00:00,feeder,6,N Current (RMS),A,94.62
930662,Earlsdon Avenue North Covey,2024-01-26T05:10:00.000+00:00,feeder,6,L3 Current (Min),A,112.5
930662,Earlsdon Avenue North Covey,2024-01-26T05:10:00.000+00:00,feeder,6,L3 Current (Max),A,143.5
930662,Earlsdon Avenue North Covey,2024-01-26T05:10:00.000+00:00,feeder,6,L3 Current (RMS),A,123.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:10:00.000+00:00,feeder,6,L2 Current (Min),A,25.38
930662,Earlsdon Avenue North Covey,2024-01-26T05:10:00.000+00:00,feeder,6,L2 Current (Max),A,40.62
930662,Earlsdon Avenue North Covey,2024-01-26T05:10:00.000+00:00,feeder,6,L2 Current (RMS),A,31.25
930662,Earlsdon Avenue North Covey,2024-01-26T05:10:00.000+00:00,feeder,6,L1 Current (Min),A,25.75
930662,Earlsdon Avenue North Covey,2024-01-26T05:10:00.000+00:00,feeder,6,L1 Current (Max),A,37.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:10:00.000+00:00,feeder,6,L1 Current (RMS),A,28.38
930662,Earlsdon Avenue North Covey,2024-01-26T05:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-18.38
930662,Earlsdon Avenue North Covey,2024-01-26T05:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.38
930662,Earlsdon Avenue North Covey,2024-01-26T05:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.5
930662,Earlsdon Avenue North Covey,2024-01-26T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93738
930662,Earlsdon Avenue North Covey,2024-01-26T05:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98917
930662,Earlsdon Avenue North Covey,2024-01-26T05:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99405
930662,Earlsdon Avenue North Covey,2024-01-26T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,28.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:10:00.000+00:00,feeder,5,N Current (Min),A,72.12
930662,Earlsdon Avenue North Covey,2024-01-26T05:10:00.000+00:00,feeder,5,N Current (Max),A,127.5
930662,Earlsdon Avenue North Covey,2024-01-26T05:10:00.000+00:00,feeder,5,N Current (RMS),A,87.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:10:00.000+00:00,feeder,5,L3 Current (Min),A,18.38
930662,Earlsdon Avenue North Covey,2024-01-26T05:10:00.000+00:00,feeder,5,L3 Current (Max),A,31.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,23.25
930662,Earlsdon Avenue North Covey,2024-01-26T05:10:00.000+00:00,feeder,5,L2 Current (Min),A,23.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:10:00.000+00:00,feeder,5,L2 Current (Max),A,56.5
930662,Earlsdon Avenue North Covey,2024-01-26T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,36.38
930662,Earlsdon Avenue North Covey,2024-01-26T05:10:00.000+00:00,feeder,5,L1 Current (Min),A,109.75
930662,Earlsdon Avenue North Covey,2024-01-26T05:10:00.000+00:00,feeder,5,L1 Current (Max),A,157.38
930662,Earlsdon Avenue North Covey,2024-01-26T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,118.12
930662,Earlsdon Avenue North Covey,2024-01-26T05:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.37
930662,Earlsdon Avenue North Covey,2024-01-26T05:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.25
930662,Earlsdon Avenue North Covey,2024-01-26T05:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.5
930662,Earlsdon Avenue North Covey,2024-01-26T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98492
930662,Earlsdon Avenue North Covey,2024-01-26T05:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92892
930662,Earlsdon Avenue North Covey,2024-01-26T05:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88061
930662,Earlsdon Avenue North Covey,2024-01-26T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:10:00.000+00:00,feeder,4,N Current (Min),A,17.75
930662,Earlsdon Avenue North Covey,2024-01-26T05:10:00.000+00:00,feeder,4,N Current (Max),A,41.38
930662,Earlsdon Avenue North Covey,2024-01-26T05:10:00.000+00:00,feeder,4,N Current (RMS),A,25.5
930662,Earlsdon Avenue North Covey,2024-01-26T05:10:00.000+00:00,feeder,4,L3 Current (Min),A,17.12
930662,Earlsdon Avenue North Covey,2024-01-26T05:10:00.000+00:00,feeder,4,L3 Current (Max),A,29.25
930662,Earlsdon Avenue North Covey,2024-01-26T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,20.75
930662,Earlsdon Avenue North Covey,2024-01-26T05:10:00.000+00:00,feeder,4,L2 Current (Min),A,25.5
930662,Earlsdon Avenue North Covey,2024-01-26T05:10:00.000+00:00,feeder,4,L2 Current (Max),A,53.5
930662,Earlsdon Avenue North Covey,2024-01-26T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,33.5
930662,Earlsdon Avenue North Covey,2024-01-26T05:10:00.000+00:00,feeder,4,L1 Current (Min),A,39.5
930662,Earlsdon Avenue North Covey,2024-01-26T05:10:00.000+00:00,feeder,4,L1 Current (Max),A,57.88
930662,Earlsdon Avenue North Covey,2024-01-26T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,43.12
930662,Earlsdon Avenue North Covey,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,36.25
930662,Earlsdon Avenue North Covey,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.94
930662,Earlsdon Avenue North Covey,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.69
930662,Earlsdon Avenue North Covey,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.79522
930662,Earlsdon Avenue North Covey,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98819
930662,Earlsdon Avenue North Covey,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89731
930662,Earlsdon Avenue North Covey,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:10:00.000+00:00,feeder,3,N Current (Min),A,13.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:10:00.000+00:00,feeder,3,N Current (Max),A,73.88
930662,Earlsdon Avenue North Covey,2024-01-26T05:10:00.000+00:00,feeder,3,N Current (RMS),A,27.38
930662,Earlsdon Avenue North Covey,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Current (Min),A,23.25
930662,Earlsdon Avenue North Covey,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Current (Max),A,84.62
930662,Earlsdon Avenue North Covey,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,33.88
930662,Earlsdon Avenue North Covey,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Current (Min),A,7.5
930662,Earlsdon Avenue North Covey,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Current (Max),A,15.5
930662,Earlsdon Avenue North Covey,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,9.38
930662,Earlsdon Avenue North Covey,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Current (Min),A,3.88
930662,Earlsdon Avenue North Covey,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Current (Max),A,14.25
930662,Earlsdon Avenue North Covey,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.12
930662,Earlsdon Avenue North Covey,2024-01-26T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.19
930662,Earlsdon Avenue North Covey,2024-01-26T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.87
930662,Earlsdon Avenue North Covey,2024-01-26T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.69
930662,Earlsdon Avenue North Covey,2024-01-26T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92392
930662,Earlsdon Avenue North Covey,2024-01-26T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9252
930662,Earlsdon Avenue North Covey,2024-01-26T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92932
930662,Earlsdon Avenue North Covey,2024-01-26T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:10:00.000+00:00,feeder,2,N Current (Min),A,33.12
930662,Earlsdon Avenue North Covey,2024-01-26T05:10:00.000+00:00,feeder,2,N Current (Max),A,52.25
930662,Earlsdon Avenue North Covey,2024-01-26T05:10:00.000+00:00,feeder,2,N Current (RMS),A,38.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,43.5
930662,Earlsdon Avenue North Covey,2024-01-26T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,61.62
930662,Earlsdon Avenue North Covey,2024-01-26T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,47.25
930662,Earlsdon Avenue North Covey,2024-01-26T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,47.75
930662,Earlsdon Avenue North Covey,2024-01-26T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,91.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,66.38
930662,Earlsdon Avenue North Covey,2024-01-26T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,50.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,74.75
930662,Earlsdon Avenue North Covey,2024-01-26T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,53.88
930662,Earlsdon Avenue North Covey,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.38
930662,Earlsdon Avenue North Covey,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.88
930662,Earlsdon Avenue North Covey,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99551
930662,Earlsdon Avenue North Covey,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95303
930662,Earlsdon Avenue North Covey,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91888
930662,Earlsdon Avenue North Covey,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:10:00.000+00:00,feeder,1,N Current (Min),A,33.12
930662,Earlsdon Avenue North Covey,2024-01-26T05:10:00.000+00:00,feeder,1,N Current (Max),A,24.12
930662,Earlsdon Avenue North Covey,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,25.12
930662,Earlsdon Avenue North Covey,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,43.5
930662,Earlsdon Avenue North Covey,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.12
930662,Earlsdon Avenue North Covey,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,9.12
930662,Earlsdon Avenue North Covey,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,19.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.62
930662,Earlsdon Avenue North Covey,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,23.12
930662,Earlsdon Avenue North Covey,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,38.75
930662,Earlsdon Avenue North Covey,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.5
930662,Earlsdon Avenue North Covey,2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.58
930662,Earlsdon Avenue North Covey,2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.67
930662,Earlsdon Avenue North Covey,2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
930662,Earlsdon Avenue North Covey,2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.64
930662,Earlsdon Avenue North Covey,2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.77
930662,Earlsdon Avenue North Covey,2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
930662,Earlsdon Avenue North Covey,2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.34
930662,Earlsdon Avenue North Covey,2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.42
930662,Earlsdon Avenue North Covey,2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
930662,Earlsdon Avenue North Covey,2024-01-26T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:10:00.000+00:00,busbar,,L3 Active Power,kW,65.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:10:00.000+00:00,busbar,,L2 Active Power,kW,44.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:10:00.000+00:00,busbar,,L1 Active Power,kW,64.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:10:00.000+00:00,busbar,,N Current (Min),A,116.25
930662,Earlsdon Avenue North Covey,2024-01-26T05:10:00.000+00:00,busbar,,N Current (Max),A,204.75
930662,Earlsdon Avenue North Covey,2024-01-26T05:10:00.000+00:00,busbar,,N Current (RMS),A,156.38
930662,Earlsdon Avenue North Covey,2024-01-26T05:10:00.000+00:00,busbar,,L3 Current (Min),A,244.5
930662,Earlsdon Avenue North Covey,2024-01-26T05:10:00.000+00:00,busbar,,L3 Current (Max),A,309.88
930662,Earlsdon Avenue North Covey,2024-01-26T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,269.75
930662,Earlsdon Avenue North Covey,2024-01-26T05:10:00.000+00:00,busbar,,L2 Current (Min),A,154.62
930662,Earlsdon Avenue North Covey,2024-01-26T05:10:00.000+00:00,busbar,,L2 Current (Max),A,235.12
930662,Earlsdon Avenue North Covey,2024-01-26T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,190.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:10:00.000+00:00,busbar,,L1 Current (Min),A,254.62
930662,Earlsdon Avenue North Covey,2024-01-26T05:10:00.000+00:00,busbar,,L1 Current (Max),A,309.75
930662,Earlsdon Avenue North Covey,2024-01-26T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,273.62
930662,Earlsdon Avenue North Covey,2024-01-26T05:10:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:10:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.69
930662,Earlsdon Avenue North Covey,2024-01-26T05:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-17.69
930662,Earlsdon Avenue North Covey,2024-01-26T05:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-8.63
930662,Earlsdon Avenue North Covey,2024-01-26T05:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99643
930662,Earlsdon Avenue North Covey,2024-01-26T05:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.91299
930662,Earlsdon Avenue North Covey,2024-01-26T05:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.92987
930662,Earlsdon Avenue North Covey,2024-01-26T05:00:00.000+00:00,feeder,6,L3 Active Power,kW,31.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:00:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:00:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:00:00.000+00:00,feeder,6,N Current (Min),A,75.88
930662,Earlsdon Avenue North Covey,2024-01-26T05:00:00.000+00:00,feeder,6,N Current (Max),A,113.75
930662,Earlsdon Avenue North Covey,2024-01-26T05:00:00.000+00:00,feeder,6,N Current (RMS),A,97.12
930662,Earlsdon Avenue North Covey,2024-01-26T05:00:00.000+00:00,feeder,6,L3 Current (Min),A,113.88
930662,Earlsdon Avenue North Covey,2024-01-26T05:00:00.000+00:00,feeder,6,L3 Current (Max),A,139.62
930662,Earlsdon Avenue North Covey,2024-01-26T05:00:00.000+00:00,feeder,6,L3 Current (RMS),A,126.38
930662,Earlsdon Avenue North Covey,2024-01-26T05:00:00.000+00:00,feeder,6,L2 Current (Min),A,29.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:00:00.000+00:00,feeder,6,L2 Current (Max),A,37.88
930662,Earlsdon Avenue North Covey,2024-01-26T05:00:00.000+00:00,feeder,6,L2 Current (RMS),A,30.12
930662,Earlsdon Avenue North Covey,2024-01-26T05:00:00.000+00:00,feeder,6,L1 Current (Min),A,23.38
930662,Earlsdon Avenue North Covey,2024-01-26T05:00:00.000+00:00,feeder,6,L1 Current (Max),A,45.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:00:00.000+00:00,feeder,6,L1 Current (RMS),A,30.5
930662,Earlsdon Avenue North Covey,2024-01-26T05:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-20.31
930662,Earlsdon Avenue North Covey,2024-01-26T05:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.25
930662,Earlsdon Avenue North Covey,2024-01-26T05:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.44
930662,Earlsdon Avenue North Covey,2024-01-26T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92099
930662,Earlsdon Avenue North Covey,2024-01-26T05:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99014
930662,Earlsdon Avenue North Covey,2024-01-26T05:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99393
930662,Earlsdon Avenue North Covey,2024-01-26T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,27.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:00:00.000+00:00,feeder,5,N Current (Min),A,70.62
930662,Earlsdon Avenue North Covey,2024-01-26T05:00:00.000+00:00,feeder,5,N Current (Max),A,116.62
930662,Earlsdon Avenue North Covey,2024-01-26T05:00:00.000+00:00,feeder,5,N Current (RMS),A,82.75
930662,Earlsdon Avenue North Covey,2024-01-26T05:00:00.000+00:00,feeder,5,L3 Current (Min),A,18.12
930662,Earlsdon Avenue North Covey,2024-01-26T05:00:00.000+00:00,feeder,5,L3 Current (Max),A,31.12
930662,Earlsdon Avenue North Covey,2024-01-26T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,20.88
930662,Earlsdon Avenue North Covey,2024-01-26T05:00:00.000+00:00,feeder,5,L2 Current (Min),A,23.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:00:00.000+00:00,feeder,5,L2 Current (Max),A,57.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,37.62
930662,Earlsdon Avenue North Covey,2024-01-26T05:00:00.000+00:00,feeder,5,L1 Current (Min),A,105.75
930662,Earlsdon Avenue North Covey,2024-01-26T05:00:00.000+00:00,feeder,5,L1 Current (Max),A,146.62
930662,Earlsdon Avenue North Covey,2024-01-26T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,113.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.5
930662,Earlsdon Avenue North Covey,2024-01-26T05:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.13
930662,Earlsdon Avenue North Covey,2024-01-26T05:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.94
930662,Earlsdon Avenue North Covey,2024-01-26T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9657
930662,Earlsdon Avenue North Covey,2024-01-26T05:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95151
930662,Earlsdon Avenue North Covey,2024-01-26T05:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88464
930662,Earlsdon Avenue North Covey,2024-01-26T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:00:00.000+00:00,feeder,4,N Current (Min),A,20.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:00:00.000+00:00,feeder,4,N Current (Max),A,37.5
930662,Earlsdon Avenue North Covey,2024-01-26T05:00:00.000+00:00,feeder,4,N Current (RMS),A,24.5
930662,Earlsdon Avenue North Covey,2024-01-26T05:00:00.000+00:00,feeder,4,L3 Current (Min),A,5.5
930662,Earlsdon Avenue North Covey,2024-01-26T05:00:00.000+00:00,feeder,4,L3 Current (Max),A,26.25
930662,Earlsdon Avenue North Covey,2024-01-26T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.12
930662,Earlsdon Avenue North Covey,2024-01-26T05:00:00.000+00:00,feeder,4,L2 Current (Min),A,25.88
930662,Earlsdon Avenue North Covey,2024-01-26T05:00:00.000+00:00,feeder,4,L2 Current (Max),A,47.88
930662,Earlsdon Avenue North Covey,2024-01-26T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,34.75
930662,Earlsdon Avenue North Covey,2024-01-26T05:00:00.000+00:00,feeder,4,L1 Current (Min),A,37.5
930662,Earlsdon Avenue North Covey,2024-01-26T05:00:00.000+00:00,feeder,4,L1 Current (Max),A,53.75
930662,Earlsdon Avenue North Covey,2024-01-26T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,42.12
930662,Earlsdon Avenue North Covey,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,36.25
930662,Earlsdon Avenue North Covey,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.32
930662,Earlsdon Avenue North Covey,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.62
930662,Earlsdon Avenue North Covey,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81573
930662,Earlsdon Avenue North Covey,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9873
930662,Earlsdon Avenue North Covey,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84793
930662,Earlsdon Avenue North Covey,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:00:00.000+00:00,feeder,3,N Current (Min),A,11.62
930662,Earlsdon Avenue North Covey,2024-01-26T05:00:00.000+00:00,feeder,3,N Current (Max),A,85.62
930662,Earlsdon Avenue North Covey,2024-01-26T05:00:00.000+00:00,feeder,3,N Current (RMS),A,25.88
930662,Earlsdon Avenue North Covey,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Current (Min),A,19.38
930662,Earlsdon Avenue North Covey,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Current (Max),A,91.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,31.12
930662,Earlsdon Avenue North Covey,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Current (Min),A,7.62
930662,Earlsdon Avenue North Covey,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Current (Max),A,16.62
930662,Earlsdon Avenue North Covey,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.5
930662,Earlsdon Avenue North Covey,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Current (Min),A,4.25
930662,Earlsdon Avenue North Covey,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Current (Max),A,11.88
930662,Earlsdon Avenue North Covey,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.94
930662,Earlsdon Avenue North Covey,2024-01-26T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.31
930662,Earlsdon Avenue North Covey,2024-01-26T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.12
930662,Earlsdon Avenue North Covey,2024-01-26T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9259
930662,Earlsdon Avenue North Covey,2024-01-26T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8999
930662,Earlsdon Avenue North Covey,2024-01-26T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94794
930662,Earlsdon Avenue North Covey,2024-01-26T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:00:00.000+00:00,feeder,2,N Current (Min),A,33.25
930662,Earlsdon Avenue North Covey,2024-01-26T05:00:00.000+00:00,feeder,2,N Current (Max),A,65.75
930662,Earlsdon Avenue North Covey,2024-01-26T05:00:00.000+00:00,feeder,2,N Current (RMS),A,41.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,44.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,56.25
930662,Earlsdon Avenue North Covey,2024-01-26T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,46.88
930662,Earlsdon Avenue North Covey,2024-01-26T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,44.88
930662,Earlsdon Avenue North Covey,2024-01-26T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,84.62
930662,Earlsdon Avenue North Covey,2024-01-26T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,57.62
930662,Earlsdon Avenue North Covey,2024-01-26T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,49.88
930662,Earlsdon Avenue North Covey,2024-01-26T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,90.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,61.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.19
930662,Earlsdon Avenue North Covey,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.81
930662,Earlsdon Avenue North Covey,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.81
930662,Earlsdon Avenue North Covey,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99207
930662,Earlsdon Avenue North Covey,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94797
930662,Earlsdon Avenue North Covey,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91354
930662,Earlsdon Avenue North Covey,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:00:00.000+00:00,feeder,1,N Current (Min),A,30.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:00:00.000+00:00,feeder,1,N Current (Max),A,18.25
930662,Earlsdon Avenue North Covey,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,16.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,33.12
930662,Earlsdon Avenue North Covey,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.12
930662,Earlsdon Avenue North Covey,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,8.88
930662,Earlsdon Avenue North Covey,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,30.5
930662,Earlsdon Avenue North Covey,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.38
930662,Earlsdon Avenue North Covey,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,22.75
930662,Earlsdon Avenue North Covey,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,38.75
930662,Earlsdon Avenue North Covey,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.25
930662,Earlsdon Avenue North Covey,2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.91
930662,Earlsdon Avenue North Covey,2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.03
930662,Earlsdon Avenue North Covey,2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
930662,Earlsdon Avenue North Covey,2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.72
930662,Earlsdon Avenue North Covey,2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.42
930662,Earlsdon Avenue North Covey,2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
930662,Earlsdon Avenue North Covey,2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.98
930662,Earlsdon Avenue North Covey,2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.98
930662,Earlsdon Avenue North Covey,2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
930662,Earlsdon Avenue North Covey,2024-01-26T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
