Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930662,Earlsdon Avenue North Covey,2024-01-26T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:00:00.000+00:00,busbar,,L3 Active Power,kW,61.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:00:00.000+00:00,busbar,,L2 Active Power,kW,42.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:00:00.000+00:00,busbar,,L1 Active Power,kW,64.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:00:00.000+00:00,busbar,,N Current (Min),A,112.75
930662,Earlsdon Avenue North Covey,2024-01-26T05:00:00.000+00:00,busbar,,N Current (Max),A,214.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:00:00.000+00:00,busbar,,N Current (RMS),A,155.62
930662,Earlsdon Avenue North Covey,2024-01-26T05:00:00.000+00:00,busbar,,L3 Current (Min),A,225.62
930662,Earlsdon Avenue North Covey,2024-01-26T05:00:00.000+00:00,busbar,,L3 Current (Max),A,298.75
930662,Earlsdon Avenue North Covey,2024-01-26T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,255.12
930662,Earlsdon Avenue North Covey,2024-01-26T05:00:00.000+00:00,busbar,,L2 Current (Min),A,147.25
930662,Earlsdon Avenue North Covey,2024-01-26T05:00:00.000+00:00,busbar,,L2 Current (Max),A,236.25
930662,Earlsdon Avenue North Covey,2024-01-26T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,182.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:00:00.000+00:00,busbar,,L1 Current (Min),A,249.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:00:00.000+00:00,busbar,,L1 Current (Max),A,333.5
930662,Earlsdon Avenue North Covey,2024-01-26T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,275.38
930662,Earlsdon Avenue North Covey,2024-01-26T05:00:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T05:00:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.5
930662,Earlsdon Avenue North Covey,2024-01-26T04:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-17.19
930662,Earlsdon Avenue North Covey,2024-01-26T04:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-17.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99707
930662,Earlsdon Avenue North Covey,2024-01-26T04:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.93445
930662,Earlsdon Avenue North Covey,2024-01-26T04:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.90295
930662,Earlsdon Avenue North Covey,2024-01-26T04:50:00.000+00:00,feeder,6,L3 Active Power,kW,33.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:50:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:50:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:50:00.000+00:00,feeder,6,N Current (Min),A,92.12
930662,Earlsdon Avenue North Covey,2024-01-26T04:50:00.000+00:00,feeder,6,N Current (Max),A,131.5
930662,Earlsdon Avenue North Covey,2024-01-26T04:50:00.000+00:00,feeder,6,N Current (RMS),A,106.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:50:00.000+00:00,feeder,6,L3 Current (Min),A,122.62
930662,Earlsdon Avenue North Covey,2024-01-26T04:50:00.000+00:00,feeder,6,L3 Current (Max),A,156.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:50:00.000+00:00,feeder,6,L3 Current (RMS),A,134.5
930662,Earlsdon Avenue North Covey,2024-01-26T04:50:00.000+00:00,feeder,6,L2 Current (Min),A,29.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:50:00.000+00:00,feeder,6,L2 Current (Max),A,49.38
930662,Earlsdon Avenue North Covey,2024-01-26T04:50:00.000+00:00,feeder,6,L2 Current (RMS),A,34.75
930662,Earlsdon Avenue North Covey,2024-01-26T04:50:00.000+00:00,feeder,6,L1 Current (Min),A,24.12
930662,Earlsdon Avenue North Covey,2024-01-26T04:50:00.000+00:00,feeder,6,L1 Current (Max),A,46.12
930662,Earlsdon Avenue North Covey,2024-01-26T04:50:00.000+00:00,feeder,6,L1 Current (RMS),A,27.5
930662,Earlsdon Avenue North Covey,2024-01-26T04:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-19.81
930662,Earlsdon Avenue North Covey,2024-01-26T04:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-0.94
930662,Earlsdon Avenue North Covey,2024-01-26T04:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.19
930662,Earlsdon Avenue North Covey,2024-01-26T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91833
930662,Earlsdon Avenue North Covey,2024-01-26T04:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98178
930662,Earlsdon Avenue North Covey,2024-01-26T04:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99454
930662,Earlsdon Avenue North Covey,2024-01-26T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,29.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:50:00.000+00:00,feeder,5,N Current (Min),A,78.25
930662,Earlsdon Avenue North Covey,2024-01-26T04:50:00.000+00:00,feeder,5,N Current (Max),A,112.38
930662,Earlsdon Avenue North Covey,2024-01-26T04:50:00.000+00:00,feeder,5,N Current (RMS),A,92.12
930662,Earlsdon Avenue North Covey,2024-01-26T04:50:00.000+00:00,feeder,5,L3 Current (Min),A,19.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:50:00.000+00:00,feeder,5,L3 Current (Max),A,27.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,21.12
930662,Earlsdon Avenue North Covey,2024-01-26T04:50:00.000+00:00,feeder,5,L2 Current (Min),A,22.75
930662,Earlsdon Avenue North Covey,2024-01-26T04:50:00.000+00:00,feeder,5,L2 Current (Max),A,50.38
930662,Earlsdon Avenue North Covey,2024-01-26T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,32.25
930662,Earlsdon Avenue North Covey,2024-01-26T04:50:00.000+00:00,feeder,5,L1 Current (Min),A,109.5
930662,Earlsdon Avenue North Covey,2024-01-26T04:50:00.000+00:00,feeder,5,L1 Current (Max),A,136.62
930662,Earlsdon Avenue North Covey,2024-01-26T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,119.25
930662,Earlsdon Avenue North Covey,2024-01-26T04:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.63
930662,Earlsdon Avenue North Covey,2024-01-26T04:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.37
930662,Earlsdon Avenue North Covey,2024-01-26T04:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.81
930662,Earlsdon Avenue North Covey,2024-01-26T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97488
930662,Earlsdon Avenue North Covey,2024-01-26T04:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92517
930662,Earlsdon Avenue North Covey,2024-01-26T04:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89081
930662,Earlsdon Avenue North Covey,2024-01-26T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:50:00.000+00:00,feeder,4,N Current (Min),A,21.75
930662,Earlsdon Avenue North Covey,2024-01-26T04:50:00.000+00:00,feeder,4,N Current (Max),A,41.38
930662,Earlsdon Avenue North Covey,2024-01-26T04:50:00.000+00:00,feeder,4,N Current (RMS),A,28.25
930662,Earlsdon Avenue North Covey,2024-01-26T04:50:00.000+00:00,feeder,4,L3 Current (Min),A,13.88
930662,Earlsdon Avenue North Covey,2024-01-26T04:50:00.000+00:00,feeder,4,L3 Current (Max),A,27.12
930662,Earlsdon Avenue North Covey,2024-01-26T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.38
930662,Earlsdon Avenue North Covey,2024-01-26T04:50:00.000+00:00,feeder,4,L2 Current (Min),A,25.25
930662,Earlsdon Avenue North Covey,2024-01-26T04:50:00.000+00:00,feeder,4,L2 Current (Max),A,46.75
930662,Earlsdon Avenue North Covey,2024-01-26T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,31.12
930662,Earlsdon Avenue North Covey,2024-01-26T04:50:00.000+00:00,feeder,4,L1 Current (Min),A,39.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:50:00.000+00:00,feeder,4,L1 Current (Max),A,55.25
930662,Earlsdon Avenue North Covey,2024-01-26T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,43.25
930662,Earlsdon Avenue North Covey,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,32.06
930662,Earlsdon Avenue North Covey,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.56
930662,Earlsdon Avenue North Covey,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-32.43
930662,Earlsdon Avenue North Covey,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84887
930662,Earlsdon Avenue North Covey,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98614
930662,Earlsdon Avenue North Covey,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.77475
930662,Earlsdon Avenue North Covey,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:50:00.000+00:00,feeder,3,N Current (Min),A,12.38
930662,Earlsdon Avenue North Covey,2024-01-26T04:50:00.000+00:00,feeder,3,N Current (Max),A,75.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:50:00.000+00:00,feeder,3,N Current (RMS),A,18.5
930662,Earlsdon Avenue North Covey,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Current (Min),A,17.5
930662,Earlsdon Avenue North Covey,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Current (Max),A,80.25
930662,Earlsdon Avenue North Covey,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.38
930662,Earlsdon Avenue North Covey,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Current (Min),A,8.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Current (Max),A,16.75
930662,Earlsdon Avenue North Covey,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,8.75
930662,Earlsdon Avenue North Covey,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Current (Min),A,4.25
930662,Earlsdon Avenue North Covey,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Current (Max),A,9.25
930662,Earlsdon Avenue North Covey,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,4.75
930662,Earlsdon Avenue North Covey,2024-01-26T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.87
930662,Earlsdon Avenue North Covey,2024-01-26T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.5
930662,Earlsdon Avenue North Covey,2024-01-26T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.37
930662,Earlsdon Avenue North Covey,2024-01-26T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91186
930662,Earlsdon Avenue North Covey,2024-01-26T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89102
930662,Earlsdon Avenue North Covey,2024-01-26T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94064
930662,Earlsdon Avenue North Covey,2024-01-26T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:50:00.000+00:00,feeder,2,N Current (Min),A,33.25
930662,Earlsdon Avenue North Covey,2024-01-26T04:50:00.000+00:00,feeder,2,N Current (Max),A,51.25
930662,Earlsdon Avenue North Covey,2024-01-26T04:50:00.000+00:00,feeder,2,N Current (RMS),A,37.25
930662,Earlsdon Avenue North Covey,2024-01-26T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,43.25
930662,Earlsdon Avenue North Covey,2024-01-26T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,53.12
930662,Earlsdon Avenue North Covey,2024-01-26T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,45.75
930662,Earlsdon Avenue North Covey,2024-01-26T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,45.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,88.88
930662,Earlsdon Avenue North Covey,2024-01-26T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,57.62
930662,Earlsdon Avenue North Covey,2024-01-26T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,49.38
930662,Earlsdon Avenue North Covey,2024-01-26T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,66.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,54.25
930662,Earlsdon Avenue North Covey,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.25
930662,Earlsdon Avenue North Covey,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.44
930662,Earlsdon Avenue North Covey,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.25
930662,Earlsdon Avenue North Covey,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99393
930662,Earlsdon Avenue North Covey,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96432
930662,Earlsdon Avenue North Covey,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93494
930662,Earlsdon Avenue North Covey,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:50:00.000+00:00,feeder,1,N Current (Min),A,52.88
930662,Earlsdon Avenue North Covey,2024-01-26T04:50:00.000+00:00,feeder,1,N Current (Max),A,28.38
930662,Earlsdon Avenue North Covey,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,17.12
930662,Earlsdon Avenue North Covey,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,37.75
930662,Earlsdon Avenue North Covey,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.88
930662,Earlsdon Avenue North Covey,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,9.25
930662,Earlsdon Avenue North Covey,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,22.75
930662,Earlsdon Avenue North Covey,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.12
930662,Earlsdon Avenue North Covey,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,22.75
930662,Earlsdon Avenue North Covey,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,67.25
930662,Earlsdon Avenue North Covey,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.88
930662,Earlsdon Avenue North Covey,2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.95
930662,Earlsdon Avenue North Covey,2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.91
930662,Earlsdon Avenue North Covey,2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
930662,Earlsdon Avenue North Covey,2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.7
930662,Earlsdon Avenue North Covey,2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.48
930662,Earlsdon Avenue North Covey,2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
930662,Earlsdon Avenue North Covey,2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.05
930662,Earlsdon Avenue North Covey,2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.78
930662,Earlsdon Avenue North Covey,2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
930662,Earlsdon Avenue North Covey,2024-01-26T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:50:00.000+00:00,busbar,,L3 Active Power,kW,63.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:50:00.000+00:00,busbar,,L2 Active Power,kW,41.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:50:00.000+00:00,busbar,,L1 Active Power,kW,66.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:50:00.000+00:00,busbar,,N Current (Min),A,138.75
930662,Earlsdon Avenue North Covey,2024-01-26T04:50:00.000+00:00,busbar,,N Current (Max),A,207.62
930662,Earlsdon Avenue North Covey,2024-01-26T04:50:00.000+00:00,busbar,,N Current (RMS),A,161.75
930662,Earlsdon Avenue North Covey,2024-01-26T04:50:00.000+00:00,busbar,,L3 Current (Min),A,239.38
930662,Earlsdon Avenue North Covey,2024-01-26T04:50:00.000+00:00,busbar,,L3 Current (Max),A,301.38
930662,Earlsdon Avenue North Covey,2024-01-26T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,260.75
930662,Earlsdon Avenue North Covey,2024-01-26T04:50:00.000+00:00,busbar,,L2 Current (Min),A,152.75
930662,Earlsdon Avenue North Covey,2024-01-26T04:50:00.000+00:00,busbar,,L2 Current (Max),A,216.5
930662,Earlsdon Avenue North Covey,2024-01-26T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:50:00.000+00:00,busbar,,L1 Current (Min),A,261.5
930662,Earlsdon Avenue North Covey,2024-01-26T04:50:00.000+00:00,busbar,,L1 Current (Max),A,322.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,284.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:50:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:50:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.88
930662,Earlsdon Avenue North Covey,2024-01-26T04:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-17.06
930662,Earlsdon Avenue North Covey,2024-01-26T04:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-13.31
930662,Earlsdon Avenue North Covey,2024-01-26T04:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99628
930662,Earlsdon Avenue North Covey,2024-01-26T04:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.93478
930662,Earlsdon Avenue North Covey,2024-01-26T04:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.93039
930662,Earlsdon Avenue North Covey,2024-01-26T04:40:00.000+00:00,feeder,6,L3 Active Power,kW,30.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:40:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:40:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:40:00.000+00:00,feeder,6,N Current (Min),A,73.12
930662,Earlsdon Avenue North Covey,2024-01-26T04:40:00.000+00:00,feeder,6,N Current (Max),A,110.38
930662,Earlsdon Avenue North Covey,2024-01-26T04:40:00.000+00:00,feeder,6,N Current (RMS),A,91.88
930662,Earlsdon Avenue North Covey,2024-01-26T04:40:00.000+00:00,feeder,6,L3 Current (Min),A,108.5
930662,Earlsdon Avenue North Covey,2024-01-26T04:40:00.000+00:00,feeder,6,L3 Current (Max),A,137.88
930662,Earlsdon Avenue North Covey,2024-01-26T04:40:00.000+00:00,feeder,6,L3 Current (RMS),A,122.75
930662,Earlsdon Avenue North Covey,2024-01-26T04:40:00.000+00:00,feeder,6,L2 Current (Min),A,28.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:40:00.000+00:00,feeder,6,L2 Current (Max),A,49.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:40:00.000+00:00,feeder,6,L2 Current (RMS),A,35.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:40:00.000+00:00,feeder,6,L1 Current (Min),A,23.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:40:00.000+00:00,feeder,6,L1 Current (Max),A,40.75
930662,Earlsdon Avenue North Covey,2024-01-26T04:40:00.000+00:00,feeder,6,L1 Current (RMS),A,28.38
930662,Earlsdon Avenue North Covey,2024-01-26T04:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-22.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.93
930662,Earlsdon Avenue North Covey,2024-01-26T04:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.88
930662,Earlsdon Avenue North Covey,2024-01-26T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92447
930662,Earlsdon Avenue North Covey,2024-01-26T04:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98523
930662,Earlsdon Avenue North Covey,2024-01-26T04:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99496
930662,Earlsdon Avenue North Covey,2024-01-26T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,31.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:40:00.000+00:00,feeder,5,N Current (Min),A,70.12
930662,Earlsdon Avenue North Covey,2024-01-26T04:40:00.000+00:00,feeder,5,N Current (Max),A,143.25
930662,Earlsdon Avenue North Covey,2024-01-26T04:40:00.000+00:00,feeder,5,N Current (RMS),A,100.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:40:00.000+00:00,feeder,5,L3 Current (Min),A,19.25
930662,Earlsdon Avenue North Covey,2024-01-26T04:40:00.000+00:00,feeder,5,L3 Current (Max),A,27.25
930662,Earlsdon Avenue North Covey,2024-01-26T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,21.5
930662,Earlsdon Avenue North Covey,2024-01-26T04:40:00.000+00:00,feeder,5,L2 Current (Min),A,27.75
930662,Earlsdon Avenue North Covey,2024-01-26T04:40:00.000+00:00,feeder,5,L2 Current (Max),A,52.88
930662,Earlsdon Avenue North Covey,2024-01-26T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,35.88
930662,Earlsdon Avenue North Covey,2024-01-26T04:40:00.000+00:00,feeder,5,L1 Current (Min),A,100.5
930662,Earlsdon Avenue North Covey,2024-01-26T04:40:00.000+00:00,feeder,5,L1 Current (Max),A,175.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,128.75
930662,Earlsdon Avenue North Covey,2024-01-26T04:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.75
930662,Earlsdon Avenue North Covey,2024-01-26T04:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.69
930662,Earlsdon Avenue North Covey,2024-01-26T04:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.5
930662,Earlsdon Avenue North Covey,2024-01-26T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98007
930662,Earlsdon Avenue North Covey,2024-01-26T04:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89087
930662,Earlsdon Avenue North Covey,2024-01-26T04:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89404
930662,Earlsdon Avenue North Covey,2024-01-26T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:40:00.000+00:00,feeder,4,N Current (Min),A,23.38
930662,Earlsdon Avenue North Covey,2024-01-26T04:40:00.000+00:00,feeder,4,N Current (Max),A,39.5
930662,Earlsdon Avenue North Covey,2024-01-26T04:40:00.000+00:00,feeder,4,N Current (RMS),A,29.62
930662,Earlsdon Avenue North Covey,2024-01-26T04:40:00.000+00:00,feeder,4,L3 Current (Min),A,13.25
930662,Earlsdon Avenue North Covey,2024-01-26T04:40:00.000+00:00,feeder,4,L3 Current (Max),A,29.62
930662,Earlsdon Avenue North Covey,2024-01-26T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:40:00.000+00:00,feeder,4,L2 Current (Min),A,25.62
930662,Earlsdon Avenue North Covey,2024-01-26T04:40:00.000+00:00,feeder,4,L2 Current (Max),A,44.62
930662,Earlsdon Avenue North Covey,2024-01-26T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,29.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:40:00.000+00:00,feeder,4,L1 Current (Min),A,38.38
930662,Earlsdon Avenue North Covey,2024-01-26T04:40:00.000+00:00,feeder,4,L1 Current (Max),A,55.75
930662,Earlsdon Avenue North Covey,2024-01-26T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,43.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,28.25
930662,Earlsdon Avenue North Covey,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,1.38
930662,Earlsdon Avenue North Covey,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-25.56
930662,Earlsdon Avenue North Covey,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83215
930662,Earlsdon Avenue North Covey,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9845
930662,Earlsdon Avenue North Covey,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.80664
930662,Earlsdon Avenue North Covey,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:40:00.000+00:00,feeder,3,N Current (Min),A,17.88
930662,Earlsdon Avenue North Covey,2024-01-26T04:40:00.000+00:00,feeder,3,N Current (Max),A,76.38
930662,Earlsdon Avenue North Covey,2024-01-26T04:40:00.000+00:00,feeder,3,N Current (RMS),A,24.88
930662,Earlsdon Avenue North Covey,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Current (Min),A,22.88
930662,Earlsdon Avenue North Covey,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Current (Max),A,82.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.62
930662,Earlsdon Avenue North Covey,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Current (Min),A,8.5
930662,Earlsdon Avenue North Covey,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Current (Max),A,19.5
930662,Earlsdon Avenue North Covey,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.12
930662,Earlsdon Avenue North Covey,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Current (Min),A,4.38
930662,Earlsdon Avenue North Covey,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Current (Max),A,18.62
930662,Earlsdon Avenue North Covey,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.56
930662,Earlsdon Avenue North Covey,2024-01-26T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.19
930662,Earlsdon Avenue North Covey,2024-01-26T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90298
930662,Earlsdon Avenue North Covey,2024-01-26T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90497
930662,Earlsdon Avenue North Covey,2024-01-26T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93445
930662,Earlsdon Avenue North Covey,2024-01-26T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:40:00.000+00:00,feeder,2,N Current (Min),A,32.88
930662,Earlsdon Avenue North Covey,2024-01-26T04:40:00.000+00:00,feeder,2,N Current (Max),A,47.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:40:00.000+00:00,feeder,2,N Current (RMS),A,37.12
930662,Earlsdon Avenue North Covey,2024-01-26T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,42.88
930662,Earlsdon Avenue North Covey,2024-01-26T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,53.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,46.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,45.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,81.62
930662,Earlsdon Avenue North Covey,2024-01-26T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,59.88
930662,Earlsdon Avenue North Covey,2024-01-26T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,48.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,72.75
930662,Earlsdon Avenue North Covey,2024-01-26T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,54.5
930662,Earlsdon Avenue North Covey,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.12
930662,Earlsdon Avenue North Covey,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.81
930662,Earlsdon Avenue North Covey,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.44
930662,Earlsdon Avenue North Covey,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99057
930662,Earlsdon Avenue North Covey,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97024
930662,Earlsdon Avenue North Covey,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98456
930662,Earlsdon Avenue North Covey,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:40:00.000+00:00,feeder,1,N Current (Min),A,54.5
930662,Earlsdon Avenue North Covey,2024-01-26T04:40:00.000+00:00,feeder,1,N Current (Max),A,44.75
930662,Earlsdon Avenue North Covey,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,17.62
930662,Earlsdon Avenue North Covey,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,34.5
930662,Earlsdon Avenue North Covey,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.5
930662,Earlsdon Avenue North Covey,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,9.25
930662,Earlsdon Avenue North Covey,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,32.38
930662,Earlsdon Avenue North Covey,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.62
930662,Earlsdon Avenue North Covey,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,57.12
930662,Earlsdon Avenue North Covey,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,72.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,63.12
930662,Earlsdon Avenue North Covey,2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.03
930662,Earlsdon Avenue North Covey,2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.09
930662,Earlsdon Avenue North Covey,2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
930662,Earlsdon Avenue North Covey,2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.81
930662,Earlsdon Avenue North Covey,2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.64
930662,Earlsdon Avenue North Covey,2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
930662,Earlsdon Avenue North Covey,2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.64
930662,Earlsdon Avenue North Covey,2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.8
930662,Earlsdon Avenue North Covey,2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
930662,Earlsdon Avenue North Covey,2024-01-26T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:40:00.000+00:00,busbar,,L3 Active Power,kW,62.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:40:00.000+00:00,busbar,,L2 Active Power,kW,42.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:40:00.000+00:00,busbar,,L1 Active Power,kW,76.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:40:00.000+00:00,busbar,,N Current (Min),A,146.75
930662,Earlsdon Avenue North Covey,2024-01-26T04:40:00.000+00:00,busbar,,N Current (Max),A,255.75
930662,Earlsdon Avenue North Covey,2024-01-26T04:40:00.000+00:00,busbar,,N Current (RMS),A,181.38
930662,Earlsdon Avenue North Covey,2024-01-26T04:40:00.000+00:00,busbar,,L3 Current (Min),A,239.25
930662,Earlsdon Avenue North Covey,2024-01-26T04:40:00.000+00:00,busbar,,L3 Current (Max),A,309.12
930662,Earlsdon Avenue North Covey,2024-01-26T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,257.25
930662,Earlsdon Avenue North Covey,2024-01-26T04:40:00.000+00:00,busbar,,L2 Current (Min),A,153.25
930662,Earlsdon Avenue North Covey,2024-01-26T04:40:00.000+00:00,busbar,,L2 Current (Max),A,206.12
930662,Earlsdon Avenue North Covey,2024-01-26T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,183.75
930662,Earlsdon Avenue North Covey,2024-01-26T04:40:00.000+00:00,busbar,,L1 Current (Min),A,285.75
930662,Earlsdon Avenue North Covey,2024-01-26T04:40:00.000+00:00,busbar,,L1 Current (Max),A,388.75
930662,Earlsdon Avenue North Covey,2024-01-26T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,320.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:40:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:40:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.32
930662,Earlsdon Avenue North Covey,2024-01-26T04:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-13.5
930662,Earlsdon Avenue North Covey,2024-01-26T04:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-17.87
930662,Earlsdon Avenue North Covey,2024-01-26T04:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99603
930662,Earlsdon Avenue North Covey,2024-01-26T04:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.94232
930662,Earlsdon Avenue North Covey,2024-01-26T04:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.93671
930662,Earlsdon Avenue North Covey,2024-01-26T04:30:00.000+00:00,feeder,6,L3 Active Power,kW,28.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:30:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:30:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:30:00.000+00:00,feeder,6,N Current (Min),A,74.12
930662,Earlsdon Avenue North Covey,2024-01-26T04:30:00.000+00:00,feeder,6,N Current (Max),A,102.25
930662,Earlsdon Avenue North Covey,2024-01-26T04:30:00.000+00:00,feeder,6,N Current (RMS),A,84.5
930662,Earlsdon Avenue North Covey,2024-01-26T04:30:00.000+00:00,feeder,6,L3 Current (Min),A,107.75
930662,Earlsdon Avenue North Covey,2024-01-26T04:30:00.000+00:00,feeder,6,L3 Current (Max),A,136.88
930662,Earlsdon Avenue North Covey,2024-01-26T04:30:00.000+00:00,feeder,6,L3 Current (RMS),A,116.25
930662,Earlsdon Avenue North Covey,2024-01-26T04:30:00.000+00:00,feeder,6,L2 Current (Min),A,27.12
930662,Earlsdon Avenue North Covey,2024-01-26T04:30:00.000+00:00,feeder,6,L2 Current (Max),A,45.12
930662,Earlsdon Avenue North Covey,2024-01-26T04:30:00.000+00:00,feeder,6,L2 Current (RMS),A,36.25
930662,Earlsdon Avenue North Covey,2024-01-26T04:30:00.000+00:00,feeder,6,L1 Current (Min),A,24.5
930662,Earlsdon Avenue North Covey,2024-01-26T04:30:00.000+00:00,feeder,6,L1 Current (Max),A,31.62
930662,Earlsdon Avenue North Covey,2024-01-26T04:30:00.000+00:00,feeder,6,L1 Current (RMS),A,26.38
930662,Earlsdon Avenue North Covey,2024-01-26T04:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-19.88
930662,Earlsdon Avenue North Covey,2024-01-26T04:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.62
930662,Earlsdon Avenue North Covey,2024-01-26T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93027
930662,Earlsdon Avenue North Covey,2024-01-26T04:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98941
930662,Earlsdon Avenue North Covey,2024-01-26T04:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99445
930662,Earlsdon Avenue North Covey,2024-01-26T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,28.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:30:00.000+00:00,feeder,5,N Current (Min),A,66.5
930662,Earlsdon Avenue North Covey,2024-01-26T04:30:00.000+00:00,feeder,5,N Current (Max),A,121.75
930662,Earlsdon Avenue North Covey,2024-01-26T04:30:00.000+00:00,feeder,5,N Current (RMS),A,87.75
930662,Earlsdon Avenue North Covey,2024-01-26T04:30:00.000+00:00,feeder,5,L3 Current (Min),A,18.38
930662,Earlsdon Avenue North Covey,2024-01-26T04:30:00.000+00:00,feeder,5,L3 Current (Max),A,30.12
930662,Earlsdon Avenue North Covey,2024-01-26T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,21.5
930662,Earlsdon Avenue North Covey,2024-01-26T04:30:00.000+00:00,feeder,5,L2 Current (Min),A,30.12
930662,Earlsdon Avenue North Covey,2024-01-26T04:30:00.000+00:00,feeder,5,L2 Current (Max),A,58.12
930662,Earlsdon Avenue North Covey,2024-01-26T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,41.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:30:00.000+00:00,feeder,5,L1 Current (Min),A,102.12
930662,Earlsdon Avenue North Covey,2024-01-26T04:30:00.000+00:00,feeder,5,L1 Current (Max),A,149.75
930662,Earlsdon Avenue North Covey,2024-01-26T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,118.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.06
930662,Earlsdon Avenue North Covey,2024-01-26T04:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.12
930662,Earlsdon Avenue North Covey,2024-01-26T04:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.62
930662,Earlsdon Avenue North Covey,2024-01-26T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98325
930662,Earlsdon Avenue North Covey,2024-01-26T04:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87793
930662,Earlsdon Avenue North Covey,2024-01-26T04:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88681
930662,Earlsdon Avenue North Covey,2024-01-26T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:30:00.000+00:00,feeder,4,N Current (Min),A,23.88
930662,Earlsdon Avenue North Covey,2024-01-26T04:30:00.000+00:00,feeder,4,N Current (Max),A,42.25
930662,Earlsdon Avenue North Covey,2024-01-26T04:30:00.000+00:00,feeder,4,N Current (RMS),A,31.12
930662,Earlsdon Avenue North Covey,2024-01-26T04:30:00.000+00:00,feeder,4,L3 Current (Min),A,14.25
930662,Earlsdon Avenue North Covey,2024-01-26T04:30:00.000+00:00,feeder,4,L3 Current (Max),A,18.75
930662,Earlsdon Avenue North Covey,2024-01-26T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,15.75
930662,Earlsdon Avenue North Covey,2024-01-26T04:30:00.000+00:00,feeder,4,L2 Current (Min),A,24.5
930662,Earlsdon Avenue North Covey,2024-01-26T04:30:00.000+00:00,feeder,4,L2 Current (Max),A,33.25
930662,Earlsdon Avenue North Covey,2024-01-26T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,25.75
930662,Earlsdon Avenue North Covey,2024-01-26T04:30:00.000+00:00,feeder,4,L1 Current (Min),A,38.62
