Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930662,Earlsdon Avenue North Covey,2024-01-26T04:30:00.000+00:00,feeder,4,L1 Current (Max),A,54.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,42.75
930662,Earlsdon Avenue North Covey,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,36.19
930662,Earlsdon Avenue North Covey,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,4.31
930662,Earlsdon Avenue North Covey,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.56
930662,Earlsdon Avenue North Covey,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.79709
930662,Earlsdon Avenue North Covey,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97903
930662,Earlsdon Avenue North Covey,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8295
930662,Earlsdon Avenue North Covey,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:30:00.000+00:00,feeder,3,N Current (Min),A,22.62
930662,Earlsdon Avenue North Covey,2024-01-26T04:30:00.000+00:00,feeder,3,N Current (Max),A,91.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:30:00.000+00:00,feeder,3,N Current (RMS),A,30.75
930662,Earlsdon Avenue North Covey,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Current (Min),A,30.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Current (Max),A,95.5
930662,Earlsdon Avenue North Covey,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,34.62
930662,Earlsdon Avenue North Covey,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Current (Min),A,6.38
930662,Earlsdon Avenue North Covey,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Current (Max),A,16.38
930662,Earlsdon Avenue North Covey,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,7.75
930662,Earlsdon Avenue North Covey,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Current (Min),A,4.25
930662,Earlsdon Avenue North Covey,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Current (Max),A,17.12
930662,Earlsdon Avenue North Covey,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.38
930662,Earlsdon Avenue North Covey,2024-01-26T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.5
930662,Earlsdon Avenue North Covey,2024-01-26T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.06
930662,Earlsdon Avenue North Covey,2024-01-26T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.37
930662,Earlsdon Avenue North Covey,2024-01-26T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92877
930662,Earlsdon Avenue North Covey,2024-01-26T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89337
930662,Earlsdon Avenue North Covey,2024-01-26T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94479
930662,Earlsdon Avenue North Covey,2024-01-26T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:30:00.000+00:00,feeder,2,N Current (Min),A,33.12
930662,Earlsdon Avenue North Covey,2024-01-26T04:30:00.000+00:00,feeder,2,N Current (Max),A,48.75
930662,Earlsdon Avenue North Covey,2024-01-26T04:30:00.000+00:00,feeder,2,N Current (RMS),A,37.25
930662,Earlsdon Avenue North Covey,2024-01-26T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,44.88
930662,Earlsdon Avenue North Covey,2024-01-26T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,59.25
930662,Earlsdon Avenue North Covey,2024-01-26T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,48.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,47.75
930662,Earlsdon Avenue North Covey,2024-01-26T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,79.5
930662,Earlsdon Avenue North Covey,2024-01-26T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,58.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,50.12
930662,Earlsdon Avenue North Covey,2024-01-26T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,69.88
930662,Earlsdon Avenue North Covey,2024-01-26T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,54.62
930662,Earlsdon Avenue North Covey,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.56
930662,Earlsdon Avenue North Covey,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.31
930662,Earlsdon Avenue North Covey,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99237
930662,Earlsdon Avenue North Covey,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9714
930662,Earlsdon Avenue North Covey,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98526
930662,Earlsdon Avenue North Covey,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:30:00.000+00:00,feeder,1,N Current (Min),A,57.88
930662,Earlsdon Avenue North Covey,2024-01-26T04:30:00.000+00:00,feeder,1,N Current (Max),A,44.75
930662,Earlsdon Avenue North Covey,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,25.75
930662,Earlsdon Avenue North Covey,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,36.5
930662,Earlsdon Avenue North Covey,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,9.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,28.12
930662,Earlsdon Avenue North Covey,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.62
930662,Earlsdon Avenue North Covey,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,55.38
930662,Earlsdon Avenue North Covey,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,80.38
930662,Earlsdon Avenue North Covey,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,62.5
930662,Earlsdon Avenue North Covey,2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.94
930662,Earlsdon Avenue North Covey,2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.69
930662,Earlsdon Avenue North Covey,2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
930662,Earlsdon Avenue North Covey,2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.78
930662,Earlsdon Avenue North Covey,2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.42
930662,Earlsdon Avenue North Covey,2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
930662,Earlsdon Avenue North Covey,2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.91
930662,Earlsdon Avenue North Covey,2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.77
930662,Earlsdon Avenue North Covey,2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
930662,Earlsdon Avenue North Covey,2024-01-26T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:30:00.000+00:00,busbar,,L3 Active Power,kW,62.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:30:00.000+00:00,busbar,,L2 Active Power,kW,42.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:30:00.000+00:00,busbar,,L1 Active Power,kW,72.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:30:00.000+00:00,busbar,,N Current (Min),A,143.25
930662,Earlsdon Avenue North Covey,2024-01-26T04:30:00.000+00:00,busbar,,N Current (Max),A,240.12
930662,Earlsdon Avenue North Covey,2024-01-26T04:30:00.000+00:00,busbar,,N Current (RMS),A,180.25
930662,Earlsdon Avenue North Covey,2024-01-26T04:30:00.000+00:00,busbar,,L3 Current (Min),A,232.62
930662,Earlsdon Avenue North Covey,2024-01-26T04:30:00.000+00:00,busbar,,L3 Current (Max),A,311.75
930662,Earlsdon Avenue North Covey,2024-01-26T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,255.88
930662,Earlsdon Avenue North Covey,2024-01-26T04:30:00.000+00:00,busbar,,L2 Current (Min),A,156.62
930662,Earlsdon Avenue North Covey,2024-01-26T04:30:00.000+00:00,busbar,,L2 Current (Max),A,222.5
930662,Earlsdon Avenue North Covey,2024-01-26T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.38
930662,Earlsdon Avenue North Covey,2024-01-26T04:30:00.000+00:00,busbar,,L1 Current (Min),A,284.12
930662,Earlsdon Avenue North Covey,2024-01-26T04:30:00.000+00:00,busbar,,L1 Current (Max),A,357.62
930662,Earlsdon Avenue North Covey,2024-01-26T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,307.12
930662,Earlsdon Avenue North Covey,2024-01-26T04:30:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:30:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.75
930662,Earlsdon Avenue North Covey,2024-01-26T04:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-19.62
930662,Earlsdon Avenue North Covey,2024-01-26T04:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-11.69
930662,Earlsdon Avenue North Covey,2024-01-26T04:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99637
930662,Earlsdon Avenue North Covey,2024-01-26T04:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.90341
930662,Earlsdon Avenue North Covey,2024-01-26T04:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9407
930662,Earlsdon Avenue North Covey,2024-01-26T04:20:00.000+00:00,feeder,6,L3 Active Power,kW,31.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:20:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:20:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:20:00.000+00:00,feeder,6,N Current (Min),A,77.75
930662,Earlsdon Avenue North Covey,2024-01-26T04:20:00.000+00:00,feeder,6,N Current (Max),A,135.25
930662,Earlsdon Avenue North Covey,2024-01-26T04:20:00.000+00:00,feeder,6,N Current (RMS),A,99.75
930662,Earlsdon Avenue North Covey,2024-01-26T04:20:00.000+00:00,feeder,6,L3 Current (Min),A,108.62
930662,Earlsdon Avenue North Covey,2024-01-26T04:20:00.000+00:00,feeder,6,L3 Current (Max),A,160.5
930662,Earlsdon Avenue North Covey,2024-01-26T04:20:00.000+00:00,feeder,6,L3 Current (RMS),A,127.75
930662,Earlsdon Avenue North Covey,2024-01-26T04:20:00.000+00:00,feeder,6,L2 Current (Min),A,23.25
930662,Earlsdon Avenue North Covey,2024-01-26T04:20:00.000+00:00,feeder,6,L2 Current (Max),A,37.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:20:00.000+00:00,feeder,6,L2 Current (RMS),A,27.88
930662,Earlsdon Avenue North Covey,2024-01-26T04:20:00.000+00:00,feeder,6,L1 Current (Min),A,25.12
930662,Earlsdon Avenue North Covey,2024-01-26T04:20:00.000+00:00,feeder,6,L1 Current (Max),A,36.12
930662,Earlsdon Avenue North Covey,2024-01-26T04:20:00.000+00:00,feeder,6,L1 Current (RMS),A,29.25
930662,Earlsdon Avenue North Covey,2024-01-26T04:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-18.62
930662,Earlsdon Avenue North Covey,2024-01-26T04:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.56
930662,Earlsdon Avenue North Covey,2024-01-26T04:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.69
930662,Earlsdon Avenue North Covey,2024-01-26T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93231
930662,Earlsdon Avenue North Covey,2024-01-26T04:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99243
930662,Earlsdon Avenue North Covey,2024-01-26T04:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99472
930662,Earlsdon Avenue North Covey,2024-01-26T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,29.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:20:00.000+00:00,feeder,5,N Current (Min),A,76.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:20:00.000+00:00,feeder,5,N Current (Max),A,113.5
930662,Earlsdon Avenue North Covey,2024-01-26T04:20:00.000+00:00,feeder,5,N Current (RMS),A,89.5
930662,Earlsdon Avenue North Covey,2024-01-26T04:20:00.000+00:00,feeder,5,L3 Current (Min),A,18.88
930662,Earlsdon Avenue North Covey,2024-01-26T04:20:00.000+00:00,feeder,5,L3 Current (Max),A,29.25
930662,Earlsdon Avenue North Covey,2024-01-26T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,21.38
930662,Earlsdon Avenue North Covey,2024-01-26T04:20:00.000+00:00,feeder,5,L2 Current (Min),A,39.88
930662,Earlsdon Avenue North Covey,2024-01-26T04:20:00.000+00:00,feeder,5,L2 Current (Max),A,64.62
930662,Earlsdon Avenue North Covey,2024-01-26T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,47.88
930662,Earlsdon Avenue North Covey,2024-01-26T04:20:00.000+00:00,feeder,5,L1 Current (Min),A,112.88
930662,Earlsdon Avenue North Covey,2024-01-26T04:20:00.000+00:00,feeder,5,L1 Current (Max),A,146.38
930662,Earlsdon Avenue North Covey,2024-01-26T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,121.88
930662,Earlsdon Avenue North Covey,2024-01-26T04:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.25
930662,Earlsdon Avenue North Covey,2024-01-26T04:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.94
930662,Earlsdon Avenue North Covey,2024-01-26T04:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-26.88
930662,Earlsdon Avenue North Covey,2024-01-26T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98679
930662,Earlsdon Avenue North Covey,2024-01-26T04:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93393
930662,Earlsdon Avenue North Covey,2024-01-26T04:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8837
930662,Earlsdon Avenue North Covey,2024-01-26T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:20:00.000+00:00,feeder,4,N Current (Min),A,21.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:20:00.000+00:00,feeder,4,N Current (Max),A,42.75
930662,Earlsdon Avenue North Covey,2024-01-26T04:20:00.000+00:00,feeder,4,N Current (RMS),A,29.12
930662,Earlsdon Avenue North Covey,2024-01-26T04:20:00.000+00:00,feeder,4,L3 Current (Min),A,13.38
930662,Earlsdon Avenue North Covey,2024-01-26T04:20:00.000+00:00,feeder,4,L3 Current (Max),A,22.75
930662,Earlsdon Avenue North Covey,2024-01-26T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,16.25
930662,Earlsdon Avenue North Covey,2024-01-26T04:20:00.000+00:00,feeder,4,L2 Current (Min),A,25.12
930662,Earlsdon Avenue North Covey,2024-01-26T04:20:00.000+00:00,feeder,4,L2 Current (Max),A,46.75
930662,Earlsdon Avenue North Covey,2024-01-26T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,30.5
930662,Earlsdon Avenue North Covey,2024-01-26T04:20:00.000+00:00,feeder,4,L1 Current (Min),A,38.88
930662,Earlsdon Avenue North Covey,2024-01-26T04:20:00.000+00:00,feeder,4,L1 Current (Max),A,58.88
930662,Earlsdon Avenue North Covey,2024-01-26T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,45.25
930662,Earlsdon Avenue North Covey,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,36.63
930662,Earlsdon Avenue North Covey,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.5
930662,Earlsdon Avenue North Covey,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-25.94
930662,Earlsdon Avenue North Covey,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85336
930662,Earlsdon Avenue North Covey,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97644
930662,Earlsdon Avenue North Covey,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85837
930662,Earlsdon Avenue North Covey,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:20:00.000+00:00,feeder,3,N Current (Min),A,11.25
930662,Earlsdon Avenue North Covey,2024-01-26T04:20:00.000+00:00,feeder,3,N Current (Max),A,89.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:20:00.000+00:00,feeder,3,N Current (RMS),A,18.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Current (Min),A,17.88
930662,Earlsdon Avenue North Covey,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Current (Max),A,93.75
930662,Earlsdon Avenue North Covey,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.62
930662,Earlsdon Avenue North Covey,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Current (Min),A,5.88
930662,Earlsdon Avenue North Covey,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Current (Max),A,16.62
930662,Earlsdon Avenue North Covey,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.5
930662,Earlsdon Avenue North Covey,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Current (Min),A,4.5
930662,Earlsdon Avenue North Covey,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Current (Max),A,14.25
930662,Earlsdon Avenue North Covey,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.25
930662,Earlsdon Avenue North Covey,2024-01-26T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.69
930662,Earlsdon Avenue North Covey,2024-01-26T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.56
930662,Earlsdon Avenue North Covey,2024-01-26T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.19
930662,Earlsdon Avenue North Covey,2024-01-26T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93707
930662,Earlsdon Avenue North Covey,2024-01-26T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90057
930662,Earlsdon Avenue North Covey,2024-01-26T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94311
930662,Earlsdon Avenue North Covey,2024-01-26T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:20:00.000+00:00,feeder,2,N Current (Min),A,32.62
930662,Earlsdon Avenue North Covey,2024-01-26T04:20:00.000+00:00,feeder,2,N Current (Max),A,49.25
930662,Earlsdon Avenue North Covey,2024-01-26T04:20:00.000+00:00,feeder,2,N Current (RMS),A,36.75
930662,Earlsdon Avenue North Covey,2024-01-26T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,44.25
930662,Earlsdon Avenue North Covey,2024-01-26T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,57.12
930662,Earlsdon Avenue North Covey,2024-01-26T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,48.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,44.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,79.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,57.38
930662,Earlsdon Avenue North Covey,2024-01-26T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,49.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,68.75
930662,Earlsdon Avenue North Covey,2024-01-26T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,55.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.5
930662,Earlsdon Avenue North Covey,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.5
930662,Earlsdon Avenue North Covey,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.37
930662,Earlsdon Avenue North Covey,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9859
930662,Earlsdon Avenue North Covey,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98553
930662,Earlsdon Avenue North Covey,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98679
930662,Earlsdon Avenue North Covey,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:20:00.000+00:00,feeder,1,N Current (Min),A,64.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:20:00.000+00:00,feeder,1,N Current (Max),A,49.62
930662,Earlsdon Avenue North Covey,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,17.88
930662,Earlsdon Avenue North Covey,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,31.25
930662,Earlsdon Avenue North Covey,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.75
930662,Earlsdon Avenue North Covey,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,9.75
930662,Earlsdon Avenue North Covey,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,19.75
930662,Earlsdon Avenue North Covey,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.62
930662,Earlsdon Avenue North Covey,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,57.38
930662,Earlsdon Avenue North Covey,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,79.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,67.75
930662,Earlsdon Avenue North Covey,2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.95
930662,Earlsdon Avenue North Covey,2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.11
930662,Earlsdon Avenue North Covey,2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
930662,Earlsdon Avenue North Covey,2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.5
930662,Earlsdon Avenue North Covey,2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.72
930662,Earlsdon Avenue North Covey,2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
930662,Earlsdon Avenue North Covey,2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.95
930662,Earlsdon Avenue North Covey,2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.81
930662,Earlsdon Avenue North Covey,2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
930662,Earlsdon Avenue North Covey,2024-01-26T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:20:00.000+00:00,busbar,,L3 Active Power,kW,61.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:20:00.000+00:00,busbar,,L2 Active Power,kW,43.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:20:00.000+00:00,busbar,,L1 Active Power,kW,76.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:20:00.000+00:00,busbar,,N Current (Min),A,153.5
930662,Earlsdon Avenue North Covey,2024-01-26T04:20:00.000+00:00,busbar,,N Current (Max),A,219.88
930662,Earlsdon Avenue North Covey,2024-01-26T04:20:00.000+00:00,busbar,,N Current (RMS),A,179.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:20:00.000+00:00,busbar,,L3 Current (Min),A,225.38
930662,Earlsdon Avenue North Covey,2024-01-26T04:20:00.000+00:00,busbar,,L3 Current (Max),A,317.25
930662,Earlsdon Avenue North Covey,2024-01-26T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,252.88
930662,Earlsdon Avenue North Covey,2024-01-26T04:20:00.000+00:00,busbar,,L2 Current (Min),A,154.75
930662,Earlsdon Avenue North Covey,2024-01-26T04:20:00.000+00:00,busbar,,L2 Current (Max),A,215.5
930662,Earlsdon Avenue North Covey,2024-01-26T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,184.75
930662,Earlsdon Avenue North Covey,2024-01-26T04:20:00.000+00:00,busbar,,L1 Current (Min),A,295.12
930662,Earlsdon Avenue North Covey,2024-01-26T04:20:00.000+00:00,busbar,,L1 Current (Max),A,345.12
930662,Earlsdon Avenue North Covey,2024-01-26T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,320.75
930662,Earlsdon Avenue North Covey,2024-01-26T04:20:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:20:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.75
930662,Earlsdon Avenue North Covey,2024-01-26T04:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-23.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-16.69
930662,Earlsdon Avenue North Covey,2024-01-26T04:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9964
930662,Earlsdon Avenue North Covey,2024-01-26T04:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.88711
930662,Earlsdon Avenue North Covey,2024-01-26T04:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.92337
930662,Earlsdon Avenue North Covey,2024-01-26T04:10:00.000+00:00,feeder,6,L3 Active Power,kW,29.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:10:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:10:00.000+00:00,feeder,6,L1 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:10:00.000+00:00,feeder,6,N Current (Min),A,77.25
930662,Earlsdon Avenue North Covey,2024-01-26T04:10:00.000+00:00,feeder,6,N Current (Max),A,116.38
930662,Earlsdon Avenue North Covey,2024-01-26T04:10:00.000+00:00,feeder,6,N Current (RMS),A,94.25
930662,Earlsdon Avenue North Covey,2024-01-26T04:10:00.000+00:00,feeder,6,L3 Current (Min),A,108.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:10:00.000+00:00,feeder,6,L3 Current (Max),A,141.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:10:00.000+00:00,feeder,6,L3 Current (RMS),A,121.62
930662,Earlsdon Avenue North Covey,2024-01-26T04:10:00.000+00:00,feeder,6,L2 Current (Min),A,23.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:10:00.000+00:00,feeder,6,L2 Current (Max),A,39.75
930662,Earlsdon Avenue North Covey,2024-01-26T04:10:00.000+00:00,feeder,6,L2 Current (RMS),A,28.62
930662,Earlsdon Avenue North Covey,2024-01-26T04:10:00.000+00:00,feeder,6,L1 Current (Min),A,25.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:10:00.000+00:00,feeder,6,L1 Current (Max),A,45.25
930662,Earlsdon Avenue North Covey,2024-01-26T04:10:00.000+00:00,feeder,6,L1 Current (RMS),A,28.5
930662,Earlsdon Avenue North Covey,2024-01-26T04:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-19.81
930662,Earlsdon Avenue North Covey,2024-01-26T04:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.56
930662,Earlsdon Avenue North Covey,2024-01-26T04:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.56
930662,Earlsdon Avenue North Covey,2024-01-26T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92483
930662,Earlsdon Avenue North Covey,2024-01-26T04:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99243
930662,Earlsdon Avenue North Covey,2024-01-26T04:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99338
930662,Earlsdon Avenue North Covey,2024-01-26T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,28.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:10:00.000+00:00,feeder,5,N Current (Min),A,69.5
930662,Earlsdon Avenue North Covey,2024-01-26T04:10:00.000+00:00,feeder,5,N Current (Max),A,116.38
930662,Earlsdon Avenue North Covey,2024-01-26T04:10:00.000+00:00,feeder,5,N Current (RMS),A,82.5
930662,Earlsdon Avenue North Covey,2024-01-26T04:10:00.000+00:00,feeder,5,L3 Current (Min),A,18.12
930662,Earlsdon Avenue North Covey,2024-01-26T04:10:00.000+00:00,feeder,5,L3 Current (Max),A,27.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,21.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:10:00.000+00:00,feeder,5,L2 Current (Min),A,39.5
930662,Earlsdon Avenue North Covey,2024-01-26T04:10:00.000+00:00,feeder,5,L2 Current (Max),A,63.88
930662,Earlsdon Avenue North Covey,2024-01-26T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,47.25
930662,Earlsdon Avenue North Covey,2024-01-26T04:10:00.000+00:00,feeder,5,L1 Current (Min),A,106.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:10:00.000+00:00,feeder,5,L1 Current (Max),A,147.38
930662,Earlsdon Avenue North Covey,2024-01-26T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,114.62
930662,Earlsdon Avenue North Covey,2024-01-26T04:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.63
930662,Earlsdon Avenue North Covey,2024-01-26T04:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.5
930662,Earlsdon Avenue North Covey,2024-01-26T04:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-26.75
930662,Earlsdon Avenue North Covey,2024-01-26T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98242
930662,Earlsdon Avenue North Covey,2024-01-26T04:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92071
930662,Earlsdon Avenue North Covey,2024-01-26T04:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8587
930662,Earlsdon Avenue North Covey,2024-01-26T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:10:00.000+00:00,feeder,4,N Current (Min),A,20.75
930662,Earlsdon Avenue North Covey,2024-01-26T04:10:00.000+00:00,feeder,4,N Current (Max),A,37.62
930662,Earlsdon Avenue North Covey,2024-01-26T04:10:00.000+00:00,feeder,4,N Current (RMS),A,26.75
930662,Earlsdon Avenue North Covey,2024-01-26T04:10:00.000+00:00,feeder,4,L3 Current (Min),A,13.75
930662,Earlsdon Avenue North Covey,2024-01-26T04:10:00.000+00:00,feeder,4,L3 Current (Max),A,23.75
930662,Earlsdon Avenue North Covey,2024-01-26T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.88
930662,Earlsdon Avenue North Covey,2024-01-26T04:10:00.000+00:00,feeder,4,L2 Current (Min),A,25.12
930662,Earlsdon Avenue North Covey,2024-01-26T04:10:00.000+00:00,feeder,4,L2 Current (Max),A,43.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,30.12
930662,Earlsdon Avenue North Covey,2024-01-26T04:10:00.000+00:00,feeder,4,L1 Current (Min),A,38.5
930662,Earlsdon Avenue North Covey,2024-01-26T04:10:00.000+00:00,feeder,4,L1 Current (Max),A,55.25
930662,Earlsdon Avenue North Covey,2024-01-26T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,41.88
930662,Earlsdon Avenue North Covey,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,34.13
930662,Earlsdon Avenue North Covey,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.75
930662,Earlsdon Avenue North Covey,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.38
930662,Earlsdon Avenue North Covey,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84317
930662,Earlsdon Avenue North Covey,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97681
930662,Earlsdon Avenue North Covey,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.81692
930662,Earlsdon Avenue North Covey,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:10:00.000+00:00,feeder,3,N Current (Min),A,13.25
930662,Earlsdon Avenue North Covey,2024-01-26T04:10:00.000+00:00,feeder,3,N Current (Max),A,78.25
930662,Earlsdon Avenue North Covey,2024-01-26T04:10:00.000+00:00,feeder,3,N Current (RMS),A,22.88
930662,Earlsdon Avenue North Covey,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Current (Min),A,17.38
930662,Earlsdon Avenue North Covey,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Current (Max),A,83.38
930662,Earlsdon Avenue North Covey,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.75
930662,Earlsdon Avenue North Covey,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Current (Min),A,6.25
930662,Earlsdon Avenue North Covey,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Current (Max),A,14.88
930662,Earlsdon Avenue North Covey,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.88
930662,Earlsdon Avenue North Covey,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Current (Min),A,4.25
930662,Earlsdon Avenue North Covey,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Current (Max),A,12.62
930662,Earlsdon Avenue North Covey,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.81
930662,Earlsdon Avenue North Covey,2024-01-26T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.88
930662,Earlsdon Avenue North Covey,2024-01-26T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.75
930662,Earlsdon Avenue North Covey,2024-01-26T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93234
930662,Earlsdon Avenue North Covey,2024-01-26T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8753
930662,Earlsdon Avenue North Covey,2024-01-26T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95447
930662,Earlsdon Avenue North Covey,2024-01-26T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:10:00.000+00:00,feeder,2,N Current (Min),A,33.25
930662,Earlsdon Avenue North Covey,2024-01-26T04:10:00.000+00:00,feeder,2,N Current (Max),A,60.88
930662,Earlsdon Avenue North Covey,2024-01-26T04:10:00.000+00:00,feeder,2,N Current (RMS),A,43.25
930662,Earlsdon Avenue North Covey,2024-01-26T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,41.75
930662,Earlsdon Avenue North Covey,2024-01-26T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,65.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,47.25
930662,Earlsdon Avenue North Covey,2024-01-26T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,43.5
930662,Earlsdon Avenue North Covey,2024-01-26T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,76.25
930662,Earlsdon Avenue North Covey,2024-01-26T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,56.5
930662,Earlsdon Avenue North Covey,2024-01-26T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,51.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,90.75
930662,Earlsdon Avenue North Covey,2024-01-26T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,63.88
930662,Earlsdon Avenue North Covey,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.69
930662,Earlsdon Avenue North Covey,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.44
930662,Earlsdon Avenue North Covey,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99167
930662,Earlsdon Avenue North Covey,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96484
930662,Earlsdon Avenue North Covey,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8884
930662,Earlsdon Avenue North Covey,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:10:00.000+00:00,feeder,1,N Current (Min),A,53.12
930662,Earlsdon Avenue North Covey,2024-01-26T04:10:00.000+00:00,feeder,1,N Current (Max),A,29.5
930662,Earlsdon Avenue North Covey,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,26.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,36.38
930662,Earlsdon Avenue North Covey,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.75
930662,Earlsdon Avenue North Covey,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,9.12
930662,Earlsdon Avenue North Covey,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,24.25
930662,Earlsdon Avenue North Covey,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,21.12
930662,Earlsdon Avenue North Covey,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,67.75
930662,Earlsdon Avenue North Covey,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.12
930662,Earlsdon Avenue North Covey,2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.08
930662,Earlsdon Avenue North Covey,2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.72
930662,Earlsdon Avenue North Covey,2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
930662,Earlsdon Avenue North Covey,2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.06
930662,Earlsdon Avenue North Covey,2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.38
930662,Earlsdon Avenue North Covey,2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
930662,Earlsdon Avenue North Covey,2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.44
930662,Earlsdon Avenue North Covey,2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.83
930662,Earlsdon Avenue North Covey,2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
930662,Earlsdon Avenue North Covey,2024-01-26T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:10:00.000+00:00,busbar,,L3 Active Power,kW,61.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:10:00.000+00:00,busbar,,L2 Active Power,kW,41.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:10:00.000+00:00,busbar,,L1 Active Power,kW,66.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:10:00.000+00:00,busbar,,N Current (Min),A,134.12
