Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930662,Earlsdon Avenue North Covey,2024-01-26T04:10:00.000+00:00,busbar,,N Current (Max),A,223.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:10:00.000+00:00,busbar,,N Current (RMS),A,166.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:10:00.000+00:00,busbar,,L3 Current (Min),A,240.38
930662,Earlsdon Avenue North Covey,2024-01-26T04:10:00.000+00:00,busbar,,L3 Current (Max),A,310.88
930662,Earlsdon Avenue North Covey,2024-01-26T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,253.75
930662,Earlsdon Avenue North Covey,2024-01-26T04:10:00.000+00:00,busbar,,L2 Current (Min),A,153.12
930662,Earlsdon Avenue North Covey,2024-01-26T04:10:00.000+00:00,busbar,,L2 Current (Max),A,210.5
930662,Earlsdon Avenue North Covey,2024-01-26T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.75
930662,Earlsdon Avenue North Covey,2024-01-26T04:10:00.000+00:00,busbar,,L1 Current (Min),A,253.25
930662,Earlsdon Avenue North Covey,2024-01-26T04:10:00.000+00:00,busbar,,L1 Current (Max),A,341.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,283.75
930662,Earlsdon Avenue North Covey,2024-01-26T04:10:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:10:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.75
930662,Earlsdon Avenue North Covey,2024-01-26T04:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-20.44
930662,Earlsdon Avenue North Covey,2024-01-26T04:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-10.75
930662,Earlsdon Avenue North Covey,2024-01-26T04:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99579
930662,Earlsdon Avenue North Covey,2024-01-26T04:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.88794
930662,Earlsdon Avenue North Covey,2024-01-26T04:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.93491
930662,Earlsdon Avenue North Covey,2024-01-26T04:00:00.000+00:00,feeder,6,L3 Active Power,kW,29.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:00:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:00:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:00:00.000+00:00,feeder,6,N Current (Min),A,66.88
930662,Earlsdon Avenue North Covey,2024-01-26T04:00:00.000+00:00,feeder,6,N Current (Max),A,108.88
930662,Earlsdon Avenue North Covey,2024-01-26T04:00:00.000+00:00,feeder,6,N Current (RMS),A,91.12
930662,Earlsdon Avenue North Covey,2024-01-26T04:00:00.000+00:00,feeder,6,L3 Current (Min),A,105.75
930662,Earlsdon Avenue North Covey,2024-01-26T04:00:00.000+00:00,feeder,6,L3 Current (Max),A,136.62
930662,Earlsdon Avenue North Covey,2024-01-26T04:00:00.000+00:00,feeder,6,L3 Current (RMS),A,120.25
930662,Earlsdon Avenue North Covey,2024-01-26T04:00:00.000+00:00,feeder,6,L2 Current (Min),A,26.25
930662,Earlsdon Avenue North Covey,2024-01-26T04:00:00.000+00:00,feeder,6,L2 Current (Max),A,34.88
930662,Earlsdon Avenue North Covey,2024-01-26T04:00:00.000+00:00,feeder,6,L2 Current (RMS),A,28.5
930662,Earlsdon Avenue North Covey,2024-01-26T04:00:00.000+00:00,feeder,6,L1 Current (Min),A,25.75
930662,Earlsdon Avenue North Covey,2024-01-26T04:00:00.000+00:00,feeder,6,L1 Current (Max),A,45.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:00:00.000+00:00,feeder,6,L1 Current (RMS),A,29.62
930662,Earlsdon Avenue North Covey,2024-01-26T04:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-19.69
930662,Earlsdon Avenue North Covey,2024-01-26T04:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.56
930662,Earlsdon Avenue North Covey,2024-01-26T04:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-5.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9209
930662,Earlsdon Avenue North Covey,2024-01-26T04:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98962
930662,Earlsdon Avenue North Covey,2024-01-26T04:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9928
930662,Earlsdon Avenue North Covey,2024-01-26T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,27.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:00:00.000+00:00,feeder,5,N Current (Min),A,67.5
930662,Earlsdon Avenue North Covey,2024-01-26T04:00:00.000+00:00,feeder,5,N Current (Max),A,112.38
930662,Earlsdon Avenue North Covey,2024-01-26T04:00:00.000+00:00,feeder,5,N Current (RMS),A,81.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:00:00.000+00:00,feeder,5,L3 Current (Min),A,19.88
930662,Earlsdon Avenue North Covey,2024-01-26T04:00:00.000+00:00,feeder,5,L3 Current (Max),A,31.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,21.25
930662,Earlsdon Avenue North Covey,2024-01-26T04:00:00.000+00:00,feeder,5,L2 Current (Min),A,38.62
930662,Earlsdon Avenue North Covey,2024-01-26T04:00:00.000+00:00,feeder,5,L2 Current (Max),A,62.62
930662,Earlsdon Avenue North Covey,2024-01-26T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,45.88
930662,Earlsdon Avenue North Covey,2024-01-26T04:00:00.000+00:00,feeder,5,L1 Current (Min),A,103.5
930662,Earlsdon Avenue North Covey,2024-01-26T04:00:00.000+00:00,feeder,5,L1 Current (Max),A,139.5
930662,Earlsdon Avenue North Covey,2024-01-26T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,112.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.5
930662,Earlsdon Avenue North Covey,2024-01-26T04:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.31
930662,Earlsdon Avenue North Covey,2024-01-26T04:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-27.62
930662,Earlsdon Avenue North Covey,2024-01-26T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98077
930662,Earlsdon Avenue North Covey,2024-01-26T04:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89154
930662,Earlsdon Avenue North Covey,2024-01-26T04:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88067
930662,Earlsdon Avenue North Covey,2024-01-26T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:00:00.000+00:00,feeder,4,N Current (Min),A,22.88
930662,Earlsdon Avenue North Covey,2024-01-26T04:00:00.000+00:00,feeder,4,N Current (Max),A,41.75
930662,Earlsdon Avenue North Covey,2024-01-26T04:00:00.000+00:00,feeder,4,N Current (RMS),A,29.25
930662,Earlsdon Avenue North Covey,2024-01-26T04:00:00.000+00:00,feeder,4,L3 Current (Min),A,14.88
930662,Earlsdon Avenue North Covey,2024-01-26T04:00:00.000+00:00,feeder,4,L3 Current (Max),A,27.12
930662,Earlsdon Avenue North Covey,2024-01-26T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,16.75
930662,Earlsdon Avenue North Covey,2024-01-26T04:00:00.000+00:00,feeder,4,L2 Current (Min),A,25.5
930662,Earlsdon Avenue North Covey,2024-01-26T04:00:00.000+00:00,feeder,4,L2 Current (Max),A,35.5
930662,Earlsdon Avenue North Covey,2024-01-26T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,28.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:00:00.000+00:00,feeder,4,L1 Current (Min),A,38.12
930662,Earlsdon Avenue North Covey,2024-01-26T04:00:00.000+00:00,feeder,4,L1 Current (Max),A,55.12
930662,Earlsdon Avenue North Covey,2024-01-26T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,42.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,34.19
930662,Earlsdon Avenue North Covey,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-29.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83102
930662,Earlsdon Avenue North Covey,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98148
930662,Earlsdon Avenue North Covey,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86694
930662,Earlsdon Avenue North Covey,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:00:00.000+00:00,feeder,3,N Current (Min),A,17.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:00:00.000+00:00,feeder,3,N Current (Max),A,88.5
930662,Earlsdon Avenue North Covey,2024-01-26T04:00:00.000+00:00,feeder,3,N Current (RMS),A,25.5
930662,Earlsdon Avenue North Covey,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Current (Min),A,26.25
930662,Earlsdon Avenue North Covey,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Current (Max),A,92.38
930662,Earlsdon Avenue North Covey,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,31.38
930662,Earlsdon Avenue North Covey,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Current (Min),A,6.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Current (Max),A,21.38
930662,Earlsdon Avenue North Covey,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,8.88
930662,Earlsdon Avenue North Covey,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Current (Min),A,4.5
930662,Earlsdon Avenue North Covey,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Current (Max),A,9.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.12
930662,Earlsdon Avenue North Covey,2024-01-26T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.44
930662,Earlsdon Avenue North Covey,2024-01-26T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.69
930662,Earlsdon Avenue North Covey,2024-01-26T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.56
930662,Earlsdon Avenue North Covey,2024-01-26T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93829
930662,Earlsdon Avenue North Covey,2024-01-26T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89136
930662,Earlsdon Avenue North Covey,2024-01-26T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9541
930662,Earlsdon Avenue North Covey,2024-01-26T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:00:00.000+00:00,feeder,2,N Current (Min),A,32.62
930662,Earlsdon Avenue North Covey,2024-01-26T04:00:00.000+00:00,feeder,2,N Current (Max),A,51.25
930662,Earlsdon Avenue North Covey,2024-01-26T04:00:00.000+00:00,feeder,2,N Current (RMS),A,38.88
930662,Earlsdon Avenue North Covey,2024-01-26T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,43.5
930662,Earlsdon Avenue North Covey,2024-01-26T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,61.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,49.62
930662,Earlsdon Avenue North Covey,2024-01-26T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,48.12
930662,Earlsdon Avenue North Covey,2024-01-26T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,77.38
930662,Earlsdon Avenue North Covey,2024-01-26T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,57.25
930662,Earlsdon Avenue North Covey,2024-01-26T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,48.12
930662,Earlsdon Avenue North Covey,2024-01-26T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,75.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,58.25
930662,Earlsdon Avenue North Covey,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.75
930662,Earlsdon Avenue North Covey,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-28.69
930662,Earlsdon Avenue North Covey,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98761
930662,Earlsdon Avenue North Covey,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94644
930662,Earlsdon Avenue North Covey,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86966
930662,Earlsdon Avenue North Covey,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:00:00.000+00:00,feeder,1,N Current (Min),A,36.5
930662,Earlsdon Avenue North Covey,2024-01-26T04:00:00.000+00:00,feeder,1,N Current (Max),A,23.62
930662,Earlsdon Avenue North Covey,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,18.25
930662,Earlsdon Avenue North Covey,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,38.88
930662,Earlsdon Avenue North Covey,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.62
930662,Earlsdon Avenue North Covey,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,9.12
930662,Earlsdon Avenue North Covey,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,19.5
930662,Earlsdon Avenue North Covey,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.88
930662,Earlsdon Avenue North Covey,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,22.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,42.88
930662,Earlsdon Avenue North Covey,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.75
930662,Earlsdon Avenue North Covey,2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.25
930662,Earlsdon Avenue North Covey,2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.31
930662,Earlsdon Avenue North Covey,2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
930662,Earlsdon Avenue North Covey,2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.94
930662,Earlsdon Avenue North Covey,2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.95
930662,Earlsdon Avenue North Covey,2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
930662,Earlsdon Avenue North Covey,2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.41
930662,Earlsdon Avenue North Covey,2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.19
930662,Earlsdon Avenue North Covey,2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
930662,Earlsdon Avenue North Covey,2024-01-26T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:00:00.000+00:00,busbar,,L3 Active Power,kW,61.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:00:00.000+00:00,busbar,,L2 Active Power,kW,40.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:00:00.000+00:00,busbar,,L1 Active Power,kW,63.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:00:00.000+00:00,busbar,,N Current (Min),A,130.12
930662,Earlsdon Avenue North Covey,2024-01-26T04:00:00.000+00:00,busbar,,N Current (Max),A,204.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:00:00.000+00:00,busbar,,N Current (RMS),A,160.38
930662,Earlsdon Avenue North Covey,2024-01-26T04:00:00.000+00:00,busbar,,L3 Current (Min),A,241.38
930662,Earlsdon Avenue North Covey,2024-01-26T04:00:00.000+00:00,busbar,,L3 Current (Max),A,291.12
930662,Earlsdon Avenue North Covey,2024-01-26T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,254.12
930662,Earlsdon Avenue North Covey,2024-01-26T04:00:00.000+00:00,busbar,,L2 Current (Min),A,163.12
930662,Earlsdon Avenue North Covey,2024-01-26T04:00:00.000+00:00,busbar,,L2 Current (Max),A,205.75
930662,Earlsdon Avenue North Covey,2024-01-26T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.25
930662,Earlsdon Avenue North Covey,2024-01-26T04:00:00.000+00:00,busbar,,L1 Current (Min),A,252.38
930662,Earlsdon Avenue North Covey,2024-01-26T04:00:00.000+00:00,busbar,,L1 Current (Max),A,293.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,269.25
930662,Earlsdon Avenue North Covey,2024-01-26T04:00:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T04:00:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.06
930662,Earlsdon Avenue North Covey,2024-01-26T03:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-23.44
930662,Earlsdon Avenue North Covey,2024-01-26T03:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.5
930662,Earlsdon Avenue North Covey,2024-01-26T03:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99503
930662,Earlsdon Avenue North Covey,2024-01-26T03:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.87247
930662,Earlsdon Avenue North Covey,2024-01-26T03:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.93268
930662,Earlsdon Avenue North Covey,2024-01-26T03:50:00.000+00:00,feeder,6,L3 Active Power,kW,28.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:50:00.000+00:00,feeder,6,L2 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:50:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:50:00.000+00:00,feeder,6,N Current (Min),A,73.25
930662,Earlsdon Avenue North Covey,2024-01-26T03:50:00.000+00:00,feeder,6,N Current (Max),A,101.75
930662,Earlsdon Avenue North Covey,2024-01-26T03:50:00.000+00:00,feeder,6,N Current (RMS),A,86.88
930662,Earlsdon Avenue North Covey,2024-01-26T03:50:00.000+00:00,feeder,6,L3 Current (Min),A,107.12
930662,Earlsdon Avenue North Covey,2024-01-26T03:50:00.000+00:00,feeder,6,L3 Current (Max),A,126.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:50:00.000+00:00,feeder,6,L3 Current (RMS),A,114.38
930662,Earlsdon Avenue North Covey,2024-01-26T03:50:00.000+00:00,feeder,6,L2 Current (Min),A,22.75
930662,Earlsdon Avenue North Covey,2024-01-26T03:50:00.000+00:00,feeder,6,L2 Current (Max),A,37.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:50:00.000+00:00,feeder,6,L2 Current (RMS),A,26.88
930662,Earlsdon Avenue North Covey,2024-01-26T03:50:00.000+00:00,feeder,6,L1 Current (Min),A,25.25
930662,Earlsdon Avenue North Covey,2024-01-26T03:50:00.000+00:00,feeder,6,L1 Current (Max),A,36.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:50:00.000+00:00,feeder,6,L1 Current (RMS),A,28.88
930662,Earlsdon Avenue North Covey,2024-01-26T03:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-21.44
930662,Earlsdon Avenue North Covey,2024-01-26T03:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.06
930662,Earlsdon Avenue North Covey,2024-01-26T03:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.5
930662,Earlsdon Avenue North Covey,2024-01-26T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9234
930662,Earlsdon Avenue North Covey,2024-01-26T03:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98877
930662,Earlsdon Avenue North Covey,2024-01-26T03:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99322
930662,Earlsdon Avenue North Covey,2024-01-26T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,28.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:50:00.000+00:00,feeder,5,N Current (Min),A,67.25
930662,Earlsdon Avenue North Covey,2024-01-26T03:50:00.000+00:00,feeder,5,N Current (Max),A,130.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:50:00.000+00:00,feeder,5,N Current (RMS),A,85.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:50:00.000+00:00,feeder,5,L3 Current (Min),A,18.88
930662,Earlsdon Avenue North Covey,2024-01-26T03:50:00.000+00:00,feeder,5,L3 Current (Max),A,28.75
930662,Earlsdon Avenue North Covey,2024-01-26T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,21.38
930662,Earlsdon Avenue North Covey,2024-01-26T03:50:00.000+00:00,feeder,5,L2 Current (Min),A,38.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:50:00.000+00:00,feeder,5,L2 Current (Max),A,61.88
930662,Earlsdon Avenue North Covey,2024-01-26T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,45.88
930662,Earlsdon Avenue North Covey,2024-01-26T03:50:00.000+00:00,feeder,5,L1 Current (Min),A,100.62
930662,Earlsdon Avenue North Covey,2024-01-26T03:50:00.000+00:00,feeder,5,L1 Current (Max),A,159.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,115.75
930662,Earlsdon Avenue North Covey,2024-01-26T03:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.56
930662,Earlsdon Avenue North Covey,2024-01-26T03:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.37
930662,Earlsdon Avenue North Covey,2024-01-26T03:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.12
930662,Earlsdon Avenue North Covey,2024-01-26T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97501
930662,Earlsdon Avenue North Covey,2024-01-26T03:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92187
930662,Earlsdon Avenue North Covey,2024-01-26T03:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.85956
930662,Earlsdon Avenue North Covey,2024-01-26T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:50:00.000+00:00,feeder,4,N Current (Min),A,22.62
930662,Earlsdon Avenue North Covey,2024-01-26T03:50:00.000+00:00,feeder,4,N Current (Max),A,39.5
930662,Earlsdon Avenue North Covey,2024-01-26T03:50:00.000+00:00,feeder,4,N Current (RMS),A,26.62
930662,Earlsdon Avenue North Covey,2024-01-26T03:50:00.000+00:00,feeder,4,L3 Current (Min),A,13.62
930662,Earlsdon Avenue North Covey,2024-01-26T03:50:00.000+00:00,feeder,4,L3 Current (Max),A,22.25
930662,Earlsdon Avenue North Covey,2024-01-26T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.25
930662,Earlsdon Avenue North Covey,2024-01-26T03:50:00.000+00:00,feeder,4,L2 Current (Min),A,27.12
930662,Earlsdon Avenue North Covey,2024-01-26T03:50:00.000+00:00,feeder,4,L2 Current (Max),A,51.12
930662,Earlsdon Avenue North Covey,2024-01-26T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,34.12
930662,Earlsdon Avenue North Covey,2024-01-26T03:50:00.000+00:00,feeder,4,L1 Current (Min),A,37.88
930662,Earlsdon Avenue North Covey,2024-01-26T03:50:00.000+00:00,feeder,4,L1 Current (Max),A,53.62
930662,Earlsdon Avenue North Covey,2024-01-26T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,40.88
930662,Earlsdon Avenue North Covey,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,32.69
930662,Earlsdon Avenue North Covey,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.44
930662,Earlsdon Avenue North Covey,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.25
930662,Earlsdon Avenue North Covey,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.80826
930662,Earlsdon Avenue North Covey,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99216
930662,Earlsdon Avenue North Covey,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85229
930662,Earlsdon Avenue North Covey,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:50:00.000+00:00,feeder,3,N Current (Min),A,12.12
930662,Earlsdon Avenue North Covey,2024-01-26T03:50:00.000+00:00,feeder,3,N Current (Max),A,80.75
930662,Earlsdon Avenue North Covey,2024-01-26T03:50:00.000+00:00,feeder,3,N Current (RMS),A,21.12
930662,Earlsdon Avenue North Covey,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Current (Min),A,20.75
930662,Earlsdon Avenue North Covey,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Current (Max),A,90.88
930662,Earlsdon Avenue North Covey,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,30.38
930662,Earlsdon Avenue North Covey,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Current (Min),A,10.88
930662,Earlsdon Avenue North Covey,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Current (Max),A,18.75
930662,Earlsdon Avenue North Covey,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,12.38
930662,Earlsdon Avenue North Covey,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Current (Min),A,4.38
930662,Earlsdon Avenue North Covey,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Current (Max),A,13.25
930662,Earlsdon Avenue North Covey,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.12
930662,Earlsdon Avenue North Covey,2024-01-26T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.56
930662,Earlsdon Avenue North Covey,2024-01-26T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.88
930662,Earlsdon Avenue North Covey,2024-01-26T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.56
930662,Earlsdon Avenue North Covey,2024-01-26T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92334
930662,Earlsdon Avenue North Covey,2024-01-26T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88248
930662,Earlsdon Avenue North Covey,2024-01-26T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95795
930662,Earlsdon Avenue North Covey,2024-01-26T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:50:00.000+00:00,feeder,2,N Current (Min),A,34.38
930662,Earlsdon Avenue North Covey,2024-01-26T03:50:00.000+00:00,feeder,2,N Current (Max),A,55.88
930662,Earlsdon Avenue North Covey,2024-01-26T03:50:00.000+00:00,feeder,2,N Current (RMS),A,42.12
930662,Earlsdon Avenue North Covey,2024-01-26T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,41.5
930662,Earlsdon Avenue North Covey,2024-01-26T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,55.75
930662,Earlsdon Avenue North Covey,2024-01-26T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,46.25
930662,Earlsdon Avenue North Covey,2024-01-26T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,43.75
930662,Earlsdon Avenue North Covey,2024-01-26T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,73.75
930662,Earlsdon Avenue North Covey,2024-01-26T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,56.88
930662,Earlsdon Avenue North Covey,2024-01-26T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,48.88
930662,Earlsdon Avenue North Covey,2024-01-26T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,78.88
930662,Earlsdon Avenue North Covey,2024-01-26T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,62.12
930662,Earlsdon Avenue North Covey,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.38
930662,Earlsdon Avenue North Covey,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.25
930662,Earlsdon Avenue North Covey,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.56
930662,Earlsdon Avenue North Covey,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99094
930662,Earlsdon Avenue North Covey,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92682
930662,Earlsdon Avenue North Covey,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91095
930662,Earlsdon Avenue North Covey,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:50:00.000+00:00,feeder,1,N Current (Min),A,32.75
930662,Earlsdon Avenue North Covey,2024-01-26T03:50:00.000+00:00,feeder,1,N Current (Max),A,26.12
930662,Earlsdon Avenue North Covey,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,17.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,34.62
930662,Earlsdon Avenue North Covey,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.88
930662,Earlsdon Avenue North Covey,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,9.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,15.62
930662,Earlsdon Avenue North Covey,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.62
930662,Earlsdon Avenue North Covey,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,18.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,39.25
930662,Earlsdon Avenue North Covey,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.38
930662,Earlsdon Avenue North Covey,2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.27
930662,Earlsdon Avenue North Covey,2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.09
930662,Earlsdon Avenue North Covey,2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
930662,Earlsdon Avenue North Covey,2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.09
930662,Earlsdon Avenue North Covey,2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.98
930662,Earlsdon Avenue North Covey,2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
930662,Earlsdon Avenue North Covey,2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.25
930662,Earlsdon Avenue North Covey,2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.92
930662,Earlsdon Avenue North Covey,2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
930662,Earlsdon Avenue North Covey,2024-01-26T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:50:00.000+00:00,busbar,,L3 Active Power,kW,59.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:50:00.000+00:00,busbar,,L2 Active Power,kW,42.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:50:00.000+00:00,busbar,,L1 Active Power,kW,65.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:50:00.000+00:00,busbar,,N Current (Min),A,123.75
930662,Earlsdon Avenue North Covey,2024-01-26T03:50:00.000+00:00,busbar,,N Current (Max),A,198.25
930662,Earlsdon Avenue North Covey,2024-01-26T03:50:00.000+00:00,busbar,,N Current (RMS),A,158.75
930662,Earlsdon Avenue North Covey,2024-01-26T03:50:00.000+00:00,busbar,,L3 Current (Min),A,215.12
930662,Earlsdon Avenue North Covey,2024-01-26T03:50:00.000+00:00,busbar,,L3 Current (Max),A,291.38
930662,Earlsdon Avenue North Covey,2024-01-26T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,244.25
930662,Earlsdon Avenue North Covey,2024-01-26T03:50:00.000+00:00,busbar,,L2 Current (Min),A,157.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:50:00.000+00:00,busbar,,L2 Current (Max),A,211.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,183.5
930662,Earlsdon Avenue North Covey,2024-01-26T03:50:00.000+00:00,busbar,,L1 Current (Min),A,245.25
930662,Earlsdon Avenue North Covey,2024-01-26T03:50:00.000+00:00,busbar,,L1 Current (Max),A,320.12
930662,Earlsdon Avenue North Covey,2024-01-26T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,278.5
930662,Earlsdon Avenue North Covey,2024-01-26T03:50:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:50:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.5
930662,Earlsdon Avenue North Covey,2024-01-26T03:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-20.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-8.69
930662,Earlsdon Avenue North Covey,2024-01-26T03:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99506
930662,Earlsdon Avenue North Covey,2024-01-26T03:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.93307
930662,Earlsdon Avenue North Covey,2024-01-26T03:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.93686
930662,Earlsdon Avenue North Covey,2024-01-26T03:40:00.000+00:00,feeder,6,L3 Active Power,kW,28.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:40:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:40:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:40:00.000+00:00,feeder,6,N Current (Min),A,70.38
930662,Earlsdon Avenue North Covey,2024-01-26T03:40:00.000+00:00,feeder,6,N Current (Max),A,100.5
930662,Earlsdon Avenue North Covey,2024-01-26T03:40:00.000+00:00,feeder,6,N Current (RMS),A,80.88
930662,Earlsdon Avenue North Covey,2024-01-26T03:40:00.000+00:00,feeder,6,L3 Current (Min),A,106.12
930662,Earlsdon Avenue North Covey,2024-01-26T03:40:00.000+00:00,feeder,6,L3 Current (Max),A,127.62
930662,Earlsdon Avenue North Covey,2024-01-26T03:40:00.000+00:00,feeder,6,L3 Current (RMS),A,113.75
930662,Earlsdon Avenue North Covey,2024-01-26T03:40:00.000+00:00,feeder,6,L2 Current (Min),A,30.25
930662,Earlsdon Avenue North Covey,2024-01-26T03:40:00.000+00:00,feeder,6,L2 Current (Max),A,48.5
930662,Earlsdon Avenue North Covey,2024-01-26T03:40:00.000+00:00,feeder,6,L2 Current (RMS),A,37.5
930662,Earlsdon Avenue North Covey,2024-01-26T03:40:00.000+00:00,feeder,6,L1 Current (Min),A,27.5
930662,Earlsdon Avenue North Covey,2024-01-26T03:40:00.000+00:00,feeder,6,L1 Current (Max),A,35.12
930662,Earlsdon Avenue North Covey,2024-01-26T03:40:00.000+00:00,feeder,6,L1 Current (RMS),A,29.62
930662,Earlsdon Avenue North Covey,2024-01-26T03:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-20.44
930662,Earlsdon Avenue North Covey,2024-01-26T03:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.94
930662,Earlsdon Avenue North Covey,2024-01-26T03:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.31
930662,Earlsdon Avenue North Covey,2024-01-26T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92523
930662,Earlsdon Avenue North Covey,2024-01-26T03:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9899
930662,Earlsdon Avenue North Covey,2024-01-26T03:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99417
930662,Earlsdon Avenue North Covey,2024-01-26T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,30.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:40:00.000+00:00,feeder,5,N Current (Min),A,73.62
930662,Earlsdon Avenue North Covey,2024-01-26T03:40:00.000+00:00,feeder,5,N Current (Max),A,126.88
930662,Earlsdon Avenue North Covey,2024-01-26T03:40:00.000+00:00,feeder,5,N Current (RMS),A,92.38
930662,Earlsdon Avenue North Covey,2024-01-26T03:40:00.000+00:00,feeder,5,L3 Current (Min),A,19.5
930662,Earlsdon Avenue North Covey,2024-01-26T03:40:00.000+00:00,feeder,5,L3 Current (Max),A,27.75
930662,Earlsdon Avenue North Covey,2024-01-26T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,21.5
930662,Earlsdon Avenue North Covey,2024-01-26T03:40:00.000+00:00,feeder,5,L2 Current (Min),A,38.62
930662,Earlsdon Avenue North Covey,2024-01-26T03:40:00.000+00:00,feeder,5,L2 Current (Max),A,62.88
930662,Earlsdon Avenue North Covey,2024-01-26T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,45.75
930662,Earlsdon Avenue North Covey,2024-01-26T03:40:00.000+00:00,feeder,5,L1 Current (Min),A,107.12
930662,Earlsdon Avenue North Covey,2024-01-26T03:40:00.000+00:00,feeder,5,L1 Current (Max),A,154.75
930662,Earlsdon Avenue North Covey,2024-01-26T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,123.88
930662,Earlsdon Avenue North Covey,2024-01-26T03:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.5
930662,Earlsdon Avenue North Covey,2024-01-26T03:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.25
930662,Earlsdon Avenue North Covey,2024-01-26T03:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-25.19
930662,Earlsdon Avenue North Covey,2024-01-26T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99127
930662,Earlsdon Avenue North Covey,2024-01-26T03:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92734
930662,Earlsdon Avenue North Covey,2024-01-26T03:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86725
930662,Earlsdon Avenue North Covey,2024-01-26T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:40:00.000+00:00,feeder,4,N Current (Min),A,20.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:40:00.000+00:00,feeder,4,N Current (Max),A,47.5
930662,Earlsdon Avenue North Covey,2024-01-26T03:40:00.000+00:00,feeder,4,N Current (RMS),A,26.12
930662,Earlsdon Avenue North Covey,2024-01-26T03:40:00.000+00:00,feeder,4,L3 Current (Min),A,14.88
930662,Earlsdon Avenue North Covey,2024-01-26T03:40:00.000+00:00,feeder,4,L3 Current (Max),A,34.25
930662,Earlsdon Avenue North Covey,2024-01-26T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,26.5
930662,Earlsdon Avenue North Covey,2024-01-26T03:40:00.000+00:00,feeder,4,L2 Current (Min),A,26.75
930662,Earlsdon Avenue North Covey,2024-01-26T03:40:00.000+00:00,feeder,4,L2 Current (Max),A,70.25
930662,Earlsdon Avenue North Covey,2024-01-26T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,32.62
930662,Earlsdon Avenue North Covey,2024-01-26T03:40:00.000+00:00,feeder,4,L1 Current (Min),A,38.62
930662,Earlsdon Avenue North Covey,2024-01-26T03:40:00.000+00:00,feeder,4,L1 Current (Max),A,70.38
930662,Earlsdon Avenue North Covey,2024-01-26T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,44.12
930662,Earlsdon Avenue North Covey,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,36.13
930662,Earlsdon Avenue North Covey,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.06
