Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930662,Earlsdon Avenue North Covey,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82028
930662,Earlsdon Avenue North Covey,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98166
930662,Earlsdon Avenue North Covey,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83075
930662,Earlsdon Avenue North Covey,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:40:00.000+00:00,feeder,3,N Current (Min),A,10.75
930662,Earlsdon Avenue North Covey,2024-01-26T03:40:00.000+00:00,feeder,3,N Current (Max),A,73.88
930662,Earlsdon Avenue North Covey,2024-01-26T03:40:00.000+00:00,feeder,3,N Current (RMS),A,22.62
930662,Earlsdon Avenue North Covey,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Current (Min),A,20.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Current (Max),A,84.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.88
930662,Earlsdon Avenue North Covey,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Current (Min),A,6.25
930662,Earlsdon Avenue North Covey,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Current (Max),A,14.12
930662,Earlsdon Avenue North Covey,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,9.5
930662,Earlsdon Avenue North Covey,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Current (Min),A,4.12
930662,Earlsdon Avenue North Covey,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Current (Max),A,9.75
930662,Earlsdon Avenue North Covey,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,5.38
930662,Earlsdon Avenue North Covey,2024-01-26T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.69
930662,Earlsdon Avenue North Covey,2024-01-26T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.88
930662,Earlsdon Avenue North Covey,2024-01-26T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.56
930662,Earlsdon Avenue North Covey,2024-01-26T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92514
930662,Earlsdon Avenue North Covey,2024-01-26T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86929
930662,Earlsdon Avenue North Covey,2024-01-26T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95087
930662,Earlsdon Avenue North Covey,2024-01-26T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:40:00.000+00:00,feeder,2,N Current (Min),A,34.12
930662,Earlsdon Avenue North Covey,2024-01-26T03:40:00.000+00:00,feeder,2,N Current (Max),A,56.5
930662,Earlsdon Avenue North Covey,2024-01-26T03:40:00.000+00:00,feeder,2,N Current (RMS),A,41.12
930662,Earlsdon Avenue North Covey,2024-01-26T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,42.88
930662,Earlsdon Avenue North Covey,2024-01-26T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,66.75
930662,Earlsdon Avenue North Covey,2024-01-26T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,48.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,43.88
930662,Earlsdon Avenue North Covey,2024-01-26T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,87.38
930662,Earlsdon Avenue North Covey,2024-01-26T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,56.5
930662,Earlsdon Avenue North Covey,2024-01-26T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,47.25
930662,Earlsdon Avenue North Covey,2024-01-26T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,84.38
930662,Earlsdon Avenue North Covey,2024-01-26T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,59.25
930662,Earlsdon Avenue North Covey,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.13
930662,Earlsdon Avenue North Covey,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.94
930662,Earlsdon Avenue North Covey,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.87
930662,Earlsdon Avenue North Covey,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97516
930662,Earlsdon Avenue North Covey,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90796
930662,Earlsdon Avenue North Covey,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91803
930662,Earlsdon Avenue North Covey,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:40:00.000+00:00,feeder,1,N Current (Min),A,38.25
930662,Earlsdon Avenue North Covey,2024-01-26T03:40:00.000+00:00,feeder,1,N Current (Max),A,22.62
930662,Earlsdon Avenue North Covey,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,9.38
930662,Earlsdon Avenue North Covey,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,25.75
930662,Earlsdon Avenue North Covey,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.88
930662,Earlsdon Avenue North Covey,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,9.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,22.12
930662,Earlsdon Avenue North Covey,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,21.38
930662,Earlsdon Avenue North Covey,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,50.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.88
930662,Earlsdon Avenue North Covey,2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.28
930662,Earlsdon Avenue North Covey,2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.3
930662,Earlsdon Avenue North Covey,2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
930662,Earlsdon Avenue North Covey,2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.38
930662,Earlsdon Avenue North Covey,2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.84
930662,Earlsdon Avenue North Covey,2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
930662,Earlsdon Avenue North Covey,2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.41
930662,Earlsdon Avenue North Covey,2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.94
930662,Earlsdon Avenue North Covey,2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
930662,Earlsdon Avenue North Covey,2024-01-26T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:40:00.000+00:00,busbar,,L3 Active Power,kW,60.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:40:00.000+00:00,busbar,,L2 Active Power,kW,44.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:40:00.000+00:00,busbar,,L1 Active Power,kW,68.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:40:00.000+00:00,busbar,,N Current (Min),A,129.62
930662,Earlsdon Avenue North Covey,2024-01-26T03:40:00.000+00:00,busbar,,N Current (Max),A,191.25
930662,Earlsdon Avenue North Covey,2024-01-26T03:40:00.000+00:00,busbar,,N Current (RMS),A,159.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:40:00.000+00:00,busbar,,L3 Current (Min),A,222.88
930662,Earlsdon Avenue North Covey,2024-01-26T03:40:00.000+00:00,busbar,,L3 Current (Max),A,298.5
930662,Earlsdon Avenue North Covey,2024-01-26T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,247.75
930662,Earlsdon Avenue North Covey,2024-01-26T03:40:00.000+00:00,busbar,,L2 Current (Min),A,157.12
930662,Earlsdon Avenue North Covey,2024-01-26T03:40:00.000+00:00,busbar,,L2 Current (Max),A,232.62
930662,Earlsdon Avenue North Covey,2024-01-26T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,190.75
930662,Earlsdon Avenue North Covey,2024-01-26T03:40:00.000+00:00,busbar,,L1 Current (Min),A,269.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:40:00.000+00:00,busbar,,L1 Current (Max),A,320.12
930662,Earlsdon Avenue North Covey,2024-01-26T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,288.12
930662,Earlsdon Avenue North Covey,2024-01-26T03:40:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:40:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.38
930662,Earlsdon Avenue North Covey,2024-01-26T03:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-16.75
930662,Earlsdon Avenue North Covey,2024-01-26T03:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.25
930662,Earlsdon Avenue North Covey,2024-01-26T03:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99466
930662,Earlsdon Avenue North Covey,2024-01-26T03:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.92392
930662,Earlsdon Avenue North Covey,2024-01-26T03:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.94238
930662,Earlsdon Avenue North Covey,2024-01-26T03:30:00.000+00:00,feeder,6,L3 Active Power,kW,28.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:30:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:30:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:30:00.000+00:00,feeder,6,N Current (Min),A,66.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:30:00.000+00:00,feeder,6,N Current (Max),A,104.38
930662,Earlsdon Avenue North Covey,2024-01-26T03:30:00.000+00:00,feeder,6,N Current (RMS),A,82.62
930662,Earlsdon Avenue North Covey,2024-01-26T03:30:00.000+00:00,feeder,6,L3 Current (Min),A,106.88
930662,Earlsdon Avenue North Covey,2024-01-26T03:30:00.000+00:00,feeder,6,L3 Current (Max),A,126.88
930662,Earlsdon Avenue North Covey,2024-01-26T03:30:00.000+00:00,feeder,6,L3 Current (RMS),A,116.5
930662,Earlsdon Avenue North Covey,2024-01-26T03:30:00.000+00:00,feeder,6,L2 Current (Min),A,25.12
930662,Earlsdon Avenue North Covey,2024-01-26T03:30:00.000+00:00,feeder,6,L2 Current (Max),A,45.62
930662,Earlsdon Avenue North Covey,2024-01-26T03:30:00.000+00:00,feeder,6,L2 Current (RMS),A,36.62
930662,Earlsdon Avenue North Covey,2024-01-26T03:30:00.000+00:00,feeder,6,L1 Current (Min),A,27.38
930662,Earlsdon Avenue North Covey,2024-01-26T03:30:00.000+00:00,feeder,6,L1 Current (Max),A,43.5
930662,Earlsdon Avenue North Covey,2024-01-26T03:30:00.000+00:00,feeder,6,L1 Current (RMS),A,31.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-20.44
930662,Earlsdon Avenue North Covey,2024-01-26T03:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.06
930662,Earlsdon Avenue North Covey,2024-01-26T03:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.94
930662,Earlsdon Avenue North Covey,2024-01-26T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93692
930662,Earlsdon Avenue North Covey,2024-01-26T03:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98938
930662,Earlsdon Avenue North Covey,2024-01-26T03:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99365
930662,Earlsdon Avenue North Covey,2024-01-26T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,28.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:30:00.000+00:00,feeder,5,N Current (Min),A,71.75
930662,Earlsdon Avenue North Covey,2024-01-26T03:30:00.000+00:00,feeder,5,N Current (Max),A,127.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:30:00.000+00:00,feeder,5,N Current (RMS),A,85.62
930662,Earlsdon Avenue North Covey,2024-01-26T03:30:00.000+00:00,feeder,5,L3 Current (Min),A,18.25
930662,Earlsdon Avenue North Covey,2024-01-26T03:30:00.000+00:00,feeder,5,L3 Current (Max),A,30.62
930662,Earlsdon Avenue North Covey,2024-01-26T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,21.38
930662,Earlsdon Avenue North Covey,2024-01-26T03:30:00.000+00:00,feeder,5,L2 Current (Min),A,38.38
930662,Earlsdon Avenue North Covey,2024-01-26T03:30:00.000+00:00,feeder,5,L2 Current (Max),A,62.5
930662,Earlsdon Avenue North Covey,2024-01-26T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,45.25
930662,Earlsdon Avenue North Covey,2024-01-26T03:30:00.000+00:00,feeder,5,L1 Current (Min),A,102.25
930662,Earlsdon Avenue North Covey,2024-01-26T03:30:00.000+00:00,feeder,5,L1 Current (Max),A,155.88
930662,Earlsdon Avenue North Covey,2024-01-26T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,115.75
930662,Earlsdon Avenue North Covey,2024-01-26T03:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.56
930662,Earlsdon Avenue North Covey,2024-01-26T03:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.13
930662,Earlsdon Avenue North Covey,2024-01-26T03:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.25
930662,Earlsdon Avenue North Covey,2024-01-26T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99283
930662,Earlsdon Avenue North Covey,2024-01-26T03:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94879
930662,Earlsdon Avenue North Covey,2024-01-26T03:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89319
930662,Earlsdon Avenue North Covey,2024-01-26T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:30:00.000+00:00,feeder,4,N Current (Min),A,17.38
930662,Earlsdon Avenue North Covey,2024-01-26T03:30:00.000+00:00,feeder,4,N Current (Max),A,37.25
930662,Earlsdon Avenue North Covey,2024-01-26T03:30:00.000+00:00,feeder,4,N Current (RMS),A,23.25
930662,Earlsdon Avenue North Covey,2024-01-26T03:30:00.000+00:00,feeder,4,L3 Current (Min),A,26.12
930662,Earlsdon Avenue North Covey,2024-01-26T03:30:00.000+00:00,feeder,4,L3 Current (Max),A,39.38
930662,Earlsdon Avenue North Covey,2024-01-26T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,29.38
930662,Earlsdon Avenue North Covey,2024-01-26T03:30:00.000+00:00,feeder,4,L2 Current (Min),A,27.5
930662,Earlsdon Avenue North Covey,2024-01-26T03:30:00.000+00:00,feeder,4,L2 Current (Max),A,65.62
930662,Earlsdon Avenue North Covey,2024-01-26T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,38.88
930662,Earlsdon Avenue North Covey,2024-01-26T03:30:00.000+00:00,feeder,4,L1 Current (Min),A,39.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:30:00.000+00:00,feeder,4,L1 Current (Max),A,63.38
930662,Earlsdon Avenue North Covey,2024-01-26T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,45.12
930662,Earlsdon Avenue North Covey,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,35.37
930662,Earlsdon Avenue North Covey,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.62
930662,Earlsdon Avenue North Covey,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81494
930662,Earlsdon Avenue North Covey,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97089
930662,Earlsdon Avenue North Covey,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84549
930662,Earlsdon Avenue North Covey,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:30:00.000+00:00,feeder,3,N Current (Min),A,21.5
930662,Earlsdon Avenue North Covey,2024-01-26T03:30:00.000+00:00,feeder,3,N Current (Max),A,91.38
930662,Earlsdon Avenue North Covey,2024-01-26T03:30:00.000+00:00,feeder,3,N Current (RMS),A,29.5
930662,Earlsdon Avenue North Covey,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Current (Min),A,28.75
930662,Earlsdon Avenue North Covey,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Current (Max),A,96.12
930662,Earlsdon Avenue North Covey,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,33.5
930662,Earlsdon Avenue North Covey,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Current (Min),A,6.25
930662,Earlsdon Avenue North Covey,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Current (Max),A,12.38
930662,Earlsdon Avenue North Covey,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,6.88
930662,Earlsdon Avenue North Covey,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Current (Min),A,4.25
930662,Earlsdon Avenue North Covey,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Current (Max),A,11.75
930662,Earlsdon Avenue North Covey,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,5.25
930662,Earlsdon Avenue North Covey,2024-01-26T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.94
930662,Earlsdon Avenue North Covey,2024-01-26T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.69
930662,Earlsdon Avenue North Covey,2024-01-26T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92123
930662,Earlsdon Avenue North Covey,2024-01-26T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89792
930662,Earlsdon Avenue North Covey,2024-01-26T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95142
930662,Earlsdon Avenue North Covey,2024-01-26T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:30:00.000+00:00,feeder,2,N Current (Min),A,33.12
930662,Earlsdon Avenue North Covey,2024-01-26T03:30:00.000+00:00,feeder,2,N Current (Max),A,47.62
930662,Earlsdon Avenue North Covey,2024-01-26T03:30:00.000+00:00,feeder,2,N Current (RMS),A,38.25
930662,Earlsdon Avenue North Covey,2024-01-26T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,43.38
930662,Earlsdon Avenue North Covey,2024-01-26T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,63.38
930662,Earlsdon Avenue North Covey,2024-01-26T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,47.88
930662,Earlsdon Avenue North Covey,2024-01-26T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,50.88
930662,Earlsdon Avenue North Covey,2024-01-26T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,83.12
930662,Earlsdon Avenue North Covey,2024-01-26T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,62.38
930662,Earlsdon Avenue North Covey,2024-01-26T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,50.12
930662,Earlsdon Avenue North Covey,2024-01-26T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,71.88
930662,Earlsdon Avenue North Covey,2024-01-26T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,57.12
930662,Earlsdon Avenue North Covey,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.88
930662,Earlsdon Avenue North Covey,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.88
930662,Earlsdon Avenue North Covey,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.31
930662,Earlsdon Avenue North Covey,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97684
930662,Earlsdon Avenue North Covey,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89841
930662,Earlsdon Avenue North Covey,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93979
930662,Earlsdon Avenue North Covey,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:30:00.000+00:00,feeder,1,N Current (Min),A,64.75
930662,Earlsdon Avenue North Covey,2024-01-26T03:30:00.000+00:00,feeder,1,N Current (Max),A,36.25
930662,Earlsdon Avenue North Covey,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,8.25
930662,Earlsdon Avenue North Covey,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,26.62
930662,Earlsdon Avenue North Covey,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.75
930662,Earlsdon Avenue North Covey,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,8.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,14.25
930662,Earlsdon Avenue North Covey,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.5
930662,Earlsdon Avenue North Covey,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,22.88
930662,Earlsdon Avenue North Covey,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,68.12
930662,Earlsdon Avenue North Covey,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,43.5
930662,Earlsdon Avenue North Covey,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.25
930662,Earlsdon Avenue North Covey,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.19
930662,Earlsdon Avenue North Covey,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
930662,Earlsdon Avenue North Covey,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.08
930662,Earlsdon Avenue North Covey,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.75
930662,Earlsdon Avenue North Covey,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
930662,Earlsdon Avenue North Covey,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.91
930662,Earlsdon Avenue North Covey,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.88
930662,Earlsdon Avenue North Covey,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
930662,Earlsdon Avenue North Covey,2024-01-26T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:30:00.000+00:00,busbar,,L3 Active Power,kW,61.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:30:00.000+00:00,busbar,,L2 Active Power,kW,46.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:30:00.000+00:00,busbar,,L1 Active Power,kW,69.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:30:00.000+00:00,busbar,,N Current (Min),A,125.62
930662,Earlsdon Avenue North Covey,2024-01-26T03:30:00.000+00:00,busbar,,N Current (Max),A,225.88
930662,Earlsdon Avenue North Covey,2024-01-26T03:30:00.000+00:00,busbar,,N Current (RMS),A,158.38
930662,Earlsdon Avenue North Covey,2024-01-26T03:30:00.000+00:00,busbar,,L3 Current (Min),A,237.62
930662,Earlsdon Avenue North Covey,2024-01-26T03:30:00.000+00:00,busbar,,L3 Current (Max),A,307.88
930662,Earlsdon Avenue North Covey,2024-01-26T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,254.62
930662,Earlsdon Avenue North Covey,2024-01-26T03:30:00.000+00:00,busbar,,L2 Current (Min),A,167.38
930662,Earlsdon Avenue North Covey,2024-01-26T03:30:00.000+00:00,busbar,,L2 Current (Max),A,227.12
930662,Earlsdon Avenue North Covey,2024-01-26T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,197.75
930662,Earlsdon Avenue North Covey,2024-01-26T03:30:00.000+00:00,busbar,,L1 Current (Min),A,261.88
930662,Earlsdon Avenue North Covey,2024-01-26T03:30:00.000+00:00,busbar,,L1 Current (Max),A,345.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,294.5
930662,Earlsdon Avenue North Covey,2024-01-26T03:30:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:30:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.62
930662,Earlsdon Avenue North Covey,2024-01-26T03:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-24.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-15.63
930662,Earlsdon Avenue North Covey,2024-01-26T03:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99554
930662,Earlsdon Avenue North Covey,2024-01-26T03:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.91888
930662,Earlsdon Avenue North Covey,2024-01-26T03:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.91412
930662,Earlsdon Avenue North Covey,2024-01-26T03:20:00.000+00:00,feeder,6,L3 Active Power,kW,28.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:20:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:20:00.000+00:00,feeder,6,L1 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:20:00.000+00:00,feeder,6,N Current (Min),A,75.25
930662,Earlsdon Avenue North Covey,2024-01-26T03:20:00.000+00:00,feeder,6,N Current (Max),A,100.62
930662,Earlsdon Avenue North Covey,2024-01-26T03:20:00.000+00:00,feeder,6,N Current (RMS),A,87.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:20:00.000+00:00,feeder,6,L3 Current (Min),A,107.75
930662,Earlsdon Avenue North Covey,2024-01-26T03:20:00.000+00:00,feeder,6,L3 Current (Max),A,128.38
930662,Earlsdon Avenue North Covey,2024-01-26T03:20:00.000+00:00,feeder,6,L3 Current (RMS),A,115.62
930662,Earlsdon Avenue North Covey,2024-01-26T03:20:00.000+00:00,feeder,6,L2 Current (Min),A,26.75
930662,Earlsdon Avenue North Covey,2024-01-26T03:20:00.000+00:00,feeder,6,L2 Current (Max),A,43.75
930662,Earlsdon Avenue North Covey,2024-01-26T03:20:00.000+00:00,feeder,6,L2 Current (RMS),A,33.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:20:00.000+00:00,feeder,6,L1 Current (Min),A,27.62
930662,Earlsdon Avenue North Covey,2024-01-26T03:20:00.000+00:00,feeder,6,L1 Current (Max),A,36.88
930662,Earlsdon Avenue North Covey,2024-01-26T03:20:00.000+00:00,feeder,6,L1 Current (RMS),A,29.25
930662,Earlsdon Avenue North Covey,2024-01-26T03:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-15.75
930662,Earlsdon Avenue North Covey,2024-01-26T03:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.06
930662,Earlsdon Avenue North Covey,2024-01-26T03:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.44
930662,Earlsdon Avenue North Covey,2024-01-26T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94211
930662,Earlsdon Avenue North Covey,2024-01-26T03:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99249
930662,Earlsdon Avenue North Covey,2024-01-26T03:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99374
930662,Earlsdon Avenue North Covey,2024-01-26T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,28.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:20:00.000+00:00,feeder,5,N Current (Min),A,70.38
930662,Earlsdon Avenue North Covey,2024-01-26T03:20:00.000+00:00,feeder,5,N Current (Max),A,110.38
930662,Earlsdon Avenue North Covey,2024-01-26T03:20:00.000+00:00,feeder,5,N Current (RMS),A,83.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:20:00.000+00:00,feeder,5,L3 Current (Min),A,19.25
930662,Earlsdon Avenue North Covey,2024-01-26T03:20:00.000+00:00,feeder,5,L3 Current (Max),A,27.88
930662,Earlsdon Avenue North Covey,2024-01-26T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,21.25
930662,Earlsdon Avenue North Covey,2024-01-26T03:20:00.000+00:00,feeder,5,L2 Current (Min),A,39.75
930662,Earlsdon Avenue North Covey,2024-01-26T03:20:00.000+00:00,feeder,5,L2 Current (Max),A,69.75
930662,Earlsdon Avenue North Covey,2024-01-26T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,49.75
930662,Earlsdon Avenue North Covey,2024-01-26T03:20:00.000+00:00,feeder,5,L1 Current (Min),A,102.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:20:00.000+00:00,feeder,5,L1 Current (Max),A,141.38
930662,Earlsdon Avenue North Covey,2024-01-26T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,114.12
930662,Earlsdon Avenue North Covey,2024-01-26T03:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.88
930662,Earlsdon Avenue North Covey,2024-01-26T03:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.56
930662,Earlsdon Avenue North Covey,2024-01-26T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99179
930662,Earlsdon Avenue North Covey,2024-01-26T03:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88287
930662,Earlsdon Avenue North Covey,2024-01-26T03:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89325
930662,Earlsdon Avenue North Covey,2024-01-26T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:20:00.000+00:00,feeder,4,N Current (Min),A,21.88
930662,Earlsdon Avenue North Covey,2024-01-26T03:20:00.000+00:00,feeder,4,N Current (Max),A,38.12
930662,Earlsdon Avenue North Covey,2024-01-26T03:20:00.000+00:00,feeder,4,N Current (RMS),A,27.5
930662,Earlsdon Avenue North Covey,2024-01-26T03:20:00.000+00:00,feeder,4,L3 Current (Min),A,27.12
930662,Earlsdon Avenue North Covey,2024-01-26T03:20:00.000+00:00,feeder,4,L3 Current (Max),A,40.25
930662,Earlsdon Avenue North Covey,2024-01-26T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,28.38
930662,Earlsdon Avenue North Covey,2024-01-26T03:20:00.000+00:00,feeder,4,L2 Current (Min),A,25.75
930662,Earlsdon Avenue North Covey,2024-01-26T03:20:00.000+00:00,feeder,4,L2 Current (Max),A,39.62
930662,Earlsdon Avenue North Covey,2024-01-26T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,30.5
930662,Earlsdon Avenue North Covey,2024-01-26T03:20:00.000+00:00,feeder,4,L1 Current (Min),A,40.12
930662,Earlsdon Avenue North Covey,2024-01-26T03:20:00.000+00:00,feeder,4,L1 Current (Max),A,53.88
930662,Earlsdon Avenue North Covey,2024-01-26T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,43.5
930662,Earlsdon Avenue North Covey,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,35.25
930662,Earlsdon Avenue North Covey,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-1.44
930662,Earlsdon Avenue North Covey,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.07
930662,Earlsdon Avenue North Covey,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81582
930662,Earlsdon Avenue North Covey,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97772
930662,Earlsdon Avenue North Covey,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.82541
930662,Earlsdon Avenue North Covey,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:20:00.000+00:00,feeder,3,N Current (Min),A,22.12
930662,Earlsdon Avenue North Covey,2024-01-26T03:20:00.000+00:00,feeder,3,N Current (Max),A,68.5
930662,Earlsdon Avenue North Covey,2024-01-26T03:20:00.000+00:00,feeder,3,N Current (RMS),A,31.5
930662,Earlsdon Avenue North Covey,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Current (Min),A,29.38
930662,Earlsdon Avenue North Covey,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Current (Max),A,72.38
930662,Earlsdon Avenue North Covey,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,35.12
930662,Earlsdon Avenue North Covey,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Current (Min),A,5.75
930662,Earlsdon Avenue North Covey,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Current (Max),A,15.5
930662,Earlsdon Avenue North Covey,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,7.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Current (Min),A,4.38
930662,Earlsdon Avenue North Covey,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Current (Max),A,14.25
930662,Earlsdon Avenue North Covey,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,5.38
930662,Earlsdon Avenue North Covey,2024-01-26T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.44
930662,Earlsdon Avenue North Covey,2024-01-26T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.06
930662,Earlsdon Avenue North Covey,2024-01-26T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92041
930662,Earlsdon Avenue North Covey,2024-01-26T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89618
930662,Earlsdon Avenue North Covey,2024-01-26T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95706
930662,Earlsdon Avenue North Covey,2024-01-26T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:20:00.000+00:00,feeder,2,N Current (Min),A,31.88
930662,Earlsdon Avenue North Covey,2024-01-26T03:20:00.000+00:00,feeder,2,N Current (Max),A,57.38
930662,Earlsdon Avenue North Covey,2024-01-26T03:20:00.000+00:00,feeder,2,N Current (RMS),A,38.88
930662,Earlsdon Avenue North Covey,2024-01-26T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,44.88
930662,Earlsdon Avenue North Covey,2024-01-26T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,63.25
930662,Earlsdon Avenue North Covey,2024-01-26T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,50.25
930662,Earlsdon Avenue North Covey,2024-01-26T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,47.12
930662,Earlsdon Avenue North Covey,2024-01-26T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,75.25
930662,Earlsdon Avenue North Covey,2024-01-26T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,57.5
930662,Earlsdon Avenue North Covey,2024-01-26T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,48.75
930662,Earlsdon Avenue North Covey,2024-01-26T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,90.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,61.62
930662,Earlsdon Avenue North Covey,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.81
930662,Earlsdon Avenue North Covey,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.44
930662,Earlsdon Avenue North Covey,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.69
930662,Earlsdon Avenue North Covey,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97662
930662,Earlsdon Avenue North Covey,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9013
930662,Earlsdon Avenue North Covey,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96143
930662,Earlsdon Avenue North Covey,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:20:00.000+00:00,feeder,1,N Current (Min),A,69.62
930662,Earlsdon Avenue North Covey,2024-01-26T03:20:00.000+00:00,feeder,1,N Current (Max),A,44.88
930662,Earlsdon Avenue North Covey,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,9.12
930662,Earlsdon Avenue North Covey,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,25.25
930662,Earlsdon Avenue North Covey,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.12
930662,Earlsdon Avenue North Covey,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,8.75
930662,Earlsdon Avenue North Covey,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,14.38
930662,Earlsdon Avenue North Covey,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,9.38
930662,Earlsdon Avenue North Covey,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,24.12
930662,Earlsdon Avenue North Covey,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,79.25
930662,Earlsdon Avenue North Covey,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,53.75
930662,Earlsdon Avenue North Covey,2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.09
930662,Earlsdon Avenue North Covey,2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.97
930662,Earlsdon Avenue North Covey,2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
930662,Earlsdon Avenue North Covey,2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.92
930662,Earlsdon Avenue North Covey,2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.67
930662,Earlsdon Avenue North Covey,2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
930662,Earlsdon Avenue North Covey,2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.11
930662,Earlsdon Avenue North Covey,2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.67
930662,Earlsdon Avenue North Covey,2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
930662,Earlsdon Avenue North Covey,2024-01-26T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:20:00.000+00:00,busbar,,L3 Active Power,kW,62.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:20:00.000+00:00,busbar,,L2 Active Power,kW,43.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:20:00.000+00:00,busbar,,L1 Active Power,kW,72.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:20:00.000+00:00,busbar,,N Current (Min),A,136.62
930662,Earlsdon Avenue North Covey,2024-01-26T03:20:00.000+00:00,busbar,,N Current (Max),A,211.25
930662,Earlsdon Avenue North Covey,2024-01-26T03:20:00.000+00:00,busbar,,N Current (RMS),A,176.62
930662,Earlsdon Avenue North Covey,2024-01-26T03:20:00.000+00:00,busbar,,L3 Current (Min),A,242.62
930662,Earlsdon Avenue North Covey,2024-01-26T03:20:00.000+00:00,busbar,,L3 Current (Max),A,305.88
930662,Earlsdon Avenue North Covey,2024-01-26T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,257.75
930662,Earlsdon Avenue North Covey,2024-01-26T03:20:00.000+00:00,busbar,,L2 Current (Min),A,162.88
