Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930662,Earlsdon Avenue North Covey,2024-01-26T03:20:00.000+00:00,busbar,,L2 Current (Max),A,221.88
930662,Earlsdon Avenue North Covey,2024-01-26T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,184.75
930662,Earlsdon Avenue North Covey,2024-01-26T03:20:00.000+00:00,busbar,,L1 Current (Min),A,261.75
930662,Earlsdon Avenue North Covey,2024-01-26T03:20:00.000+00:00,busbar,,L1 Current (Max),A,344.38
930662,Earlsdon Avenue North Covey,2024-01-26T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,304.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:20:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:20:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.56
930662,Earlsdon Avenue North Covey,2024-01-26T03:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-17.81
930662,Earlsdon Avenue North Covey,2024-01-26T03:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-20.62
930662,Earlsdon Avenue North Covey,2024-01-26T03:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9957
930662,Earlsdon Avenue North Covey,2024-01-26T03:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.91202
930662,Earlsdon Avenue North Covey,2024-01-26T03:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.95489
930662,Earlsdon Avenue North Covey,2024-01-26T03:10:00.000+00:00,feeder,6,L3 Active Power,kW,32.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:10:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:10:00.000+00:00,feeder,6,L1 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:10:00.000+00:00,feeder,6,N Current (Min),A,74.88
930662,Earlsdon Avenue North Covey,2024-01-26T03:10:00.000+00:00,feeder,6,N Current (Max),A,118.62
930662,Earlsdon Avenue North Covey,2024-01-26T03:10:00.000+00:00,feeder,6,N Current (RMS),A,95.38
930662,Earlsdon Avenue North Covey,2024-01-26T03:10:00.000+00:00,feeder,6,L3 Current (Min),A,113.88
930662,Earlsdon Avenue North Covey,2024-01-26T03:10:00.000+00:00,feeder,6,L3 Current (Max),A,149.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:10:00.000+00:00,feeder,6,L3 Current (RMS),A,130.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:10:00.000+00:00,feeder,6,L2 Current (Min),A,25.62
930662,Earlsdon Avenue North Covey,2024-01-26T03:10:00.000+00:00,feeder,6,L2 Current (Max),A,42.88
930662,Earlsdon Avenue North Covey,2024-01-26T03:10:00.000+00:00,feeder,6,L2 Current (RMS),A,33.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:10:00.000+00:00,feeder,6,L1 Current (Min),A,28.62
930662,Earlsdon Avenue North Covey,2024-01-26T03:10:00.000+00:00,feeder,6,L1 Current (Max),A,55.25
930662,Earlsdon Avenue North Covey,2024-01-26T03:10:00.000+00:00,feeder,6,L1 Current (RMS),A,38.62
930662,Earlsdon Avenue North Covey,2024-01-26T03:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-16.13
930662,Earlsdon Avenue North Covey,2024-01-26T03:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.12
930662,Earlsdon Avenue North Covey,2024-01-26T03:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94961
930662,Earlsdon Avenue North Covey,2024-01-26T03:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99277
930662,Earlsdon Avenue North Covey,2024-01-26T03:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99371
930662,Earlsdon Avenue North Covey,2024-01-26T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,28.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:10:00.000+00:00,feeder,5,N Current (Min),A,73.75
930662,Earlsdon Avenue North Covey,2024-01-26T03:10:00.000+00:00,feeder,5,N Current (Max),A,114.25
930662,Earlsdon Avenue North Covey,2024-01-26T03:10:00.000+00:00,feeder,5,N Current (RMS),A,83.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:10:00.000+00:00,feeder,5,L3 Current (Min),A,19.12
930662,Earlsdon Avenue North Covey,2024-01-26T03:10:00.000+00:00,feeder,5,L3 Current (Max),A,30.75
930662,Earlsdon Avenue North Covey,2024-01-26T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,21.88
930662,Earlsdon Avenue North Covey,2024-01-26T03:10:00.000+00:00,feeder,5,L2 Current (Min),A,40.38
930662,Earlsdon Avenue North Covey,2024-01-26T03:10:00.000+00:00,feeder,5,L2 Current (Max),A,77.88
930662,Earlsdon Avenue North Covey,2024-01-26T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,55.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:10:00.000+00:00,feeder,5,L1 Current (Min),A,108.25
930662,Earlsdon Avenue North Covey,2024-01-26T03:10:00.000+00:00,feeder,5,L1 Current (Max),A,146.88
930662,Earlsdon Avenue North Covey,2024-01-26T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,115.5
930662,Earlsdon Avenue North Covey,2024-01-26T03:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.75
930662,Earlsdon Avenue North Covey,2024-01-26T03:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.63
930662,Earlsdon Avenue North Covey,2024-01-26T03:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99008
930662,Earlsdon Avenue North Covey,2024-01-26T03:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93771
930662,Earlsdon Avenue North Covey,2024-01-26T03:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89157
930662,Earlsdon Avenue North Covey,2024-01-26T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:10:00.000+00:00,feeder,4,N Current (Min),A,18.5
930662,Earlsdon Avenue North Covey,2024-01-26T03:10:00.000+00:00,feeder,4,N Current (Max),A,36.25
930662,Earlsdon Avenue North Covey,2024-01-26T03:10:00.000+00:00,feeder,4,N Current (RMS),A,23.25
930662,Earlsdon Avenue North Covey,2024-01-26T03:10:00.000+00:00,feeder,4,L3 Current (Min),A,26.75
930662,Earlsdon Avenue North Covey,2024-01-26T03:10:00.000+00:00,feeder,4,L3 Current (Max),A,35.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,28.5
930662,Earlsdon Avenue North Covey,2024-01-26T03:10:00.000+00:00,feeder,4,L2 Current (Min),A,27.12
930662,Earlsdon Avenue North Covey,2024-01-26T03:10:00.000+00:00,feeder,4,L2 Current (Max),A,50.88
930662,Earlsdon Avenue North Covey,2024-01-26T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,38.12
930662,Earlsdon Avenue North Covey,2024-01-26T03:10:00.000+00:00,feeder,4,L1 Current (Min),A,38.12
930662,Earlsdon Avenue North Covey,2024-01-26T03:10:00.000+00:00,feeder,4,L1 Current (Max),A,55.5
930662,Earlsdon Avenue North Covey,2024-01-26T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,43.12
930662,Earlsdon Avenue North Covey,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,33.75
930662,Earlsdon Avenue North Covey,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.81
930662,Earlsdon Avenue North Covey,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-29.88
930662,Earlsdon Avenue North Covey,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8164
930662,Earlsdon Avenue North Covey,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96606
930662,Earlsdon Avenue North Covey,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.77911
930662,Earlsdon Avenue North Covey,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:10:00.000+00:00,feeder,3,N Current (Min),A,16.88
930662,Earlsdon Avenue North Covey,2024-01-26T03:10:00.000+00:00,feeder,3,N Current (Max),A,87.75
930662,Earlsdon Avenue North Covey,2024-01-26T03:10:00.000+00:00,feeder,3,N Current (RMS),A,24.88
930662,Earlsdon Avenue North Covey,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Current (Min),A,20.38
930662,Earlsdon Avenue North Covey,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Current (Max),A,91.62
930662,Earlsdon Avenue North Covey,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,28.25
930662,Earlsdon Avenue North Covey,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Current (Min),A,5.62
930662,Earlsdon Avenue North Covey,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Current (Max),A,14.62
930662,Earlsdon Avenue North Covey,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,6.62
930662,Earlsdon Avenue North Covey,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Current (Min),A,4.25
930662,Earlsdon Avenue North Covey,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Current (Max),A,10.75
930662,Earlsdon Avenue North Covey,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,5.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.63
930662,Earlsdon Avenue North Covey,2024-01-26T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.87
930662,Earlsdon Avenue North Covey,2024-01-26T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.63
930662,Earlsdon Avenue North Covey,2024-01-26T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92731
930662,Earlsdon Avenue North Covey,2024-01-26T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90634
930662,Earlsdon Avenue North Covey,2024-01-26T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96219
930662,Earlsdon Avenue North Covey,2024-01-26T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:10:00.000+00:00,feeder,2,N Current (Min),A,34.38
930662,Earlsdon Avenue North Covey,2024-01-26T03:10:00.000+00:00,feeder,2,N Current (Max),A,53.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:10:00.000+00:00,feeder,2,N Current (RMS),A,40.5
930662,Earlsdon Avenue North Covey,2024-01-26T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,46.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,58.38
930662,Earlsdon Avenue North Covey,2024-01-26T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,48.88
930662,Earlsdon Avenue North Covey,2024-01-26T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,47.25
930662,Earlsdon Avenue North Covey,2024-01-26T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,81.25
930662,Earlsdon Avenue North Covey,2024-01-26T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,62.12
930662,Earlsdon Avenue North Covey,2024-01-26T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,48.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,84.62
930662,Earlsdon Avenue North Covey,2024-01-26T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,59.38
930662,Earlsdon Avenue North Covey,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.19
930662,Earlsdon Avenue North Covey,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.56
930662,Earlsdon Avenue North Covey,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.13
930662,Earlsdon Avenue North Covey,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95981
930662,Earlsdon Avenue North Covey,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88278
930662,Earlsdon Avenue North Covey,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96146
930662,Earlsdon Avenue North Covey,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:10:00.000+00:00,feeder,1,N Current (Min),A,73.38
930662,Earlsdon Avenue North Covey,2024-01-26T03:10:00.000+00:00,feeder,1,N Current (Max),A,40.12
930662,Earlsdon Avenue North Covey,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,8.5
930662,Earlsdon Avenue North Covey,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,18.62
930662,Earlsdon Avenue North Covey,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.88
930662,Earlsdon Avenue North Covey,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,8.62
930662,Earlsdon Avenue North Covey,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,13.25
930662,Earlsdon Avenue North Covey,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,9.25
930662,Earlsdon Avenue North Covey,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,31.5
930662,Earlsdon Avenue North Covey,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,81.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,47.62
930662,Earlsdon Avenue North Covey,2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.81
930662,Earlsdon Avenue North Covey,2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.81
930662,Earlsdon Avenue North Covey,2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
930662,Earlsdon Avenue North Covey,2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.38
930662,Earlsdon Avenue North Covey,2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.59
930662,Earlsdon Avenue North Covey,2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
930662,Earlsdon Avenue North Covey,2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.61
930662,Earlsdon Avenue North Covey,2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.56
930662,Earlsdon Avenue North Covey,2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
930662,Earlsdon Avenue North Covey,2024-01-26T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:10:00.000+00:00,busbar,,L3 Active Power,kW,63.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:10:00.000+00:00,busbar,,L2 Active Power,kW,47.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:10:00.000+00:00,busbar,,L1 Active Power,kW,72.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:10:00.000+00:00,busbar,,N Current (Min),A,123.75
930662,Earlsdon Avenue North Covey,2024-01-26T03:10:00.000+00:00,busbar,,N Current (Max),A,221.75
930662,Earlsdon Avenue North Covey,2024-01-26T03:10:00.000+00:00,busbar,,N Current (RMS),A,160.62
930662,Earlsdon Avenue North Covey,2024-01-26T03:10:00.000+00:00,busbar,,L3 Current (Min),A,246.75
930662,Earlsdon Avenue North Covey,2024-01-26T03:10:00.000+00:00,busbar,,L3 Current (Max),A,311.88
930662,Earlsdon Avenue North Covey,2024-01-26T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,263.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:10:00.000+00:00,busbar,,L2 Current (Min),A,167.62
930662,Earlsdon Avenue North Covey,2024-01-26T03:10:00.000+00:00,busbar,,L2 Current (Max),A,236.62
930662,Earlsdon Avenue North Covey,2024-01-26T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,202.12
930662,Earlsdon Avenue North Covey,2024-01-26T03:10:00.000+00:00,busbar,,L1 Current (Min),A,268.25
930662,Earlsdon Avenue North Covey,2024-01-26T03:10:00.000+00:00,busbar,,L1 Current (Max),A,350.75
930662,Earlsdon Avenue North Covey,2024-01-26T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,306.38
930662,Earlsdon Avenue North Covey,2024-01-26T03:10:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:10:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.56
930662,Earlsdon Avenue North Covey,2024-01-26T03:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-18.56
930662,Earlsdon Avenue North Covey,2024-01-26T03:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-8.93
930662,Earlsdon Avenue North Covey,2024-01-26T03:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99661
930662,Earlsdon Avenue North Covey,2024-01-26T03:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9202
930662,Earlsdon Avenue North Covey,2024-01-26T03:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96368
930662,Earlsdon Avenue North Covey,2024-01-26T03:00:00.000+00:00,feeder,6,L3 Active Power,kW,35.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:00:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:00:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:00:00.000+00:00,feeder,6,N Current (Min),A,88.88
930662,Earlsdon Avenue North Covey,2024-01-26T03:00:00.000+00:00,feeder,6,N Current (Max),A,128.88
930662,Earlsdon Avenue North Covey,2024-01-26T03:00:00.000+00:00,feeder,6,N Current (RMS),A,108.12
930662,Earlsdon Avenue North Covey,2024-01-26T03:00:00.000+00:00,feeder,6,L3 Current (Min),A,125.62
930662,Earlsdon Avenue North Covey,2024-01-26T03:00:00.000+00:00,feeder,6,L3 Current (Max),A,161.88
930662,Earlsdon Avenue North Covey,2024-01-26T03:00:00.000+00:00,feeder,6,L3 Current (RMS),A,145.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:00:00.000+00:00,feeder,6,L2 Current (Min),A,26.38
930662,Earlsdon Avenue North Covey,2024-01-26T03:00:00.000+00:00,feeder,6,L2 Current (Max),A,53.25
930662,Earlsdon Avenue North Covey,2024-01-26T03:00:00.000+00:00,feeder,6,L2 Current (RMS),A,34.62
930662,Earlsdon Avenue North Covey,2024-01-26T03:00:00.000+00:00,feeder,6,L1 Current (Min),A,37.25
930662,Earlsdon Avenue North Covey,2024-01-26T03:00:00.000+00:00,feeder,6,L1 Current (Max),A,52.75
930662,Earlsdon Avenue North Covey,2024-01-26T03:00:00.000+00:00,feeder,6,L1 Current (RMS),A,40.75
930662,Earlsdon Avenue North Covey,2024-01-26T03:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-17.19
930662,Earlsdon Avenue North Covey,2024-01-26T03:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.75
930662,Earlsdon Avenue North Covey,2024-01-26T03:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.75
930662,Earlsdon Avenue North Covey,2024-01-26T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95468
930662,Earlsdon Avenue North Covey,2024-01-26T03:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99326
930662,Earlsdon Avenue North Covey,2024-01-26T03:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99435
930662,Earlsdon Avenue North Covey,2024-01-26T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,29.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:00:00.000+00:00,feeder,5,N Current (Min),A,68.12
930662,Earlsdon Avenue North Covey,2024-01-26T03:00:00.000+00:00,feeder,5,N Current (Max),A,118.5
930662,Earlsdon Avenue North Covey,2024-01-26T03:00:00.000+00:00,feeder,5,N Current (RMS),A,85.12
930662,Earlsdon Avenue North Covey,2024-01-26T03:00:00.000+00:00,feeder,5,L3 Current (Min),A,20.5
930662,Earlsdon Avenue North Covey,2024-01-26T03:00:00.000+00:00,feeder,5,L3 Current (Max),A,32.5
930662,Earlsdon Avenue North Covey,2024-01-26T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,22.25
930662,Earlsdon Avenue North Covey,2024-01-26T03:00:00.000+00:00,feeder,5,L2 Current (Min),A,48.12
930662,Earlsdon Avenue North Covey,2024-01-26T03:00:00.000+00:00,feeder,5,L2 Current (Max),A,78.25
930662,Earlsdon Avenue North Covey,2024-01-26T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,56.75
930662,Earlsdon Avenue North Covey,2024-01-26T03:00:00.000+00:00,feeder,5,L1 Current (Min),A,107.25
930662,Earlsdon Avenue North Covey,2024-01-26T03:00:00.000+00:00,feeder,5,L1 Current (Max),A,148.12
930662,Earlsdon Avenue North Covey,2024-01-26T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,118.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.25
930662,Earlsdon Avenue North Covey,2024-01-26T03:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.93
930662,Earlsdon Avenue North Covey,2024-01-26T03:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.25
930662,Earlsdon Avenue North Covey,2024-01-26T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99371
930662,Earlsdon Avenue North Covey,2024-01-26T03:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96069
930662,Earlsdon Avenue North Covey,2024-01-26T03:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86197
930662,Earlsdon Avenue North Covey,2024-01-26T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:00:00.000+00:00,feeder,4,N Current (Min),A,18.12
930662,Earlsdon Avenue North Covey,2024-01-26T03:00:00.000+00:00,feeder,4,N Current (Max),A,43.5
930662,Earlsdon Avenue North Covey,2024-01-26T03:00:00.000+00:00,feeder,4,N Current (RMS),A,23.12
930662,Earlsdon Avenue North Covey,2024-01-26T03:00:00.000+00:00,feeder,4,L3 Current (Min),A,27.75
930662,Earlsdon Avenue North Covey,2024-01-26T03:00:00.000+00:00,feeder,4,L3 Current (Max),A,46.62
930662,Earlsdon Avenue North Covey,2024-01-26T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,35.38
930662,Earlsdon Avenue North Covey,2024-01-26T03:00:00.000+00:00,feeder,4,L2 Current (Min),A,28.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:00:00.000+00:00,feeder,4,L2 Current (Max),A,59.88
930662,Earlsdon Avenue North Covey,2024-01-26T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,43.38
930662,Earlsdon Avenue North Covey,2024-01-26T03:00:00.000+00:00,feeder,4,L1 Current (Min),A,38.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:00:00.000+00:00,feeder,4,L1 Current (Max),A,65.12
930662,Earlsdon Avenue North Covey,2024-01-26T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,43.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,36.25
930662,Earlsdon Avenue North Covey,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.37
930662,Earlsdon Avenue North Covey,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-32.31
930662,Earlsdon Avenue North Covey,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.80343
930662,Earlsdon Avenue North Covey,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96561
930662,Earlsdon Avenue North Covey,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.79965
930662,Earlsdon Avenue North Covey,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:00:00.000+00:00,feeder,3,N Current (Min),A,20.62
930662,Earlsdon Avenue North Covey,2024-01-26T03:00:00.000+00:00,feeder,3,N Current (Max),A,60.38
930662,Earlsdon Avenue North Covey,2024-01-26T03:00:00.000+00:00,feeder,3,N Current (RMS),A,30.75
930662,Earlsdon Avenue North Covey,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Current (Min),A,23.75
930662,Earlsdon Avenue North Covey,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Current (Max),A,63.75
930662,Earlsdon Avenue North Covey,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,34.62
930662,Earlsdon Avenue North Covey,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Current (Min),A,5.62
930662,Earlsdon Avenue North Covey,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Current (Max),A,14.88
930662,Earlsdon Avenue North Covey,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,6.88
930662,Earlsdon Avenue North Covey,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Current (Min),A,4.12
930662,Earlsdon Avenue North Covey,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Current (Max),A,13.62
930662,Earlsdon Avenue North Covey,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.63
930662,Earlsdon Avenue North Covey,2024-01-26T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.69
930662,Earlsdon Avenue North Covey,2024-01-26T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.81
930662,Earlsdon Avenue North Covey,2024-01-26T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90991
930662,Earlsdon Avenue North Covey,2024-01-26T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90469
930662,Earlsdon Avenue North Covey,2024-01-26T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94629
930662,Earlsdon Avenue North Covey,2024-01-26T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:00:00.000+00:00,feeder,2,N Current (Min),A,32.38
930662,Earlsdon Avenue North Covey,2024-01-26T03:00:00.000+00:00,feeder,2,N Current (Max),A,46.88
930662,Earlsdon Avenue North Covey,2024-01-26T03:00:00.000+00:00,feeder,2,N Current (RMS),A,37.25
930662,Earlsdon Avenue North Covey,2024-01-26T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,44.62
930662,Earlsdon Avenue North Covey,2024-01-26T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,60.88
930662,Earlsdon Avenue North Covey,2024-01-26T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,47.12
930662,Earlsdon Avenue North Covey,2024-01-26T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,49.62
930662,Earlsdon Avenue North Covey,2024-01-26T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,74.38
930662,Earlsdon Avenue North Covey,2024-01-26T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,59.88
930662,Earlsdon Avenue North Covey,2024-01-26T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,49.25
930662,Earlsdon Avenue North Covey,2024-01-26T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,71.5
930662,Earlsdon Avenue North Covey,2024-01-26T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,55.62
930662,Earlsdon Avenue North Covey,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.37
930662,Earlsdon Avenue North Covey,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.06
930662,Earlsdon Avenue North Covey,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.07
930662,Earlsdon Avenue North Covey,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98068
930662,Earlsdon Avenue North Covey,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90094
930662,Earlsdon Avenue North Covey,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96435
930662,Earlsdon Avenue North Covey,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:00:00.000+00:00,feeder,1,N Current (Min),A,71.25
930662,Earlsdon Avenue North Covey,2024-01-26T03:00:00.000+00:00,feeder,1,N Current (Max),A,39.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,8.5
930662,Earlsdon Avenue North Covey,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,25.75
930662,Earlsdon Avenue North Covey,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.38
930662,Earlsdon Avenue North Covey,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,8.75
930662,Earlsdon Avenue North Covey,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,13.12
930662,Earlsdon Avenue North Covey,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,9.38
930662,Earlsdon Avenue North Covey,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,34.12
930662,Earlsdon Avenue North Covey,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,81.25
930662,Earlsdon Avenue North Covey,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,47.62
930662,Earlsdon Avenue North Covey,2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.53
930662,Earlsdon Avenue North Covey,2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.61
930662,Earlsdon Avenue North Covey,2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
930662,Earlsdon Avenue North Covey,2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.41
930662,Earlsdon Avenue North Covey,2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.38
930662,Earlsdon Avenue North Covey,2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
930662,Earlsdon Avenue North Covey,2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.61
930662,Earlsdon Avenue North Covey,2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.56
930662,Earlsdon Avenue North Covey,2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
930662,Earlsdon Avenue North Covey,2024-01-26T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:00:00.000+00:00,busbar,,L3 Active Power,kW,71.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:00:00.000+00:00,busbar,,L2 Active Power,kW,49.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:00:00.000+00:00,busbar,,L1 Active Power,kW,73.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:00:00.000+00:00,busbar,,N Current (Min),A,122.5
930662,Earlsdon Avenue North Covey,2024-01-26T03:00:00.000+00:00,busbar,,N Current (Max),A,199.38
930662,Earlsdon Avenue North Covey,2024-01-26T03:00:00.000+00:00,busbar,,N Current (RMS),A,166.25
930662,Earlsdon Avenue North Covey,2024-01-26T03:00:00.000+00:00,busbar,,L3 Current (Min),A,253.38
930662,Earlsdon Avenue North Covey,2024-01-26T03:00:00.000+00:00,busbar,,L3 Current (Max),A,325.62
930662,Earlsdon Avenue North Covey,2024-01-26T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,291.88
930662,Earlsdon Avenue North Covey,2024-01-26T03:00:00.000+00:00,busbar,,L2 Current (Min),A,186.38
930662,Earlsdon Avenue North Covey,2024-01-26T03:00:00.000+00:00,busbar,,L2 Current (Max),A,245.25
930662,Earlsdon Avenue North Covey,2024-01-26T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,209.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:00:00.000+00:00,busbar,,L1 Current (Min),A,276.62
930662,Earlsdon Avenue North Covey,2024-01-26T03:00:00.000+00:00,busbar,,L1 Current (Max),A,369.38
930662,Earlsdon Avenue North Covey,2024-01-26T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,306.12
930662,Earlsdon Avenue North Covey,2024-01-26T03:00:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T03:00:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.44
930662,Earlsdon Avenue North Covey,2024-01-26T02:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-15.63
930662,Earlsdon Avenue North Covey,2024-01-26T02:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-10.19
930662,Earlsdon Avenue North Covey,2024-01-26T02:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99435
930662,Earlsdon Avenue North Covey,2024-01-26T02:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.91492
930662,Earlsdon Avenue North Covey,2024-01-26T02:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.95309
930662,Earlsdon Avenue North Covey,2024-01-26T02:50:00.000+00:00,feeder,6,L3 Active Power,kW,30.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:50:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:50:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:50:00.000+00:00,feeder,6,N Current (Min),A,72.12
930662,Earlsdon Avenue North Covey,2024-01-26T02:50:00.000+00:00,feeder,6,N Current (Max),A,126.88
930662,Earlsdon Avenue North Covey,2024-01-26T02:50:00.000+00:00,feeder,6,N Current (RMS),A,89.5
930662,Earlsdon Avenue North Covey,2024-01-26T02:50:00.000+00:00,feeder,6,L3 Current (Min),A,112.88
930662,Earlsdon Avenue North Covey,2024-01-26T02:50:00.000+00:00,feeder,6,L3 Current (Max),A,161.5
930662,Earlsdon Avenue North Covey,2024-01-26T02:50:00.000+00:00,feeder,6,L3 Current (RMS),A,123.25
930662,Earlsdon Avenue North Covey,2024-01-26T02:50:00.000+00:00,feeder,6,L2 Current (Min),A,26.5
930662,Earlsdon Avenue North Covey,2024-01-26T02:50:00.000+00:00,feeder,6,L2 Current (Max),A,43.12
930662,Earlsdon Avenue North Covey,2024-01-26T02:50:00.000+00:00,feeder,6,L2 Current (RMS),A,32.88
930662,Earlsdon Avenue North Covey,2024-01-26T02:50:00.000+00:00,feeder,6,L1 Current (Min),A,38.75
930662,Earlsdon Avenue North Covey,2024-01-26T02:50:00.000+00:00,feeder,6,L1 Current (Max),A,53.25
930662,Earlsdon Avenue North Covey,2024-01-26T02:50:00.000+00:00,feeder,6,L1 Current (RMS),A,42.88
930662,Earlsdon Avenue North Covey,2024-01-26T02:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.87
930662,Earlsdon Avenue North Covey,2024-01-26T02:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.62
930662,Earlsdon Avenue North Covey,2024-01-26T02:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.62
930662,Earlsdon Avenue North Covey,2024-01-26T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96307
930662,Earlsdon Avenue North Covey,2024-01-26T02:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99182
930662,Earlsdon Avenue North Covey,2024-01-26T02:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99384
930662,Earlsdon Avenue North Covey,2024-01-26T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,27.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:50:00.000+00:00,feeder,5,N Current (Min),A,62.38
930662,Earlsdon Avenue North Covey,2024-01-26T02:50:00.000+00:00,feeder,5,N Current (Max),A,119.12
930662,Earlsdon Avenue North Covey,2024-01-26T02:50:00.000+00:00,feeder,5,N Current (RMS),A,78.25
930662,Earlsdon Avenue North Covey,2024-01-26T02:50:00.000+00:00,feeder,5,L3 Current (Min),A,20.12
930662,Earlsdon Avenue North Covey,2024-01-26T02:50:00.000+00:00,feeder,5,L3 Current (Max),A,32.38
930662,Earlsdon Avenue North Covey,2024-01-26T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,24.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:50:00.000+00:00,feeder,5,L2 Current (Min),A,48.62
930662,Earlsdon Avenue North Covey,2024-01-26T02:50:00.000+00:00,feeder,5,L2 Current (Max),A,72.75
930662,Earlsdon Avenue North Covey,2024-01-26T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,56.25
930662,Earlsdon Avenue North Covey,2024-01-26T02:50:00.000+00:00,feeder,5,L1 Current (Min),A,102.25
930662,Earlsdon Avenue North Covey,2024-01-26T02:50:00.000+00:00,feeder,5,L1 Current (Max),A,151.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,111.12
930662,Earlsdon Avenue North Covey,2024-01-26T02:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.31
930662,Earlsdon Avenue North Covey,2024-01-26T02:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-29.75
930662,Earlsdon Avenue North Covey,2024-01-26T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-5.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99634
930662,Earlsdon Avenue North Covey,2024-01-26T02:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91907
930662,Earlsdon Avenue North Covey,2024-01-26T02:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.83975
930662,Earlsdon Avenue North Covey,2024-01-26T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:50:00.000+00:00,feeder,4,N Current (Min),A,25.5
930662,Earlsdon Avenue North Covey,2024-01-26T02:50:00.000+00:00,feeder,4,N Current (Max),A,47.38
930662,Earlsdon Avenue North Covey,2024-01-26T02:50:00.000+00:00,feeder,4,N Current (RMS),A,34.88
930662,Earlsdon Avenue North Covey,2024-01-26T02:50:00.000+00:00,feeder,4,L3 Current (Min),A,38.88
930662,Earlsdon Avenue North Covey,2024-01-26T02:50:00.000+00:00,feeder,4,L3 Current (Max),A,59.5
930662,Earlsdon Avenue North Covey,2024-01-26T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,44.75
930662,Earlsdon Avenue North Covey,2024-01-26T02:50:00.000+00:00,feeder,4,L2 Current (Min),A,27.38
930662,Earlsdon Avenue North Covey,2024-01-26T02:50:00.000+00:00,feeder,4,L2 Current (Max),A,37.12
930662,Earlsdon Avenue North Covey,2024-01-26T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,28.62
930662,Earlsdon Avenue North Covey,2024-01-26T02:50:00.000+00:00,feeder,4,L1 Current (Min),A,38.38
930662,Earlsdon Avenue North Covey,2024-01-26T02:50:00.000+00:00,feeder,4,L1 Current (Max),A,54.38
930662,Earlsdon Avenue North Covey,2024-01-26T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,42.12
930662,Earlsdon Avenue North Covey,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,35.37
930662,Earlsdon Avenue North Covey,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.69
930662,Earlsdon Avenue North Covey,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-28.75
930662,Earlsdon Avenue North Covey,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
