Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930662,Earlsdon Avenue North Covey,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81802
930662,Earlsdon Avenue North Covey,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96493
930662,Earlsdon Avenue North Covey,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.80114
930662,Earlsdon Avenue North Covey,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:50:00.000+00:00,feeder,3,N Current (Min),A,17.88
930662,Earlsdon Avenue North Covey,2024-01-26T02:50:00.000+00:00,feeder,3,N Current (Max),A,70.12
930662,Earlsdon Avenue North Covey,2024-01-26T02:50:00.000+00:00,feeder,3,N Current (RMS),A,26.12
930662,Earlsdon Avenue North Covey,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Current (Min),A,26.75
930662,Earlsdon Avenue North Covey,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Current (Max),A,74.88
930662,Earlsdon Avenue North Covey,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,30.25
930662,Earlsdon Avenue North Covey,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Current (Min),A,7.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Current (Max),A,14.62
930662,Earlsdon Avenue North Covey,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,7.5
930662,Earlsdon Avenue North Covey,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Current (Min),A,4.5
930662,Earlsdon Avenue North Covey,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Current (Max),A,7.25
930662,Earlsdon Avenue North Covey,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,5.12
930662,Earlsdon Avenue North Covey,2024-01-26T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.13
930662,Earlsdon Avenue North Covey,2024-01-26T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.37
930662,Earlsdon Avenue North Covey,2024-01-26T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91873
930662,Earlsdon Avenue North Covey,2024-01-26T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91769
930662,Earlsdon Avenue North Covey,2024-01-26T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93121
930662,Earlsdon Avenue North Covey,2024-01-26T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:50:00.000+00:00,feeder,2,N Current (Min),A,32.38
930662,Earlsdon Avenue North Covey,2024-01-26T02:50:00.000+00:00,feeder,2,N Current (Max),A,47.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:50:00.000+00:00,feeder,2,N Current (RMS),A,36.62
930662,Earlsdon Avenue North Covey,2024-01-26T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,46.12
930662,Earlsdon Avenue North Covey,2024-01-26T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,61.12
930662,Earlsdon Avenue North Covey,2024-01-26T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,48.5
930662,Earlsdon Avenue North Covey,2024-01-26T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,48.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,87.38
930662,Earlsdon Avenue North Covey,2024-01-26T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,65.38
930662,Earlsdon Avenue North Covey,2024-01-26T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,45.88
930662,Earlsdon Avenue North Covey,2024-01-26T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,74.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,56.5
930662,Earlsdon Avenue North Covey,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.12
930662,Earlsdon Avenue North Covey,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.87
930662,Earlsdon Avenue North Covey,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.81
930662,Earlsdon Avenue North Covey,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95914
930662,Earlsdon Avenue North Covey,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95782
930662,Earlsdon Avenue North Covey,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9173
930662,Earlsdon Avenue North Covey,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:50:00.000+00:00,feeder,1,N Current (Min),A,41.62
930662,Earlsdon Avenue North Covey,2024-01-26T02:50:00.000+00:00,feeder,1,N Current (Max),A,25.75
930662,Earlsdon Avenue North Covey,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,8.62
930662,Earlsdon Avenue North Covey,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,26.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.38
930662,Earlsdon Avenue North Covey,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,9.25
930662,Earlsdon Avenue North Covey,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,13.88
930662,Earlsdon Avenue North Covey,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,9.88
930662,Earlsdon Avenue North Covey,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,25.5
930662,Earlsdon Avenue North Covey,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,51.88
930662,Earlsdon Avenue North Covey,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.89
930662,Earlsdon Avenue North Covey,2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.53
930662,Earlsdon Avenue North Covey,2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
930662,Earlsdon Avenue North Covey,2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.59
930662,Earlsdon Avenue North Covey,2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.16
930662,Earlsdon Avenue North Covey,2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
930662,Earlsdon Avenue North Covey,2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.91
930662,Earlsdon Avenue North Covey,2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.5
930662,Earlsdon Avenue North Covey,2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
930662,Earlsdon Avenue North Covey,2024-01-26T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-15.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:50:00.000+00:00,busbar,,L3 Active Power,kW,67.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:50:00.000+00:00,busbar,,L2 Active Power,kW,47.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:50:00.000+00:00,busbar,,L1 Active Power,kW,68.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:50:00.000+00:00,busbar,,N Current (Min),A,133.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:50:00.000+00:00,busbar,,N Current (Max),A,193.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:50:00.000+00:00,busbar,,N Current (RMS),A,161.88
930662,Earlsdon Avenue North Covey,2024-01-26T02:50:00.000+00:00,busbar,,L3 Current (Min),A,251.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:50:00.000+00:00,busbar,,L3 Current (Max),A,316.38
930662,Earlsdon Avenue North Covey,2024-01-26T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,275.38
930662,Earlsdon Avenue North Covey,2024-01-26T02:50:00.000+00:00,busbar,,L2 Current (Min),A,173.38
930662,Earlsdon Avenue North Covey,2024-01-26T02:50:00.000+00:00,busbar,,L2 Current (Max),A,232.38
930662,Earlsdon Avenue North Covey,2024-01-26T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,199.12
930662,Earlsdon Avenue North Covey,2024-01-26T02:50:00.000+00:00,busbar,,L1 Current (Min),A,259.88
930662,Earlsdon Avenue North Covey,2024-01-26T02:50:00.000+00:00,busbar,,L1 Current (Max),A,327.12
930662,Earlsdon Avenue North Covey,2024-01-26T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,287.12
930662,Earlsdon Avenue North Covey,2024-01-26T02:50:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:50:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.75
930662,Earlsdon Avenue North Covey,2024-01-26T02:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-19.69
930662,Earlsdon Avenue North Covey,2024-01-26T02:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-12.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99484
930662,Earlsdon Avenue North Covey,2024-01-26T02:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.90707
930662,Earlsdon Avenue North Covey,2024-01-26T02:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.95303
930662,Earlsdon Avenue North Covey,2024-01-26T02:40:00.000+00:00,feeder,6,L3 Active Power,kW,30.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:40:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:40:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:40:00.000+00:00,feeder,6,N Current (Min),A,77.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:40:00.000+00:00,feeder,6,N Current (Max),A,103.75
930662,Earlsdon Avenue North Covey,2024-01-26T02:40:00.000+00:00,feeder,6,N Current (RMS),A,89.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:40:00.000+00:00,feeder,6,L3 Current (Min),A,114.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:40:00.000+00:00,feeder,6,L3 Current (Max),A,133.25
930662,Earlsdon Avenue North Covey,2024-01-26T02:40:00.000+00:00,feeder,6,L3 Current (RMS),A,121.25
930662,Earlsdon Avenue North Covey,2024-01-26T02:40:00.000+00:00,feeder,6,L2 Current (Min),A,26.75
930662,Earlsdon Avenue North Covey,2024-01-26T02:40:00.000+00:00,feeder,6,L2 Current (Max),A,43.25
930662,Earlsdon Avenue North Covey,2024-01-26T02:40:00.000+00:00,feeder,6,L2 Current (RMS),A,31.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:40:00.000+00:00,feeder,6,L1 Current (Min),A,38.62
930662,Earlsdon Avenue North Covey,2024-01-26T02:40:00.000+00:00,feeder,6,L1 Current (Max),A,60.25
930662,Earlsdon Avenue North Covey,2024-01-26T02:40:00.000+00:00,feeder,6,L1 Current (RMS),A,41.75
930662,Earlsdon Avenue North Covey,2024-01-26T02:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.56
930662,Earlsdon Avenue North Covey,2024-01-26T02:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.69
930662,Earlsdon Avenue North Covey,2024-01-26T02:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.12
930662,Earlsdon Avenue North Covey,2024-01-26T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96387
930662,Earlsdon Avenue North Covey,2024-01-26T02:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99234
930662,Earlsdon Avenue North Covey,2024-01-26T02:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99368
930662,Earlsdon Avenue North Covey,2024-01-26T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,28.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:40:00.000+00:00,feeder,5,N Current (Min),A,70.88
930662,Earlsdon Avenue North Covey,2024-01-26T02:40:00.000+00:00,feeder,5,N Current (Max),A,109.88
930662,Earlsdon Avenue North Covey,2024-01-26T02:40:00.000+00:00,feeder,5,N Current (RMS),A,82.75
930662,Earlsdon Avenue North Covey,2024-01-26T02:40:00.000+00:00,feeder,5,L3 Current (Min),A,20.88
930662,Earlsdon Avenue North Covey,2024-01-26T02:40:00.000+00:00,feeder,5,L3 Current (Max),A,32.5
930662,Earlsdon Avenue North Covey,2024-01-26T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,22.88
930662,Earlsdon Avenue North Covey,2024-01-26T02:40:00.000+00:00,feeder,5,L2 Current (Min),A,48.88
930662,Earlsdon Avenue North Covey,2024-01-26T02:40:00.000+00:00,feeder,5,L2 Current (Max),A,74.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,57.25
930662,Earlsdon Avenue North Covey,2024-01-26T02:40:00.000+00:00,feeder,5,L1 Current (Min),A,104.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:40:00.000+00:00,feeder,5,L1 Current (Max),A,140.12
930662,Earlsdon Avenue North Covey,2024-01-26T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,115.25
930662,Earlsdon Avenue North Covey,2024-01-26T02:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.87
930662,Earlsdon Avenue North Covey,2024-01-26T02:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-26.56
930662,Earlsdon Avenue North Covey,2024-01-26T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99796
930662,Earlsdon Avenue North Covey,2024-01-26T02:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93878
930662,Earlsdon Avenue North Covey,2024-01-26T02:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8631
930662,Earlsdon Avenue North Covey,2024-01-26T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:40:00.000+00:00,feeder,4,N Current (Min),A,25.25
930662,Earlsdon Avenue North Covey,2024-01-26T02:40:00.000+00:00,feeder,4,N Current (Max),A,49.38
930662,Earlsdon Avenue North Covey,2024-01-26T02:40:00.000+00:00,feeder,4,N Current (RMS),A,34.62
930662,Earlsdon Avenue North Covey,2024-01-26T02:40:00.000+00:00,feeder,4,L3 Current (Min),A,51.38
930662,Earlsdon Avenue North Covey,2024-01-26T02:40:00.000+00:00,feeder,4,L3 Current (Max),A,64.75
930662,Earlsdon Avenue North Covey,2024-01-26T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,55.38
930662,Earlsdon Avenue North Covey,2024-01-26T02:40:00.000+00:00,feeder,4,L2 Current (Min),A,28.25
930662,Earlsdon Avenue North Covey,2024-01-26T02:40:00.000+00:00,feeder,4,L2 Current (Max),A,48.62
930662,Earlsdon Avenue North Covey,2024-01-26T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,36.38
930662,Earlsdon Avenue North Covey,2024-01-26T02:40:00.000+00:00,feeder,4,L1 Current (Min),A,39.25
930662,Earlsdon Avenue North Covey,2024-01-26T02:40:00.000+00:00,feeder,4,L1 Current (Max),A,54.88
930662,Earlsdon Avenue North Covey,2024-01-26T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,42.38
930662,Earlsdon Avenue North Covey,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,33.81
930662,Earlsdon Avenue North Covey,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.37
930662,Earlsdon Avenue North Covey,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-30.37
930662,Earlsdon Avenue North Covey,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82098
930662,Earlsdon Avenue North Covey,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97284
930662,Earlsdon Avenue North Covey,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86355
930662,Earlsdon Avenue North Covey,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:40:00.000+00:00,feeder,3,N Current (Min),A,11.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:40:00.000+00:00,feeder,3,N Current (Max),A,31.12
930662,Earlsdon Avenue North Covey,2024-01-26T02:40:00.000+00:00,feeder,3,N Current (RMS),A,19.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Current (Min),A,26.5
930662,Earlsdon Avenue North Covey,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Current (Max),A,35.5
930662,Earlsdon Avenue North Covey,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,31.12
930662,Earlsdon Avenue North Covey,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Current (Min),A,7.25
930662,Earlsdon Avenue North Covey,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Current (Max),A,23.25
930662,Earlsdon Avenue North Covey,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.25
930662,Earlsdon Avenue North Covey,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Current (Min),A,4.62
930662,Earlsdon Avenue North Covey,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Current (Max),A,14.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.88
930662,Earlsdon Avenue North Covey,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.94
930662,Earlsdon Avenue North Covey,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.25
930662,Earlsdon Avenue North Covey,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.75
930662,Earlsdon Avenue North Covey,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93954
930662,Earlsdon Avenue North Covey,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92895
930662,Earlsdon Avenue North Covey,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95019
930662,Earlsdon Avenue North Covey,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:40:00.000+00:00,feeder,2,N Current (Min),A,32.88
930662,Earlsdon Avenue North Covey,2024-01-26T02:40:00.000+00:00,feeder,2,N Current (Max),A,50.25
930662,Earlsdon Avenue North Covey,2024-01-26T02:40:00.000+00:00,feeder,2,N Current (RMS),A,38.5
930662,Earlsdon Avenue North Covey,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,46.38
930662,Earlsdon Avenue North Covey,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,75.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,57.5
930662,Earlsdon Avenue North Covey,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,52.38
930662,Earlsdon Avenue North Covey,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,93.75
930662,Earlsdon Avenue North Covey,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,73.62
930662,Earlsdon Avenue North Covey,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,49.25
930662,Earlsdon Avenue North Covey,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,78.5
930662,Earlsdon Avenue North Covey,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,59.5
930662,Earlsdon Avenue North Covey,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.82
930662,Earlsdon Avenue North Covey,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.75
930662,Earlsdon Avenue North Covey,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98822
930662,Earlsdon Avenue North Covey,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96506
930662,Earlsdon Avenue North Covey,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91708
930662,Earlsdon Avenue North Covey,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:40:00.000+00:00,feeder,1,N Current (Min),A,35.12
930662,Earlsdon Avenue North Covey,2024-01-26T02:40:00.000+00:00,feeder,1,N Current (Max),A,25.5
930662,Earlsdon Avenue North Covey,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,18.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,26.12
930662,Earlsdon Avenue North Covey,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.88
930662,Earlsdon Avenue North Covey,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,9.38
930662,Earlsdon Avenue North Covey,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,15.62
930662,Earlsdon Avenue North Covey,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,10.12
930662,Earlsdon Avenue North Covey,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,24.75
930662,Earlsdon Avenue North Covey,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,45.12
930662,Earlsdon Avenue North Covey,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.88
930662,Earlsdon Avenue North Covey,2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.86
930662,Earlsdon Avenue North Covey,2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.53
930662,Earlsdon Avenue North Covey,2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
930662,Earlsdon Avenue North Covey,2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.47
930662,Earlsdon Avenue North Covey,2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.06
930662,Earlsdon Avenue North Covey,2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
930662,Earlsdon Avenue North Covey,2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.77
930662,Earlsdon Avenue North Covey,2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.34
930662,Earlsdon Avenue North Covey,2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
930662,Earlsdon Avenue North Covey,2024-01-26T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:40:00.000+00:00,busbar,,L3 Active Power,kW,73.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:40:00.000+00:00,busbar,,L2 Active Power,kW,53.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:40:00.000+00:00,busbar,,L1 Active Power,kW,70.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:40:00.000+00:00,busbar,,N Current (Min),A,124.88
930662,Earlsdon Avenue North Covey,2024-01-26T02:40:00.000+00:00,busbar,,N Current (Max),A,192.25
930662,Earlsdon Avenue North Covey,2024-01-26T02:40:00.000+00:00,busbar,,N Current (RMS),A,154.5
930662,Earlsdon Avenue North Covey,2024-01-26T02:40:00.000+00:00,busbar,,L3 Current (Min),A,276.25
930662,Earlsdon Avenue North Covey,2024-01-26T02:40:00.000+00:00,busbar,,L3 Current (Max),A,320.75
930662,Earlsdon Avenue North Covey,2024-01-26T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,299.5
930662,Earlsdon Avenue North Covey,2024-01-26T02:40:00.000+00:00,busbar,,L2 Current (Min),A,174.5
930662,Earlsdon Avenue North Covey,2024-01-26T02:40:00.000+00:00,busbar,,L2 Current (Max),A,260.88
930662,Earlsdon Avenue North Covey,2024-01-26T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,223.12
930662,Earlsdon Avenue North Covey,2024-01-26T02:40:00.000+00:00,busbar,,L1 Current (Min),A,268.38
930662,Earlsdon Avenue North Covey,2024-01-26T02:40:00.000+00:00,busbar,,L1 Current (Max),A,340.38
930662,Earlsdon Avenue North Covey,2024-01-26T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,294.88
930662,Earlsdon Avenue North Covey,2024-01-26T02:40:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:40:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.44
930662,Earlsdon Avenue North Covey,2024-01-26T02:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-17.81
930662,Earlsdon Avenue North Covey,2024-01-26T02:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-13.25
930662,Earlsdon Avenue North Covey,2024-01-26T02:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99612
930662,Earlsdon Avenue North Covey,2024-01-26T02:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.91373
930662,Earlsdon Avenue North Covey,2024-01-26T02:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.95505
930662,Earlsdon Avenue North Covey,2024-01-26T02:30:00.000+00:00,feeder,6,L3 Active Power,kW,31.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:30:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:30:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:30:00.000+00:00,feeder,6,N Current (Min),A,81.12
930662,Earlsdon Avenue North Covey,2024-01-26T02:30:00.000+00:00,feeder,6,N Current (Max),A,112.12
930662,Earlsdon Avenue North Covey,2024-01-26T02:30:00.000+00:00,feeder,6,N Current (RMS),A,93.75
930662,Earlsdon Avenue North Covey,2024-01-26T02:30:00.000+00:00,feeder,6,L3 Current (Min),A,116.62
930662,Earlsdon Avenue North Covey,2024-01-26T02:30:00.000+00:00,feeder,6,L3 Current (Max),A,144.88
930662,Earlsdon Avenue North Covey,2024-01-26T02:30:00.000+00:00,feeder,6,L3 Current (RMS),A,127.62
930662,Earlsdon Avenue North Covey,2024-01-26T02:30:00.000+00:00,feeder,6,L2 Current (Min),A,28.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:30:00.000+00:00,feeder,6,L2 Current (Max),A,42.12
930662,Earlsdon Avenue North Covey,2024-01-26T02:30:00.000+00:00,feeder,6,L2 Current (RMS),A,32.88
930662,Earlsdon Avenue North Covey,2024-01-26T02:30:00.000+00:00,feeder,6,L1 Current (Min),A,39.12
930662,Earlsdon Avenue North Covey,2024-01-26T02:30:00.000+00:00,feeder,6,L1 Current (Max),A,58.88
930662,Earlsdon Avenue North Covey,2024-01-26T02:30:00.000+00:00,feeder,6,L1 Current (RMS),A,41.12
930662,Earlsdon Avenue North Covey,2024-01-26T02:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.63
930662,Earlsdon Avenue North Covey,2024-01-26T02:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.12
930662,Earlsdon Avenue North Covey,2024-01-26T02:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.94
930662,Earlsdon Avenue North Covey,2024-01-26T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96085
930662,Earlsdon Avenue North Covey,2024-01-26T02:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99402
930662,Earlsdon Avenue North Covey,2024-01-26T02:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99289
930662,Earlsdon Avenue North Covey,2024-01-26T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,27.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:30:00.000+00:00,feeder,5,N Current (Min),A,66.5
930662,Earlsdon Avenue North Covey,2024-01-26T02:30:00.000+00:00,feeder,5,N Current (Max),A,114.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:30:00.000+00:00,feeder,5,N Current (RMS),A,75.5
930662,Earlsdon Avenue North Covey,2024-01-26T02:30:00.000+00:00,feeder,5,L3 Current (Min),A,21.88
930662,Earlsdon Avenue North Covey,2024-01-26T02:30:00.000+00:00,feeder,5,L3 Current (Max),A,36.12
930662,Earlsdon Avenue North Covey,2024-01-26T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,25.38
930662,Earlsdon Avenue North Covey,2024-01-26T02:30:00.000+00:00,feeder,5,L2 Current (Min),A,49.12
930662,Earlsdon Avenue North Covey,2024-01-26T02:30:00.000+00:00,feeder,5,L2 Current (Max),A,80.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,59.5
930662,Earlsdon Avenue North Covey,2024-01-26T02:30:00.000+00:00,feeder,5,L1 Current (Min),A,104.62
930662,Earlsdon Avenue North Covey,2024-01-26T02:30:00.000+00:00,feeder,5,L1 Current (Max),A,146.12
930662,Earlsdon Avenue North Covey,2024-01-26T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,111.38
930662,Earlsdon Avenue North Covey,2024-01-26T02:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.12
930662,Earlsdon Avenue North Covey,2024-01-26T02:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.87
930662,Earlsdon Avenue North Covey,2024-01-26T02:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.75
930662,Earlsdon Avenue North Covey,2024-01-26T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99744
930662,Earlsdon Avenue North Covey,2024-01-26T02:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92276
930662,Earlsdon Avenue North Covey,2024-01-26T02:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87576
930662,Earlsdon Avenue North Covey,2024-01-26T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:30:00.000+00:00,feeder,4,N Current (Min),A,19.38
930662,Earlsdon Avenue North Covey,2024-01-26T02:30:00.000+00:00,feeder,4,N Current (Max),A,48.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:30:00.000+00:00,feeder,4,N Current (RMS),A,33.25
930662,Earlsdon Avenue North Covey,2024-01-26T02:30:00.000+00:00,feeder,4,L3 Current (Min),A,50.88
930662,Earlsdon Avenue North Covey,2024-01-26T02:30:00.000+00:00,feeder,4,L3 Current (Max),A,63.62
930662,Earlsdon Avenue North Covey,2024-01-26T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,53.12
930662,Earlsdon Avenue North Covey,2024-01-26T02:30:00.000+00:00,feeder,4,L2 Current (Min),A,27.5
930662,Earlsdon Avenue North Covey,2024-01-26T02:30:00.000+00:00,feeder,4,L2 Current (Max),A,75.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,35.12
930662,Earlsdon Avenue North Covey,2024-01-26T02:30:00.000+00:00,feeder,4,L1 Current (Min),A,37.88
930662,Earlsdon Avenue North Covey,2024-01-26T02:30:00.000+00:00,feeder,4,L1 Current (Max),A,53.12
930662,Earlsdon Avenue North Covey,2024-01-26T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,42.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,34.37
930662,Earlsdon Avenue North Covey,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.69
930662,Earlsdon Avenue North Covey,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.5
930662,Earlsdon Avenue North Covey,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81842
930662,Earlsdon Avenue North Covey,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97159
930662,Earlsdon Avenue North Covey,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96387
930662,Earlsdon Avenue North Covey,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:30:00.000+00:00,feeder,3,N Current (Min),A,6.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:30:00.000+00:00,feeder,3,N Current (Max),A,89.88
930662,Earlsdon Avenue North Covey,2024-01-26T02:30:00.000+00:00,feeder,3,N Current (RMS),A,14.38
930662,Earlsdon Avenue North Covey,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Current (Min),A,20.75
930662,Earlsdon Avenue North Covey,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Current (Max),A,104.75
930662,Earlsdon Avenue North Covey,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.88
930662,Earlsdon Avenue North Covey,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Current (Min),A,16.5
930662,Earlsdon Avenue North Covey,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Current (Max),A,26.75
930662,Earlsdon Avenue North Covey,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.12
930662,Earlsdon Avenue North Covey,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Current (Min),A,7.62
930662,Earlsdon Avenue North Covey,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Current (Max),A,17.12
930662,Earlsdon Avenue North Covey,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.12
930662,Earlsdon Avenue North Covey,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.56
930662,Earlsdon Avenue North Covey,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.37
930662,Earlsdon Avenue North Covey,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.81
930662,Earlsdon Avenue North Covey,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92902
930662,Earlsdon Avenue North Covey,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9491
930662,Earlsdon Avenue North Covey,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95233
930662,Earlsdon Avenue North Covey,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:30:00.000+00:00,feeder,2,N Current (Min),A,32.88
930662,Earlsdon Avenue North Covey,2024-01-26T02:30:00.000+00:00,feeder,2,N Current (Max),A,56.12
930662,Earlsdon Avenue North Covey,2024-01-26T02:30:00.000+00:00,feeder,2,N Current (RMS),A,42.25
930662,Earlsdon Avenue North Covey,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,47.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,75.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,52.38
930662,Earlsdon Avenue North Covey,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,62.25
930662,Earlsdon Avenue North Covey,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,102.88
930662,Earlsdon Avenue North Covey,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,79.5
930662,Earlsdon Avenue North Covey,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,59.88
930662,Earlsdon Avenue North Covey,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,81.12
930662,Earlsdon Avenue North Covey,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,65.88
930662,Earlsdon Avenue North Covey,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.82
930662,Earlsdon Avenue North Covey,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.56
930662,Earlsdon Avenue North Covey,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.75
930662,Earlsdon Avenue North Covey,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97931
930662,Earlsdon Avenue North Covey,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95245
930662,Earlsdon Avenue North Covey,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94525
930662,Earlsdon Avenue North Covey,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:30:00.000+00:00,feeder,1,N Current (Min),A,41.62
930662,Earlsdon Avenue North Covey,2024-01-26T02:30:00.000+00:00,feeder,1,N Current (Max),A,29.88
930662,Earlsdon Avenue North Covey,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,9.88
930662,Earlsdon Avenue North Covey,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,25.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.62
930662,Earlsdon Avenue North Covey,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,9.12
930662,Earlsdon Avenue North Covey,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,14.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,10.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,31.25
930662,Earlsdon Avenue North Covey,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,51.75
930662,Earlsdon Avenue North Covey,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,38.38
930662,Earlsdon Avenue North Covey,2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.89
930662,Earlsdon Avenue North Covey,2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.97
930662,Earlsdon Avenue North Covey,2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
930662,Earlsdon Avenue North Covey,2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.77
930662,Earlsdon Avenue North Covey,2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.72
930662,Earlsdon Avenue North Covey,2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
930662,Earlsdon Avenue North Covey,2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.89
930662,Earlsdon Avenue North Covey,2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.03
930662,Earlsdon Avenue North Covey,2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
930662,Earlsdon Avenue North Covey,2024-01-26T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:30:00.000+00:00,busbar,,L3 Active Power,kW,72.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:30:00.000+00:00,busbar,,L2 Active Power,kW,55.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:30:00.000+00:00,busbar,,L1 Active Power,kW,72.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:30:00.000+00:00,busbar,,N Current (Min),A,129.25
930662,Earlsdon Avenue North Covey,2024-01-26T02:30:00.000+00:00,busbar,,N Current (Max),A,197.12
930662,Earlsdon Avenue North Covey,2024-01-26T02:30:00.000+00:00,busbar,,N Current (RMS),A,149.5
930662,Earlsdon Avenue North Covey,2024-01-26T02:30:00.000+00:00,busbar,,L3 Current (Min),A,272.25
930662,Earlsdon Avenue North Covey,2024-01-26T02:30:00.000+00:00,busbar,,L3 Current (Max),A,352.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,294.88
930662,Earlsdon Avenue North Covey,2024-01-26T02:30:00.000+00:00,busbar,,L2 Current (Min),A,208.5
930662,Earlsdon Avenue North Covey,2024-01-26T02:30:00.000+00:00,busbar,,L2 Current (Max),A,263.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,233.38
930662,Earlsdon Avenue North Covey,2024-01-26T02:30:00.000+00:00,busbar,,L1 Current (Min),A,292.62
930662,Earlsdon Avenue North Covey,2024-01-26T02:30:00.000+00:00,busbar,,L1 Current (Max),A,330.25
930662,Earlsdon Avenue North Covey,2024-01-26T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,305.12
