Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930662,Earlsdon Avenue North Covey,2024-01-26T02:30:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:30:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.44
930662,Earlsdon Avenue North Covey,2024-01-26T02:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-19.19
930662,Earlsdon Avenue North Covey,2024-01-26T02:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.87
930662,Earlsdon Avenue North Covey,2024-01-26T02:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.996
930662,Earlsdon Avenue North Covey,2024-01-26T02:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.94546
930662,Earlsdon Avenue North Covey,2024-01-26T02:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96811
930662,Earlsdon Avenue North Covey,2024-01-26T02:20:00.000+00:00,feeder,6,L3 Active Power,kW,31.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:20:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:20:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:20:00.000+00:00,feeder,6,N Current (Min),A,60.25
930662,Earlsdon Avenue North Covey,2024-01-26T02:20:00.000+00:00,feeder,6,N Current (Max),A,106.25
930662,Earlsdon Avenue North Covey,2024-01-26T02:20:00.000+00:00,feeder,6,N Current (RMS),A,81.88
930662,Earlsdon Avenue North Covey,2024-01-26T02:20:00.000+00:00,feeder,6,L3 Current (Min),A,117.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:20:00.000+00:00,feeder,6,L3 Current (Max),A,145.25
930662,Earlsdon Avenue North Covey,2024-01-26T02:20:00.000+00:00,feeder,6,L3 Current (RMS),A,126.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:20:00.000+00:00,feeder,6,L2 Current (Min),A,27.75
930662,Earlsdon Avenue North Covey,2024-01-26T02:20:00.000+00:00,feeder,6,L2 Current (Max),A,77.25
930662,Earlsdon Avenue North Covey,2024-01-26T02:20:00.000+00:00,feeder,6,L2 Current (RMS),A,47.62
930662,Earlsdon Avenue North Covey,2024-01-26T02:20:00.000+00:00,feeder,6,L1 Current (Min),A,38.38
930662,Earlsdon Avenue North Covey,2024-01-26T02:20:00.000+00:00,feeder,6,L1 Current (Max),A,63.5
930662,Earlsdon Avenue North Covey,2024-01-26T02:20:00.000+00:00,feeder,6,L1 Current (RMS),A,49.12
930662,Earlsdon Avenue North Covey,2024-01-26T02:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.69
930662,Earlsdon Avenue North Covey,2024-01-26T02:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.12
930662,Earlsdon Avenue North Covey,2024-01-26T02:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.19
930662,Earlsdon Avenue North Covey,2024-01-26T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9696
930662,Earlsdon Avenue North Covey,2024-01-26T02:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99442
930662,Earlsdon Avenue North Covey,2024-01-26T02:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99402
930662,Earlsdon Avenue North Covey,2024-01-26T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,30.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:20:00.000+00:00,feeder,5,N Current (Min),A,61.75
930662,Earlsdon Avenue North Covey,2024-01-26T02:20:00.000+00:00,feeder,5,N Current (Max),A,127.5
930662,Earlsdon Avenue North Covey,2024-01-26T02:20:00.000+00:00,feeder,5,N Current (RMS),A,83.25
930662,Earlsdon Avenue North Covey,2024-01-26T02:20:00.000+00:00,feeder,5,L3 Current (Min),A,23.25
930662,Earlsdon Avenue North Covey,2024-01-26T02:20:00.000+00:00,feeder,5,L3 Current (Max),A,35.12
930662,Earlsdon Avenue North Covey,2024-01-26T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,27.38
930662,Earlsdon Avenue North Covey,2024-01-26T02:20:00.000+00:00,feeder,5,L2 Current (Min),A,52.38
930662,Earlsdon Avenue North Covey,2024-01-26T02:20:00.000+00:00,feeder,5,L2 Current (Max),A,77.12
930662,Earlsdon Avenue North Covey,2024-01-26T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,61.12
930662,Earlsdon Avenue North Covey,2024-01-26T02:20:00.000+00:00,feeder,5,L1 Current (Min),A,102.12
930662,Earlsdon Avenue North Covey,2024-01-26T02:20:00.000+00:00,feeder,5,L1 Current (Max),A,164.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,121.62
930662,Earlsdon Avenue North Covey,2024-01-26T02:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.62
930662,Earlsdon Avenue North Covey,2024-01-26T02:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.88
930662,Earlsdon Avenue North Covey,2024-01-26T02:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.25
930662,Earlsdon Avenue North Covey,2024-01-26T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99701
930662,Earlsdon Avenue North Covey,2024-01-26T02:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9111
930662,Earlsdon Avenue North Covey,2024-01-26T02:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89355
930662,Earlsdon Avenue North Covey,2024-01-26T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:20:00.000+00:00,feeder,4,N Current (Min),A,31.75
930662,Earlsdon Avenue North Covey,2024-01-26T02:20:00.000+00:00,feeder,4,N Current (Max),A,44.75
930662,Earlsdon Avenue North Covey,2024-01-26T02:20:00.000+00:00,feeder,4,N Current (RMS),A,36.88
930662,Earlsdon Avenue North Covey,2024-01-26T02:20:00.000+00:00,feeder,4,L3 Current (Min),A,51.5
930662,Earlsdon Avenue North Covey,2024-01-26T02:20:00.000+00:00,feeder,4,L3 Current (Max),A,59.88
930662,Earlsdon Avenue North Covey,2024-01-26T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,52.88
930662,Earlsdon Avenue North Covey,2024-01-26T02:20:00.000+00:00,feeder,4,L2 Current (Min),A,26.62
930662,Earlsdon Avenue North Covey,2024-01-26T02:20:00.000+00:00,feeder,4,L2 Current (Max),A,34.38
930662,Earlsdon Avenue North Covey,2024-01-26T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,28.12
930662,Earlsdon Avenue North Covey,2024-01-26T02:20:00.000+00:00,feeder,4,L1 Current (Min),A,39.62
930662,Earlsdon Avenue North Covey,2024-01-26T02:20:00.000+00:00,feeder,4,L1 Current (Max),A,60.12
930662,Earlsdon Avenue North Covey,2024-01-26T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,43.38
930662,Earlsdon Avenue North Covey,2024-01-26T02:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,35.63
930662,Earlsdon Avenue North Covey,2024-01-26T02:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.56
930662,Earlsdon Avenue North Covey,2024-01-26T02:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.56
930662,Earlsdon Avenue North Covey,2024-01-26T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81997
930662,Earlsdon Avenue North Covey,2024-01-26T02:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97632
930662,Earlsdon Avenue North Covey,2024-01-26T02:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96658
930662,Earlsdon Avenue North Covey,2024-01-26T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:20:00.000+00:00,feeder,3,N Current (Min),A,4.5
930662,Earlsdon Avenue North Covey,2024-01-26T02:20:00.000+00:00,feeder,3,N Current (Max),A,67.12
930662,Earlsdon Avenue North Covey,2024-01-26T02:20:00.000+00:00,feeder,3,N Current (RMS),A,11.62
930662,Earlsdon Avenue North Covey,2024-01-26T02:20:00.000+00:00,feeder,3,L3 Current (Min),A,18.25
930662,Earlsdon Avenue North Covey,2024-01-26T02:20:00.000+00:00,feeder,3,L3 Current (Max),A,82.62
930662,Earlsdon Avenue North Covey,2024-01-26T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.12
930662,Earlsdon Avenue North Covey,2024-01-26T02:20:00.000+00:00,feeder,3,L2 Current (Min),A,16.25
930662,Earlsdon Avenue North Covey,2024-01-26T02:20:00.000+00:00,feeder,3,L2 Current (Max),A,24.5
930662,Earlsdon Avenue North Covey,2024-01-26T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.88
930662,Earlsdon Avenue North Covey,2024-01-26T02:20:00.000+00:00,feeder,3,L1 Current (Min),A,7.62
930662,Earlsdon Avenue North Covey,2024-01-26T02:20:00.000+00:00,feeder,3,L1 Current (Max),A,15.12
930662,Earlsdon Avenue North Covey,2024-01-26T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.25
930662,Earlsdon Avenue North Covey,2024-01-26T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.13
930662,Earlsdon Avenue North Covey,2024-01-26T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.13
930662,Earlsdon Avenue North Covey,2024-01-26T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92499
930662,Earlsdon Avenue North Covey,2024-01-26T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93567
930662,Earlsdon Avenue North Covey,2024-01-26T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95669
930662,Earlsdon Avenue North Covey,2024-01-26T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:20:00.000+00:00,feeder,2,N Current (Min),A,36.38
930662,Earlsdon Avenue North Covey,2024-01-26T02:20:00.000+00:00,feeder,2,N Current (Max),A,54.88
930662,Earlsdon Avenue North Covey,2024-01-26T02:20:00.000+00:00,feeder,2,N Current (RMS),A,41.62
930662,Earlsdon Avenue North Covey,2024-01-26T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,46.88
930662,Earlsdon Avenue North Covey,2024-01-26T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,65.88
930662,Earlsdon Avenue North Covey,2024-01-26T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,49.62
930662,Earlsdon Avenue North Covey,2024-01-26T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,59.38
930662,Earlsdon Avenue North Covey,2024-01-26T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,89.5
930662,Earlsdon Avenue North Covey,2024-01-26T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,69.88
930662,Earlsdon Avenue North Covey,2024-01-26T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,61.75
930662,Earlsdon Avenue North Covey,2024-01-26T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,89.12
930662,Earlsdon Avenue North Covey,2024-01-26T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,68.62
930662,Earlsdon Avenue North Covey,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.5
930662,Earlsdon Avenue North Covey,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.94
930662,Earlsdon Avenue North Covey,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.69
930662,Earlsdon Avenue North Covey,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98145
930662,Earlsdon Avenue North Covey,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9537
930662,Earlsdon Avenue North Covey,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.909
930662,Earlsdon Avenue North Covey,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:20:00.000+00:00,feeder,1,N Current (Min),A,28.88
930662,Earlsdon Avenue North Covey,2024-01-26T02:20:00.000+00:00,feeder,1,N Current (Max),A,22.38
930662,Earlsdon Avenue North Covey,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,10.12
930662,Earlsdon Avenue North Covey,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,29.25
930662,Earlsdon Avenue North Covey,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.5
930662,Earlsdon Avenue North Covey,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,9.38
930662,Earlsdon Avenue North Covey,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,17.5
930662,Earlsdon Avenue North Covey,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.12
930662,Earlsdon Avenue North Covey,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,24.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,39.5
930662,Earlsdon Avenue North Covey,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.91
930662,Earlsdon Avenue North Covey,2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.78
930662,Earlsdon Avenue North Covey,2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
930662,Earlsdon Avenue North Covey,2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.56
930662,Earlsdon Avenue North Covey,2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.53
930662,Earlsdon Avenue North Covey,2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
930662,Earlsdon Avenue North Covey,2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.56
930662,Earlsdon Avenue North Covey,2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.53
930662,Earlsdon Avenue North Covey,2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
930662,Earlsdon Avenue North Covey,2024-01-26T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:20:00.000+00:00,busbar,,L3 Active Power,kW,71.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:20:00.000+00:00,busbar,,L2 Active Power,kW,56.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:20:00.000+00:00,busbar,,L1 Active Power,kW,76.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:20:00.000+00:00,busbar,,N Current (Min),A,118.25
930662,Earlsdon Avenue North Covey,2024-01-26T02:20:00.000+00:00,busbar,,N Current (Max),A,197.5
930662,Earlsdon Avenue North Covey,2024-01-26T02:20:00.000+00:00,busbar,,N Current (RMS),A,152.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:20:00.000+00:00,busbar,,L3 Current (Min),A,265.25
930662,Earlsdon Avenue North Covey,2024-01-26T02:20:00.000+00:00,busbar,,L3 Current (Max),A,327.75
930662,Earlsdon Avenue North Covey,2024-01-26T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,293.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:20:00.000+00:00,busbar,,L2 Current (Min),A,201.62
930662,Earlsdon Avenue North Covey,2024-01-26T02:20:00.000+00:00,busbar,,L2 Current (Max),A,274.88
930662,Earlsdon Avenue North Covey,2024-01-26T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,234.12
930662,Earlsdon Avenue North Covey,2024-01-26T02:20:00.000+00:00,busbar,,L1 Current (Min),A,295.38
930662,Earlsdon Avenue North Covey,2024-01-26T02:20:00.000+00:00,busbar,,L1 Current (Max),A,348.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,318.12
930662,Earlsdon Avenue North Covey,2024-01-26T02:20:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:20:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.19
930662,Earlsdon Avenue North Covey,2024-01-26T02:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-13.06
930662,Earlsdon Avenue North Covey,2024-01-26T02:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-12.25
930662,Earlsdon Avenue North Covey,2024-01-26T02:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99683
930662,Earlsdon Avenue North Covey,2024-01-26T02:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.92761
930662,Earlsdon Avenue North Covey,2024-01-26T02:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.95285
930662,Earlsdon Avenue North Covey,2024-01-26T02:10:00.000+00:00,feeder,6,L3 Active Power,kW,31.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:10:00.000+00:00,feeder,6,L2 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:10:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:10:00.000+00:00,feeder,6,N Current (Min),A,82.5
930662,Earlsdon Avenue North Covey,2024-01-26T02:10:00.000+00:00,feeder,6,N Current (Max),A,109.88
930662,Earlsdon Avenue North Covey,2024-01-26T02:10:00.000+00:00,feeder,6,N Current (RMS),A,93.62
930662,Earlsdon Avenue North Covey,2024-01-26T02:10:00.000+00:00,feeder,6,L3 Current (Min),A,118.62
930662,Earlsdon Avenue North Covey,2024-01-26T02:10:00.000+00:00,feeder,6,L3 Current (Max),A,143.75
930662,Earlsdon Avenue North Covey,2024-01-26T02:10:00.000+00:00,feeder,6,L3 Current (RMS),A,127.38
930662,Earlsdon Avenue North Covey,2024-01-26T02:10:00.000+00:00,feeder,6,L2 Current (Min),A,29.38
930662,Earlsdon Avenue North Covey,2024-01-26T02:10:00.000+00:00,feeder,6,L2 Current (Max),A,44.25
930662,Earlsdon Avenue North Covey,2024-01-26T02:10:00.000+00:00,feeder,6,L2 Current (RMS),A,34.5
930662,Earlsdon Avenue North Covey,2024-01-26T02:10:00.000+00:00,feeder,6,L1 Current (Min),A,40.62
930662,Earlsdon Avenue North Covey,2024-01-26T02:10:00.000+00:00,feeder,6,L1 Current (Max),A,50.75
930662,Earlsdon Avenue North Covey,2024-01-26T02:10:00.000+00:00,feeder,6,L1 Current (RMS),A,42.25
930662,Earlsdon Avenue North Covey,2024-01-26T02:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.81
930662,Earlsdon Avenue North Covey,2024-01-26T02:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.56
930662,Earlsdon Avenue North Covey,2024-01-26T02:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.56
930662,Earlsdon Avenue North Covey,2024-01-26T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96991
930662,Earlsdon Avenue North Covey,2024-01-26T02:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99417
930662,Earlsdon Avenue North Covey,2024-01-26T02:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99475
930662,Earlsdon Avenue North Covey,2024-01-26T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,32.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:10:00.000+00:00,feeder,5,N Current (Min),A,73.75
930662,Earlsdon Avenue North Covey,2024-01-26T02:10:00.000+00:00,feeder,5,N Current (Max),A,118.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:10:00.000+00:00,feeder,5,N Current (RMS),A,90.12
930662,Earlsdon Avenue North Covey,2024-01-26T02:10:00.000+00:00,feeder,5,L3 Current (Min),A,22.75
930662,Earlsdon Avenue North Covey,2024-01-26T02:10:00.000+00:00,feeder,5,L3 Current (Max),A,47.12
930662,Earlsdon Avenue North Covey,2024-01-26T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,28.75
930662,Earlsdon Avenue North Covey,2024-01-26T02:10:00.000+00:00,feeder,5,L2 Current (Min),A,52.62
930662,Earlsdon Avenue North Covey,2024-01-26T02:10:00.000+00:00,feeder,5,L2 Current (Max),A,76.88
930662,Earlsdon Avenue North Covey,2024-01-26T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,60.88
930662,Earlsdon Avenue North Covey,2024-01-26T02:10:00.000+00:00,feeder,5,L1 Current (Min),A,119.12
930662,Earlsdon Avenue North Covey,2024-01-26T02:10:00.000+00:00,feeder,5,L1 Current (Max),A,161.38
930662,Earlsdon Avenue North Covey,2024-01-26T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,129.75
930662,Earlsdon Avenue North Covey,2024-01-26T02:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.62
930662,Earlsdon Avenue North Covey,2024-01-26T02:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.81
930662,Earlsdon Avenue North Covey,2024-01-26T02:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.56
930662,Earlsdon Avenue North Covey,2024-01-26T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99796
930662,Earlsdon Avenue North Covey,2024-01-26T02:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95691
930662,Earlsdon Avenue North Covey,2024-01-26T02:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8844
930662,Earlsdon Avenue North Covey,2024-01-26T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:10:00.000+00:00,feeder,4,N Current (Min),A,20.5
930662,Earlsdon Avenue North Covey,2024-01-26T02:10:00.000+00:00,feeder,4,N Current (Max),A,41.88
930662,Earlsdon Avenue North Covey,2024-01-26T02:10:00.000+00:00,feeder,4,N Current (RMS),A,27.12
930662,Earlsdon Avenue North Covey,2024-01-26T02:10:00.000+00:00,feeder,4,L3 Current (Min),A,52.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:10:00.000+00:00,feeder,4,L3 Current (Max),A,57.5
930662,Earlsdon Avenue North Covey,2024-01-26T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,53.62
930662,Earlsdon Avenue North Covey,2024-01-26T02:10:00.000+00:00,feeder,4,L2 Current (Min),A,27.5
930662,Earlsdon Avenue North Covey,2024-01-26T02:10:00.000+00:00,feeder,4,L2 Current (Max),A,66.88
930662,Earlsdon Avenue North Covey,2024-01-26T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,45.5
930662,Earlsdon Avenue North Covey,2024-01-26T02:10:00.000+00:00,feeder,4,L1 Current (Min),A,40.62
930662,Earlsdon Avenue North Covey,2024-01-26T02:10:00.000+00:00,feeder,4,L1 Current (Max),A,55.38
930662,Earlsdon Avenue North Covey,2024-01-26T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,43.75
930662,Earlsdon Avenue North Covey,2024-01-26T02:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,31.63
930662,Earlsdon Avenue North Covey,2024-01-26T02:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.56
930662,Earlsdon Avenue North Covey,2024-01-26T02:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-8.5
930662,Earlsdon Avenue North Covey,2024-01-26T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84533
930662,Earlsdon Avenue North Covey,2024-01-26T02:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97848
930662,Earlsdon Avenue North Covey,2024-01-26T02:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96829
930662,Earlsdon Avenue North Covey,2024-01-26T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:10:00.000+00:00,feeder,3,N Current (Min),A,5.25
930662,Earlsdon Avenue North Covey,2024-01-26T02:10:00.000+00:00,feeder,3,N Current (Max),A,62.38
930662,Earlsdon Avenue North Covey,2024-01-26T02:10:00.000+00:00,feeder,3,N Current (RMS),A,10.88
930662,Earlsdon Avenue North Covey,2024-01-26T02:10:00.000+00:00,feeder,3,L3 Current (Min),A,18.12
930662,Earlsdon Avenue North Covey,2024-01-26T02:10:00.000+00:00,feeder,3,L3 Current (Max),A,78.75
930662,Earlsdon Avenue North Covey,2024-01-26T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,25.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:10:00.000+00:00,feeder,3,L2 Current (Min),A,17.12
930662,Earlsdon Avenue North Covey,2024-01-26T02:10:00.000+00:00,feeder,3,L2 Current (Max),A,26.25
930662,Earlsdon Avenue North Covey,2024-01-26T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.62
930662,Earlsdon Avenue North Covey,2024-01-26T02:10:00.000+00:00,feeder,3,L1 Current (Min),A,7.75
930662,Earlsdon Avenue North Covey,2024-01-26T02:10:00.000+00:00,feeder,3,L1 Current (Max),A,18.75
930662,Earlsdon Avenue North Covey,2024-01-26T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.31
930662,Earlsdon Avenue North Covey,2024-01-26T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.25
930662,Earlsdon Avenue North Covey,2024-01-26T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.37
930662,Earlsdon Avenue North Covey,2024-01-26T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9389
930662,Earlsdon Avenue North Covey,2024-01-26T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9126
930662,Earlsdon Avenue North Covey,2024-01-26T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94607
930662,Earlsdon Avenue North Covey,2024-01-26T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:10:00.000+00:00,feeder,2,N Current (Min),A,33.88
930662,Earlsdon Avenue North Covey,2024-01-26T02:10:00.000+00:00,feeder,2,N Current (Max),A,51.38
930662,Earlsdon Avenue North Covey,2024-01-26T02:10:00.000+00:00,feeder,2,N Current (RMS),A,38.38
930662,Earlsdon Avenue North Covey,2024-01-26T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,48.5
930662,Earlsdon Avenue North Covey,2024-01-26T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,65.62
930662,Earlsdon Avenue North Covey,2024-01-26T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,52.88
930662,Earlsdon Avenue North Covey,2024-01-26T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,49.38
930662,Earlsdon Avenue North Covey,2024-01-26T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,78.25
930662,Earlsdon Avenue North Covey,2024-01-26T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,63.88
930662,Earlsdon Avenue North Covey,2024-01-26T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,47.75
930662,Earlsdon Avenue North Covey,2024-01-26T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,81.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,58.88
930662,Earlsdon Avenue North Covey,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.69
930662,Earlsdon Avenue North Covey,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.44
930662,Earlsdon Avenue North Covey,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.06
930662,Earlsdon Avenue North Covey,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97226
930662,Earlsdon Avenue North Covey,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96176
930662,Earlsdon Avenue North Covey,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91171
930662,Earlsdon Avenue North Covey,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:10:00.000+00:00,feeder,1,N Current (Min),A,35.38
930662,Earlsdon Avenue North Covey,2024-01-26T02:10:00.000+00:00,feeder,1,N Current (Max),A,24.62
930662,Earlsdon Avenue North Covey,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,10.12
930662,Earlsdon Avenue North Covey,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,36.38
930662,Earlsdon Avenue North Covey,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,9.88
930662,Earlsdon Avenue North Covey,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,18.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,10.5
930662,Earlsdon Avenue North Covey,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,24.75
930662,Earlsdon Avenue North Covey,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,43.38
930662,Earlsdon Avenue North Covey,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.62
930662,Earlsdon Avenue North Covey,2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.58
930662,Earlsdon Avenue North Covey,2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.69
930662,Earlsdon Avenue North Covey,2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
930662,Earlsdon Avenue North Covey,2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.03
930662,Earlsdon Avenue North Covey,2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.19
930662,Earlsdon Avenue North Covey,2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
930662,Earlsdon Avenue North Covey,2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.31
930662,Earlsdon Avenue North Covey,2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.14
930662,Earlsdon Avenue North Covey,2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
930662,Earlsdon Avenue North Covey,2024-01-26T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:10:00.000+00:00,busbar,,L3 Active Power,kW,73.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:10:00.000+00:00,busbar,,L2 Active Power,kW,55.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:10:00.000+00:00,busbar,,L1 Active Power,kW,74.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:10:00.000+00:00,busbar,,N Current (Min),A,127.75
930662,Earlsdon Avenue North Covey,2024-01-26T02:10:00.000+00:00,busbar,,N Current (Max),A,193.62
930662,Earlsdon Avenue North Covey,2024-01-26T02:10:00.000+00:00,busbar,,N Current (RMS),A,156.88
930662,Earlsdon Avenue North Covey,2024-01-26T02:10:00.000+00:00,busbar,,L3 Current (Min),A,270.5
930662,Earlsdon Avenue North Covey,2024-01-26T02:10:00.000+00:00,busbar,,L3 Current (Max),A,353.75
930662,Earlsdon Avenue North Covey,2024-01-26T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,301.12
930662,Earlsdon Avenue North Covey,2024-01-26T02:10:00.000+00:00,busbar,,L2 Current (Min),A,205.25
930662,Earlsdon Avenue North Covey,2024-01-26T02:10:00.000+00:00,busbar,,L2 Current (Max),A,270.12
930662,Earlsdon Avenue North Covey,2024-01-26T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,232.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:10:00.000+00:00,busbar,,L1 Current (Min),A,293.75
930662,Earlsdon Avenue North Covey,2024-01-26T02:10:00.000+00:00,busbar,,L1 Current (Max),A,346.62
930662,Earlsdon Avenue North Covey,2024-01-26T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,310.88
930662,Earlsdon Avenue North Covey,2024-01-26T02:10:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:10:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.44
930662,Earlsdon Avenue North Covey,2024-01-26T02:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-18.75
930662,Earlsdon Avenue North Covey,2024-01-26T02:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-11.5
930662,Earlsdon Avenue North Covey,2024-01-26T02:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.996
930662,Earlsdon Avenue North Covey,2024-01-26T02:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.90903
930662,Earlsdon Avenue North Covey,2024-01-26T02:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96277
930662,Earlsdon Avenue North Covey,2024-01-26T02:00:00.000+00:00,feeder,6,L3 Active Power,kW,31.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:00:00.000+00:00,feeder,6,L2 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:00:00.000+00:00,feeder,6,L1 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:00:00.000+00:00,feeder,6,N Current (Min),A,75.38
930662,Earlsdon Avenue North Covey,2024-01-26T02:00:00.000+00:00,feeder,6,N Current (Max),A,107.25
930662,Earlsdon Avenue North Covey,2024-01-26T02:00:00.000+00:00,feeder,6,N Current (RMS),A,89.88
930662,Earlsdon Avenue North Covey,2024-01-26T02:00:00.000+00:00,feeder,6,L3 Current (Min),A,117.5
930662,Earlsdon Avenue North Covey,2024-01-26T02:00:00.000+00:00,feeder,6,L3 Current (Max),A,140.25
930662,Earlsdon Avenue North Covey,2024-01-26T02:00:00.000+00:00,feeder,6,L3 Current (RMS),A,125.38
930662,Earlsdon Avenue North Covey,2024-01-26T02:00:00.000+00:00,feeder,6,L2 Current (Min),A,29.12
930662,Earlsdon Avenue North Covey,2024-01-26T02:00:00.000+00:00,feeder,6,L2 Current (Max),A,41.38
930662,Earlsdon Avenue North Covey,2024-01-26T02:00:00.000+00:00,feeder,6,L2 Current (RMS),A,32.75
930662,Earlsdon Avenue North Covey,2024-01-26T02:00:00.000+00:00,feeder,6,L1 Current (Min),A,42.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:00:00.000+00:00,feeder,6,L1 Current (Max),A,58.88
930662,Earlsdon Avenue North Covey,2024-01-26T02:00:00.000+00:00,feeder,6,L1 Current (RMS),A,45.5
930662,Earlsdon Avenue North Covey,2024-01-26T02:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.12
930662,Earlsdon Avenue North Covey,2024-01-26T02:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.31
930662,Earlsdon Avenue North Covey,2024-01-26T02:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.5
930662,Earlsdon Avenue North Covey,2024-01-26T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97058
930662,Earlsdon Avenue North Covey,2024-01-26T02:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99442
930662,Earlsdon Avenue North Covey,2024-01-26T02:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99445
930662,Earlsdon Avenue North Covey,2024-01-26T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,29.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:00:00.000+00:00,feeder,5,N Current (Min),A,68.88
930662,Earlsdon Avenue North Covey,2024-01-26T02:00:00.000+00:00,feeder,5,N Current (Max),A,116.75
930662,Earlsdon Avenue North Covey,2024-01-26T02:00:00.000+00:00,feeder,5,N Current (RMS),A,81.5
930662,Earlsdon Avenue North Covey,2024-01-26T02:00:00.000+00:00,feeder,5,L3 Current (Min),A,23.88
930662,Earlsdon Avenue North Covey,2024-01-26T02:00:00.000+00:00,feeder,5,L3 Current (Max),A,43.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,29.5
930662,Earlsdon Avenue North Covey,2024-01-26T02:00:00.000+00:00,feeder,5,L2 Current (Min),A,53.38
930662,Earlsdon Avenue North Covey,2024-01-26T02:00:00.000+00:00,feeder,5,L2 Current (Max),A,79.75
930662,Earlsdon Avenue North Covey,2024-01-26T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,61.25
930662,Earlsdon Avenue North Covey,2024-01-26T02:00:00.000+00:00,feeder,5,L1 Current (Min),A,110.25
930662,Earlsdon Avenue North Covey,2024-01-26T02:00:00.000+00:00,feeder,5,L1 Current (Max),A,148.88
930662,Earlsdon Avenue North Covey,2024-01-26T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,120.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.75
930662,Earlsdon Avenue North Covey,2024-01-26T02:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.56
930662,Earlsdon Avenue North Covey,2024-01-26T02:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.5
930662,Earlsdon Avenue North Covey,2024-01-26T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99768
930662,Earlsdon Avenue North Covey,2024-01-26T02:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97717
930662,Earlsdon Avenue North Covey,2024-01-26T02:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88879
930662,Earlsdon Avenue North Covey,2024-01-26T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:00:00.000+00:00,feeder,4,N Current (Min),A,19.25
930662,Earlsdon Avenue North Covey,2024-01-26T02:00:00.000+00:00,feeder,4,N Current (Max),A,28.75
930662,Earlsdon Avenue North Covey,2024-01-26T02:00:00.000+00:00,feeder,4,N Current (RMS),A,23.62
930662,Earlsdon Avenue North Covey,2024-01-26T02:00:00.000+00:00,feeder,4,L3 Current (Min),A,52.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:00:00.000+00:00,feeder,4,L3 Current (Max),A,62.25
930662,Earlsdon Avenue North Covey,2024-01-26T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,53.38
930662,Earlsdon Avenue North Covey,2024-01-26T02:00:00.000+00:00,feeder,4,L2 Current (Min),A,48.25
930662,Earlsdon Avenue North Covey,2024-01-26T02:00:00.000+00:00,feeder,4,L2 Current (Max),A,62.25
930662,Earlsdon Avenue North Covey,2024-01-26T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,53.38
930662,Earlsdon Avenue North Covey,2024-01-26T02:00:00.000+00:00,feeder,4,L1 Current (Min),A,41.62
930662,Earlsdon Avenue North Covey,2024-01-26T02:00:00.000+00:00,feeder,4,L1 Current (Max),A,57.62
930662,Earlsdon Avenue North Covey,2024-01-26T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,44.62
930662,Earlsdon Avenue North Covey,2024-01-26T02:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,32.75
930662,Earlsdon Avenue North Covey,2024-01-26T02:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.19
930662,Earlsdon Avenue North Covey,2024-01-26T02:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.5
930662,Earlsdon Avenue North Covey,2024-01-26T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82602
930662,Earlsdon Avenue North Covey,2024-01-26T02:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96695
930662,Earlsdon Avenue North Covey,2024-01-26T02:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9556
930662,Earlsdon Avenue North Covey,2024-01-26T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
