Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930662,Earlsdon Avenue North Covey,2024-01-26T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:00:00.000+00:00,feeder,3,N Current (Min),A,12.25
930662,Earlsdon Avenue North Covey,2024-01-26T02:00:00.000+00:00,feeder,3,N Current (Max),A,80.88
930662,Earlsdon Avenue North Covey,2024-01-26T02:00:00.000+00:00,feeder,3,N Current (RMS),A,19.75
930662,Earlsdon Avenue North Covey,2024-01-26T02:00:00.000+00:00,feeder,3,L3 Current (Min),A,26.38
930662,Earlsdon Avenue North Covey,2024-01-26T02:00:00.000+00:00,feeder,3,L3 Current (Max),A,95.88
930662,Earlsdon Avenue North Covey,2024-01-26T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,34.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:00:00.000+00:00,feeder,3,L2 Current (Min),A,16.75
930662,Earlsdon Avenue North Covey,2024-01-26T02:00:00.000+00:00,feeder,3,L2 Current (Max),A,25.38
930662,Earlsdon Avenue North Covey,2024-01-26T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.25
930662,Earlsdon Avenue North Covey,2024-01-26T02:00:00.000+00:00,feeder,3,L1 Current (Min),A,7.75
930662,Earlsdon Avenue North Covey,2024-01-26T02:00:00.000+00:00,feeder,3,L1 Current (Max),A,17.5
930662,Earlsdon Avenue North Covey,2024-01-26T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.62
930662,Earlsdon Avenue North Covey,2024-01-26T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.81
930662,Earlsdon Avenue North Covey,2024-01-26T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.37
930662,Earlsdon Avenue North Covey,2024-01-26T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9418
930662,Earlsdon Avenue North Covey,2024-01-26T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88696
930662,Earlsdon Avenue North Covey,2024-01-26T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9519
930662,Earlsdon Avenue North Covey,2024-01-26T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:00:00.000+00:00,feeder,2,N Current (Min),A,34.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:00:00.000+00:00,feeder,2,N Current (Max),A,51.88
930662,Earlsdon Avenue North Covey,2024-01-26T02:00:00.000+00:00,feeder,2,N Current (RMS),A,40.25
930662,Earlsdon Avenue North Covey,2024-01-26T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,50.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,69.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,57.75
930662,Earlsdon Avenue North Covey,2024-01-26T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,46.38
930662,Earlsdon Avenue North Covey,2024-01-26T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,86.75
930662,Earlsdon Avenue North Covey,2024-01-26T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,59.88
930662,Earlsdon Avenue North Covey,2024-01-26T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,49.25
930662,Earlsdon Avenue North Covey,2024-01-26T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,76.88
930662,Earlsdon Avenue North Covey,2024-01-26T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,60.38
930662,Earlsdon Avenue North Covey,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.19
930662,Earlsdon Avenue North Covey,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.75
930662,Earlsdon Avenue North Covey,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.69
930662,Earlsdon Avenue North Covey,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9877
930662,Earlsdon Avenue North Covey,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96967
930662,Earlsdon Avenue North Covey,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96008
930662,Earlsdon Avenue North Covey,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:00:00.000+00:00,feeder,1,N Current (Min),A,40.62
930662,Earlsdon Avenue North Covey,2024-01-26T02:00:00.000+00:00,feeder,1,N Current (Max),A,33.38
930662,Earlsdon Avenue North Covey,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,17.88
930662,Earlsdon Avenue North Covey,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,35.62
930662,Earlsdon Avenue North Covey,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.62
930662,Earlsdon Avenue North Covey,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,10.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,21.62
930662,Earlsdon Avenue North Covey,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.25
930662,Earlsdon Avenue North Covey,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,33.75
930662,Earlsdon Avenue North Covey,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,57.5
930662,Earlsdon Avenue North Covey,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.25
930662,Earlsdon Avenue North Covey,2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.23
930662,Earlsdon Avenue North Covey,2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.84
930662,Earlsdon Avenue North Covey,2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
930662,Earlsdon Avenue North Covey,2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.38
930662,Earlsdon Avenue North Covey,2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.36
930662,Earlsdon Avenue North Covey,2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
930662,Earlsdon Avenue North Covey,2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.2
930662,Earlsdon Avenue North Covey,2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.64
930662,Earlsdon Avenue North Covey,2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
930662,Earlsdon Avenue North Covey,2024-01-26T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:00:00.000+00:00,busbar,,L3 Active Power,kW,77.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:00:00.000+00:00,busbar,,L2 Active Power,kW,56.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:00:00.000+00:00,busbar,,L1 Active Power,kW,76.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:00:00.000+00:00,busbar,,N Current (Min),A,125.12
930662,Earlsdon Avenue North Covey,2024-01-26T02:00:00.000+00:00,busbar,,N Current (Max),A,237.62
930662,Earlsdon Avenue North Covey,2024-01-26T02:00:00.000+00:00,busbar,,N Current (RMS),A,164.12
930662,Earlsdon Avenue North Covey,2024-01-26T02:00:00.000+00:00,busbar,,L3 Current (Min),A,295.25
930662,Earlsdon Avenue North Covey,2024-01-26T02:00:00.000+00:00,busbar,,L3 Current (Max),A,385.38
930662,Earlsdon Avenue North Covey,2024-01-26T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,317.88
930662,Earlsdon Avenue North Covey,2024-01-26T02:00:00.000+00:00,busbar,,L2 Current (Min),A,214.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:00:00.000+00:00,busbar,,L2 Current (Max),A,269.12
930662,Earlsdon Avenue North Covey,2024-01-26T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,237.25
930662,Earlsdon Avenue North Covey,2024-01-26T02:00:00.000+00:00,busbar,,L1 Current (Min),A,297.25
930662,Earlsdon Avenue North Covey,2024-01-26T02:00:00.000+00:00,busbar,,L1 Current (Max),A,362.62
930662,Earlsdon Avenue North Covey,2024-01-26T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,322.5
930662,Earlsdon Avenue North Covey,2024-01-26T02:00:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T02:00:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.19
930662,Earlsdon Avenue North Covey,2024-01-26T01:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-17.56
930662,Earlsdon Avenue North Covey,2024-01-26T01:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-10.06
930662,Earlsdon Avenue North Covey,2024-01-26T01:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99652
930662,Earlsdon Avenue North Covey,2024-01-26T01:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.93024
930662,Earlsdon Avenue North Covey,2024-01-26T01:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.95834
930662,Earlsdon Avenue North Covey,2024-01-26T01:50:00.000+00:00,feeder,6,L3 Active Power,kW,31.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:50:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:50:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:50:00.000+00:00,feeder,6,N Current (Min),A,73.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:50:00.000+00:00,feeder,6,N Current (Max),A,99.25
930662,Earlsdon Avenue North Covey,2024-01-26T01:50:00.000+00:00,feeder,6,N Current (RMS),A,88.38
930662,Earlsdon Avenue North Covey,2024-01-26T01:50:00.000+00:00,feeder,6,L3 Current (Min),A,118.38
930662,Earlsdon Avenue North Covey,2024-01-26T01:50:00.000+00:00,feeder,6,L3 Current (Max),A,144.88
930662,Earlsdon Avenue North Covey,2024-01-26T01:50:00.000+00:00,feeder,6,L3 Current (RMS),A,128.5
930662,Earlsdon Avenue North Covey,2024-01-26T01:50:00.000+00:00,feeder,6,L2 Current (Min),A,34.25
930662,Earlsdon Avenue North Covey,2024-01-26T01:50:00.000+00:00,feeder,6,L2 Current (Max),A,56.25
930662,Earlsdon Avenue North Covey,2024-01-26T01:50:00.000+00:00,feeder,6,L2 Current (RMS),A,41.5
930662,Earlsdon Avenue North Covey,2024-01-26T01:50:00.000+00:00,feeder,6,L1 Current (Min),A,40.62
930662,Earlsdon Avenue North Covey,2024-01-26T01:50:00.000+00:00,feeder,6,L1 Current (Max),A,50.88
930662,Earlsdon Avenue North Covey,2024-01-26T01:50:00.000+00:00,feeder,6,L1 Current (RMS),A,42.75
930662,Earlsdon Avenue North Covey,2024-01-26T01:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.37
930662,Earlsdon Avenue North Covey,2024-01-26T01:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.25
930662,Earlsdon Avenue North Covey,2024-01-26T01:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.38
930662,Earlsdon Avenue North Covey,2024-01-26T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96042
930662,Earlsdon Avenue North Covey,2024-01-26T01:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99466
930662,Earlsdon Avenue North Covey,2024-01-26T01:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99295
930662,Earlsdon Avenue North Covey,2024-01-26T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,28.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:50:00.000+00:00,feeder,5,N Current (Min),A,67.62
930662,Earlsdon Avenue North Covey,2024-01-26T01:50:00.000+00:00,feeder,5,N Current (Max),A,114.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:50:00.000+00:00,feeder,5,N Current (RMS),A,79.25
930662,Earlsdon Avenue North Covey,2024-01-26T01:50:00.000+00:00,feeder,5,L3 Current (Min),A,23.5
930662,Earlsdon Avenue North Covey,2024-01-26T01:50:00.000+00:00,feeder,5,L3 Current (Max),A,34.25
930662,Earlsdon Avenue North Covey,2024-01-26T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,25.25
930662,Earlsdon Avenue North Covey,2024-01-26T01:50:00.000+00:00,feeder,5,L2 Current (Min),A,54.25
930662,Earlsdon Avenue North Covey,2024-01-26T01:50:00.000+00:00,feeder,5,L2 Current (Max),A,79.12
930662,Earlsdon Avenue North Covey,2024-01-26T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,61.5
930662,Earlsdon Avenue North Covey,2024-01-26T01:50:00.000+00:00,feeder,5,L1 Current (Min),A,107.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:50:00.000+00:00,feeder,5,L1 Current (Max),A,149.25
930662,Earlsdon Avenue North Covey,2024-01-26T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,116.25
930662,Earlsdon Avenue North Covey,2024-01-26T01:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.44
930662,Earlsdon Avenue North Covey,2024-01-26T01:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.31
930662,Earlsdon Avenue North Covey,2024-01-26T01:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.5
930662,Earlsdon Avenue North Covey,2024-01-26T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99768
930662,Earlsdon Avenue North Covey,2024-01-26T01:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97272
930662,Earlsdon Avenue North Covey,2024-01-26T01:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8898
930662,Earlsdon Avenue North Covey,2024-01-26T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:50:00.000+00:00,feeder,4,N Current (Min),A,19.38
930662,Earlsdon Avenue North Covey,2024-01-26T01:50:00.000+00:00,feeder,4,N Current (Max),A,33.25
930662,Earlsdon Avenue North Covey,2024-01-26T01:50:00.000+00:00,feeder,4,N Current (RMS),A,24.38
930662,Earlsdon Avenue North Covey,2024-01-26T01:50:00.000+00:00,feeder,4,L3 Current (Min),A,51.12
930662,Earlsdon Avenue North Covey,2024-01-26T01:50:00.000+00:00,feeder,4,L3 Current (Max),A,64.12
930662,Earlsdon Avenue North Covey,2024-01-26T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,55.25
930662,Earlsdon Avenue North Covey,2024-01-26T01:50:00.000+00:00,feeder,4,L2 Current (Min),A,49.12
930662,Earlsdon Avenue North Covey,2024-01-26T01:50:00.000+00:00,feeder,4,L2 Current (Max),A,60.88
930662,Earlsdon Avenue North Covey,2024-01-26T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,52.38
930662,Earlsdon Avenue North Covey,2024-01-26T01:50:00.000+00:00,feeder,4,L1 Current (Min),A,41.25
930662,Earlsdon Avenue North Covey,2024-01-26T01:50:00.000+00:00,feeder,4,L1 Current (Max),A,60.12
930662,Earlsdon Avenue North Covey,2024-01-26T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,44.88
930662,Earlsdon Avenue North Covey,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,33.69
930662,Earlsdon Avenue North Covey,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.5
930662,Earlsdon Avenue North Covey,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.94
930662,Earlsdon Avenue North Covey,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81076
930662,Earlsdon Avenue North Covey,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9664
930662,Earlsdon Avenue North Covey,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94543
930662,Earlsdon Avenue North Covey,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:50:00.000+00:00,feeder,3,N Current (Min),A,13.75
930662,Earlsdon Avenue North Covey,2024-01-26T01:50:00.000+00:00,feeder,3,N Current (Max),A,60.88
930662,Earlsdon Avenue North Covey,2024-01-26T01:50:00.000+00:00,feeder,3,N Current (RMS),A,20.38
930662,Earlsdon Avenue North Covey,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Current (Min),A,29.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Current (Max),A,76.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,33.88
930662,Earlsdon Avenue North Covey,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Current (Min),A,15.88
930662,Earlsdon Avenue North Covey,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Current (Max),A,26.38
930662,Earlsdon Avenue North Covey,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.88
930662,Earlsdon Avenue North Covey,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.38
930662,Earlsdon Avenue North Covey,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Current (Max),A,14.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.88
930662,Earlsdon Avenue North Covey,2024-01-26T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.5
930662,Earlsdon Avenue North Covey,2024-01-26T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.19
930662,Earlsdon Avenue North Covey,2024-01-26T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.94
930662,Earlsdon Avenue North Covey,2024-01-26T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92578
930662,Earlsdon Avenue North Covey,2024-01-26T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90588
930662,Earlsdon Avenue North Covey,2024-01-26T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93256
930662,Earlsdon Avenue North Covey,2024-01-26T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:50:00.000+00:00,feeder,2,N Current (Min),A,34.62
930662,Earlsdon Avenue North Covey,2024-01-26T01:50:00.000+00:00,feeder,2,N Current (Max),A,49.25
930662,Earlsdon Avenue North Covey,2024-01-26T01:50:00.000+00:00,feeder,2,N Current (RMS),A,38.25
930662,Earlsdon Avenue North Covey,2024-01-26T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,48.12
930662,Earlsdon Avenue North Covey,2024-01-26T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,64.62
930662,Earlsdon Avenue North Covey,2024-01-26T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,53.38
930662,Earlsdon Avenue North Covey,2024-01-26T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,49.75
930662,Earlsdon Avenue North Covey,2024-01-26T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,88.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,62.88
930662,Earlsdon Avenue North Covey,2024-01-26T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,50.38
930662,Earlsdon Avenue North Covey,2024-01-26T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,66.38
930662,Earlsdon Avenue North Covey,2024-01-26T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,54.88
930662,Earlsdon Avenue North Covey,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.13
930662,Earlsdon Avenue North Covey,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.87
930662,Earlsdon Avenue North Covey,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98654
930662,Earlsdon Avenue North Covey,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9783
930662,Earlsdon Avenue North Covey,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95309
930662,Earlsdon Avenue North Covey,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:50:00.000+00:00,feeder,1,N Current (Min),A,38.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:50:00.000+00:00,feeder,1,N Current (Max),A,27.62
930662,Earlsdon Avenue North Covey,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,17.62
930662,Earlsdon Avenue North Covey,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,34.38
930662,Earlsdon Avenue North Covey,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.5
930662,Earlsdon Avenue North Covey,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,14.88
930662,Earlsdon Avenue North Covey,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,21.75
930662,Earlsdon Avenue North Covey,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.38
930662,Earlsdon Avenue North Covey,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,27.5
930662,Earlsdon Avenue North Covey,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,52.5
930662,Earlsdon Avenue North Covey,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,41.62
930662,Earlsdon Avenue North Covey,2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.3
930662,Earlsdon Avenue North Covey,2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.11
930662,Earlsdon Avenue North Covey,2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
930662,Earlsdon Avenue North Covey,2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.95
930662,Earlsdon Avenue North Covey,2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.72
930662,Earlsdon Avenue North Covey,2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
930662,Earlsdon Avenue North Covey,2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.14
930662,Earlsdon Avenue North Covey,2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.78
930662,Earlsdon Avenue North Covey,2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
930662,Earlsdon Avenue North Covey,2024-01-26T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:50:00.000+00:00,busbar,,L3 Active Power,kW,75.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:50:00.000+00:00,busbar,,L2 Active Power,kW,59.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:50:00.000+00:00,busbar,,L1 Active Power,kW,72.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:50:00.000+00:00,busbar,,N Current (Min),A,127.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:50:00.000+00:00,busbar,,N Current (Max),A,178.5
930662,Earlsdon Avenue North Covey,2024-01-26T01:50:00.000+00:00,busbar,,N Current (RMS),A,149.62
930662,Earlsdon Avenue North Covey,2024-01-26T01:50:00.000+00:00,busbar,,L3 Current (Min),A,290.75
930662,Earlsdon Avenue North Covey,2024-01-26T01:50:00.000+00:00,busbar,,L3 Current (Max),A,357.25
930662,Earlsdon Avenue North Covey,2024-01-26T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,311.75
930662,Earlsdon Avenue North Covey,2024-01-26T01:50:00.000+00:00,busbar,,L2 Current (Min),A,232.5
930662,Earlsdon Avenue North Covey,2024-01-26T01:50:00.000+00:00,busbar,,L2 Current (Max),A,276.62
930662,Earlsdon Avenue North Covey,2024-01-26T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,250.38
930662,Earlsdon Avenue North Covey,2024-01-26T01:50:00.000+00:00,busbar,,L1 Current (Min),A,288.12
930662,Earlsdon Avenue North Covey,2024-01-26T01:50:00.000+00:00,busbar,,L1 Current (Max),A,331.12
930662,Earlsdon Avenue North Covey,2024-01-26T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,306.62
930662,Earlsdon Avenue North Covey,2024-01-26T01:50:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:50:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.12
930662,Earlsdon Avenue North Covey,2024-01-26T01:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-10.75
930662,Earlsdon Avenue North Covey,2024-01-26T01:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.81
930662,Earlsdon Avenue North Covey,2024-01-26T01:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99606
930662,Earlsdon Avenue North Covey,2024-01-26T01:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.93567
930662,Earlsdon Avenue North Covey,2024-01-26T01:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96185
930662,Earlsdon Avenue North Covey,2024-01-26T01:40:00.000+00:00,feeder,6,L3 Active Power,kW,31.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:40:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:40:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:40:00.000+00:00,feeder,6,N Current (Min),A,69.38
930662,Earlsdon Avenue North Covey,2024-01-26T01:40:00.000+00:00,feeder,6,N Current (Max),A,106.38
930662,Earlsdon Avenue North Covey,2024-01-26T01:40:00.000+00:00,feeder,6,N Current (RMS),A,85.5
930662,Earlsdon Avenue North Covey,2024-01-26T01:40:00.000+00:00,feeder,6,L3 Current (Min),A,114.12
930662,Earlsdon Avenue North Covey,2024-01-26T01:40:00.000+00:00,feeder,6,L3 Current (Max),A,150.12
930662,Earlsdon Avenue North Covey,2024-01-26T01:40:00.000+00:00,feeder,6,L3 Current (RMS),A,126.5
930662,Earlsdon Avenue North Covey,2024-01-26T01:40:00.000+00:00,feeder,6,L2 Current (Min),A,33.62
930662,Earlsdon Avenue North Covey,2024-01-26T01:40:00.000+00:00,feeder,6,L2 Current (Max),A,56.5
930662,Earlsdon Avenue North Covey,2024-01-26T01:40:00.000+00:00,feeder,6,L2 Current (RMS),A,42.25
930662,Earlsdon Avenue North Covey,2024-01-26T01:40:00.000+00:00,feeder,6,L1 Current (Min),A,41.88
930662,Earlsdon Avenue North Covey,2024-01-26T01:40:00.000+00:00,feeder,6,L1 Current (Max),A,58.38
930662,Earlsdon Avenue North Covey,2024-01-26T01:40:00.000+00:00,feeder,6,L1 Current (RMS),A,44.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-4.44
930662,Earlsdon Avenue North Covey,2024-01-26T01:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.5
930662,Earlsdon Avenue North Covey,2024-01-26T01:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.06
930662,Earlsdon Avenue North Covey,2024-01-26T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9845
930662,Earlsdon Avenue North Covey,2024-01-26T01:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99451
930662,Earlsdon Avenue North Covey,2024-01-26T01:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99268
930662,Earlsdon Avenue North Covey,2024-01-26T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,16.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,28.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:40:00.000+00:00,feeder,5,N Current (Min),A,38.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:40:00.000+00:00,feeder,5,N Current (Max),A,105.5
930662,Earlsdon Avenue North Covey,2024-01-26T01:40:00.000+00:00,feeder,5,N Current (RMS),A,67.12
930662,Earlsdon Avenue North Covey,2024-01-26T01:40:00.000+00:00,feeder,5,L3 Current (Min),A,24.75
930662,Earlsdon Avenue North Covey,2024-01-26T01:40:00.000+00:00,feeder,5,L3 Current (Max),A,76.5
930662,Earlsdon Avenue North Covey,2024-01-26T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,43.62
930662,Earlsdon Avenue North Covey,2024-01-26T01:40:00.000+00:00,feeder,5,L2 Current (Min),A,54.38
930662,Earlsdon Avenue North Covey,2024-01-26T01:40:00.000+00:00,feeder,5,L2 Current (Max),A,84.25
930662,Earlsdon Avenue North Covey,2024-01-26T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,64.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:40:00.000+00:00,feeder,5,L1 Current (Min),A,110.88
930662,Earlsdon Avenue North Covey,2024-01-26T01:40:00.000+00:00,feeder,5,L1 Current (Max),A,148.38
930662,Earlsdon Avenue North Covey,2024-01-26T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,116.38
930662,Earlsdon Avenue North Covey,2024-01-26T01:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.25
930662,Earlsdon Avenue North Covey,2024-01-26T01:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.81
930662,Earlsdon Avenue North Covey,2024-01-26T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99692
930662,Earlsdon Avenue North Covey,2024-01-26T01:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97781
930662,Earlsdon Avenue North Covey,2024-01-26T01:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90076
930662,Earlsdon Avenue North Covey,2024-01-26T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:40:00.000+00:00,feeder,4,N Current (Min),A,18.75
930662,Earlsdon Avenue North Covey,2024-01-26T01:40:00.000+00:00,feeder,4,N Current (Max),A,32.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:40:00.000+00:00,feeder,4,N Current (RMS),A,22.88
930662,Earlsdon Avenue North Covey,2024-01-26T01:40:00.000+00:00,feeder,4,L3 Current (Min),A,51.88
930662,Earlsdon Avenue North Covey,2024-01-26T01:40:00.000+00:00,feeder,4,L3 Current (Max),A,64.38
930662,Earlsdon Avenue North Covey,2024-01-26T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,52.75
930662,Earlsdon Avenue North Covey,2024-01-26T01:40:00.000+00:00,feeder,4,L2 Current (Min),A,47.75
930662,Earlsdon Avenue North Covey,2024-01-26T01:40:00.000+00:00,feeder,4,L2 Current (Max),A,82.5
930662,Earlsdon Avenue North Covey,2024-01-26T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,54.75
930662,Earlsdon Avenue North Covey,2024-01-26T01:40:00.000+00:00,feeder,4,L1 Current (Min),A,41.5
930662,Earlsdon Avenue North Covey,2024-01-26T01:40:00.000+00:00,feeder,4,L1 Current (Max),A,64.5
930662,Earlsdon Avenue North Covey,2024-01-26T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,49.25
930662,Earlsdon Avenue North Covey,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,38.06
930662,Earlsdon Avenue North Covey,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.81
930662,Earlsdon Avenue North Covey,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.44
930662,Earlsdon Avenue North Covey,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.80276
930662,Earlsdon Avenue North Covey,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9679
930662,Earlsdon Avenue North Covey,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96133
930662,Earlsdon Avenue North Covey,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:40:00.000+00:00,feeder,3,N Current (Min),A,7.25
930662,Earlsdon Avenue North Covey,2024-01-26T01:40:00.000+00:00,feeder,3,N Current (Max),A,82.88
930662,Earlsdon Avenue North Covey,2024-01-26T01:40:00.000+00:00,feeder,3,N Current (RMS),A,21.38
930662,Earlsdon Avenue North Covey,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Current (Min),A,20.62
930662,Earlsdon Avenue North Covey,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Current (Max),A,99.25
930662,Earlsdon Avenue North Covey,2024-01-26T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,35.75
930662,Earlsdon Avenue North Covey,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Current (Min),A,16.75
930662,Earlsdon Avenue North Covey,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Current (Max),A,26.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.5
930662,Earlsdon Avenue North Covey,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Current (Min),A,7.75
930662,Earlsdon Avenue North Covey,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Current (Max),A,16.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.62
930662,Earlsdon Avenue North Covey,2024-01-26T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.5
930662,Earlsdon Avenue North Covey,2024-01-26T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.69
930662,Earlsdon Avenue North Covey,2024-01-26T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.57
930662,Earlsdon Avenue North Covey,2024-01-26T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91379
930662,Earlsdon Avenue North Covey,2024-01-26T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90173
930662,Earlsdon Avenue North Covey,2024-01-26T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95172
930662,Earlsdon Avenue North Covey,2024-01-26T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:40:00.000+00:00,feeder,2,N Current (Min),A,35.75
930662,Earlsdon Avenue North Covey,2024-01-26T01:40:00.000+00:00,feeder,2,N Current (Max),A,50.75
930662,Earlsdon Avenue North Covey,2024-01-26T01:40:00.000+00:00,feeder,2,N Current (RMS),A,41.5
930662,Earlsdon Avenue North Covey,2024-01-26T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,49.38
930662,Earlsdon Avenue North Covey,2024-01-26T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,66.12
930662,Earlsdon Avenue North Covey,2024-01-26T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,51.38
930662,Earlsdon Avenue North Covey,2024-01-26T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,49.12
930662,Earlsdon Avenue North Covey,2024-01-26T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,78.25
930662,Earlsdon Avenue North Covey,2024-01-26T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,63.25
930662,Earlsdon Avenue North Covey,2024-01-26T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,52.88
930662,Earlsdon Avenue North Covey,2024-01-26T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,74.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,60.12
930662,Earlsdon Avenue North Covey,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.12
930662,Earlsdon Avenue North Covey,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.94
930662,Earlsdon Avenue North Covey,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.13
930662,Earlsdon Avenue North Covey,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98849
930662,Earlsdon Avenue North Covey,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98529
930662,Earlsdon Avenue North Covey,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94635
930662,Earlsdon Avenue North Covey,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:40:00.000+00:00,feeder,1,N Current (Min),A,38.75
930662,Earlsdon Avenue North Covey,2024-01-26T01:40:00.000+00:00,feeder,1,N Current (Max),A,20.25
930662,Earlsdon Avenue North Covey,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,14.5
930662,Earlsdon Avenue North Covey,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,31.38
930662,Earlsdon Avenue North Covey,2024-01-26T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.38
930662,Earlsdon Avenue North Covey,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,19.25
930662,Earlsdon Avenue North Covey,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,27.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.38
930662,Earlsdon Avenue North Covey,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,28.75
930662,Earlsdon Avenue North Covey,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,55.38
930662,Earlsdon Avenue North Covey,2024-01-26T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.88
930662,Earlsdon Avenue North Covey,2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.8
930662,Earlsdon Avenue North Covey,2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.98
930662,Earlsdon Avenue North Covey,2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
930662,Earlsdon Avenue North Covey,2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.58
930662,Earlsdon Avenue North Covey,2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.64
930662,Earlsdon Avenue North Covey,2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
930662,Earlsdon Avenue North Covey,2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.86
930662,Earlsdon Avenue North Covey,2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.64
930662,Earlsdon Avenue North Covey,2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
930662,Earlsdon Avenue North Covey,2024-01-26T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:40:00.000+00:00,busbar,,L3 Active Power,kW,79.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:40:00.000+00:00,busbar,,L2 Active Power,kW,62.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:40:00.000+00:00,busbar,,L1 Active Power,kW,74.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:40:00.000+00:00,busbar,,N Current (Min),A,122.12
930662,Earlsdon Avenue North Covey,2024-01-26T01:40:00.000+00:00,busbar,,N Current (Max),A,204.88
930662,Earlsdon Avenue North Covey,2024-01-26T01:40:00.000+00:00,busbar,,N Current (RMS),A,148.38
930662,Earlsdon Avenue North Covey,2024-01-26T01:40:00.000+00:00,busbar,,L3 Current (Min),A,289.25
930662,Earlsdon Avenue North Covey,2024-01-26T01:40:00.000+00:00,busbar,,L3 Current (Max),A,361.25
930662,Earlsdon Avenue North Covey,2024-01-26T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,324.88
930662,Earlsdon Avenue North Covey,2024-01-26T01:40:00.000+00:00,busbar,,L2 Current (Min),A,235.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:40:00.000+00:00,busbar,,L2 Current (Max),A,295.25
930662,Earlsdon Avenue North Covey,2024-01-26T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,261.75
930662,Earlsdon Avenue North Covey,2024-01-26T01:40:00.000+00:00,busbar,,L1 Current (Min),A,290.38
930662,Earlsdon Avenue North Covey,2024-01-26T01:40:00.000+00:00,busbar,,L1 Current (Max),A,349.38
930662,Earlsdon Avenue North Covey,2024-01-26T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,313.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:40:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:40:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.25
930662,Earlsdon Avenue North Covey,2024-01-26T01:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
