Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930662,Earlsdon Avenue North Covey,2024-01-26T01:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-14.31
930662,Earlsdon Avenue North Covey,2024-01-26T01:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-9.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99524
930662,Earlsdon Avenue North Covey,2024-01-26T01:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.94177
930662,Earlsdon Avenue North Covey,2024-01-26T01:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.94702
930662,Earlsdon Avenue North Covey,2024-01-26T01:30:00.000+00:00,feeder,6,L3 Active Power,kW,31.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:30:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:30:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:30:00.000+00:00,feeder,6,N Current (Min),A,72.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:30:00.000+00:00,feeder,6,N Current (Max),A,124.88
930662,Earlsdon Avenue North Covey,2024-01-26T01:30:00.000+00:00,feeder,6,N Current (RMS),A,88.25
930662,Earlsdon Avenue North Covey,2024-01-26T01:30:00.000+00:00,feeder,6,L3 Current (Min),A,113.88
930662,Earlsdon Avenue North Covey,2024-01-26T01:30:00.000+00:00,feeder,6,L3 Current (Max),A,160.88
930662,Earlsdon Avenue North Covey,2024-01-26T01:30:00.000+00:00,feeder,6,L3 Current (RMS),A,125.75
930662,Earlsdon Avenue North Covey,2024-01-26T01:30:00.000+00:00,feeder,6,L2 Current (Min),A,39.25
930662,Earlsdon Avenue North Covey,2024-01-26T01:30:00.000+00:00,feeder,6,L2 Current (Max),A,51.38
930662,Earlsdon Avenue North Covey,2024-01-26T01:30:00.000+00:00,feeder,6,L2 Current (RMS),A,41.5
930662,Earlsdon Avenue North Covey,2024-01-26T01:30:00.000+00:00,feeder,6,L1 Current (Min),A,39.88
930662,Earlsdon Avenue North Covey,2024-01-26T01:30:00.000+00:00,feeder,6,L1 Current (Max),A,52.12
930662,Earlsdon Avenue North Covey,2024-01-26T01:30:00.000+00:00,feeder,6,L1 Current (RMS),A,43.38
930662,Earlsdon Avenue North Covey,2024-01-26T01:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-3.44
930662,Earlsdon Avenue North Covey,2024-01-26T01:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.5
930662,Earlsdon Avenue North Covey,2024-01-26T01:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.12
930662,Earlsdon Avenue North Covey,2024-01-26T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98538
930662,Earlsdon Avenue North Covey,2024-01-26T01:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99322
930662,Earlsdon Avenue North Covey,2024-01-26T01:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99362
930662,Earlsdon Avenue North Covey,2024-01-26T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,29.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:30:00.000+00:00,feeder,5,N Current (Min),A,59.5
930662,Earlsdon Avenue North Covey,2024-01-26T01:30:00.000+00:00,feeder,5,N Current (Max),A,116.25
930662,Earlsdon Avenue North Covey,2024-01-26T01:30:00.000+00:00,feeder,5,N Current (RMS),A,71.88
930662,Earlsdon Avenue North Covey,2024-01-26T01:30:00.000+00:00,feeder,5,L3 Current (Min),A,31.12
930662,Earlsdon Avenue North Covey,2024-01-26T01:30:00.000+00:00,feeder,5,L3 Current (Max),A,47.25
930662,Earlsdon Avenue North Covey,2024-01-26T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,39.75
930662,Earlsdon Avenue North Covey,2024-01-26T01:30:00.000+00:00,feeder,5,L2 Current (Min),A,52.62
930662,Earlsdon Avenue North Covey,2024-01-26T01:30:00.000+00:00,feeder,5,L2 Current (Max),A,77.38
930662,Earlsdon Avenue North Covey,2024-01-26T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,61.25
930662,Earlsdon Avenue North Covey,2024-01-26T01:30:00.000+00:00,feeder,5,L1 Current (Min),A,109.12
930662,Earlsdon Avenue North Covey,2024-01-26T01:30:00.000+00:00,feeder,5,L1 Current (Max),A,164.5
930662,Earlsdon Avenue North Covey,2024-01-26T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,118.5
930662,Earlsdon Avenue North Covey,2024-01-26T01:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.62
930662,Earlsdon Avenue North Covey,2024-01-26T01:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.13
930662,Earlsdon Avenue North Covey,2024-01-26T01:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.62
930662,Earlsdon Avenue North Covey,2024-01-26T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99716
930662,Earlsdon Avenue North Covey,2024-01-26T01:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9628
930662,Earlsdon Avenue North Covey,2024-01-26T01:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89096
930662,Earlsdon Avenue North Covey,2024-01-26T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:30:00.000+00:00,feeder,4,N Current (Min),A,22.38
930662,Earlsdon Avenue North Covey,2024-01-26T01:30:00.000+00:00,feeder,4,N Current (Max),A,43.75
930662,Earlsdon Avenue North Covey,2024-01-26T01:30:00.000+00:00,feeder,4,N Current (RMS),A,31.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:30:00.000+00:00,feeder,4,L3 Current (Min),A,52.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:30:00.000+00:00,feeder,4,L3 Current (Max),A,55.62
930662,Earlsdon Avenue North Covey,2024-01-26T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,52.75
930662,Earlsdon Avenue North Covey,2024-01-26T01:30:00.000+00:00,feeder,4,L2 Current (Min),A,35.5
930662,Earlsdon Avenue North Covey,2024-01-26T01:30:00.000+00:00,feeder,4,L2 Current (Max),A,50.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,39.12
930662,Earlsdon Avenue North Covey,2024-01-26T01:30:00.000+00:00,feeder,4,L1 Current (Min),A,43.12
930662,Earlsdon Avenue North Covey,2024-01-26T01:30:00.000+00:00,feeder,4,L1 Current (Max),A,59.12
930662,Earlsdon Avenue North Covey,2024-01-26T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,46.62
930662,Earlsdon Avenue North Covey,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,31.93
930662,Earlsdon Avenue North Covey,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.44
930662,Earlsdon Avenue North Covey,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.87
930662,Earlsdon Avenue North Covey,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85742
930662,Earlsdon Avenue North Covey,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96857
930662,Earlsdon Avenue North Covey,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94339
930662,Earlsdon Avenue North Covey,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:30:00.000+00:00,feeder,3,N Current (Min),A,5.38
930662,Earlsdon Avenue North Covey,2024-01-26T01:30:00.000+00:00,feeder,3,N Current (Max),A,69.38
930662,Earlsdon Avenue North Covey,2024-01-26T01:30:00.000+00:00,feeder,3,N Current (RMS),A,10.12
930662,Earlsdon Avenue North Covey,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Current (Min),A,19.88
930662,Earlsdon Avenue North Covey,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Current (Max),A,84.5
930662,Earlsdon Avenue North Covey,2024-01-26T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.38
930662,Earlsdon Avenue North Covey,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Current (Min),A,16.62
930662,Earlsdon Avenue North Covey,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Current (Max),A,25.25
930662,Earlsdon Avenue North Covey,2024-01-26T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.25
930662,Earlsdon Avenue North Covey,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Current (Min),A,7.38
930662,Earlsdon Avenue North Covey,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Current (Max),A,18.12
930662,Earlsdon Avenue North Covey,2024-01-26T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,8.5
930662,Earlsdon Avenue North Covey,2024-01-26T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.13
930662,Earlsdon Avenue North Covey,2024-01-26T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.5
930662,Earlsdon Avenue North Covey,2024-01-26T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.25
930662,Earlsdon Avenue North Covey,2024-01-26T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93512
930662,Earlsdon Avenue North Covey,2024-01-26T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90225
930662,Earlsdon Avenue North Covey,2024-01-26T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9624
930662,Earlsdon Avenue North Covey,2024-01-26T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:30:00.000+00:00,feeder,2,N Current (Min),A,36.38
930662,Earlsdon Avenue North Covey,2024-01-26T01:30:00.000+00:00,feeder,2,N Current (Max),A,53.5
930662,Earlsdon Avenue North Covey,2024-01-26T01:30:00.000+00:00,feeder,2,N Current (RMS),A,40.88
930662,Earlsdon Avenue North Covey,2024-01-26T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,50.12
930662,Earlsdon Avenue North Covey,2024-01-26T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,74.25
930662,Earlsdon Avenue North Covey,2024-01-26T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,58.25
930662,Earlsdon Avenue North Covey,2024-01-26T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,52.88
930662,Earlsdon Avenue North Covey,2024-01-26T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,77.88
930662,Earlsdon Avenue North Covey,2024-01-26T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,64.12
930662,Earlsdon Avenue North Covey,2024-01-26T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,55.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,82.75
930662,Earlsdon Avenue North Covey,2024-01-26T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,63.25
930662,Earlsdon Avenue North Covey,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.69
930662,Earlsdon Avenue North Covey,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.75
930662,Earlsdon Avenue North Covey,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.81
930662,Earlsdon Avenue North Covey,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98492
930662,Earlsdon Avenue North Covey,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97525
930662,Earlsdon Avenue North Covey,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9715
930662,Earlsdon Avenue North Covey,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:30:00.000+00:00,feeder,1,N Current (Min),A,49.12
930662,Earlsdon Avenue North Covey,2024-01-26T01:30:00.000+00:00,feeder,1,N Current (Max),A,32.12
930662,Earlsdon Avenue North Covey,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,14.38
930662,Earlsdon Avenue North Covey,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,33.12
930662,Earlsdon Avenue North Covey,2024-01-26T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.25
930662,Earlsdon Avenue North Covey,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,14.5
930662,Earlsdon Avenue North Covey,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,30.5
930662,Earlsdon Avenue North Covey,2024-01-26T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.5
930662,Earlsdon Avenue North Covey,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,38.12
930662,Earlsdon Avenue North Covey,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,66.12
930662,Earlsdon Avenue North Covey,2024-01-26T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,48.12
930662,Earlsdon Avenue North Covey,2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.92
930662,Earlsdon Avenue North Covey,2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.16
930662,Earlsdon Avenue North Covey,2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
930662,Earlsdon Avenue North Covey,2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.95
930662,Earlsdon Avenue North Covey,2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.72
930662,Earlsdon Avenue North Covey,2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
930662,Earlsdon Avenue North Covey,2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.91
930662,Earlsdon Avenue North Covey,2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.67
930662,Earlsdon Avenue North Covey,2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
930662,Earlsdon Avenue North Covey,2024-01-26T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:30:00.000+00:00,busbar,,L3 Active Power,kW,76.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:30:00.000+00:00,busbar,,L2 Active Power,kW,57.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:30:00.000+00:00,busbar,,L1 Active Power,kW,77.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:30:00.000+00:00,busbar,,N Current (Min),A,132.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:30:00.000+00:00,busbar,,N Current (Max),A,246.62
930662,Earlsdon Avenue North Covey,2024-01-26T01:30:00.000+00:00,busbar,,N Current (RMS),A,160.25
930662,Earlsdon Avenue North Covey,2024-01-26T01:30:00.000+00:00,busbar,,L3 Current (Min),A,287.5
930662,Earlsdon Avenue North Covey,2024-01-26T01:30:00.000+00:00,busbar,,L3 Current (Max),A,397.5
930662,Earlsdon Avenue North Covey,2024-01-26T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,316.38
930662,Earlsdon Avenue North Covey,2024-01-26T01:30:00.000+00:00,busbar,,L2 Current (Min),A,217.12
930662,Earlsdon Avenue North Covey,2024-01-26T01:30:00.000+00:00,busbar,,L2 Current (Max),A,267.38
930662,Earlsdon Avenue North Covey,2024-01-26T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,240.62
930662,Earlsdon Avenue North Covey,2024-01-26T01:30:00.000+00:00,busbar,,L1 Current (Min),A,302.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:30:00.000+00:00,busbar,,L1 Current (Max),A,378.62
930662,Earlsdon Avenue North Covey,2024-01-26T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,325.88
930662,Earlsdon Avenue North Covey,2024-01-26T01:30:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:30:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.06
930662,Earlsdon Avenue North Covey,2024-01-26T01:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-12.63
930662,Earlsdon Avenue North Covey,2024-01-26T01:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-13.69
930662,Earlsdon Avenue North Covey,2024-01-26T01:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99612
930662,Earlsdon Avenue North Covey,2024-01-26T01:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.94214
930662,Earlsdon Avenue North Covey,2024-01-26T01:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9498
930662,Earlsdon Avenue North Covey,2024-01-26T01:20:00.000+00:00,feeder,6,L3 Active Power,kW,31.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:20:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:20:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:20:00.000+00:00,feeder,6,N Current (Min),A,77.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:20:00.000+00:00,feeder,6,N Current (Max),A,126.5
930662,Earlsdon Avenue North Covey,2024-01-26T01:20:00.000+00:00,feeder,6,N Current (RMS),A,93.25
930662,Earlsdon Avenue North Covey,2024-01-26T01:20:00.000+00:00,feeder,6,L3 Current (Min),A,115.12
930662,Earlsdon Avenue North Covey,2024-01-26T01:20:00.000+00:00,feeder,6,L3 Current (Max),A,160.25
930662,Earlsdon Avenue North Covey,2024-01-26T01:20:00.000+00:00,feeder,6,L3 Current (RMS),A,129.12
930662,Earlsdon Avenue North Covey,2024-01-26T01:20:00.000+00:00,feeder,6,L2 Current (Min),A,35.62
930662,Earlsdon Avenue North Covey,2024-01-26T01:20:00.000+00:00,feeder,6,L2 Current (Max),A,48.62
930662,Earlsdon Avenue North Covey,2024-01-26T01:20:00.000+00:00,feeder,6,L2 Current (RMS),A,39.25
930662,Earlsdon Avenue North Covey,2024-01-26T01:20:00.000+00:00,feeder,6,L1 Current (Min),A,41.12
930662,Earlsdon Avenue North Covey,2024-01-26T01:20:00.000+00:00,feeder,6,L1 Current (Max),A,61.62
930662,Earlsdon Avenue North Covey,2024-01-26T01:20:00.000+00:00,feeder,6,L1 Current (RMS),A,43.38
930662,Earlsdon Avenue North Covey,2024-01-26T01:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-9.69
930662,Earlsdon Avenue North Covey,2024-01-26T01:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.88
930662,Earlsdon Avenue North Covey,2024-01-26T01:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.81
930662,Earlsdon Avenue North Covey,2024-01-26T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97314
930662,Earlsdon Avenue North Covey,2024-01-26T01:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99402
930662,Earlsdon Avenue North Covey,2024-01-26T01:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99387
930662,Earlsdon Avenue North Covey,2024-01-26T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,16.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,29.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:20:00.000+00:00,feeder,5,N Current (Min),A,56.62
930662,Earlsdon Avenue North Covey,2024-01-26T01:20:00.000+00:00,feeder,5,N Current (Max),A,117.62
930662,Earlsdon Avenue North Covey,2024-01-26T01:20:00.000+00:00,feeder,5,N Current (RMS),A,76.5
930662,Earlsdon Avenue North Covey,2024-01-26T01:20:00.000+00:00,feeder,5,L3 Current (Min),A,21.88
930662,Earlsdon Avenue North Covey,2024-01-26T01:20:00.000+00:00,feeder,5,L3 Current (Max),A,54.5
930662,Earlsdon Avenue North Covey,2024-01-26T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,35.75
930662,Earlsdon Avenue North Covey,2024-01-26T01:20:00.000+00:00,feeder,5,L2 Current (Min),A,52.12
930662,Earlsdon Avenue North Covey,2024-01-26T01:20:00.000+00:00,feeder,5,L2 Current (Max),A,87.5
930662,Earlsdon Avenue North Covey,2024-01-26T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,64.25
930662,Earlsdon Avenue North Covey,2024-01-26T01:20:00.000+00:00,feeder,5,L1 Current (Min),A,110.88
930662,Earlsdon Avenue North Covey,2024-01-26T01:20:00.000+00:00,feeder,5,L1 Current (Max),A,161.38
930662,Earlsdon Avenue North Covey,2024-01-26T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,120.88
930662,Earlsdon Avenue North Covey,2024-01-26T01:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.88
930662,Earlsdon Avenue North Covey,2024-01-26T01:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.25
930662,Earlsdon Avenue North Covey,2024-01-26T01:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.18
930662,Earlsdon Avenue North Covey,2024-01-26T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99808
930662,Earlsdon Avenue North Covey,2024-01-26T01:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94089
930662,Earlsdon Avenue North Covey,2024-01-26T01:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89642
930662,Earlsdon Avenue North Covey,2024-01-26T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:20:00.000+00:00,feeder,4,N Current (Min),A,25.38
930662,Earlsdon Avenue North Covey,2024-01-26T01:20:00.000+00:00,feeder,4,N Current (Max),A,42.5
930662,Earlsdon Avenue North Covey,2024-01-26T01:20:00.000+00:00,feeder,4,N Current (RMS),A,33.12
930662,Earlsdon Avenue North Covey,2024-01-26T01:20:00.000+00:00,feeder,4,L3 Current (Min),A,52.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:20:00.000+00:00,feeder,4,L3 Current (Max),A,64.62
930662,Earlsdon Avenue North Covey,2024-01-26T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,54.88
930662,Earlsdon Avenue North Covey,2024-01-26T01:20:00.000+00:00,feeder,4,L2 Current (Min),A,33.62
930662,Earlsdon Avenue North Covey,2024-01-26T01:20:00.000+00:00,feeder,4,L2 Current (Max),A,51.38
930662,Earlsdon Avenue North Covey,2024-01-26T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,37.88
930662,Earlsdon Avenue North Covey,2024-01-26T01:20:00.000+00:00,feeder,4,L1 Current (Min),A,43.62
930662,Earlsdon Avenue North Covey,2024-01-26T01:20:00.000+00:00,feeder,4,L1 Current (Max),A,60.75
930662,Earlsdon Avenue North Covey,2024-01-26T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,47.5
930662,Earlsdon Avenue North Covey,2024-01-26T01:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,24.88
930662,Earlsdon Avenue North Covey,2024-01-26T01:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.06
930662,Earlsdon Avenue North Covey,2024-01-26T01:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.94
930662,Earlsdon Avenue North Covey,2024-01-26T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82827
930662,Earlsdon Avenue North Covey,2024-01-26T01:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9693
930662,Earlsdon Avenue North Covey,2024-01-26T01:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9331
930662,Earlsdon Avenue North Covey,2024-01-26T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:20:00.000+00:00,feeder,3,N Current (Min),A,7.75
930662,Earlsdon Avenue North Covey,2024-01-26T01:20:00.000+00:00,feeder,3,N Current (Max),A,44.38
930662,Earlsdon Avenue North Covey,2024-01-26T01:20:00.000+00:00,feeder,3,N Current (RMS),A,19.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:20:00.000+00:00,feeder,3,L3 Current (Min),A,20.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:20:00.000+00:00,feeder,3,L3 Current (Max),A,58.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,33.75
930662,Earlsdon Avenue North Covey,2024-01-26T01:20:00.000+00:00,feeder,3,L2 Current (Min),A,16.75
930662,Earlsdon Avenue North Covey,2024-01-26T01:20:00.000+00:00,feeder,3,L2 Current (Max),A,25.88
930662,Earlsdon Avenue North Covey,2024-01-26T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.38
930662,Earlsdon Avenue North Covey,2024-01-26T01:20:00.000+00:00,feeder,3,L1 Current (Min),A,7.5
930662,Earlsdon Avenue North Covey,2024-01-26T01:20:00.000+00:00,feeder,3,L1 Current (Max),A,13.12
930662,Earlsdon Avenue North Covey,2024-01-26T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.62
930662,Earlsdon Avenue North Covey,2024-01-26T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.5
930662,Earlsdon Avenue North Covey,2024-01-26T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.19
930662,Earlsdon Avenue North Covey,2024-01-26T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.25
930662,Earlsdon Avenue North Covey,2024-01-26T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95395
930662,Earlsdon Avenue North Covey,2024-01-26T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90701
930662,Earlsdon Avenue North Covey,2024-01-26T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96597
930662,Earlsdon Avenue North Covey,2024-01-26T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:20:00.000+00:00,feeder,2,N Current (Min),A,36.75
930662,Earlsdon Avenue North Covey,2024-01-26T01:20:00.000+00:00,feeder,2,N Current (Max),A,48.62
930662,Earlsdon Avenue North Covey,2024-01-26T01:20:00.000+00:00,feeder,2,N Current (RMS),A,40.75
930662,Earlsdon Avenue North Covey,2024-01-26T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,62.12
930662,Earlsdon Avenue North Covey,2024-01-26T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,82.5
930662,Earlsdon Avenue North Covey,2024-01-26T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,69.38
930662,Earlsdon Avenue North Covey,2024-01-26T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,50.5
930662,Earlsdon Avenue North Covey,2024-01-26T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,86.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,64.5
930662,Earlsdon Avenue North Covey,2024-01-26T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,56.38
930662,Earlsdon Avenue North Covey,2024-01-26T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,85.88
930662,Earlsdon Avenue North Covey,2024-01-26T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,69.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.19
930662,Earlsdon Avenue North Covey,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.69
930662,Earlsdon Avenue North Covey,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.13
930662,Earlsdon Avenue North Covey,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98175
930662,Earlsdon Avenue North Covey,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97076
930662,Earlsdon Avenue North Covey,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94528
930662,Earlsdon Avenue North Covey,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:20:00.000+00:00,feeder,1,N Current (Min),A,51.62
930662,Earlsdon Avenue North Covey,2024-01-26T01:20:00.000+00:00,feeder,1,N Current (Max),A,25.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,12.62
930662,Earlsdon Avenue North Covey,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,43.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.75
930662,Earlsdon Avenue North Covey,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,14.25
930662,Earlsdon Avenue North Covey,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,22.12
930662,Earlsdon Avenue North Covey,2024-01-26T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.5
930662,Earlsdon Avenue North Covey,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,28.12
930662,Earlsdon Avenue North Covey,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,69.25
930662,Earlsdon Avenue North Covey,2024-01-26T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.12
930662,Earlsdon Avenue North Covey,2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.02
930662,Earlsdon Avenue North Covey,2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.64
930662,Earlsdon Avenue North Covey,2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
930662,Earlsdon Avenue North Covey,2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.64
930662,Earlsdon Avenue North Covey,2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.33
930662,Earlsdon Avenue North Covey,2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
930662,Earlsdon Avenue North Covey,2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.77
930662,Earlsdon Avenue North Covey,2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.48
930662,Earlsdon Avenue North Covey,2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
930662,Earlsdon Avenue North Covey,2024-01-26T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:20:00.000+00:00,busbar,,L3 Active Power,kW,82.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:20:00.000+00:00,busbar,,L2 Active Power,kW,56.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:20:00.000+00:00,busbar,,L1 Active Power,kW,77.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:20:00.000+00:00,busbar,,N Current (Min),A,150.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:20:00.000+00:00,busbar,,N Current (Max),A,209.75
930662,Earlsdon Avenue North Covey,2024-01-26T01:20:00.000+00:00,busbar,,N Current (RMS),A,173.25
930662,Earlsdon Avenue North Covey,2024-01-26T01:20:00.000+00:00,busbar,,L3 Current (Min),A,311.88
930662,Earlsdon Avenue North Covey,2024-01-26T01:20:00.000+00:00,busbar,,L3 Current (Max),A,371.5
930662,Earlsdon Avenue North Covey,2024-01-26T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,338.25
930662,Earlsdon Avenue North Covey,2024-01-26T01:20:00.000+00:00,busbar,,L2 Current (Min),A,208.12
930662,Earlsdon Avenue North Covey,2024-01-26T01:20:00.000+00:00,busbar,,L2 Current (Max),A,266.38
930662,Earlsdon Avenue North Covey,2024-01-26T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,238.75
930662,Earlsdon Avenue North Covey,2024-01-26T01:20:00.000+00:00,busbar,,L1 Current (Min),A,309.38
930662,Earlsdon Avenue North Covey,2024-01-26T01:20:00.000+00:00,busbar,,L1 Current (Max),A,367.5
930662,Earlsdon Avenue North Covey,2024-01-26T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,324.88
930662,Earlsdon Avenue North Covey,2024-01-26T01:20:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:20:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.31
930662,Earlsdon Avenue North Covey,2024-01-26T01:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-9.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-9.75
930662,Earlsdon Avenue North Covey,2024-01-26T01:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9964
930662,Earlsdon Avenue North Covey,2024-01-26T01:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9491
930662,Earlsdon Avenue North Covey,2024-01-26T01:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96869
930662,Earlsdon Avenue North Covey,2024-01-26T01:10:00.000+00:00,feeder,6,L3 Active Power,kW,33.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:10:00.000+00:00,feeder,6,L2 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:10:00.000+00:00,feeder,6,L1 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:10:00.000+00:00,feeder,6,N Current (Min),A,66.5
930662,Earlsdon Avenue North Covey,2024-01-26T01:10:00.000+00:00,feeder,6,N Current (Max),A,123.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:10:00.000+00:00,feeder,6,N Current (RMS),A,94.38
930662,Earlsdon Avenue North Covey,2024-01-26T01:10:00.000+00:00,feeder,6,L3 Current (Min),A,110.5
930662,Earlsdon Avenue North Covey,2024-01-26T01:10:00.000+00:00,feeder,6,L3 Current (Max),A,160.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:10:00.000+00:00,feeder,6,L3 Current (RMS),A,137.5
930662,Earlsdon Avenue North Covey,2024-01-26T01:10:00.000+00:00,feeder,6,L2 Current (Min),A,38.38
930662,Earlsdon Avenue North Covey,2024-01-26T01:10:00.000+00:00,feeder,6,L2 Current (Max),A,52.75
930662,Earlsdon Avenue North Covey,2024-01-26T01:10:00.000+00:00,feeder,6,L2 Current (RMS),A,43.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:10:00.000+00:00,feeder,6,L1 Current (Min),A,41.38
930662,Earlsdon Avenue North Covey,2024-01-26T01:10:00.000+00:00,feeder,6,L1 Current (Max),A,69.25
930662,Earlsdon Avenue North Covey,2024-01-26T01:10:00.000+00:00,feeder,6,L1 Current (RMS),A,54.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.06
930662,Earlsdon Avenue North Covey,2024-01-26T01:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.12
930662,Earlsdon Avenue North Covey,2024-01-26T01:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.56
930662,Earlsdon Avenue North Covey,2024-01-26T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94311
930662,Earlsdon Avenue North Covey,2024-01-26T01:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98904
930662,Earlsdon Avenue North Covey,2024-01-26T01:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99344
930662,Earlsdon Avenue North Covey,2024-01-26T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,30.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:10:00.000+00:00,feeder,5,N Current (Min),A,68.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:10:00.000+00:00,feeder,5,N Current (Max),A,112.12
930662,Earlsdon Avenue North Covey,2024-01-26T01:10:00.000+00:00,feeder,5,N Current (RMS),A,87.88
930662,Earlsdon Avenue North Covey,2024-01-26T01:10:00.000+00:00,feeder,5,L3 Current (Min),A,17.75
930662,Earlsdon Avenue North Covey,2024-01-26T01:10:00.000+00:00,feeder,5,L3 Current (Max),A,40.75
930662,Earlsdon Avenue North Covey,2024-01-26T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,26.25
930662,Earlsdon Avenue North Covey,2024-01-26T01:10:00.000+00:00,feeder,5,L2 Current (Min),A,31.25
930662,Earlsdon Avenue North Covey,2024-01-26T01:10:00.000+00:00,feeder,5,L2 Current (Max),A,77.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,55.75
930662,Earlsdon Avenue North Covey,2024-01-26T01:10:00.000+00:00,feeder,5,L1 Current (Min),A,109.12
930662,Earlsdon Avenue North Covey,2024-01-26T01:10:00.000+00:00,feeder,5,L1 Current (Max),A,149.38
930662,Earlsdon Avenue North Covey,2024-01-26T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,123.62
930662,Earlsdon Avenue North Covey,2024-01-26T01:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.25
930662,Earlsdon Avenue North Covey,2024-01-26T01:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.31
930662,Earlsdon Avenue North Covey,2024-01-26T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99765
930662,Earlsdon Avenue North Covey,2024-01-26T01:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94253
930662,Earlsdon Avenue North Covey,2024-01-26T01:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91501
930662,Earlsdon Avenue North Covey,2024-01-26T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:10:00.000+00:00,feeder,4,N Current (Min),A,21.25
930662,Earlsdon Avenue North Covey,2024-01-26T01:10:00.000+00:00,feeder,4,N Current (Max),A,38.62
930662,Earlsdon Avenue North Covey,2024-01-26T01:10:00.000+00:00,feeder,4,N Current (RMS),A,30.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:10:00.000+00:00,feeder,4,L3 Current (Min),A,52.38
930662,Earlsdon Avenue North Covey,2024-01-26T01:10:00.000+00:00,feeder,4,L3 Current (Max),A,61.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,53.75
930662,Earlsdon Avenue North Covey,2024-01-26T01:10:00.000+00:00,feeder,4,L2 Current (Min),A,34.12
930662,Earlsdon Avenue North Covey,2024-01-26T01:10:00.000+00:00,feeder,4,L2 Current (Max),A,55.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,38.88
930662,Earlsdon Avenue North Covey,2024-01-26T01:10:00.000+00:00,feeder,4,L1 Current (Min),A,43.62
930662,Earlsdon Avenue North Covey,2024-01-26T01:10:00.000+00:00,feeder,4,L1 Current (Max),A,58.25
930662,Earlsdon Avenue North Covey,2024-01-26T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,48.12
930662,Earlsdon Avenue North Covey,2024-01-26T01:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,31.5
930662,Earlsdon Avenue North Covey,2024-01-26T01:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.87
930662,Earlsdon Avenue North Covey,2024-01-26T01:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.56
930662,Earlsdon Avenue North Covey,2024-01-26T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83896
930662,Earlsdon Avenue North Covey,2024-01-26T01:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96854
930662,Earlsdon Avenue North Covey,2024-01-26T01:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94989
930662,Earlsdon Avenue North Covey,2024-01-26T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:10:00.000+00:00,feeder,3,N Current (Min),A,11.5
930662,Earlsdon Avenue North Covey,2024-01-26T01:10:00.000+00:00,feeder,3,N Current (Max),A,69.88
930662,Earlsdon Avenue North Covey,2024-01-26T01:10:00.000+00:00,feeder,3,N Current (RMS),A,22.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:10:00.000+00:00,feeder,3,L3 Current (Min),A,29.5
