Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930662,Earlsdon Avenue North Covey,2024-01-26T01:10:00.000+00:00,feeder,3,L3 Current (Max),A,84.62
930662,Earlsdon Avenue North Covey,2024-01-26T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,36.25
930662,Earlsdon Avenue North Covey,2024-01-26T01:10:00.000+00:00,feeder,3,L2 Current (Min),A,17.12
930662,Earlsdon Avenue North Covey,2024-01-26T01:10:00.000+00:00,feeder,3,L2 Current (Max),A,24.75
930662,Earlsdon Avenue North Covey,2024-01-26T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.5
930662,Earlsdon Avenue North Covey,2024-01-26T01:10:00.000+00:00,feeder,3,L1 Current (Min),A,8.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:10:00.000+00:00,feeder,3,L1 Current (Max),A,16.75
930662,Earlsdon Avenue North Covey,2024-01-26T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,9.38
930662,Earlsdon Avenue North Covey,2024-01-26T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.75
930662,Earlsdon Avenue North Covey,2024-01-26T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.5
930662,Earlsdon Avenue North Covey,2024-01-26T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.37
930662,Earlsdon Avenue North Covey,2024-01-26T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94754
930662,Earlsdon Avenue North Covey,2024-01-26T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92242
930662,Earlsdon Avenue North Covey,2024-01-26T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9548
930662,Earlsdon Avenue North Covey,2024-01-26T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:10:00.000+00:00,feeder,2,N Current (Min),A,37.88
930662,Earlsdon Avenue North Covey,2024-01-26T01:10:00.000+00:00,feeder,2,N Current (Max),A,62.88
930662,Earlsdon Avenue North Covey,2024-01-26T01:10:00.000+00:00,feeder,2,N Current (RMS),A,44.88
930662,Earlsdon Avenue North Covey,2024-01-26T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,52.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,74.88
930662,Earlsdon Avenue North Covey,2024-01-26T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,61.5
930662,Earlsdon Avenue North Covey,2024-01-26T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,51.62
930662,Earlsdon Avenue North Covey,2024-01-26T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,108.88
930662,Earlsdon Avenue North Covey,2024-01-26T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,72.75
930662,Earlsdon Avenue North Covey,2024-01-26T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,51.62
930662,Earlsdon Avenue North Covey,2024-01-26T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,89.75
930662,Earlsdon Avenue North Covey,2024-01-26T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,65.5
930662,Earlsdon Avenue North Covey,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.75
930662,Earlsdon Avenue North Covey,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.75
930662,Earlsdon Avenue North Covey,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9783
930662,Earlsdon Avenue North Covey,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97098
930662,Earlsdon Avenue North Covey,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92401
930662,Earlsdon Avenue North Covey,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:10:00.000+00:00,feeder,1,N Current (Min),A,27.88
930662,Earlsdon Avenue North Covey,2024-01-26T01:10:00.000+00:00,feeder,1,N Current (Max),A,19.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,13.25
930662,Earlsdon Avenue North Covey,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,29.5
930662,Earlsdon Avenue North Covey,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.25
930662,Earlsdon Avenue North Covey,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,14.38
930662,Earlsdon Avenue North Covey,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,32.25
930662,Earlsdon Avenue North Covey,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.5
930662,Earlsdon Avenue North Covey,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,27.5
930662,Earlsdon Avenue North Covey,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,45.88
930662,Earlsdon Avenue North Covey,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.62
930662,Earlsdon Avenue North Covey,2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.41
930662,Earlsdon Avenue North Covey,2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.27
930662,Earlsdon Avenue North Covey,2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
930662,Earlsdon Avenue North Covey,2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.95
930662,Earlsdon Avenue North Covey,2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.95
930662,Earlsdon Avenue North Covey,2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
930662,Earlsdon Avenue North Covey,2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.11
930662,Earlsdon Avenue North Covey,2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
930662,Earlsdon Avenue North Covey,2024-01-26T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:10:00.000+00:00,busbar,,L3 Active Power,kW,79.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:10:00.000+00:00,busbar,,L2 Active Power,kW,58.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:10:00.000+00:00,busbar,,L1 Active Power,kW,78.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:10:00.000+00:00,busbar,,N Current (Min),A,135.38
930662,Earlsdon Avenue North Covey,2024-01-26T01:10:00.000+00:00,busbar,,N Current (Max),A,208.62
930662,Earlsdon Avenue North Covey,2024-01-26T01:10:00.000+00:00,busbar,,N Current (RMS),A,168.25
930662,Earlsdon Avenue North Covey,2024-01-26T01:10:00.000+00:00,busbar,,L3 Current (Min),A,297.88
930662,Earlsdon Avenue North Covey,2024-01-26T01:10:00.000+00:00,busbar,,L3 Current (Max),A,371.12
930662,Earlsdon Avenue North Covey,2024-01-26T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,327.5
930662,Earlsdon Avenue North Covey,2024-01-26T01:10:00.000+00:00,busbar,,L2 Current (Min),A,210.88
930662,Earlsdon Avenue North Covey,2024-01-26T01:10:00.000+00:00,busbar,,L2 Current (Max),A,298.62
930662,Earlsdon Avenue North Covey,2024-01-26T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,245.88
930662,Earlsdon Avenue North Covey,2024-01-26T01:10:00.000+00:00,busbar,,L1 Current (Min),A,309.75
930662,Earlsdon Avenue North Covey,2024-01-26T01:10:00.000+00:00,busbar,,L1 Current (Max),A,361.38
930662,Earlsdon Avenue North Covey,2024-01-26T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,330.88
930662,Earlsdon Avenue North Covey,2024-01-26T01:10:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:10:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.44
930662,Earlsdon Avenue North Covey,2024-01-26T01:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-13.37
930662,Earlsdon Avenue North Covey,2024-01-26T01:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-8.13
930662,Earlsdon Avenue North Covey,2024-01-26T01:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99548
930662,Earlsdon Avenue North Covey,2024-01-26T01:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.92853
930662,Earlsdon Avenue North Covey,2024-01-26T01:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96542
930662,Earlsdon Avenue North Covey,2024-01-26T01:00:00.000+00:00,feeder,6,L3 Active Power,kW,30.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:00:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:00:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:00:00.000+00:00,feeder,6,N Current (Min),A,69.88
930662,Earlsdon Avenue North Covey,2024-01-26T01:00:00.000+00:00,feeder,6,N Current (Max),A,95.75
930662,Earlsdon Avenue North Covey,2024-01-26T01:00:00.000+00:00,feeder,6,N Current (RMS),A,83.75
930662,Earlsdon Avenue North Covey,2024-01-26T01:00:00.000+00:00,feeder,6,L3 Current (Min),A,110.5
930662,Earlsdon Avenue North Covey,2024-01-26T01:00:00.000+00:00,feeder,6,L3 Current (Max),A,138.25
930662,Earlsdon Avenue North Covey,2024-01-26T01:00:00.000+00:00,feeder,6,L3 Current (RMS),A,121.88
930662,Earlsdon Avenue North Covey,2024-01-26T01:00:00.000+00:00,feeder,6,L2 Current (Min),A,33.5
930662,Earlsdon Avenue North Covey,2024-01-26T01:00:00.000+00:00,feeder,6,L2 Current (Max),A,44.5
930662,Earlsdon Avenue North Covey,2024-01-26T01:00:00.000+00:00,feeder,6,L2 Current (RMS),A,38.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:00:00.000+00:00,feeder,6,L1 Current (Min),A,44.5
930662,Earlsdon Avenue North Covey,2024-01-26T01:00:00.000+00:00,feeder,6,L1 Current (Max),A,61.75
930662,Earlsdon Avenue North Covey,2024-01-26T01:00:00.000+00:00,feeder,6,L1 Current (RMS),A,50.75
930662,Earlsdon Avenue North Covey,2024-01-26T01:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.75
930662,Earlsdon Avenue North Covey,2024-01-26T01:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.56
930662,Earlsdon Avenue North Covey,2024-01-26T01:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.12
930662,Earlsdon Avenue North Covey,2024-01-26T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96341
930662,Earlsdon Avenue North Covey,2024-01-26T01:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97946
930662,Earlsdon Avenue North Covey,2024-01-26T01:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9938
930662,Earlsdon Avenue North Covey,2024-01-26T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,30.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:00:00.000+00:00,feeder,5,N Current (Min),A,79.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:00:00.000+00:00,feeder,5,N Current (Max),A,123.62
930662,Earlsdon Avenue North Covey,2024-01-26T01:00:00.000+00:00,feeder,5,N Current (RMS),A,94.62
930662,Earlsdon Avenue North Covey,2024-01-26T01:00:00.000+00:00,feeder,5,L3 Current (Min),A,17.88
930662,Earlsdon Avenue North Covey,2024-01-26T01:00:00.000+00:00,feeder,5,L3 Current (Max),A,43.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,27.88
930662,Earlsdon Avenue North Covey,2024-01-26T01:00:00.000+00:00,feeder,5,L2 Current (Min),A,30.38
930662,Earlsdon Avenue North Covey,2024-01-26T01:00:00.000+00:00,feeder,5,L2 Current (Max),A,55.25
930662,Earlsdon Avenue North Covey,2024-01-26T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,38.25
930662,Earlsdon Avenue North Covey,2024-01-26T01:00:00.000+00:00,feeder,5,L1 Current (Min),A,115.38
930662,Earlsdon Avenue North Covey,2024-01-26T01:00:00.000+00:00,feeder,5,L1 Current (Max),A,159.75
930662,Earlsdon Avenue North Covey,2024-01-26T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,126.25
930662,Earlsdon Avenue North Covey,2024-01-26T01:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-2.69
930662,Earlsdon Avenue North Covey,2024-01-26T01:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.56
930662,Earlsdon Avenue North Covey,2024-01-26T01:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.81
930662,Earlsdon Avenue North Covey,2024-01-26T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99789
930662,Earlsdon Avenue North Covey,2024-01-26T01:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94299
930662,Earlsdon Avenue North Covey,2024-01-26T01:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92584
930662,Earlsdon Avenue North Covey,2024-01-26T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:00:00.000+00:00,feeder,4,N Current (Min),A,18.12
930662,Earlsdon Avenue North Covey,2024-01-26T01:00:00.000+00:00,feeder,4,N Current (Max),A,44.5
930662,Earlsdon Avenue North Covey,2024-01-26T01:00:00.000+00:00,feeder,4,N Current (RMS),A,31.5
930662,Earlsdon Avenue North Covey,2024-01-26T01:00:00.000+00:00,feeder,4,L3 Current (Min),A,52.38
930662,Earlsdon Avenue North Covey,2024-01-26T01:00:00.000+00:00,feeder,4,L3 Current (Max),A,64.88
930662,Earlsdon Avenue North Covey,2024-01-26T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,54.75
930662,Earlsdon Avenue North Covey,2024-01-26T01:00:00.000+00:00,feeder,4,L2 Current (Min),A,33.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:00:00.000+00:00,feeder,4,L2 Current (Max),A,54.38
930662,Earlsdon Avenue North Covey,2024-01-26T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,38.88
930662,Earlsdon Avenue North Covey,2024-01-26T01:00:00.000+00:00,feeder,4,L1 Current (Min),A,44.25
930662,Earlsdon Avenue North Covey,2024-01-26T01:00:00.000+00:00,feeder,4,L1 Current (Max),A,67.88
930662,Earlsdon Avenue North Covey,2024-01-26T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,51.5
930662,Earlsdon Avenue North Covey,2024-01-26T01:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,33.19
930662,Earlsdon Avenue North Covey,2024-01-26T01:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.31
930662,Earlsdon Avenue North Covey,2024-01-26T01:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.25
930662,Earlsdon Avenue North Covey,2024-01-26T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82095
930662,Earlsdon Avenue North Covey,2024-01-26T01:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99524
930662,Earlsdon Avenue North Covey,2024-01-26T01:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94736
930662,Earlsdon Avenue North Covey,2024-01-26T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:00:00.000+00:00,feeder,3,N Current (Min),A,10.12
930662,Earlsdon Avenue North Covey,2024-01-26T01:00:00.000+00:00,feeder,3,N Current (Max),A,48.62
930662,Earlsdon Avenue North Covey,2024-01-26T01:00:00.000+00:00,feeder,3,N Current (RMS),A,17.88
930662,Earlsdon Avenue North Covey,2024-01-26T01:00:00.000+00:00,feeder,3,L3 Current (Min),A,26.38
930662,Earlsdon Avenue North Covey,2024-01-26T01:00:00.000+00:00,feeder,3,L3 Current (Max),A,96.5
930662,Earlsdon Avenue North Covey,2024-01-26T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,36.25
930662,Earlsdon Avenue North Covey,2024-01-26T01:00:00.000+00:00,feeder,3,L2 Current (Min),A,17.5
930662,Earlsdon Avenue North Covey,2024-01-26T01:00:00.000+00:00,feeder,3,L2 Current (Max),A,61.75
930662,Earlsdon Avenue North Covey,2024-01-26T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,51.88
930662,Earlsdon Avenue North Covey,2024-01-26T01:00:00.000+00:00,feeder,3,L1 Current (Min),A,8.62
930662,Earlsdon Avenue North Covey,2024-01-26T01:00:00.000+00:00,feeder,3,L1 Current (Max),A,16.88
930662,Earlsdon Avenue North Covey,2024-01-26T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.88
930662,Earlsdon Avenue North Covey,2024-01-26T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.43
930662,Earlsdon Avenue North Covey,2024-01-26T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.75
930662,Earlsdon Avenue North Covey,2024-01-26T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95856
930662,Earlsdon Avenue North Covey,2024-01-26T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95389
930662,Earlsdon Avenue North Covey,2024-01-26T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95102
930662,Earlsdon Avenue North Covey,2024-01-26T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,20.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:00:00.000+00:00,feeder,2,N Current (Min),A,37.75
930662,Earlsdon Avenue North Covey,2024-01-26T01:00:00.000+00:00,feeder,2,N Current (Max),A,64.25
930662,Earlsdon Avenue North Covey,2024-01-26T01:00:00.000+00:00,feeder,2,N Current (RMS),A,43.88
930662,Earlsdon Avenue North Covey,2024-01-26T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,53.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,80.75
930662,Earlsdon Avenue North Covey,2024-01-26T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,69.12
930662,Earlsdon Avenue North Covey,2024-01-26T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,67.75
930662,Earlsdon Avenue North Covey,2024-01-26T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,108.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,87.38
930662,Earlsdon Avenue North Covey,2024-01-26T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,52.62
930662,Earlsdon Avenue North Covey,2024-01-26T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,76.38
930662,Earlsdon Avenue North Covey,2024-01-26T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,62.75
930662,Earlsdon Avenue North Covey,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.94
930662,Earlsdon Avenue North Covey,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.37
930662,Earlsdon Avenue North Covey,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.75
930662,Earlsdon Avenue North Covey,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96423
930662,Earlsdon Avenue North Covey,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98993
930662,Earlsdon Avenue North Covey,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92544
930662,Earlsdon Avenue North Covey,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:00:00.000+00:00,feeder,1,N Current (Min),A,28.12
930662,Earlsdon Avenue North Covey,2024-01-26T01:00:00.000+00:00,feeder,1,N Current (Max),A,15.88
930662,Earlsdon Avenue North Covey,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,4.38
930662,Earlsdon Avenue North Covey,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,23.62
930662,Earlsdon Avenue North Covey,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.25
930662,Earlsdon Avenue North Covey,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,26.88
930662,Earlsdon Avenue North Covey,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,33.5
930662,Earlsdon Avenue North Covey,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.12
930662,Earlsdon Avenue North Covey,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,28.75
930662,Earlsdon Avenue North Covey,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,44.38
930662,Earlsdon Avenue North Covey,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,34.12
930662,Earlsdon Avenue North Covey,2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.5
930662,Earlsdon Avenue North Covey,2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.47
930662,Earlsdon Avenue North Covey,2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
930662,Earlsdon Avenue North Covey,2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.23
930662,Earlsdon Avenue North Covey,2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.95
930662,Earlsdon Avenue North Covey,2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
930662,Earlsdon Avenue North Covey,2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.27
930662,Earlsdon Avenue North Covey,2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.19
930662,Earlsdon Avenue North Covey,2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
930662,Earlsdon Avenue North Covey,2024-01-26T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:00:00.000+00:00,busbar,,L3 Active Power,kW,77.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:00:00.000+00:00,busbar,,L2 Active Power,kW,66.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:00:00.000+00:00,busbar,,L1 Active Power,kW,78.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:00:00.000+00:00,busbar,,N Current (Min),A,123.75
930662,Earlsdon Avenue North Covey,2024-01-26T01:00:00.000+00:00,busbar,,N Current (Max),A,191.75
930662,Earlsdon Avenue North Covey,2024-01-26T01:00:00.000+00:00,busbar,,N Current (RMS),A,144.5
930662,Earlsdon Avenue North Covey,2024-01-26T01:00:00.000+00:00,busbar,,L3 Current (Min),A,277.12
930662,Earlsdon Avenue North Covey,2024-01-26T01:00:00.000+00:00,busbar,,L3 Current (Max),A,376.88
930662,Earlsdon Avenue North Covey,2024-01-26T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,319.88
930662,Earlsdon Avenue North Covey,2024-01-26T01:00:00.000+00:00,busbar,,L2 Current (Min),A,226.25
930662,Earlsdon Avenue North Covey,2024-01-26T01:00:00.000+00:00,busbar,,L2 Current (Max),A,308.75
930662,Earlsdon Avenue North Covey,2024-01-26T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,280.88
930662,Earlsdon Avenue North Covey,2024-01-26T01:00:00.000+00:00,busbar,,L1 Current (Min),A,309.25
930662,Earlsdon Avenue North Covey,2024-01-26T01:00:00.000+00:00,busbar,,L1 Current (Max),A,369.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,332.88
930662,Earlsdon Avenue North Covey,2024-01-26T01:00:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T01:00:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.12
930662,Earlsdon Avenue North Covey,2024-01-26T00:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-13.69
930662,Earlsdon Avenue North Covey,2024-01-26T00:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-8.43
930662,Earlsdon Avenue North Covey,2024-01-26T00:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99527
930662,Earlsdon Avenue North Covey,2024-01-26T00:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.92737
930662,Earlsdon Avenue North Covey,2024-01-26T00:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96707
930662,Earlsdon Avenue North Covey,2024-01-26T00:50:00.000+00:00,feeder,6,L3 Active Power,kW,30.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:50:00.000+00:00,feeder,6,L2 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:50:00.000+00:00,feeder,6,L1 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:50:00.000+00:00,feeder,6,N Current (Min),A,65.75
930662,Earlsdon Avenue North Covey,2024-01-26T00:50:00.000+00:00,feeder,6,N Current (Max),A,98.5
930662,Earlsdon Avenue North Covey,2024-01-26T00:50:00.000+00:00,feeder,6,N Current (RMS),A,82.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:50:00.000+00:00,feeder,6,L3 Current (Min),A,111.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:50:00.000+00:00,feeder,6,L3 Current (Max),A,136.88
930662,Earlsdon Avenue North Covey,2024-01-26T00:50:00.000+00:00,feeder,6,L3 Current (RMS),A,122.75
930662,Earlsdon Avenue North Covey,2024-01-26T00:50:00.000+00:00,feeder,6,L2 Current (Min),A,34.25
930662,Earlsdon Avenue North Covey,2024-01-26T00:50:00.000+00:00,feeder,6,L2 Current (Max),A,50.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:50:00.000+00:00,feeder,6,L2 Current (RMS),A,39.25
930662,Earlsdon Avenue North Covey,2024-01-26T00:50:00.000+00:00,feeder,6,L1 Current (Min),A,46.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:50:00.000+00:00,feeder,6,L1 Current (Max),A,76.25
930662,Earlsdon Avenue North Covey,2024-01-26T00:50:00.000+00:00,feeder,6,L1 Current (RMS),A,52.25
930662,Earlsdon Avenue North Covey,2024-01-26T00:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-17.06
930662,Earlsdon Avenue North Covey,2024-01-26T00:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.94
930662,Earlsdon Avenue North Covey,2024-01-26T00:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.56
930662,Earlsdon Avenue North Covey,2024-01-26T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96921
930662,Earlsdon Avenue North Covey,2024-01-26T00:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98166
930662,Earlsdon Avenue North Covey,2024-01-26T00:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99365
930662,Earlsdon Avenue North Covey,2024-01-26T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,30.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:50:00.000+00:00,feeder,5,N Current (Min),A,79.25
930662,Earlsdon Avenue North Covey,2024-01-26T00:50:00.000+00:00,feeder,5,N Current (Max),A,111.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:50:00.000+00:00,feeder,5,N Current (RMS),A,93.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:50:00.000+00:00,feeder,5,L3 Current (Min),A,20.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:50:00.000+00:00,feeder,5,L3 Current (Max),A,36.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,27.88
930662,Earlsdon Avenue North Covey,2024-01-26T00:50:00.000+00:00,feeder,5,L2 Current (Min),A,30.75
930662,Earlsdon Avenue North Covey,2024-01-26T00:50:00.000+00:00,feeder,5,L2 Current (Max),A,56.38
930662,Earlsdon Avenue North Covey,2024-01-26T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,39.75
930662,Earlsdon Avenue North Covey,2024-01-26T00:50:00.000+00:00,feeder,5,L1 Current (Min),A,115.25
930662,Earlsdon Avenue North Covey,2024-01-26T00:50:00.000+00:00,feeder,5,L1 Current (Max),A,139.38
930662,Earlsdon Avenue North Covey,2024-01-26T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,124.62
930662,Earlsdon Avenue North Covey,2024-01-26T00:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.12
930662,Earlsdon Avenue North Covey,2024-01-26T00:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.75
930662,Earlsdon Avenue North Covey,2024-01-26T00:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.87
930662,Earlsdon Avenue North Covey,2024-01-26T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9975
930662,Earlsdon Avenue North Covey,2024-01-26T00:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94498
930662,Earlsdon Avenue North Covey,2024-01-26T00:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95471
930662,Earlsdon Avenue North Covey,2024-01-26T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:50:00.000+00:00,feeder,4,N Current (Min),A,30.5
930662,Earlsdon Avenue North Covey,2024-01-26T00:50:00.000+00:00,feeder,4,N Current (Max),A,56.5
930662,Earlsdon Avenue North Covey,2024-01-26T00:50:00.000+00:00,feeder,4,N Current (RMS),A,43.88
930662,Earlsdon Avenue North Covey,2024-01-26T00:50:00.000+00:00,feeder,4,L3 Current (Min),A,56.62
930662,Earlsdon Avenue North Covey,2024-01-26T00:50:00.000+00:00,feeder,4,L3 Current (Max),A,75.88
930662,Earlsdon Avenue North Covey,2024-01-26T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,59.12
930662,Earlsdon Avenue North Covey,2024-01-26T00:50:00.000+00:00,feeder,4,L2 Current (Min),A,33.25
930662,Earlsdon Avenue North Covey,2024-01-26T00:50:00.000+00:00,feeder,4,L2 Current (Max),A,43.12
930662,Earlsdon Avenue North Covey,2024-01-26T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,34.75
930662,Earlsdon Avenue North Covey,2024-01-26T00:50:00.000+00:00,feeder,4,L1 Current (Min),A,51.5
930662,Earlsdon Avenue North Covey,2024-01-26T00:50:00.000+00:00,feeder,4,L1 Current (Max),A,87.88
930662,Earlsdon Avenue North Covey,2024-01-26T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,68.12
930662,Earlsdon Avenue North Covey,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,33.56
930662,Earlsdon Avenue North Covey,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.56
930662,Earlsdon Avenue North Covey,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88013
930662,Earlsdon Avenue North Covey,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98593
930662,Earlsdon Avenue North Covey,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96081
930662,Earlsdon Avenue North Covey,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:50:00.000+00:00,feeder,3,N Current (Min),A,4.62
930662,Earlsdon Avenue North Covey,2024-01-26T00:50:00.000+00:00,feeder,3,N Current (Max),A,67.62
930662,Earlsdon Avenue North Covey,2024-01-26T00:50:00.000+00:00,feeder,3,N Current (RMS),A,8.5
930662,Earlsdon Avenue North Covey,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Current (Min),A,17.88
930662,Earlsdon Avenue North Covey,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Current (Max),A,87.62
930662,Earlsdon Avenue North Covey,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.38
930662,Earlsdon Avenue North Covey,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Current (Min),A,22.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Current (Max),A,31.12
930662,Earlsdon Avenue North Covey,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.5
930662,Earlsdon Avenue North Covey,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Current (Min),A,8.25
930662,Earlsdon Avenue North Covey,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Current (Max),A,18.62
930662,Earlsdon Avenue North Covey,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,10.62
930662,Earlsdon Avenue North Covey,2024-01-26T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.19
930662,Earlsdon Avenue North Covey,2024-01-26T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.94
930662,Earlsdon Avenue North Covey,2024-01-26T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.87
930662,Earlsdon Avenue North Covey,2024-01-26T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95779
930662,Earlsdon Avenue North Covey,2024-01-26T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94421
930662,Earlsdon Avenue North Covey,2024-01-26T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9762
930662,Earlsdon Avenue North Covey,2024-01-26T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:50:00.000+00:00,feeder,2,N Current (Min),A,38.12
930662,Earlsdon Avenue North Covey,2024-01-26T00:50:00.000+00:00,feeder,2,N Current (Max),A,82.75
930662,Earlsdon Avenue North Covey,2024-01-26T00:50:00.000+00:00,feeder,2,N Current (RMS),A,52.75
930662,Earlsdon Avenue North Covey,2024-01-26T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,57.12
930662,Earlsdon Avenue North Covey,2024-01-26T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,101.38
930662,Earlsdon Avenue North Covey,2024-01-26T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,73.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,69.12
930662,Earlsdon Avenue North Covey,2024-01-26T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,95.38
930662,Earlsdon Avenue North Covey,2024-01-26T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,80.25
930662,Earlsdon Avenue North Covey,2024-01-26T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,59.5
930662,Earlsdon Avenue North Covey,2024-01-26T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,126.75
930662,Earlsdon Avenue North Covey,2024-01-26T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,90.75
930662,Earlsdon Avenue North Covey,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.69
930662,Earlsdon Avenue North Covey,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.62
930662,Earlsdon Avenue North Covey,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94873
930662,Earlsdon Avenue North Covey,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99103
930662,Earlsdon Avenue North Covey,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94412
930662,Earlsdon Avenue North Covey,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:50:00.000+00:00,feeder,1,N Current (Min),A,62.12
930662,Earlsdon Avenue North Covey,2024-01-26T00:50:00.000+00:00,feeder,1,N Current (Max),A,25.62
930662,Earlsdon Avenue North Covey,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,5.62
930662,Earlsdon Avenue North Covey,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,21.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.5
930662,Earlsdon Avenue North Covey,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,27.25
930662,Earlsdon Avenue North Covey,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,30.12
930662,Earlsdon Avenue North Covey,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.25
930662,Earlsdon Avenue North Covey,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,28.88
930662,Earlsdon Avenue North Covey,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,82.12
930662,Earlsdon Avenue North Covey,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,41.38
930662,Earlsdon Avenue North Covey,2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.16
930662,Earlsdon Avenue North Covey,2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.12
930662,Earlsdon Avenue North Covey,2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
930662,Earlsdon Avenue North Covey,2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.77
930662,Earlsdon Avenue North Covey,2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.8
930662,Earlsdon Avenue North Covey,2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
930662,Earlsdon Avenue North Covey,2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.27
930662,Earlsdon Avenue North Covey,2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.75
930662,Earlsdon Avenue North Covey,2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
930662,Earlsdon Avenue North Covey,2024-01-26T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:50:00.000+00:00,busbar,,L3 Active Power,kW,76.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:50:00.000+00:00,busbar,,L2 Active Power,kW,57.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:50:00.000+00:00,busbar,,L1 Active Power,kW,92.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:50:00.000+00:00,busbar,,N Current (Min),A,157.12
930662,Earlsdon Avenue North Covey,2024-01-26T00:50:00.000+00:00,busbar,,N Current (Max),A,256.25
930662,Earlsdon Avenue North Covey,2024-01-26T00:50:00.000+00:00,busbar,,N Current (RMS),A,196.62
930662,Earlsdon Avenue North Covey,2024-01-26T00:50:00.000+00:00,busbar,,L3 Current (Min),A,284.62
930662,Earlsdon Avenue North Covey,2024-01-26T00:50:00.000+00:00,busbar,,L3 Current (Max),A,358.25
930662,Earlsdon Avenue North Covey,2024-01-26T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,314.62
930662,Earlsdon Avenue North Covey,2024-01-26T00:50:00.000+00:00,busbar,,L2 Current (Min),A,224.12
930662,Earlsdon Avenue North Covey,2024-01-26T00:50:00.000+00:00,busbar,,L2 Current (Max),A,267.62
930662,Earlsdon Avenue North Covey,2024-01-26T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,244.62
930662,Earlsdon Avenue North Covey,2024-01-26T00:50:00.000+00:00,busbar,,L1 Current (Min),A,324.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:50:00.000+00:00,busbar,,L1 Current (Max),A,475.5
930662,Earlsdon Avenue North Covey,2024-01-26T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,386.25
930662,Earlsdon Avenue North Covey,2024-01-26T00:50:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:50:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.12
930662,Earlsdon Avenue North Covey,2024-01-26T00:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-10.31
930662,Earlsdon Avenue North Covey,2024-01-26T00:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-8.31
930662,Earlsdon Avenue North Covey,2024-01-26T00:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
