Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930662,Earlsdon Avenue North Covey,2024-01-26T00:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99484
930662,Earlsdon Avenue North Covey,2024-01-26T00:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95023
930662,Earlsdon Avenue North Covey,2024-01-26T00:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96857
930662,Earlsdon Avenue North Covey,2024-01-26T00:40:00.000+00:00,feeder,6,L3 Active Power,kW,29.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:40:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:40:00.000+00:00,feeder,6,L1 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:40:00.000+00:00,feeder,6,N Current (Min),A,58.62
930662,Earlsdon Avenue North Covey,2024-01-26T00:40:00.000+00:00,feeder,6,N Current (Max),A,90.62
930662,Earlsdon Avenue North Covey,2024-01-26T00:40:00.000+00:00,feeder,6,N Current (RMS),A,74.12
930662,Earlsdon Avenue North Covey,2024-01-26T00:40:00.000+00:00,feeder,6,L3 Current (Min),A,112.25
930662,Earlsdon Avenue North Covey,2024-01-26T00:40:00.000+00:00,feeder,6,L3 Current (Max),A,136.25
930662,Earlsdon Avenue North Covey,2024-01-26T00:40:00.000+00:00,feeder,6,L3 Current (RMS),A,121.12
930662,Earlsdon Avenue North Covey,2024-01-26T00:40:00.000+00:00,feeder,6,L2 Current (Min),A,40.62
930662,Earlsdon Avenue North Covey,2024-01-26T00:40:00.000+00:00,feeder,6,L2 Current (Max),A,60.75
930662,Earlsdon Avenue North Covey,2024-01-26T00:40:00.000+00:00,feeder,6,L2 Current (RMS),A,48.62
930662,Earlsdon Avenue North Covey,2024-01-26T00:40:00.000+00:00,feeder,6,L1 Current (Min),A,47.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:40:00.000+00:00,feeder,6,L1 Current (Max),A,66.62
930662,Earlsdon Avenue North Covey,2024-01-26T00:40:00.000+00:00,feeder,6,L1 Current (RMS),A,54.5
930662,Earlsdon Avenue North Covey,2024-01-26T00:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-16.56
930662,Earlsdon Avenue North Covey,2024-01-26T00:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.19
930662,Earlsdon Avenue North Covey,2024-01-26T00:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.81
930662,Earlsdon Avenue North Covey,2024-01-26T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97473
930662,Earlsdon Avenue North Covey,2024-01-26T00:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98373
930662,Earlsdon Avenue North Covey,2024-01-26T00:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99438
930662,Earlsdon Avenue North Covey,2024-01-26T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,31.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:40:00.000+00:00,feeder,5,N Current (Min),A,78.12
930662,Earlsdon Avenue North Covey,2024-01-26T00:40:00.000+00:00,feeder,5,N Current (Max),A,118.38
930662,Earlsdon Avenue North Covey,2024-01-26T00:40:00.000+00:00,feeder,5,N Current (RMS),A,94.62
930662,Earlsdon Avenue North Covey,2024-01-26T00:40:00.000+00:00,feeder,5,L3 Current (Min),A,20.62
930662,Earlsdon Avenue North Covey,2024-01-26T00:40:00.000+00:00,feeder,5,L3 Current (Max),A,43.5
930662,Earlsdon Avenue North Covey,2024-01-26T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,30.62
930662,Earlsdon Avenue North Covey,2024-01-26T00:40:00.000+00:00,feeder,5,L2 Current (Min),A,32.75
930662,Earlsdon Avenue North Covey,2024-01-26T00:40:00.000+00:00,feeder,5,L2 Current (Max),A,56.88
930662,Earlsdon Avenue North Covey,2024-01-26T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,39.25
930662,Earlsdon Avenue North Covey,2024-01-26T00:40:00.000+00:00,feeder,5,L1 Current (Min),A,117.62
930662,Earlsdon Avenue North Covey,2024-01-26T00:40:00.000+00:00,feeder,5,L1 Current (Max),A,156.12
930662,Earlsdon Avenue North Covey,2024-01-26T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,128.38
930662,Earlsdon Avenue North Covey,2024-01-26T00:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-3.5
930662,Earlsdon Avenue North Covey,2024-01-26T00:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.25
930662,Earlsdon Avenue North Covey,2024-01-26T00:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.63
930662,Earlsdon Avenue North Covey,2024-01-26T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.99783
930662,Earlsdon Avenue North Covey,2024-01-26T00:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95566
930662,Earlsdon Avenue North Covey,2024-01-26T00:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96191
930662,Earlsdon Avenue North Covey,2024-01-26T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:40:00.000+00:00,feeder,4,N Current (Min),A,26.38
930662,Earlsdon Avenue North Covey,2024-01-26T00:40:00.000+00:00,feeder,4,N Current (Max),A,56.88
930662,Earlsdon Avenue North Covey,2024-01-26T00:40:00.000+00:00,feeder,4,N Current (RMS),A,41.88
930662,Earlsdon Avenue North Covey,2024-01-26T00:40:00.000+00:00,feeder,4,L3 Current (Min),A,12.5
930662,Earlsdon Avenue North Covey,2024-01-26T00:40:00.000+00:00,feeder,4,L3 Current (Max),A,66.88
930662,Earlsdon Avenue North Covey,2024-01-26T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,59.5
930662,Earlsdon Avenue North Covey,2024-01-26T00:40:00.000+00:00,feeder,4,L2 Current (Min),A,30.5
930662,Earlsdon Avenue North Covey,2024-01-26T00:40:00.000+00:00,feeder,4,L2 Current (Max),A,54.38
930662,Earlsdon Avenue North Covey,2024-01-26T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,38.38
930662,Earlsdon Avenue North Covey,2024-01-26T00:40:00.000+00:00,feeder,4,L1 Current (Min),A,60.5
930662,Earlsdon Avenue North Covey,2024-01-26T00:40:00.000+00:00,feeder,4,L1 Current (Max),A,87.62
930662,Earlsdon Avenue North Covey,2024-01-26T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,70.88
930662,Earlsdon Avenue North Covey,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,26.06
930662,Earlsdon Avenue North Covey,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.25
930662,Earlsdon Avenue North Covey,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.31
930662,Earlsdon Avenue North Covey,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85263
930662,Earlsdon Avenue North Covey,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9863
930662,Earlsdon Avenue North Covey,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96274
930662,Earlsdon Avenue North Covey,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:40:00.000+00:00,feeder,3,N Current (Min),A,8.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:40:00.000+00:00,feeder,3,N Current (Max),A,72.75
930662,Earlsdon Avenue North Covey,2024-01-26T00:40:00.000+00:00,feeder,3,N Current (RMS),A,14.5
930662,Earlsdon Avenue North Covey,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Current (Min),A,26.62
930662,Earlsdon Avenue North Covey,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Current (Max),A,93.25
930662,Earlsdon Avenue North Covey,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,32.38
930662,Earlsdon Avenue North Covey,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Current (Min),A,18.62
930662,Earlsdon Avenue North Covey,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Current (Max),A,29.62
930662,Earlsdon Avenue North Covey,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.62
930662,Earlsdon Avenue North Covey,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Current (Min),A,8.88
930662,Earlsdon Avenue North Covey,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Current (Max),A,18.25
930662,Earlsdon Avenue North Covey,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.75
930662,Earlsdon Avenue North Covey,2024-01-26T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.75
930662,Earlsdon Avenue North Covey,2024-01-26T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.56
930662,Earlsdon Avenue North Covey,2024-01-26T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.38
930662,Earlsdon Avenue North Covey,2024-01-26T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94455
930662,Earlsdon Avenue North Covey,2024-01-26T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92407
930662,Earlsdon Avenue North Covey,2024-01-26T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98242
930662,Earlsdon Avenue North Covey,2024-01-26T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,25.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:40:00.000+00:00,feeder,2,N Current (Min),A,42.75
930662,Earlsdon Avenue North Covey,2024-01-26T00:40:00.000+00:00,feeder,2,N Current (Max),A,84.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:40:00.000+00:00,feeder,2,N Current (RMS),A,62.62
930662,Earlsdon Avenue North Covey,2024-01-26T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,56.25
930662,Earlsdon Avenue North Covey,2024-01-26T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,87.62
930662,Earlsdon Avenue North Covey,2024-01-26T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,66.75
930662,Earlsdon Avenue North Covey,2024-01-26T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,51.75
930662,Earlsdon Avenue North Covey,2024-01-26T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,102.75
930662,Earlsdon Avenue North Covey,2024-01-26T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,74.25
930662,Earlsdon Avenue North Covey,2024-01-26T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,70.75
930662,Earlsdon Avenue North Covey,2024-01-26T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,131.12
930662,Earlsdon Avenue North Covey,2024-01-26T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,104.88
930662,Earlsdon Avenue North Covey,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.44
930662,Earlsdon Avenue North Covey,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.81
930662,Earlsdon Avenue North Covey,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.37
930662,Earlsdon Avenue North Covey,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97101
930662,Earlsdon Avenue North Covey,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99216
930662,Earlsdon Avenue North Covey,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95425
930662,Earlsdon Avenue North Covey,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:40:00.000+00:00,feeder,1,N Current (Min),A,63.88
930662,Earlsdon Avenue North Covey,2024-01-26T00:40:00.000+00:00,feeder,1,N Current (Max),A,24.5
930662,Earlsdon Avenue North Covey,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,13.88
930662,Earlsdon Avenue North Covey,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,31.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.25
930662,Earlsdon Avenue North Covey,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,27.62
930662,Earlsdon Avenue North Covey,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,32.38
930662,Earlsdon Avenue North Covey,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.75
930662,Earlsdon Avenue North Covey,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,36.38
930662,Earlsdon Avenue North Covey,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,83.88
930662,Earlsdon Avenue North Covey,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,43.88
930662,Earlsdon Avenue North Covey,2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.97
930662,Earlsdon Avenue North Covey,2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.78
930662,Earlsdon Avenue North Covey,2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
930662,Earlsdon Avenue North Covey,2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.84
930662,Earlsdon Avenue North Covey,2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.47
930662,Earlsdon Avenue North Covey,2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
930662,Earlsdon Avenue North Covey,2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.45
930662,Earlsdon Avenue North Covey,2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.2
930662,Earlsdon Avenue North Covey,2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
930662,Earlsdon Avenue North Covey,2024-01-26T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:40:00.000+00:00,busbar,,L3 Active Power,kW,77.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:40:00.000+00:00,busbar,,L2 Active Power,kW,59.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:40:00.000+00:00,busbar,,L1 Active Power,kW,98.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:40:00.000+00:00,busbar,,N Current (Min),A,175.88
930662,Earlsdon Avenue North Covey,2024-01-26T00:40:00.000+00:00,busbar,,N Current (Max),A,269.62
930662,Earlsdon Avenue North Covey,2024-01-26T00:40:00.000+00:00,busbar,,N Current (RMS),A,211.62
930662,Earlsdon Avenue North Covey,2024-01-26T00:40:00.000+00:00,busbar,,L3 Current (Min),A,286.75
930662,Earlsdon Avenue North Covey,2024-01-26T00:40:00.000+00:00,busbar,,L3 Current (Max),A,359.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,319.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:40:00.000+00:00,busbar,,L2 Current (Min),A,217.62
930662,Earlsdon Avenue North Covey,2024-01-26T00:40:00.000+00:00,busbar,,L2 Current (Max),A,290.88
930662,Earlsdon Avenue North Covey,2024-01-26T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,250.5
930662,Earlsdon Avenue North Covey,2024-01-26T00:40:00.000+00:00,busbar,,L1 Current (Min),A,358.38
930662,Earlsdon Avenue North Covey,2024-01-26T00:40:00.000+00:00,busbar,,L1 Current (Max),A,481.75
930662,Earlsdon Avenue North Covey,2024-01-26T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,412.12
930662,Earlsdon Avenue North Covey,2024-01-26T00:40:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:40:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.88
930662,Earlsdon Avenue North Covey,2024-01-26T00:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-9.13
930662,Earlsdon Avenue North Covey,2024-01-26T00:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-8.87
930662,Earlsdon Avenue North Covey,2024-01-26T00:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99527
930662,Earlsdon Avenue North Covey,2024-01-26T00:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95624
930662,Earlsdon Avenue North Covey,2024-01-26T00:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96283
930662,Earlsdon Avenue North Covey,2024-01-26T00:30:00.000+00:00,feeder,6,L3 Active Power,kW,30.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:30:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:30:00.000+00:00,feeder,6,L1 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:30:00.000+00:00,feeder,6,N Current (Min),A,56.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:30:00.000+00:00,feeder,6,N Current (Max),A,92.12
930662,Earlsdon Avenue North Covey,2024-01-26T00:30:00.000+00:00,feeder,6,N Current (RMS),A,75.5
930662,Earlsdon Avenue North Covey,2024-01-26T00:30:00.000+00:00,feeder,6,L3 Current (Min),A,114.12
930662,Earlsdon Avenue North Covey,2024-01-26T00:30:00.000+00:00,feeder,6,L3 Current (Max),A,133.12
930662,Earlsdon Avenue North Covey,2024-01-26T00:30:00.000+00:00,feeder,6,L3 Current (RMS),A,121.5
930662,Earlsdon Avenue North Covey,2024-01-26T00:30:00.000+00:00,feeder,6,L2 Current (Min),A,38.25
930662,Earlsdon Avenue North Covey,2024-01-26T00:30:00.000+00:00,feeder,6,L2 Current (Max),A,74.12
930662,Earlsdon Avenue North Covey,2024-01-26T00:30:00.000+00:00,feeder,6,L2 Current (RMS),A,51.62
930662,Earlsdon Avenue North Covey,2024-01-26T00:30:00.000+00:00,feeder,6,L1 Current (Min),A,45.5
930662,Earlsdon Avenue North Covey,2024-01-26T00:30:00.000+00:00,feeder,6,L1 Current (Max),A,75.75
930662,Earlsdon Avenue North Covey,2024-01-26T00:30:00.000+00:00,feeder,6,L1 Current (RMS),A,54.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.69
930662,Earlsdon Avenue North Covey,2024-01-26T00:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.44
930662,Earlsdon Avenue North Covey,2024-01-26T00:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.75
930662,Earlsdon Avenue North Covey,2024-01-26T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97443
930662,Earlsdon Avenue North Covey,2024-01-26T00:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9863
930662,Earlsdon Avenue North Covey,2024-01-26T00:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9931
930662,Earlsdon Avenue North Covey,2024-01-26T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,31.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:30:00.000+00:00,feeder,5,N Current (Min),A,77.62
930662,Earlsdon Avenue North Covey,2024-01-26T00:30:00.000+00:00,feeder,5,N Current (Max),A,122.25
930662,Earlsdon Avenue North Covey,2024-01-26T00:30:00.000+00:00,feeder,5,N Current (RMS),A,91.25
930662,Earlsdon Avenue North Covey,2024-01-26T00:30:00.000+00:00,feeder,5,L3 Current (Min),A,24.62
930662,Earlsdon Avenue North Covey,2024-01-26T00:30:00.000+00:00,feeder,5,L3 Current (Max),A,40.12
930662,Earlsdon Avenue North Covey,2024-01-26T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,29.62
930662,Earlsdon Avenue North Covey,2024-01-26T00:30:00.000+00:00,feeder,5,L2 Current (Min),A,33.25
930662,Earlsdon Avenue North Covey,2024-01-26T00:30:00.000+00:00,feeder,5,L2 Current (Max),A,68.38
930662,Earlsdon Avenue North Covey,2024-01-26T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,45.75
930662,Earlsdon Avenue North Covey,2024-01-26T00:30:00.000+00:00,feeder,5,L1 Current (Min),A,118.88
930662,Earlsdon Avenue North Covey,2024-01-26T00:30:00.000+00:00,feeder,5,L1 Current (Max),A,158.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,126.62
930662,Earlsdon Avenue North Covey,2024-01-26T00:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.87
930662,Earlsdon Avenue North Covey,2024-01-26T00:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.13
930662,Earlsdon Avenue North Covey,2024-01-26T00:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.25
930662,Earlsdon Avenue North Covey,2024-01-26T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94055
930662,Earlsdon Avenue North Covey,2024-01-26T00:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93622
930662,Earlsdon Avenue North Covey,2024-01-26T00:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94589
930662,Earlsdon Avenue North Covey,2024-01-26T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:30:00.000+00:00,feeder,4,N Current (Min),A,40.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:30:00.000+00:00,feeder,4,N Current (Max),A,67.5
930662,Earlsdon Avenue North Covey,2024-01-26T00:30:00.000+00:00,feeder,4,N Current (RMS),A,50.12
930662,Earlsdon Avenue North Covey,2024-01-26T00:30:00.000+00:00,feeder,4,L3 Current (Min),A,5.88
930662,Earlsdon Avenue North Covey,2024-01-26T00:30:00.000+00:00,feeder,4,L3 Current (Max),A,20.25
930662,Earlsdon Avenue North Covey,2024-01-26T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.25
930662,Earlsdon Avenue North Covey,2024-01-26T00:30:00.000+00:00,feeder,4,L2 Current (Min),A,30.75
930662,Earlsdon Avenue North Covey,2024-01-26T00:30:00.000+00:00,feeder,4,L2 Current (Max),A,53.62
930662,Earlsdon Avenue North Covey,2024-01-26T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,34.88
930662,Earlsdon Avenue North Covey,2024-01-26T00:30:00.000+00:00,feeder,4,L1 Current (Min),A,55.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:30:00.000+00:00,feeder,4,L1 Current (Max),A,81.62
930662,Earlsdon Avenue North Covey,2024-01-26T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,63.12
930662,Earlsdon Avenue North Covey,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,31.31
930662,Earlsdon Avenue North Covey,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.38
930662,Earlsdon Avenue North Covey,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.37
930662,Earlsdon Avenue North Covey,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8493
930662,Earlsdon Avenue North Covey,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98636
930662,Earlsdon Avenue North Covey,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93921
930662,Earlsdon Avenue North Covey,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:30:00.000+00:00,feeder,3,N Current (Min),A,8.5
930662,Earlsdon Avenue North Covey,2024-01-26T00:30:00.000+00:00,feeder,3,N Current (Max),A,76.25
930662,Earlsdon Avenue North Covey,2024-01-26T00:30:00.000+00:00,feeder,3,N Current (RMS),A,16.88
930662,Earlsdon Avenue North Covey,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Current (Min),A,27.12
930662,Earlsdon Avenue North Covey,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Current (Max),A,92.62
930662,Earlsdon Avenue North Covey,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,34.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Current (Min),A,18.38
930662,Earlsdon Avenue North Covey,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Current (Max),A,32.12
930662,Earlsdon Avenue North Covey,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.88
930662,Earlsdon Avenue North Covey,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Current (Min),A,6.12
930662,Earlsdon Avenue North Covey,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Current (Max),A,16.75
930662,Earlsdon Avenue North Covey,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.5
930662,Earlsdon Avenue North Covey,2024-01-26T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.88
930662,Earlsdon Avenue North Covey,2024-01-26T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.75
930662,Earlsdon Avenue North Covey,2024-01-26T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9443
930662,Earlsdon Avenue North Covey,2024-01-26T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92746
930662,Earlsdon Avenue North Covey,2024-01-26T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97842
930662,Earlsdon Avenue North Covey,2024-01-26T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,16.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,16.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,22.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:30:00.000+00:00,feeder,2,N Current (Min),A,41.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:30:00.000+00:00,feeder,2,N Current (Max),A,81.75
930662,Earlsdon Avenue North Covey,2024-01-26T00:30:00.000+00:00,feeder,2,N Current (RMS),A,54.38
930662,Earlsdon Avenue North Covey,2024-01-26T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,59.62
930662,Earlsdon Avenue North Covey,2024-01-26T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,81.88
930662,Earlsdon Avenue North Covey,2024-01-26T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,67.25
930662,Earlsdon Avenue North Covey,2024-01-26T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,52.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,84.62
930662,Earlsdon Avenue North Covey,2024-01-26T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,69.62
930662,Earlsdon Avenue North Covey,2024-01-26T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,73.25
930662,Earlsdon Avenue North Covey,2024-01-26T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,120.25
930662,Earlsdon Avenue North Covey,2024-01-26T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,93.62
930662,Earlsdon Avenue North Covey,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.93
930662,Earlsdon Avenue North Covey,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.06
930662,Earlsdon Avenue North Covey,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.06
930662,Earlsdon Avenue North Covey,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96283
930662,Earlsdon Avenue North Covey,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9928
930662,Earlsdon Avenue North Covey,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95218
930662,Earlsdon Avenue North Covey,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:30:00.000+00:00,feeder,1,N Current (Min),A,42.5
930662,Earlsdon Avenue North Covey,2024-01-26T00:30:00.000+00:00,feeder,1,N Current (Max),A,26.5
930662,Earlsdon Avenue North Covey,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,5.62
930662,Earlsdon Avenue North Covey,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,24.75
930662,Earlsdon Avenue North Covey,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,28.25
930662,Earlsdon Avenue North Covey,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,33.5
930662,Earlsdon Avenue North Covey,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.12
930662,Earlsdon Avenue North Covey,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,33.25
930662,Earlsdon Avenue North Covey,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,59.25
930662,Earlsdon Avenue North Covey,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,43.88
930662,Earlsdon Avenue North Covey,2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.39
930662,Earlsdon Avenue North Covey,2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.55
930662,Earlsdon Avenue North Covey,2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
930662,Earlsdon Avenue North Covey,2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.12
930662,Earlsdon Avenue North Covey,2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.06
930662,Earlsdon Avenue North Covey,2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
930662,Earlsdon Avenue North Covey,2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.98
930662,Earlsdon Avenue North Covey,2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.03
930662,Earlsdon Avenue North Covey,2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
930662,Earlsdon Avenue North Covey,2024-01-26T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:30:00.000+00:00,busbar,,L3 Active Power,kW,65.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:30:00.000+00:00,busbar,,L2 Active Power,kW,59.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:30:00.000+00:00,busbar,,L1 Active Power,kW,92.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:30:00.000+00:00,busbar,,N Current (Min),A,163.12
930662,Earlsdon Avenue North Covey,2024-01-26T00:30:00.000+00:00,busbar,,N Current (Max),A,242.75
930662,Earlsdon Avenue North Covey,2024-01-26T00:30:00.000+00:00,busbar,,N Current (RMS),A,201.75
930662,Earlsdon Avenue North Covey,2024-01-26T00:30:00.000+00:00,busbar,,L3 Current (Min),A,248.5
930662,Earlsdon Avenue North Covey,2024-01-26T00:30:00.000+00:00,busbar,,L3 Current (Max),A,308.12
930662,Earlsdon Avenue North Covey,2024-01-26T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,269.75
930662,Earlsdon Avenue North Covey,2024-01-26T00:30:00.000+00:00,busbar,,L2 Current (Min),A,219.5
930662,Earlsdon Avenue North Covey,2024-01-26T00:30:00.000+00:00,busbar,,L2 Current (Max),A,297.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,251.25
930662,Earlsdon Avenue North Covey,2024-01-26T00:30:00.000+00:00,busbar,,L1 Current (Min),A,345.62
930662,Earlsdon Avenue North Covey,2024-01-26T00:30:00.000+00:00,busbar,,L1 Current (Max),A,437.75
930662,Earlsdon Avenue North Covey,2024-01-26T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,388.75
930662,Earlsdon Avenue North Covey,2024-01-26T00:30:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:30:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.5
930662,Earlsdon Avenue North Covey,2024-01-26T00:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-9.75
930662,Earlsdon Avenue North Covey,2024-01-26T00:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-10.25
930662,Earlsdon Avenue North Covey,2024-01-26T00:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99445
930662,Earlsdon Avenue North Covey,2024-01-26T00:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95972
930662,Earlsdon Avenue North Covey,2024-01-26T00:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96771
930662,Earlsdon Avenue North Covey,2024-01-26T00:20:00.000+00:00,feeder,6,L3 Active Power,kW,31.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:20:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:20:00.000+00:00,feeder,6,L1 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:20:00.000+00:00,feeder,6,N Current (Min),A,62.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:20:00.000+00:00,feeder,6,N Current (Max),A,96.25
930662,Earlsdon Avenue North Covey,2024-01-26T00:20:00.000+00:00,feeder,6,N Current (RMS),A,78.5
930662,Earlsdon Avenue North Covey,2024-01-26T00:20:00.000+00:00,feeder,6,L3 Current (Min),A,114.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:20:00.000+00:00,feeder,6,L3 Current (Max),A,149.25
930662,Earlsdon Avenue North Covey,2024-01-26T00:20:00.000+00:00,feeder,6,L3 Current (RMS),A,125.75
930662,Earlsdon Avenue North Covey,2024-01-26T00:20:00.000+00:00,feeder,6,L2 Current (Min),A,40.75
930662,Earlsdon Avenue North Covey,2024-01-26T00:20:00.000+00:00,feeder,6,L2 Current (Max),A,61.5
930662,Earlsdon Avenue North Covey,2024-01-26T00:20:00.000+00:00,feeder,6,L2 Current (RMS),A,50.75
930662,Earlsdon Avenue North Covey,2024-01-26T00:20:00.000+00:00,feeder,6,L1 Current (Min),A,44.88
930662,Earlsdon Avenue North Covey,2024-01-26T00:20:00.000+00:00,feeder,6,L1 Current (Max),A,74.38
930662,Earlsdon Avenue North Covey,2024-01-26T00:20:00.000+00:00,feeder,6,L1 Current (RMS),A,54.88
930662,Earlsdon Avenue North Covey,2024-01-26T00:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-15.37
930662,Earlsdon Avenue North Covey,2024-01-26T00:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.81
930662,Earlsdon Avenue North Covey,2024-01-26T00:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.94
930662,Earlsdon Avenue North Covey,2024-01-26T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.98315
930662,Earlsdon Avenue North Covey,2024-01-26T00:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98572
930662,Earlsdon Avenue North Covey,2024-01-26T00:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9935
930662,Earlsdon Avenue North Covey,2024-01-26T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,31.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:20:00.000+00:00,feeder,5,N Current (Min),A,69.5
930662,Earlsdon Avenue North Covey,2024-01-26T00:20:00.000+00:00,feeder,5,N Current (Max),A,107.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:20:00.000+00:00,feeder,5,N Current (RMS),A,87.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:20:00.000+00:00,feeder,5,L3 Current (Min),A,25.25
930662,Earlsdon Avenue North Covey,2024-01-26T00:20:00.000+00:00,feeder,5,L3 Current (Max),A,49.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,35.88
930662,Earlsdon Avenue North Covey,2024-01-26T00:20:00.000+00:00,feeder,5,L2 Current (Min),A,39.5
930662,Earlsdon Avenue North Covey,2024-01-26T00:20:00.000+00:00,feeder,5,L2 Current (Max),A,79.25
930662,Earlsdon Avenue North Covey,2024-01-26T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,49.25
930662,Earlsdon Avenue North Covey,2024-01-26T00:20:00.000+00:00,feeder,5,L1 Current (Min),A,114.25
930662,Earlsdon Avenue North Covey,2024-01-26T00:20:00.000+00:00,feeder,5,L1 Current (Max),A,143.88
930662,Earlsdon Avenue North Covey,2024-01-26T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,126.38
930662,Earlsdon Avenue North Covey,2024-01-26T00:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.56
930662,Earlsdon Avenue North Covey,2024-01-26T00:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.44
930662,Earlsdon Avenue North Covey,2024-01-26T00:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.69
930662,Earlsdon Avenue North Covey,2024-01-26T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9209
930662,Earlsdon Avenue North Covey,2024-01-26T00:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92648
930662,Earlsdon Avenue North Covey,2024-01-26T00:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9281
930662,Earlsdon Avenue North Covey,2024-01-26T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:20:00.000+00:00,feeder,4,N Current (Min),A,40.38
930662,Earlsdon Avenue North Covey,2024-01-26T00:20:00.000+00:00,feeder,4,N Current (Max),A,64.38
930662,Earlsdon Avenue North Covey,2024-01-26T00:20:00.000+00:00,feeder,4,N Current (RMS),A,49.12
930662,Earlsdon Avenue North Covey,2024-01-26T00:20:00.000+00:00,feeder,4,L3 Current (Min),A,6.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:20:00.000+00:00,feeder,4,L3 Current (Max),A,21.38
930662,Earlsdon Avenue North Covey,2024-01-26T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,8.62
930662,Earlsdon Avenue North Covey,2024-01-26T00:20:00.000+00:00,feeder,4,L2 Current (Min),A,31.62
930662,Earlsdon Avenue North Covey,2024-01-26T00:20:00.000+00:00,feeder,4,L2 Current (Max),A,41.12
930662,Earlsdon Avenue North Covey,2024-01-26T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,33.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:20:00.000+00:00,feeder,4,L1 Current (Min),A,54.25
930662,Earlsdon Avenue North Covey,2024-01-26T00:20:00.000+00:00,feeder,4,L1 Current (Max),A,74.5
930662,Earlsdon Avenue North Covey,2024-01-26T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,60.12
930662,Earlsdon Avenue North Covey,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,32.5
930662,Earlsdon Avenue North Covey,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.69
930662,Earlsdon Avenue North Covey,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.56
930662,Earlsdon Avenue North Covey,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82705
930662,Earlsdon Avenue North Covey,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.987
930662,Earlsdon Avenue North Covey,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.82501
930662,Earlsdon Avenue North Covey,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:20:00.000+00:00,feeder,3,N Current (Min),A,8.88
930662,Earlsdon Avenue North Covey,2024-01-26T00:20:00.000+00:00,feeder,3,N Current (Max),A,78.62
930662,Earlsdon Avenue North Covey,2024-01-26T00:20:00.000+00:00,feeder,3,N Current (RMS),A,18.12
930662,Earlsdon Avenue North Covey,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Current (Min),A,22.5
930662,Earlsdon Avenue North Covey,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Current (Max),A,100.38
930662,Earlsdon Avenue North Covey,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,33.75
930662,Earlsdon Avenue North Covey,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Current (Min),A,18.5
930662,Earlsdon Avenue North Covey,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Current (Max),A,59.75
930662,Earlsdon Avenue North Covey,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.88
