Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930662,Earlsdon Avenue North Covey,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Current (Min),A,5.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Current (Max),A,15.12
930662,Earlsdon Avenue North Covey,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.5
930662,Earlsdon Avenue North Covey,2024-01-26T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.44
930662,Earlsdon Avenue North Covey,2024-01-26T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.81
930662,Earlsdon Avenue North Covey,2024-01-26T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.69
930662,Earlsdon Avenue North Covey,2024-01-26T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95865
930662,Earlsdon Avenue North Covey,2024-01-26T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93326
930662,Earlsdon Avenue North Covey,2024-01-26T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97967
930662,Earlsdon Avenue North Covey,2024-01-26T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,17.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,24.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:20:00.000+00:00,feeder,2,N Current (Min),A,42.38
930662,Earlsdon Avenue North Covey,2024-01-26T00:20:00.000+00:00,feeder,2,N Current (Max),A,82.12
930662,Earlsdon Avenue North Covey,2024-01-26T00:20:00.000+00:00,feeder,2,N Current (RMS),A,58.25
930662,Earlsdon Avenue North Covey,2024-01-26T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,62.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,90.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,72.75
930662,Earlsdon Avenue North Covey,2024-01-26T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,53.12
930662,Earlsdon Avenue North Covey,2024-01-26T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,105.5
930662,Earlsdon Avenue North Covey,2024-01-26T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,72.38
930662,Earlsdon Avenue North Covey,2024-01-26T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,73.38
930662,Earlsdon Avenue North Covey,2024-01-26T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,123.88
930662,Earlsdon Avenue North Covey,2024-01-26T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,98.88
930662,Earlsdon Avenue North Covey,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.44
930662,Earlsdon Avenue North Covey,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.38
930662,Earlsdon Avenue North Covey,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.94
930662,Earlsdon Avenue North Covey,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99332
930662,Earlsdon Avenue North Covey,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97607
930662,Earlsdon Avenue North Covey,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96967
930662,Earlsdon Avenue North Covey,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:20:00.000+00:00,feeder,1,N Current (Min),A,60.75
930662,Earlsdon Avenue North Covey,2024-01-26T00:20:00.000+00:00,feeder,1,N Current (Max),A,38.88
930662,Earlsdon Avenue North Covey,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,22.75
930662,Earlsdon Avenue North Covey,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,34.38
930662,Earlsdon Avenue North Covey,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.25
930662,Earlsdon Avenue North Covey,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,14.38
930662,Earlsdon Avenue North Covey,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,30.12
930662,Earlsdon Avenue North Covey,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.12
930662,Earlsdon Avenue North Covey,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,33.5
930662,Earlsdon Avenue North Covey,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,78.5
930662,Earlsdon Avenue North Covey,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,56.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.25
930662,Earlsdon Avenue North Covey,2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.81
930662,Earlsdon Avenue North Covey,2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
930662,Earlsdon Avenue North Covey,2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.23
930662,Earlsdon Avenue North Covey,2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.69
930662,Earlsdon Avenue North Covey,2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
930662,Earlsdon Avenue North Covey,2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.06
930662,Earlsdon Avenue North Covey,2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.31
930662,Earlsdon Avenue North Covey,2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
930662,Earlsdon Avenue North Covey,2024-01-26T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:20:00.000+00:00,busbar,,L3 Active Power,kW,71.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:20:00.000+00:00,busbar,,L2 Active Power,kW,59.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:20:00.000+00:00,busbar,,L1 Active Power,kW,95.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:20:00.000+00:00,busbar,,N Current (Min),A,175.88
930662,Earlsdon Avenue North Covey,2024-01-26T00:20:00.000+00:00,busbar,,N Current (Max),A,256.12
930662,Earlsdon Avenue North Covey,2024-01-26T00:20:00.000+00:00,busbar,,N Current (RMS),A,215.38
930662,Earlsdon Avenue North Covey,2024-01-26T00:20:00.000+00:00,busbar,,L3 Current (Min),A,261.25
930662,Earlsdon Avenue North Covey,2024-01-26T00:20:00.000+00:00,busbar,,L3 Current (Max),A,349.25
930662,Earlsdon Avenue North Covey,2024-01-26T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,294.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:20:00.000+00:00,busbar,,L2 Current (Min),A,216.12
930662,Earlsdon Avenue North Covey,2024-01-26T00:20:00.000+00:00,busbar,,L2 Current (Max),A,298.62
930662,Earlsdon Avenue North Covey,2024-01-26T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,251.12
930662,Earlsdon Avenue North Covey,2024-01-26T00:20:00.000+00:00,busbar,,L1 Current (Min),A,348.75
930662,Earlsdon Avenue North Covey,2024-01-26T00:20:00.000+00:00,busbar,,L1 Current (Max),A,434.5
930662,Earlsdon Avenue North Covey,2024-01-26T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,400.5
930662,Earlsdon Avenue North Covey,2024-01-26T00:20:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:20:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.5
930662,Earlsdon Avenue North Covey,2024-01-26T00:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.44
930662,Earlsdon Avenue North Covey,2024-01-26T00:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-8.31
930662,Earlsdon Avenue North Covey,2024-01-26T00:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99457
930662,Earlsdon Avenue North Covey,2024-01-26T00:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95929
930662,Earlsdon Avenue North Covey,2024-01-26T00:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96988
930662,Earlsdon Avenue North Covey,2024-01-26T00:10:00.000+00:00,feeder,6,L3 Active Power,kW,32.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:10:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:10:00.000+00:00,feeder,6,L1 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:10:00.000+00:00,feeder,6,N Current (Min),A,64.88
930662,Earlsdon Avenue North Covey,2024-01-26T00:10:00.000+00:00,feeder,6,N Current (Max),A,101.88
930662,Earlsdon Avenue North Covey,2024-01-26T00:10:00.000+00:00,feeder,6,N Current (RMS),A,82.88
930662,Earlsdon Avenue North Covey,2024-01-26T00:10:00.000+00:00,feeder,6,L3 Current (Min),A,118.75
930662,Earlsdon Avenue North Covey,2024-01-26T00:10:00.000+00:00,feeder,6,L3 Current (Max),A,149.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:10:00.000+00:00,feeder,6,L3 Current (RMS),A,131.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:10:00.000+00:00,feeder,6,L2 Current (Min),A,39.38
930662,Earlsdon Avenue North Covey,2024-01-26T00:10:00.000+00:00,feeder,6,L2 Current (Max),A,72.38
930662,Earlsdon Avenue North Covey,2024-01-26T00:10:00.000+00:00,feeder,6,L2 Current (RMS),A,50.62
930662,Earlsdon Avenue North Covey,2024-01-26T00:10:00.000+00:00,feeder,6,L1 Current (Min),A,40.25
930662,Earlsdon Avenue North Covey,2024-01-26T00:10:00.000+00:00,feeder,6,L1 Current (Max),A,73.62
930662,Earlsdon Avenue North Covey,2024-01-26T00:10:00.000+00:00,feeder,6,L1 Current (RMS),A,57.88
930662,Earlsdon Avenue North Covey,2024-01-26T00:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.56
930662,Earlsdon Avenue North Covey,2024-01-26T00:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.5
930662,Earlsdon Avenue North Covey,2024-01-26T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.97586
930662,Earlsdon Avenue North Covey,2024-01-26T00:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98611
930662,Earlsdon Avenue North Covey,2024-01-26T00:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99442
930662,Earlsdon Avenue North Covey,2024-01-26T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,31.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:10:00.000+00:00,feeder,5,N Current (Min),A,74.62
930662,Earlsdon Avenue North Covey,2024-01-26T00:10:00.000+00:00,feeder,5,N Current (Max),A,121.88
930662,Earlsdon Avenue North Covey,2024-01-26T00:10:00.000+00:00,feeder,5,N Current (RMS),A,92.75
930662,Earlsdon Avenue North Covey,2024-01-26T00:10:00.000+00:00,feeder,5,L3 Current (Min),A,21.38
930662,Earlsdon Avenue North Covey,2024-01-26T00:10:00.000+00:00,feeder,5,L3 Current (Max),A,39.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,30.25
930662,Earlsdon Avenue North Covey,2024-01-26T00:10:00.000+00:00,feeder,5,L2 Current (Min),A,39.75
930662,Earlsdon Avenue North Covey,2024-01-26T00:10:00.000+00:00,feeder,5,L2 Current (Max),A,71.25
930662,Earlsdon Avenue North Covey,2024-01-26T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,49.38
930662,Earlsdon Avenue North Covey,2024-01-26T00:10:00.000+00:00,feeder,5,L1 Current (Min),A,119.75
930662,Earlsdon Avenue North Covey,2024-01-26T00:10:00.000+00:00,feeder,5,L1 Current (Max),A,153.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,128.38
930662,Earlsdon Avenue North Covey,2024-01-26T00:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.06
930662,Earlsdon Avenue North Covey,2024-01-26T00:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.06
930662,Earlsdon Avenue North Covey,2024-01-26T00:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.44
930662,Earlsdon Avenue North Covey,2024-01-26T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86139
930662,Earlsdon Avenue North Covey,2024-01-26T00:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94479
930662,Earlsdon Avenue North Covey,2024-01-26T00:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94385
930662,Earlsdon Avenue North Covey,2024-01-26T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:10:00.000+00:00,feeder,4,N Current (Min),A,43.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:10:00.000+00:00,feeder,4,N Current (Max),A,67.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:10:00.000+00:00,feeder,4,N Current (RMS),A,53.5
930662,Earlsdon Avenue North Covey,2024-01-26T00:10:00.000+00:00,feeder,4,L3 Current (Min),A,5.62
930662,Earlsdon Avenue North Covey,2024-01-26T00:10:00.000+00:00,feeder,4,L3 Current (Max),A,18.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,7.25
930662,Earlsdon Avenue North Covey,2024-01-26T00:10:00.000+00:00,feeder,4,L2 Current (Min),A,32.25
930662,Earlsdon Avenue North Covey,2024-01-26T00:10:00.000+00:00,feeder,4,L2 Current (Max),A,52.88
930662,Earlsdon Avenue North Covey,2024-01-26T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,38.38
930662,Earlsdon Avenue North Covey,2024-01-26T00:10:00.000+00:00,feeder,4,L1 Current (Min),A,54.62
930662,Earlsdon Avenue North Covey,2024-01-26T00:10:00.000+00:00,feeder,4,L1 Current (Max),A,78.75
930662,Earlsdon Avenue North Covey,2024-01-26T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,65.5
930662,Earlsdon Avenue North Covey,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,35.5
930662,Earlsdon Avenue North Covey,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.88
930662,Earlsdon Avenue North Covey,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-25.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84369
930662,Earlsdon Avenue North Covey,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98465
930662,Earlsdon Avenue North Covey,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.82574
930662,Earlsdon Avenue North Covey,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:10:00.000+00:00,feeder,3,N Current (Min),A,6.5
930662,Earlsdon Avenue North Covey,2024-01-26T00:10:00.000+00:00,feeder,3,N Current (Max),A,44.75
930662,Earlsdon Avenue North Covey,2024-01-26T00:10:00.000+00:00,feeder,3,N Current (RMS),A,17.5
930662,Earlsdon Avenue North Covey,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Current (Min),A,18.62
930662,Earlsdon Avenue North Covey,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Current (Max),A,89.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,28.25
930662,Earlsdon Avenue North Covey,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Current (Min),A,15.5
930662,Earlsdon Avenue North Covey,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Current (Max),A,60.62
930662,Earlsdon Avenue North Covey,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,34.12
930662,Earlsdon Avenue North Covey,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Current (Min),A,5.25
930662,Earlsdon Avenue North Covey,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Current (Max),A,13.88
930662,Earlsdon Avenue North Covey,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.5
930662,Earlsdon Avenue North Covey,2024-01-26T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.87
930662,Earlsdon Avenue North Covey,2024-01-26T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.06
930662,Earlsdon Avenue North Covey,2024-01-26T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96121
930662,Earlsdon Avenue North Covey,2024-01-26T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94913
930662,Earlsdon Avenue North Covey,2024-01-26T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98221
930662,Earlsdon Avenue North Covey,2024-01-26T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:10:00.000+00:00,feeder,2,N Current (Min),A,47.62
930662,Earlsdon Avenue North Covey,2024-01-26T00:10:00.000+00:00,feeder,2,N Current (Max),A,92.38
930662,Earlsdon Avenue North Covey,2024-01-26T00:10:00.000+00:00,feeder,2,N Current (RMS),A,65.5
930662,Earlsdon Avenue North Covey,2024-01-26T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,63.38
930662,Earlsdon Avenue North Covey,2024-01-26T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,99.62
930662,Earlsdon Avenue North Covey,2024-01-26T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,76.12
930662,Earlsdon Avenue North Covey,2024-01-26T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,61.62
930662,Earlsdon Avenue North Covey,2024-01-26T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,110.88
930662,Earlsdon Avenue North Covey,2024-01-26T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,82.38
930662,Earlsdon Avenue North Covey,2024-01-26T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,90.5
930662,Earlsdon Avenue North Covey,2024-01-26T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,158.38
930662,Earlsdon Avenue North Covey,2024-01-26T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,117.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.5
930662,Earlsdon Avenue North Covey,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.44
930662,Earlsdon Avenue North Covey,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.5
930662,Earlsdon Avenue North Covey,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99033
930662,Earlsdon Avenue North Covey,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97281
930662,Earlsdon Avenue North Covey,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9585
930662,Earlsdon Avenue North Covey,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:10:00.000+00:00,feeder,1,N Current (Min),A,50.25
930662,Earlsdon Avenue North Covey,2024-01-26T00:10:00.000+00:00,feeder,1,N Current (Max),A,33.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,14.38
930662,Earlsdon Avenue North Covey,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,36.5
930662,Earlsdon Avenue North Covey,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.75
930662,Earlsdon Avenue North Covey,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,15.12
930662,Earlsdon Avenue North Covey,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,22.88
930662,Earlsdon Avenue North Covey,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.88
930662,Earlsdon Avenue North Covey,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,32.5
930662,Earlsdon Avenue North Covey,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,67.12
930662,Earlsdon Avenue North Covey,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,47.75
930662,Earlsdon Avenue North Covey,2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.55
930662,Earlsdon Avenue North Covey,2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.91
930662,Earlsdon Avenue North Covey,2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
930662,Earlsdon Avenue North Covey,2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.09
930662,Earlsdon Avenue North Covey,2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.72
930662,Earlsdon Avenue North Covey,2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
930662,Earlsdon Avenue North Covey,2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.95
930662,Earlsdon Avenue North Covey,2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.27
930662,Earlsdon Avenue North Covey,2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
930662,Earlsdon Avenue North Covey,2024-01-26T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:10:00.000+00:00,busbar,,L3 Active Power,kW,70.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:10:00.000+00:00,busbar,,L2 Active Power,kW,64.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:10:00.000+00:00,busbar,,L1 Active Power,kW,100.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:10:00.000+00:00,busbar,,N Current (Min),A,164.62
930662,Earlsdon Avenue North Covey,2024-01-26T00:10:00.000+00:00,busbar,,N Current (Max),A,286.88
930662,Earlsdon Avenue North Covey,2024-01-26T00:10:00.000+00:00,busbar,,N Current (RMS),A,214.25
930662,Earlsdon Avenue North Covey,2024-01-26T00:10:00.000+00:00,busbar,,L3 Current (Min),A,273.75
930662,Earlsdon Avenue North Covey,2024-01-26T00:10:00.000+00:00,busbar,,L3 Current (Max),A,342.62
930662,Earlsdon Avenue North Covey,2024-01-26T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,289.88
930662,Earlsdon Avenue North Covey,2024-01-26T00:10:00.000+00:00,busbar,,L2 Current (Min),A,212.38
930662,Earlsdon Avenue North Covey,2024-01-26T00:10:00.000+00:00,busbar,,L2 Current (Max),A,339.5
930662,Earlsdon Avenue North Covey,2024-01-26T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,270.62
930662,Earlsdon Avenue North Covey,2024-01-26T00:10:00.000+00:00,busbar,,L1 Current (Min),A,377.5
930662,Earlsdon Avenue North Covey,2024-01-26T00:10:00.000+00:00,busbar,,L1 Current (Max),A,472.12
930662,Earlsdon Avenue North Covey,2024-01-26T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,420.75
930662,Earlsdon Avenue North Covey,2024-01-26T00:10:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:10:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.19
930662,Earlsdon Avenue North Covey,2024-01-26T00:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-13.87
930662,Earlsdon Avenue North Covey,2024-01-26T00:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-12.44
930662,Earlsdon Avenue North Covey,2024-01-26T00:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99481
930662,Earlsdon Avenue North Covey,2024-01-26T00:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.94534
930662,Earlsdon Avenue North Covey,2024-01-26T00:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.94516
930662,Earlsdon Avenue North Covey,2024-01-26T00:00:00.000+00:00,feeder,6,L3 Active Power,kW,34.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:00:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:00:00.000+00:00,feeder,6,L1 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:00:00.000+00:00,feeder,6,N Current (Min),A,81.5
930662,Earlsdon Avenue North Covey,2024-01-26T00:00:00.000+00:00,feeder,6,N Current (Max),A,125.12
930662,Earlsdon Avenue North Covey,2024-01-26T00:00:00.000+00:00,feeder,6,N Current (RMS),A,101.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:00:00.000+00:00,feeder,6,L3 Current (Min),A,127.62
930662,Earlsdon Avenue North Covey,2024-01-26T00:00:00.000+00:00,feeder,6,L3 Current (Max),A,166.75
930662,Earlsdon Avenue North Covey,2024-01-26T00:00:00.000+00:00,feeder,6,L3 Current (RMS),A,140.88
930662,Earlsdon Avenue North Covey,2024-01-26T00:00:00.000+00:00,feeder,6,L2 Current (Min),A,37.25
930662,Earlsdon Avenue North Covey,2024-01-26T00:00:00.000+00:00,feeder,6,L2 Current (Max),A,63.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:00:00.000+00:00,feeder,6,L2 Current (RMS),A,46.38
930662,Earlsdon Avenue North Covey,2024-01-26T00:00:00.000+00:00,feeder,6,L1 Current (Min),A,34.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:00:00.000+00:00,feeder,6,L1 Current (Max),A,55.5
930662,Earlsdon Avenue North Covey,2024-01-26T00:00:00.000+00:00,feeder,6,L1 Current (RMS),A,42.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.81
930662,Earlsdon Avenue North Covey,2024-01-26T00:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-7.56
930662,Earlsdon Avenue North Covey,2024-01-26T00:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,0.19
930662,Earlsdon Avenue North Covey,2024-01-26T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93045
930662,Earlsdon Avenue North Covey,2024-01-26T00:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98523
930662,Earlsdon Avenue North Covey,2024-01-26T00:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99396
930662,Earlsdon Avenue North Covey,2024-01-26T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,31.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:00:00.000+00:00,feeder,5,N Current (Min),A,70.75
930662,Earlsdon Avenue North Covey,2024-01-26T00:00:00.000+00:00,feeder,5,N Current (Max),A,138.88
930662,Earlsdon Avenue North Covey,2024-01-26T00:00:00.000+00:00,feeder,5,N Current (RMS),A,95.12
930662,Earlsdon Avenue North Covey,2024-01-26T00:00:00.000+00:00,feeder,5,L3 Current (Min),A,19.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:00:00.000+00:00,feeder,5,L3 Current (Max),A,33.75
930662,Earlsdon Avenue North Covey,2024-01-26T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,22.12
930662,Earlsdon Avenue North Covey,2024-01-26T00:00:00.000+00:00,feeder,5,L2 Current (Min),A,39.75
930662,Earlsdon Avenue North Covey,2024-01-26T00:00:00.000+00:00,feeder,5,L2 Current (Max),A,65.62
930662,Earlsdon Avenue North Covey,2024-01-26T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,48.62
930662,Earlsdon Avenue North Covey,2024-01-26T00:00:00.000+00:00,feeder,5,L1 Current (Min),A,106.88
930662,Earlsdon Avenue North Covey,2024-01-26T00:00:00.000+00:00,feeder,5,L1 Current (Max),A,172.38
930662,Earlsdon Avenue North Covey,2024-01-26T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,125.5
930662,Earlsdon Avenue North Covey,2024-01-26T00:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.62
930662,Earlsdon Avenue North Covey,2024-01-26T00:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.31
930662,Earlsdon Avenue North Covey,2024-01-26T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85373
930662,Earlsdon Avenue North Covey,2024-01-26T00:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93936
930662,Earlsdon Avenue North Covey,2024-01-26T00:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95569
930662,Earlsdon Avenue North Covey,2024-01-26T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:00:00.000+00:00,feeder,4,N Current (Min),A,49.5
930662,Earlsdon Avenue North Covey,2024-01-26T00:00:00.000+00:00,feeder,4,N Current (Max),A,83.88
930662,Earlsdon Avenue North Covey,2024-01-26T00:00:00.000+00:00,feeder,4,N Current (RMS),A,57.38
930662,Earlsdon Avenue North Covey,2024-01-26T00:00:00.000+00:00,feeder,4,L3 Current (Min),A,5.62
930662,Earlsdon Avenue North Covey,2024-01-26T00:00:00.000+00:00,feeder,4,L3 Current (Max),A,11.38
930662,Earlsdon Avenue North Covey,2024-01-26T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,7.62
930662,Earlsdon Avenue North Covey,2024-01-26T00:00:00.000+00:00,feeder,4,L2 Current (Min),A,33.25
930662,Earlsdon Avenue North Covey,2024-01-26T00:00:00.000+00:00,feeder,4,L2 Current (Max),A,42.88
930662,Earlsdon Avenue North Covey,2024-01-26T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,35.75
930662,Earlsdon Avenue North Covey,2024-01-26T00:00:00.000+00:00,feeder,4,L1 Current (Min),A,62.88
930662,Earlsdon Avenue North Covey,2024-01-26T00:00:00.000+00:00,feeder,4,L1 Current (Max),A,98.12
930662,Earlsdon Avenue North Covey,2024-01-26T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,68.88
930662,Earlsdon Avenue North Covey,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,35.13
930662,Earlsdon Avenue North Covey,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.88
930662,Earlsdon Avenue North Covey,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.82589
930662,Earlsdon Avenue North Covey,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97571
930662,Earlsdon Avenue North Covey,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93957
930662,Earlsdon Avenue North Covey,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:00:00.000+00:00,feeder,3,N Current (Min),A,11.5
930662,Earlsdon Avenue North Covey,2024-01-26T00:00:00.000+00:00,feeder,3,N Current (Max),A,79.38
930662,Earlsdon Avenue North Covey,2024-01-26T00:00:00.000+00:00,feeder,3,N Current (RMS),A,24.12
930662,Earlsdon Avenue North Covey,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Current (Min),A,30.38
930662,Earlsdon Avenue North Covey,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Current (Max),A,95.5
930662,Earlsdon Avenue North Covey,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,37.25
930662,Earlsdon Avenue North Covey,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Current (Min),A,16.75
930662,Earlsdon Avenue North Covey,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Current (Max),A,28.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.12
930662,Earlsdon Avenue North Covey,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Current (Min),A,5.88
930662,Earlsdon Avenue North Covey,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Current (Max),A,25.88
930662,Earlsdon Avenue North Covey,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.38
930662,Earlsdon Avenue North Covey,2024-01-26T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.94
930662,Earlsdon Avenue North Covey,2024-01-26T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.44
930662,Earlsdon Avenue North Covey,2024-01-26T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.93
930662,Earlsdon Avenue North Covey,2024-01-26T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95715
930662,Earlsdon Avenue North Covey,2024-01-26T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94098
930662,Earlsdon Avenue North Covey,2024-01-26T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98386
930662,Earlsdon Avenue North Covey,2024-01-26T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,17.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:00:00.000+00:00,feeder,2,N Current (Min),A,45.38
930662,Earlsdon Avenue North Covey,2024-01-26T00:00:00.000+00:00,feeder,2,N Current (Max),A,99.75
930662,Earlsdon Avenue North Covey,2024-01-26T00:00:00.000+00:00,feeder,2,N Current (RMS),A,67.88
930662,Earlsdon Avenue North Covey,2024-01-26T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,62.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,92.62
930662,Earlsdon Avenue North Covey,2024-01-26T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,72.75
930662,Earlsdon Avenue North Covey,2024-01-26T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,62.88
930662,Earlsdon Avenue North Covey,2024-01-26T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,102.25
930662,Earlsdon Avenue North Covey,2024-01-26T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,79.5
930662,Earlsdon Avenue North Covey,2024-01-26T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,79.62
930662,Earlsdon Avenue North Covey,2024-01-26T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,157.38
930662,Earlsdon Avenue North Covey,2024-01-26T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,114.62
930662,Earlsdon Avenue North Covey,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.82
930662,Earlsdon Avenue North Covey,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.06
930662,Earlsdon Avenue North Covey,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.25
930662,Earlsdon Avenue North Covey,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9924
930662,Earlsdon Avenue North Covey,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97461
930662,Earlsdon Avenue North Covey,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97815
930662,Earlsdon Avenue North Covey,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:00:00.000+00:00,feeder,1,N Current (Min),A,53.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:00:00.000+00:00,feeder,1,N Current (Max),A,36.12
930662,Earlsdon Avenue North Covey,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,24.25
930662,Earlsdon Avenue North Covey,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,38.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.25
930662,Earlsdon Avenue North Covey,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,14.88
930662,Earlsdon Avenue North Covey,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,22.12
930662,Earlsdon Avenue North Covey,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.88
930662,Earlsdon Avenue North Covey,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,41.62
930662,Earlsdon Avenue North Covey,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,72.88
930662,Earlsdon Avenue North Covey,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,53.12
930662,Earlsdon Avenue North Covey,2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.58
930662,Earlsdon Avenue North Covey,2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.94
930662,Earlsdon Avenue North Covey,2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
930662,Earlsdon Avenue North Covey,2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.45
930662,Earlsdon Avenue North Covey,2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.7
930662,Earlsdon Avenue North Covey,2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
930662,Earlsdon Avenue North Covey,2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.11
930662,Earlsdon Avenue North Covey,2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.8
930662,Earlsdon Avenue North Covey,2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
930662,Earlsdon Avenue North Covey,2024-01-26T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:00:00.000+00:00,busbar,,L3 Active Power,kW,72.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:00:00.000+00:00,busbar,,L2 Active Power,kW,58.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:00:00.000+00:00,busbar,,L1 Active Power,kW,100.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:00:00.000+00:00,busbar,,N Current (Min),A,179.25
930662,Earlsdon Avenue North Covey,2024-01-26T00:00:00.000+00:00,busbar,,N Current (Max),A,299.75
930662,Earlsdon Avenue North Covey,2024-01-26T00:00:00.000+00:00,busbar,,N Current (RMS),A,227.88
930662,Earlsdon Avenue North Covey,2024-01-26T00:00:00.000+00:00,busbar,,L3 Current (Min),A,272.25
930662,Earlsdon Avenue North Covey,2024-01-26T00:00:00.000+00:00,busbar,,L3 Current (Max),A,335.88
930662,Earlsdon Avenue North Covey,2024-01-26T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,298.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:00:00.000+00:00,busbar,,L2 Current (Min),A,217.88
930662,Earlsdon Avenue North Covey,2024-01-26T00:00:00.000+00:00,busbar,,L2 Current (Max),A,272.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,244.38
930662,Earlsdon Avenue North Covey,2024-01-26T00:00:00.000+00:00,busbar,,L1 Current (Min),A,355.88
930662,Earlsdon Avenue North Covey,2024-01-26T00:00:00.000+00:00,busbar,,L1 Current (Max),A,501.25
930662,Earlsdon Avenue North Covey,2024-01-26T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,415.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:00:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-26T00:00:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.06
930662,Earlsdon Avenue North Covey,2024-01-27T23:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.25
930662,Earlsdon Avenue North Covey,2024-01-27T23:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.81
930662,Earlsdon Avenue North Covey,2024-01-27T23:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99301
930662,Earlsdon Avenue North Covey,2024-01-27T23:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95804
930662,Earlsdon Avenue North Covey,2024-01-27T23:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9747
