Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930662,Earlsdon Avenue North Covey,2024-01-27T23:50:00.000+00:00,feeder,6,L3 Active Power,kW,32.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:50:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:50:00.000+00:00,feeder,6,L1 Active Power,kW,17.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:50:00.000+00:00,feeder,6,N Current (Min),A,65.75
930662,Earlsdon Avenue North Covey,2024-01-27T23:50:00.000+00:00,feeder,6,N Current (Max),A,106.88
930662,Earlsdon Avenue North Covey,2024-01-27T23:50:00.000+00:00,feeder,6,N Current (RMS),A,80.75
930662,Earlsdon Avenue North Covey,2024-01-27T23:50:00.000+00:00,feeder,6,L3 Current (Min),A,124.38
930662,Earlsdon Avenue North Covey,2024-01-27T23:50:00.000+00:00,feeder,6,L3 Current (Max),A,157.88
930662,Earlsdon Avenue North Covey,2024-01-27T23:50:00.000+00:00,feeder,6,L3 Current (RMS),A,131.75
930662,Earlsdon Avenue North Covey,2024-01-27T23:50:00.000+00:00,feeder,6,L2 Current (Min),A,45.75
930662,Earlsdon Avenue North Covey,2024-01-27T23:50:00.000+00:00,feeder,6,L2 Current (Max),A,68.88
930662,Earlsdon Avenue North Covey,2024-01-27T23:50:00.000+00:00,feeder,6,L2 Current (RMS),A,51.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:50:00.000+00:00,feeder,6,L1 Current (Min),A,50.75
930662,Earlsdon Avenue North Covey,2024-01-27T23:50:00.000+00:00,feeder,6,L1 Current (Max),A,96.5
930662,Earlsdon Avenue North Covey,2024-01-27T23:50:00.000+00:00,feeder,6,L1 Current (RMS),A,71.38
930662,Earlsdon Avenue North Covey,2024-01-27T23:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-20.12
930662,Earlsdon Avenue North Covey,2024-01-27T23:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.12
930662,Earlsdon Avenue North Covey,2024-01-27T23:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.19
930662,Earlsdon Avenue North Covey,2024-01-27T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93649
930662,Earlsdon Avenue North Covey,2024-01-27T23:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98569
930662,Earlsdon Avenue North Covey,2024-01-27T23:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99313
930662,Earlsdon Avenue North Covey,2024-01-27T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,27.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:50:00.000+00:00,feeder,5,N Current (Min),A,57.25
930662,Earlsdon Avenue North Covey,2024-01-27T23:50:00.000+00:00,feeder,5,N Current (Max),A,99.75
930662,Earlsdon Avenue North Covey,2024-01-27T23:50:00.000+00:00,feeder,5,N Current (RMS),A,79.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:50:00.000+00:00,feeder,5,L3 Current (Min),A,23.5
930662,Earlsdon Avenue North Covey,2024-01-27T23:50:00.000+00:00,feeder,5,L3 Current (Max),A,31.62
930662,Earlsdon Avenue North Covey,2024-01-27T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,25.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:50:00.000+00:00,feeder,5,L2 Current (Min),A,28.75
930662,Earlsdon Avenue North Covey,2024-01-27T23:50:00.000+00:00,feeder,5,L2 Current (Max),A,57.12
930662,Earlsdon Avenue North Covey,2024-01-27T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,39.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:50:00.000+00:00,feeder,5,L1 Current (Min),A,99.25
930662,Earlsdon Avenue North Covey,2024-01-27T23:50:00.000+00:00,feeder,5,L1 Current (Max),A,132.75
930662,Earlsdon Avenue North Covey,2024-01-27T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,111.75
930662,Earlsdon Avenue North Covey,2024-01-27T23:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.12
930662,Earlsdon Avenue North Covey,2024-01-27T23:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.56
930662,Earlsdon Avenue North Covey,2024-01-27T23:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.25
930662,Earlsdon Avenue North Covey,2024-01-27T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87012
930662,Earlsdon Avenue North Covey,2024-01-27T23:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97122
930662,Earlsdon Avenue North Covey,2024-01-27T23:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97351
930662,Earlsdon Avenue North Covey,2024-01-27T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:50:00.000+00:00,feeder,4,N Current (Min),A,47.75
930662,Earlsdon Avenue North Covey,2024-01-27T23:50:00.000+00:00,feeder,4,N Current (Max),A,86.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:50:00.000+00:00,feeder,4,N Current (RMS),A,68.75
930662,Earlsdon Avenue North Covey,2024-01-27T23:50:00.000+00:00,feeder,4,L3 Current (Min),A,5.88
930662,Earlsdon Avenue North Covey,2024-01-27T23:50:00.000+00:00,feeder,4,L3 Current (Max),A,21.12
930662,Earlsdon Avenue North Covey,2024-01-27T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,10.75
930662,Earlsdon Avenue North Covey,2024-01-27T23:50:00.000+00:00,feeder,4,L2 Current (Min),A,40.5
930662,Earlsdon Avenue North Covey,2024-01-27T23:50:00.000+00:00,feeder,4,L2 Current (Max),A,65.12
930662,Earlsdon Avenue North Covey,2024-01-27T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,50.88
930662,Earlsdon Avenue North Covey,2024-01-27T23:50:00.000+00:00,feeder,4,L1 Current (Min),A,69.62
930662,Earlsdon Avenue North Covey,2024-01-27T23:50:00.000+00:00,feeder,4,L1 Current (Max),A,101.75
930662,Earlsdon Avenue North Covey,2024-01-27T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,86.38
930662,Earlsdon Avenue North Covey,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,23.69
930662,Earlsdon Avenue North Covey,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.38
930662,Earlsdon Avenue North Covey,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.31
930662,Earlsdon Avenue North Covey,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85876
930662,Earlsdon Avenue North Covey,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99145
930662,Earlsdon Avenue North Covey,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85803
930662,Earlsdon Avenue North Covey,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:50:00.000+00:00,feeder,3,N Current (Min),A,6.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:50:00.000+00:00,feeder,3,N Current (Max),A,33.62
930662,Earlsdon Avenue North Covey,2024-01-27T23:50:00.000+00:00,feeder,3,N Current (RMS),A,12.62
930662,Earlsdon Avenue North Covey,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Current (Min),A,21.62
930662,Earlsdon Avenue North Covey,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Current (Max),A,56.25
930662,Earlsdon Avenue North Covey,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,30.62
930662,Earlsdon Avenue North Covey,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Current (Min),A,20.88
930662,Earlsdon Avenue North Covey,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Current (Max),A,39.25
930662,Earlsdon Avenue North Covey,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,28.38
930662,Earlsdon Avenue North Covey,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Current (Min),A,5.5
930662,Earlsdon Avenue North Covey,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Current (Max),A,14.88
930662,Earlsdon Avenue North Covey,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.38
930662,Earlsdon Avenue North Covey,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.81
930662,Earlsdon Avenue North Covey,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.44
930662,Earlsdon Avenue North Covey,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96866
930662,Earlsdon Avenue North Covey,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9512
930662,Earlsdon Avenue North Covey,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98184
930662,Earlsdon Avenue North Covey,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,22.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,26.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:50:00.000+00:00,feeder,2,N Current (Min),A,47.5
930662,Earlsdon Avenue North Covey,2024-01-27T23:50:00.000+00:00,feeder,2,N Current (Max),A,85.75
930662,Earlsdon Avenue North Covey,2024-01-27T23:50:00.000+00:00,feeder,2,N Current (RMS),A,55.62
930662,Earlsdon Avenue North Covey,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,77.5
930662,Earlsdon Avenue North Covey,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,106.38
930662,Earlsdon Avenue North Covey,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,89.62
930662,Earlsdon Avenue North Covey,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,69.88
930662,Earlsdon Avenue North Covey,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,119.88
930662,Earlsdon Avenue North Covey,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,93.25
930662,Earlsdon Avenue North Covey,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,85.12
930662,Earlsdon Avenue North Covey,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,143.75
930662,Earlsdon Avenue North Covey,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,108.5
930662,Earlsdon Avenue North Covey,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.75
930662,Earlsdon Avenue North Covey,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.63
930662,Earlsdon Avenue North Covey,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.87
930662,Earlsdon Avenue North Covey,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99042
930662,Earlsdon Avenue North Covey,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98645
930662,Earlsdon Avenue North Covey,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90448
930662,Earlsdon Avenue North Covey,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:50:00.000+00:00,feeder,1,N Current (Min),A,34.75
930662,Earlsdon Avenue North Covey,2024-01-27T23:50:00.000+00:00,feeder,1,N Current (Max),A,20.62
930662,Earlsdon Avenue North Covey,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,25.75
930662,Earlsdon Avenue North Covey,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,36.12
930662,Earlsdon Avenue North Covey,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.38
930662,Earlsdon Avenue North Covey,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,12.5
930662,Earlsdon Avenue North Covey,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,42.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.75
930662,Earlsdon Avenue North Covey,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,31.62
930662,Earlsdon Avenue North Covey,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,45.5
930662,Earlsdon Avenue North Covey,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,37.25
930662,Earlsdon Avenue North Covey,2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.09
930662,Earlsdon Avenue North Covey,2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.06
930662,Earlsdon Avenue North Covey,2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
930662,Earlsdon Avenue North Covey,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.14
930662,Earlsdon Avenue North Covey,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.16
930662,Earlsdon Avenue North Covey,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
930662,Earlsdon Avenue North Covey,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.42
930662,Earlsdon Avenue North Covey,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.48
930662,Earlsdon Avenue North Covey,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
930662,Earlsdon Avenue North Covey,2024-01-27T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:50:00.000+00:00,busbar,,L3 Active Power,kW,75.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:50:00.000+00:00,busbar,,L2 Active Power,kW,69.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:50:00.000+00:00,busbar,,L1 Active Power,kW,101.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:50:00.000+00:00,busbar,,N Current (Min),A,168.38
930662,Earlsdon Avenue North Covey,2024-01-27T23:50:00.000+00:00,busbar,,N Current (Max),A,244.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:50:00.000+00:00,busbar,,N Current (RMS),A,200.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:50:00.000+00:00,busbar,,L3 Current (Min),A,282.5
930662,Earlsdon Avenue North Covey,2024-01-27T23:50:00.000+00:00,busbar,,L3 Current (Max),A,339.5
930662,Earlsdon Avenue North Covey,2024-01-27T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,307.5
930662,Earlsdon Avenue North Covey,2024-01-27T23:50:00.000+00:00,busbar,,L2 Current (Min),A,247.12
930662,Earlsdon Avenue North Covey,2024-01-27T23:50:00.000+00:00,busbar,,L2 Current (Max),A,344.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,287.12
930662,Earlsdon Avenue North Covey,2024-01-27T23:50:00.000+00:00,busbar,,L1 Current (Min),A,382.5
930662,Earlsdon Avenue North Covey,2024-01-27T23:50:00.000+00:00,busbar,,L1 Current (Max),A,465.88
930662,Earlsdon Avenue North Covey,2024-01-27T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,420.25
930662,Earlsdon Avenue North Covey,2024-01-27T23:50:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:50:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.62
930662,Earlsdon Avenue North Covey,2024-01-27T23:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-9.69
930662,Earlsdon Avenue North Covey,2024-01-27T23:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-9.69
930662,Earlsdon Avenue North Covey,2024-01-27T23:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9935
930662,Earlsdon Avenue North Covey,2024-01-27T23:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96008
930662,Earlsdon Avenue North Covey,2024-01-27T23:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97867
930662,Earlsdon Avenue North Covey,2024-01-27T23:40:00.000+00:00,feeder,6,L3 Active Power,kW,33.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:40:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:40:00.000+00:00,feeder,6,L1 Active Power,kW,19.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:40:00.000+00:00,feeder,6,N Current (Min),A,73.38
930662,Earlsdon Avenue North Covey,2024-01-27T23:40:00.000+00:00,feeder,6,N Current (Max),A,97.75
930662,Earlsdon Avenue North Covey,2024-01-27T23:40:00.000+00:00,feeder,6,N Current (RMS),A,84.25
930662,Earlsdon Avenue North Covey,2024-01-27T23:40:00.000+00:00,feeder,6,L3 Current (Min),A,124.75
930662,Earlsdon Avenue North Covey,2024-01-27T23:40:00.000+00:00,feeder,6,L3 Current (Max),A,151.25
930662,Earlsdon Avenue North Covey,2024-01-27T23:40:00.000+00:00,feeder,6,L3 Current (RMS),A,135.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:40:00.000+00:00,feeder,6,L2 Current (Min),A,41.88
930662,Earlsdon Avenue North Covey,2024-01-27T23:40:00.000+00:00,feeder,6,L2 Current (Max),A,58.25
930662,Earlsdon Avenue North Covey,2024-01-27T23:40:00.000+00:00,feeder,6,L2 Current (RMS),A,47.38
930662,Earlsdon Avenue North Covey,2024-01-27T23:40:00.000+00:00,feeder,6,L1 Current (Min),A,59.88
930662,Earlsdon Avenue North Covey,2024-01-27T23:40:00.000+00:00,feeder,6,L1 Current (Max),A,106.38
930662,Earlsdon Avenue North Covey,2024-01-27T23:40:00.000+00:00,feeder,6,L1 Current (RMS),A,79.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.75
930662,Earlsdon Avenue North Covey,2024-01-27T23:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.62
930662,Earlsdon Avenue North Covey,2024-01-27T23:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.44
930662,Earlsdon Avenue North Covey,2024-01-27T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95001
930662,Earlsdon Avenue North Covey,2024-01-27T23:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99118
930662,Earlsdon Avenue North Covey,2024-01-27T23:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99176
930662,Earlsdon Avenue North Covey,2024-01-27T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,25.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:40:00.000+00:00,feeder,5,N Current (Min),A,49.12
930662,Earlsdon Avenue North Covey,2024-01-27T23:40:00.000+00:00,feeder,5,N Current (Max),A,95.75
930662,Earlsdon Avenue North Covey,2024-01-27T23:40:00.000+00:00,feeder,5,N Current (RMS),A,64.5
930662,Earlsdon Avenue North Covey,2024-01-27T23:40:00.000+00:00,feeder,5,L3 Current (Min),A,23.12
930662,Earlsdon Avenue North Covey,2024-01-27T23:40:00.000+00:00,feeder,5,L3 Current (Max),A,43.88
930662,Earlsdon Avenue North Covey,2024-01-27T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,28.62
930662,Earlsdon Avenue North Covey,2024-01-27T23:40:00.000+00:00,feeder,5,L2 Current (Min),A,30.5
930662,Earlsdon Avenue North Covey,2024-01-27T23:40:00.000+00:00,feeder,5,L2 Current (Max),A,69.62
930662,Earlsdon Avenue North Covey,2024-01-27T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,47.25
930662,Earlsdon Avenue North Covey,2024-01-27T23:40:00.000+00:00,feeder,5,L1 Current (Min),A,92.25
930662,Earlsdon Avenue North Covey,2024-01-27T23:40:00.000+00:00,feeder,5,L1 Current (Max),A,126.38
930662,Earlsdon Avenue North Covey,2024-01-27T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,101.25
930662,Earlsdon Avenue North Covey,2024-01-27T23:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.81
930662,Earlsdon Avenue North Covey,2024-01-27T23:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.75
930662,Earlsdon Avenue North Covey,2024-01-27T23:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.69
930662,Earlsdon Avenue North Covey,2024-01-27T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92993
930662,Earlsdon Avenue North Covey,2024-01-27T23:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98242
930662,Earlsdon Avenue North Covey,2024-01-27T23:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96716
930662,Earlsdon Avenue North Covey,2024-01-27T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:40:00.000+00:00,feeder,4,N Current (Min),A,45.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:40:00.000+00:00,feeder,4,N Current (Max),A,79.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:40:00.000+00:00,feeder,4,N Current (RMS),A,57.12
930662,Earlsdon Avenue North Covey,2024-01-27T23:40:00.000+00:00,feeder,4,L3 Current (Min),A,5.88
930662,Earlsdon Avenue North Covey,2024-01-27T23:40:00.000+00:00,feeder,4,L3 Current (Max),A,27.38
930662,Earlsdon Avenue North Covey,2024-01-27T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.25
930662,Earlsdon Avenue North Covey,2024-01-27T23:40:00.000+00:00,feeder,4,L2 Current (Min),A,58.62
930662,Earlsdon Avenue North Covey,2024-01-27T23:40:00.000+00:00,feeder,4,L2 Current (Max),A,75.62
930662,Earlsdon Avenue North Covey,2024-01-27T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,64.5
930662,Earlsdon Avenue North Covey,2024-01-27T23:40:00.000+00:00,feeder,4,L1 Current (Min),A,68.62
930662,Earlsdon Avenue North Covey,2024-01-27T23:40:00.000+00:00,feeder,4,L1 Current (Max),A,90.75
930662,Earlsdon Avenue North Covey,2024-01-27T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,75.38
930662,Earlsdon Avenue North Covey,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,34.94
930662,Earlsdon Avenue North Covey,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.31
930662,Earlsdon Avenue North Covey,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.69
930662,Earlsdon Avenue North Covey,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88904
930662,Earlsdon Avenue North Covey,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98782
930662,Earlsdon Avenue North Covey,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87253
930662,Earlsdon Avenue North Covey,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:40:00.000+00:00,feeder,3,N Current (Min),A,6.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:40:00.000+00:00,feeder,3,N Current (Max),A,83.75
930662,Earlsdon Avenue North Covey,2024-01-27T23:40:00.000+00:00,feeder,3,N Current (RMS),A,11.88
930662,Earlsdon Avenue North Covey,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Current (Min),A,21.25
930662,Earlsdon Avenue North Covey,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Current (Max),A,103.12
930662,Earlsdon Avenue North Covey,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,25.75
930662,Earlsdon Avenue North Covey,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Current (Min),A,15.75
930662,Earlsdon Avenue North Covey,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Current (Max),A,32.62
930662,Earlsdon Avenue North Covey,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.38
930662,Earlsdon Avenue North Covey,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Current (Min),A,4.88
930662,Earlsdon Avenue North Covey,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Current (Max),A,16.38
930662,Earlsdon Avenue North Covey,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,6.62
930662,Earlsdon Avenue North Covey,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.81
930662,Earlsdon Avenue North Covey,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.37
930662,Earlsdon Avenue North Covey,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.31
930662,Earlsdon Avenue North Covey,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-5.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95892
930662,Earlsdon Avenue North Covey,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95837
930662,Earlsdon Avenue North Covey,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98123
930662,Earlsdon Avenue North Covey,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:40:00.000+00:00,feeder,2,N Current (Min),A,53.12
930662,Earlsdon Avenue North Covey,2024-01-27T23:40:00.000+00:00,feeder,2,N Current (Max),A,83.12
930662,Earlsdon Avenue North Covey,2024-01-27T23:40:00.000+00:00,feeder,2,N Current (RMS),A,65.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,71.38
930662,Earlsdon Avenue North Covey,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,93.88
930662,Earlsdon Avenue North Covey,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,78.88
930662,Earlsdon Avenue North Covey,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,82.12
930662,Earlsdon Avenue North Covey,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,129.38
930662,Earlsdon Avenue North Covey,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,103.62
930662,Earlsdon Avenue North Covey,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,102.75
930662,Earlsdon Avenue North Covey,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,141.12
930662,Earlsdon Avenue North Covey,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,116.88
930662,Earlsdon Avenue North Covey,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.5
930662,Earlsdon Avenue North Covey,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.62
930662,Earlsdon Avenue North Covey,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.25
930662,Earlsdon Avenue North Covey,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98285
930662,Earlsdon Avenue North Covey,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99231
930662,Earlsdon Avenue North Covey,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96344
930662,Earlsdon Avenue North Covey,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:40:00.000+00:00,feeder,1,N Current (Min),A,63.38
930662,Earlsdon Avenue North Covey,2024-01-27T23:40:00.000+00:00,feeder,1,N Current (Max),A,43.75
930662,Earlsdon Avenue North Covey,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,19.12
930662,Earlsdon Avenue North Covey,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,30.25
930662,Earlsdon Avenue North Covey,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.25
930662,Earlsdon Avenue North Covey,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,15.5
930662,Earlsdon Avenue North Covey,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,36.75
930662,Earlsdon Avenue North Covey,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.5
930662,Earlsdon Avenue North Covey,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,33.25
930662,Earlsdon Avenue North Covey,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,82.5
930662,Earlsdon Avenue North Covey,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,65.5
930662,Earlsdon Avenue North Covey,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.28
930662,Earlsdon Avenue North Covey,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.47
930662,Earlsdon Avenue North Covey,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
930662,Earlsdon Avenue North Covey,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.89
930662,Earlsdon Avenue North Covey,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.16
930662,Earlsdon Avenue North Covey,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
930662,Earlsdon Avenue North Covey,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.86
930662,Earlsdon Avenue North Covey,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.2
930662,Earlsdon Avenue North Covey,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
930662,Earlsdon Avenue North Covey,2024-01-27T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:40:00.000+00:00,busbar,,L3 Active Power,kW,73.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:40:00.000+00:00,busbar,,L2 Active Power,kW,75.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:40:00.000+00:00,busbar,,L1 Active Power,kW,107.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:40:00.000+00:00,busbar,,N Current (Min),A,165.38
930662,Earlsdon Avenue North Covey,2024-01-27T23:40:00.000+00:00,busbar,,N Current (Max),A,248.88
930662,Earlsdon Avenue North Covey,2024-01-27T23:40:00.000+00:00,busbar,,N Current (RMS),A,205.25
930662,Earlsdon Avenue North Covey,2024-01-27T23:40:00.000+00:00,busbar,,L3 Current (Min),A,264.88
930662,Earlsdon Avenue North Covey,2024-01-27T23:40:00.000+00:00,busbar,,L3 Current (Max),A,358.25
930662,Earlsdon Avenue North Covey,2024-01-27T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,299.25
930662,Earlsdon Avenue North Covey,2024-01-27T23:40:00.000+00:00,busbar,,L2 Current (Min),A,264.5
930662,Earlsdon Avenue North Covey,2024-01-27T23:40:00.000+00:00,busbar,,L2 Current (Max),A,364.25
930662,Earlsdon Avenue North Covey,2024-01-27T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,310.5
930662,Earlsdon Avenue North Covey,2024-01-27T23:40:00.000+00:00,busbar,,L1 Current (Min),A,375.5
930662,Earlsdon Avenue North Covey,2024-01-27T23:40:00.000+00:00,busbar,,L1 Current (Max),A,485.12
930662,Earlsdon Avenue North Covey,2024-01-27T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,443.5
930662,Earlsdon Avenue North Covey,2024-01-27T23:40:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:40:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.12
930662,Earlsdon Avenue North Covey,2024-01-27T23:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.56
930662,Earlsdon Avenue North Covey,2024-01-27T23:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-8.19
930662,Earlsdon Avenue North Covey,2024-01-27T23:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99472
930662,Earlsdon Avenue North Covey,2024-01-27T23:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9696
930662,Earlsdon Avenue North Covey,2024-01-27T23:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97641
930662,Earlsdon Avenue North Covey,2024-01-27T23:30:00.000+00:00,feeder,6,L3 Active Power,kW,34.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:30:00.000+00:00,feeder,6,L2 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:30:00.000+00:00,feeder,6,L1 Active Power,kW,18.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:30:00.000+00:00,feeder,6,N Current (Min),A,59.25
930662,Earlsdon Avenue North Covey,2024-01-27T23:30:00.000+00:00,feeder,6,N Current (Max),A,108.12
930662,Earlsdon Avenue North Covey,2024-01-27T23:30:00.000+00:00,feeder,6,N Current (RMS),A,85.62
930662,Earlsdon Avenue North Covey,2024-01-27T23:30:00.000+00:00,feeder,6,L3 Current (Min),A,125.12
930662,Earlsdon Avenue North Covey,2024-01-27T23:30:00.000+00:00,feeder,6,L3 Current (Max),A,161.5
930662,Earlsdon Avenue North Covey,2024-01-27T23:30:00.000+00:00,feeder,6,L3 Current (RMS),A,139.5
930662,Earlsdon Avenue North Covey,2024-01-27T23:30:00.000+00:00,feeder,6,L2 Current (Min),A,44.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:30:00.000+00:00,feeder,6,L2 Current (Max),A,72.5
930662,Earlsdon Avenue North Covey,2024-01-27T23:30:00.000+00:00,feeder,6,L2 Current (RMS),A,54.5
930662,Earlsdon Avenue North Covey,2024-01-27T23:30:00.000+00:00,feeder,6,L1 Current (Min),A,62.75
930662,Earlsdon Avenue North Covey,2024-01-27T23:30:00.000+00:00,feeder,6,L1 Current (Max),A,95.12
930662,Earlsdon Avenue North Covey,2024-01-27T23:30:00.000+00:00,feeder,6,L1 Current (RMS),A,74.5
930662,Earlsdon Avenue North Covey,2024-01-27T23:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-18.88
930662,Earlsdon Avenue North Covey,2024-01-27T23:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.19
930662,Earlsdon Avenue North Covey,2024-01-27T23:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.81
930662,Earlsdon Avenue North Covey,2024-01-27T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92978
930662,Earlsdon Avenue North Covey,2024-01-27T23:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99097
930662,Earlsdon Avenue North Covey,2024-01-27T23:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99155
930662,Earlsdon Avenue North Covey,2024-01-27T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,26.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:30:00.000+00:00,feeder,5,N Current (Min),A,56.5
930662,Earlsdon Avenue North Covey,2024-01-27T23:30:00.000+00:00,feeder,5,N Current (Max),A,101.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:30:00.000+00:00,feeder,5,N Current (RMS),A,71.12
930662,Earlsdon Avenue North Covey,2024-01-27T23:30:00.000+00:00,feeder,5,L3 Current (Min),A,21.75
930662,Earlsdon Avenue North Covey,2024-01-27T23:30:00.000+00:00,feeder,5,L3 Current (Max),A,30.62
930662,Earlsdon Avenue North Covey,2024-01-27T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,24.5
930662,Earlsdon Avenue North Covey,2024-01-27T23:30:00.000+00:00,feeder,5,L2 Current (Min),A,40.38
930662,Earlsdon Avenue North Covey,2024-01-27T23:30:00.000+00:00,feeder,5,L2 Current (Max),A,58.38
930662,Earlsdon Avenue North Covey,2024-01-27T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,46.75
930662,Earlsdon Avenue North Covey,2024-01-27T23:30:00.000+00:00,feeder,5,L1 Current (Min),A,92.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:30:00.000+00:00,feeder,5,L1 Current (Max),A,132.12
930662,Earlsdon Avenue North Covey,2024-01-27T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,105.38
930662,Earlsdon Avenue North Covey,2024-01-27T23:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-28.12
930662,Earlsdon Avenue North Covey,2024-01-27T23:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.69
930662,Earlsdon Avenue North Covey,2024-01-27T23:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.75
930662,Earlsdon Avenue North Covey,2024-01-27T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.80981
930662,Earlsdon Avenue North Covey,2024-01-27T23:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98614
930662,Earlsdon Avenue North Covey,2024-01-27T23:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95779
930662,Earlsdon Avenue North Covey,2024-01-27T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:30:00.000+00:00,feeder,4,N Current (Min),A,44.38
930662,Earlsdon Avenue North Covey,2024-01-27T23:30:00.000+00:00,feeder,4,N Current (Max),A,73.25
930662,Earlsdon Avenue North Covey,2024-01-27T23:30:00.000+00:00,feeder,4,N Current (RMS),A,59.5
930662,Earlsdon Avenue North Covey,2024-01-27T23:30:00.000+00:00,feeder,4,L3 Current (Min),A,4.5
930662,Earlsdon Avenue North Covey,2024-01-27T23:30:00.000+00:00,feeder,4,L3 Current (Max),A,14.62
930662,Earlsdon Avenue North Covey,2024-01-27T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,8.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:30:00.000+00:00,feeder,4,L2 Current (Min),A,61.75
930662,Earlsdon Avenue North Covey,2024-01-27T23:30:00.000+00:00,feeder,4,L2 Current (Max),A,77.88
930662,Earlsdon Avenue North Covey,2024-01-27T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,68.75
930662,Earlsdon Avenue North Covey,2024-01-27T23:30:00.000+00:00,feeder,4,L1 Current (Min),A,54.88
930662,Earlsdon Avenue North Covey,2024-01-27T23:30:00.000+00:00,feeder,4,L1 Current (Max),A,85.38
930662,Earlsdon Avenue North Covey,2024-01-27T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,65.38
930662,Earlsdon Avenue North Covey,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,24.69
930662,Earlsdon Avenue North Covey,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.12
930662,Earlsdon Avenue North Covey,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.19
930662,Earlsdon Avenue North Covey,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86584
930662,Earlsdon Avenue North Covey,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98328
930662,Earlsdon Avenue North Covey,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89279
930662,Earlsdon Avenue North Covey,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:30:00.000+00:00,feeder,3,N Current (Min),A,6.5
930662,Earlsdon Avenue North Covey,2024-01-27T23:30:00.000+00:00,feeder,3,N Current (Max),A,74.25
930662,Earlsdon Avenue North Covey,2024-01-27T23:30:00.000+00:00,feeder,3,N Current (RMS),A,17.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Current (Min),A,21.38
930662,Earlsdon Avenue North Covey,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Current (Max),A,87.62
930662,Earlsdon Avenue North Covey,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,30.38
930662,Earlsdon Avenue North Covey,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Current (Min),A,15.88
930662,Earlsdon Avenue North Covey,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Current (Max),A,32.38
930662,Earlsdon Avenue North Covey,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.25
930662,Earlsdon Avenue North Covey,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Current (Min),A,4.62
930662,Earlsdon Avenue North Covey,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Current (Max),A,15.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.38
930662,Earlsdon Avenue North Covey,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
