Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930662,Earlsdon Avenue North Covey,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.31
930662,Earlsdon Avenue North Covey,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.75
930662,Earlsdon Avenue North Covey,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95535
930662,Earlsdon Avenue North Covey,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94711
930662,Earlsdon Avenue North Covey,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98795
930662,Earlsdon Avenue North Covey,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,19.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:30:00.000+00:00,feeder,2,N Current (Min),A,67.38
930662,Earlsdon Avenue North Covey,2024-01-27T23:30:00.000+00:00,feeder,2,N Current (Max),A,106.5
930662,Earlsdon Avenue North Covey,2024-01-27T23:30:00.000+00:00,feeder,2,N Current (RMS),A,83.12
930662,Earlsdon Avenue North Covey,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,68.88
930662,Earlsdon Avenue North Covey,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,92.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,78.5
930662,Earlsdon Avenue North Covey,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,73.25
930662,Earlsdon Avenue North Covey,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,122.38
930662,Earlsdon Avenue North Covey,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,90.62
930662,Earlsdon Avenue North Covey,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,122.5
930662,Earlsdon Avenue North Covey,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,166.5
930662,Earlsdon Avenue North Covey,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,140.5
930662,Earlsdon Avenue North Covey,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.31
930662,Earlsdon Avenue North Covey,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.75
930662,Earlsdon Avenue North Covey,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.31
930662,Earlsdon Avenue North Covey,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98514
930662,Earlsdon Avenue North Covey,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99673
930662,Earlsdon Avenue North Covey,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92935
930662,Earlsdon Avenue North Covey,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:30:00.000+00:00,feeder,1,N Current (Min),A,56.25
930662,Earlsdon Avenue North Covey,2024-01-27T23:30:00.000+00:00,feeder,1,N Current (Max),A,19.75
930662,Earlsdon Avenue North Covey,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,19.25
930662,Earlsdon Avenue North Covey,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,33.75
930662,Earlsdon Avenue North Covey,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.25
930662,Earlsdon Avenue North Covey,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,23.25
930662,Earlsdon Avenue North Covey,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,45.75
930662,Earlsdon Avenue North Covey,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,38.62
930662,Earlsdon Avenue North Covey,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,35.62
930662,Earlsdon Avenue North Covey,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,78.75
930662,Earlsdon Avenue North Covey,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,44.75
930662,Earlsdon Avenue North Covey,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.31
930662,Earlsdon Avenue North Covey,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.27
930662,Earlsdon Avenue North Covey,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
930662,Earlsdon Avenue North Covey,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.78
930662,Earlsdon Avenue North Covey,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.92
930662,Earlsdon Avenue North Covey,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
930662,Earlsdon Avenue North Covey,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.11
930662,Earlsdon Avenue North Covey,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.98
930662,Earlsdon Avenue North Covey,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
930662,Earlsdon Avenue North Covey,2024-01-27T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:30:00.000+00:00,busbar,,L3 Active Power,kW,72.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:30:00.000+00:00,busbar,,L2 Active Power,kW,76.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:30:00.000+00:00,busbar,,L1 Active Power,kW,105.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:30:00.000+00:00,busbar,,N Current (Min),A,162.38
930662,Earlsdon Avenue North Covey,2024-01-27T23:30:00.000+00:00,busbar,,N Current (Max),A,245.62
930662,Earlsdon Avenue North Covey,2024-01-27T23:30:00.000+00:00,busbar,,N Current (RMS),A,195.75
930662,Earlsdon Avenue North Covey,2024-01-27T23:30:00.000+00:00,busbar,,L3 Current (Min),A,269.25
930662,Earlsdon Avenue North Covey,2024-01-27T23:30:00.000+00:00,busbar,,L3 Current (Max),A,339.75
930662,Earlsdon Avenue North Covey,2024-01-27T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,296.25
930662,Earlsdon Avenue North Covey,2024-01-27T23:30:00.000+00:00,busbar,,L2 Current (Min),A,271.12
930662,Earlsdon Avenue North Covey,2024-01-27T23:30:00.000+00:00,busbar,,L2 Current (Max),A,367.38
930662,Earlsdon Avenue North Covey,2024-01-27T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,315.75
930662,Earlsdon Avenue North Covey,2024-01-27T23:30:00.000+00:00,busbar,,L1 Current (Min),A,399.62
930662,Earlsdon Avenue North Covey,2024-01-27T23:30:00.000+00:00,busbar,,L1 Current (Max),A,495.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,435.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:30:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:30:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.75
930662,Earlsdon Avenue North Covey,2024-01-27T23:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.25
930662,Earlsdon Avenue North Covey,2024-01-27T23:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.93
930662,Earlsdon Avenue North Covey,2024-01-27T23:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99542
930662,Earlsdon Avenue North Covey,2024-01-27T23:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96847
930662,Earlsdon Avenue North Covey,2024-01-27T23:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97311
930662,Earlsdon Avenue North Covey,2024-01-27T23:20:00.000+00:00,feeder,6,L3 Active Power,kW,35.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:20:00.000+00:00,feeder,6,L2 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:20:00.000+00:00,feeder,6,L1 Active Power,kW,17.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:20:00.000+00:00,feeder,6,N Current (Min),A,63.5
930662,Earlsdon Avenue North Covey,2024-01-27T23:20:00.000+00:00,feeder,6,N Current (Max),A,107.62
930662,Earlsdon Avenue North Covey,2024-01-27T23:20:00.000+00:00,feeder,6,N Current (RMS),A,90.12
930662,Earlsdon Avenue North Covey,2024-01-27T23:20:00.000+00:00,feeder,6,L3 Current (Min),A,127.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:20:00.000+00:00,feeder,6,L3 Current (Max),A,157.38
930662,Earlsdon Avenue North Covey,2024-01-27T23:20:00.000+00:00,feeder,6,L3 Current (RMS),A,141.75
930662,Earlsdon Avenue North Covey,2024-01-27T23:20:00.000+00:00,feeder,6,L2 Current (Min),A,40.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:20:00.000+00:00,feeder,6,L2 Current (Max),A,75.75
930662,Earlsdon Avenue North Covey,2024-01-27T23:20:00.000+00:00,feeder,6,L2 Current (RMS),A,55.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:20:00.000+00:00,feeder,6,L1 Current (Min),A,52.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:20:00.000+00:00,feeder,6,L1 Current (Max),A,82.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:20:00.000+00:00,feeder,6,L1 Current (RMS),A,69.62
930662,Earlsdon Avenue North Covey,2024-01-27T23:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-18.94
930662,Earlsdon Avenue North Covey,2024-01-27T23:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.12
930662,Earlsdon Avenue North Covey,2024-01-27T23:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-4.56
930662,Earlsdon Avenue North Covey,2024-01-27T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94174
930662,Earlsdon Avenue North Covey,2024-01-27T23:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98947
930662,Earlsdon Avenue North Covey,2024-01-27T23:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99142
930662,Earlsdon Avenue North Covey,2024-01-27T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,26.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:20:00.000+00:00,feeder,5,N Current (Min),A,60.75
930662,Earlsdon Avenue North Covey,2024-01-27T23:20:00.000+00:00,feeder,5,N Current (Max),A,92.38
930662,Earlsdon Avenue North Covey,2024-01-27T23:20:00.000+00:00,feeder,5,N Current (RMS),A,73.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:20:00.000+00:00,feeder,5,L3 Current (Min),A,23.62
930662,Earlsdon Avenue North Covey,2024-01-27T23:20:00.000+00:00,feeder,5,L3 Current (Max),A,34.12
930662,Earlsdon Avenue North Covey,2024-01-27T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,25.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:20:00.000+00:00,feeder,5,L2 Current (Min),A,40.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:20:00.000+00:00,feeder,5,L2 Current (Max),A,61.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,49.12
930662,Earlsdon Avenue North Covey,2024-01-27T23:20:00.000+00:00,feeder,5,L1 Current (Min),A,94.12
930662,Earlsdon Avenue North Covey,2024-01-27T23:20:00.000+00:00,feeder,5,L1 Current (Max),A,128.25
930662,Earlsdon Avenue North Covey,2024-01-27T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,106.5
930662,Earlsdon Avenue North Covey,2024-01-27T23:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-27.44
930662,Earlsdon Avenue North Covey,2024-01-27T23:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.62
930662,Earlsdon Avenue North Covey,2024-01-27T23:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.81
930662,Earlsdon Avenue North Covey,2024-01-27T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92334
930662,Earlsdon Avenue North Covey,2024-01-27T23:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98111
930662,Earlsdon Avenue North Covey,2024-01-27T23:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94903
930662,Earlsdon Avenue North Covey,2024-01-27T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:20:00.000+00:00,feeder,4,N Current (Min),A,39.88
930662,Earlsdon Avenue North Covey,2024-01-27T23:20:00.000+00:00,feeder,4,N Current (Max),A,61.62
930662,Earlsdon Avenue North Covey,2024-01-27T23:20:00.000+00:00,feeder,4,N Current (RMS),A,48.38
930662,Earlsdon Avenue North Covey,2024-01-27T23:20:00.000+00:00,feeder,4,L3 Current (Min),A,5.75
930662,Earlsdon Avenue North Covey,2024-01-27T23:20:00.000+00:00,feeder,4,L3 Current (Max),A,25.25
930662,Earlsdon Avenue North Covey,2024-01-27T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,13.38
930662,Earlsdon Avenue North Covey,2024-01-27T23:20:00.000+00:00,feeder,4,L2 Current (Min),A,55.25
930662,Earlsdon Avenue North Covey,2024-01-27T23:20:00.000+00:00,feeder,4,L2 Current (Max),A,73.75
930662,Earlsdon Avenue North Covey,2024-01-27T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,62.62
930662,Earlsdon Avenue North Covey,2024-01-27T23:20:00.000+00:00,feeder,4,L1 Current (Min),A,55.75
930662,Earlsdon Avenue North Covey,2024-01-27T23:20:00.000+00:00,feeder,4,L1 Current (Max),A,70.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,60.25
930662,Earlsdon Avenue North Covey,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,31.37
930662,Earlsdon Avenue North Covey,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.5
930662,Earlsdon Avenue North Covey,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.12
930662,Earlsdon Avenue North Covey,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86694
930662,Earlsdon Avenue North Covey,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98169
930662,Earlsdon Avenue North Covey,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90622
930662,Earlsdon Avenue North Covey,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:20:00.000+00:00,feeder,3,N Current (Min),A,5.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:20:00.000+00:00,feeder,3,N Current (Max),A,78.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:20:00.000+00:00,feeder,3,N Current (RMS),A,16.38
930662,Earlsdon Avenue North Covey,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Current (Min),A,21.62
930662,Earlsdon Avenue North Covey,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Current (Max),A,92.75
930662,Earlsdon Avenue North Covey,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,31.25
930662,Earlsdon Avenue North Covey,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Current (Min),A,15.88
930662,Earlsdon Avenue North Covey,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Current (Max),A,27.88
930662,Earlsdon Avenue North Covey,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.38
930662,Earlsdon Avenue North Covey,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Current (Min),A,4.25
930662,Earlsdon Avenue North Covey,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Current (Max),A,18.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.25
930662,Earlsdon Avenue North Covey,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.62
930662,Earlsdon Avenue North Covey,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.06
930662,Earlsdon Avenue North Covey,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.81
930662,Earlsdon Avenue North Covey,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9667
930662,Earlsdon Avenue North Covey,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95877
930662,Earlsdon Avenue North Covey,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98495
930662,Earlsdon Avenue North Covey,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,22.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:20:00.000+00:00,feeder,2,N Current (Min),A,56.62
930662,Earlsdon Avenue North Covey,2024-01-27T23:20:00.000+00:00,feeder,2,N Current (Max),A,79.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:20:00.000+00:00,feeder,2,N Current (RMS),A,65.88
930662,Earlsdon Avenue North Covey,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,77.38
930662,Earlsdon Avenue North Covey,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,131.25
930662,Earlsdon Avenue North Covey,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,94.25
930662,Earlsdon Avenue North Covey,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,79.5
930662,Earlsdon Avenue North Covey,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,123.62
930662,Earlsdon Avenue North Covey,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,100.38
930662,Earlsdon Avenue North Covey,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,108.38
930662,Earlsdon Avenue North Covey,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,143.12
930662,Earlsdon Avenue North Covey,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,125.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.31
930662,Earlsdon Avenue North Covey,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.38
930662,Earlsdon Avenue North Covey,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.69
930662,Earlsdon Avenue North Covey,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97919
930662,Earlsdon Avenue North Covey,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99762
930662,Earlsdon Avenue North Covey,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94058
930662,Earlsdon Avenue North Covey,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:20:00.000+00:00,feeder,1,N Current (Min),A,28.25
930662,Earlsdon Avenue North Covey,2024-01-27T23:20:00.000+00:00,feeder,1,N Current (Max),A,21.12
930662,Earlsdon Avenue North Covey,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,19.62
930662,Earlsdon Avenue North Covey,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,27.62
930662,Earlsdon Avenue North Covey,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.62
930662,Earlsdon Avenue North Covey,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,27.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,53.62
930662,Earlsdon Avenue North Covey,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.5
930662,Earlsdon Avenue North Covey,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,40.25
930662,Earlsdon Avenue North Covey,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,53.12
930662,Earlsdon Avenue North Covey,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,45.12
930662,Earlsdon Avenue North Covey,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.25
930662,Earlsdon Avenue North Covey,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.91
930662,Earlsdon Avenue North Covey,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
930662,Earlsdon Avenue North Covey,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.47
930662,Earlsdon Avenue North Covey,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.31
930662,Earlsdon Avenue North Covey,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
930662,Earlsdon Avenue North Covey,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.81
930662,Earlsdon Avenue North Covey,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.91
930662,Earlsdon Avenue North Covey,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
930662,Earlsdon Avenue North Covey,2024-01-27T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:20:00.000+00:00,busbar,,L3 Active Power,kW,78.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:20:00.000+00:00,busbar,,L2 Active Power,kW,78.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:20:00.000+00:00,busbar,,L1 Active Power,kW,99.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:20:00.000+00:00,busbar,,N Current (Min),A,155.75
930662,Earlsdon Avenue North Covey,2024-01-27T23:20:00.000+00:00,busbar,,N Current (Max),A,210.25
930662,Earlsdon Avenue North Covey,2024-01-27T23:20:00.000+00:00,busbar,,N Current (RMS),A,176.62
930662,Earlsdon Avenue North Covey,2024-01-27T23:20:00.000+00:00,busbar,,L3 Current (Min),A,288.12
930662,Earlsdon Avenue North Covey,2024-01-27T23:20:00.000+00:00,busbar,,L3 Current (Max),A,369.38
930662,Earlsdon Avenue North Covey,2024-01-27T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,319.12
930662,Earlsdon Avenue North Covey,2024-01-27T23:20:00.000+00:00,busbar,,L2 Current (Min),A,290.88
930662,Earlsdon Avenue North Covey,2024-01-27T23:20:00.000+00:00,busbar,,L2 Current (Max),A,365.62
930662,Earlsdon Avenue North Covey,2024-01-27T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,325.12
930662,Earlsdon Avenue North Covey,2024-01-27T23:20:00.000+00:00,busbar,,L1 Current (Min),A,382.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:20:00.000+00:00,busbar,,L1 Current (Max),A,441.88
930662,Earlsdon Avenue North Covey,2024-01-27T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,411.38
930662,Earlsdon Avenue North Covey,2024-01-27T23:20:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:20:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.75
930662,Earlsdon Avenue North Covey,2024-01-27T23:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-10.87
930662,Earlsdon Avenue North Covey,2024-01-27T23:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99567
930662,Earlsdon Avenue North Covey,2024-01-27T23:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96869
930662,Earlsdon Avenue North Covey,2024-01-27T23:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.95901
930662,Earlsdon Avenue North Covey,2024-01-27T23:10:00.000+00:00,feeder,6,L3 Active Power,kW,38.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:10:00.000+00:00,feeder,6,L2 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:10:00.000+00:00,feeder,6,L1 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:10:00.000+00:00,feeder,6,N Current (Min),A,87.5
930662,Earlsdon Avenue North Covey,2024-01-27T23:10:00.000+00:00,feeder,6,N Current (Max),A,129.12
930662,Earlsdon Avenue North Covey,2024-01-27T23:10:00.000+00:00,feeder,6,N Current (RMS),A,108.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:10:00.000+00:00,feeder,6,L3 Current (Min),A,136.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:10:00.000+00:00,feeder,6,L3 Current (Max),A,173.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:10:00.000+00:00,feeder,6,L3 Current (RMS),A,156.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:10:00.000+00:00,feeder,6,L2 Current (Min),A,44.5
930662,Earlsdon Avenue North Covey,2024-01-27T23:10:00.000+00:00,feeder,6,L2 Current (Max),A,77.12
930662,Earlsdon Avenue North Covey,2024-01-27T23:10:00.000+00:00,feeder,6,L2 Current (RMS),A,56.75
930662,Earlsdon Avenue North Covey,2024-01-27T23:10:00.000+00:00,feeder,6,L1 Current (Min),A,44.25
930662,Earlsdon Avenue North Covey,2024-01-27T23:10:00.000+00:00,feeder,6,L1 Current (Max),A,72.25
930662,Earlsdon Avenue North Covey,2024-01-27T23:10:00.000+00:00,feeder,6,L1 Current (RMS),A,59.38
930662,Earlsdon Avenue North Covey,2024-01-27T23:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-16.75
930662,Earlsdon Avenue North Covey,2024-01-27T23:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.06
930662,Earlsdon Avenue North Covey,2024-01-27T23:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.88
930662,Earlsdon Avenue North Covey,2024-01-27T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94156
930662,Earlsdon Avenue North Covey,2024-01-27T23:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98984
930662,Earlsdon Avenue North Covey,2024-01-27T23:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99173
930662,Earlsdon Avenue North Covey,2024-01-27T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,26.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:10:00.000+00:00,feeder,5,N Current (Min),A,58.38
930662,Earlsdon Avenue North Covey,2024-01-27T23:10:00.000+00:00,feeder,5,N Current (Max),A,96.5
930662,Earlsdon Avenue North Covey,2024-01-27T23:10:00.000+00:00,feeder,5,N Current (RMS),A,71.5
930662,Earlsdon Avenue North Covey,2024-01-27T23:10:00.000+00:00,feeder,5,L3 Current (Min),A,23.38
930662,Earlsdon Avenue North Covey,2024-01-27T23:10:00.000+00:00,feeder,5,L3 Current (Max),A,35.88
930662,Earlsdon Avenue North Covey,2024-01-27T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,25.25
930662,Earlsdon Avenue North Covey,2024-01-27T23:10:00.000+00:00,feeder,5,L2 Current (Min),A,44.88
930662,Earlsdon Avenue North Covey,2024-01-27T23:10:00.000+00:00,feeder,5,L2 Current (Max),A,69.75
930662,Earlsdon Avenue North Covey,2024-01-27T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,54.12
930662,Earlsdon Avenue North Covey,2024-01-27T23:10:00.000+00:00,feeder,5,L1 Current (Min),A,92.25
930662,Earlsdon Avenue North Covey,2024-01-27T23:10:00.000+00:00,feeder,5,L1 Current (Max),A,130.88
930662,Earlsdon Avenue North Covey,2024-01-27T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,104.5
930662,Earlsdon Avenue North Covey,2024-01-27T23:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-29.12
930662,Earlsdon Avenue North Covey,2024-01-27T23:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.75
930662,Earlsdon Avenue North Covey,2024-01-27T23:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.13
930662,Earlsdon Avenue North Covey,2024-01-27T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86297
930662,Earlsdon Avenue North Covey,2024-01-27T23:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98206
930662,Earlsdon Avenue North Covey,2024-01-27T23:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96469
930662,Earlsdon Avenue North Covey,2024-01-27T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:10:00.000+00:00,feeder,4,N Current (Min),A,48.88
930662,Earlsdon Avenue North Covey,2024-01-27T23:10:00.000+00:00,feeder,4,N Current (Max),A,73.5
930662,Earlsdon Avenue North Covey,2024-01-27T23:10:00.000+00:00,feeder,4,N Current (RMS),A,60.62
930662,Earlsdon Avenue North Covey,2024-01-27T23:10:00.000+00:00,feeder,4,L3 Current (Min),A,5.5
930662,Earlsdon Avenue North Covey,2024-01-27T23:10:00.000+00:00,feeder,4,L3 Current (Max),A,14.75
930662,Earlsdon Avenue North Covey,2024-01-27T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,9.38
930662,Earlsdon Avenue North Covey,2024-01-27T23:10:00.000+00:00,feeder,4,L2 Current (Min),A,56.75
930662,Earlsdon Avenue North Covey,2024-01-27T23:10:00.000+00:00,feeder,4,L2 Current (Max),A,70.75
930662,Earlsdon Avenue North Covey,2024-01-27T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,62.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:10:00.000+00:00,feeder,4,L1 Current (Min),A,57.12
930662,Earlsdon Avenue North Covey,2024-01-27T23:10:00.000+00:00,feeder,4,L1 Current (Max),A,91.62
930662,Earlsdon Avenue North Covey,2024-01-27T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,73.12
930662,Earlsdon Avenue North Covey,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,26.88
930662,Earlsdon Avenue North Covey,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.37
930662,Earlsdon Avenue North Covey,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.07
930662,Earlsdon Avenue North Covey,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86862
930662,Earlsdon Avenue North Covey,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97308
930662,Earlsdon Avenue North Covey,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91116
930662,Earlsdon Avenue North Covey,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:10:00.000+00:00,feeder,3,N Current (Min),A,5.88
930662,Earlsdon Avenue North Covey,2024-01-27T23:10:00.000+00:00,feeder,3,N Current (Max),A,35.75
930662,Earlsdon Avenue North Covey,2024-01-27T23:10:00.000+00:00,feeder,3,N Current (RMS),A,13.62
930662,Earlsdon Avenue North Covey,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,21.62
930662,Earlsdon Avenue North Covey,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,44.25
930662,Earlsdon Avenue North Covey,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,28.5
930662,Earlsdon Avenue North Covey,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,13.38
930662,Earlsdon Avenue North Covey,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,35.5
930662,Earlsdon Avenue North Covey,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.88
930662,Earlsdon Avenue North Covey,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,4.12
930662,Earlsdon Avenue North Covey,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,13.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.75
930662,Earlsdon Avenue North Covey,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.31
930662,Earlsdon Avenue North Covey,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.25
930662,Earlsdon Avenue North Covey,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97949
930662,Earlsdon Avenue North Covey,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97897
930662,Earlsdon Avenue North Covey,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99054
930662,Earlsdon Avenue North Covey,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,36.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:10:00.000+00:00,feeder,2,N Current (Min),A,49.38
930662,Earlsdon Avenue North Covey,2024-01-27T23:10:00.000+00:00,feeder,2,N Current (Max),A,106.75
930662,Earlsdon Avenue North Covey,2024-01-27T23:10:00.000+00:00,feeder,2,N Current (RMS),A,66.75
930662,Earlsdon Avenue North Covey,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,79.5
930662,Earlsdon Avenue North Covey,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,133.25
930662,Earlsdon Avenue North Covey,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,110.62
930662,Earlsdon Avenue North Covey,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,92.62
930662,Earlsdon Avenue North Covey,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,164.88
930662,Earlsdon Avenue North Covey,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,130.5
930662,Earlsdon Avenue North Covey,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,121.5
930662,Earlsdon Avenue North Covey,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,176.38
930662,Earlsdon Avenue North Covey,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,146.25
930662,Earlsdon Avenue North Covey,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.75
930662,Earlsdon Avenue North Covey,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.19
930662,Earlsdon Avenue North Covey,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.87
930662,Earlsdon Avenue North Covey,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97983
930662,Earlsdon Avenue North Covey,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99329
930662,Earlsdon Avenue North Covey,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96396
930662,Earlsdon Avenue North Covey,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:10:00.000+00:00,feeder,1,N Current (Min),A,79.75
930662,Earlsdon Avenue North Covey,2024-01-27T23:10:00.000+00:00,feeder,1,N Current (Max),A,40.12
930662,Earlsdon Avenue North Covey,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,20.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,29.38
930662,Earlsdon Avenue North Covey,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.12
930662,Earlsdon Avenue North Covey,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,21.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,44.5
930662,Earlsdon Avenue North Covey,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.5
930662,Earlsdon Avenue North Covey,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,39.88
930662,Earlsdon Avenue North Covey,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,101.75
930662,Earlsdon Avenue North Covey,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,62.62
930662,Earlsdon Avenue North Covey,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.88
930662,Earlsdon Avenue North Covey,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.64
930662,Earlsdon Avenue North Covey,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
930662,Earlsdon Avenue North Covey,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.52
930662,Earlsdon Avenue North Covey,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.61
930662,Earlsdon Avenue North Covey,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
930662,Earlsdon Avenue North Covey,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.19
930662,Earlsdon Avenue North Covey,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.66
930662,Earlsdon Avenue North Covey,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
930662,Earlsdon Avenue North Covey,2024-01-27T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:10:00.000+00:00,busbar,,L3 Active Power,kW,84.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:10:00.000+00:00,busbar,,L2 Active Power,kW,85.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:10:00.000+00:00,busbar,,L1 Active Power,kW,109.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:10:00.000+00:00,busbar,,N Current (Min),A,146.62
930662,Earlsdon Avenue North Covey,2024-01-27T23:10:00.000+00:00,busbar,,N Current (Max),A,231.62
930662,Earlsdon Avenue North Covey,2024-01-27T23:10:00.000+00:00,busbar,,N Current (RMS),A,188.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:10:00.000+00:00,busbar,,L3 Current (Min),A,308.88
930662,Earlsdon Avenue North Covey,2024-01-27T23:10:00.000+00:00,busbar,,L3 Current (Max),A,378.12
930662,Earlsdon Avenue North Covey,2024-01-27T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,344.5
930662,Earlsdon Avenue North Covey,2024-01-27T23:10:00.000+00:00,busbar,,L2 Current (Min),A,309.25
930662,Earlsdon Avenue North Covey,2024-01-27T23:10:00.000+00:00,busbar,,L2 Current (Max),A,401.88
930662,Earlsdon Avenue North Covey,2024-01-27T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,349.25
930662,Earlsdon Avenue North Covey,2024-01-27T23:10:00.000+00:00,busbar,,L1 Current (Min),A,393.5
930662,Earlsdon Avenue North Covey,2024-01-27T23:10:00.000+00:00,busbar,,L1 Current (Max),A,516.38
930662,Earlsdon Avenue North Covey,2024-01-27T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,450.5
930662,Earlsdon Avenue North Covey,2024-01-27T23:10:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:10:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.69
930662,Earlsdon Avenue North Covey,2024-01-27T23:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.56
930662,Earlsdon Avenue North Covey,2024-01-27T23:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-13.56
930662,Earlsdon Avenue North Covey,2024-01-27T23:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99493
930662,Earlsdon Avenue North Covey,2024-01-27T23:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98114
930662,Earlsdon Avenue North Covey,2024-01-27T23:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96378
930662,Earlsdon Avenue North Covey,2024-01-27T23:00:00.000+00:00,feeder,6,L3 Active Power,kW,37.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:00:00.000+00:00,feeder,6,L2 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:00:00.000+00:00,feeder,6,L1 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:00:00.000+00:00,feeder,6,N Current (Min),A,76.25
