Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930662,Earlsdon Avenue North Covey,2024-01-27T23:00:00.000+00:00,feeder,6,N Current (Max),A,124.38
930662,Earlsdon Avenue North Covey,2024-01-27T23:00:00.000+00:00,feeder,6,N Current (RMS),A,100.5
930662,Earlsdon Avenue North Covey,2024-01-27T23:00:00.000+00:00,feeder,6,L3 Current (Min),A,139.75
930662,Earlsdon Avenue North Covey,2024-01-27T23:00:00.000+00:00,feeder,6,L3 Current (Max),A,165.38
930662,Earlsdon Avenue North Covey,2024-01-27T23:00:00.000+00:00,feeder,6,L3 Current (RMS),A,151.62
930662,Earlsdon Avenue North Covey,2024-01-27T23:00:00.000+00:00,feeder,6,L2 Current (Min),A,43.62
930662,Earlsdon Avenue North Covey,2024-01-27T23:00:00.000+00:00,feeder,6,L2 Current (Max),A,78.12
930662,Earlsdon Avenue North Covey,2024-01-27T23:00:00.000+00:00,feeder,6,L2 Current (RMS),A,61.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:00:00.000+00:00,feeder,6,L1 Current (Min),A,45.75
930662,Earlsdon Avenue North Covey,2024-01-27T23:00:00.000+00:00,feeder,6,L1 Current (Max),A,88.88
930662,Earlsdon Avenue North Covey,2024-01-27T23:00:00.000+00:00,feeder,6,L1 Current (RMS),A,63.88
930662,Earlsdon Avenue North Covey,2024-01-27T23:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.63
930662,Earlsdon Avenue North Covey,2024-01-27T23:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.38
930662,Earlsdon Avenue North Covey,2024-01-27T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94885
930662,Earlsdon Avenue North Covey,2024-01-27T23:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98795
930662,Earlsdon Avenue North Covey,2024-01-27T23:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99332
930662,Earlsdon Avenue North Covey,2024-01-27T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,27.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:00:00.000+00:00,feeder,5,N Current (Min),A,62.62
930662,Earlsdon Avenue North Covey,2024-01-27T23:00:00.000+00:00,feeder,5,N Current (Max),A,105.88
930662,Earlsdon Avenue North Covey,2024-01-27T23:00:00.000+00:00,feeder,5,N Current (RMS),A,76.12
930662,Earlsdon Avenue North Covey,2024-01-27T23:00:00.000+00:00,feeder,5,L3 Current (Min),A,22.38
930662,Earlsdon Avenue North Covey,2024-01-27T23:00:00.000+00:00,feeder,5,L3 Current (Max),A,37.12
930662,Earlsdon Avenue North Covey,2024-01-27T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,27.75
930662,Earlsdon Avenue North Covey,2024-01-27T23:00:00.000+00:00,feeder,5,L2 Current (Min),A,39.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:00:00.000+00:00,feeder,5,L2 Current (Max),A,68.38
930662,Earlsdon Avenue North Covey,2024-01-27T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,52.25
930662,Earlsdon Avenue North Covey,2024-01-27T23:00:00.000+00:00,feeder,5,L1 Current (Min),A,96.25
930662,Earlsdon Avenue North Covey,2024-01-27T23:00:00.000+00:00,feeder,5,L1 Current (Max),A,136.88
930662,Earlsdon Avenue North Covey,2024-01-27T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,110.12
930662,Earlsdon Avenue North Covey,2024-01-27T23:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-28.81
930662,Earlsdon Avenue North Covey,2024-01-27T23:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.81
930662,Earlsdon Avenue North Covey,2024-01-27T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.84842
930662,Earlsdon Avenue North Covey,2024-01-27T23:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9834
930662,Earlsdon Avenue North Covey,2024-01-27T23:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95084
930662,Earlsdon Avenue North Covey,2024-01-27T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:00:00.000+00:00,feeder,4,N Current (Min),A,46.5
930662,Earlsdon Avenue North Covey,2024-01-27T23:00:00.000+00:00,feeder,4,N Current (Max),A,73.38
930662,Earlsdon Avenue North Covey,2024-01-27T23:00:00.000+00:00,feeder,4,N Current (RMS),A,59.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:00:00.000+00:00,feeder,4,L3 Current (Min),A,5.88
930662,Earlsdon Avenue North Covey,2024-01-27T23:00:00.000+00:00,feeder,4,L3 Current (Max),A,20.25
930662,Earlsdon Avenue North Covey,2024-01-27T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,9.5
930662,Earlsdon Avenue North Covey,2024-01-27T23:00:00.000+00:00,feeder,4,L2 Current (Min),A,60.62
930662,Earlsdon Avenue North Covey,2024-01-27T23:00:00.000+00:00,feeder,4,L2 Current (Max),A,89.5
930662,Earlsdon Avenue North Covey,2024-01-27T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,69.62
930662,Earlsdon Avenue North Covey,2024-01-27T23:00:00.000+00:00,feeder,4,L1 Current (Min),A,57.88
930662,Earlsdon Avenue North Covey,2024-01-27T23:00:00.000+00:00,feeder,4,L1 Current (Max),A,78.12
930662,Earlsdon Avenue North Covey,2024-01-27T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,65.88
930662,Earlsdon Avenue North Covey,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,33.25
930662,Earlsdon Avenue North Covey,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.25
930662,Earlsdon Avenue North Covey,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.25
930662,Earlsdon Avenue North Covey,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84018
930662,Earlsdon Avenue North Covey,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96905
930662,Earlsdon Avenue North Covey,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90762
930662,Earlsdon Avenue North Covey,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:00:00.000+00:00,feeder,3,N Current (Min),A,9.5
930662,Earlsdon Avenue North Covey,2024-01-27T23:00:00.000+00:00,feeder,3,N Current (Max),A,69.88
930662,Earlsdon Avenue North Covey,2024-01-27T23:00:00.000+00:00,feeder,3,N Current (RMS),A,22.12
930662,Earlsdon Avenue North Covey,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,30.62
930662,Earlsdon Avenue North Covey,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,92.88
930662,Earlsdon Avenue North Covey,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,36.88
930662,Earlsdon Avenue North Covey,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,15.38
930662,Earlsdon Avenue North Covey,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,26.75
930662,Earlsdon Avenue North Covey,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.75
930662,Earlsdon Avenue North Covey,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,4.75
930662,Earlsdon Avenue North Covey,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,10.12
930662,Earlsdon Avenue North Covey,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,6.25
930662,Earlsdon Avenue North Covey,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.25
930662,Earlsdon Avenue North Covey,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.32
930662,Earlsdon Avenue North Covey,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.62
930662,Earlsdon Avenue North Covey,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97205
930662,Earlsdon Avenue North Covey,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98038
930662,Earlsdon Avenue North Covey,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99088
930662,Earlsdon Avenue North Covey,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,33.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,35.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:00:00.000+00:00,feeder,2,N Current (Min),A,62.62
930662,Earlsdon Avenue North Covey,2024-01-27T23:00:00.000+00:00,feeder,2,N Current (Max),A,100.62
930662,Earlsdon Avenue North Covey,2024-01-27T23:00:00.000+00:00,feeder,2,N Current (RMS),A,78.5
930662,Earlsdon Avenue North Covey,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,78.75
930662,Earlsdon Avenue North Covey,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,110.38
930662,Earlsdon Avenue North Covey,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,88.38
930662,Earlsdon Avenue North Covey,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,117.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,161.25
930662,Earlsdon Avenue North Covey,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,135.88
930662,Earlsdon Avenue North Covey,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,123.5
930662,Earlsdon Avenue North Covey,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,171.25
930662,Earlsdon Avenue North Covey,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,143.75
930662,Earlsdon Avenue North Covey,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.75
930662,Earlsdon Avenue North Covey,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.62
930662,Earlsdon Avenue North Covey,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.5
930662,Earlsdon Avenue North Covey,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98575
930662,Earlsdon Avenue North Covey,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9921
930662,Earlsdon Avenue North Covey,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96783
930662,Earlsdon Avenue North Covey,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:00:00.000+00:00,feeder,1,N Current (Min),A,65.75
930662,Earlsdon Avenue North Covey,2024-01-27T23:00:00.000+00:00,feeder,1,N Current (Max),A,35.5
930662,Earlsdon Avenue North Covey,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,20.5
930662,Earlsdon Avenue North Covey,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,35.38
930662,Earlsdon Avenue North Covey,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,17.12
930662,Earlsdon Avenue North Covey,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,73.38
930662,Earlsdon Avenue North Covey,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.25
930662,Earlsdon Avenue North Covey,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,47.62
930662,Earlsdon Avenue North Covey,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,90.62
930662,Earlsdon Avenue North Covey,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,59.75
930662,Earlsdon Avenue North Covey,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.33
930662,Earlsdon Avenue North Covey,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.58
930662,Earlsdon Avenue North Covey,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
930662,Earlsdon Avenue North Covey,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.3
930662,Earlsdon Avenue North Covey,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.27
930662,Earlsdon Avenue North Covey,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
930662,Earlsdon Avenue North Covey,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.42
930662,Earlsdon Avenue North Covey,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.77
930662,Earlsdon Avenue North Covey,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
930662,Earlsdon Avenue North Covey,2024-01-27T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:00:00.000+00:00,busbar,,L3 Active Power,kW,81.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:00:00.000+00:00,busbar,,L2 Active Power,kW,90.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:00:00.000+00:00,busbar,,L1 Active Power,kW,109.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:00:00.000+00:00,busbar,,N Current (Min),A,151.62
930662,Earlsdon Avenue North Covey,2024-01-27T23:00:00.000+00:00,busbar,,N Current (Max),A,256.5
930662,Earlsdon Avenue North Covey,2024-01-27T23:00:00.000+00:00,busbar,,N Current (RMS),A,188.38
930662,Earlsdon Avenue North Covey,2024-01-27T23:00:00.000+00:00,busbar,,L3 Current (Min),A,308.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:00:00.000+00:00,busbar,,L3 Current (Max),A,387.5
930662,Earlsdon Avenue North Covey,2024-01-27T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,331.25
930662,Earlsdon Avenue North Covey,2024-01-27T23:00:00.000+00:00,busbar,,L2 Current (Min),A,322.12
930662,Earlsdon Avenue North Covey,2024-01-27T23:00:00.000+00:00,busbar,,L2 Current (Max),A,439.25
930662,Earlsdon Avenue North Covey,2024-01-27T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,368.38
930662,Earlsdon Avenue North Covey,2024-01-27T23:00:00.000+00:00,busbar,,L1 Current (Min),A,407.38
930662,Earlsdon Avenue North Covey,2024-01-27T23:00:00.000+00:00,busbar,,L1 Current (Max),A,517.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,448.12
930662,Earlsdon Avenue North Covey,2024-01-27T23:00:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T23:00:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.38
930662,Earlsdon Avenue North Covey,2024-01-27T22:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.19
930662,Earlsdon Avenue North Covey,2024-01-27T22:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-8.19
930662,Earlsdon Avenue North Covey,2024-01-27T22:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99457
930662,Earlsdon Avenue North Covey,2024-01-27T22:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97226
930662,Earlsdon Avenue North Covey,2024-01-27T22:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98245
930662,Earlsdon Avenue North Covey,2024-01-27T22:50:00.000+00:00,feeder,6,L3 Active Power,kW,36.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:50:00.000+00:00,feeder,6,L2 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:50:00.000+00:00,feeder,6,L1 Active Power,kW,19.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:50:00.000+00:00,feeder,6,N Current (Min),A,69.5
930662,Earlsdon Avenue North Covey,2024-01-27T22:50:00.000+00:00,feeder,6,N Current (Max),A,116.12
930662,Earlsdon Avenue North Covey,2024-01-27T22:50:00.000+00:00,feeder,6,N Current (RMS),A,89.62
930662,Earlsdon Avenue North Covey,2024-01-27T22:50:00.000+00:00,feeder,6,L3 Current (Min),A,137.12
930662,Earlsdon Avenue North Covey,2024-01-27T22:50:00.000+00:00,feeder,6,L3 Current (Max),A,159.75
930662,Earlsdon Avenue North Covey,2024-01-27T22:50:00.000+00:00,feeder,6,L3 Current (RMS),A,145.38
930662,Earlsdon Avenue North Covey,2024-01-27T22:50:00.000+00:00,feeder,6,L2 Current (Min),A,43.75
930662,Earlsdon Avenue North Covey,2024-01-27T22:50:00.000+00:00,feeder,6,L2 Current (Max),A,69.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:50:00.000+00:00,feeder,6,L2 Current (RMS),A,53.62
930662,Earlsdon Avenue North Covey,2024-01-27T22:50:00.000+00:00,feeder,6,L1 Current (Min),A,62.75
930662,Earlsdon Avenue North Covey,2024-01-27T22:50:00.000+00:00,feeder,6,L1 Current (Max),A,94.75
930662,Earlsdon Avenue North Covey,2024-01-27T22:50:00.000+00:00,feeder,6,L1 Current (RMS),A,79.88
930662,Earlsdon Avenue North Covey,2024-01-27T22:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-17.25
930662,Earlsdon Avenue North Covey,2024-01-27T22:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.88
930662,Earlsdon Avenue North Covey,2024-01-27T22:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.19
930662,Earlsdon Avenue North Covey,2024-01-27T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91724
930662,Earlsdon Avenue North Covey,2024-01-27T22:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9859
930662,Earlsdon Avenue North Covey,2024-01-27T22:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99466
930662,Earlsdon Avenue North Covey,2024-01-27T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,33.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:50:00.000+00:00,feeder,5,N Current (Min),A,84.75
930662,Earlsdon Avenue North Covey,2024-01-27T22:50:00.000+00:00,feeder,5,N Current (Max),A,143.25
930662,Earlsdon Avenue North Covey,2024-01-27T22:50:00.000+00:00,feeder,5,N Current (RMS),A,104.62
930662,Earlsdon Avenue North Covey,2024-01-27T22:50:00.000+00:00,feeder,5,L3 Current (Min),A,17.75
930662,Earlsdon Avenue North Covey,2024-01-27T22:50:00.000+00:00,feeder,5,L3 Current (Max),A,30.12
930662,Earlsdon Avenue North Covey,2024-01-27T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,21.5
930662,Earlsdon Avenue North Covey,2024-01-27T22:50:00.000+00:00,feeder,5,L2 Current (Min),A,39.38
930662,Earlsdon Avenue North Covey,2024-01-27T22:50:00.000+00:00,feeder,5,L2 Current (Max),A,74.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,49.12
930662,Earlsdon Avenue North Covey,2024-01-27T22:50:00.000+00:00,feeder,5,L1 Current (Min),A,118.12
930662,Earlsdon Avenue North Covey,2024-01-27T22:50:00.000+00:00,feeder,5,L1 Current (Max),A,175.75
930662,Earlsdon Avenue North Covey,2024-01-27T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,135.5
930662,Earlsdon Avenue North Covey,2024-01-27T22:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.62
930662,Earlsdon Avenue North Covey,2024-01-27T22:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.31
930662,Earlsdon Avenue North Covey,2024-01-27T22:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.87
930662,Earlsdon Avenue North Covey,2024-01-27T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.81964
930662,Earlsdon Avenue North Covey,2024-01-27T22:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98148
930662,Earlsdon Avenue North Covey,2024-01-27T22:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96246
930662,Earlsdon Avenue North Covey,2024-01-27T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:50:00.000+00:00,feeder,4,N Current (Min),A,49.88
930662,Earlsdon Avenue North Covey,2024-01-27T22:50:00.000+00:00,feeder,4,N Current (Max),A,77.12
930662,Earlsdon Avenue North Covey,2024-01-27T22:50:00.000+00:00,feeder,4,N Current (RMS),A,62.12
930662,Earlsdon Avenue North Covey,2024-01-27T22:50:00.000+00:00,feeder,4,L3 Current (Min),A,5.12
930662,Earlsdon Avenue North Covey,2024-01-27T22:50:00.000+00:00,feeder,4,L3 Current (Max),A,18.38
930662,Earlsdon Avenue North Covey,2024-01-27T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,8.12
930662,Earlsdon Avenue North Covey,2024-01-27T22:50:00.000+00:00,feeder,4,L2 Current (Min),A,58.75
930662,Earlsdon Avenue North Covey,2024-01-27T22:50:00.000+00:00,feeder,4,L2 Current (Max),A,78.88
930662,Earlsdon Avenue North Covey,2024-01-27T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,66.25
930662,Earlsdon Avenue North Covey,2024-01-27T22:50:00.000+00:00,feeder,4,L1 Current (Min),A,58.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:50:00.000+00:00,feeder,4,L1 Current (Max),A,90.88
930662,Earlsdon Avenue North Covey,2024-01-27T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,71.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,30.75
930662,Earlsdon Avenue North Covey,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.31
930662,Earlsdon Avenue North Covey,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.25
930662,Earlsdon Avenue North Covey,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86877
930662,Earlsdon Avenue North Covey,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97772
930662,Earlsdon Avenue North Covey,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92944
930662,Earlsdon Avenue North Covey,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:50:00.000+00:00,feeder,3,N Current (Min),A,6.38
930662,Earlsdon Avenue North Covey,2024-01-27T22:50:00.000+00:00,feeder,3,N Current (Max),A,65.25
930662,Earlsdon Avenue North Covey,2024-01-27T22:50:00.000+00:00,feeder,3,N Current (RMS),A,16.12
930662,Earlsdon Avenue North Covey,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,24.12
930662,Earlsdon Avenue North Covey,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,79.38
930662,Earlsdon Avenue North Covey,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,30.62
930662,Earlsdon Avenue North Covey,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,15.88
930662,Earlsdon Avenue North Covey,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,26.88
930662,Earlsdon Avenue North Covey,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.25
930662,Earlsdon Avenue North Covey,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,5.38
930662,Earlsdon Avenue North Covey,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,18.75
930662,Earlsdon Avenue North Covey,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,7.88
930662,Earlsdon Avenue North Covey,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.69
930662,Earlsdon Avenue North Covey,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.94
930662,Earlsdon Avenue North Covey,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.38
930662,Earlsdon Avenue North Covey,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96872
930662,Earlsdon Avenue North Covey,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96893
930662,Earlsdon Avenue North Covey,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98587
930662,Earlsdon Avenue North Covey,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,21.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:50:00.000+00:00,feeder,2,N Current (Min),A,65.75
930662,Earlsdon Avenue North Covey,2024-01-27T22:50:00.000+00:00,feeder,2,N Current (Max),A,98.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:50:00.000+00:00,feeder,2,N Current (RMS),A,78.88
930662,Earlsdon Avenue North Covey,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,78.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,106.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,86.25
930662,Earlsdon Avenue North Covey,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,95.88
930662,Earlsdon Avenue North Covey,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,165.75
930662,Earlsdon Avenue North Covey,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,120.5
930662,Earlsdon Avenue North Covey,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,115.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,164.88
930662,Earlsdon Avenue North Covey,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,140.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.19
930662,Earlsdon Avenue North Covey,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.62
930662,Earlsdon Avenue North Covey,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.69
930662,Earlsdon Avenue North Covey,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97461
930662,Earlsdon Avenue North Covey,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98538
930662,Earlsdon Avenue North Covey,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95886
930662,Earlsdon Avenue North Covey,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:50:00.000+00:00,feeder,1,N Current (Min),A,58.88
930662,Earlsdon Avenue North Covey,2024-01-27T22:50:00.000+00:00,feeder,1,N Current (Max),A,39.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,10.88
930662,Earlsdon Avenue North Covey,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,38.25
930662,Earlsdon Avenue North Covey,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.12
930662,Earlsdon Avenue North Covey,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,17.25
930662,Earlsdon Avenue North Covey,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,29.62
930662,Earlsdon Avenue North Covey,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.5
930662,Earlsdon Avenue North Covey,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,44.5
930662,Earlsdon Avenue North Covey,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,78.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,56.5
930662,Earlsdon Avenue North Covey,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.59
930662,Earlsdon Avenue North Covey,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.75
930662,Earlsdon Avenue North Covey,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
930662,Earlsdon Avenue North Covey,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.8
930662,Earlsdon Avenue North Covey,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.02
930662,Earlsdon Avenue North Covey,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
930662,Earlsdon Avenue North Covey,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.44
930662,Earlsdon Avenue North Covey,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.94
930662,Earlsdon Avenue North Covey,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
930662,Earlsdon Avenue North Covey,2024-01-27T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:50:00.000+00:00,busbar,,L3 Active Power,kW,75.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:50:00.000+00:00,busbar,,L2 Active Power,kW,79.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:50:00.000+00:00,busbar,,L1 Active Power,kW,119.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:50:00.000+00:00,busbar,,N Current (Min),A,198.75
930662,Earlsdon Avenue North Covey,2024-01-27T22:50:00.000+00:00,busbar,,N Current (Max),A,300.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:50:00.000+00:00,busbar,,N Current (RMS),A,243.5
930662,Earlsdon Avenue North Covey,2024-01-27T22:50:00.000+00:00,busbar,,L3 Current (Min),A,278.12
930662,Earlsdon Avenue North Covey,2024-01-27T22:50:00.000+00:00,busbar,,L3 Current (Max),A,371.38
930662,Earlsdon Avenue North Covey,2024-01-27T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,305.62
930662,Earlsdon Avenue North Covey,2024-01-27T22:50:00.000+00:00,busbar,,L2 Current (Min),A,289.5
930662,Earlsdon Avenue North Covey,2024-01-27T22:50:00.000+00:00,busbar,,L2 Current (Max),A,374.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,327.88
930662,Earlsdon Avenue North Covey,2024-01-27T22:50:00.000+00:00,busbar,,L1 Current (Min),A,431.62
930662,Earlsdon Avenue North Covey,2024-01-27T22:50:00.000+00:00,busbar,,L1 Current (Max),A,539.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,489.38
930662,Earlsdon Avenue North Covey,2024-01-27T22:50:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:50:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.5
930662,Earlsdon Avenue North Covey,2024-01-27T22:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.31
930662,Earlsdon Avenue North Covey,2024-01-27T22:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.31
930662,Earlsdon Avenue North Covey,2024-01-27T22:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99374
930662,Earlsdon Avenue North Covey,2024-01-27T22:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96042
930662,Earlsdon Avenue North Covey,2024-01-27T22:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97583
930662,Earlsdon Avenue North Covey,2024-01-27T22:40:00.000+00:00,feeder,6,L3 Active Power,kW,35.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:40:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:40:00.000+00:00,feeder,6,L1 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:40:00.000+00:00,feeder,6,N Current (Min),A,79.88
930662,Earlsdon Avenue North Covey,2024-01-27T22:40:00.000+00:00,feeder,6,N Current (Max),A,110.38
930662,Earlsdon Avenue North Covey,2024-01-27T22:40:00.000+00:00,feeder,6,N Current (RMS),A,95.12
930662,Earlsdon Avenue North Covey,2024-01-27T22:40:00.000+00:00,feeder,6,L3 Current (Min),A,135.38
930662,Earlsdon Avenue North Covey,2024-01-27T22:40:00.000+00:00,feeder,6,L3 Current (Max),A,152.62
930662,Earlsdon Avenue North Covey,2024-01-27T22:40:00.000+00:00,feeder,6,L3 Current (RMS),A,142.38
930662,Earlsdon Avenue North Covey,2024-01-27T22:40:00.000+00:00,feeder,6,L2 Current (Min),A,40.38
930662,Earlsdon Avenue North Covey,2024-01-27T22:40:00.000+00:00,feeder,6,L2 Current (Max),A,60.75
930662,Earlsdon Avenue North Covey,2024-01-27T22:40:00.000+00:00,feeder,6,L2 Current (RMS),A,47.62
930662,Earlsdon Avenue North Covey,2024-01-27T22:40:00.000+00:00,feeder,6,L1 Current (Min),A,51.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:40:00.000+00:00,feeder,6,L1 Current (Max),A,78.12
930662,Earlsdon Avenue North Covey,2024-01-27T22:40:00.000+00:00,feeder,6,L1 Current (RMS),A,60.75
930662,Earlsdon Avenue North Covey,2024-01-27T22:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-19.88
930662,Earlsdon Avenue North Covey,2024-01-27T22:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-6.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.44
930662,Earlsdon Avenue North Covey,2024-01-27T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91507
930662,Earlsdon Avenue North Covey,2024-01-27T22:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99457
930662,Earlsdon Avenue North Covey,2024-01-27T22:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99402
930662,Earlsdon Avenue North Covey,2024-01-27T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,20.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,32.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:40:00.000+00:00,feeder,5,N Current (Min),A,85.88
930662,Earlsdon Avenue North Covey,2024-01-27T22:40:00.000+00:00,feeder,5,N Current (Max),A,141.38
930662,Earlsdon Avenue North Covey,2024-01-27T22:40:00.000+00:00,feeder,5,N Current (RMS),A,97.5
930662,Earlsdon Avenue North Covey,2024-01-27T22:40:00.000+00:00,feeder,5,L3 Current (Min),A,19.38
930662,Earlsdon Avenue North Covey,2024-01-27T22:40:00.000+00:00,feeder,5,L3 Current (Max),A,28.75
930662,Earlsdon Avenue North Covey,2024-01-27T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,21.12
930662,Earlsdon Avenue North Covey,2024-01-27T22:40:00.000+00:00,feeder,5,L2 Current (Min),A,39.62
930662,Earlsdon Avenue North Covey,2024-01-27T22:40:00.000+00:00,feeder,5,L2 Current (Max),A,98.25
930662,Earlsdon Avenue North Covey,2024-01-27T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,79.88
930662,Earlsdon Avenue North Covey,2024-01-27T22:40:00.000+00:00,feeder,5,L1 Current (Min),A,118.88
930662,Earlsdon Avenue North Covey,2024-01-27T22:40:00.000+00:00,feeder,5,L1 Current (Max),A,167.5
930662,Earlsdon Avenue North Covey,2024-01-27T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,129.38
930662,Earlsdon Avenue North Covey,2024-01-27T22:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.06
930662,Earlsdon Avenue North Covey,2024-01-27T22:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.06
930662,Earlsdon Avenue North Covey,2024-01-27T22:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.31
930662,Earlsdon Avenue North Covey,2024-01-27T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.82104
930662,Earlsdon Avenue North Covey,2024-01-27T22:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98093
930662,Earlsdon Avenue North Covey,2024-01-27T22:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97604
930662,Earlsdon Avenue North Covey,2024-01-27T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:40:00.000+00:00,feeder,4,N Current (Min),A,57.88
930662,Earlsdon Avenue North Covey,2024-01-27T22:40:00.000+00:00,feeder,4,N Current (Max),A,95.25
930662,Earlsdon Avenue North Covey,2024-01-27T22:40:00.000+00:00,feeder,4,N Current (RMS),A,75.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:40:00.000+00:00,feeder,4,L3 Current (Min),A,5.62
930662,Earlsdon Avenue North Covey,2024-01-27T22:40:00.000+00:00,feeder,4,L3 Current (Max),A,13.75
930662,Earlsdon Avenue North Covey,2024-01-27T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,8.38
930662,Earlsdon Avenue North Covey,2024-01-27T22:40:00.000+00:00,feeder,4,L2 Current (Min),A,61.12
930662,Earlsdon Avenue North Covey,2024-01-27T22:40:00.000+00:00,feeder,4,L2 Current (Max),A,90.5
930662,Earlsdon Avenue North Covey,2024-01-27T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,69.88
930662,Earlsdon Avenue North Covey,2024-01-27T22:40:00.000+00:00,feeder,4,L1 Current (Min),A,68.75
930662,Earlsdon Avenue North Covey,2024-01-27T22:40:00.000+00:00,feeder,4,L1 Current (Max),A,107.25
930662,Earlsdon Avenue North Covey,2024-01-27T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,85.88
930662,Earlsdon Avenue North Covey,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,28.69
930662,Earlsdon Avenue North Covey,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.94
930662,Earlsdon Avenue North Covey,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.88
930662,Earlsdon Avenue North Covey,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85653
930662,Earlsdon Avenue North Covey,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98209
930662,Earlsdon Avenue North Covey,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91217
930662,Earlsdon Avenue North Covey,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:40:00.000+00:00,feeder,3,N Current (Min),A,6.5
930662,Earlsdon Avenue North Covey,2024-01-27T22:40:00.000+00:00,feeder,3,N Current (Max),A,71.75
930662,Earlsdon Avenue North Covey,2024-01-27T22:40:00.000+00:00,feeder,3,N Current (RMS),A,21.88
930662,Earlsdon Avenue North Covey,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,24.5
930662,Earlsdon Avenue North Covey,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,86.25
930662,Earlsdon Avenue North Covey,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,36.12
930662,Earlsdon Avenue North Covey,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,16.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,27.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.25
930662,Earlsdon Avenue North Covey,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,4.5
930662,Earlsdon Avenue North Covey,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,22.62
930662,Earlsdon Avenue North Covey,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,7.75
930662,Earlsdon Avenue North Covey,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.06
930662,Earlsdon Avenue North Covey,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
