Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930662,Earlsdon Avenue North Covey,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.87
930662,Earlsdon Avenue North Covey,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97229
930662,Earlsdon Avenue North Covey,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97586
930662,Earlsdon Avenue North Covey,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98187
930662,Earlsdon Avenue North Covey,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,23.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,33.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:40:00.000+00:00,feeder,2,N Current (Min),A,55.12
930662,Earlsdon Avenue North Covey,2024-01-27T22:40:00.000+00:00,feeder,2,N Current (Max),A,89.88
930662,Earlsdon Avenue North Covey,2024-01-27T22:40:00.000+00:00,feeder,2,N Current (RMS),A,68.5
930662,Earlsdon Avenue North Covey,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,81.88
930662,Earlsdon Avenue North Covey,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,112.5
930662,Earlsdon Avenue North Covey,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,94.5
930662,Earlsdon Avenue North Covey,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,106.5
930662,Earlsdon Avenue North Covey,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,188.88
930662,Earlsdon Avenue North Covey,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,136.88
930662,Earlsdon Avenue North Covey,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,100.12
930662,Earlsdon Avenue North Covey,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,172.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,122.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.94
930662,Earlsdon Avenue North Covey,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.69
930662,Earlsdon Avenue North Covey,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.81
930662,Earlsdon Avenue North Covey,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96515
930662,Earlsdon Avenue North Covey,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98486
930662,Earlsdon Avenue North Covey,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95865
930662,Earlsdon Avenue North Covey,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:40:00.000+00:00,feeder,1,N Current (Min),A,60.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:40:00.000+00:00,feeder,1,N Current (Max),A,40.12
930662,Earlsdon Avenue North Covey,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,10.5
930662,Earlsdon Avenue North Covey,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,30.38
930662,Earlsdon Avenue North Covey,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.5
930662,Earlsdon Avenue North Covey,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,19.25
930662,Earlsdon Avenue North Covey,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,37.12
930662,Earlsdon Avenue North Covey,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.88
930662,Earlsdon Avenue North Covey,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,47.38
930662,Earlsdon Avenue North Covey,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,74.88
930662,Earlsdon Avenue North Covey,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,57.25
930662,Earlsdon Avenue North Covey,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.58
930662,Earlsdon Avenue North Covey,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.61
930662,Earlsdon Avenue North Covey,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
930662,Earlsdon Avenue North Covey,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.19
930662,Earlsdon Avenue North Covey,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.5
930662,Earlsdon Avenue North Covey,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
930662,Earlsdon Avenue North Covey,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.33
930662,Earlsdon Avenue North Covey,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.52
930662,Earlsdon Avenue North Covey,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
930662,Earlsdon Avenue North Covey,2024-01-27T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:40:00.000+00:00,busbar,,L3 Active Power,kW,76.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:40:00.000+00:00,busbar,,L2 Active Power,kW,91.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:40:00.000+00:00,busbar,,L1 Active Power,kW,112.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:40:00.000+00:00,busbar,,N Current (Min),A,175.62
930662,Earlsdon Avenue North Covey,2024-01-27T22:40:00.000+00:00,busbar,,N Current (Max),A,296.5
930662,Earlsdon Avenue North Covey,2024-01-27T22:40:00.000+00:00,busbar,,N Current (RMS),A,211.25
930662,Earlsdon Avenue North Covey,2024-01-27T22:40:00.000+00:00,busbar,,L3 Current (Min),A,280.38
930662,Earlsdon Avenue North Covey,2024-01-27T22:40:00.000+00:00,busbar,,L3 Current (Max),A,357.25
930662,Earlsdon Avenue North Covey,2024-01-27T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,310.25
930662,Earlsdon Avenue North Covey,2024-01-27T22:40:00.000+00:00,busbar,,L2 Current (Min),A,300.5
930662,Earlsdon Avenue North Covey,2024-01-27T22:40:00.000+00:00,busbar,,L2 Current (Max),A,442.62
930662,Earlsdon Avenue North Covey,2024-01-27T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,373.5
930662,Earlsdon Avenue North Covey,2024-01-27T22:40:00.000+00:00,busbar,,L1 Current (Min),A,408.12
930662,Earlsdon Avenue North Covey,2024-01-27T22:40:00.000+00:00,busbar,,L1 Current (Max),A,544.12
930662,Earlsdon Avenue North Covey,2024-01-27T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,462.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:40:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:40:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.06
930662,Earlsdon Avenue North Covey,2024-01-27T22:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.19
930662,Earlsdon Avenue North Covey,2024-01-27T22:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99442
930662,Earlsdon Avenue North Covey,2024-01-27T22:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9635
930662,Earlsdon Avenue North Covey,2024-01-27T22:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97833
930662,Earlsdon Avenue North Covey,2024-01-27T22:30:00.000+00:00,feeder,6,L3 Active Power,kW,36.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:30:00.000+00:00,feeder,6,L2 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:30:00.000+00:00,feeder,6,L1 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:30:00.000+00:00,feeder,6,N Current (Min),A,82.5
930662,Earlsdon Avenue North Covey,2024-01-27T22:30:00.000+00:00,feeder,6,N Current (Max),A,116.62
930662,Earlsdon Avenue North Covey,2024-01-27T22:30:00.000+00:00,feeder,6,N Current (RMS),A,94.25
930662,Earlsdon Avenue North Covey,2024-01-27T22:30:00.000+00:00,feeder,6,L3 Current (Min),A,137.38
930662,Earlsdon Avenue North Covey,2024-01-27T22:30:00.000+00:00,feeder,6,L3 Current (Max),A,172.75
930662,Earlsdon Avenue North Covey,2024-01-27T22:30:00.000+00:00,feeder,6,L3 Current (RMS),A,146.12
930662,Earlsdon Avenue North Covey,2024-01-27T22:30:00.000+00:00,feeder,6,L2 Current (Min),A,41.12
930662,Earlsdon Avenue North Covey,2024-01-27T22:30:00.000+00:00,feeder,6,L2 Current (Max),A,68.38
930662,Earlsdon Avenue North Covey,2024-01-27T22:30:00.000+00:00,feeder,6,L2 Current (RMS),A,52.62
930662,Earlsdon Avenue North Covey,2024-01-27T22:30:00.000+00:00,feeder,6,L1 Current (Min),A,45.25
930662,Earlsdon Avenue North Covey,2024-01-27T22:30:00.000+00:00,feeder,6,L1 Current (Max),A,77.25
930662,Earlsdon Avenue North Covey,2024-01-27T22:30:00.000+00:00,feeder,6,L1 Current (RMS),A,61.12
930662,Earlsdon Avenue North Covey,2024-01-27T22:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-20.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.31
930662,Earlsdon Avenue North Covey,2024-01-27T22:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,0.12
930662,Earlsdon Avenue North Covey,2024-01-27T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92279
930662,Earlsdon Avenue North Covey,2024-01-27T22:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98782
930662,Earlsdon Avenue North Covey,2024-01-27T22:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99435
930662,Earlsdon Avenue North Covey,2024-01-27T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,33.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:30:00.000+00:00,feeder,5,N Current (Min),A,65.62
930662,Earlsdon Avenue North Covey,2024-01-27T22:30:00.000+00:00,feeder,5,N Current (Max),A,140.12
930662,Earlsdon Avenue North Covey,2024-01-27T22:30:00.000+00:00,feeder,5,N Current (RMS),A,103.38
930662,Earlsdon Avenue North Covey,2024-01-27T22:30:00.000+00:00,feeder,5,L3 Current (Min),A,20.38
930662,Earlsdon Avenue North Covey,2024-01-27T22:30:00.000+00:00,feeder,5,L3 Current (Max),A,71.25
930662,Earlsdon Avenue North Covey,2024-01-27T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,24.25
930662,Earlsdon Avenue North Covey,2024-01-27T22:30:00.000+00:00,feeder,5,L2 Current (Min),A,40.5
930662,Earlsdon Avenue North Covey,2024-01-27T22:30:00.000+00:00,feeder,5,L2 Current (Max),A,73.38
930662,Earlsdon Avenue North Covey,2024-01-27T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,51.38
930662,Earlsdon Avenue North Covey,2024-01-27T22:30:00.000+00:00,feeder,5,L1 Current (Min),A,124.38
930662,Earlsdon Avenue North Covey,2024-01-27T22:30:00.000+00:00,feeder,5,L1 Current (Max),A,170.75
930662,Earlsdon Avenue North Covey,2024-01-27T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,136.25
930662,Earlsdon Avenue North Covey,2024-01-27T22:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-26.06
930662,Earlsdon Avenue North Covey,2024-01-27T22:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.12
930662,Earlsdon Avenue North Covey,2024-01-27T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86484
930662,Earlsdon Avenue North Covey,2024-01-27T22:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97476
930662,Earlsdon Avenue North Covey,2024-01-27T22:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9903
930662,Earlsdon Avenue North Covey,2024-01-27T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,35.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:30:00.000+00:00,feeder,4,N Current (Min),A,69.88
930662,Earlsdon Avenue North Covey,2024-01-27T22:30:00.000+00:00,feeder,4,N Current (Max),A,168.12
930662,Earlsdon Avenue North Covey,2024-01-27T22:30:00.000+00:00,feeder,4,N Current (RMS),A,128.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:30:00.000+00:00,feeder,4,L3 Current (Min),A,7.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:30:00.000+00:00,feeder,4,L3 Current (Max),A,19.62
930662,Earlsdon Avenue North Covey,2024-01-27T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:30:00.000+00:00,feeder,4,L2 Current (Min),A,56.25
930662,Earlsdon Avenue North Covey,2024-01-27T22:30:00.000+00:00,feeder,4,L2 Current (Max),A,92.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,65.62
930662,Earlsdon Avenue North Covey,2024-01-27T22:30:00.000+00:00,feeder,4,L1 Current (Min),A,75.12
930662,Earlsdon Avenue North Covey,2024-01-27T22:30:00.000+00:00,feeder,4,L1 Current (Max),A,188.25
930662,Earlsdon Avenue North Covey,2024-01-27T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,144.88
930662,Earlsdon Avenue North Covey,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,32.31
930662,Earlsdon Avenue North Covey,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.19
930662,Earlsdon Avenue North Covey,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.63
930662,Earlsdon Avenue North Covey,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90396
930662,Earlsdon Avenue North Covey,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98721
930662,Earlsdon Avenue North Covey,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92862
930662,Earlsdon Avenue North Covey,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:30:00.000+00:00,feeder,3,N Current (Min),A,18.25
930662,Earlsdon Avenue North Covey,2024-01-27T22:30:00.000+00:00,feeder,3,N Current (Max),A,90.62
930662,Earlsdon Avenue North Covey,2024-01-27T22:30:00.000+00:00,feeder,3,N Current (RMS),A,39.88
930662,Earlsdon Avenue North Covey,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,40.88
930662,Earlsdon Avenue North Covey,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,105.5
930662,Earlsdon Avenue North Covey,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,57.12
930662,Earlsdon Avenue North Covey,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,16.62
930662,Earlsdon Avenue North Covey,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,33.62
930662,Earlsdon Avenue North Covey,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.5
930662,Earlsdon Avenue North Covey,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,5.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,15.75
930662,Earlsdon Avenue North Covey,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,6.88
930662,Earlsdon Avenue North Covey,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.31
930662,Earlsdon Avenue North Covey,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.12
930662,Earlsdon Avenue North Covey,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.19
930662,Earlsdon Avenue North Covey,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97748
930662,Earlsdon Avenue North Covey,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97739
930662,Earlsdon Avenue North Covey,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98801
930662,Earlsdon Avenue North Covey,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,33.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:30:00.000+00:00,feeder,2,N Current (Min),A,53.25
930662,Earlsdon Avenue North Covey,2024-01-27T22:30:00.000+00:00,feeder,2,N Current (Max),A,105.12
930662,Earlsdon Avenue North Covey,2024-01-27T22:30:00.000+00:00,feeder,2,N Current (RMS),A,72.12
930662,Earlsdon Avenue North Covey,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,87.12
930662,Earlsdon Avenue North Covey,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,135.62
930662,Earlsdon Avenue North Covey,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,108.12
930662,Earlsdon Avenue North Covey,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,121.25
930662,Earlsdon Avenue North Covey,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,197.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,137.62
930662,Earlsdon Avenue North Covey,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,107.88
930662,Earlsdon Avenue North Covey,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,193.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,140.25
930662,Earlsdon Avenue North Covey,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.5
930662,Earlsdon Avenue North Covey,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.62
930662,Earlsdon Avenue North Covey,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.5
930662,Earlsdon Avenue North Covey,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98837
930662,Earlsdon Avenue North Covey,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98737
930662,Earlsdon Avenue North Covey,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97446
930662,Earlsdon Avenue North Covey,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:30:00.000+00:00,feeder,1,N Current (Min),A,63.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:30:00.000+00:00,feeder,1,N Current (Max),A,47.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,18.5
930662,Earlsdon Avenue North Covey,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,39.62
930662,Earlsdon Avenue North Covey,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.5
930662,Earlsdon Avenue North Covey,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,23.5
930662,Earlsdon Avenue North Covey,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,29.5
930662,Earlsdon Avenue North Covey,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.5
930662,Earlsdon Avenue North Covey,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,57.25
930662,Earlsdon Avenue North Covey,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,87.5
930662,Earlsdon Avenue North Covey,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,69.38
930662,Earlsdon Avenue North Covey,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.55
930662,Earlsdon Avenue North Covey,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.27
930662,Earlsdon Avenue North Covey,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
930662,Earlsdon Avenue North Covey,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.92
930662,Earlsdon Avenue North Covey,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.94
930662,Earlsdon Avenue North Covey,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
930662,Earlsdon Avenue North Covey,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.19
930662,Earlsdon Avenue North Covey,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.09
930662,Earlsdon Avenue North Covey,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
930662,Earlsdon Avenue North Covey,2024-01-27T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:30:00.000+00:00,busbar,,L3 Active Power,kW,89.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:30:00.000+00:00,busbar,,L2 Active Power,kW,86.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:30:00.000+00:00,busbar,,L1 Active Power,kW,136.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:30:00.000+00:00,busbar,,N Current (Min),A,238.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:30:00.000+00:00,busbar,,N Current (Max),A,331.25
930662,Earlsdon Avenue North Covey,2024-01-27T22:30:00.000+00:00,busbar,,N Current (RMS),A,280.88
930662,Earlsdon Avenue North Covey,2024-01-27T22:30:00.000+00:00,busbar,,L3 Current (Min),A,313.5
930662,Earlsdon Avenue North Covey,2024-01-27T22:30:00.000+00:00,busbar,,L3 Current (Max),A,454.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,362.75
930662,Earlsdon Avenue North Covey,2024-01-27T22:30:00.000+00:00,busbar,,L2 Current (Min),A,317.62
930662,Earlsdon Avenue North Covey,2024-01-27T22:30:00.000+00:00,busbar,,L2 Current (Max),A,419.5
930662,Earlsdon Avenue North Covey,2024-01-27T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,352.88
930662,Earlsdon Avenue North Covey,2024-01-27T22:30:00.000+00:00,busbar,,L1 Current (Min),A,507.25
930662,Earlsdon Avenue North Covey,2024-01-27T22:30:00.000+00:00,busbar,,L1 Current (Max),A,606.25
930662,Earlsdon Avenue North Covey,2024-01-27T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,557.75
930662,Earlsdon Avenue North Covey,2024-01-27T22:30:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:30:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.12
930662,Earlsdon Avenue North Covey,2024-01-27T22:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.75
930662,Earlsdon Avenue North Covey,2024-01-27T22:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-1.94
930662,Earlsdon Avenue North Covey,2024-01-27T22:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99442
930662,Earlsdon Avenue North Covey,2024-01-27T22:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96347
930662,Earlsdon Avenue North Covey,2024-01-27T22:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98221
930662,Earlsdon Avenue North Covey,2024-01-27T22:20:00.000+00:00,feeder,6,L3 Active Power,kW,38.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:20:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:20:00.000+00:00,feeder,6,L1 Active Power,kW,16.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:20:00.000+00:00,feeder,6,N Current (Min),A,76.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:20:00.000+00:00,feeder,6,N Current (Max),A,132.25
930662,Earlsdon Avenue North Covey,2024-01-27T22:20:00.000+00:00,feeder,6,N Current (RMS),A,99.5
930662,Earlsdon Avenue North Covey,2024-01-27T22:20:00.000+00:00,feeder,6,L3 Current (Min),A,137.38
930662,Earlsdon Avenue North Covey,2024-01-27T22:20:00.000+00:00,feeder,6,L3 Current (Max),A,183.25
930662,Earlsdon Avenue North Covey,2024-01-27T22:20:00.000+00:00,feeder,6,L3 Current (RMS),A,153.88
930662,Earlsdon Avenue North Covey,2024-01-27T22:20:00.000+00:00,feeder,6,L2 Current (Min),A,41.5
930662,Earlsdon Avenue North Covey,2024-01-27T22:20:00.000+00:00,feeder,6,L2 Current (Max),A,67.5
930662,Earlsdon Avenue North Covey,2024-01-27T22:20:00.000+00:00,feeder,6,L2 Current (RMS),A,52.12
930662,Earlsdon Avenue North Covey,2024-01-27T22:20:00.000+00:00,feeder,6,L1 Current (Min),A,53.62
930662,Earlsdon Avenue North Covey,2024-01-27T22:20:00.000+00:00,feeder,6,L1 Current (Max),A,78.5
930662,Earlsdon Avenue North Covey,2024-01-27T22:20:00.000+00:00,feeder,6,L1 Current (RMS),A,65.75
930662,Earlsdon Avenue North Covey,2024-01-27T22:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-6.87
930662,Earlsdon Avenue North Covey,2024-01-27T22:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.44
930662,Earlsdon Avenue North Covey,2024-01-27T22:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.32
930662,Earlsdon Avenue North Covey,2024-01-27T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96414
930662,Earlsdon Avenue North Covey,2024-01-27T22:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98749
930662,Earlsdon Avenue North Covey,2024-01-27T22:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9938
930662,Earlsdon Avenue North Covey,2024-01-27T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,33.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:20:00.000+00:00,feeder,5,N Current (Min),A,65.12
930662,Earlsdon Avenue North Covey,2024-01-27T22:20:00.000+00:00,feeder,5,N Current (Max),A,142.75
930662,Earlsdon Avenue North Covey,2024-01-27T22:20:00.000+00:00,feeder,5,N Current (RMS),A,94.88
930662,Earlsdon Avenue North Covey,2024-01-27T22:20:00.000+00:00,feeder,5,L3 Current (Min),A,20.62
930662,Earlsdon Avenue North Covey,2024-01-27T22:20:00.000+00:00,feeder,5,L3 Current (Max),A,66.5
930662,Earlsdon Avenue North Covey,2024-01-27T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,39.5
930662,Earlsdon Avenue North Covey,2024-01-27T22:20:00.000+00:00,feeder,5,L2 Current (Min),A,40.75
930662,Earlsdon Avenue North Covey,2024-01-27T22:20:00.000+00:00,feeder,5,L2 Current (Max),A,96.75
930662,Earlsdon Avenue North Covey,2024-01-27T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,57.12
930662,Earlsdon Avenue North Covey,2024-01-27T22:20:00.000+00:00,feeder,5,L1 Current (Min),A,121.5
930662,Earlsdon Avenue North Covey,2024-01-27T22:20:00.000+00:00,feeder,5,L1 Current (Max),A,175.5
930662,Earlsdon Avenue North Covey,2024-01-27T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,136.38
930662,Earlsdon Avenue North Covey,2024-01-27T22:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.31
930662,Earlsdon Avenue North Covey,2024-01-27T22:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.43
930662,Earlsdon Avenue North Covey,2024-01-27T22:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.82
930662,Earlsdon Avenue North Covey,2024-01-27T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96588
930662,Earlsdon Avenue North Covey,2024-01-27T22:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97922
930662,Earlsdon Avenue North Covey,2024-01-27T22:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98828
930662,Earlsdon Avenue North Covey,2024-01-27T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,32.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:20:00.000+00:00,feeder,4,N Current (Min),A,77.75
930662,Earlsdon Avenue North Covey,2024-01-27T22:20:00.000+00:00,feeder,4,N Current (Max),A,129.88
930662,Earlsdon Avenue North Covey,2024-01-27T22:20:00.000+00:00,feeder,4,N Current (RMS),A,104.12
930662,Earlsdon Avenue North Covey,2024-01-27T22:20:00.000+00:00,feeder,4,L3 Current (Min),A,12.62
930662,Earlsdon Avenue North Covey,2024-01-27T22:20:00.000+00:00,feeder,4,L3 Current (Max),A,27.62
930662,Earlsdon Avenue North Covey,2024-01-27T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.25
930662,Earlsdon Avenue North Covey,2024-01-27T22:20:00.000+00:00,feeder,4,L2 Current (Min),A,55.5
930662,Earlsdon Avenue North Covey,2024-01-27T22:20:00.000+00:00,feeder,4,L2 Current (Max),A,87.5
930662,Earlsdon Avenue North Covey,2024-01-27T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,68.75
930662,Earlsdon Avenue North Covey,2024-01-27T22:20:00.000+00:00,feeder,4,L1 Current (Min),A,99.88
930662,Earlsdon Avenue North Covey,2024-01-27T22:20:00.000+00:00,feeder,4,L1 Current (Max),A,155.75
930662,Earlsdon Avenue North Covey,2024-01-27T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,129.38
930662,Earlsdon Avenue North Covey,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,24.12
930662,Earlsdon Avenue North Covey,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.5
930662,Earlsdon Avenue North Covey,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.07
930662,Earlsdon Avenue North Covey,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8985
930662,Earlsdon Avenue North Covey,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97934
930662,Earlsdon Avenue North Covey,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93423
930662,Earlsdon Avenue North Covey,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:20:00.000+00:00,feeder,3,N Current (Min),A,15.88
930662,Earlsdon Avenue North Covey,2024-01-27T22:20:00.000+00:00,feeder,3,N Current (Max),A,96.38
930662,Earlsdon Avenue North Covey,2024-01-27T22:20:00.000+00:00,feeder,3,N Current (RMS),A,34.62
930662,Earlsdon Avenue North Covey,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,37.12
930662,Earlsdon Avenue North Covey,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,113.25
930662,Earlsdon Avenue North Covey,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,52.38
930662,Earlsdon Avenue North Covey,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,17.5
930662,Earlsdon Avenue North Covey,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,32.62
930662,Earlsdon Avenue North Covey,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.62
930662,Earlsdon Avenue North Covey,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,5.12
930662,Earlsdon Avenue North Covey,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,16.75
930662,Earlsdon Avenue North Covey,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,8.12
930662,Earlsdon Avenue North Covey,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.06
930662,Earlsdon Avenue North Covey,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.62
930662,Earlsdon Avenue North Covey,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.44
930662,Earlsdon Avenue North Covey,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98077
930662,Earlsdon Avenue North Covey,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96127
930662,Earlsdon Avenue North Covey,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98889
930662,Earlsdon Avenue North Covey,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:20:00.000+00:00,feeder,2,N Current (Min),A,55.12
930662,Earlsdon Avenue North Covey,2024-01-27T22:20:00.000+00:00,feeder,2,N Current (Max),A,78.12
930662,Earlsdon Avenue North Covey,2024-01-27T22:20:00.000+00:00,feeder,2,N Current (RMS),A,65.5
930662,Earlsdon Avenue North Covey,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,102.25
930662,Earlsdon Avenue North Covey,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,142.75
930662,Earlsdon Avenue North Covey,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,123.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,88.88
930662,Earlsdon Avenue North Covey,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,137.38
930662,Earlsdon Avenue North Covey,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,111.38
930662,Earlsdon Avenue North Covey,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,117.38
930662,Earlsdon Avenue North Covey,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,158.25
930662,Earlsdon Avenue North Covey,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,130.88
930662,Earlsdon Avenue North Covey,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.25
930662,Earlsdon Avenue North Covey,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.37
930662,Earlsdon Avenue North Covey,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.63
930662,Earlsdon Avenue North Covey,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99094
930662,Earlsdon Avenue North Covey,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98874
930662,Earlsdon Avenue North Covey,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96384
930662,Earlsdon Avenue North Covey,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:20:00.000+00:00,feeder,1,N Current (Min),A,58.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:20:00.000+00:00,feeder,1,N Current (Max),A,38.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,18.88
930662,Earlsdon Avenue North Covey,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,66.25
930662,Earlsdon Avenue North Covey,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.5
930662,Earlsdon Avenue North Covey,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,18.38
930662,Earlsdon Avenue North Covey,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,65.5
930662,Earlsdon Avenue North Covey,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.88
930662,Earlsdon Avenue North Covey,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,45.88
930662,Earlsdon Avenue North Covey,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,74.62
930662,Earlsdon Avenue North Covey,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,60.5
930662,Earlsdon Avenue North Covey,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.64
930662,Earlsdon Avenue North Covey,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.06
930662,Earlsdon Avenue North Covey,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
930662,Earlsdon Avenue North Covey,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.3
930662,Earlsdon Avenue North Covey,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.58
930662,Earlsdon Avenue North Covey,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
930662,Earlsdon Avenue North Covey,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.69
930662,Earlsdon Avenue North Covey,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.16
930662,Earlsdon Avenue North Covey,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
930662,Earlsdon Avenue North Covey,2024-01-27T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:20:00.000+00:00,busbar,,L3 Active Power,kW,101.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:20:00.000+00:00,busbar,,L2 Active Power,kW,82.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:20:00.000+00:00,busbar,,L1 Active Power,kW,129.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:20:00.000+00:00,busbar,,N Current (Min),A,215.25
930662,Earlsdon Avenue North Covey,2024-01-27T22:20:00.000+00:00,busbar,,N Current (Max),A,330.88
930662,Earlsdon Avenue North Covey,2024-01-27T22:20:00.000+00:00,busbar,,N Current (RMS),A,257.5
930662,Earlsdon Avenue North Covey,2024-01-27T22:20:00.000+00:00,busbar,,L3 Current (Min),A,360.12
930662,Earlsdon Avenue North Covey,2024-01-27T22:20:00.000+00:00,busbar,,L3 Current (Max),A,496.75
930662,Earlsdon Avenue North Covey,2024-01-27T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,411.25
930662,Earlsdon Avenue North Covey,2024-01-27T22:20:00.000+00:00,busbar,,L2 Current (Min),A,299.62
930662,Earlsdon Avenue North Covey,2024-01-27T22:20:00.000+00:00,busbar,,L2 Current (Max),A,395.75
930662,Earlsdon Avenue North Covey,2024-01-27T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,339.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:20:00.000+00:00,busbar,,L1 Current (Min),A,494.88
930662,Earlsdon Avenue North Covey,2024-01-27T22:20:00.000+00:00,busbar,,L1 Current (Max),A,587.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,530.12
930662,Earlsdon Avenue North Covey,2024-01-27T22:20:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:20:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.88
930662,Earlsdon Avenue North Covey,2024-01-27T22:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.56
930662,Earlsdon Avenue North Covey,2024-01-27T22:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.81
930662,Earlsdon Avenue North Covey,2024-01-27T22:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99472
930662,Earlsdon Avenue North Covey,2024-01-27T22:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9783
930662,Earlsdon Avenue North Covey,2024-01-27T22:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98196
930662,Earlsdon Avenue North Covey,2024-01-27T22:10:00.000+00:00,feeder,6,L3 Active Power,kW,38.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:10:00.000+00:00,feeder,6,L2 Active Power,kW,16.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:10:00.000+00:00,feeder,6,L1 Active Power,kW,16.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:10:00.000+00:00,feeder,6,N Current (Min),A,72.12
930662,Earlsdon Avenue North Covey,2024-01-27T22:10:00.000+00:00,feeder,6,N Current (Max),A,118.75
930662,Earlsdon Avenue North Covey,2024-01-27T22:10:00.000+00:00,feeder,6,N Current (RMS),A,95.5
930662,Earlsdon Avenue North Covey,2024-01-27T22:10:00.000+00:00,feeder,6,L3 Current (Min),A,146.62
930662,Earlsdon Avenue North Covey,2024-01-27T22:10:00.000+00:00,feeder,6,L3 Current (Max),A,170.62
