Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930662,Earlsdon Avenue North Covey,2024-01-27T22:10:00.000+00:00,feeder,6,L3 Current (RMS),A,156.38
930662,Earlsdon Avenue North Covey,2024-01-27T22:10:00.000+00:00,feeder,6,L2 Current (Min),A,53.5
930662,Earlsdon Avenue North Covey,2024-01-27T22:10:00.000+00:00,feeder,6,L2 Current (Max),A,81.38
930662,Earlsdon Avenue North Covey,2024-01-27T22:10:00.000+00:00,feeder,6,L2 Current (RMS),A,66.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:10:00.000+00:00,feeder,6,L1 Current (Min),A,44.38
930662,Earlsdon Avenue North Covey,2024-01-27T22:10:00.000+00:00,feeder,6,L1 Current (Max),A,90.25
930662,Earlsdon Avenue North Covey,2024-01-27T22:10:00.000+00:00,feeder,6,L1 Current (RMS),A,66.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.63
930662,Earlsdon Avenue North Covey,2024-01-27T22:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.75
930662,Earlsdon Avenue North Covey,2024-01-27T22:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.12
930662,Earlsdon Avenue North Covey,2024-01-27T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94052
930662,Earlsdon Avenue North Covey,2024-01-27T22:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99072
930662,Earlsdon Avenue North Covey,2024-01-27T22:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.996
930662,Earlsdon Avenue North Covey,2024-01-27T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,17.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,41.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:10:00.000+00:00,feeder,5,N Current (Min),A,93.88
930662,Earlsdon Avenue North Covey,2024-01-27T22:10:00.000+00:00,feeder,5,N Current (Max),A,164.25
930662,Earlsdon Avenue North Covey,2024-01-27T22:10:00.000+00:00,feeder,5,N Current (RMS),A,130.12
930662,Earlsdon Avenue North Covey,2024-01-27T22:10:00.000+00:00,feeder,5,L3 Current (Min),A,20.75
930662,Earlsdon Avenue North Covey,2024-01-27T22:10:00.000+00:00,feeder,5,L3 Current (Max),A,33.25
930662,Earlsdon Avenue North Covey,2024-01-27T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,25.25
930662,Earlsdon Avenue North Covey,2024-01-27T22:10:00.000+00:00,feeder,5,L2 Current (Min),A,40.25
930662,Earlsdon Avenue North Covey,2024-01-27T22:10:00.000+00:00,feeder,5,L2 Current (Max),A,103.5
930662,Earlsdon Avenue North Covey,2024-01-27T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,70.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:10:00.000+00:00,feeder,5,L1 Current (Min),A,125.12
930662,Earlsdon Avenue North Covey,2024-01-27T22:10:00.000+00:00,feeder,5,L1 Current (Max),A,195.25
930662,Earlsdon Avenue North Covey,2024-01-27T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,168.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-6.87
930662,Earlsdon Avenue North Covey,2024-01-27T22:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.38
930662,Earlsdon Avenue North Covey,2024-01-27T22:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.69
930662,Earlsdon Avenue North Covey,2024-01-27T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96829
930662,Earlsdon Avenue North Covey,2024-01-27T22:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98379
930662,Earlsdon Avenue North Covey,2024-01-27T22:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98236
930662,Earlsdon Avenue North Covey,2024-01-27T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,27.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:10:00.000+00:00,feeder,4,N Current (Min),A,51.88
930662,Earlsdon Avenue North Covey,2024-01-27T22:10:00.000+00:00,feeder,4,N Current (Max),A,114.12
930662,Earlsdon Avenue North Covey,2024-01-27T22:10:00.000+00:00,feeder,4,N Current (RMS),A,86.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:10:00.000+00:00,feeder,4,L3 Current (Min),A,12.5
930662,Earlsdon Avenue North Covey,2024-01-27T22:10:00.000+00:00,feeder,4,L3 Current (Max),A,26.88
930662,Earlsdon Avenue North Covey,2024-01-27T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,15.25
930662,Earlsdon Avenue North Covey,2024-01-27T22:10:00.000+00:00,feeder,4,L2 Current (Min),A,58.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:10:00.000+00:00,feeder,4,L2 Current (Max),A,91.62
930662,Earlsdon Avenue North Covey,2024-01-27T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,71.62
930662,Earlsdon Avenue North Covey,2024-01-27T22:10:00.000+00:00,feeder,4,L1 Current (Min),A,77.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:10:00.000+00:00,feeder,4,L1 Current (Max),A,139.5
930662,Earlsdon Avenue North Covey,2024-01-27T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,111.75
930662,Earlsdon Avenue North Covey,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,21.19
930662,Earlsdon Avenue North Covey,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.69
930662,Earlsdon Avenue North Covey,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.32
930662,Earlsdon Avenue North Covey,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92193
930662,Earlsdon Avenue North Covey,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98334
930662,Earlsdon Avenue North Covey,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96023
930662,Earlsdon Avenue North Covey,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:10:00.000+00:00,feeder,3,N Current (Min),A,15.38
930662,Earlsdon Avenue North Covey,2024-01-27T22:10:00.000+00:00,feeder,3,N Current (Max),A,76.62
930662,Earlsdon Avenue North Covey,2024-01-27T22:10:00.000+00:00,feeder,3,N Current (RMS),A,27.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,35.12
930662,Earlsdon Avenue North Covey,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,93.25
930662,Earlsdon Avenue North Covey,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,43.62
930662,Earlsdon Avenue North Covey,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,17.62
930662,Earlsdon Avenue North Covey,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,29.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.25
930662,Earlsdon Avenue North Covey,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,4.62
930662,Earlsdon Avenue North Covey,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,27.12
930662,Earlsdon Avenue North Covey,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.62
930662,Earlsdon Avenue North Covey,2024-01-27T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.94
930662,Earlsdon Avenue North Covey,2024-01-27T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.19
930662,Earlsdon Avenue North Covey,2024-01-27T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.31
930662,Earlsdon Avenue North Covey,2024-01-27T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98175
930662,Earlsdon Avenue North Covey,2024-01-27T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96777
930662,Earlsdon Avenue North Covey,2024-01-27T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98618
930662,Earlsdon Avenue North Covey,2024-01-27T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,32.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,30.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:10:00.000+00:00,feeder,2,N Current (Min),A,54.38
930662,Earlsdon Avenue North Covey,2024-01-27T22:10:00.000+00:00,feeder,2,N Current (Max),A,71.25
930662,Earlsdon Avenue North Covey,2024-01-27T22:10:00.000+00:00,feeder,2,N Current (RMS),A,60.12
930662,Earlsdon Avenue North Covey,2024-01-27T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,111.5
930662,Earlsdon Avenue North Covey,2024-01-27T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,157.38
930662,Earlsdon Avenue North Covey,2024-01-27T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,132.75
930662,Earlsdon Avenue North Covey,2024-01-27T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,101.38
930662,Earlsdon Avenue North Covey,2024-01-27T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,161.62
930662,Earlsdon Avenue North Covey,2024-01-27T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,126.5
930662,Earlsdon Avenue North Covey,2024-01-27T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,108.12
930662,Earlsdon Avenue North Covey,2024-01-27T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,153.75
930662,Earlsdon Avenue North Covey,2024-01-27T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,125.25
930662,Earlsdon Avenue North Covey,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.69
930662,Earlsdon Avenue North Covey,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.25
930662,Earlsdon Avenue North Covey,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.69
930662,Earlsdon Avenue North Covey,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97638
930662,Earlsdon Avenue North Covey,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98566
930662,Earlsdon Avenue North Covey,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95843
930662,Earlsdon Avenue North Covey,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:10:00.000+00:00,feeder,1,N Current (Min),A,58.88
930662,Earlsdon Avenue North Covey,2024-01-27T22:10:00.000+00:00,feeder,1,N Current (Max),A,38.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,10.75
930662,Earlsdon Avenue North Covey,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,42.62
930662,Earlsdon Avenue North Covey,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.5
930662,Earlsdon Avenue North Covey,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,16.62
930662,Earlsdon Avenue North Covey,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,41.38
930662,Earlsdon Avenue North Covey,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.12
930662,Earlsdon Avenue North Covey,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,50.38
930662,Earlsdon Avenue North Covey,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,74.12
930662,Earlsdon Avenue North Covey,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,58.88
930662,Earlsdon Avenue North Covey,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.94
930662,Earlsdon Avenue North Covey,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.92
930662,Earlsdon Avenue North Covey,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
930662,Earlsdon Avenue North Covey,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.39
930662,Earlsdon Avenue North Covey,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.61
930662,Earlsdon Avenue North Covey,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.97
930662,Earlsdon Avenue North Covey,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.95
930662,Earlsdon Avenue North Covey,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
930662,Earlsdon Avenue North Covey,2024-01-27T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:10:00.000+00:00,busbar,,L3 Active Power,kW,95.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:10:00.000+00:00,busbar,,L2 Active Power,kW,92.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:10:00.000+00:00,busbar,,L1 Active Power,kW,131.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:10:00.000+00:00,busbar,,N Current (Min),A,172.38
930662,Earlsdon Avenue North Covey,2024-01-27T22:10:00.000+00:00,busbar,,N Current (Max),A,296.75
930662,Earlsdon Avenue North Covey,2024-01-27T22:10:00.000+00:00,busbar,,N Current (RMS),A,239.25
930662,Earlsdon Avenue North Covey,2024-01-27T22:10:00.000+00:00,busbar,,L3 Current (Min),A,355.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:10:00.000+00:00,busbar,,L3 Current (Max),A,423.38
930662,Earlsdon Avenue North Covey,2024-01-27T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,389.38
930662,Earlsdon Avenue North Covey,2024-01-27T22:10:00.000+00:00,busbar,,L2 Current (Min),A,320.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:10:00.000+00:00,busbar,,L2 Current (Max),A,449.75
930662,Earlsdon Avenue North Covey,2024-01-27T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,379.75
930662,Earlsdon Avenue North Covey,2024-01-27T22:10:00.000+00:00,busbar,,L1 Current (Min),A,448.75
930662,Earlsdon Avenue North Covey,2024-01-27T22:10:00.000+00:00,busbar,,L1 Current (Max),A,602.12
930662,Earlsdon Avenue North Covey,2024-01-27T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,539.25
930662,Earlsdon Avenue North Covey,2024-01-27T22:10:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:10:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.32
930662,Earlsdon Avenue North Covey,2024-01-27T22:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.69
930662,Earlsdon Avenue North Covey,2024-01-27T22:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.19
930662,Earlsdon Avenue North Covey,2024-01-27T22:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99585
930662,Earlsdon Avenue North Covey,2024-01-27T22:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9779
930662,Earlsdon Avenue North Covey,2024-01-27T22:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98727
930662,Earlsdon Avenue North Covey,2024-01-27T22:00:00.000+00:00,feeder,6,L3 Active Power,kW,42.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:00:00.000+00:00,feeder,6,L2 Active Power,kW,16.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:00:00.000+00:00,feeder,6,L1 Active Power,kW,18.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:00:00.000+00:00,feeder,6,N Current (Min),A,76.25
930662,Earlsdon Avenue North Covey,2024-01-27T22:00:00.000+00:00,feeder,6,N Current (Max),A,145.62
930662,Earlsdon Avenue North Covey,2024-01-27T22:00:00.000+00:00,feeder,6,N Current (RMS),A,105.5
930662,Earlsdon Avenue North Covey,2024-01-27T22:00:00.000+00:00,feeder,6,L3 Current (Min),A,154.88
930662,Earlsdon Avenue North Covey,2024-01-27T22:00:00.000+00:00,feeder,6,L3 Current (Max),A,209.12
930662,Earlsdon Avenue North Covey,2024-01-27T22:00:00.000+00:00,feeder,6,L3 Current (RMS),A,171.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:00:00.000+00:00,feeder,6,L2 Current (Min),A,50.38
930662,Earlsdon Avenue North Covey,2024-01-27T22:00:00.000+00:00,feeder,6,L2 Current (Max),A,88.12
930662,Earlsdon Avenue North Covey,2024-01-27T22:00:00.000+00:00,feeder,6,L2 Current (RMS),A,64.88
930662,Earlsdon Avenue North Covey,2024-01-27T22:00:00.000+00:00,feeder,6,L1 Current (Min),A,62.5
930662,Earlsdon Avenue North Covey,2024-01-27T22:00:00.000+00:00,feeder,6,L1 Current (Max),A,95.75
930662,Earlsdon Avenue North Covey,2024-01-27T22:00:00.000+00:00,feeder,6,L1 Current (RMS),A,75.25
930662,Earlsdon Avenue North Covey,2024-01-27T22:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.31
930662,Earlsdon Avenue North Covey,2024-01-27T22:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.5
930662,Earlsdon Avenue North Covey,2024-01-27T22:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.94
930662,Earlsdon Avenue North Covey,2024-01-27T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96036
930662,Earlsdon Avenue North Covey,2024-01-27T22:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98813
930662,Earlsdon Avenue North Covey,2024-01-27T22:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99579
930662,Earlsdon Avenue North Covey,2024-01-27T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,38.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:00:00.000+00:00,feeder,5,N Current (Min),A,96.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:00:00.000+00:00,feeder,5,N Current (Max),A,153.38
930662,Earlsdon Avenue North Covey,2024-01-27T22:00:00.000+00:00,feeder,5,N Current (RMS),A,116.12
930662,Earlsdon Avenue North Covey,2024-01-27T22:00:00.000+00:00,feeder,5,L3 Current (Min),A,29.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:00:00.000+00:00,feeder,5,L3 Current (Max),A,43.5
930662,Earlsdon Avenue North Covey,2024-01-27T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,31.5
930662,Earlsdon Avenue North Covey,2024-01-27T22:00:00.000+00:00,feeder,5,L2 Current (Min),A,41.38
930662,Earlsdon Avenue North Covey,2024-01-27T22:00:00.000+00:00,feeder,5,L2 Current (Max),A,71.88
930662,Earlsdon Avenue North Covey,2024-01-27T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,58.25
930662,Earlsdon Avenue North Covey,2024-01-27T22:00:00.000+00:00,feeder,5,L1 Current (Min),A,142.88
930662,Earlsdon Avenue North Covey,2024-01-27T22:00:00.000+00:00,feeder,5,L1 Current (Max),A,194.25
930662,Earlsdon Avenue North Covey,2024-01-27T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,157.5
930662,Earlsdon Avenue North Covey,2024-01-27T22:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.25
930662,Earlsdon Avenue North Covey,2024-01-27T22:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.13
930662,Earlsdon Avenue North Covey,2024-01-27T22:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.56
930662,Earlsdon Avenue North Covey,2024-01-27T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97324
930662,Earlsdon Avenue North Covey,2024-01-27T22:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98013
930662,Earlsdon Avenue North Covey,2024-01-27T22:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96783
930662,Earlsdon Avenue North Covey,2024-01-27T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:00:00.000+00:00,feeder,4,N Current (Min),A,51.12
930662,Earlsdon Avenue North Covey,2024-01-27T22:00:00.000+00:00,feeder,4,N Current (Max),A,99.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:00:00.000+00:00,feeder,4,N Current (RMS),A,62.38
930662,Earlsdon Avenue North Covey,2024-01-27T22:00:00.000+00:00,feeder,4,L3 Current (Min),A,13.38
930662,Earlsdon Avenue North Covey,2024-01-27T22:00:00.000+00:00,feeder,4,L3 Current (Max),A,21.75
930662,Earlsdon Avenue North Covey,2024-01-27T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,14.75
930662,Earlsdon Avenue North Covey,2024-01-27T22:00:00.000+00:00,feeder,4,L2 Current (Min),A,58.5
930662,Earlsdon Avenue North Covey,2024-01-27T22:00:00.000+00:00,feeder,4,L2 Current (Max),A,93.5
930662,Earlsdon Avenue North Covey,2024-01-27T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,68.5
930662,Earlsdon Avenue North Covey,2024-01-27T22:00:00.000+00:00,feeder,4,L1 Current (Min),A,70.25
930662,Earlsdon Avenue North Covey,2024-01-27T22:00:00.000+00:00,feeder,4,L1 Current (Max),A,119.88
930662,Earlsdon Avenue North Covey,2024-01-27T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,79.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,24.81
930662,Earlsdon Avenue North Covey,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.87
930662,Earlsdon Avenue North Covey,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.81
930662,Earlsdon Avenue North Covey,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9035
930662,Earlsdon Avenue North Covey,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98804
930662,Earlsdon Avenue North Covey,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92401
930662,Earlsdon Avenue North Covey,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:00:00.000+00:00,feeder,3,N Current (Min),A,18.88
930662,Earlsdon Avenue North Covey,2024-01-27T22:00:00.000+00:00,feeder,3,N Current (Max),A,83.62
930662,Earlsdon Avenue North Covey,2024-01-27T22:00:00.000+00:00,feeder,3,N Current (RMS),A,31.25
930662,Earlsdon Avenue North Covey,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,43.12
930662,Earlsdon Avenue North Covey,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,105.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,50.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,18.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,35.12
930662,Earlsdon Avenue North Covey,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.38
930662,Earlsdon Avenue North Covey,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,4.25
930662,Earlsdon Avenue North Covey,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,16.38
930662,Earlsdon Avenue North Covey,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.38
930662,Earlsdon Avenue North Covey,2024-01-27T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.12
930662,Earlsdon Avenue North Covey,2024-01-27T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.69
930662,Earlsdon Avenue North Covey,2024-01-27T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.38
930662,Earlsdon Avenue North Covey,2024-01-27T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9736
930662,Earlsdon Avenue North Covey,2024-01-27T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95962
930662,Earlsdon Avenue North Covey,2024-01-27T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9884
930662,Earlsdon Avenue North Covey,2024-01-27T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,33.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:00:00.000+00:00,feeder,2,N Current (Min),A,57.25
930662,Earlsdon Avenue North Covey,2024-01-27T22:00:00.000+00:00,feeder,2,N Current (Max),A,104.12
930662,Earlsdon Avenue North Covey,2024-01-27T22:00:00.000+00:00,feeder,2,N Current (RMS),A,72.12
930662,Earlsdon Avenue North Covey,2024-01-27T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,99.75
930662,Earlsdon Avenue North Covey,2024-01-27T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,133.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,109.5
930662,Earlsdon Avenue North Covey,2024-01-27T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,99.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,136.62
930662,Earlsdon Avenue North Covey,2024-01-27T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,111.38
930662,Earlsdon Avenue North Covey,2024-01-27T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,108.75
930662,Earlsdon Avenue North Covey,2024-01-27T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,174.75
930662,Earlsdon Avenue North Covey,2024-01-27T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,134.62
930662,Earlsdon Avenue North Covey,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.69
930662,Earlsdon Avenue North Covey,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.25
930662,Earlsdon Avenue North Covey,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.5
930662,Earlsdon Avenue North Covey,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97958
930662,Earlsdon Avenue North Covey,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98941
930662,Earlsdon Avenue North Covey,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96646
930662,Earlsdon Avenue North Covey,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:00:00.000+00:00,feeder,1,N Current (Min),A,56.38
930662,Earlsdon Avenue North Covey,2024-01-27T22:00:00.000+00:00,feeder,1,N Current (Max),A,40.75
930662,Earlsdon Avenue North Covey,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,15.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,34.88
930662,Earlsdon Avenue North Covey,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,19.38
930662,Earlsdon Avenue North Covey,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,26.5
930662,Earlsdon Avenue North Covey,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.88
930662,Earlsdon Avenue North Covey,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,54.75
930662,Earlsdon Avenue North Covey,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,77.25
930662,Earlsdon Avenue North Covey,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,62.5
930662,Earlsdon Avenue North Covey,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.39
930662,Earlsdon Avenue North Covey,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.56
930662,Earlsdon Avenue North Covey,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
930662,Earlsdon Avenue North Covey,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.88
930662,Earlsdon Avenue North Covey,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.22
930662,Earlsdon Avenue North Covey,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
930662,Earlsdon Avenue North Covey,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.09
930662,Earlsdon Avenue North Covey,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.58
930662,Earlsdon Avenue North Covey,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
930662,Earlsdon Avenue North Covey,2024-01-27T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:00:00.000+00:00,busbar,,L3 Active Power,kW,96.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:00:00.000+00:00,busbar,,L2 Active Power,kW,84.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:00:00.000+00:00,busbar,,L1 Active Power,kW,125.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:00:00.000+00:00,busbar,,N Current (Min),A,195.5
930662,Earlsdon Avenue North Covey,2024-01-27T22:00:00.000+00:00,busbar,,N Current (Max),A,364.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:00:00.000+00:00,busbar,,N Current (RMS),A,239.12
930662,Earlsdon Avenue North Covey,2024-01-27T22:00:00.000+00:00,busbar,,L3 Current (Min),A,362.88
930662,Earlsdon Avenue North Covey,2024-01-27T22:00:00.000+00:00,busbar,,L3 Current (Max),A,440.25
930662,Earlsdon Avenue North Covey,2024-01-27T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,393.75
930662,Earlsdon Avenue North Covey,2024-01-27T22:00:00.000+00:00,busbar,,L2 Current (Min),A,315.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:00:00.000+00:00,busbar,,L2 Current (Max),A,382.38
930662,Earlsdon Avenue North Covey,2024-01-27T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,348.38
930662,Earlsdon Avenue North Covey,2024-01-27T22:00:00.000+00:00,busbar,,L1 Current (Min),A,453.62
930662,Earlsdon Avenue North Covey,2024-01-27T22:00:00.000+00:00,busbar,,L1 Current (Max),A,640.38
930662,Earlsdon Avenue North Covey,2024-01-27T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,515.75
930662,Earlsdon Avenue North Covey,2024-01-27T22:00:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T22:00:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.12
930662,Earlsdon Avenue North Covey,2024-01-27T21:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.56
930662,Earlsdon Avenue North Covey,2024-01-27T21:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99564
930662,Earlsdon Avenue North Covey,2024-01-27T21:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9808
930662,Earlsdon Avenue North Covey,2024-01-27T21:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99149
930662,Earlsdon Avenue North Covey,2024-01-27T21:50:00.000+00:00,feeder,6,L3 Active Power,kW,43.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:50:00.000+00:00,feeder,6,L2 Active Power,kW,17.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:50:00.000+00:00,feeder,6,L1 Active Power,kW,23.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:50:00.000+00:00,feeder,6,N Current (Min),A,71.25
930662,Earlsdon Avenue North Covey,2024-01-27T21:50:00.000+00:00,feeder,6,N Current (Max),A,125.62
930662,Earlsdon Avenue North Covey,2024-01-27T21:50:00.000+00:00,feeder,6,N Current (RMS),A,99.88
930662,Earlsdon Avenue North Covey,2024-01-27T21:50:00.000+00:00,feeder,6,L3 Current (Min),A,161.88
930662,Earlsdon Avenue North Covey,2024-01-27T21:50:00.000+00:00,feeder,6,L3 Current (Max),A,199.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:50:00.000+00:00,feeder,6,L3 Current (RMS),A,176.5
930662,Earlsdon Avenue North Covey,2024-01-27T21:50:00.000+00:00,feeder,6,L2 Current (Min),A,54.38
930662,Earlsdon Avenue North Covey,2024-01-27T21:50:00.000+00:00,feeder,6,L2 Current (Max),A,90.62
930662,Earlsdon Avenue North Covey,2024-01-27T21:50:00.000+00:00,feeder,6,L2 Current (RMS),A,70.38
930662,Earlsdon Avenue North Covey,2024-01-27T21:50:00.000+00:00,feeder,6,L1 Current (Min),A,71.12
930662,Earlsdon Avenue North Covey,2024-01-27T21:50:00.000+00:00,feeder,6,L1 Current (Max),A,127.25
930662,Earlsdon Avenue North Covey,2024-01-27T21:50:00.000+00:00,feeder,6,L1 Current (RMS),A,92.75
930662,Earlsdon Avenue North Covey,2024-01-27T21:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.63
930662,Earlsdon Avenue North Covey,2024-01-27T21:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.94
930662,Earlsdon Avenue North Covey,2024-01-27T21:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.56
930662,Earlsdon Avenue North Covey,2024-01-27T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92987
930662,Earlsdon Avenue North Covey,2024-01-27T21:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98813
930662,Earlsdon Avenue North Covey,2024-01-27T21:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99536
930662,Earlsdon Avenue North Covey,2024-01-27T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,37.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:50:00.000+00:00,feeder,5,N Current (Min),A,98.88
930662,Earlsdon Avenue North Covey,2024-01-27T21:50:00.000+00:00,feeder,5,N Current (Max),A,162.5
930662,Earlsdon Avenue North Covey,2024-01-27T21:50:00.000+00:00,feeder,5,N Current (RMS),A,117.62
930662,Earlsdon Avenue North Covey,2024-01-27T21:50:00.000+00:00,feeder,5,L3 Current (Min),A,20.25
930662,Earlsdon Avenue North Covey,2024-01-27T21:50:00.000+00:00,feeder,5,L3 Current (Max),A,37.38
930662,Earlsdon Avenue North Covey,2024-01-27T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,25.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:50:00.000+00:00,feeder,5,L2 Current (Min),A,42.25
930662,Earlsdon Avenue North Covey,2024-01-27T21:50:00.000+00:00,feeder,5,L2 Current (Max),A,75.75
930662,Earlsdon Avenue North Covey,2024-01-27T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,54.62
930662,Earlsdon Avenue North Covey,2024-01-27T21:50:00.000+00:00,feeder,5,L1 Current (Min),A,137.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:50:00.000+00:00,feeder,5,L1 Current (Max),A,206.12
930662,Earlsdon Avenue North Covey,2024-01-27T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,153.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.81
930662,Earlsdon Avenue North Covey,2024-01-27T21:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.69
930662,Earlsdon Avenue North Covey,2024-01-27T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97098
930662,Earlsdon Avenue North Covey,2024-01-27T21:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98004
930662,Earlsdon Avenue North Covey,2024-01-27T21:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98447
930662,Earlsdon Avenue North Covey,2024-01-27T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,28.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:50:00.000+00:00,feeder,4,N Current (Min),A,63.5
930662,Earlsdon Avenue North Covey,2024-01-27T21:50:00.000+00:00,feeder,4,N Current (Max),A,120.62
930662,Earlsdon Avenue North Covey,2024-01-27T21:50:00.000+00:00,feeder,4,N Current (RMS),A,92.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:50:00.000+00:00,feeder,4,L3 Current (Min),A,12.38
930662,Earlsdon Avenue North Covey,2024-01-27T21:50:00.000+00:00,feeder,4,L3 Current (Max),A,28.62
930662,Earlsdon Avenue North Covey,2024-01-27T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.12
930662,Earlsdon Avenue North Covey,2024-01-27T21:50:00.000+00:00,feeder,4,L2 Current (Min),A,55.25
930662,Earlsdon Avenue North Covey,2024-01-27T21:50:00.000+00:00,feeder,4,L2 Current (Max),A,98.88
930662,Earlsdon Avenue North Covey,2024-01-27T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,73.25
930662,Earlsdon Avenue North Covey,2024-01-27T21:50:00.000+00:00,feeder,4,L1 Current (Min),A,83.38
930662,Earlsdon Avenue North Covey,2024-01-27T21:50:00.000+00:00,feeder,4,L1 Current (Max),A,144.75
930662,Earlsdon Avenue North Covey,2024-01-27T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,115.75
930662,Earlsdon Avenue North Covey,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,24.06
930662,Earlsdon Avenue North Covey,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.75
930662,Earlsdon Avenue North Covey,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.44
930662,Earlsdon Avenue North Covey,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90603
930662,Earlsdon Avenue North Covey,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98895
930662,Earlsdon Avenue North Covey,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94742
930662,Earlsdon Avenue North Covey,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:50:00.000+00:00,feeder,3,N Current (Min),A,21.25
930662,Earlsdon Avenue North Covey,2024-01-27T21:50:00.000+00:00,feeder,3,N Current (Max),A,40.62
930662,Earlsdon Avenue North Covey,2024-01-27T21:50:00.000+00:00,feeder,3,N Current (RMS),A,28.38
930662,Earlsdon Avenue North Covey,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,43.88
930662,Earlsdon Avenue North Covey,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,54.62
930662,Earlsdon Avenue North Covey,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,47.5
930662,Earlsdon Avenue North Covey,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,18.12
930662,Earlsdon Avenue North Covey,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,34.5
930662,Earlsdon Avenue North Covey,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.25
930662,Earlsdon Avenue North Covey,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,4.75
930662,Earlsdon Avenue North Covey,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,17.62
930662,Earlsdon Avenue North Covey,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.88
930662,Earlsdon Avenue North Covey,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.19
930662,Earlsdon Avenue North Covey,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.56
930662,Earlsdon Avenue North Covey,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.62
930662,Earlsdon Avenue North Covey,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
