Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930662,Earlsdon Avenue North Covey,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96802
930662,Earlsdon Avenue North Covey,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96326
930662,Earlsdon Avenue North Covey,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99057
930662,Earlsdon Avenue North Covey,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,38.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:50:00.000+00:00,feeder,2,N Current (Min),A,64.88
930662,Earlsdon Avenue North Covey,2024-01-27T21:50:00.000+00:00,feeder,2,N Current (Max),A,110.25
930662,Earlsdon Avenue North Covey,2024-01-27T21:50:00.000+00:00,feeder,2,N Current (RMS),A,86.88
930662,Earlsdon Avenue North Covey,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,91.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,129.75
930662,Earlsdon Avenue North Covey,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,101.25
930662,Earlsdon Avenue North Covey,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,100.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,143.75
930662,Earlsdon Avenue North Covey,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,112.5
930662,Earlsdon Avenue North Covey,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,122.62
930662,Earlsdon Avenue North Covey,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,179.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,155.25
930662,Earlsdon Avenue North Covey,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.37
930662,Earlsdon Avenue North Covey,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.88
930662,Earlsdon Avenue North Covey,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.56
930662,Earlsdon Avenue North Covey,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93817
930662,Earlsdon Avenue North Covey,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99472
930662,Earlsdon Avenue North Covey,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97034
930662,Earlsdon Avenue North Covey,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:50:00.000+00:00,feeder,1,N Current (Min),A,62.62
930662,Earlsdon Avenue North Covey,2024-01-27T21:50:00.000+00:00,feeder,1,N Current (Max),A,46.38
930662,Earlsdon Avenue North Covey,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,8.12
930662,Earlsdon Avenue North Covey,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,28.38
930662,Earlsdon Avenue North Covey,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.88
930662,Earlsdon Avenue North Covey,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,23.38
930662,Earlsdon Avenue North Covey,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,41.88
930662,Earlsdon Avenue North Covey,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.12
930662,Earlsdon Avenue North Covey,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,58.75
930662,Earlsdon Avenue North Covey,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,78.62
930662,Earlsdon Avenue North Covey,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,66.75
930662,Earlsdon Avenue North Covey,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.58
930662,Earlsdon Avenue North Covey,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.06
930662,Earlsdon Avenue North Covey,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
930662,Earlsdon Avenue North Covey,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.91
930662,Earlsdon Avenue North Covey,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.45
930662,Earlsdon Avenue North Covey,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
930662,Earlsdon Avenue North Covey,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.05
930662,Earlsdon Avenue North Covey,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.36
930662,Earlsdon Avenue North Covey,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
930662,Earlsdon Avenue North Covey,2024-01-27T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:50:00.000+00:00,busbar,,L3 Active Power,kW,91.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:50:00.000+00:00,busbar,,L2 Active Power,kW,88.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:50:00.000+00:00,busbar,,L1 Active Power,kW,143.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:50:00.000+00:00,busbar,,N Current (Min),A,247.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:50:00.000+00:00,busbar,,N Current (Max),A,355.88
930662,Earlsdon Avenue North Covey,2024-01-27T21:50:00.000+00:00,busbar,,N Current (RMS),A,296.62
930662,Earlsdon Avenue North Covey,2024-01-27T21:50:00.000+00:00,busbar,,L3 Current (Min),A,345.38
930662,Earlsdon Avenue North Covey,2024-01-27T21:50:00.000+00:00,busbar,,L3 Current (Max),A,410.38
930662,Earlsdon Avenue North Covey,2024-01-27T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,372.88
930662,Earlsdon Avenue North Covey,2024-01-27T21:50:00.000+00:00,busbar,,L2 Current (Min),A,316.88
930662,Earlsdon Avenue North Covey,2024-01-27T21:50:00.000+00:00,busbar,,L2 Current (Max),A,401.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,361.38
930662,Earlsdon Avenue North Covey,2024-01-27T21:50:00.000+00:00,busbar,,L1 Current (Min),A,548.25
930662,Earlsdon Avenue North Covey,2024-01-27T21:50:00.000+00:00,busbar,,L1 Current (Max),A,677.12
930662,Earlsdon Avenue North Covey,2024-01-27T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,591.62
930662,Earlsdon Avenue North Covey,2024-01-27T21:50:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:50:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.31
930662,Earlsdon Avenue North Covey,2024-01-27T21:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.56
930662,Earlsdon Avenue North Covey,2024-01-27T21:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,0.5
930662,Earlsdon Avenue North Covey,2024-01-27T21:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99579
930662,Earlsdon Avenue North Covey,2024-01-27T21:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98556
930662,Earlsdon Avenue North Covey,2024-01-27T21:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98853
930662,Earlsdon Avenue North Covey,2024-01-27T21:40:00.000+00:00,feeder,6,L3 Active Power,kW,43.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:40:00.000+00:00,feeder,6,L2 Active Power,kW,19.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:40:00.000+00:00,feeder,6,L1 Active Power,kW,20.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:40:00.000+00:00,feeder,6,N Current (Min),A,66.38
930662,Earlsdon Avenue North Covey,2024-01-27T21:40:00.000+00:00,feeder,6,N Current (Max),A,129.38
930662,Earlsdon Avenue North Covey,2024-01-27T21:40:00.000+00:00,feeder,6,N Current (RMS),A,97.62
930662,Earlsdon Avenue North Covey,2024-01-27T21:40:00.000+00:00,feeder,6,L3 Current (Min),A,158.75
930662,Earlsdon Avenue North Covey,2024-01-27T21:40:00.000+00:00,feeder,6,L3 Current (Max),A,197.5
930662,Earlsdon Avenue North Covey,2024-01-27T21:40:00.000+00:00,feeder,6,L3 Current (RMS),A,175.12
930662,Earlsdon Avenue North Covey,2024-01-27T21:40:00.000+00:00,feeder,6,L2 Current (Min),A,70.38
930662,Earlsdon Avenue North Covey,2024-01-27T21:40:00.000+00:00,feeder,6,L2 Current (Max),A,98.75
930662,Earlsdon Avenue North Covey,2024-01-27T21:40:00.000+00:00,feeder,6,L2 Current (RMS),A,79.88
930662,Earlsdon Avenue North Covey,2024-01-27T21:40:00.000+00:00,feeder,6,L1 Current (Min),A,67.75
930662,Earlsdon Avenue North Covey,2024-01-27T21:40:00.000+00:00,feeder,6,L1 Current (Max),A,102.5
930662,Earlsdon Avenue North Covey,2024-01-27T21:40:00.000+00:00,feeder,6,L1 Current (RMS),A,84.88
930662,Earlsdon Avenue North Covey,2024-01-27T21:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-19.06
930662,Earlsdon Avenue North Covey,2024-01-27T21:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.957
930662,Earlsdon Avenue North Covey,2024-01-27T21:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98813
930662,Earlsdon Avenue North Covey,2024-01-27T21:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99493
930662,Earlsdon Avenue North Covey,2024-01-27T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,35.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:40:00.000+00:00,feeder,5,N Current (Min),A,64.38
930662,Earlsdon Avenue North Covey,2024-01-27T21:40:00.000+00:00,feeder,5,N Current (Max),A,151.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:40:00.000+00:00,feeder,5,N Current (RMS),A,98.12
930662,Earlsdon Avenue North Covey,2024-01-27T21:40:00.000+00:00,feeder,5,L3 Current (Min),A,18.25
930662,Earlsdon Avenue North Covey,2024-01-27T21:40:00.000+00:00,feeder,5,L3 Current (Max),A,78.12
930662,Earlsdon Avenue North Covey,2024-01-27T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,45.5
930662,Earlsdon Avenue North Covey,2024-01-27T21:40:00.000+00:00,feeder,5,L2 Current (Min),A,41.12
930662,Earlsdon Avenue North Covey,2024-01-27T21:40:00.000+00:00,feeder,5,L2 Current (Max),A,68.62
930662,Earlsdon Avenue North Covey,2024-01-27T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,52.25
930662,Earlsdon Avenue North Covey,2024-01-27T21:40:00.000+00:00,feeder,5,L1 Current (Min),A,127.5
930662,Earlsdon Avenue North Covey,2024-01-27T21:40:00.000+00:00,feeder,5,L1 Current (Max),A,179.75
930662,Earlsdon Avenue North Covey,2024-01-27T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,145.38
930662,Earlsdon Avenue North Covey,2024-01-27T21:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-1.31
930662,Earlsdon Avenue North Covey,2024-01-27T21:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.62
930662,Earlsdon Avenue North Covey,2024-01-27T21:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.69
930662,Earlsdon Avenue North Covey,2024-01-27T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97351
930662,Earlsdon Avenue North Covey,2024-01-27T21:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98196
930662,Earlsdon Avenue North Covey,2024-01-27T21:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98621
930662,Earlsdon Avenue North Covey,2024-01-27T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,30.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:40:00.000+00:00,feeder,4,N Current (Min),A,61.62
930662,Earlsdon Avenue North Covey,2024-01-27T21:40:00.000+00:00,feeder,4,N Current (Max),A,136.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:40:00.000+00:00,feeder,4,N Current (RMS),A,97.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:40:00.000+00:00,feeder,4,L3 Current (Min),A,13.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:40:00.000+00:00,feeder,4,L3 Current (Max),A,24.88
930662,Earlsdon Avenue North Covey,2024-01-27T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,17.62
930662,Earlsdon Avenue North Covey,2024-01-27T21:40:00.000+00:00,feeder,4,L2 Current (Min),A,52.88
930662,Earlsdon Avenue North Covey,2024-01-27T21:40:00.000+00:00,feeder,4,L2 Current (Max),A,94.62
930662,Earlsdon Avenue North Covey,2024-01-27T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,74.38
930662,Earlsdon Avenue North Covey,2024-01-27T21:40:00.000+00:00,feeder,4,L1 Current (Min),A,82.5
930662,Earlsdon Avenue North Covey,2024-01-27T21:40:00.000+00:00,feeder,4,L1 Current (Max),A,162.25
930662,Earlsdon Avenue North Covey,2024-01-27T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,125.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,24.5
930662,Earlsdon Avenue North Covey,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.44
930662,Earlsdon Avenue North Covey,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.19
930662,Earlsdon Avenue North Covey,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,4.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92209
930662,Earlsdon Avenue North Covey,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99463
930662,Earlsdon Avenue North Covey,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96213
930662,Earlsdon Avenue North Covey,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:40:00.000+00:00,feeder,3,N Current (Min),A,8.25
930662,Earlsdon Avenue North Covey,2024-01-27T21:40:00.000+00:00,feeder,3,N Current (Max),A,54.5
930662,Earlsdon Avenue North Covey,2024-01-27T21:40:00.000+00:00,feeder,3,N Current (RMS),A,23.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,33.5
930662,Earlsdon Avenue North Covey,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,82.5
930662,Earlsdon Avenue North Covey,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,46.25
930662,Earlsdon Avenue North Covey,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,24.88
930662,Earlsdon Avenue North Covey,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,45.5
930662,Earlsdon Avenue North Covey,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,31.62
930662,Earlsdon Avenue North Covey,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,4.38
930662,Earlsdon Avenue North Covey,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,24.38
930662,Earlsdon Avenue North Covey,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.75
930662,Earlsdon Avenue North Covey,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.25
930662,Earlsdon Avenue North Covey,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.63
930662,Earlsdon Avenue North Covey,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.06
930662,Earlsdon Avenue North Covey,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96835
930662,Earlsdon Avenue North Covey,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96637
930662,Earlsdon Avenue North Covey,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99121
930662,Earlsdon Avenue North Covey,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,37.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:40:00.000+00:00,feeder,2,N Current (Min),A,69.62
930662,Earlsdon Avenue North Covey,2024-01-27T21:40:00.000+00:00,feeder,2,N Current (Max),A,125.25
930662,Earlsdon Avenue North Covey,2024-01-27T21:40:00.000+00:00,feeder,2,N Current (RMS),A,83.12
930662,Earlsdon Avenue North Covey,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,92.62
930662,Earlsdon Avenue North Covey,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,116.5
930662,Earlsdon Avenue North Covey,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,101.38
930662,Earlsdon Avenue North Covey,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,90.12
930662,Earlsdon Avenue North Covey,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,158.62
930662,Earlsdon Avenue North Covey,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,115.88
930662,Earlsdon Avenue North Covey,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,131.12
930662,Earlsdon Avenue North Covey,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,200.88
930662,Earlsdon Avenue North Covey,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,154.88
930662,Earlsdon Avenue North Covey,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.06
930662,Earlsdon Avenue North Covey,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.87
930662,Earlsdon Avenue North Covey,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97958
930662,Earlsdon Avenue North Covey,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96991
930662,Earlsdon Avenue North Covey,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97751
930662,Earlsdon Avenue North Covey,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:40:00.000+00:00,feeder,1,N Current (Min),A,89.5
930662,Earlsdon Avenue North Covey,2024-01-27T21:40:00.000+00:00,feeder,1,N Current (Max),A,63.88
930662,Earlsdon Avenue North Covey,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,16.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,35.38
930662,Earlsdon Avenue North Covey,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,11.5
930662,Earlsdon Avenue North Covey,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,37.25
930662,Earlsdon Avenue North Covey,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.62
930662,Earlsdon Avenue North Covey,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,59.75
930662,Earlsdon Avenue North Covey,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,105.75
930662,Earlsdon Avenue North Covey,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,83.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.69
930662,Earlsdon Avenue North Covey,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.95
930662,Earlsdon Avenue North Covey,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
930662,Earlsdon Avenue North Covey,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.98
930662,Earlsdon Avenue North Covey,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.42
930662,Earlsdon Avenue North Covey,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
930662,Earlsdon Avenue North Covey,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.97
930662,Earlsdon Avenue North Covey,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.48
930662,Earlsdon Avenue North Covey,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
930662,Earlsdon Avenue North Covey,2024-01-27T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:40:00.000+00:00,busbar,,L3 Active Power,kW,98.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:40:00.000+00:00,busbar,,L2 Active Power,kW,90.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:40:00.000+00:00,busbar,,L1 Active Power,kW,145.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:40:00.000+00:00,busbar,,N Current (Min),A,231.12
930662,Earlsdon Avenue North Covey,2024-01-27T21:40:00.000+00:00,busbar,,N Current (Max),A,348.12
930662,Earlsdon Avenue North Covey,2024-01-27T21:40:00.000+00:00,busbar,,N Current (RMS),A,286.62
930662,Earlsdon Avenue North Covey,2024-01-27T21:40:00.000+00:00,busbar,,L3 Current (Min),A,347.25
930662,Earlsdon Avenue North Covey,2024-01-27T21:40:00.000+00:00,busbar,,L3 Current (Max),A,450.25
930662,Earlsdon Avenue North Covey,2024-01-27T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,401.75
930662,Earlsdon Avenue North Covey,2024-01-27T21:40:00.000+00:00,busbar,,L2 Current (Min),A,330.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:40:00.000+00:00,busbar,,L2 Current (Max),A,457.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,373.88
930662,Earlsdon Avenue North Covey,2024-01-27T21:40:00.000+00:00,busbar,,L1 Current (Min),A,529.12
930662,Earlsdon Avenue North Covey,2024-01-27T21:40:00.000+00:00,busbar,,L1 Current (Max),A,662.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,602.38
930662,Earlsdon Avenue North Covey,2024-01-27T21:40:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:40:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.81
930662,Earlsdon Avenue North Covey,2024-01-27T21:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.06
930662,Earlsdon Avenue North Covey,2024-01-27T21:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.81
930662,Earlsdon Avenue North Covey,2024-01-27T21:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99515
930662,Earlsdon Avenue North Covey,2024-01-27T21:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98547
930662,Earlsdon Avenue North Covey,2024-01-27T21:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98645
930662,Earlsdon Avenue North Covey,2024-01-27T21:30:00.000+00:00,feeder,6,L3 Active Power,kW,43.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:30:00.000+00:00,feeder,6,L2 Active Power,kW,19.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:30:00.000+00:00,feeder,6,L1 Active Power,kW,21.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:30:00.000+00:00,feeder,6,N Current (Min),A,81.25
930662,Earlsdon Avenue North Covey,2024-01-27T21:30:00.000+00:00,feeder,6,N Current (Max),A,124.88
930662,Earlsdon Avenue North Covey,2024-01-27T21:30:00.000+00:00,feeder,6,N Current (RMS),A,101.5
930662,Earlsdon Avenue North Covey,2024-01-27T21:30:00.000+00:00,feeder,6,L3 Current (Min),A,159.88
930662,Earlsdon Avenue North Covey,2024-01-27T21:30:00.000+00:00,feeder,6,L3 Current (Max),A,197.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:30:00.000+00:00,feeder,6,L3 Current (RMS),A,177.12
930662,Earlsdon Avenue North Covey,2024-01-27T21:30:00.000+00:00,feeder,6,L2 Current (Min),A,62.5
930662,Earlsdon Avenue North Covey,2024-01-27T21:30:00.000+00:00,feeder,6,L2 Current (Max),A,101.88
930662,Earlsdon Avenue North Covey,2024-01-27T21:30:00.000+00:00,feeder,6,L2 Current (RMS),A,79.88
930662,Earlsdon Avenue North Covey,2024-01-27T21:30:00.000+00:00,feeder,6,L1 Current (Min),A,67.5
930662,Earlsdon Avenue North Covey,2024-01-27T21:30:00.000+00:00,feeder,6,L1 Current (Max),A,108.38
930662,Earlsdon Avenue North Covey,2024-01-27T21:30:00.000+00:00,feeder,6,L1 Current (RMS),A,86.38
930662,Earlsdon Avenue North Covey,2024-01-27T21:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-21.75
930662,Earlsdon Avenue North Covey,2024-01-27T21:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.19
930662,Earlsdon Avenue North Covey,2024-01-27T21:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,0.69
930662,Earlsdon Avenue North Covey,2024-01-27T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.90356
930662,Earlsdon Avenue North Covey,2024-01-27T21:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99194
930662,Earlsdon Avenue North Covey,2024-01-27T21:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9949
930662,Earlsdon Avenue North Covey,2024-01-27T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,36.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:30:00.000+00:00,feeder,5,N Current (Min),A,80.38
930662,Earlsdon Avenue North Covey,2024-01-27T21:30:00.000+00:00,feeder,5,N Current (Max),A,148.25
930662,Earlsdon Avenue North Covey,2024-01-27T21:30:00.000+00:00,feeder,5,N Current (RMS),A,110.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:30:00.000+00:00,feeder,5,L3 Current (Min),A,20.12
930662,Earlsdon Avenue North Covey,2024-01-27T21:30:00.000+00:00,feeder,5,L3 Current (Max),A,30.38
930662,Earlsdon Avenue North Covey,2024-01-27T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,23.25
930662,Earlsdon Avenue North Covey,2024-01-27T21:30:00.000+00:00,feeder,5,L2 Current (Min),A,47.88
930662,Earlsdon Avenue North Covey,2024-01-27T21:30:00.000+00:00,feeder,5,L2 Current (Max),A,90.5
930662,Earlsdon Avenue North Covey,2024-01-27T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,63.12
930662,Earlsdon Avenue North Covey,2024-01-27T21:30:00.000+00:00,feeder,5,L1 Current (Min),A,125.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:30:00.000+00:00,feeder,5,L1 Current (Max),A,190.5
930662,Earlsdon Avenue North Covey,2024-01-27T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,147.5
930662,Earlsdon Avenue North Covey,2024-01-27T21:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.69
930662,Earlsdon Avenue North Covey,2024-01-27T21:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.81
930662,Earlsdon Avenue North Covey,2024-01-27T21:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.75
930662,Earlsdon Avenue North Covey,2024-01-27T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98907
930662,Earlsdon Avenue North Covey,2024-01-27T21:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97723
930662,Earlsdon Avenue North Covey,2024-01-27T21:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97739
930662,Earlsdon Avenue North Covey,2024-01-27T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:30:00.000+00:00,feeder,4,N Current (Min),A,45.5
930662,Earlsdon Avenue North Covey,2024-01-27T21:30:00.000+00:00,feeder,4,N Current (Max),A,85.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:30:00.000+00:00,feeder,4,N Current (RMS),A,64.5
930662,Earlsdon Avenue North Covey,2024-01-27T21:30:00.000+00:00,feeder,4,L3 Current (Min),A,16.12
930662,Earlsdon Avenue North Covey,2024-01-27T21:30:00.000+00:00,feeder,4,L3 Current (Max),A,39.5
930662,Earlsdon Avenue North Covey,2024-01-27T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,25.75
930662,Earlsdon Avenue North Covey,2024-01-27T21:30:00.000+00:00,feeder,4,L2 Current (Min),A,53.25
930662,Earlsdon Avenue North Covey,2024-01-27T21:30:00.000+00:00,feeder,4,L2 Current (Max),A,83.25
930662,Earlsdon Avenue North Covey,2024-01-27T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,63.88
930662,Earlsdon Avenue North Covey,2024-01-27T21:30:00.000+00:00,feeder,4,L1 Current (Min),A,77.5
930662,Earlsdon Avenue North Covey,2024-01-27T21:30:00.000+00:00,feeder,4,L1 Current (Max),A,111.38
930662,Earlsdon Avenue North Covey,2024-01-27T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,94.5
930662,Earlsdon Avenue North Covey,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,15.94
930662,Earlsdon Avenue North Covey,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.06
930662,Earlsdon Avenue North Covey,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,3.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93933
930662,Earlsdon Avenue North Covey,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98816
930662,Earlsdon Avenue North Covey,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94376
930662,Earlsdon Avenue North Covey,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:30:00.000+00:00,feeder,3,N Current (Min),A,9.88
930662,Earlsdon Avenue North Covey,2024-01-27T21:30:00.000+00:00,feeder,3,N Current (Max),A,83.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:30:00.000+00:00,feeder,3,N Current (RMS),A,20.38
930662,Earlsdon Avenue North Covey,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,34.38
930662,Earlsdon Avenue North Covey,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,104.88
930662,Earlsdon Avenue North Covey,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,41.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,23.25
930662,Earlsdon Avenue North Covey,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,47.88
930662,Earlsdon Avenue North Covey,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,27.12
930662,Earlsdon Avenue North Covey,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,5.25
930662,Earlsdon Avenue North Covey,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,25.62
930662,Earlsdon Avenue North Covey,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,9.88
930662,Earlsdon Avenue North Covey,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.5
930662,Earlsdon Avenue North Covey,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.31
930662,Earlsdon Avenue North Covey,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.56
930662,Earlsdon Avenue North Covey,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97241
930662,Earlsdon Avenue North Covey,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95694
930662,Earlsdon Avenue North Covey,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98724
930662,Earlsdon Avenue North Covey,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,25.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:30:00.000+00:00,feeder,2,N Current (Min),A,64.25
930662,Earlsdon Avenue North Covey,2024-01-27T21:30:00.000+00:00,feeder,2,N Current (Max),A,97.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:30:00.000+00:00,feeder,2,N Current (RMS),A,75.88
930662,Earlsdon Avenue North Covey,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,93.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,146.38
930662,Earlsdon Avenue North Covey,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,108.88
930662,Earlsdon Avenue North Covey,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,89.75
930662,Earlsdon Avenue North Covey,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,137.5
930662,Earlsdon Avenue North Covey,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,108.25
930662,Earlsdon Avenue North Covey,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,119.62
930662,Earlsdon Avenue North Covey,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,167.5
930662,Earlsdon Avenue North Covey,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,142.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.06
930662,Earlsdon Avenue North Covey,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.31
930662,Earlsdon Avenue North Covey,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.13
930662,Earlsdon Avenue North Covey,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95874
930662,Earlsdon Avenue North Covey,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97037
930662,Earlsdon Avenue North Covey,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98199
930662,Earlsdon Avenue North Covey,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:30:00.000+00:00,feeder,1,N Current (Min),A,86.5
930662,Earlsdon Avenue North Covey,2024-01-27T21:30:00.000+00:00,feeder,1,N Current (Max),A,71.25
930662,Earlsdon Avenue North Covey,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,7.12
930662,Earlsdon Avenue North Covey,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,42.62
930662,Earlsdon Avenue North Covey,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,11.75
930662,Earlsdon Avenue North Covey,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,29.5
930662,Earlsdon Avenue North Covey,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.38
930662,Earlsdon Avenue North Covey,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,60.38
930662,Earlsdon Avenue North Covey,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,109.38
930662,Earlsdon Avenue North Covey,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,91.25
930662,Earlsdon Avenue North Covey,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.45
930662,Earlsdon Avenue North Covey,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.75
930662,Earlsdon Avenue North Covey,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
930662,Earlsdon Avenue North Covey,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.91
930662,Earlsdon Avenue North Covey,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.84
930662,Earlsdon Avenue North Covey,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
930662,Earlsdon Avenue North Covey,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.03
930662,Earlsdon Avenue North Covey,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.12
930662,Earlsdon Avenue North Covey,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
930662,Earlsdon Avenue North Covey,2024-01-27T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:30:00.000+00:00,busbar,,L3 Active Power,kW,96.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:30:00.000+00:00,busbar,,L2 Active Power,kW,87.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:30:00.000+00:00,busbar,,L1 Active Power,kW,137.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:30:00.000+00:00,busbar,,N Current (Min),A,211.12
930662,Earlsdon Avenue North Covey,2024-01-27T21:30:00.000+00:00,busbar,,N Current (Max),A,317.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:30:00.000+00:00,busbar,,N Current (RMS),A,268.88
930662,Earlsdon Avenue North Covey,2024-01-27T21:30:00.000+00:00,busbar,,L3 Current (Min),A,358.88
930662,Earlsdon Avenue North Covey,2024-01-27T21:30:00.000+00:00,busbar,,L3 Current (Max),A,451.12
930662,Earlsdon Avenue North Covey,2024-01-27T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,395.62
930662,Earlsdon Avenue North Covey,2024-01-27T21:30:00.000+00:00,busbar,,L2 Current (Min),A,307.12
930662,Earlsdon Avenue North Covey,2024-01-27T21:30:00.000+00:00,busbar,,L2 Current (Max),A,408.75
930662,Earlsdon Avenue North Covey,2024-01-27T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,359.5
930662,Earlsdon Avenue North Covey,2024-01-27T21:30:00.000+00:00,busbar,,L1 Current (Min),A,489.88
930662,Earlsdon Avenue North Covey,2024-01-27T21:30:00.000+00:00,busbar,,L1 Current (Max),A,624.12
930662,Earlsdon Avenue North Covey,2024-01-27T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,570.62
930662,Earlsdon Avenue North Covey,2024-01-27T21:30:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:30:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-4.06
930662,Earlsdon Avenue North Covey,2024-01-27T21:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.75
930662,Earlsdon Avenue North Covey,2024-01-27T21:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.56
930662,Earlsdon Avenue North Covey,2024-01-27T21:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9946
930662,Earlsdon Avenue North Covey,2024-01-27T21:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98047
930662,Earlsdon Avenue North Covey,2024-01-27T21:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99243
930662,Earlsdon Avenue North Covey,2024-01-27T21:20:00.000+00:00,feeder,6,L3 Active Power,kW,42.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:20:00.000+00:00,feeder,6,L2 Active Power,kW,17.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:20:00.000+00:00,feeder,6,L1 Active Power,kW,30.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:20:00.000+00:00,feeder,6,N Current (Min),A,74.75
930662,Earlsdon Avenue North Covey,2024-01-27T21:20:00.000+00:00,feeder,6,N Current (Max),A,128.38
930662,Earlsdon Avenue North Covey,2024-01-27T21:20:00.000+00:00,feeder,6,N Current (RMS),A,96.12
930662,Earlsdon Avenue North Covey,2024-01-27T21:20:00.000+00:00,feeder,6,L3 Current (Min),A,142.12
930662,Earlsdon Avenue North Covey,2024-01-27T21:20:00.000+00:00,feeder,6,L3 Current (Max),A,190.12
930662,Earlsdon Avenue North Covey,2024-01-27T21:20:00.000+00:00,feeder,6,L3 Current (RMS),A,171.5
930662,Earlsdon Avenue North Covey,2024-01-27T21:20:00.000+00:00,feeder,6,L2 Current (Min),A,48.88
930662,Earlsdon Avenue North Covey,2024-01-27T21:20:00.000+00:00,feeder,6,L2 Current (Max),A,93.88
930662,Earlsdon Avenue North Covey,2024-01-27T21:20:00.000+00:00,feeder,6,L2 Current (RMS),A,71.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:20:00.000+00:00,feeder,6,L1 Current (Min),A,76.38
