Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930662,Earlsdon Avenue North Covey,2024-01-27T21:20:00.000+00:00,feeder,6,L1 Current (Max),A,182.75
930662,Earlsdon Avenue North Covey,2024-01-27T21:20:00.000+00:00,feeder,6,L1 Current (RMS),A,125.38
930662,Earlsdon Avenue North Covey,2024-01-27T21:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-23.75
930662,Earlsdon Avenue North Covey,2024-01-27T21:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.31
930662,Earlsdon Avenue North Covey,2024-01-27T21:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.88
930662,Earlsdon Avenue North Covey,2024-01-27T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96829
930662,Earlsdon Avenue North Covey,2024-01-27T21:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99249
930662,Earlsdon Avenue North Covey,2024-01-27T21:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99451
930662,Earlsdon Avenue North Covey,2024-01-27T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,16.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,34.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:20:00.000+00:00,feeder,5,N Current (Min),A,53.38
930662,Earlsdon Avenue North Covey,2024-01-27T21:20:00.000+00:00,feeder,5,N Current (Max),A,138.25
930662,Earlsdon Avenue North Covey,2024-01-27T21:20:00.000+00:00,feeder,5,N Current (RMS),A,84.62
930662,Earlsdon Avenue North Covey,2024-01-27T21:20:00.000+00:00,feeder,5,L3 Current (Min),A,20.25
930662,Earlsdon Avenue North Covey,2024-01-27T21:20:00.000+00:00,feeder,5,L3 Current (Max),A,70.12
930662,Earlsdon Avenue North Covey,2024-01-27T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,51.62
930662,Earlsdon Avenue North Covey,2024-01-27T21:20:00.000+00:00,feeder,5,L2 Current (Min),A,47.38
930662,Earlsdon Avenue North Covey,2024-01-27T21:20:00.000+00:00,feeder,5,L2 Current (Max),A,91.12
930662,Earlsdon Avenue North Covey,2024-01-27T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,65.25
930662,Earlsdon Avenue North Covey,2024-01-27T21:20:00.000+00:00,feeder,5,L1 Current (Min),A,120.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:20:00.000+00:00,feeder,5,L1 Current (Max),A,181.12
930662,Earlsdon Avenue North Covey,2024-01-27T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,141.75
930662,Earlsdon Avenue North Covey,2024-01-27T21:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,0.62
930662,Earlsdon Avenue North Covey,2024-01-27T21:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.5
930662,Earlsdon Avenue North Covey,2024-01-27T21:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.81
930662,Earlsdon Avenue North Covey,2024-01-27T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98703
930662,Earlsdon Avenue North Covey,2024-01-27T21:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98062
930662,Earlsdon Avenue North Covey,2024-01-27T21:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9696
930662,Earlsdon Avenue North Covey,2024-01-27T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:20:00.000+00:00,feeder,4,N Current (Min),A,40.12
930662,Earlsdon Avenue North Covey,2024-01-27T21:20:00.000+00:00,feeder,4,N Current (Max),A,76.5
930662,Earlsdon Avenue North Covey,2024-01-27T21:20:00.000+00:00,feeder,4,N Current (RMS),A,55.12
930662,Earlsdon Avenue North Covey,2024-01-27T21:20:00.000+00:00,feeder,4,L3 Current (Min),A,15.12
930662,Earlsdon Avenue North Covey,2024-01-27T21:20:00.000+00:00,feeder,4,L3 Current (Max),A,43.12
930662,Earlsdon Avenue North Covey,2024-01-27T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,26.25
930662,Earlsdon Avenue North Covey,2024-01-27T21:20:00.000+00:00,feeder,4,L2 Current (Min),A,53.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:20:00.000+00:00,feeder,4,L2 Current (Max),A,86.62
930662,Earlsdon Avenue North Covey,2024-01-27T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,68.12
930662,Earlsdon Avenue North Covey,2024-01-27T21:20:00.000+00:00,feeder,4,L1 Current (Min),A,77.12
930662,Earlsdon Avenue North Covey,2024-01-27T21:20:00.000+00:00,feeder,4,L1 Current (Max),A,101.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,84.12
930662,Earlsdon Avenue North Covey,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,24.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.25
930662,Earlsdon Avenue North Covey,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.37
930662,Earlsdon Avenue North Covey,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91617
930662,Earlsdon Avenue North Covey,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99365
930662,Earlsdon Avenue North Covey,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93567
930662,Earlsdon Avenue North Covey,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:20:00.000+00:00,feeder,3,N Current (Min),A,14.5
930662,Earlsdon Avenue North Covey,2024-01-27T21:20:00.000+00:00,feeder,3,N Current (Max),A,61.62
930662,Earlsdon Avenue North Covey,2024-01-27T21:20:00.000+00:00,feeder,3,N Current (RMS),A,24.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,44.62
930662,Earlsdon Avenue North Covey,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,98.88
930662,Earlsdon Avenue North Covey,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,50.25
930662,Earlsdon Avenue North Covey,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,24.12
930662,Earlsdon Avenue North Covey,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,53.62
930662,Earlsdon Avenue North Covey,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,35.62
930662,Earlsdon Avenue North Covey,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,5.25
930662,Earlsdon Avenue North Covey,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,21.12
930662,Earlsdon Avenue North Covey,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,9.5
930662,Earlsdon Avenue North Covey,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.31
930662,Earlsdon Avenue North Covey,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.19
930662,Earlsdon Avenue North Covey,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.25
930662,Earlsdon Avenue North Covey,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97131
930662,Earlsdon Avenue North Covey,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97031
930662,Earlsdon Avenue North Covey,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9895
930662,Earlsdon Avenue North Covey,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,25.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,31.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,38.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:20:00.000+00:00,feeder,2,N Current (Min),A,63.25
930662,Earlsdon Avenue North Covey,2024-01-27T21:20:00.000+00:00,feeder,2,N Current (Max),A,99.5
930662,Earlsdon Avenue North Covey,2024-01-27T21:20:00.000+00:00,feeder,2,N Current (RMS),A,80.88
930662,Earlsdon Avenue North Covey,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,94.25
930662,Earlsdon Avenue North Covey,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,125.5
930662,Earlsdon Avenue North Covey,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,104.25
930662,Earlsdon Avenue North Covey,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,109.5
930662,Earlsdon Avenue North Covey,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,165.12
930662,Earlsdon Avenue North Covey,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,129.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,130.88
930662,Earlsdon Avenue North Covey,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,183.25
930662,Earlsdon Avenue North Covey,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,156.75
930662,Earlsdon Avenue North Covey,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.12
930662,Earlsdon Avenue North Covey,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.31
930662,Earlsdon Avenue North Covey,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.13
930662,Earlsdon Avenue North Covey,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96771
930662,Earlsdon Avenue North Covey,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94577
930662,Earlsdon Avenue North Covey,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9776
930662,Earlsdon Avenue North Covey,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:20:00.000+00:00,feeder,1,N Current (Min),A,107.75
930662,Earlsdon Avenue North Covey,2024-01-27T21:20:00.000+00:00,feeder,1,N Current (Max),A,69.38
930662,Earlsdon Avenue North Covey,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,7.25
930662,Earlsdon Avenue North Covey,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,36.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.38
930662,Earlsdon Avenue North Covey,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,12.38
930662,Earlsdon Avenue North Covey,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,21.38
930662,Earlsdon Avenue North Covey,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.62
930662,Earlsdon Avenue North Covey,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,59.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,121.25
930662,Earlsdon Avenue North Covey,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,82.75
930662,Earlsdon Avenue North Covey,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.59
930662,Earlsdon Avenue North Covey,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.73
930662,Earlsdon Avenue North Covey,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
930662,Earlsdon Avenue North Covey,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.97
930662,Earlsdon Avenue North Covey,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.12
930662,Earlsdon Avenue North Covey,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
930662,Earlsdon Avenue North Covey,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.02
930662,Earlsdon Avenue North Covey,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.42
930662,Earlsdon Avenue North Covey,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
930662,Earlsdon Avenue North Covey,2024-01-27T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:20:00.000+00:00,busbar,,L3 Active Power,kW,101.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:20:00.000+00:00,busbar,,L2 Active Power,kW,92.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:20:00.000+00:00,busbar,,L1 Active Power,kW,144.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:20:00.000+00:00,busbar,,N Current (Min),A,215.75
930662,Earlsdon Avenue North Covey,2024-01-27T21:20:00.000+00:00,busbar,,N Current (Max),A,368.88
930662,Earlsdon Avenue North Covey,2024-01-27T21:20:00.000+00:00,busbar,,N Current (RMS),A,278.25
930662,Earlsdon Avenue North Covey,2024-01-27T21:20:00.000+00:00,busbar,,L3 Current (Min),A,366.25
930662,Earlsdon Avenue North Covey,2024-01-27T21:20:00.000+00:00,busbar,,L3 Current (Max),A,469.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,415.62
930662,Earlsdon Avenue North Covey,2024-01-27T21:20:00.000+00:00,busbar,,L2 Current (Min),A,341.25
930662,Earlsdon Avenue North Covey,2024-01-27T21:20:00.000+00:00,busbar,,L2 Current (Max),A,419.75
930662,Earlsdon Avenue North Covey,2024-01-27T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,381.62
930662,Earlsdon Avenue North Covey,2024-01-27T21:20:00.000+00:00,busbar,,L1 Current (Min),A,499.62
930662,Earlsdon Avenue North Covey,2024-01-27T21:20:00.000+00:00,busbar,,L1 Current (Max),A,671.25
930662,Earlsdon Avenue North Covey,2024-01-27T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,599.25
930662,Earlsdon Avenue North Covey,2024-01-27T21:20:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:20:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.56
930662,Earlsdon Avenue North Covey,2024-01-27T21:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.12
930662,Earlsdon Avenue North Covey,2024-01-27T21:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.19
930662,Earlsdon Avenue North Covey,2024-01-27T21:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99393
930662,Earlsdon Avenue North Covey,2024-01-27T21:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98138
930662,Earlsdon Avenue North Covey,2024-01-27T21:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99649
930662,Earlsdon Avenue North Covey,2024-01-27T21:10:00.000+00:00,feeder,6,L3 Active Power,kW,38.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:10:00.000+00:00,feeder,6,L2 Active Power,kW,17.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:10:00.000+00:00,feeder,6,L1 Active Power,kW,39.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:10:00.000+00:00,feeder,6,N Current (Min),A,65.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:10:00.000+00:00,feeder,6,N Current (Max),A,130.38
930662,Earlsdon Avenue North Covey,2024-01-27T21:10:00.000+00:00,feeder,6,N Current (RMS),A,94.62
930662,Earlsdon Avenue North Covey,2024-01-27T21:10:00.000+00:00,feeder,6,L3 Current (Min),A,143.88
930662,Earlsdon Avenue North Covey,2024-01-27T21:10:00.000+00:00,feeder,6,L3 Current (Max),A,177.5
930662,Earlsdon Avenue North Covey,2024-01-27T21:10:00.000+00:00,feeder,6,L3 Current (RMS),A,157.12
930662,Earlsdon Avenue North Covey,2024-01-27T21:10:00.000+00:00,feeder,6,L2 Current (Min),A,53.62
930662,Earlsdon Avenue North Covey,2024-01-27T21:10:00.000+00:00,feeder,6,L2 Current (Max),A,88.88
930662,Earlsdon Avenue North Covey,2024-01-27T21:10:00.000+00:00,feeder,6,L2 Current (RMS),A,68.75
930662,Earlsdon Avenue North Covey,2024-01-27T21:10:00.000+00:00,feeder,6,L1 Current (Min),A,131.5
930662,Earlsdon Avenue North Covey,2024-01-27T21:10:00.000+00:00,feeder,6,L1 Current (Max),A,211.12
930662,Earlsdon Avenue North Covey,2024-01-27T21:10:00.000+00:00,feeder,6,L1 Current (RMS),A,161.5
930662,Earlsdon Avenue North Covey,2024-01-27T21:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-8.81
930662,Earlsdon Avenue North Covey,2024-01-27T21:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.5
930662,Earlsdon Avenue North Covey,2024-01-27T21:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,0.44
930662,Earlsdon Avenue North Covey,2024-01-27T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94406
930662,Earlsdon Avenue North Covey,2024-01-27T21:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9924
930662,Earlsdon Avenue North Covey,2024-01-27T21:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99509
930662,Earlsdon Avenue North Covey,2024-01-27T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,16.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,36.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:10:00.000+00:00,feeder,5,N Current (Min),A,64.5
930662,Earlsdon Avenue North Covey,2024-01-27T21:10:00.000+00:00,feeder,5,N Current (Max),A,157.25
930662,Earlsdon Avenue North Covey,2024-01-27T21:10:00.000+00:00,feeder,5,N Current (RMS),A,99.12
930662,Earlsdon Avenue North Covey,2024-01-27T21:10:00.000+00:00,feeder,5,L3 Current (Min),A,19.38
930662,Earlsdon Avenue North Covey,2024-01-27T21:10:00.000+00:00,feeder,5,L3 Current (Max),A,67.12
930662,Earlsdon Avenue North Covey,2024-01-27T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,41.5
930662,Earlsdon Avenue North Covey,2024-01-27T21:10:00.000+00:00,feeder,5,L2 Current (Min),A,48.12
930662,Earlsdon Avenue North Covey,2024-01-27T21:10:00.000+00:00,feeder,5,L2 Current (Max),A,88.75
930662,Earlsdon Avenue North Covey,2024-01-27T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,64.5
930662,Earlsdon Avenue North Covey,2024-01-27T21:10:00.000+00:00,feeder,5,L1 Current (Min),A,126.5
930662,Earlsdon Avenue North Covey,2024-01-27T21:10:00.000+00:00,feeder,5,L1 Current (Max),A,198.5
930662,Earlsdon Avenue North Covey,2024-01-27T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,150.5
930662,Earlsdon Avenue North Covey,2024-01-27T21:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.63
930662,Earlsdon Avenue North Covey,2024-01-27T21:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.94
930662,Earlsdon Avenue North Covey,2024-01-27T21:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.75
930662,Earlsdon Avenue North Covey,2024-01-27T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91312
930662,Earlsdon Avenue North Covey,2024-01-27T21:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9744
930662,Earlsdon Avenue North Covey,2024-01-27T21:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97311
930662,Earlsdon Avenue North Covey,2024-01-27T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:10:00.000+00:00,feeder,4,N Current (Min),A,51.88
930662,Earlsdon Avenue North Covey,2024-01-27T21:10:00.000+00:00,feeder,4,N Current (Max),A,90.12
930662,Earlsdon Avenue North Covey,2024-01-27T21:10:00.000+00:00,feeder,4,N Current (RMS),A,72.5
930662,Earlsdon Avenue North Covey,2024-01-27T21:10:00.000+00:00,feeder,4,L3 Current (Min),A,6.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:10:00.000+00:00,feeder,4,L3 Current (Max),A,32.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,13.12
930662,Earlsdon Avenue North Covey,2024-01-27T21:10:00.000+00:00,feeder,4,L2 Current (Min),A,49.38
930662,Earlsdon Avenue North Covey,2024-01-27T21:10:00.000+00:00,feeder,4,L2 Current (Max),A,96.25
930662,Earlsdon Avenue North Covey,2024-01-27T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,66.88
930662,Earlsdon Avenue North Covey,2024-01-27T21:10:00.000+00:00,feeder,4,L1 Current (Min),A,77.5
930662,Earlsdon Avenue North Covey,2024-01-27T21:10:00.000+00:00,feeder,4,L1 Current (Max),A,104.88
930662,Earlsdon Avenue North Covey,2024-01-27T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,88.5
930662,Earlsdon Avenue North Covey,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,22.56
930662,Earlsdon Avenue North Covey,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.69
930662,Earlsdon Avenue North Covey,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,0.19
930662,Earlsdon Avenue North Covey,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90665
930662,Earlsdon Avenue North Covey,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98904
930662,Earlsdon Avenue North Covey,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95123
930662,Earlsdon Avenue North Covey,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:10:00.000+00:00,feeder,3,N Current (Min),A,21.62
930662,Earlsdon Avenue North Covey,2024-01-27T21:10:00.000+00:00,feeder,3,N Current (Max),A,113.75
930662,Earlsdon Avenue North Covey,2024-01-27T21:10:00.000+00:00,feeder,3,N Current (RMS),A,33.25
930662,Earlsdon Avenue North Covey,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,44.38
930662,Earlsdon Avenue North Covey,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,143.88
930662,Earlsdon Avenue North Covey,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,56.25
930662,Earlsdon Avenue North Covey,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,23.25
930662,Earlsdon Avenue North Covey,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,46.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.88
930662,Earlsdon Avenue North Covey,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,5.62
930662,Earlsdon Avenue North Covey,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,18.12
930662,Earlsdon Avenue North Covey,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.38
930662,Earlsdon Avenue North Covey,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.94
930662,Earlsdon Avenue North Covey,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.62
930662,Earlsdon Avenue North Covey,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.81
930662,Earlsdon Avenue North Covey,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9761
930662,Earlsdon Avenue North Covey,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97024
930662,Earlsdon Avenue North Covey,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98999
930662,Earlsdon Avenue North Covey,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,37.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:10:00.000+00:00,feeder,2,N Current (Min),A,60.62
930662,Earlsdon Avenue North Covey,2024-01-27T21:10:00.000+00:00,feeder,2,N Current (Max),A,125.75
930662,Earlsdon Avenue North Covey,2024-01-27T21:10:00.000+00:00,feeder,2,N Current (RMS),A,76.38
930662,Earlsdon Avenue North Covey,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,99.25
930662,Earlsdon Avenue North Covey,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,142.75
930662,Earlsdon Avenue North Covey,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,116.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,103.25
930662,Earlsdon Avenue North Covey,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,141.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,122.75
930662,Earlsdon Avenue North Covey,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,128.62
930662,Earlsdon Avenue North Covey,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,218.88
930662,Earlsdon Avenue North Covey,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,153.25
930662,Earlsdon Avenue North Covey,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.44
930662,Earlsdon Avenue North Covey,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.63
930662,Earlsdon Avenue North Covey,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9874
930662,Earlsdon Avenue North Covey,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97366
930662,Earlsdon Avenue North Covey,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97159
930662,Earlsdon Avenue North Covey,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:10:00.000+00:00,feeder,1,N Current (Min),A,93.38
930662,Earlsdon Avenue North Covey,2024-01-27T21:10:00.000+00:00,feeder,1,N Current (Max),A,55.62
930662,Earlsdon Avenue North Covey,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,15.88
930662,Earlsdon Avenue North Covey,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,46.62
930662,Earlsdon Avenue North Covey,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.75
930662,Earlsdon Avenue North Covey,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,16.5
930662,Earlsdon Avenue North Covey,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,32.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.88
930662,Earlsdon Avenue North Covey,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,53.5
930662,Earlsdon Avenue North Covey,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,125.25
930662,Earlsdon Avenue North Covey,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,76.5
930662,Earlsdon Avenue North Covey,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.38
930662,Earlsdon Avenue North Covey,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.58
930662,Earlsdon Avenue North Covey,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
930662,Earlsdon Avenue North Covey,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.14
930662,Earlsdon Avenue North Covey,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.23
930662,Earlsdon Avenue North Covey,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
930662,Earlsdon Avenue North Covey,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.61
930662,Earlsdon Avenue North Covey,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.28
930662,Earlsdon Avenue North Covey,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
930662,Earlsdon Avenue North Covey,2024-01-27T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:10:00.000+00:00,busbar,,L3 Active Power,kW,98.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:10:00.000+00:00,busbar,,L2 Active Power,kW,90.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:10:00.000+00:00,busbar,,L1 Active Power,kW,154.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:10:00.000+00:00,busbar,,N Current (Min),A,268.75
930662,Earlsdon Avenue North Covey,2024-01-27T21:10:00.000+00:00,busbar,,N Current (Max),A,387.75
930662,Earlsdon Avenue North Covey,2024-01-27T21:10:00.000+00:00,busbar,,N Current (RMS),A,322.88
930662,Earlsdon Avenue North Covey,2024-01-27T21:10:00.000+00:00,busbar,,L3 Current (Min),A,369.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:10:00.000+00:00,busbar,,L3 Current (Max),A,464.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,401.75
930662,Earlsdon Avenue North Covey,2024-01-27T21:10:00.000+00:00,busbar,,L2 Current (Min),A,341.88
930662,Earlsdon Avenue North Covey,2024-01-27T21:10:00.000+00:00,busbar,,L2 Current (Max),A,417.25
930662,Earlsdon Avenue North Covey,2024-01-27T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,372.75
930662,Earlsdon Avenue North Covey,2024-01-27T21:10:00.000+00:00,busbar,,L1 Current (Min),A,574.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:10:00.000+00:00,busbar,,L1 Current (Max),A,721.62
930662,Earlsdon Avenue North Covey,2024-01-27T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,639.25
930662,Earlsdon Avenue North Covey,2024-01-27T21:10:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:10:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.38
930662,Earlsdon Avenue North Covey,2024-01-27T21:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.75
930662,Earlsdon Avenue North Covey,2024-01-27T21:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.25
930662,Earlsdon Avenue North Covey,2024-01-27T21:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99548
930662,Earlsdon Avenue North Covey,2024-01-27T21:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97867
930662,Earlsdon Avenue North Covey,2024-01-27T21:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99484
930662,Earlsdon Avenue North Covey,2024-01-27T21:00:00.000+00:00,feeder,6,L3 Active Power,kW,41.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:00:00.000+00:00,feeder,6,L2 Active Power,kW,16.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:00:00.000+00:00,feeder,6,L1 Active Power,kW,35.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:00:00.000+00:00,feeder,6,N Current (Min),A,65.88
930662,Earlsdon Avenue North Covey,2024-01-27T21:00:00.000+00:00,feeder,6,N Current (Max),A,136.25
930662,Earlsdon Avenue North Covey,2024-01-27T21:00:00.000+00:00,feeder,6,N Current (RMS),A,100.88
930662,Earlsdon Avenue North Covey,2024-01-27T21:00:00.000+00:00,feeder,6,L3 Current (Min),A,143.75
930662,Earlsdon Avenue North Covey,2024-01-27T21:00:00.000+00:00,feeder,6,L3 Current (Max),A,202.88
930662,Earlsdon Avenue North Covey,2024-01-27T21:00:00.000+00:00,feeder,6,L3 Current (RMS),A,167.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:00:00.000+00:00,feeder,6,L2 Current (Min),A,54.38
930662,Earlsdon Avenue North Covey,2024-01-27T21:00:00.000+00:00,feeder,6,L2 Current (Max),A,85.62
930662,Earlsdon Avenue North Covey,2024-01-27T21:00:00.000+00:00,feeder,6,L2 Current (RMS),A,64.62
930662,Earlsdon Avenue North Covey,2024-01-27T21:00:00.000+00:00,feeder,6,L1 Current (Min),A,123.75
930662,Earlsdon Avenue North Covey,2024-01-27T21:00:00.000+00:00,feeder,6,L1 Current (Max),A,172.5
930662,Earlsdon Avenue North Covey,2024-01-27T21:00:00.000+00:00,feeder,6,L1 Current (RMS),A,143.88
930662,Earlsdon Avenue North Covey,2024-01-27T21:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-22.62
930662,Earlsdon Avenue North Covey,2024-01-27T21:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.06
930662,Earlsdon Avenue North Covey,2024-01-27T21:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.62
930662,Earlsdon Avenue North Covey,2024-01-27T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91699
930662,Earlsdon Avenue North Covey,2024-01-27T21:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99274
930662,Earlsdon Avenue North Covey,2024-01-27T21:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99597
930662,Earlsdon Avenue North Covey,2024-01-27T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,16.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,40.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:00:00.000+00:00,feeder,5,N Current (Min),A,99.5
930662,Earlsdon Avenue North Covey,2024-01-27T21:00:00.000+00:00,feeder,5,N Current (Max),A,159.25
930662,Earlsdon Avenue North Covey,2024-01-27T21:00:00.000+00:00,feeder,5,N Current (RMS),A,122.75
930662,Earlsdon Avenue North Covey,2024-01-27T21:00:00.000+00:00,feeder,5,L3 Current (Min),A,19.25
930662,Earlsdon Avenue North Covey,2024-01-27T21:00:00.000+00:00,feeder,5,L3 Current (Max),A,33.5
930662,Earlsdon Avenue North Covey,2024-01-27T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,23.25
930662,Earlsdon Avenue North Covey,2024-01-27T21:00:00.000+00:00,feeder,5,L2 Current (Min),A,48.38
930662,Earlsdon Avenue North Covey,2024-01-27T21:00:00.000+00:00,feeder,5,L2 Current (Max),A,101.88
930662,Earlsdon Avenue North Covey,2024-01-27T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,66.25
930662,Earlsdon Avenue North Covey,2024-01-27T21:00:00.000+00:00,feeder,5,L1 Current (Min),A,145.62
930662,Earlsdon Avenue North Covey,2024-01-27T21:00:00.000+00:00,feeder,5,L1 Current (Max),A,197.12
930662,Earlsdon Avenue North Covey,2024-01-27T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,162.38
930662,Earlsdon Avenue North Covey,2024-01-27T21:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.19
930662,Earlsdon Avenue North Covey,2024-01-27T21:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.63
930662,Earlsdon Avenue North Covey,2024-01-27T21:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95718
930662,Earlsdon Avenue North Covey,2024-01-27T21:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97488
930662,Earlsdon Avenue North Covey,2024-01-27T21:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97137
930662,Earlsdon Avenue North Covey,2024-01-27T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:00:00.000+00:00,feeder,4,N Current (Min),A,45.25
930662,Earlsdon Avenue North Covey,2024-01-27T21:00:00.000+00:00,feeder,4,N Current (Max),A,84.62
930662,Earlsdon Avenue North Covey,2024-01-27T21:00:00.000+00:00,feeder,4,N Current (RMS),A,64.88
930662,Earlsdon Avenue North Covey,2024-01-27T21:00:00.000+00:00,feeder,4,L3 Current (Min),A,7.62
930662,Earlsdon Avenue North Covey,2024-01-27T21:00:00.000+00:00,feeder,4,L3 Current (Max),A,29.25
930662,Earlsdon Avenue North Covey,2024-01-27T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,18.62
930662,Earlsdon Avenue North Covey,2024-01-27T21:00:00.000+00:00,feeder,4,L2 Current (Min),A,58.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:00:00.000+00:00,feeder,4,L2 Current (Max),A,90.38
930662,Earlsdon Avenue North Covey,2024-01-27T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,68.12
930662,Earlsdon Avenue North Covey,2024-01-27T21:00:00.000+00:00,feeder,4,L1 Current (Min),A,68.75
930662,Earlsdon Avenue North Covey,2024-01-27T21:00:00.000+00:00,feeder,4,L1 Current (Max),A,100.38
930662,Earlsdon Avenue North Covey,2024-01-27T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,84.38
930662,Earlsdon Avenue North Covey,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,25.5
930662,Earlsdon Avenue North Covey,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.94
930662,Earlsdon Avenue North Covey,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.19
930662,Earlsdon Avenue North Covey,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90097
930662,Earlsdon Avenue North Covey,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98724
930662,Earlsdon Avenue North Covey,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91879
930662,Earlsdon Avenue North Covey,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:00:00.000+00:00,feeder,3,N Current (Min),A,13.88
930662,Earlsdon Avenue North Covey,2024-01-27T21:00:00.000+00:00,feeder,3,N Current (Max),A,91.75
930662,Earlsdon Avenue North Covey,2024-01-27T21:00:00.000+00:00,feeder,3,N Current (RMS),A,30.62
930662,Earlsdon Avenue North Covey,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,39.12
930662,Earlsdon Avenue North Covey,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,116.62
930662,Earlsdon Avenue North Covey,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,53.25
930662,Earlsdon Avenue North Covey,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,23.12
930662,Earlsdon Avenue North Covey,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,32.75
930662,Earlsdon Avenue North Covey,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.88
930662,Earlsdon Avenue North Covey,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,5.25
930662,Earlsdon Avenue North Covey,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,17.88
930662,Earlsdon Avenue North Covey,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.56
930662,Earlsdon Avenue North Covey,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.12
930662,Earlsdon Avenue North Covey,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97183
930662,Earlsdon Avenue North Covey,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98105
930662,Earlsdon Avenue North Covey,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98813
930662,Earlsdon Avenue North Covey,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,26.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,36.0
