Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930662,Earlsdon Avenue North Covey,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,34.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:00:00.000+00:00,feeder,2,N Current (Min),A,59.88
930662,Earlsdon Avenue North Covey,2024-01-27T21:00:00.000+00:00,feeder,2,N Current (Max),A,97.62
930662,Earlsdon Avenue North Covey,2024-01-27T21:00:00.000+00:00,feeder,2,N Current (RMS),A,74.88
930662,Earlsdon Avenue North Covey,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,92.88
930662,Earlsdon Avenue North Covey,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,137.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,109.38
930662,Earlsdon Avenue North Covey,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,111.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,197.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,147.62
930662,Earlsdon Avenue North Covey,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,120.88
930662,Earlsdon Avenue North Covey,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,164.62
930662,Earlsdon Avenue North Covey,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,142.25
930662,Earlsdon Avenue North Covey,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.06
930662,Earlsdon Avenue North Covey,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.69
930662,Earlsdon Avenue North Covey,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.06
930662,Earlsdon Avenue North Covey,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94961
930662,Earlsdon Avenue North Covey,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98178
930662,Earlsdon Avenue North Covey,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9621
930662,Earlsdon Avenue North Covey,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:00:00.000+00:00,feeder,1,N Current (Min),A,71.75
930662,Earlsdon Avenue North Covey,2024-01-27T21:00:00.000+00:00,feeder,1,N Current (Max),A,48.38
930662,Earlsdon Avenue North Covey,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,7.12
930662,Earlsdon Avenue North Covey,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,63.88
930662,Earlsdon Avenue North Covey,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.5
930662,Earlsdon Avenue North Covey,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,13.62
930662,Earlsdon Avenue North Covey,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,38.88
930662,Earlsdon Avenue North Covey,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.38
930662,Earlsdon Avenue North Covey,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,46.88
930662,Earlsdon Avenue North Covey,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,87.12
930662,Earlsdon Avenue North Covey,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,65.38
930662,Earlsdon Avenue North Covey,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.08
930662,Earlsdon Avenue North Covey,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.5
930662,Earlsdon Avenue North Covey,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
930662,Earlsdon Avenue North Covey,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.27
930662,Earlsdon Avenue North Covey,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.7
930662,Earlsdon Avenue North Covey,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.67
930662,Earlsdon Avenue North Covey,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.91
930662,Earlsdon Avenue North Covey,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
930662,Earlsdon Avenue North Covey,2024-01-27T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:00:00.000+00:00,busbar,,L3 Active Power,kW,92.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:00:00.000+00:00,busbar,,L2 Active Power,kW,95.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:00:00.000+00:00,busbar,,L1 Active Power,kW,147.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:00:00.000+00:00,busbar,,N Current (Min),A,225.38
930662,Earlsdon Avenue North Covey,2024-01-27T21:00:00.000+00:00,busbar,,N Current (Max),A,374.75
930662,Earlsdon Avenue North Covey,2024-01-27T21:00:00.000+00:00,busbar,,N Current (RMS),A,293.62
930662,Earlsdon Avenue North Covey,2024-01-27T21:00:00.000+00:00,busbar,,L3 Current (Min),A,320.75
930662,Earlsdon Avenue North Covey,2024-01-27T21:00:00.000+00:00,busbar,,L3 Current (Max),A,463.62
930662,Earlsdon Avenue North Covey,2024-01-27T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,379.62
930662,Earlsdon Avenue North Covey,2024-01-27T21:00:00.000+00:00,busbar,,L2 Current (Min),A,338.38
930662,Earlsdon Avenue North Covey,2024-01-27T21:00:00.000+00:00,busbar,,L2 Current (Max),A,465.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,392.25
930662,Earlsdon Avenue North Covey,2024-01-27T21:00:00.000+00:00,busbar,,L1 Current (Min),A,534.62
930662,Earlsdon Avenue North Covey,2024-01-27T21:00:00.000+00:00,busbar,,L1 Current (Max),A,664.75
930662,Earlsdon Avenue North Covey,2024-01-27T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,606.25
930662,Earlsdon Avenue North Covey,2024-01-27T21:00:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T21:00:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.56
930662,Earlsdon Avenue North Covey,2024-01-27T20:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.06
930662,Earlsdon Avenue North Covey,2024-01-27T20:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.25
930662,Earlsdon Avenue North Covey,2024-01-27T20:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99667
930662,Earlsdon Avenue North Covey,2024-01-27T20:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98038
930662,Earlsdon Avenue North Covey,2024-01-27T20:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9855
930662,Earlsdon Avenue North Covey,2024-01-27T20:50:00.000+00:00,feeder,6,L3 Active Power,kW,44.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:50:00.000+00:00,feeder,6,L2 Active Power,kW,17.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:50:00.000+00:00,feeder,6,L1 Active Power,kW,24.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:50:00.000+00:00,feeder,6,N Current (Min),A,76.12
930662,Earlsdon Avenue North Covey,2024-01-27T20:50:00.000+00:00,feeder,6,N Current (Max),A,146.25
930662,Earlsdon Avenue North Covey,2024-01-27T20:50:00.000+00:00,feeder,6,N Current (RMS),A,108.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:50:00.000+00:00,feeder,6,L3 Current (Min),A,154.5
930662,Earlsdon Avenue North Covey,2024-01-27T20:50:00.000+00:00,feeder,6,L3 Current (Max),A,204.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:50:00.000+00:00,feeder,6,L3 Current (RMS),A,178.75
930662,Earlsdon Avenue North Covey,2024-01-27T20:50:00.000+00:00,feeder,6,L2 Current (Min),A,61.5
930662,Earlsdon Avenue North Covey,2024-01-27T20:50:00.000+00:00,feeder,6,L2 Current (Max),A,93.5
930662,Earlsdon Avenue North Covey,2024-01-27T20:50:00.000+00:00,feeder,6,L2 Current (RMS),A,72.12
930662,Earlsdon Avenue North Covey,2024-01-27T20:50:00.000+00:00,feeder,6,L1 Current (Min),A,67.12
930662,Earlsdon Avenue North Covey,2024-01-27T20:50:00.000+00:00,feeder,6,L1 Current (Max),A,147.12
930662,Earlsdon Avenue North Covey,2024-01-27T20:50:00.000+00:00,feeder,6,L1 Current (RMS),A,99.88
930662,Earlsdon Avenue North Covey,2024-01-27T20:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-21.38
930662,Earlsdon Avenue North Covey,2024-01-27T20:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.44
930662,Earlsdon Avenue North Covey,2024-01-27T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.90478
930662,Earlsdon Avenue North Covey,2024-01-27T20:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9931
930662,Earlsdon Avenue North Covey,2024-01-27T20:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9953
930662,Earlsdon Avenue North Covey,2024-01-27T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,18.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,38.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:50:00.000+00:00,feeder,5,N Current (Min),A,100.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:50:00.000+00:00,feeder,5,N Current (Max),A,139.62
930662,Earlsdon Avenue North Covey,2024-01-27T20:50:00.000+00:00,feeder,5,N Current (RMS),A,118.62
930662,Earlsdon Avenue North Covey,2024-01-27T20:50:00.000+00:00,feeder,5,L3 Current (Min),A,20.12
930662,Earlsdon Avenue North Covey,2024-01-27T20:50:00.000+00:00,feeder,5,L3 Current (Max),A,27.88
930662,Earlsdon Avenue North Covey,2024-01-27T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,21.38
930662,Earlsdon Avenue North Covey,2024-01-27T20:50:00.000+00:00,feeder,5,L2 Current (Min),A,43.88
930662,Earlsdon Avenue North Covey,2024-01-27T20:50:00.000+00:00,feeder,5,L2 Current (Max),A,98.25
930662,Earlsdon Avenue North Covey,2024-01-27T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,73.88
930662,Earlsdon Avenue North Covey,2024-01-27T20:50:00.000+00:00,feeder,5,L1 Current (Min),A,140.75
930662,Earlsdon Avenue North Covey,2024-01-27T20:50:00.000+00:00,feeder,5,L1 Current (Max),A,183.25
930662,Earlsdon Avenue North Covey,2024-01-27T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,156.25
930662,Earlsdon Avenue North Covey,2024-01-27T20:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.43
930662,Earlsdon Avenue North Covey,2024-01-27T20:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.88
930662,Earlsdon Avenue North Covey,2024-01-27T20:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.63
930662,Earlsdon Avenue North Covey,2024-01-27T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93491
930662,Earlsdon Avenue North Covey,2024-01-27T20:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98074
930662,Earlsdon Avenue North Covey,2024-01-27T20:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97501
930662,Earlsdon Avenue North Covey,2024-01-27T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:50:00.000+00:00,feeder,4,N Current (Min),A,54.25
930662,Earlsdon Avenue North Covey,2024-01-27T20:50:00.000+00:00,feeder,4,N Current (Max),A,95.12
930662,Earlsdon Avenue North Covey,2024-01-27T20:50:00.000+00:00,feeder,4,N Current (RMS),A,72.62
930662,Earlsdon Avenue North Covey,2024-01-27T20:50:00.000+00:00,feeder,4,L3 Current (Min),A,9.25
930662,Earlsdon Avenue North Covey,2024-01-27T20:50:00.000+00:00,feeder,4,L3 Current (Max),A,27.5
930662,Earlsdon Avenue North Covey,2024-01-27T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:50:00.000+00:00,feeder,4,L2 Current (Min),A,54.88
930662,Earlsdon Avenue North Covey,2024-01-27T20:50:00.000+00:00,feeder,4,L2 Current (Max),A,100.88
930662,Earlsdon Avenue North Covey,2024-01-27T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,77.12
930662,Earlsdon Avenue North Covey,2024-01-27T20:50:00.000+00:00,feeder,4,L1 Current (Min),A,69.38
930662,Earlsdon Avenue North Covey,2024-01-27T20:50:00.000+00:00,feeder,4,L1 Current (Max),A,103.62
930662,Earlsdon Avenue North Covey,2024-01-27T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,86.25
930662,Earlsdon Avenue North Covey,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,25.31
930662,Earlsdon Avenue North Covey,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.31
930662,Earlsdon Avenue North Covey,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,12.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89822
930662,Earlsdon Avenue North Covey,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9899
930662,Earlsdon Avenue North Covey,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91995
930662,Earlsdon Avenue North Covey,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:50:00.000+00:00,feeder,3,N Current (Min),A,21.5
930662,Earlsdon Avenue North Covey,2024-01-27T20:50:00.000+00:00,feeder,3,N Current (Max),A,109.5
930662,Earlsdon Avenue North Covey,2024-01-27T20:50:00.000+00:00,feeder,3,N Current (RMS),A,33.5
930662,Earlsdon Avenue North Covey,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,46.62
930662,Earlsdon Avenue North Covey,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,133.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,57.25
930662,Earlsdon Avenue North Covey,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,23.62
930662,Earlsdon Avenue North Covey,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,32.75
930662,Earlsdon Avenue North Covey,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,27.12
930662,Earlsdon Avenue North Covey,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,4.12
930662,Earlsdon Avenue North Covey,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,17.88
930662,Earlsdon Avenue North Covey,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.88
930662,Earlsdon Avenue North Covey,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.25
930662,Earlsdon Avenue North Covey,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.81
930662,Earlsdon Avenue North Covey,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.94
930662,Earlsdon Avenue North Covey,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97452
930662,Earlsdon Avenue North Covey,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97592
930662,Earlsdon Avenue North Covey,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99277
930662,Earlsdon Avenue North Covey,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,28.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,32.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,40.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:50:00.000+00:00,feeder,2,N Current (Min),A,64.12
930662,Earlsdon Avenue North Covey,2024-01-27T20:50:00.000+00:00,feeder,2,N Current (Max),A,101.38
930662,Earlsdon Avenue North Covey,2024-01-27T20:50:00.000+00:00,feeder,2,N Current (RMS),A,80.75
930662,Earlsdon Avenue North Covey,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,96.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,138.62
930662,Earlsdon Avenue North Covey,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,116.75
930662,Earlsdon Avenue North Covey,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,106.75
930662,Earlsdon Avenue North Covey,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,174.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,134.75
930662,Earlsdon Avenue North Covey,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,142.38
930662,Earlsdon Avenue North Covey,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,190.62
930662,Earlsdon Avenue North Covey,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,167.12
930662,Earlsdon Avenue North Covey,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.06
930662,Earlsdon Avenue North Covey,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.81
930662,Earlsdon Avenue North Covey,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.5
930662,Earlsdon Avenue North Covey,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98767
930662,Earlsdon Avenue North Covey,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99341
930662,Earlsdon Avenue North Covey,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96542
930662,Earlsdon Avenue North Covey,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:50:00.000+00:00,feeder,1,N Current (Min),A,80.38
930662,Earlsdon Avenue North Covey,2024-01-27T20:50:00.000+00:00,feeder,1,N Current (Max),A,36.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,16.38
930662,Earlsdon Avenue North Covey,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,61.12
930662,Earlsdon Avenue North Covey,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.75
930662,Earlsdon Avenue North Covey,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,17.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,96.75
930662,Earlsdon Avenue North Covey,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,39.12
930662,Earlsdon Avenue North Covey,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,44.62
930662,Earlsdon Avenue North Covey,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,110.25
930662,Earlsdon Avenue North Covey,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,64.62
930662,Earlsdon Avenue North Covey,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.03
930662,Earlsdon Avenue North Covey,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.75
930662,Earlsdon Avenue North Covey,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
930662,Earlsdon Avenue North Covey,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.23
930662,Earlsdon Avenue North Covey,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.16
930662,Earlsdon Avenue North Covey,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
930662,Earlsdon Avenue North Covey,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.09
930662,Earlsdon Avenue North Covey,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.25
930662,Earlsdon Avenue North Covey,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
930662,Earlsdon Avenue North Covey,2024-01-27T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:50:00.000+00:00,busbar,,L3 Active Power,kW,99.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:50:00.000+00:00,busbar,,L2 Active Power,kW,102.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:50:00.000+00:00,busbar,,L1 Active Power,kW,140.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:50:00.000+00:00,busbar,,N Current (Min),A,197.75
930662,Earlsdon Avenue North Covey,2024-01-27T20:50:00.000+00:00,busbar,,N Current (Max),A,353.5
930662,Earlsdon Avenue North Covey,2024-01-27T20:50:00.000+00:00,busbar,,N Current (RMS),A,254.25
930662,Earlsdon Avenue North Covey,2024-01-27T20:50:00.000+00:00,busbar,,L3 Current (Min),A,354.5
930662,Earlsdon Avenue North Covey,2024-01-27T20:50:00.000+00:00,busbar,,L3 Current (Max),A,485.5
930662,Earlsdon Avenue North Covey,2024-01-27T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,407.88
930662,Earlsdon Avenue North Covey,2024-01-27T20:50:00.000+00:00,busbar,,L2 Current (Min),A,372.75
930662,Earlsdon Avenue North Covey,2024-01-27T20:50:00.000+00:00,busbar,,L2 Current (Max),A,476.75
930662,Earlsdon Avenue North Covey,2024-01-27T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,423.38
930662,Earlsdon Avenue North Covey,2024-01-27T20:50:00.000+00:00,busbar,,L1 Current (Min),A,515.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:50:00.000+00:00,busbar,,L1 Current (Max),A,676.25
930662,Earlsdon Avenue North Covey,2024-01-27T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,582.62
930662,Earlsdon Avenue North Covey,2024-01-27T20:50:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:50:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.12
930662,Earlsdon Avenue North Covey,2024-01-27T20:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.06
930662,Earlsdon Avenue North Covey,2024-01-27T20:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.31
930662,Earlsdon Avenue North Covey,2024-01-27T20:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99625
930662,Earlsdon Avenue North Covey,2024-01-27T20:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97208
930662,Earlsdon Avenue North Covey,2024-01-27T20:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98633
930662,Earlsdon Avenue North Covey,2024-01-27T20:40:00.000+00:00,feeder,6,L3 Active Power,kW,44.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:40:00.000+00:00,feeder,6,L2 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:40:00.000+00:00,feeder,6,L1 Active Power,kW,24.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:40:00.000+00:00,feeder,6,N Current (Min),A,84.88
930662,Earlsdon Avenue North Covey,2024-01-27T20:40:00.000+00:00,feeder,6,N Current (Max),A,153.38
930662,Earlsdon Avenue North Covey,2024-01-27T20:40:00.000+00:00,feeder,6,N Current (RMS),A,113.62
930662,Earlsdon Avenue North Covey,2024-01-27T20:40:00.000+00:00,feeder,6,L3 Current (Min),A,154.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:40:00.000+00:00,feeder,6,L3 Current (Max),A,215.75
930662,Earlsdon Avenue North Covey,2024-01-27T20:40:00.000+00:00,feeder,6,L3 Current (RMS),A,180.12
930662,Earlsdon Avenue North Covey,2024-01-27T20:40:00.000+00:00,feeder,6,L2 Current (Min),A,50.88
930662,Earlsdon Avenue North Covey,2024-01-27T20:40:00.000+00:00,feeder,6,L2 Current (Max),A,77.5
930662,Earlsdon Avenue North Covey,2024-01-27T20:40:00.000+00:00,feeder,6,L2 Current (RMS),A,63.38
930662,Earlsdon Avenue North Covey,2024-01-27T20:40:00.000+00:00,feeder,6,L1 Current (Min),A,77.5
930662,Earlsdon Avenue North Covey,2024-01-27T20:40:00.000+00:00,feeder,6,L1 Current (Max),A,136.25
930662,Earlsdon Avenue North Covey,2024-01-27T20:40:00.000+00:00,feeder,6,L1 Current (RMS),A,101.12
930662,Earlsdon Avenue North Covey,2024-01-27T20:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-20.38
930662,Earlsdon Avenue North Covey,2024-01-27T20:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.5
930662,Earlsdon Avenue North Covey,2024-01-27T20:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.69
930662,Earlsdon Avenue North Covey,2024-01-27T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92236
930662,Earlsdon Avenue North Covey,2024-01-27T20:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99243
930662,Earlsdon Avenue North Covey,2024-01-27T20:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99472
930662,Earlsdon Avenue North Covey,2024-01-27T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,17.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,36.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:40:00.000+00:00,feeder,5,N Current (Min),A,88.75
930662,Earlsdon Avenue North Covey,2024-01-27T20:40:00.000+00:00,feeder,5,N Current (Max),A,143.75
930662,Earlsdon Avenue North Covey,2024-01-27T20:40:00.000+00:00,feeder,5,N Current (RMS),A,108.88
930662,Earlsdon Avenue North Covey,2024-01-27T20:40:00.000+00:00,feeder,5,L3 Current (Min),A,20.12
930662,Earlsdon Avenue North Covey,2024-01-27T20:40:00.000+00:00,feeder,5,L3 Current (Max),A,33.5
930662,Earlsdon Avenue North Covey,2024-01-27T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,24.12
930662,Earlsdon Avenue North Covey,2024-01-27T20:40:00.000+00:00,feeder,5,L2 Current (Min),A,44.88
930662,Earlsdon Avenue North Covey,2024-01-27T20:40:00.000+00:00,feeder,5,L2 Current (Max),A,93.12
930662,Earlsdon Avenue North Covey,2024-01-27T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,69.12
930662,Earlsdon Avenue North Covey,2024-01-27T20:40:00.000+00:00,feeder,5,L1 Current (Min),A,130.62
930662,Earlsdon Avenue North Covey,2024-01-27T20:40:00.000+00:00,feeder,5,L1 Current (Max),A,176.12
930662,Earlsdon Avenue North Covey,2024-01-27T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,147.75
930662,Earlsdon Avenue North Covey,2024-01-27T20:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.25
930662,Earlsdon Avenue North Covey,2024-01-27T20:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.75
930662,Earlsdon Avenue North Covey,2024-01-27T20:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.31
930662,Earlsdon Avenue North Covey,2024-01-27T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94876
930662,Earlsdon Avenue North Covey,2024-01-27T20:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98514
930662,Earlsdon Avenue North Covey,2024-01-27T20:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98221
930662,Earlsdon Avenue North Covey,2024-01-27T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:40:00.000+00:00,feeder,4,N Current (Min),A,63.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:40:00.000+00:00,feeder,4,N Current (Max),A,97.62
930662,Earlsdon Avenue North Covey,2024-01-27T20:40:00.000+00:00,feeder,4,N Current (RMS),A,80.5
930662,Earlsdon Avenue North Covey,2024-01-27T20:40:00.000+00:00,feeder,4,L3 Current (Min),A,9.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:40:00.000+00:00,feeder,4,L3 Current (Max),A,24.88
930662,Earlsdon Avenue North Covey,2024-01-27T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.5
930662,Earlsdon Avenue North Covey,2024-01-27T20:40:00.000+00:00,feeder,4,L2 Current (Min),A,59.75
930662,Earlsdon Avenue North Covey,2024-01-27T20:40:00.000+00:00,feeder,4,L2 Current (Max),A,112.88
930662,Earlsdon Avenue North Covey,2024-01-27T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,83.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:40:00.000+00:00,feeder,4,L1 Current (Min),A,74.12
930662,Earlsdon Avenue North Covey,2024-01-27T20:40:00.000+00:00,feeder,4,L1 Current (Max),A,121.5
930662,Earlsdon Avenue North Covey,2024-01-27T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,93.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,26.62
930662,Earlsdon Avenue North Covey,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.81
930662,Earlsdon Avenue North Covey,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.88
930662,Earlsdon Avenue North Covey,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,7.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89483
930662,Earlsdon Avenue North Covey,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99161
930662,Earlsdon Avenue North Covey,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91559
930662,Earlsdon Avenue North Covey,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:40:00.000+00:00,feeder,3,N Current (Min),A,14.25
930662,Earlsdon Avenue North Covey,2024-01-27T20:40:00.000+00:00,feeder,3,N Current (Max),A,100.25
930662,Earlsdon Avenue North Covey,2024-01-27T20:40:00.000+00:00,feeder,3,N Current (RMS),A,39.88
930662,Earlsdon Avenue North Covey,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,46.62
930662,Earlsdon Avenue North Covey,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,119.12
930662,Earlsdon Avenue North Covey,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,61.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,18.38
930662,Earlsdon Avenue North Covey,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,45.62
930662,Earlsdon Avenue North Covey,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.75
930662,Earlsdon Avenue North Covey,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,4.38
930662,Earlsdon Avenue North Covey,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,21.75
930662,Earlsdon Avenue North Covey,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,10.12
930662,Earlsdon Avenue North Covey,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.38
930662,Earlsdon Avenue North Covey,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.56
930662,Earlsdon Avenue North Covey,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.56
930662,Earlsdon Avenue North Covey,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96982
930662,Earlsdon Avenue North Covey,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97693
930662,Earlsdon Avenue North Covey,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99292
930662,Earlsdon Avenue North Covey,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,24.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,34.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,41.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:40:00.000+00:00,feeder,2,N Current (Min),A,64.12
930662,Earlsdon Avenue North Covey,2024-01-27T20:40:00.000+00:00,feeder,2,N Current (Max),A,116.62
930662,Earlsdon Avenue North Covey,2024-01-27T20:40:00.000+00:00,feeder,2,N Current (RMS),A,91.38
930662,Earlsdon Avenue North Covey,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,89.62
930662,Earlsdon Avenue North Covey,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,135.62
930662,Earlsdon Avenue North Covey,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,102.75
930662,Earlsdon Avenue North Covey,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,114.5
930662,Earlsdon Avenue North Covey,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,186.75
930662,Earlsdon Avenue North Covey,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,140.5
930662,Earlsdon Avenue North Covey,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,132.12
930662,Earlsdon Avenue North Covey,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,194.25
930662,Earlsdon Avenue North Covey,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,170.12
930662,Earlsdon Avenue North Covey,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.69
930662,Earlsdon Avenue North Covey,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.19
930662,Earlsdon Avenue North Covey,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9859
930662,Earlsdon Avenue North Covey,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99554
930662,Earlsdon Avenue North Covey,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9863
930662,Earlsdon Avenue North Covey,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,22.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:40:00.000+00:00,feeder,1,N Current (Min),A,95.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:40:00.000+00:00,feeder,1,N Current (Max),A,59.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,10.75
930662,Earlsdon Avenue North Covey,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,48.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.75
930662,Earlsdon Avenue North Covey,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,26.62
930662,Earlsdon Avenue North Covey,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,60.75
930662,Earlsdon Avenue North Covey,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,39.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,63.38
930662,Earlsdon Avenue North Covey,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,126.5
930662,Earlsdon Avenue North Covey,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,90.75
930662,Earlsdon Avenue North Covey,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.58
930662,Earlsdon Avenue North Covey,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
930662,Earlsdon Avenue North Covey,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.75
930662,Earlsdon Avenue North Covey,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.09
930662,Earlsdon Avenue North Covey,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
930662,Earlsdon Avenue North Covey,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.14
930662,Earlsdon Avenue North Covey,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.27
930662,Earlsdon Avenue North Covey,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
930662,Earlsdon Avenue North Covey,2024-01-27T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:40:00.000+00:00,busbar,,L3 Active Power,kW,97.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:40:00.000+00:00,busbar,,L2 Active Power,kW,101.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:40:00.000+00:00,busbar,,L1 Active Power,kW,148.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:40:00.000+00:00,busbar,,N Current (Min),A,224.25
930662,Earlsdon Avenue North Covey,2024-01-27T20:40:00.000+00:00,busbar,,N Current (Max),A,343.75
930662,Earlsdon Avenue North Covey,2024-01-27T20:40:00.000+00:00,busbar,,N Current (RMS),A,280.25
930662,Earlsdon Avenue North Covey,2024-01-27T20:40:00.000+00:00,busbar,,L3 Current (Min),A,350.38
930662,Earlsdon Avenue North Covey,2024-01-27T20:40:00.000+00:00,busbar,,L3 Current (Max),A,476.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,398.75
930662,Earlsdon Avenue North Covey,2024-01-27T20:40:00.000+00:00,busbar,,L2 Current (Min),A,356.88
930662,Earlsdon Avenue North Covey,2024-01-27T20:40:00.000+00:00,busbar,,L2 Current (Max),A,496.12
930662,Earlsdon Avenue North Covey,2024-01-27T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,418.88
930662,Earlsdon Avenue North Covey,2024-01-27T20:40:00.000+00:00,busbar,,L1 Current (Min),A,552.12
930662,Earlsdon Avenue North Covey,2024-01-27T20:40:00.000+00:00,busbar,,L1 Current (Max),A,662.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,612.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:40:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:40:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.19
930662,Earlsdon Avenue North Covey,2024-01-27T20:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.31
930662,Earlsdon Avenue North Covey,2024-01-27T20:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.81
930662,Earlsdon Avenue North Covey,2024-01-27T20:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99631
930662,Earlsdon Avenue North Covey,2024-01-27T20:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97021
930662,Earlsdon Avenue North Covey,2024-01-27T20:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98099
930662,Earlsdon Avenue North Covey,2024-01-27T20:30:00.000+00:00,feeder,6,L3 Active Power,kW,45.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:30:00.000+00:00,feeder,6,L2 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:30:00.000+00:00,feeder,6,L1 Active Power,kW,20.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:30:00.000+00:00,feeder,6,N Current (Min),A,89.12
930662,Earlsdon Avenue North Covey,2024-01-27T20:30:00.000+00:00,feeder,6,N Current (Max),A,160.25
930662,Earlsdon Avenue North Covey,2024-01-27T20:30:00.000+00:00,feeder,6,N Current (RMS),A,125.5
930662,Earlsdon Avenue North Covey,2024-01-27T20:30:00.000+00:00,feeder,6,L3 Current (Min),A,153.12
930662,Earlsdon Avenue North Covey,2024-01-27T20:30:00.000+00:00,feeder,6,L3 Current (Max),A,224.88
930662,Earlsdon Avenue North Covey,2024-01-27T20:30:00.000+00:00,feeder,6,L3 Current (RMS),A,186.12
930662,Earlsdon Avenue North Covey,2024-01-27T20:30:00.000+00:00,feeder,6,L2 Current (Min),A,52.75
930662,Earlsdon Avenue North Covey,2024-01-27T20:30:00.000+00:00,feeder,6,L2 Current (Max),A,77.75
930662,Earlsdon Avenue North Covey,2024-01-27T20:30:00.000+00:00,feeder,6,L2 Current (RMS),A,59.88
930662,Earlsdon Avenue North Covey,2024-01-27T20:30:00.000+00:00,feeder,6,L1 Current (Min),A,60.88
930662,Earlsdon Avenue North Covey,2024-01-27T20:30:00.000+00:00,feeder,6,L1 Current (Max),A,112.88
930662,Earlsdon Avenue North Covey,2024-01-27T20:30:00.000+00:00,feeder,6,L1 Current (RMS),A,85.25
930662,Earlsdon Avenue North Covey,2024-01-27T20:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-19.31
930662,Earlsdon Avenue North Covey,2024-01-27T20:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
