Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930662,Earlsdon Avenue North Covey,2024-01-27T20:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.25
930662,Earlsdon Avenue North Covey,2024-01-27T20:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,0.75
930662,Earlsdon Avenue North Covey,2024-01-27T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93384
930662,Earlsdon Avenue North Covey,2024-01-27T20:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99417
930662,Earlsdon Avenue North Covey,2024-01-27T20:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99435
930662,Earlsdon Avenue North Covey,2024-01-27T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,18.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,35.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:30:00.000+00:00,feeder,5,N Current (Min),A,78.12
930662,Earlsdon Avenue North Covey,2024-01-27T20:30:00.000+00:00,feeder,5,N Current (Max),A,144.38
930662,Earlsdon Avenue North Covey,2024-01-27T20:30:00.000+00:00,feeder,5,N Current (RMS),A,102.75
930662,Earlsdon Avenue North Covey,2024-01-27T20:30:00.000+00:00,feeder,5,L3 Current (Min),A,20.62
930662,Earlsdon Avenue North Covey,2024-01-27T20:30:00.000+00:00,feeder,5,L3 Current (Max),A,36.62
930662,Earlsdon Avenue North Covey,2024-01-27T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,27.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:30:00.000+00:00,feeder,5,L2 Current (Min),A,53.62
930662,Earlsdon Avenue North Covey,2024-01-27T20:30:00.000+00:00,feeder,5,L2 Current (Max),A,95.5
930662,Earlsdon Avenue North Covey,2024-01-27T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,74.62
930662,Earlsdon Avenue North Covey,2024-01-27T20:30:00.000+00:00,feeder,5,L1 Current (Min),A,124.88
930662,Earlsdon Avenue North Covey,2024-01-27T20:30:00.000+00:00,feeder,5,L1 Current (Max),A,186.12
930662,Earlsdon Avenue North Covey,2024-01-27T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,144.5
930662,Earlsdon Avenue North Covey,2024-01-27T20:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.56
930662,Earlsdon Avenue North Covey,2024-01-27T20:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.5
930662,Earlsdon Avenue North Covey,2024-01-27T20:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-3.69
930662,Earlsdon Avenue North Covey,2024-01-27T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95544
930662,Earlsdon Avenue North Covey,2024-01-27T20:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97525
930662,Earlsdon Avenue North Covey,2024-01-27T20:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98642
930662,Earlsdon Avenue North Covey,2024-01-27T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,27.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:30:00.000+00:00,feeder,4,N Current (Min),A,68.5
930662,Earlsdon Avenue North Covey,2024-01-27T20:30:00.000+00:00,feeder,4,N Current (Max),A,111.38
930662,Earlsdon Avenue North Covey,2024-01-27T20:30:00.000+00:00,feeder,4,N Current (RMS),A,89.88
930662,Earlsdon Avenue North Covey,2024-01-27T20:30:00.000+00:00,feeder,4,L3 Current (Min),A,10.25
930662,Earlsdon Avenue North Covey,2024-01-27T20:30:00.000+00:00,feeder,4,L3 Current (Max),A,29.25
930662,Earlsdon Avenue North Covey,2024-01-27T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,16.12
930662,Earlsdon Avenue North Covey,2024-01-27T20:30:00.000+00:00,feeder,4,L2 Current (Min),A,54.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:30:00.000+00:00,feeder,4,L2 Current (Max),A,81.25
930662,Earlsdon Avenue North Covey,2024-01-27T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,67.75
930662,Earlsdon Avenue North Covey,2024-01-27T20:30:00.000+00:00,feeder,4,L1 Current (Min),A,90.38
930662,Earlsdon Avenue North Covey,2024-01-27T20:30:00.000+00:00,feeder,4,L1 Current (Max),A,139.5
930662,Earlsdon Avenue North Covey,2024-01-27T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,111.25
930662,Earlsdon Avenue North Covey,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,29.12
930662,Earlsdon Avenue North Covey,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.25
930662,Earlsdon Avenue North Covey,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-6.87
930662,Earlsdon Avenue North Covey,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89886
930662,Earlsdon Avenue North Covey,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.992
930662,Earlsdon Avenue North Covey,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93661
930662,Earlsdon Avenue North Covey,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:30:00.000+00:00,feeder,3,N Current (Min),A,15.12
930662,Earlsdon Avenue North Covey,2024-01-27T20:30:00.000+00:00,feeder,3,N Current (Max),A,134.75
930662,Earlsdon Avenue North Covey,2024-01-27T20:30:00.000+00:00,feeder,3,N Current (RMS),A,38.62
930662,Earlsdon Avenue North Covey,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,38.12
930662,Earlsdon Avenue North Covey,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,154.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,59.75
930662,Earlsdon Avenue North Covey,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,17.88
930662,Earlsdon Avenue North Covey,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,41.38
930662,Earlsdon Avenue North Covey,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,24.62
930662,Earlsdon Avenue North Covey,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,5.25
930662,Earlsdon Avenue North Covey,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,18.62
930662,Earlsdon Avenue North Covey,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.12
930662,Earlsdon Avenue North Covey,2024-01-27T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.75
930662,Earlsdon Avenue North Covey,2024-01-27T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98025
930662,Earlsdon Avenue North Covey,2024-01-27T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98264
930662,Earlsdon Avenue North Covey,2024-01-27T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99277
930662,Earlsdon Avenue North Covey,2024-01-27T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,38.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,44.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:30:00.000+00:00,feeder,2,N Current (Min),A,60.88
930662,Earlsdon Avenue North Covey,2024-01-27T20:30:00.000+00:00,feeder,2,N Current (Max),A,128.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:30:00.000+00:00,feeder,2,N Current (RMS),A,84.62
930662,Earlsdon Avenue North Covey,2024-01-27T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,107.38
930662,Earlsdon Avenue North Covey,2024-01-27T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,145.38
930662,Earlsdon Avenue North Covey,2024-01-27T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,126.5
930662,Earlsdon Avenue North Covey,2024-01-27T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,120.38
930662,Earlsdon Avenue North Covey,2024-01-27T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,210.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,158.25
930662,Earlsdon Avenue North Covey,2024-01-27T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,143.12
930662,Earlsdon Avenue North Covey,2024-01-27T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,241.25
930662,Earlsdon Avenue North Covey,2024-01-27T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,182.25
930662,Earlsdon Avenue North Covey,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.38
930662,Earlsdon Avenue North Covey,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.69
930662,Earlsdon Avenue North Covey,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.37
930662,Earlsdon Avenue North Covey,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97937
930662,Earlsdon Avenue North Covey,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99683
930662,Earlsdon Avenue North Covey,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98959
930662,Earlsdon Avenue North Covey,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,26.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:30:00.000+00:00,feeder,1,N Current (Min),A,109.75
930662,Earlsdon Avenue North Covey,2024-01-27T20:30:00.000+00:00,feeder,1,N Current (Max),A,75.12
930662,Earlsdon Avenue North Covey,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,15.25
930662,Earlsdon Avenue North Covey,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,67.12
930662,Earlsdon Avenue North Covey,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.25
930662,Earlsdon Avenue North Covey,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,28.38
930662,Earlsdon Avenue North Covey,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,60.5
930662,Earlsdon Avenue North Covey,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,47.75
930662,Earlsdon Avenue North Covey,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,70.62
930662,Earlsdon Avenue North Covey,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,143.38
930662,Earlsdon Avenue North Covey,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,108.88
930662,Earlsdon Avenue North Covey,2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.81
930662,Earlsdon Avenue North Covey,2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.2
930662,Earlsdon Avenue North Covey,2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
930662,Earlsdon Avenue North Covey,2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.55
930662,Earlsdon Avenue North Covey,2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.64
930662,Earlsdon Avenue North Covey,2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
930662,Earlsdon Avenue North Covey,2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.77
930662,Earlsdon Avenue North Covey,2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.03
930662,Earlsdon Avenue North Covey,2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
930662,Earlsdon Avenue North Covey,2024-01-27T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:30:00.000+00:00,busbar,,L3 Active Power,kW,104.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:30:00.000+00:00,busbar,,L2 Active Power,kW,105.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:30:00.000+00:00,busbar,,L1 Active Power,kW,155.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:30:00.000+00:00,busbar,,N Current (Min),A,214.5
930662,Earlsdon Avenue North Covey,2024-01-27T20:30:00.000+00:00,busbar,,N Current (Max),A,362.5
930662,Earlsdon Avenue North Covey,2024-01-27T20:30:00.000+00:00,busbar,,N Current (RMS),A,288.5
930662,Earlsdon Avenue North Covey,2024-01-27T20:30:00.000+00:00,busbar,,L3 Current (Min),A,384.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:30:00.000+00:00,busbar,,L3 Current (Max),A,525.5
930662,Earlsdon Avenue North Covey,2024-01-27T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,430.12
930662,Earlsdon Avenue North Covey,2024-01-27T20:30:00.000+00:00,busbar,,L2 Current (Min),A,364.62
930662,Earlsdon Avenue North Covey,2024-01-27T20:30:00.000+00:00,busbar,,L2 Current (Max),A,519.5
930662,Earlsdon Avenue North Covey,2024-01-27T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,431.75
930662,Earlsdon Avenue North Covey,2024-01-27T20:30:00.000+00:00,busbar,,L1 Current (Min),A,577.25
930662,Earlsdon Avenue North Covey,2024-01-27T20:30:00.000+00:00,busbar,,L1 Current (Max),A,702.38
930662,Earlsdon Avenue North Covey,2024-01-27T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,641.25
930662,Earlsdon Avenue North Covey,2024-01-27T20:30:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:30:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.5
930662,Earlsdon Avenue North Covey,2024-01-27T20:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.63
930662,Earlsdon Avenue North Covey,2024-01-27T20:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.87
930662,Earlsdon Avenue North Covey,2024-01-27T20:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99692
930662,Earlsdon Avenue North Covey,2024-01-27T20:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97476
930662,Earlsdon Avenue North Covey,2024-01-27T20:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98135
930662,Earlsdon Avenue North Covey,2024-01-27T20:20:00.000+00:00,feeder,6,L3 Active Power,kW,44.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:20:00.000+00:00,feeder,6,L2 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:20:00.000+00:00,feeder,6,L1 Active Power,kW,20.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:20:00.000+00:00,feeder,6,N Current (Min),A,96.25
930662,Earlsdon Avenue North Covey,2024-01-27T20:20:00.000+00:00,feeder,6,N Current (Max),A,169.62
930662,Earlsdon Avenue North Covey,2024-01-27T20:20:00.000+00:00,feeder,6,N Current (RMS),A,120.38
930662,Earlsdon Avenue North Covey,2024-01-27T20:20:00.000+00:00,feeder,6,L3 Current (Min),A,153.88
930662,Earlsdon Avenue North Covey,2024-01-27T20:20:00.000+00:00,feeder,6,L3 Current (Max),A,231.88
930662,Earlsdon Avenue North Covey,2024-01-27T20:20:00.000+00:00,feeder,6,L3 Current (RMS),A,182.25
930662,Earlsdon Avenue North Covey,2024-01-27T20:20:00.000+00:00,feeder,6,L2 Current (Min),A,53.5
930662,Earlsdon Avenue North Covey,2024-01-27T20:20:00.000+00:00,feeder,6,L2 Current (Max),A,77.12
930662,Earlsdon Avenue North Covey,2024-01-27T20:20:00.000+00:00,feeder,6,L2 Current (RMS),A,63.75
930662,Earlsdon Avenue North Covey,2024-01-27T20:20:00.000+00:00,feeder,6,L1 Current (Min),A,68.75
930662,Earlsdon Avenue North Covey,2024-01-27T20:20:00.000+00:00,feeder,6,L1 Current (Max),A,103.38
930662,Earlsdon Avenue North Covey,2024-01-27T20:20:00.000+00:00,feeder,6,L1 Current (RMS),A,82.62
930662,Earlsdon Avenue North Covey,2024-01-27T20:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-21.25
930662,Earlsdon Avenue North Covey,2024-01-27T20:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.82
930662,Earlsdon Avenue North Covey,2024-01-27T20:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.88
930662,Earlsdon Avenue North Covey,2024-01-27T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94427
930662,Earlsdon Avenue North Covey,2024-01-27T20:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99448
930662,Earlsdon Avenue North Covey,2024-01-27T20:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99518
930662,Earlsdon Avenue North Covey,2024-01-27T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,18.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,39.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:20:00.000+00:00,feeder,5,N Current (Min),A,89.25
930662,Earlsdon Avenue North Covey,2024-01-27T20:20:00.000+00:00,feeder,5,N Current (Max),A,154.25
930662,Earlsdon Avenue North Covey,2024-01-27T20:20:00.000+00:00,feeder,5,N Current (RMS),A,119.38
930662,Earlsdon Avenue North Covey,2024-01-27T20:20:00.000+00:00,feeder,5,L3 Current (Min),A,20.62
930662,Earlsdon Avenue North Covey,2024-01-27T20:20:00.000+00:00,feeder,5,L3 Current (Max),A,35.88
930662,Earlsdon Avenue North Covey,2024-01-27T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,27.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:20:00.000+00:00,feeder,5,L2 Current (Min),A,47.5
930662,Earlsdon Avenue North Covey,2024-01-27T20:20:00.000+00:00,feeder,5,L2 Current (Max),A,95.25
930662,Earlsdon Avenue North Covey,2024-01-27T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,72.12
930662,Earlsdon Avenue North Covey,2024-01-27T20:20:00.000+00:00,feeder,5,L1 Current (Min),A,136.75
930662,Earlsdon Avenue North Covey,2024-01-27T20:20:00.000+00:00,feeder,5,L1 Current (Max),A,193.88
930662,Earlsdon Avenue North Covey,2024-01-27T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,162.88
930662,Earlsdon Avenue North Covey,2024-01-27T20:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.25
930662,Earlsdon Avenue North Covey,2024-01-27T20:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.94
930662,Earlsdon Avenue North Covey,2024-01-27T20:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95654
930662,Earlsdon Avenue North Covey,2024-01-27T20:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97812
930662,Earlsdon Avenue North Covey,2024-01-27T20:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98123
930662,Earlsdon Avenue North Covey,2024-01-27T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,25.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:20:00.000+00:00,feeder,4,N Current (Min),A,55.12
930662,Earlsdon Avenue North Covey,2024-01-27T20:20:00.000+00:00,feeder,4,N Current (Max),A,105.5
930662,Earlsdon Avenue North Covey,2024-01-27T20:20:00.000+00:00,feeder,4,N Current (RMS),A,78.75
930662,Earlsdon Avenue North Covey,2024-01-27T20:20:00.000+00:00,feeder,4,L3 Current (Min),A,9.25
930662,Earlsdon Avenue North Covey,2024-01-27T20:20:00.000+00:00,feeder,4,L3 Current (Max),A,33.75
930662,Earlsdon Avenue North Covey,2024-01-27T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,19.38
930662,Earlsdon Avenue North Covey,2024-01-27T20:20:00.000+00:00,feeder,4,L2 Current (Min),A,53.88
930662,Earlsdon Avenue North Covey,2024-01-27T20:20:00.000+00:00,feeder,4,L2 Current (Max),A,92.62
930662,Earlsdon Avenue North Covey,2024-01-27T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,71.25
930662,Earlsdon Avenue North Covey,2024-01-27T20:20:00.000+00:00,feeder,4,L1 Current (Min),A,84.12
930662,Earlsdon Avenue North Covey,2024-01-27T20:20:00.000+00:00,feeder,4,L1 Current (Max),A,131.88
930662,Earlsdon Avenue North Covey,2024-01-27T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,103.25
930662,Earlsdon Avenue North Covey,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,22.56
930662,Earlsdon Avenue North Covey,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.19
930662,Earlsdon Avenue North Covey,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,13.06
930662,Earlsdon Avenue North Covey,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90158
930662,Earlsdon Avenue North Covey,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99298
930662,Earlsdon Avenue North Covey,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92612
930662,Earlsdon Avenue North Covey,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:20:00.000+00:00,feeder,3,N Current (Min),A,12.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:20:00.000+00:00,feeder,3,N Current (Max),A,85.12
930662,Earlsdon Avenue North Covey,2024-01-27T20:20:00.000+00:00,feeder,3,N Current (RMS),A,32.25
930662,Earlsdon Avenue North Covey,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,40.5
930662,Earlsdon Avenue North Covey,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,112.75
930662,Earlsdon Avenue North Covey,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,54.12
930662,Earlsdon Avenue North Covey,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,18.5
930662,Earlsdon Avenue North Covey,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,31.12
930662,Earlsdon Avenue North Covey,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,24.62
930662,Earlsdon Avenue North Covey,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,5.25
930662,Earlsdon Avenue North Covey,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,28.5
930662,Earlsdon Avenue North Covey,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,11.88
930662,Earlsdon Avenue North Covey,2024-01-27T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.62
930662,Earlsdon Avenue North Covey,2024-01-27T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98181
930662,Earlsdon Avenue North Covey,2024-01-27T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98318
930662,Earlsdon Avenue North Covey,2024-01-27T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99429
930662,Earlsdon Avenue North Covey,2024-01-27T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,33.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,36.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,52.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:20:00.000+00:00,feeder,2,N Current (Min),A,64.5
930662,Earlsdon Avenue North Covey,2024-01-27T20:20:00.000+00:00,feeder,2,N Current (Max),A,137.62
930662,Earlsdon Avenue North Covey,2024-01-27T20:20:00.000+00:00,feeder,2,N Current (RMS),A,98.88
930662,Earlsdon Avenue North Covey,2024-01-27T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,117.12
930662,Earlsdon Avenue North Covey,2024-01-27T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,161.75
930662,Earlsdon Avenue North Covey,2024-01-27T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,136.75
930662,Earlsdon Avenue North Covey,2024-01-27T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,123.38
930662,Earlsdon Avenue North Covey,2024-01-27T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,182.5
930662,Earlsdon Avenue North Covey,2024-01-27T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,150.25
930662,Earlsdon Avenue North Covey,2024-01-27T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,177.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,264.62
930662,Earlsdon Avenue North Covey,2024-01-27T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,216.38
930662,Earlsdon Avenue North Covey,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.06
930662,Earlsdon Avenue North Covey,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,2.25
930662,Earlsdon Avenue North Covey,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.56
930662,Earlsdon Avenue North Covey,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98334
930662,Earlsdon Avenue North Covey,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99704
930662,Earlsdon Avenue North Covey,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98972
930662,Earlsdon Avenue North Covey,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:20:00.000+00:00,feeder,1,N Current (Min),A,101.5
930662,Earlsdon Avenue North Covey,2024-01-27T20:20:00.000+00:00,feeder,1,N Current (Max),A,68.75
930662,Earlsdon Avenue North Covey,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,15.62
930662,Earlsdon Avenue North Covey,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,37.88
930662,Earlsdon Avenue North Covey,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.75
930662,Earlsdon Avenue North Covey,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,29.75
930662,Earlsdon Avenue North Covey,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,94.88
930662,Earlsdon Avenue North Covey,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,46.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,71.25
930662,Earlsdon Avenue North Covey,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,133.75
930662,Earlsdon Avenue North Covey,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,101.75
930662,Earlsdon Avenue North Covey,2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.11
930662,Earlsdon Avenue North Covey,2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.05
930662,Earlsdon Avenue North Covey,2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
930662,Earlsdon Avenue North Covey,2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.5
930662,Earlsdon Avenue North Covey,2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.7
930662,Earlsdon Avenue North Covey,2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
930662,Earlsdon Avenue North Covey,2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.72
930662,Earlsdon Avenue North Covey,2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.61
930662,Earlsdon Avenue North Covey,2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
930662,Earlsdon Avenue North Covey,2024-01-27T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:20:00.000+00:00,busbar,,L3 Active Power,kW,106.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:20:00.000+00:00,busbar,,L2 Active Power,kW,103.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:20:00.000+00:00,busbar,,L1 Active Power,kW,163.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:20:00.000+00:00,busbar,,N Current (Min),A,223.25
930662,Earlsdon Avenue North Covey,2024-01-27T20:20:00.000+00:00,busbar,,N Current (Max),A,370.25
930662,Earlsdon Avenue North Covey,2024-01-27T20:20:00.000+00:00,busbar,,N Current (RMS),A,313.25
930662,Earlsdon Avenue North Covey,2024-01-27T20:20:00.000+00:00,busbar,,L3 Current (Min),A,393.88
930662,Earlsdon Avenue North Covey,2024-01-27T20:20:00.000+00:00,busbar,,L3 Current (Max),A,513.75
930662,Earlsdon Avenue North Covey,2024-01-27T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,436.38
930662,Earlsdon Avenue North Covey,2024-01-27T20:20:00.000+00:00,busbar,,L2 Current (Min),A,367.62
930662,Earlsdon Avenue North Covey,2024-01-27T20:20:00.000+00:00,busbar,,L2 Current (Max),A,492.88
930662,Earlsdon Avenue North Covey,2024-01-27T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,427.12
930662,Earlsdon Avenue North Covey,2024-01-27T20:20:00.000+00:00,busbar,,L1 Current (Min),A,596.5
930662,Earlsdon Avenue North Covey,2024-01-27T20:20:00.000+00:00,busbar,,L1 Current (Max),A,742.12
930662,Earlsdon Avenue North Covey,2024-01-27T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,677.62
930662,Earlsdon Avenue North Covey,2024-01-27T20:20:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:20:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.44
930662,Earlsdon Avenue North Covey,2024-01-27T20:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.75
930662,Earlsdon Avenue North Covey,2024-01-27T20:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.63
930662,Earlsdon Avenue North Covey,2024-01-27T20:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99799
930662,Earlsdon Avenue North Covey,2024-01-27T20:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98013
930662,Earlsdon Avenue North Covey,2024-01-27T20:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97723
930662,Earlsdon Avenue North Covey,2024-01-27T20:10:00.000+00:00,feeder,6,L3 Active Power,kW,51.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:10:00.000+00:00,feeder,6,L2 Active Power,kW,17.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:10:00.000+00:00,feeder,6,L1 Active Power,kW,19.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:10:00.000+00:00,feeder,6,N Current (Min),A,96.25
930662,Earlsdon Avenue North Covey,2024-01-27T20:10:00.000+00:00,feeder,6,N Current (Max),A,176.62
930662,Earlsdon Avenue North Covey,2024-01-27T20:10:00.000+00:00,feeder,6,N Current (RMS),A,142.75
930662,Earlsdon Avenue North Covey,2024-01-27T20:10:00.000+00:00,feeder,6,L3 Current (Min),A,164.38
930662,Earlsdon Avenue North Covey,2024-01-27T20:10:00.000+00:00,feeder,6,L3 Current (Max),A,242.62
930662,Earlsdon Avenue North Covey,2024-01-27T20:10:00.000+00:00,feeder,6,L3 Current (RMS),A,207.88
930662,Earlsdon Avenue North Covey,2024-01-27T20:10:00.000+00:00,feeder,6,L2 Current (Min),A,55.12
930662,Earlsdon Avenue North Covey,2024-01-27T20:10:00.000+00:00,feeder,6,L2 Current (Max),A,95.12
930662,Earlsdon Avenue North Covey,2024-01-27T20:10:00.000+00:00,feeder,6,L2 Current (RMS),A,71.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:10:00.000+00:00,feeder,6,L1 Current (Min),A,62.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:10:00.000+00:00,feeder,6,L1 Current (Max),A,97.38
930662,Earlsdon Avenue North Covey,2024-01-27T20:10:00.000+00:00,feeder,6,L1 Current (RMS),A,78.75
930662,Earlsdon Avenue North Covey,2024-01-27T20:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.37
930662,Earlsdon Avenue North Covey,2024-01-27T20:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.75
930662,Earlsdon Avenue North Covey,2024-01-27T20:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.88
930662,Earlsdon Avenue North Covey,2024-01-27T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.90167
930662,Earlsdon Avenue North Covey,2024-01-27T20:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99283
930662,Earlsdon Avenue North Covey,2024-01-27T20:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99481
930662,Earlsdon Avenue North Covey,2024-01-27T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,16.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,39.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:10:00.000+00:00,feeder,5,N Current (Min),A,93.75
930662,Earlsdon Avenue North Covey,2024-01-27T20:10:00.000+00:00,feeder,5,N Current (Max),A,159.62
930662,Earlsdon Avenue North Covey,2024-01-27T20:10:00.000+00:00,feeder,5,N Current (RMS),A,122.38
930662,Earlsdon Avenue North Covey,2024-01-27T20:10:00.000+00:00,feeder,5,L3 Current (Min),A,12.12
930662,Earlsdon Avenue North Covey,2024-01-27T20:10:00.000+00:00,feeder,5,L3 Current (Max),A,35.12
930662,Earlsdon Avenue North Covey,2024-01-27T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,22.25
930662,Earlsdon Avenue North Covey,2024-01-27T20:10:00.000+00:00,feeder,5,L2 Current (Min),A,42.62
930662,Earlsdon Avenue North Covey,2024-01-27T20:10:00.000+00:00,feeder,5,L2 Current (Max),A,95.25
930662,Earlsdon Avenue North Covey,2024-01-27T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,67.5
930662,Earlsdon Avenue North Covey,2024-01-27T20:10:00.000+00:00,feeder,5,L1 Current (Min),A,123.5
930662,Earlsdon Avenue North Covey,2024-01-27T20:10:00.000+00:00,feeder,5,L1 Current (Max),A,185.12
930662,Earlsdon Avenue North Covey,2024-01-27T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,160.62
930662,Earlsdon Avenue North Covey,2024-01-27T20:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.18
930662,Earlsdon Avenue North Covey,2024-01-27T20:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.06
930662,Earlsdon Avenue North Covey,2024-01-27T20:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.31
930662,Earlsdon Avenue North Covey,2024-01-27T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91128
930662,Earlsdon Avenue North Covey,2024-01-27T20:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98865
930662,Earlsdon Avenue North Covey,2024-01-27T20:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98526
930662,Earlsdon Avenue North Covey,2024-01-27T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,29.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:10:00.000+00:00,feeder,4,N Current (Min),A,62.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:10:00.000+00:00,feeder,4,N Current (Max),A,153.62
930662,Earlsdon Avenue North Covey,2024-01-27T20:10:00.000+00:00,feeder,4,N Current (RMS),A,97.75
930662,Earlsdon Avenue North Covey,2024-01-27T20:10:00.000+00:00,feeder,4,L3 Current (Min),A,8.88
930662,Earlsdon Avenue North Covey,2024-01-27T20:10:00.000+00:00,feeder,4,L3 Current (Max),A,22.62
930662,Earlsdon Avenue North Covey,2024-01-27T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,11.75
930662,Earlsdon Avenue North Covey,2024-01-27T20:10:00.000+00:00,feeder,4,L2 Current (Min),A,57.88
930662,Earlsdon Avenue North Covey,2024-01-27T20:10:00.000+00:00,feeder,4,L2 Current (Max),A,121.62
930662,Earlsdon Avenue North Covey,2024-01-27T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,89.62
930662,Earlsdon Avenue North Covey,2024-01-27T20:10:00.000+00:00,feeder,4,L1 Current (Min),A,86.62
930662,Earlsdon Avenue North Covey,2024-01-27T20:10:00.000+00:00,feeder,4,L1 Current (Max),A,185.12
930662,Earlsdon Avenue North Covey,2024-01-27T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,121.25
930662,Earlsdon Avenue North Covey,2024-01-27T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,27.94
930662,Earlsdon Avenue North Covey,2024-01-27T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.19
930662,Earlsdon Avenue North Covey,2024-01-27T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,16.75
930662,Earlsdon Avenue North Covey,2024-01-27T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91928
930662,Earlsdon Avenue North Covey,2024-01-27T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99106
930662,Earlsdon Avenue North Covey,2024-01-27T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91614
930662,Earlsdon Avenue North Covey,2024-01-27T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:10:00.000+00:00,feeder,3,N Current (Min),A,16.12
930662,Earlsdon Avenue North Covey,2024-01-27T20:10:00.000+00:00,feeder,3,N Current (Max),A,88.12
930662,Earlsdon Avenue North Covey,2024-01-27T20:10:00.000+00:00,feeder,3,N Current (RMS),A,33.38
930662,Earlsdon Avenue North Covey,2024-01-27T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,44.75
930662,Earlsdon Avenue North Covey,2024-01-27T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,127.25
930662,Earlsdon Avenue North Covey,2024-01-27T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,55.25
930662,Earlsdon Avenue North Covey,2024-01-27T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,18.62
930662,Earlsdon Avenue North Covey,2024-01-27T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,47.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.12
930662,Earlsdon Avenue North Covey,2024-01-27T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,5.12
930662,Earlsdon Avenue North Covey,2024-01-27T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,17.88
930662,Earlsdon Avenue North Covey,2024-01-27T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,10.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.94
930662,Earlsdon Avenue North Covey,2024-01-27T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.94
930662,Earlsdon Avenue North Covey,2024-01-27T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.62
930662,Earlsdon Avenue North Covey,2024-01-27T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97885
930662,Earlsdon Avenue North Covey,2024-01-27T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97848
930662,Earlsdon Avenue North Covey,2024-01-27T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9928
930662,Earlsdon Avenue North Covey,2024-01-27T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,29.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,33.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,50.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:10:00.000+00:00,feeder,2,N Current (Min),A,61.38
930662,Earlsdon Avenue North Covey,2024-01-27T20:10:00.000+00:00,feeder,2,N Current (Max),A,155.25
930662,Earlsdon Avenue North Covey,2024-01-27T20:10:00.000+00:00,feeder,2,N Current (RMS),A,105.38
930662,Earlsdon Avenue North Covey,2024-01-27T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,100.62
