Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930662,Earlsdon Avenue North Covey,2024-01-27T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,156.5
930662,Earlsdon Avenue North Covey,2024-01-27T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,122.25
930662,Earlsdon Avenue North Covey,2024-01-27T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,112.25
930662,Earlsdon Avenue North Covey,2024-01-27T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,200.75
930662,Earlsdon Avenue North Covey,2024-01-27T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,139.38
930662,Earlsdon Avenue North Covey,2024-01-27T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,157.38
930662,Earlsdon Avenue North Covey,2024-01-27T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,283.25
930662,Earlsdon Avenue North Covey,2024-01-27T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,206.62
930662,Earlsdon Avenue North Covey,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.88
930662,Earlsdon Avenue North Covey,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.19
930662,Earlsdon Avenue North Covey,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.19
930662,Earlsdon Avenue North Covey,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98325
930662,Earlsdon Avenue North Covey,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9935
930662,Earlsdon Avenue North Covey,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98856
930662,Earlsdon Avenue North Covey,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:10:00.000+00:00,feeder,1,N Current (Min),A,113.75
930662,Earlsdon Avenue North Covey,2024-01-27T20:10:00.000+00:00,feeder,1,N Current (Max),A,75.88
930662,Earlsdon Avenue North Covey,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,14.88
930662,Earlsdon Avenue North Covey,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,41.38
930662,Earlsdon Avenue North Covey,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.25
930662,Earlsdon Avenue North Covey,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,25.88
930662,Earlsdon Avenue North Covey,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,40.88
930662,Earlsdon Avenue North Covey,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.12
930662,Earlsdon Avenue North Covey,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,65.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,150.88
930662,Earlsdon Avenue North Covey,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,105.5
930662,Earlsdon Avenue North Covey,2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.52
930662,Earlsdon Avenue North Covey,2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.83
930662,Earlsdon Avenue North Covey,2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
930662,Earlsdon Avenue North Covey,2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.28
930662,Earlsdon Avenue North Covey,2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.19
930662,Earlsdon Avenue North Covey,2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
930662,Earlsdon Avenue North Covey,2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.66
930662,Earlsdon Avenue North Covey,2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.66
930662,Earlsdon Avenue North Covey,2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
930662,Earlsdon Avenue North Covey,2024-01-27T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:10:00.000+00:00,busbar,,L3 Active Power,kW,107.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:10:00.000+00:00,busbar,,L2 Active Power,kW,102.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:10:00.000+00:00,busbar,,L1 Active Power,kW,164.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:10:00.000+00:00,busbar,,N Current (Min),A,233.12
930662,Earlsdon Avenue North Covey,2024-01-27T20:10:00.000+00:00,busbar,,N Current (Max),A,396.12
930662,Earlsdon Avenue North Covey,2024-01-27T20:10:00.000+00:00,busbar,,N Current (RMS),A,317.25
930662,Earlsdon Avenue North Covey,2024-01-27T20:10:00.000+00:00,busbar,,L3 Current (Min),A,368.5
930662,Earlsdon Avenue North Covey,2024-01-27T20:10:00.000+00:00,busbar,,L3 Current (Max),A,567.5
930662,Earlsdon Avenue North Covey,2024-01-27T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,441.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:10:00.000+00:00,busbar,,L2 Current (Min),A,359.25
930662,Earlsdon Avenue North Covey,2024-01-27T20:10:00.000+00:00,busbar,,L2 Current (Max),A,513.5
930662,Earlsdon Avenue North Covey,2024-01-27T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,425.12
930662,Earlsdon Avenue North Covey,2024-01-27T20:10:00.000+00:00,busbar,,L1 Current (Min),A,600.25
930662,Earlsdon Avenue North Covey,2024-01-27T20:10:00.000+00:00,busbar,,L1 Current (Max),A,767.12
930662,Earlsdon Avenue North Covey,2024-01-27T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,681.75
930662,Earlsdon Avenue North Covey,2024-01-27T20:10:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:10:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.88
930662,Earlsdon Avenue North Covey,2024-01-27T20:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.38
930662,Earlsdon Avenue North Covey,2024-01-27T20:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.63
930662,Earlsdon Avenue North Covey,2024-01-27T20:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99704
930662,Earlsdon Avenue North Covey,2024-01-27T20:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96936
930662,Earlsdon Avenue North Covey,2024-01-27T20:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97916
930662,Earlsdon Avenue North Covey,2024-01-27T20:00:00.000+00:00,feeder,6,L3 Active Power,kW,45.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:00:00.000+00:00,feeder,6,L2 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:00:00.000+00:00,feeder,6,L1 Active Power,kW,20.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:00:00.000+00:00,feeder,6,N Current (Min),A,104.5
930662,Earlsdon Avenue North Covey,2024-01-27T20:00:00.000+00:00,feeder,6,N Current (Max),A,147.75
930662,Earlsdon Avenue North Covey,2024-01-27T20:00:00.000+00:00,feeder,6,N Current (RMS),A,126.12
930662,Earlsdon Avenue North Covey,2024-01-27T20:00:00.000+00:00,feeder,6,L3 Current (Min),A,167.88
930662,Earlsdon Avenue North Covey,2024-01-27T20:00:00.000+00:00,feeder,6,L3 Current (Max),A,202.38
930662,Earlsdon Avenue North Covey,2024-01-27T20:00:00.000+00:00,feeder,6,L3 Current (RMS),A,184.62
930662,Earlsdon Avenue North Covey,2024-01-27T20:00:00.000+00:00,feeder,6,L2 Current (Min),A,48.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:00:00.000+00:00,feeder,6,L2 Current (Max),A,74.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:00:00.000+00:00,feeder,6,L2 Current (RMS),A,58.12
930662,Earlsdon Avenue North Covey,2024-01-27T20:00:00.000+00:00,feeder,6,L1 Current (Min),A,66.62
930662,Earlsdon Avenue North Covey,2024-01-27T20:00:00.000+00:00,feeder,6,L1 Current (Max),A,104.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:00:00.000+00:00,feeder,6,L1 Current (RMS),A,81.88
930662,Earlsdon Avenue North Covey,2024-01-27T20:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-32.43
930662,Earlsdon Avenue North Covey,2024-01-27T20:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.06
930662,Earlsdon Avenue North Covey,2024-01-27T20:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-3.44
930662,Earlsdon Avenue North Covey,2024-01-27T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.83111
930662,Earlsdon Avenue North Covey,2024-01-27T20:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99216
930662,Earlsdon Avenue North Covey,2024-01-27T20:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9935
930662,Earlsdon Avenue North Covey,2024-01-27T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,17.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,33.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:00:00.000+00:00,feeder,5,N Current (Min),A,93.5
930662,Earlsdon Avenue North Covey,2024-01-27T20:00:00.000+00:00,feeder,5,N Current (Max),A,138.5
930662,Earlsdon Avenue North Covey,2024-01-27T20:00:00.000+00:00,feeder,5,N Current (RMS),A,110.88
930662,Earlsdon Avenue North Covey,2024-01-27T20:00:00.000+00:00,feeder,5,L3 Current (Min),A,12.25
930662,Earlsdon Avenue North Covey,2024-01-27T20:00:00.000+00:00,feeder,5,L3 Current (Max),A,19.12
930662,Earlsdon Avenue North Covey,2024-01-27T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,13.38
930662,Earlsdon Avenue North Covey,2024-01-27T20:00:00.000+00:00,feeder,5,L2 Current (Min),A,46.5
930662,Earlsdon Avenue North Covey,2024-01-27T20:00:00.000+00:00,feeder,5,L2 Current (Max),A,93.12
930662,Earlsdon Avenue North Covey,2024-01-27T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,68.62
930662,Earlsdon Avenue North Covey,2024-01-27T20:00:00.000+00:00,feeder,5,L1 Current (Min),A,121.62
930662,Earlsdon Avenue North Covey,2024-01-27T20:00:00.000+00:00,feeder,5,L1 Current (Max),A,163.25
930662,Earlsdon Avenue North Covey,2024-01-27T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,137.62
930662,Earlsdon Avenue North Covey,2024-01-27T20:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.44
930662,Earlsdon Avenue North Covey,2024-01-27T20:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.19
930662,Earlsdon Avenue North Covey,2024-01-27T20:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.62
930662,Earlsdon Avenue North Covey,2024-01-27T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87158
930662,Earlsdon Avenue North Covey,2024-01-27T20:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99368
930662,Earlsdon Avenue North Covey,2024-01-27T20:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98968
930662,Earlsdon Avenue North Covey,2024-01-27T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,28.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,33.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:00:00.000+00:00,feeder,4,N Current (Min),A,100.5
930662,Earlsdon Avenue North Covey,2024-01-27T20:00:00.000+00:00,feeder,4,N Current (Max),A,137.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:00:00.000+00:00,feeder,4,N Current (RMS),A,117.12
930662,Earlsdon Avenue North Covey,2024-01-27T20:00:00.000+00:00,feeder,4,L3 Current (Min),A,7.38
930662,Earlsdon Avenue North Covey,2024-01-27T20:00:00.000+00:00,feeder,4,L3 Current (Max),A,21.88
930662,Earlsdon Avenue North Covey,2024-01-27T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,10.75
930662,Earlsdon Avenue North Covey,2024-01-27T20:00:00.000+00:00,feeder,4,L2 Current (Min),A,77.62
930662,Earlsdon Avenue North Covey,2024-01-27T20:00:00.000+00:00,feeder,4,L2 Current (Max),A,151.5
930662,Earlsdon Avenue North Covey,2024-01-27T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,114.75
930662,Earlsdon Avenue North Covey,2024-01-27T20:00:00.000+00:00,feeder,4,L1 Current (Min),A,112.38
930662,Earlsdon Avenue North Covey,2024-01-27T20:00:00.000+00:00,feeder,4,L1 Current (Max),A,169.75
930662,Earlsdon Avenue North Covey,2024-01-27T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,137.75
930662,Earlsdon Avenue North Covey,2024-01-27T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,22.88
930662,Earlsdon Avenue North Covey,2024-01-27T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.5
930662,Earlsdon Avenue North Covey,2024-01-27T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,16.44
930662,Earlsdon Avenue North Covey,2024-01-27T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,7.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9057
930662,Earlsdon Avenue North Covey,2024-01-27T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99322
930662,Earlsdon Avenue North Covey,2024-01-27T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92187
930662,Earlsdon Avenue North Covey,2024-01-27T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:00:00.000+00:00,feeder,3,N Current (Min),A,21.88
930662,Earlsdon Avenue North Covey,2024-01-27T20:00:00.000+00:00,feeder,3,N Current (Max),A,105.88
930662,Earlsdon Avenue North Covey,2024-01-27T20:00:00.000+00:00,feeder,3,N Current (RMS),A,41.12
930662,Earlsdon Avenue North Covey,2024-01-27T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,46.25
930662,Earlsdon Avenue North Covey,2024-01-27T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,127.5
930662,Earlsdon Avenue North Covey,2024-01-27T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,63.5
930662,Earlsdon Avenue North Covey,2024-01-27T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,20.75
930662,Earlsdon Avenue North Covey,2024-01-27T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,39.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.25
930662,Earlsdon Avenue North Covey,2024-01-27T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,4.88
930662,Earlsdon Avenue North Covey,2024-01-27T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,19.25
930662,Earlsdon Avenue North Covey,2024-01-27T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,9.5
930662,Earlsdon Avenue North Covey,2024-01-27T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.44
930662,Earlsdon Avenue North Covey,2024-01-27T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.19
930662,Earlsdon Avenue North Covey,2024-01-27T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.82
930662,Earlsdon Avenue North Covey,2024-01-27T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98489
930662,Earlsdon Avenue North Covey,2024-01-27T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98553
930662,Earlsdon Avenue North Covey,2024-01-27T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99249
930662,Earlsdon Avenue North Covey,2024-01-27T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,32.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,39.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,45.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:00:00.000+00:00,feeder,2,N Current (Min),A,55.62
930662,Earlsdon Avenue North Covey,2024-01-27T20:00:00.000+00:00,feeder,2,N Current (Max),A,113.12
930662,Earlsdon Avenue North Covey,2024-01-27T20:00:00.000+00:00,feeder,2,N Current (RMS),A,81.38
930662,Earlsdon Avenue North Covey,2024-01-27T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,112.62
930662,Earlsdon Avenue North Covey,2024-01-27T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,163.88
930662,Earlsdon Avenue North Covey,2024-01-27T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,130.88
930662,Earlsdon Avenue North Covey,2024-01-27T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,126.38
930662,Earlsdon Avenue North Covey,2024-01-27T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,203.88
930662,Earlsdon Avenue North Covey,2024-01-27T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,160.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,145.88
930662,Earlsdon Avenue North Covey,2024-01-27T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,229.25
930662,Earlsdon Avenue North Covey,2024-01-27T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,187.75
930662,Earlsdon Avenue North Covey,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.19
930662,Earlsdon Avenue North Covey,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-2.81
930662,Earlsdon Avenue North Covey,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.44
930662,Earlsdon Avenue North Covey,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95511
930662,Earlsdon Avenue North Covey,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98862
930662,Earlsdon Avenue North Covey,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99353
930662,Earlsdon Avenue North Covey,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,31.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:00:00.000+00:00,feeder,1,N Current (Min),A,145.88
930662,Earlsdon Avenue North Covey,2024-01-27T20:00:00.000+00:00,feeder,1,N Current (Max),A,105.75
930662,Earlsdon Avenue North Covey,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,14.75
930662,Earlsdon Avenue North Covey,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,22.62
930662,Earlsdon Avenue North Covey,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,24.38
930662,Earlsdon Avenue North Covey,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,47.12
930662,Earlsdon Avenue North Covey,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,28.75
930662,Earlsdon Avenue North Covey,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,85.12
930662,Earlsdon Avenue North Covey,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,168.62
930662,Earlsdon Avenue North Covey,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,128.5
930662,Earlsdon Avenue North Covey,2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.45
930662,Earlsdon Avenue North Covey,2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.88
930662,Earlsdon Avenue North Covey,2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
930662,Earlsdon Avenue North Covey,2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.91
930662,Earlsdon Avenue North Covey,2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.22
930662,Earlsdon Avenue North Covey,2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
930662,Earlsdon Avenue North Covey,2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.06
930662,Earlsdon Avenue North Covey,2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.17
930662,Earlsdon Avenue North Covey,2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
930662,Earlsdon Avenue North Covey,2024-01-27T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:00:00.000+00:00,busbar,,L3 Active Power,kW,100.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:00:00.000+00:00,busbar,,L2 Active Power,kW,111.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:00:00.000+00:00,busbar,,L1 Active Power,kW,165.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:00:00.000+00:00,busbar,,N Current (Min),A,243.12
930662,Earlsdon Avenue North Covey,2024-01-27T20:00:00.000+00:00,busbar,,N Current (Max),A,388.88
930662,Earlsdon Avenue North Covey,2024-01-27T20:00:00.000+00:00,busbar,,N Current (RMS),A,314.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:00:00.000+00:00,busbar,,L3 Current (Min),A,372.12
930662,Earlsdon Avenue North Covey,2024-01-27T20:00:00.000+00:00,busbar,,L3 Current (Max),A,468.38
930662,Earlsdon Avenue North Covey,2024-01-27T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,409.25
930662,Earlsdon Avenue North Covey,2024-01-27T20:00:00.000+00:00,busbar,,L2 Current (Min),A,404.12
930662,Earlsdon Avenue North Covey,2024-01-27T20:00:00.000+00:00,busbar,,L2 Current (Max),A,512.75
930662,Earlsdon Avenue North Covey,2024-01-27T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,457.62
930662,Earlsdon Avenue North Covey,2024-01-27T20:00:00.000+00:00,busbar,,L1 Current (Min),A,604.88
930662,Earlsdon Avenue North Covey,2024-01-27T20:00:00.000+00:00,busbar,,L1 Current (Max),A,758.5
930662,Earlsdon Avenue North Covey,2024-01-27T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,682.25
930662,Earlsdon Avenue North Covey,2024-01-27T20:00:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T20:00:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.19
930662,Earlsdon Avenue North Covey,2024-01-27T19:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.81
930662,Earlsdon Avenue North Covey,2024-01-27T19:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.75
930662,Earlsdon Avenue North Covey,2024-01-27T19:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99612
930662,Earlsdon Avenue North Covey,2024-01-27T19:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97613
930662,Earlsdon Avenue North Covey,2024-01-27T19:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97629
930662,Earlsdon Avenue North Covey,2024-01-27T19:50:00.000+00:00,feeder,6,L3 Active Power,kW,41.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:50:00.000+00:00,feeder,6,L2 Active Power,kW,16.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:50:00.000+00:00,feeder,6,L1 Active Power,kW,19.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:50:00.000+00:00,feeder,6,N Current (Min),A,77.5
930662,Earlsdon Avenue North Covey,2024-01-27T19:50:00.000+00:00,feeder,6,N Current (Max),A,131.62
930662,Earlsdon Avenue North Covey,2024-01-27T19:50:00.000+00:00,feeder,6,N Current (RMS),A,106.12
930662,Earlsdon Avenue North Covey,2024-01-27T19:50:00.000+00:00,feeder,6,L3 Current (Min),A,145.62
930662,Earlsdon Avenue North Covey,2024-01-27T19:50:00.000+00:00,feeder,6,L3 Current (Max),A,200.38
930662,Earlsdon Avenue North Covey,2024-01-27T19:50:00.000+00:00,feeder,6,L3 Current (RMS),A,167.88
930662,Earlsdon Avenue North Covey,2024-01-27T19:50:00.000+00:00,feeder,6,L2 Current (Min),A,45.25
930662,Earlsdon Avenue North Covey,2024-01-27T19:50:00.000+00:00,feeder,6,L2 Current (Max),A,95.62
930662,Earlsdon Avenue North Covey,2024-01-27T19:50:00.000+00:00,feeder,6,L2 Current (RMS),A,67.62
930662,Earlsdon Avenue North Covey,2024-01-27T19:50:00.000+00:00,feeder,6,L1 Current (Min),A,64.88
930662,Earlsdon Avenue North Covey,2024-01-27T19:50:00.000+00:00,feeder,6,L1 Current (Max),A,103.62
930662,Earlsdon Avenue North Covey,2024-01-27T19:50:00.000+00:00,feeder,6,L1 Current (RMS),A,77.88
930662,Earlsdon Avenue North Covey,2024-01-27T19:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-23.38
930662,Earlsdon Avenue North Covey,2024-01-27T19:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.94
930662,Earlsdon Avenue North Covey,2024-01-27T19:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,0.38
930662,Earlsdon Avenue North Covey,2024-01-27T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.87164
930662,Earlsdon Avenue North Covey,2024-01-27T19:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99176
930662,Earlsdon Avenue North Covey,2024-01-27T19:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99496
930662,Earlsdon Avenue North Covey,2024-01-27T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,36.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:50:00.000+00:00,feeder,5,N Current (Min),A,93.75
930662,Earlsdon Avenue North Covey,2024-01-27T19:50:00.000+00:00,feeder,5,N Current (Max),A,155.38
930662,Earlsdon Avenue North Covey,2024-01-27T19:50:00.000+00:00,feeder,5,N Current (RMS),A,117.25
930662,Earlsdon Avenue North Covey,2024-01-27T19:50:00.000+00:00,feeder,5,L3 Current (Min),A,10.88
930662,Earlsdon Avenue North Covey,2024-01-27T19:50:00.000+00:00,feeder,5,L3 Current (Max),A,31.12
930662,Earlsdon Avenue North Covey,2024-01-27T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,16.38
930662,Earlsdon Avenue North Covey,2024-01-27T19:50:00.000+00:00,feeder,5,L2 Current (Min),A,34.5
930662,Earlsdon Avenue North Covey,2024-01-27T19:50:00.000+00:00,feeder,5,L2 Current (Max),A,81.25
930662,Earlsdon Avenue North Covey,2024-01-27T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,61.12
930662,Earlsdon Avenue North Covey,2024-01-27T19:50:00.000+00:00,feeder,5,L1 Current (Min),A,118.25
930662,Earlsdon Avenue North Covey,2024-01-27T19:50:00.000+00:00,feeder,5,L1 Current (Max),A,186.25
930662,Earlsdon Avenue North Covey,2024-01-27T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,146.75
930662,Earlsdon Avenue North Covey,2024-01-27T19:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.56
930662,Earlsdon Avenue North Covey,2024-01-27T19:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.06
930662,Earlsdon Avenue North Covey,2024-01-27T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86026
930662,Earlsdon Avenue North Covey,2024-01-27T19:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99149
930662,Earlsdon Avenue North Covey,2024-01-27T19:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97372
930662,Earlsdon Avenue North Covey,2024-01-27T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,24.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:50:00.000+00:00,feeder,4,N Current (Min),A,62.5
930662,Earlsdon Avenue North Covey,2024-01-27T19:50:00.000+00:00,feeder,4,N Current (Max),A,120.12
930662,Earlsdon Avenue North Covey,2024-01-27T19:50:00.000+00:00,feeder,4,N Current (RMS),A,89.25
930662,Earlsdon Avenue North Covey,2024-01-27T19:50:00.000+00:00,feeder,4,L3 Current (Min),A,7.12
930662,Earlsdon Avenue North Covey,2024-01-27T19:50:00.000+00:00,feeder,4,L3 Current (Max),A,20.5
930662,Earlsdon Avenue North Covey,2024-01-27T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.88
930662,Earlsdon Avenue North Covey,2024-01-27T19:50:00.000+00:00,feeder,4,L2 Current (Min),A,74.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:50:00.000+00:00,feeder,4,L2 Current (Max),A,137.62
930662,Earlsdon Avenue North Covey,2024-01-27T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,100.12
930662,Earlsdon Avenue North Covey,2024-01-27T19:50:00.000+00:00,feeder,4,L1 Current (Min),A,73.75
930662,Earlsdon Avenue North Covey,2024-01-27T19:50:00.000+00:00,feeder,4,L1 Current (Max),A,127.5
930662,Earlsdon Avenue North Covey,2024-01-27T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,95.62
930662,Earlsdon Avenue North Covey,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,26.62
930662,Earlsdon Avenue North Covey,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.87
930662,Earlsdon Avenue North Covey,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,11.25
930662,Earlsdon Avenue North Covey,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92102
930662,Earlsdon Avenue North Covey,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98547
930662,Earlsdon Avenue North Covey,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92065
930662,Earlsdon Avenue North Covey,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:50:00.000+00:00,feeder,3,N Current (Min),A,17.38
930662,Earlsdon Avenue North Covey,2024-01-27T19:50:00.000+00:00,feeder,3,N Current (Max),A,120.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:50:00.000+00:00,feeder,3,N Current (RMS),A,33.12
930662,Earlsdon Avenue North Covey,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,35.75
930662,Earlsdon Avenue North Covey,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,141.38
930662,Earlsdon Avenue North Covey,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,53.12
930662,Earlsdon Avenue North Covey,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,17.62
930662,Earlsdon Avenue North Covey,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,32.88
930662,Earlsdon Avenue North Covey,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.75
930662,Earlsdon Avenue North Covey,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,4.88
930662,Earlsdon Avenue North Covey,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,17.75
930662,Earlsdon Avenue North Covey,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.25
930662,Earlsdon Avenue North Covey,2024-01-27T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.38
930662,Earlsdon Avenue North Covey,2024-01-27T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.94
930662,Earlsdon Avenue North Covey,2024-01-27T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.62
930662,Earlsdon Avenue North Covey,2024-01-27T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98791
930662,Earlsdon Avenue North Covey,2024-01-27T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9856
930662,Earlsdon Avenue North Covey,2024-01-27T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99417
930662,Earlsdon Avenue North Covey,2024-01-27T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,37.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,39.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,50.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:50:00.000+00:00,feeder,2,N Current (Min),A,56.88
930662,Earlsdon Avenue North Covey,2024-01-27T19:50:00.000+00:00,feeder,2,N Current (Max),A,127.75
930662,Earlsdon Avenue North Covey,2024-01-27T19:50:00.000+00:00,feeder,2,N Current (RMS),A,84.12
930662,Earlsdon Avenue North Covey,2024-01-27T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,126.75
930662,Earlsdon Avenue North Covey,2024-01-27T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,190.62
930662,Earlsdon Avenue North Covey,2024-01-27T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,150.88
930662,Earlsdon Avenue North Covey,2024-01-27T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,115.75
930662,Earlsdon Avenue North Covey,2024-01-27T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,194.88
930662,Earlsdon Avenue North Covey,2024-01-27T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,158.88
930662,Earlsdon Avenue North Covey,2024-01-27T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,157.75
930662,Earlsdon Avenue North Covey,2024-01-27T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,244.88
930662,Earlsdon Avenue North Covey,2024-01-27T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,206.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.31
930662,Earlsdon Avenue North Covey,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.38
930662,Earlsdon Avenue North Covey,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.44
930662,Earlsdon Avenue North Covey,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9202
930662,Earlsdon Avenue North Covey,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98846
930662,Earlsdon Avenue North Covey,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99396
930662,Earlsdon Avenue North Covey,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,30.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:50:00.000+00:00,feeder,1,N Current (Min),A,142.62
930662,Earlsdon Avenue North Covey,2024-01-27T19:50:00.000+00:00,feeder,1,N Current (Max),A,104.5
930662,Earlsdon Avenue North Covey,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,6.62
930662,Earlsdon Avenue North Covey,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,20.38
930662,Earlsdon Avenue North Covey,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.12
930662,Earlsdon Avenue North Covey,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,24.75
930662,Earlsdon Avenue North Covey,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,33.88
930662,Earlsdon Avenue North Covey,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.62
930662,Earlsdon Avenue North Covey,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,94.38
930662,Earlsdon Avenue North Covey,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,159.5
930662,Earlsdon Avenue North Covey,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,124.38
930662,Earlsdon Avenue North Covey,2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.38
930662,Earlsdon Avenue North Covey,2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
930662,Earlsdon Avenue North Covey,2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.7
930662,Earlsdon Avenue North Covey,2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.62
930662,Earlsdon Avenue North Covey,2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
930662,Earlsdon Avenue North Covey,2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.14
930662,Earlsdon Avenue North Covey,2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.23
930662,Earlsdon Avenue North Covey,2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
930662,Earlsdon Avenue North Covey,2024-01-27T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:50:00.000+00:00,busbar,,L3 Active Power,kW,99.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:50:00.000+00:00,busbar,,L2 Active Power,kW,106.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:50:00.000+00:00,busbar,,L1 Active Power,kW,159.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:50:00.000+00:00,busbar,,N Current (Min),A,208.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:50:00.000+00:00,busbar,,N Current (Max),A,404.12
930662,Earlsdon Avenue North Covey,2024-01-27T19:50:00.000+00:00,busbar,,N Current (RMS),A,305.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:50:00.000+00:00,busbar,,L3 Current (Min),A,371.88
930662,Earlsdon Avenue North Covey,2024-01-27T19:50:00.000+00:00,busbar,,L3 Current (Max),A,476.25
930662,Earlsdon Avenue North Covey,2024-01-27T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,403.62
930662,Earlsdon Avenue North Covey,2024-01-27T19:50:00.000+00:00,busbar,,L2 Current (Min),A,352.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:50:00.000+00:00,busbar,,L2 Current (Max),A,507.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,437.62
930662,Earlsdon Avenue North Covey,2024-01-27T19:50:00.000+00:00,busbar,,L1 Current (Min),A,559.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:50:00.000+00:00,busbar,,L1 Current (Max),A,742.25
930662,Earlsdon Avenue North Covey,2024-01-27T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,658.5
930662,Earlsdon Avenue North Covey,2024-01-27T19:50:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:50:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.25
930662,Earlsdon Avenue North Covey,2024-01-27T19:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.38
930662,Earlsdon Avenue North Covey,2024-01-27T19:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99609
930662,Earlsdon Avenue North Covey,2024-01-27T19:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98679
930662,Earlsdon Avenue North Covey,2024-01-27T19:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97009
930662,Earlsdon Avenue North Covey,2024-01-27T19:40:00.000+00:00,feeder,6,L3 Active Power,kW,41.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:40:00.000+00:00,feeder,6,L2 Active Power,kW,22.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:40:00.000+00:00,feeder,6,L1 Active Power,kW,16.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:40:00.000+00:00,feeder,6,N Current (Min),A,74.25
930662,Earlsdon Avenue North Covey,2024-01-27T19:40:00.000+00:00,feeder,6,N Current (Max),A,146.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:40:00.000+00:00,feeder,6,N Current (RMS),A,101.38
930662,Earlsdon Avenue North Covey,2024-01-27T19:40:00.000+00:00,feeder,6,L3 Current (Min),A,152.12
930662,Earlsdon Avenue North Covey,2024-01-27T19:40:00.000+00:00,feeder,6,L3 Current (Max),A,205.75
930662,Earlsdon Avenue North Covey,2024-01-27T19:40:00.000+00:00,feeder,6,L3 Current (RMS),A,168.25
930662,Earlsdon Avenue North Covey,2024-01-27T19:40:00.000+00:00,feeder,6,L2 Current (Min),A,64.25
930662,Earlsdon Avenue North Covey,2024-01-27T19:40:00.000+00:00,feeder,6,L2 Current (Max),A,142.88
930662,Earlsdon Avenue North Covey,2024-01-27T19:40:00.000+00:00,feeder,6,L2 Current (RMS),A,91.38
930662,Earlsdon Avenue North Covey,2024-01-27T19:40:00.000+00:00,feeder,6,L1 Current (Min),A,50.38
930662,Earlsdon Avenue North Covey,2024-01-27T19:40:00.000+00:00,feeder,6,L1 Current (Max),A,92.75
930662,Earlsdon Avenue North Covey,2024-01-27T19:40:00.000+00:00,feeder,6,L1 Current (RMS),A,69.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-24.88
930662,Earlsdon Avenue North Covey,2024-01-27T19:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.44
930662,Earlsdon Avenue North Covey,2024-01-27T19:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.56
930662,Earlsdon Avenue North Covey,2024-01-27T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
