Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930662,Earlsdon Avenue North Covey,2024-01-27T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.85852
930662,Earlsdon Avenue North Covey,2024-01-27T19:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98941
930662,Earlsdon Avenue North Covey,2024-01-27T19:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99545
930662,Earlsdon Avenue North Covey,2024-01-27T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,39.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:40:00.000+00:00,feeder,5,N Current (Min),A,101.38
930662,Earlsdon Avenue North Covey,2024-01-27T19:40:00.000+00:00,feeder,5,N Current (Max),A,176.25
930662,Earlsdon Avenue North Covey,2024-01-27T19:40:00.000+00:00,feeder,5,N Current (RMS),A,132.75
930662,Earlsdon Avenue North Covey,2024-01-27T19:40:00.000+00:00,feeder,5,L3 Current (Min),A,13.25
930662,Earlsdon Avenue North Covey,2024-01-27T19:40:00.000+00:00,feeder,5,L3 Current (Max),A,23.88
930662,Earlsdon Avenue North Covey,2024-01-27T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,14.38
930662,Earlsdon Avenue North Covey,2024-01-27T19:40:00.000+00:00,feeder,5,L2 Current (Min),A,34.12
930662,Earlsdon Avenue North Covey,2024-01-27T19:40:00.000+00:00,feeder,5,L2 Current (Max),A,80.88
930662,Earlsdon Avenue North Covey,2024-01-27T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,56.25
930662,Earlsdon Avenue North Covey,2024-01-27T19:40:00.000+00:00,feeder,5,L1 Current (Min),A,129.38
930662,Earlsdon Avenue North Covey,2024-01-27T19:40:00.000+00:00,feeder,5,L1 Current (Max),A,204.88
930662,Earlsdon Avenue North Covey,2024-01-27T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,160.88
930662,Earlsdon Avenue North Covey,2024-01-27T19:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-27.06
930662,Earlsdon Avenue North Covey,2024-01-27T19:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.75
930662,Earlsdon Avenue North Covey,2024-01-27T19:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.31
930662,Earlsdon Avenue North Covey,2024-01-27T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85342
930662,Earlsdon Avenue North Covey,2024-01-27T19:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99292
930662,Earlsdon Avenue North Covey,2024-01-27T19:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98145
930662,Earlsdon Avenue North Covey,2024-01-27T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,27.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,29.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:40:00.000+00:00,feeder,4,N Current (Min),A,77.5
930662,Earlsdon Avenue North Covey,2024-01-27T19:40:00.000+00:00,feeder,4,N Current (Max),A,125.62
930662,Earlsdon Avenue North Covey,2024-01-27T19:40:00.000+00:00,feeder,4,N Current (RMS),A,101.62
930662,Earlsdon Avenue North Covey,2024-01-27T19:40:00.000+00:00,feeder,4,L3 Current (Min),A,7.75
930662,Earlsdon Avenue North Covey,2024-01-27T19:40:00.000+00:00,feeder,4,L3 Current (Max),A,22.75
930662,Earlsdon Avenue North Covey,2024-01-27T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.12
930662,Earlsdon Avenue North Covey,2024-01-27T19:40:00.000+00:00,feeder,4,L2 Current (Min),A,88.25
930662,Earlsdon Avenue North Covey,2024-01-27T19:40:00.000+00:00,feeder,4,L2 Current (Max),A,152.5
930662,Earlsdon Avenue North Covey,2024-01-27T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,110.88
930662,Earlsdon Avenue North Covey,2024-01-27T19:40:00.000+00:00,feeder,4,L1 Current (Min),A,93.75
930662,Earlsdon Avenue North Covey,2024-01-27T19:40:00.000+00:00,feeder,4,L1 Current (Max),A,147.62
930662,Earlsdon Avenue North Covey,2024-01-27T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,123.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,16.75
930662,Earlsdon Avenue North Covey,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.81
930662,Earlsdon Avenue North Covey,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.31
930662,Earlsdon Avenue North Covey,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90484
930662,Earlsdon Avenue North Covey,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98282
930662,Earlsdon Avenue North Covey,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90372
930662,Earlsdon Avenue North Covey,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:40:00.000+00:00,feeder,3,N Current (Min),A,20.38
930662,Earlsdon Avenue North Covey,2024-01-27T19:40:00.000+00:00,feeder,3,N Current (Max),A,121.25
930662,Earlsdon Avenue North Covey,2024-01-27T19:40:00.000+00:00,feeder,3,N Current (RMS),A,43.75
930662,Earlsdon Avenue North Covey,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,37.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,143.88
930662,Earlsdon Avenue North Covey,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,62.25
930662,Earlsdon Avenue North Covey,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,17.12
930662,Earlsdon Avenue North Covey,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,34.75
930662,Earlsdon Avenue North Covey,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.62
930662,Earlsdon Avenue North Covey,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,5.38
930662,Earlsdon Avenue North Covey,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,21.25
930662,Earlsdon Avenue North Covey,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,9.25
930662,Earlsdon Avenue North Covey,2024-01-27T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.81
930662,Earlsdon Avenue North Covey,2024-01-27T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.75
930662,Earlsdon Avenue North Covey,2024-01-27T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.31
930662,Earlsdon Avenue North Covey,2024-01-27T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98962
930662,Earlsdon Avenue North Covey,2024-01-27T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98315
930662,Earlsdon Avenue North Covey,2024-01-27T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99365
930662,Earlsdon Avenue North Covey,2024-01-27T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,39.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,36.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,47.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:40:00.000+00:00,feeder,2,N Current (Min),A,55.62
930662,Earlsdon Avenue North Covey,2024-01-27T19:40:00.000+00:00,feeder,2,N Current (Max),A,133.12
930662,Earlsdon Avenue North Covey,2024-01-27T19:40:00.000+00:00,feeder,2,N Current (RMS),A,81.25
930662,Earlsdon Avenue North Covey,2024-01-27T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,122.5
930662,Earlsdon Avenue North Covey,2024-01-27T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,197.5
930662,Earlsdon Avenue North Covey,2024-01-27T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,159.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,120.25
930662,Earlsdon Avenue North Covey,2024-01-27T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,207.5
930662,Earlsdon Avenue North Covey,2024-01-27T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,148.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,156.25
930662,Earlsdon Avenue North Covey,2024-01-27T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,241.12
930662,Earlsdon Avenue North Covey,2024-01-27T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,196.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.56
930662,Earlsdon Avenue North Covey,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.94
930662,Earlsdon Avenue North Covey,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96341
930662,Earlsdon Avenue North Covey,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99167
930662,Earlsdon Avenue North Covey,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98895
930662,Earlsdon Avenue North Covey,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,25.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:40:00.000+00:00,feeder,1,N Current (Min),A,127.38
930662,Earlsdon Avenue North Covey,2024-01-27T19:40:00.000+00:00,feeder,1,N Current (Max),A,78.38
930662,Earlsdon Avenue North Covey,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,8.38
930662,Earlsdon Avenue North Covey,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,25.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.38
930662,Earlsdon Avenue North Covey,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,23.88
930662,Earlsdon Avenue North Covey,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,84.5
930662,Earlsdon Avenue North Covey,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,43.12
930662,Earlsdon Avenue North Covey,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,75.38
930662,Earlsdon Avenue North Covey,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,148.38
930662,Earlsdon Avenue North Covey,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,101.75
930662,Earlsdon Avenue North Covey,2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.3
930662,Earlsdon Avenue North Covey,2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.83
930662,Earlsdon Avenue North Covey,2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
930662,Earlsdon Avenue North Covey,2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.59
930662,Earlsdon Avenue North Covey,2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.41
930662,Earlsdon Avenue North Covey,2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
930662,Earlsdon Avenue North Covey,2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.89
930662,Earlsdon Avenue North Covey,2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.44
930662,Earlsdon Avenue North Covey,2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
930662,Earlsdon Avenue North Covey,2024-01-27T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:40:00.000+00:00,busbar,,L3 Active Power,kW,103.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:40:00.000+00:00,busbar,,L2 Active Power,kW,114.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:40:00.000+00:00,busbar,,L1 Active Power,kW,159.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:40:00.000+00:00,busbar,,N Current (Min),A,220.75
930662,Earlsdon Avenue North Covey,2024-01-27T19:40:00.000+00:00,busbar,,N Current (Max),A,392.12
930662,Earlsdon Avenue North Covey,2024-01-27T19:40:00.000+00:00,busbar,,N Current (RMS),A,293.5
930662,Earlsdon Avenue North Covey,2024-01-27T19:40:00.000+00:00,busbar,,L3 Current (Min),A,388.5
930662,Earlsdon Avenue North Covey,2024-01-27T19:40:00.000+00:00,busbar,,L3 Current (Max),A,485.5
930662,Earlsdon Avenue North Covey,2024-01-27T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,422.12
930662,Earlsdon Avenue North Covey,2024-01-27T19:40:00.000+00:00,busbar,,L2 Current (Min),A,387.62
930662,Earlsdon Avenue North Covey,2024-01-27T19:40:00.000+00:00,busbar,,L2 Current (Max),A,583.38
930662,Earlsdon Avenue North Covey,2024-01-27T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,469.75
930662,Earlsdon Avenue North Covey,2024-01-27T19:40:00.000+00:00,busbar,,L1 Current (Min),A,593.5
930662,Earlsdon Avenue North Covey,2024-01-27T19:40:00.000+00:00,busbar,,L1 Current (Max),A,755.75
930662,Earlsdon Avenue North Covey,2024-01-27T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,658.62
930662,Earlsdon Avenue North Covey,2024-01-27T19:40:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:40:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.25
930662,Earlsdon Avenue North Covey,2024-01-27T19:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.62
930662,Earlsdon Avenue North Covey,2024-01-27T19:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-8.81
930662,Earlsdon Avenue North Covey,2024-01-27T19:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9967
930662,Earlsdon Avenue North Covey,2024-01-27T19:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98462
930662,Earlsdon Avenue North Covey,2024-01-27T19:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97391
930662,Earlsdon Avenue North Covey,2024-01-27T19:30:00.000+00:00,feeder,6,L3 Active Power,kW,46.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:30:00.000+00:00,feeder,6,L2 Active Power,kW,20.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:30:00.000+00:00,feeder,6,L1 Active Power,kW,18.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:30:00.000+00:00,feeder,6,N Current (Min),A,99.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:30:00.000+00:00,feeder,6,N Current (Max),A,146.75
930662,Earlsdon Avenue North Covey,2024-01-27T19:30:00.000+00:00,feeder,6,N Current (RMS),A,121.12
930662,Earlsdon Avenue North Covey,2024-01-27T19:30:00.000+00:00,feeder,6,L3 Current (Min),A,171.75
930662,Earlsdon Avenue North Covey,2024-01-27T19:30:00.000+00:00,feeder,6,L3 Current (Max),A,211.38
930662,Earlsdon Avenue North Covey,2024-01-27T19:30:00.000+00:00,feeder,6,L3 Current (RMS),A,189.88
930662,Earlsdon Avenue North Covey,2024-01-27T19:30:00.000+00:00,feeder,6,L2 Current (Min),A,57.5
930662,Earlsdon Avenue North Covey,2024-01-27T19:30:00.000+00:00,feeder,6,L2 Current (Max),A,116.25
930662,Earlsdon Avenue North Covey,2024-01-27T19:30:00.000+00:00,feeder,6,L2 Current (RMS),A,82.5
930662,Earlsdon Avenue North Covey,2024-01-27T19:30:00.000+00:00,feeder,6,L1 Current (Min),A,56.62
930662,Earlsdon Avenue North Covey,2024-01-27T19:30:00.000+00:00,feeder,6,L1 Current (Max),A,100.62
930662,Earlsdon Avenue North Covey,2024-01-27T19:30:00.000+00:00,feeder,6,L1 Current (RMS),A,77.88
930662,Earlsdon Avenue North Covey,2024-01-27T19:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-24.38
930662,Earlsdon Avenue North Covey,2024-01-27T19:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.88
930662,Earlsdon Avenue North Covey,2024-01-27T19:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-2.31
930662,Earlsdon Avenue North Covey,2024-01-27T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.88721
930662,Earlsdon Avenue North Covey,2024-01-27T19:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99237
930662,Earlsdon Avenue North Covey,2024-01-27T19:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99432
930662,Earlsdon Avenue North Covey,2024-01-27T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,35.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:30:00.000+00:00,feeder,5,N Current (Min),A,97.5
930662,Earlsdon Avenue North Covey,2024-01-27T19:30:00.000+00:00,feeder,5,N Current (Max),A,145.75
930662,Earlsdon Avenue North Covey,2024-01-27T19:30:00.000+00:00,feeder,5,N Current (RMS),A,113.62
930662,Earlsdon Avenue North Covey,2024-01-27T19:30:00.000+00:00,feeder,5,L3 Current (Min),A,12.25
930662,Earlsdon Avenue North Covey,2024-01-27T19:30:00.000+00:00,feeder,5,L3 Current (Max),A,25.25
930662,Earlsdon Avenue North Covey,2024-01-27T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,16.62
930662,Earlsdon Avenue North Covey,2024-01-27T19:30:00.000+00:00,feeder,5,L2 Current (Min),A,45.38
930662,Earlsdon Avenue North Covey,2024-01-27T19:30:00.000+00:00,feeder,5,L2 Current (Max),A,84.25
930662,Earlsdon Avenue North Covey,2024-01-27T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,63.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:30:00.000+00:00,feeder,5,L1 Current (Min),A,128.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:30:00.000+00:00,feeder,5,L1 Current (Max),A,171.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,143.62
930662,Earlsdon Avenue North Covey,2024-01-27T19:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-25.19
930662,Earlsdon Avenue North Covey,2024-01-27T19:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.38
930662,Earlsdon Avenue North Covey,2024-01-27T19:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.25
930662,Earlsdon Avenue North Covey,2024-01-27T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87781
930662,Earlsdon Avenue North Covey,2024-01-27T19:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9957
930662,Earlsdon Avenue North Covey,2024-01-27T19:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97845
930662,Earlsdon Avenue North Covey,2024-01-27T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,34.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,28.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:30:00.000+00:00,feeder,4,N Current (Min),A,96.12
930662,Earlsdon Avenue North Covey,2024-01-27T19:30:00.000+00:00,feeder,4,N Current (Max),A,138.62
930662,Earlsdon Avenue North Covey,2024-01-27T19:30:00.000+00:00,feeder,4,N Current (RMS),A,113.62
930662,Earlsdon Avenue North Covey,2024-01-27T19:30:00.000+00:00,feeder,4,L3 Current (Min),A,7.75
930662,Earlsdon Avenue North Covey,2024-01-27T19:30:00.000+00:00,feeder,4,L3 Current (Max),A,14.5
930662,Earlsdon Avenue North Covey,2024-01-27T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,10.38
930662,Earlsdon Avenue North Covey,2024-01-27T19:30:00.000+00:00,feeder,4,L2 Current (Min),A,108.62
930662,Earlsdon Avenue North Covey,2024-01-27T19:30:00.000+00:00,feeder,4,L2 Current (Max),A,159.75
930662,Earlsdon Avenue North Covey,2024-01-27T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,140.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:30:00.000+00:00,feeder,4,L1 Current (Min),A,99.12
930662,Earlsdon Avenue North Covey,2024-01-27T19:30:00.000+00:00,feeder,4,L1 Current (Max),A,152.25
930662,Earlsdon Avenue North Covey,2024-01-27T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,119.5
930662,Earlsdon Avenue North Covey,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,23.19
930662,Earlsdon Avenue North Covey,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,3.69
930662,Earlsdon Avenue North Covey,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,3.38
930662,Earlsdon Avenue North Covey,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91867
930662,Earlsdon Avenue North Covey,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98337
930662,Earlsdon Avenue North Covey,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92566
930662,Earlsdon Avenue North Covey,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:30:00.000+00:00,feeder,3,N Current (Min),A,19.62
930662,Earlsdon Avenue North Covey,2024-01-27T19:30:00.000+00:00,feeder,3,N Current (Max),A,103.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:30:00.000+00:00,feeder,3,N Current (RMS),A,37.75
930662,Earlsdon Avenue North Covey,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,46.12
930662,Earlsdon Avenue North Covey,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,120.12
930662,Earlsdon Avenue North Covey,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,56.62
930662,Earlsdon Avenue North Covey,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,16.88
930662,Earlsdon Avenue North Covey,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,34.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.88
930662,Earlsdon Avenue North Covey,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,5.62
930662,Earlsdon Avenue North Covey,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,17.88
930662,Earlsdon Avenue North Covey,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,10.38
930662,Earlsdon Avenue North Covey,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.5
930662,Earlsdon Avenue North Covey,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.75
930662,Earlsdon Avenue North Covey,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.19
930662,Earlsdon Avenue North Covey,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98276
930662,Earlsdon Avenue North Covey,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98862
930662,Earlsdon Avenue North Covey,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99237
930662,Earlsdon Avenue North Covey,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,30.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,40.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,46.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:30:00.000+00:00,feeder,2,N Current (Min),A,58.75
930662,Earlsdon Avenue North Covey,2024-01-27T19:30:00.000+00:00,feeder,2,N Current (Max),A,114.12
930662,Earlsdon Avenue North Covey,2024-01-27T19:30:00.000+00:00,feeder,2,N Current (RMS),A,80.38
930662,Earlsdon Avenue North Covey,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,107.38
930662,Earlsdon Avenue North Covey,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,152.38
930662,Earlsdon Avenue North Covey,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,126.38
930662,Earlsdon Avenue North Covey,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,137.25
930662,Earlsdon Avenue North Covey,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,209.12
930662,Earlsdon Avenue North Covey,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,167.62
930662,Earlsdon Avenue North Covey,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,153.12
930662,Earlsdon Avenue North Covey,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,233.5
930662,Earlsdon Avenue North Covey,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,190.38
930662,Earlsdon Avenue North Covey,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.81
930662,Earlsdon Avenue North Covey,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.62
930662,Earlsdon Avenue North Covey,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.44
930662,Earlsdon Avenue North Covey,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95712
930662,Earlsdon Avenue North Covey,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98877
930662,Earlsdon Avenue North Covey,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98572
930662,Earlsdon Avenue North Covey,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,21.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:30:00.000+00:00,feeder,1,N Current (Min),A,110.38
930662,Earlsdon Avenue North Covey,2024-01-27T19:30:00.000+00:00,feeder,1,N Current (Max),A,66.88
930662,Earlsdon Avenue North Covey,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,13.25
930662,Earlsdon Avenue North Covey,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,20.88
930662,Earlsdon Avenue North Covey,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.75
930662,Earlsdon Avenue North Covey,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,21.25
930662,Earlsdon Avenue North Covey,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,70.38
930662,Earlsdon Avenue North Covey,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.75
930662,Earlsdon Avenue North Covey,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,67.38
930662,Earlsdon Avenue North Covey,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,133.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,88.25
930662,Earlsdon Avenue North Covey,2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.73
930662,Earlsdon Avenue North Covey,2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
930662,Earlsdon Avenue North Covey,2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.55
930662,Earlsdon Avenue North Covey,2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.95
930662,Earlsdon Avenue North Covey,2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
930662,Earlsdon Avenue North Covey,2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.09
930662,Earlsdon Avenue North Covey,2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.78
930662,Earlsdon Avenue North Covey,2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
930662,Earlsdon Avenue North Covey,2024-01-27T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:30:00.000+00:00,busbar,,L3 Active Power,kW,99.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:30:00.000+00:00,busbar,,L2 Active Power,kW,122.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:30:00.000+00:00,busbar,,L1 Active Power,kW,151.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:30:00.000+00:00,busbar,,N Current (Min),A,196.75
930662,Earlsdon Avenue North Covey,2024-01-27T19:30:00.000+00:00,busbar,,N Current (Max),A,320.12
930662,Earlsdon Avenue North Covey,2024-01-27T19:30:00.000+00:00,busbar,,N Current (RMS),A,253.62
930662,Earlsdon Avenue North Covey,2024-01-27T19:30:00.000+00:00,busbar,,L3 Current (Min),A,365.12
930662,Earlsdon Avenue North Covey,2024-01-27T19:30:00.000+00:00,busbar,,L3 Current (Max),A,486.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,408.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:30:00.000+00:00,busbar,,L2 Current (Min),A,442.12
930662,Earlsdon Avenue North Covey,2024-01-27T19:30:00.000+00:00,busbar,,L2 Current (Max),A,564.75
930662,Earlsdon Avenue North Covey,2024-01-27T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,504.25
930662,Earlsdon Avenue North Covey,2024-01-27T19:30:00.000+00:00,busbar,,L1 Current (Min),A,554.88
930662,Earlsdon Avenue North Covey,2024-01-27T19:30:00.000+00:00,busbar,,L1 Current (Max),A,705.5
930662,Earlsdon Avenue North Covey,2024-01-27T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,628.75
930662,Earlsdon Avenue North Covey,2024-01-27T19:30:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:30:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.94
930662,Earlsdon Avenue North Covey,2024-01-27T19:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.94
930662,Earlsdon Avenue North Covey,2024-01-27T19:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99692
930662,Earlsdon Avenue North Covey,2024-01-27T19:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98813
930662,Earlsdon Avenue North Covey,2024-01-27T19:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98477
930662,Earlsdon Avenue North Covey,2024-01-27T19:20:00.000+00:00,feeder,6,L3 Active Power,kW,51.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:20:00.000+00:00,feeder,6,L2 Active Power,kW,21.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:20:00.000+00:00,feeder,6,L1 Active Power,kW,23.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:20:00.000+00:00,feeder,6,N Current (Min),A,95.5
930662,Earlsdon Avenue North Covey,2024-01-27T19:20:00.000+00:00,feeder,6,N Current (Max),A,172.5
930662,Earlsdon Avenue North Covey,2024-01-27T19:20:00.000+00:00,feeder,6,N Current (RMS),A,126.75
930662,Earlsdon Avenue North Covey,2024-01-27T19:20:00.000+00:00,feeder,6,L3 Current (Min),A,178.88
930662,Earlsdon Avenue North Covey,2024-01-27T19:20:00.000+00:00,feeder,6,L3 Current (Max),A,254.62
930662,Earlsdon Avenue North Covey,2024-01-27T19:20:00.000+00:00,feeder,6,L3 Current (RMS),A,209.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:20:00.000+00:00,feeder,6,L2 Current (Min),A,75.62
930662,Earlsdon Avenue North Covey,2024-01-27T19:20:00.000+00:00,feeder,6,L2 Current (Max),A,110.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:20:00.000+00:00,feeder,6,L2 Current (RMS),A,87.12
930662,Earlsdon Avenue North Covey,2024-01-27T19:20:00.000+00:00,feeder,6,L1 Current (Min),A,79.5
930662,Earlsdon Avenue North Covey,2024-01-27T19:20:00.000+00:00,feeder,6,L1 Current (Max),A,128.25
930662,Earlsdon Avenue North Covey,2024-01-27T19:20:00.000+00:00,feeder,6,L1 Current (RMS),A,95.25
930662,Earlsdon Avenue North Covey,2024-01-27T19:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-23.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.56
930662,Earlsdon Avenue North Covey,2024-01-27T19:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.81
930662,Earlsdon Avenue North Covey,2024-01-27T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.92068
930662,Earlsdon Avenue North Covey,2024-01-27T19:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98633
930662,Earlsdon Avenue North Covey,2024-01-27T19:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99561
930662,Earlsdon Avenue North Covey,2024-01-27T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,40.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:20:00.000+00:00,feeder,5,N Current (Min),A,100.25
930662,Earlsdon Avenue North Covey,2024-01-27T19:20:00.000+00:00,feeder,5,N Current (Max),A,159.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:20:00.000+00:00,feeder,5,N Current (RMS),A,133.38
930662,Earlsdon Avenue North Covey,2024-01-27T19:20:00.000+00:00,feeder,5,L3 Current (Min),A,13.88
930662,Earlsdon Avenue North Covey,2024-01-27T19:20:00.000+00:00,feeder,5,L3 Current (Max),A,30.88
930662,Earlsdon Avenue North Covey,2024-01-27T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,21.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:20:00.000+00:00,feeder,5,L2 Current (Min),A,37.5
930662,Earlsdon Avenue North Covey,2024-01-27T19:20:00.000+00:00,feeder,5,L2 Current (Max),A,73.25
930662,Earlsdon Avenue North Covey,2024-01-27T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,50.5
930662,Earlsdon Avenue North Covey,2024-01-27T19:20:00.000+00:00,feeder,5,L1 Current (Min),A,139.38
930662,Earlsdon Avenue North Covey,2024-01-27T19:20:00.000+00:00,feeder,5,L1 Current (Max),A,191.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,165.12
930662,Earlsdon Avenue North Covey,2024-01-27T19:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.56
930662,Earlsdon Avenue North Covey,2024-01-27T19:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91339
930662,Earlsdon Avenue North Covey,2024-01-27T19:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99405
930662,Earlsdon Avenue North Covey,2024-01-27T19:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98401
930662,Earlsdon Avenue North Covey,2024-01-27T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,30.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,34.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:20:00.000+00:00,feeder,4,N Current (Min),A,93.12
930662,Earlsdon Avenue North Covey,2024-01-27T19:20:00.000+00:00,feeder,4,N Current (Max),A,145.5
930662,Earlsdon Avenue North Covey,2024-01-27T19:20:00.000+00:00,feeder,4,N Current (RMS),A,117.5
930662,Earlsdon Avenue North Covey,2024-01-27T19:20:00.000+00:00,feeder,4,L3 Current (Min),A,8.38
930662,Earlsdon Avenue North Covey,2024-01-27T19:20:00.000+00:00,feeder,4,L3 Current (Max),A,19.62
930662,Earlsdon Avenue North Covey,2024-01-27T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.38
930662,Earlsdon Avenue North Covey,2024-01-27T19:20:00.000+00:00,feeder,4,L2 Current (Min),A,106.38
930662,Earlsdon Avenue North Covey,2024-01-27T19:20:00.000+00:00,feeder,4,L2 Current (Max),A,160.25
930662,Earlsdon Avenue North Covey,2024-01-27T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,124.88
930662,Earlsdon Avenue North Covey,2024-01-27T19:20:00.000+00:00,feeder,4,L1 Current (Min),A,103.75
930662,Earlsdon Avenue North Covey,2024-01-27T19:20:00.000+00:00,feeder,4,L1 Current (Max),A,180.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,140.12
930662,Earlsdon Avenue North Covey,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,22.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.31
930662,Earlsdon Avenue North Covey,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,5.5
930662,Earlsdon Avenue North Covey,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,7.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90542
930662,Earlsdon Avenue North Covey,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98654
930662,Earlsdon Avenue North Covey,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95004
930662,Earlsdon Avenue North Covey,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:20:00.000+00:00,feeder,3,N Current (Min),A,18.12
930662,Earlsdon Avenue North Covey,2024-01-27T19:20:00.000+00:00,feeder,3,N Current (Max),A,103.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:20:00.000+00:00,feeder,3,N Current (RMS),A,47.62
930662,Earlsdon Avenue North Covey,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,45.5
930662,Earlsdon Avenue North Covey,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,122.88
930662,Earlsdon Avenue North Covey,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,66.5
930662,Earlsdon Avenue North Covey,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,17.88
930662,Earlsdon Avenue North Covey,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,30.12
930662,Earlsdon Avenue North Covey,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.25
930662,Earlsdon Avenue North Covey,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.75
930662,Earlsdon Avenue North Covey,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,28.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,13.25
930662,Earlsdon Avenue North Covey,2024-01-27T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.94
930662,Earlsdon Avenue North Covey,2024-01-27T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-0.62
930662,Earlsdon Avenue North Covey,2024-01-27T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.75
930662,Earlsdon Avenue North Covey,2024-01-27T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98865
930662,Earlsdon Avenue North Covey,2024-01-27T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98068
930662,Earlsdon Avenue North Covey,2024-01-27T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99191
930662,Earlsdon Avenue North Covey,2024-01-27T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,37.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,34.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,45.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:20:00.000+00:00,feeder,2,N Current (Min),A,54.75
930662,Earlsdon Avenue North Covey,2024-01-27T19:20:00.000+00:00,feeder,2,N Current (Max),A,120.12
930662,Earlsdon Avenue North Covey,2024-01-27T19:20:00.000+00:00,feeder,2,N Current (RMS),A,78.5
930662,Earlsdon Avenue North Covey,2024-01-27T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,125.12
930662,Earlsdon Avenue North Covey,2024-01-27T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,205.75
930662,Earlsdon Avenue North Covey,2024-01-27T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,153.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,111.12
930662,Earlsdon Avenue North Covey,2024-01-27T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,174.38
