Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930662,Earlsdon Avenue North Covey,2024-01-27T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,140.12
930662,Earlsdon Avenue North Covey,2024-01-27T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,148.62
930662,Earlsdon Avenue North Covey,2024-01-27T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,236.5
930662,Earlsdon Avenue North Covey,2024-01-27T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,184.62
930662,Earlsdon Avenue North Covey,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.69
930662,Earlsdon Avenue North Covey,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.13
930662,Earlsdon Avenue North Covey,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.38
930662,Earlsdon Avenue North Covey,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98645
930662,Earlsdon Avenue North Covey,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97101
930662,Earlsdon Avenue North Covey,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98129
930662,Earlsdon Avenue North Covey,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:20:00.000+00:00,feeder,1,N Current (Min),A,79.5
930662,Earlsdon Avenue North Covey,2024-01-27T19:20:00.000+00:00,feeder,1,N Current (Max),A,55.12
930662,Earlsdon Avenue North Covey,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,14.88
930662,Earlsdon Avenue North Covey,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,39.75
930662,Earlsdon Avenue North Covey,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.62
930662,Earlsdon Avenue North Covey,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,14.62
930662,Earlsdon Avenue North Covey,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,24.38
930662,Earlsdon Avenue North Covey,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.62
930662,Earlsdon Avenue North Covey,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,62.12
930662,Earlsdon Avenue North Covey,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,95.38
930662,Earlsdon Avenue North Covey,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,75.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.08
930662,Earlsdon Avenue North Covey,2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.19
930662,Earlsdon Avenue North Covey,2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
930662,Earlsdon Avenue North Covey,2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.52
930662,Earlsdon Avenue North Covey,2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.09
930662,Earlsdon Avenue North Covey,2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
930662,Earlsdon Avenue North Covey,2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.17
930662,Earlsdon Avenue North Covey,2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.56
930662,Earlsdon Avenue North Covey,2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
930662,Earlsdon Avenue North Covey,2024-01-27T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:20:00.000+00:00,busbar,,L3 Active Power,kW,116.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:20:00.000+00:00,busbar,,L2 Active Power,kW,107.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:20:00.000+00:00,busbar,,L1 Active Power,kW,162.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:20:00.000+00:00,busbar,,N Current (Min),A,239.88
930662,Earlsdon Avenue North Covey,2024-01-27T19:20:00.000+00:00,busbar,,N Current (Max),A,384.75
930662,Earlsdon Avenue North Covey,2024-01-27T19:20:00.000+00:00,busbar,,N Current (RMS),A,300.75
930662,Earlsdon Avenue North Covey,2024-01-27T19:20:00.000+00:00,busbar,,L3 Current (Min),A,398.38
930662,Earlsdon Avenue North Covey,2024-01-27T19:20:00.000+00:00,busbar,,L3 Current (Max),A,576.88
930662,Earlsdon Avenue North Covey,2024-01-27T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,478.12
930662,Earlsdon Avenue North Covey,2024-01-27T19:20:00.000+00:00,busbar,,L2 Current (Min),A,398.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:20:00.000+00:00,busbar,,L2 Current (Max),A,498.12
930662,Earlsdon Avenue North Covey,2024-01-27T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,442.75
930662,Earlsdon Avenue North Covey,2024-01-27T19:20:00.000+00:00,busbar,,L1 Current (Min),A,602.38
930662,Earlsdon Avenue North Covey,2024-01-27T19:20:00.000+00:00,busbar,,L1 Current (Max),A,786.25
930662,Earlsdon Avenue North Covey,2024-01-27T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,672.5
930662,Earlsdon Avenue North Covey,2024-01-27T19:20:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:20:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.56
930662,Earlsdon Avenue North Covey,2024-01-27T19:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.62
930662,Earlsdon Avenue North Covey,2024-01-27T19:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99759
930662,Earlsdon Avenue North Covey,2024-01-27T19:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98877
930662,Earlsdon Avenue North Covey,2024-01-27T19:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99213
930662,Earlsdon Avenue North Covey,2024-01-27T19:10:00.000+00:00,feeder,6,L3 Active Power,kW,53.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:10:00.000+00:00,feeder,6,L2 Active Power,kW,21.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:10:00.000+00:00,feeder,6,L1 Active Power,kW,30.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:10:00.000+00:00,feeder,6,N Current (Min),A,69.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:10:00.000+00:00,feeder,6,N Current (Max),A,173.88
930662,Earlsdon Avenue North Covey,2024-01-27T19:10:00.000+00:00,feeder,6,N Current (RMS),A,125.88
930662,Earlsdon Avenue North Covey,2024-01-27T19:10:00.000+00:00,feeder,6,L3 Current (Min),A,152.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:10:00.000+00:00,feeder,6,L3 Current (Max),A,258.75
930662,Earlsdon Avenue North Covey,2024-01-27T19:10:00.000+00:00,feeder,6,L3 Current (RMS),A,218.25
930662,Earlsdon Avenue North Covey,2024-01-27T19:10:00.000+00:00,feeder,6,L2 Current (Min),A,74.38
930662,Earlsdon Avenue North Covey,2024-01-27T19:10:00.000+00:00,feeder,6,L2 Current (Max),A,103.12
930662,Earlsdon Avenue North Covey,2024-01-27T19:10:00.000+00:00,feeder,6,L2 Current (RMS),A,88.38
930662,Earlsdon Avenue North Covey,2024-01-27T19:10:00.000+00:00,feeder,6,L1 Current (Min),A,90.75
930662,Earlsdon Avenue North Covey,2024-01-27T19:10:00.000+00:00,feeder,6,L1 Current (Max),A,153.12
930662,Earlsdon Avenue North Covey,2024-01-27T19:10:00.000+00:00,feeder,6,L1 Current (RMS),A,123.25
930662,Earlsdon Avenue North Covey,2024-01-27T19:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-15.19
930662,Earlsdon Avenue North Covey,2024-01-27T19:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.81
930662,Earlsdon Avenue North Covey,2024-01-27T19:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.25
930662,Earlsdon Avenue North Covey,2024-01-27T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.90484
930662,Earlsdon Avenue North Covey,2024-01-27T19:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9866
930662,Earlsdon Avenue North Covey,2024-01-27T19:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99438
930662,Earlsdon Avenue North Covey,2024-01-27T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,36.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:10:00.000+00:00,feeder,5,N Current (Min),A,69.5
930662,Earlsdon Avenue North Covey,2024-01-27T19:10:00.000+00:00,feeder,5,N Current (Max),A,189.88
930662,Earlsdon Avenue North Covey,2024-01-27T19:10:00.000+00:00,feeder,5,N Current (RMS),A,117.12
930662,Earlsdon Avenue North Covey,2024-01-27T19:10:00.000+00:00,feeder,5,L3 Current (Min),A,12.12
930662,Earlsdon Avenue North Covey,2024-01-27T19:10:00.000+00:00,feeder,5,L3 Current (Max),A,33.75
930662,Earlsdon Avenue North Covey,2024-01-27T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,18.88
930662,Earlsdon Avenue North Covey,2024-01-27T19:10:00.000+00:00,feeder,5,L2 Current (Min),A,41.62
930662,Earlsdon Avenue North Covey,2024-01-27T19:10:00.000+00:00,feeder,5,L2 Current (Max),A,72.25
930662,Earlsdon Avenue North Covey,2024-01-27T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,53.38
930662,Earlsdon Avenue North Covey,2024-01-27T19:10:00.000+00:00,feeder,5,L1 Current (Min),A,106.5
930662,Earlsdon Avenue North Covey,2024-01-27T19:10:00.000+00:00,feeder,5,L1 Current (Max),A,213.62
930662,Earlsdon Avenue North Covey,2024-01-27T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,146.25
930662,Earlsdon Avenue North Covey,2024-01-27T19:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.44
930662,Earlsdon Avenue North Covey,2024-01-27T19:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.12
930662,Earlsdon Avenue North Covey,2024-01-27T19:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.44
930662,Earlsdon Avenue North Covey,2024-01-27T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89712
930662,Earlsdon Avenue North Covey,2024-01-27T19:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99536
930662,Earlsdon Avenue North Covey,2024-01-27T19:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98047
930662,Earlsdon Avenue North Covey,2024-01-27T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,33.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,32.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:10:00.000+00:00,feeder,4,N Current (Min),A,91.38
930662,Earlsdon Avenue North Covey,2024-01-27T19:10:00.000+00:00,feeder,4,N Current (Max),A,141.38
930662,Earlsdon Avenue North Covey,2024-01-27T19:10:00.000+00:00,feeder,4,N Current (RMS),A,115.88
930662,Earlsdon Avenue North Covey,2024-01-27T19:10:00.000+00:00,feeder,4,L3 Current (Min),A,8.12
930662,Earlsdon Avenue North Covey,2024-01-27T19:10:00.000+00:00,feeder,4,L3 Current (Max),A,18.5
930662,Earlsdon Avenue North Covey,2024-01-27T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.75
930662,Earlsdon Avenue North Covey,2024-01-27T19:10:00.000+00:00,feeder,4,L2 Current (Min),A,95.12
930662,Earlsdon Avenue North Covey,2024-01-27T19:10:00.000+00:00,feeder,4,L2 Current (Max),A,164.62
930662,Earlsdon Avenue North Covey,2024-01-27T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,134.12
930662,Earlsdon Avenue North Covey,2024-01-27T19:10:00.000+00:00,feeder,4,L1 Current (Min),A,108.25
930662,Earlsdon Avenue North Covey,2024-01-27T19:10:00.000+00:00,feeder,4,L1 Current (Max),A,164.62
930662,Earlsdon Avenue North Covey,2024-01-27T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,131.62
930662,Earlsdon Avenue North Covey,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,22.56
930662,Earlsdon Avenue North Covey,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.37
930662,Earlsdon Avenue North Covey,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,6.56
930662,Earlsdon Avenue North Covey,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92029
930662,Earlsdon Avenue North Covey,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98386
930662,Earlsdon Avenue North Covey,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96533
930662,Earlsdon Avenue North Covey,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:10:00.000+00:00,feeder,3,N Current (Min),A,25.88
930662,Earlsdon Avenue North Covey,2024-01-27T19:10:00.000+00:00,feeder,3,N Current (Max),A,121.5
930662,Earlsdon Avenue North Covey,2024-01-27T19:10:00.000+00:00,feeder,3,N Current (RMS),A,39.75
930662,Earlsdon Avenue North Covey,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,45.5
930662,Earlsdon Avenue North Covey,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,141.38
930662,Earlsdon Avenue North Covey,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,58.38
930662,Earlsdon Avenue North Covey,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,16.75
930662,Earlsdon Avenue North Covey,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,33.75
930662,Earlsdon Avenue North Covey,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.38
930662,Earlsdon Avenue North Covey,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.88
930662,Earlsdon Avenue North Covey,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,28.62
930662,Earlsdon Avenue North Covey,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.5
930662,Earlsdon Avenue North Covey,2024-01-27T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.12
930662,Earlsdon Avenue North Covey,2024-01-27T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.56
930662,Earlsdon Avenue North Covey,2024-01-27T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.31
930662,Earlsdon Avenue North Covey,2024-01-27T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99152
930662,Earlsdon Avenue North Covey,2024-01-27T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9801
930662,Earlsdon Avenue North Covey,2024-01-27T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99042
930662,Earlsdon Avenue North Covey,2024-01-27T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,41.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,34.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,41.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:10:00.000+00:00,feeder,2,N Current (Min),A,54.12
930662,Earlsdon Avenue North Covey,2024-01-27T19:10:00.000+00:00,feeder,2,N Current (Max),A,102.62
930662,Earlsdon Avenue North Covey,2024-01-27T19:10:00.000+00:00,feeder,2,N Current (RMS),A,72.25
930662,Earlsdon Avenue North Covey,2024-01-27T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,145.75
930662,Earlsdon Avenue North Covey,2024-01-27T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,197.38
930662,Earlsdon Avenue North Covey,2024-01-27T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,169.62
930662,Earlsdon Avenue North Covey,2024-01-27T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,115.5
930662,Earlsdon Avenue North Covey,2024-01-27T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,175.62
930662,Earlsdon Avenue North Covey,2024-01-27T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,141.25
930662,Earlsdon Avenue North Covey,2024-01-27T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,129.62
930662,Earlsdon Avenue North Covey,2024-01-27T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,226.38
930662,Earlsdon Avenue North Covey,2024-01-27T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,171.38
930662,Earlsdon Avenue North Covey,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.12
930662,Earlsdon Avenue North Covey,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.06
930662,Earlsdon Avenue North Covey,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.75
930662,Earlsdon Avenue North Covey,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9931
930662,Earlsdon Avenue North Covey,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98032
930662,Earlsdon Avenue North Covey,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97183
930662,Earlsdon Avenue North Covey,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:10:00.000+00:00,feeder,1,N Current (Min),A,73.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:10:00.000+00:00,feeder,1,N Current (Max),A,41.25
930662,Earlsdon Avenue North Covey,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,27.62
930662,Earlsdon Avenue North Covey,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,40.88
930662,Earlsdon Avenue North Covey,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.62
930662,Earlsdon Avenue North Covey,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,21.38
930662,Earlsdon Avenue North Covey,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,32.25
930662,Earlsdon Avenue North Covey,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.62
930662,Earlsdon Avenue North Covey,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,45.62
930662,Earlsdon Avenue North Covey,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,98.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,64.62
930662,Earlsdon Avenue North Covey,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.11
930662,Earlsdon Avenue North Covey,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.14
930662,Earlsdon Avenue North Covey,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
930662,Earlsdon Avenue North Covey,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.41
930662,Earlsdon Avenue North Covey,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.78
930662,Earlsdon Avenue North Covey,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
930662,Earlsdon Avenue North Covey,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.08
930662,Earlsdon Avenue North Covey,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.72
930662,Earlsdon Avenue North Covey,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
930662,Earlsdon Avenue North Covey,2024-01-27T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:10:00.000+00:00,busbar,,L3 Active Power,kW,122.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:10:00.000+00:00,busbar,,L2 Active Power,kW,112.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:10:00.000+00:00,busbar,,L1 Active Power,kW,158.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:10:00.000+00:00,busbar,,N Current (Min),A,209.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:10:00.000+00:00,busbar,,N Current (Max),A,361.88
930662,Earlsdon Avenue North Covey,2024-01-27T19:10:00.000+00:00,busbar,,N Current (RMS),A,270.88
930662,Earlsdon Avenue North Covey,2024-01-27T19:10:00.000+00:00,busbar,,L3 Current (Min),A,428.5
930662,Earlsdon Avenue North Covey,2024-01-27T19:10:00.000+00:00,busbar,,L3 Current (Max),A,577.25
930662,Earlsdon Avenue North Covey,2024-01-27T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,500.62
930662,Earlsdon Avenue North Covey,2024-01-27T19:10:00.000+00:00,busbar,,L2 Current (Min),A,396.25
930662,Earlsdon Avenue North Covey,2024-01-27T19:10:00.000+00:00,busbar,,L2 Current (Max),A,526.12
930662,Earlsdon Avenue North Covey,2024-01-27T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,461.62
930662,Earlsdon Avenue North Covey,2024-01-27T19:10:00.000+00:00,busbar,,L1 Current (Min),A,581.75
930662,Earlsdon Avenue North Covey,2024-01-27T19:10:00.000+00:00,busbar,,L1 Current (Max),A,729.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,653.38
930662,Earlsdon Avenue North Covey,2024-01-27T19:10:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:10:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.75
930662,Earlsdon Avenue North Covey,2024-01-27T19:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-1.25
930662,Earlsdon Avenue North Covey,2024-01-27T19:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.19
930662,Earlsdon Avenue North Covey,2024-01-27T19:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99585
930662,Earlsdon Avenue North Covey,2024-01-27T19:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98547
930662,Earlsdon Avenue North Covey,2024-01-27T19:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99304
930662,Earlsdon Avenue North Covey,2024-01-27T19:00:00.000+00:00,feeder,6,L3 Active Power,kW,43.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:00:00.000+00:00,feeder,6,L2 Active Power,kW,18.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:00:00.000+00:00,feeder,6,L1 Active Power,kW,31.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:00:00.000+00:00,feeder,6,N Current (Min),A,73.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:00:00.000+00:00,feeder,6,N Current (Max),A,128.5
930662,Earlsdon Avenue North Covey,2024-01-27T19:00:00.000+00:00,feeder,6,N Current (RMS),A,93.88
930662,Earlsdon Avenue North Covey,2024-01-27T19:00:00.000+00:00,feeder,6,L3 Current (Min),A,152.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:00:00.000+00:00,feeder,6,L3 Current (Max),A,200.75
930662,Earlsdon Avenue North Covey,2024-01-27T19:00:00.000+00:00,feeder,6,L3 Current (RMS),A,172.25
930662,Earlsdon Avenue North Covey,2024-01-27T19:00:00.000+00:00,feeder,6,L2 Current (Min),A,57.25
930662,Earlsdon Avenue North Covey,2024-01-27T19:00:00.000+00:00,feeder,6,L2 Current (Max),A,90.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:00:00.000+00:00,feeder,6,L2 Current (RMS),A,74.62
930662,Earlsdon Avenue North Covey,2024-01-27T19:00:00.000+00:00,feeder,6,L1 Current (Min),A,79.25
930662,Earlsdon Avenue North Covey,2024-01-27T19:00:00.000+00:00,feeder,6,L1 Current (Max),A,167.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:00:00.000+00:00,feeder,6,L1 Current (RMS),A,125.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-25.94
930662,Earlsdon Avenue North Covey,2024-01-27T19:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.94
930662,Earlsdon Avenue North Covey,2024-01-27T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.89453
930662,Earlsdon Avenue North Covey,2024-01-27T19:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98764
930662,Earlsdon Avenue North Covey,2024-01-27T19:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99393
930662,Earlsdon Avenue North Covey,2024-01-27T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,33.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:00:00.000+00:00,feeder,5,N Current (Min),A,85.88
930662,Earlsdon Avenue North Covey,2024-01-27T19:00:00.000+00:00,feeder,5,N Current (Max),A,157.62
930662,Earlsdon Avenue North Covey,2024-01-27T19:00:00.000+00:00,feeder,5,N Current (RMS),A,104.88
930662,Earlsdon Avenue North Covey,2024-01-27T19:00:00.000+00:00,feeder,5,L3 Current (Min),A,13.25
930662,Earlsdon Avenue North Covey,2024-01-27T19:00:00.000+00:00,feeder,5,L3 Current (Max),A,28.38
930662,Earlsdon Avenue North Covey,2024-01-27T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,18.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:00:00.000+00:00,feeder,5,L2 Current (Min),A,40.75
930662,Earlsdon Avenue North Covey,2024-01-27T19:00:00.000+00:00,feeder,5,L2 Current (Max),A,65.5
930662,Earlsdon Avenue North Covey,2024-01-27T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,50.5
930662,Earlsdon Avenue North Covey,2024-01-27T19:00:00.000+00:00,feeder,5,L1 Current (Min),A,116.62
930662,Earlsdon Avenue North Covey,2024-01-27T19:00:00.000+00:00,feeder,5,L1 Current (Max),A,181.75
930662,Earlsdon Avenue North Covey,2024-01-27T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,133.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.69
930662,Earlsdon Avenue North Covey,2024-01-27T19:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.12
930662,Earlsdon Avenue North Covey,2024-01-27T19:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.31
930662,Earlsdon Avenue North Covey,2024-01-27T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92847
930662,Earlsdon Avenue North Covey,2024-01-27T19:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99084
930662,Earlsdon Avenue North Covey,2024-01-27T19:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98181
930662,Earlsdon Avenue North Covey,2024-01-27T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,26.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,33.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:00:00.000+00:00,feeder,4,N Current (Min),A,75.25
930662,Earlsdon Avenue North Covey,2024-01-27T19:00:00.000+00:00,feeder,4,N Current (Max),A,143.75
930662,Earlsdon Avenue North Covey,2024-01-27T19:00:00.000+00:00,feeder,4,N Current (RMS),A,106.88
930662,Earlsdon Avenue North Covey,2024-01-27T19:00:00.000+00:00,feeder,4,L3 Current (Min),A,8.88
930662,Earlsdon Avenue North Covey,2024-01-27T19:00:00.000+00:00,feeder,4,L3 Current (Max),A,34.38
930662,Earlsdon Avenue North Covey,2024-01-27T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,16.12
930662,Earlsdon Avenue North Covey,2024-01-27T19:00:00.000+00:00,feeder,4,L2 Current (Min),A,77.62
930662,Earlsdon Avenue North Covey,2024-01-27T19:00:00.000+00:00,feeder,4,L2 Current (Max),A,169.38
930662,Earlsdon Avenue North Covey,2024-01-27T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,104.75
930662,Earlsdon Avenue North Covey,2024-01-27T19:00:00.000+00:00,feeder,4,L1 Current (Min),A,109.75
930662,Earlsdon Avenue North Covey,2024-01-27T19:00:00.000+00:00,feeder,4,L1 Current (Max),A,158.88
930662,Earlsdon Avenue North Covey,2024-01-27T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,136.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,21.12
930662,Earlsdon Avenue North Covey,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.38
930662,Earlsdon Avenue North Covey,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,10.13
930662,Earlsdon Avenue North Covey,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,7.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90658
930662,Earlsdon Avenue North Covey,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98645
930662,Earlsdon Avenue North Covey,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94525
930662,Earlsdon Avenue North Covey,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:00:00.000+00:00,feeder,3,N Current (Min),A,27.12
930662,Earlsdon Avenue North Covey,2024-01-27T19:00:00.000+00:00,feeder,3,N Current (Max),A,116.25
930662,Earlsdon Avenue North Covey,2024-01-27T19:00:00.000+00:00,feeder,3,N Current (RMS),A,44.75
930662,Earlsdon Avenue North Covey,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,42.75
930662,Earlsdon Avenue North Covey,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,133.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,64.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,17.12
930662,Earlsdon Avenue North Covey,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,32.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.12
930662,Earlsdon Avenue North Covey,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,7.38
930662,Earlsdon Avenue North Covey,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,25.12
930662,Earlsdon Avenue North Covey,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,12.5
930662,Earlsdon Avenue North Covey,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.38
930662,Earlsdon Avenue North Covey,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.44
930662,Earlsdon Avenue North Covey,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.75
930662,Earlsdon Avenue North Covey,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99228
930662,Earlsdon Avenue North Covey,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97684
930662,Earlsdon Avenue North Covey,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99023
930662,Earlsdon Avenue North Covey,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,43.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,34.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,41.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:00:00.000+00:00,feeder,2,N Current (Min),A,55.38
930662,Earlsdon Avenue North Covey,2024-01-27T19:00:00.000+00:00,feeder,2,N Current (Max),A,106.62
930662,Earlsdon Avenue North Covey,2024-01-27T19:00:00.000+00:00,feeder,2,N Current (RMS),A,75.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,150.12
930662,Earlsdon Avenue North Covey,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,211.75
930662,Earlsdon Avenue North Covey,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,176.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,107.25
930662,Earlsdon Avenue North Covey,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,178.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,139.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,133.5
930662,Earlsdon Avenue North Covey,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,203.5
930662,Earlsdon Avenue North Covey,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,169.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.19
930662,Earlsdon Avenue North Covey,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99008
930662,Earlsdon Avenue North Covey,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9903
930662,Earlsdon Avenue North Covey,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97952
930662,Earlsdon Avenue North Covey,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:00:00.000+00:00,feeder,1,N Current (Min),A,72.88
930662,Earlsdon Avenue North Covey,2024-01-27T19:00:00.000+00:00,feeder,1,N Current (Max),A,43.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,19.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,36.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,27.5
930662,Earlsdon Avenue North Covey,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,50.88
930662,Earlsdon Avenue North Covey,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,38.75
930662,Earlsdon Avenue North Covey,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,50.12
930662,Earlsdon Avenue North Covey,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,105.88
930662,Earlsdon Avenue North Covey,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,72.62
930662,Earlsdon Avenue North Covey,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.41
930662,Earlsdon Avenue North Covey,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.09
930662,Earlsdon Avenue North Covey,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
930662,Earlsdon Avenue North Covey,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.92
930662,Earlsdon Avenue North Covey,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.55
930662,Earlsdon Avenue North Covey,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
930662,Earlsdon Avenue North Covey,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.31
930662,Earlsdon Avenue North Covey,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.83
930662,Earlsdon Avenue North Covey,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
930662,Earlsdon Avenue North Covey,2024-01-27T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:00:00.000+00:00,busbar,,L3 Active Power,kW,115.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:00:00.000+00:00,busbar,,L2 Active Power,kW,105.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:00:00.000+00:00,busbar,,L1 Active Power,kW,158.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:00:00.000+00:00,busbar,,N Current (Min),A,233.38
930662,Earlsdon Avenue North Covey,2024-01-27T19:00:00.000+00:00,busbar,,N Current (Max),A,380.88
930662,Earlsdon Avenue North Covey,2024-01-27T19:00:00.000+00:00,busbar,,N Current (RMS),A,292.62
930662,Earlsdon Avenue North Covey,2024-01-27T19:00:00.000+00:00,busbar,,L3 Current (Min),A,421.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:00:00.000+00:00,busbar,,L3 Current (Max),A,550.5
930662,Earlsdon Avenue North Covey,2024-01-27T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,465.5
930662,Earlsdon Avenue North Covey,2024-01-27T19:00:00.000+00:00,busbar,,L2 Current (Min),A,364.88
930662,Earlsdon Avenue North Covey,2024-01-27T19:00:00.000+00:00,busbar,,L2 Current (Max),A,497.12
930662,Earlsdon Avenue North Covey,2024-01-27T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,429.38
930662,Earlsdon Avenue North Covey,2024-01-27T19:00:00.000+00:00,busbar,,L1 Current (Min),A,587.62
930662,Earlsdon Avenue North Covey,2024-01-27T19:00:00.000+00:00,busbar,,L1 Current (Max),A,710.88
930662,Earlsdon Avenue North Covey,2024-01-27T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,647.12
930662,Earlsdon Avenue North Covey,2024-01-27T19:00:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T19:00:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.88
930662,Earlsdon Avenue North Covey,2024-01-27T18:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,0.88
930662,Earlsdon Avenue North Covey,2024-01-27T18:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.44
930662,Earlsdon Avenue North Covey,2024-01-27T18:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99677
930662,Earlsdon Avenue North Covey,2024-01-27T18:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98843
930662,Earlsdon Avenue North Covey,2024-01-27T18:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99536
930662,Earlsdon Avenue North Covey,2024-01-27T18:50:00.000+00:00,feeder,6,L3 Active Power,kW,48.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:50:00.000+00:00,feeder,6,L2 Active Power,kW,19.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:50:00.000+00:00,feeder,6,L1 Active Power,kW,35.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:50:00.000+00:00,feeder,6,N Current (Min),A,87.25
930662,Earlsdon Avenue North Covey,2024-01-27T18:50:00.000+00:00,feeder,6,N Current (Max),A,128.25
930662,Earlsdon Avenue North Covey,2024-01-27T18:50:00.000+00:00,feeder,6,N Current (RMS),A,105.12
930662,Earlsdon Avenue North Covey,2024-01-27T18:50:00.000+00:00,feeder,6,L3 Current (Min),A,168.88
930662,Earlsdon Avenue North Covey,2024-01-27T18:50:00.000+00:00,feeder,6,L3 Current (Max),A,220.12
930662,Earlsdon Avenue North Covey,2024-01-27T18:50:00.000+00:00,feeder,6,L3 Current (RMS),A,193.62
930662,Earlsdon Avenue North Covey,2024-01-27T18:50:00.000+00:00,feeder,6,L2 Current (Min),A,59.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:50:00.000+00:00,feeder,6,L2 Current (Max),A,101.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:50:00.000+00:00,feeder,6,L2 Current (RMS),A,79.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:50:00.000+00:00,feeder,6,L1 Current (Min),A,123.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:50:00.000+00:00,feeder,6,L1 Current (Max),A,171.88
930662,Earlsdon Avenue North Covey,2024-01-27T18:50:00.000+00:00,feeder,6,L1 Current (RMS),A,143.75
930662,Earlsdon Avenue North Covey,2024-01-27T18:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-25.19
930662,Earlsdon Avenue North Covey,2024-01-27T18:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.69
930662,Earlsdon Avenue North Covey,2024-01-27T18:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,0.06
930662,Earlsdon Avenue North Covey,2024-01-27T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.89465
930662,Earlsdon Avenue North Covey,2024-01-27T18:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98538
