Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930662,Earlsdon Avenue North Covey,2024-01-27T18:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99472
930662,Earlsdon Avenue North Covey,2024-01-27T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,36.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:50:00.000+00:00,feeder,5,N Current (Min),A,87.25
930662,Earlsdon Avenue North Covey,2024-01-27T18:50:00.000+00:00,feeder,5,N Current (Max),A,150.12
930662,Earlsdon Avenue North Covey,2024-01-27T18:50:00.000+00:00,feeder,5,N Current (RMS),A,120.38
930662,Earlsdon Avenue North Covey,2024-01-27T18:50:00.000+00:00,feeder,5,L3 Current (Min),A,14.12
930662,Earlsdon Avenue North Covey,2024-01-27T18:50:00.000+00:00,feeder,5,L3 Current (Max),A,27.88
930662,Earlsdon Avenue North Covey,2024-01-27T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,18.5
930662,Earlsdon Avenue North Covey,2024-01-27T18:50:00.000+00:00,feeder,5,L2 Current (Min),A,38.88
930662,Earlsdon Avenue North Covey,2024-01-27T18:50:00.000+00:00,feeder,5,L2 Current (Max),A,64.12
930662,Earlsdon Avenue North Covey,2024-01-27T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,49.62
930662,Earlsdon Avenue North Covey,2024-01-27T18:50:00.000+00:00,feeder,5,L1 Current (Min),A,110.88
930662,Earlsdon Avenue North Covey,2024-01-27T18:50:00.000+00:00,feeder,5,L1 Current (Max),A,179.62
930662,Earlsdon Avenue North Covey,2024-01-27T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,147.5
930662,Earlsdon Avenue North Covey,2024-01-27T18:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.87
930662,Earlsdon Avenue North Covey,2024-01-27T18:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.44
930662,Earlsdon Avenue North Covey,2024-01-27T18:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.5
930662,Earlsdon Avenue North Covey,2024-01-27T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93945
930662,Earlsdon Avenue North Covey,2024-01-27T18:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98895
930662,Earlsdon Avenue North Covey,2024-01-27T18:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98312
930662,Earlsdon Avenue North Covey,2024-01-27T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,35.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:50:00.000+00:00,feeder,4,N Current (Min),A,80.38
930662,Earlsdon Avenue North Covey,2024-01-27T18:50:00.000+00:00,feeder,4,N Current (Max),A,143.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:50:00.000+00:00,feeder,4,N Current (RMS),A,110.38
930662,Earlsdon Avenue North Covey,2024-01-27T18:50:00.000+00:00,feeder,4,L3 Current (Min),A,9.5
930662,Earlsdon Avenue North Covey,2024-01-27T18:50:00.000+00:00,feeder,4,L3 Current (Max),A,26.5
930662,Earlsdon Avenue North Covey,2024-01-27T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,16.38
930662,Earlsdon Avenue North Covey,2024-01-27T18:50:00.000+00:00,feeder,4,L2 Current (Min),A,69.88
930662,Earlsdon Avenue North Covey,2024-01-27T18:50:00.000+00:00,feeder,4,L2 Current (Max),A,122.75
930662,Earlsdon Avenue North Covey,2024-01-27T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,90.25
930662,Earlsdon Avenue North Covey,2024-01-27T18:50:00.000+00:00,feeder,4,L1 Current (Min),A,115.12
930662,Earlsdon Avenue North Covey,2024-01-27T18:50:00.000+00:00,feeder,4,L1 Current (Max),A,183.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,145.5
930662,Earlsdon Avenue North Covey,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,25.31
930662,Earlsdon Avenue North Covey,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.06
930662,Earlsdon Avenue North Covey,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-1.38
930662,Earlsdon Avenue North Covey,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91562
930662,Earlsdon Avenue North Covey,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98666
930662,Earlsdon Avenue North Covey,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96173
930662,Earlsdon Avenue North Covey,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:50:00.000+00:00,feeder,3,N Current (Min),A,19.5
930662,Earlsdon Avenue North Covey,2024-01-27T18:50:00.000+00:00,feeder,3,N Current (Max),A,89.75
930662,Earlsdon Avenue North Covey,2024-01-27T18:50:00.000+00:00,feeder,3,N Current (RMS),A,38.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,42.75
930662,Earlsdon Avenue North Covey,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,105.38
930662,Earlsdon Avenue North Covey,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,55.12
930662,Earlsdon Avenue North Covey,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,16.62
930662,Earlsdon Avenue North Covey,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,30.62
930662,Earlsdon Avenue North Covey,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.25
930662,Earlsdon Avenue North Covey,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,7.62
930662,Earlsdon Avenue North Covey,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,25.25
930662,Earlsdon Avenue North Covey,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,13.5
930662,Earlsdon Avenue North Covey,2024-01-27T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.5
930662,Earlsdon Avenue North Covey,2024-01-27T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.13
930662,Earlsdon Avenue North Covey,2024-01-27T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.69
930662,Earlsdon Avenue North Covey,2024-01-27T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98972
930662,Earlsdon Avenue North Covey,2024-01-27T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98254
930662,Earlsdon Avenue North Covey,2024-01-27T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98907
930662,Earlsdon Avenue North Covey,2024-01-27T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,39.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,42.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,38.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:50:00.000+00:00,feeder,2,N Current (Min),A,51.75
930662,Earlsdon Avenue North Covey,2024-01-27T18:50:00.000+00:00,feeder,2,N Current (Max),A,83.5
930662,Earlsdon Avenue North Covey,2024-01-27T18:50:00.000+00:00,feeder,2,N Current (RMS),A,62.62
930662,Earlsdon Avenue North Covey,2024-01-27T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,130.5
930662,Earlsdon Avenue North Covey,2024-01-27T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,196.88
930662,Earlsdon Avenue North Covey,2024-01-27T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,158.75
930662,Earlsdon Avenue North Covey,2024-01-27T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,127.88
930662,Earlsdon Avenue North Covey,2024-01-27T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,216.25
930662,Earlsdon Avenue North Covey,2024-01-27T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,172.5
930662,Earlsdon Avenue North Covey,2024-01-27T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,127.5
930662,Earlsdon Avenue North Covey,2024-01-27T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,194.62
930662,Earlsdon Avenue North Covey,2024-01-27T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,154.38
930662,Earlsdon Avenue North Covey,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.63
930662,Earlsdon Avenue North Covey,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.88
930662,Earlsdon Avenue North Covey,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.44
930662,Earlsdon Avenue North Covey,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99078
930662,Earlsdon Avenue North Covey,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99057
930662,Earlsdon Avenue North Covey,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97086
930662,Earlsdon Avenue North Covey,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:50:00.000+00:00,feeder,1,N Current (Min),A,61.5
930662,Earlsdon Avenue North Covey,2024-01-27T18:50:00.000+00:00,feeder,1,N Current (Max),A,32.62
930662,Earlsdon Avenue North Covey,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,19.75
930662,Earlsdon Avenue North Covey,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,54.25
930662,Earlsdon Avenue North Covey,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.88
930662,Earlsdon Avenue North Covey,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,26.25
930662,Earlsdon Avenue North Covey,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,42.62
930662,Earlsdon Avenue North Covey,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,33.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,47.75
930662,Earlsdon Avenue North Covey,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,88.75
930662,Earlsdon Avenue North Covey,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,59.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.09
930662,Earlsdon Avenue North Covey,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.88
930662,Earlsdon Avenue North Covey,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
930662,Earlsdon Avenue North Covey,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.58
930662,Earlsdon Avenue North Covey,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.12
930662,Earlsdon Avenue North Covey,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
930662,Earlsdon Avenue North Covey,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.92
930662,Earlsdon Avenue North Covey,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.45
930662,Earlsdon Avenue North Covey,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
930662,Earlsdon Avenue North Covey,2024-01-27T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:50:00.000+00:00,busbar,,L3 Active Power,kW,115.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:50:00.000+00:00,busbar,,L2 Active Power,kW,109.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:50:00.000+00:00,busbar,,L1 Active Power,kW,162.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:50:00.000+00:00,busbar,,N Current (Min),A,227.75
930662,Earlsdon Avenue North Covey,2024-01-27T18:50:00.000+00:00,busbar,,N Current (Max),A,375.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:50:00.000+00:00,busbar,,N Current (RMS),A,295.38
930662,Earlsdon Avenue North Covey,2024-01-27T18:50:00.000+00:00,busbar,,L3 Current (Min),A,415.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:50:00.000+00:00,busbar,,L3 Current (Max),A,521.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,464.62
930662,Earlsdon Avenue North Covey,2024-01-27T18:50:00.000+00:00,busbar,,L2 Current (Min),A,384.38
930662,Earlsdon Avenue North Covey,2024-01-27T18:50:00.000+00:00,busbar,,L2 Current (Max),A,529.88
930662,Earlsdon Avenue North Covey,2024-01-27T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,444.25
930662,Earlsdon Avenue North Covey,2024-01-27T18:50:00.000+00:00,busbar,,L1 Current (Min),A,612.62
930662,Earlsdon Avenue North Covey,2024-01-27T18:50:00.000+00:00,busbar,,L1 Current (Max),A,734.5
930662,Earlsdon Avenue North Covey,2024-01-27T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,662.38
930662,Earlsdon Avenue North Covey,2024-01-27T18:50:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:50:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.44
930662,Earlsdon Avenue North Covey,2024-01-27T18:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-2.62
930662,Earlsdon Avenue North Covey,2024-01-27T18:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99725
930662,Earlsdon Avenue North Covey,2024-01-27T18:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98843
930662,Earlsdon Avenue North Covey,2024-01-27T18:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98508
930662,Earlsdon Avenue North Covey,2024-01-27T18:40:00.000+00:00,feeder,6,L3 Active Power,kW,49.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:40:00.000+00:00,feeder,6,L2 Active Power,kW,20.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:40:00.000+00:00,feeder,6,L1 Active Power,kW,25.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:40:00.000+00:00,feeder,6,N Current (Min),A,89.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:40:00.000+00:00,feeder,6,N Current (Max),A,162.5
930662,Earlsdon Avenue North Covey,2024-01-27T18:40:00.000+00:00,feeder,6,N Current (RMS),A,121.88
930662,Earlsdon Avenue North Covey,2024-01-27T18:40:00.000+00:00,feeder,6,L3 Current (Min),A,171.25
930662,Earlsdon Avenue North Covey,2024-01-27T18:40:00.000+00:00,feeder,6,L3 Current (Max),A,228.25
930662,Earlsdon Avenue North Covey,2024-01-27T18:40:00.000+00:00,feeder,6,L3 Current (RMS),A,199.88
930662,Earlsdon Avenue North Covey,2024-01-27T18:40:00.000+00:00,feeder,6,L2 Current (Min),A,58.75
930662,Earlsdon Avenue North Covey,2024-01-27T18:40:00.000+00:00,feeder,6,L2 Current (Max),A,98.75
930662,Earlsdon Avenue North Covey,2024-01-27T18:40:00.000+00:00,feeder,6,L2 Current (RMS),A,80.12
930662,Earlsdon Avenue North Covey,2024-01-27T18:40:00.000+00:00,feeder,6,L1 Current (Min),A,70.12
930662,Earlsdon Avenue North Covey,2024-01-27T18:40:00.000+00:00,feeder,6,L1 Current (Max),A,175.62
930662,Earlsdon Avenue North Covey,2024-01-27T18:40:00.000+00:00,feeder,6,L1 Current (RMS),A,102.75
930662,Earlsdon Avenue North Covey,2024-01-27T18:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-23.75
930662,Earlsdon Avenue North Covey,2024-01-27T18:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.62
930662,Earlsdon Avenue North Covey,2024-01-27T18:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.5
930662,Earlsdon Avenue North Covey,2024-01-27T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.84475
930662,Earlsdon Avenue North Covey,2024-01-27T18:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.9902
930662,Earlsdon Avenue North Covey,2024-01-27T18:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99426
930662,Earlsdon Avenue North Covey,2024-01-27T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,33.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:40:00.000+00:00,feeder,5,N Current (Min),A,84.38
930662,Earlsdon Avenue North Covey,2024-01-27T18:40:00.000+00:00,feeder,5,N Current (Max),A,139.25
930662,Earlsdon Avenue North Covey,2024-01-27T18:40:00.000+00:00,feeder,5,N Current (RMS),A,108.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:40:00.000+00:00,feeder,5,L3 Current (Min),A,13.5
930662,Earlsdon Avenue North Covey,2024-01-27T18:40:00.000+00:00,feeder,5,L3 Current (Max),A,26.25
930662,Earlsdon Avenue North Covey,2024-01-27T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,15.12
930662,Earlsdon Avenue North Covey,2024-01-27T18:40:00.000+00:00,feeder,5,L2 Current (Min),A,46.75
930662,Earlsdon Avenue North Covey,2024-01-27T18:40:00.000+00:00,feeder,5,L2 Current (Max),A,73.25
930662,Earlsdon Avenue North Covey,2024-01-27T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,57.62
930662,Earlsdon Avenue North Covey,2024-01-27T18:40:00.000+00:00,feeder,5,L1 Current (Min),A,113.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:40:00.000+00:00,feeder,5,L1 Current (Max),A,166.5
930662,Earlsdon Avenue North Covey,2024-01-27T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,134.88
930662,Earlsdon Avenue North Covey,2024-01-27T18:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.19
930662,Earlsdon Avenue North Covey,2024-01-27T18:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-0.62
930662,Earlsdon Avenue North Covey,2024-01-27T18:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.56
930662,Earlsdon Avenue North Covey,2024-01-27T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95297
930662,Earlsdon Avenue North Covey,2024-01-27T18:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9942
930662,Earlsdon Avenue North Covey,2024-01-27T18:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97556
930662,Earlsdon Avenue North Covey,2024-01-27T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,29.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,30.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:40:00.000+00:00,feeder,4,N Current (Min),A,80.25
930662,Earlsdon Avenue North Covey,2024-01-27T18:40:00.000+00:00,feeder,4,N Current (Max),A,121.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:40:00.000+00:00,feeder,4,N Current (RMS),A,98.5
930662,Earlsdon Avenue North Covey,2024-01-27T18:40:00.000+00:00,feeder,4,L3 Current (Min),A,10.25
930662,Earlsdon Avenue North Covey,2024-01-27T18:40:00.000+00:00,feeder,4,L3 Current (Max),A,25.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.25
930662,Earlsdon Avenue North Covey,2024-01-27T18:40:00.000+00:00,feeder,4,L2 Current (Min),A,95.25
930662,Earlsdon Avenue North Covey,2024-01-27T18:40:00.000+00:00,feeder,4,L2 Current (Max),A,149.25
930662,Earlsdon Avenue North Covey,2024-01-27T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,119.12
930662,Earlsdon Avenue North Covey,2024-01-27T18:40:00.000+00:00,feeder,4,L1 Current (Min),A,101.88
930662,Earlsdon Avenue North Covey,2024-01-27T18:40:00.000+00:00,feeder,4,L1 Current (Max),A,151.88
930662,Earlsdon Avenue North Covey,2024-01-27T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,125.25
930662,Earlsdon Avenue North Covey,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,25.38
930662,Earlsdon Avenue North Covey,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,2.62
930662,Earlsdon Avenue North Covey,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.82
930662,Earlsdon Avenue North Covey,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,8.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90369
930662,Earlsdon Avenue North Covey,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98151
930662,Earlsdon Avenue North Covey,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96442
930662,Earlsdon Avenue North Covey,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:40:00.000+00:00,feeder,3,N Current (Min),A,32.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:40:00.000+00:00,feeder,3,N Current (Max),A,120.62
930662,Earlsdon Avenue North Covey,2024-01-27T18:40:00.000+00:00,feeder,3,N Current (RMS),A,56.12
930662,Earlsdon Avenue North Covey,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,54.88
930662,Earlsdon Avenue North Covey,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,136.62
930662,Earlsdon Avenue North Covey,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,73.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,16.62
930662,Earlsdon Avenue North Covey,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,28.5
930662,Earlsdon Avenue North Covey,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.5
930662,Earlsdon Avenue North Covey,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,7.25
930662,Earlsdon Avenue North Covey,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,33.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.75
930662,Earlsdon Avenue North Covey,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.06
930662,Earlsdon Avenue North Covey,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.19
930662,Earlsdon Avenue North Covey,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.31
930662,Earlsdon Avenue North Covey,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98734
930662,Earlsdon Avenue North Covey,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98309
930662,Earlsdon Avenue North Covey,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9903
930662,Earlsdon Avenue North Covey,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,36.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,42.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,43.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:40:00.000+00:00,feeder,2,N Current (Min),A,55.25
930662,Earlsdon Avenue North Covey,2024-01-27T18:40:00.000+00:00,feeder,2,N Current (Max),A,118.62
930662,Earlsdon Avenue North Covey,2024-01-27T18:40:00.000+00:00,feeder,2,N Current (RMS),A,73.75
930662,Earlsdon Avenue North Covey,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,115.25
930662,Earlsdon Avenue North Covey,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,180.62
930662,Earlsdon Avenue North Covey,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,145.38
930662,Earlsdon Avenue North Covey,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,121.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,214.88
930662,Earlsdon Avenue North Covey,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,172.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,133.25
930662,Earlsdon Avenue North Covey,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,230.38
930662,Earlsdon Avenue North Covey,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,177.38
930662,Earlsdon Avenue North Covey,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.25
930662,Earlsdon Avenue North Covey,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.44
930662,Earlsdon Avenue North Covey,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.69
930662,Earlsdon Avenue North Covey,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99057
930662,Earlsdon Avenue North Covey,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98938
930662,Earlsdon Avenue North Covey,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97098
930662,Earlsdon Avenue North Covey,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:40:00.000+00:00,feeder,1,N Current (Min),A,63.75
930662,Earlsdon Avenue North Covey,2024-01-27T18:40:00.000+00:00,feeder,1,N Current (Max),A,36.62
930662,Earlsdon Avenue North Covey,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,27.5
930662,Earlsdon Avenue North Covey,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,41.5
930662,Earlsdon Avenue North Covey,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.12
930662,Earlsdon Avenue North Covey,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,18.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,49.25
930662,Earlsdon Avenue North Covey,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,48.5
930662,Earlsdon Avenue North Covey,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,90.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,63.5
930662,Earlsdon Avenue North Covey,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.23
930662,Earlsdon Avenue North Covey,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.84
930662,Earlsdon Avenue North Covey,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
930662,Earlsdon Avenue North Covey,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.81
930662,Earlsdon Avenue North Covey,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.48
930662,Earlsdon Avenue North Covey,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
930662,Earlsdon Avenue North Covey,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.8
930662,Earlsdon Avenue North Covey,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.8
930662,Earlsdon Avenue North Covey,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
930662,Earlsdon Avenue North Covey,2024-01-27T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:40:00.000+00:00,busbar,,L3 Active Power,kW,116.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:40:00.000+00:00,busbar,,L2 Active Power,kW,117.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:40:00.000+00:00,busbar,,L1 Active Power,kW,150.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:40:00.000+00:00,busbar,,N Current (Min),A,185.62
930662,Earlsdon Avenue North Covey,2024-01-27T18:40:00.000+00:00,busbar,,N Current (Max),A,389.25
930662,Earlsdon Avenue North Covey,2024-01-27T18:40:00.000+00:00,busbar,,N Current (RMS),A,252.12
930662,Earlsdon Avenue North Covey,2024-01-27T18:40:00.000+00:00,busbar,,L3 Current (Min),A,408.62
930662,Earlsdon Avenue North Covey,2024-01-27T18:40:00.000+00:00,busbar,,L3 Current (Max),A,536.62
930662,Earlsdon Avenue North Covey,2024-01-27T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,472.38
930662,Earlsdon Avenue North Covey,2024-01-27T18:40:00.000+00:00,busbar,,L2 Current (Min),A,405.5
930662,Earlsdon Avenue North Covey,2024-01-27T18:40:00.000+00:00,busbar,,L2 Current (Max),A,543.75
930662,Earlsdon Avenue North Covey,2024-01-27T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,478.75
930662,Earlsdon Avenue North Covey,2024-01-27T18:40:00.000+00:00,busbar,,L1 Current (Min),A,540.12
930662,Earlsdon Avenue North Covey,2024-01-27T18:40:00.000+00:00,busbar,,L1 Current (Max),A,748.25
930662,Earlsdon Avenue North Covey,2024-01-27T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,617.25
930662,Earlsdon Avenue North Covey,2024-01-27T18:40:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:40:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.69
930662,Earlsdon Avenue North Covey,2024-01-27T18:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-0.44
930662,Earlsdon Avenue North Covey,2024-01-27T18:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.06
930662,Earlsdon Avenue North Covey,2024-01-27T18:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99759
930662,Earlsdon Avenue North Covey,2024-01-27T18:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98431
930662,Earlsdon Avenue North Covey,2024-01-27T18:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9819
930662,Earlsdon Avenue North Covey,2024-01-27T18:30:00.000+00:00,feeder,6,L3 Active Power,kW,49.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:30:00.000+00:00,feeder,6,L2 Active Power,kW,19.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:30:00.000+00:00,feeder,6,L1 Active Power,kW,20.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:30:00.000+00:00,feeder,6,N Current (Min),A,86.25
930662,Earlsdon Avenue North Covey,2024-01-27T18:30:00.000+00:00,feeder,6,N Current (Max),A,162.38
930662,Earlsdon Avenue North Covey,2024-01-27T18:30:00.000+00:00,feeder,6,N Current (RMS),A,124.5
930662,Earlsdon Avenue North Covey,2024-01-27T18:30:00.000+00:00,feeder,6,L3 Current (Min),A,158.25
930662,Earlsdon Avenue North Covey,2024-01-27T18:30:00.000+00:00,feeder,6,L3 Current (Max),A,238.62
930662,Earlsdon Avenue North Covey,2024-01-27T18:30:00.000+00:00,feeder,6,L3 Current (RMS),A,199.38
930662,Earlsdon Avenue North Covey,2024-01-27T18:30:00.000+00:00,feeder,6,L2 Current (Min),A,59.38
930662,Earlsdon Avenue North Covey,2024-01-27T18:30:00.000+00:00,feeder,6,L2 Current (Max),A,93.12
930662,Earlsdon Avenue North Covey,2024-01-27T18:30:00.000+00:00,feeder,6,L2 Current (RMS),A,76.12
930662,Earlsdon Avenue North Covey,2024-01-27T18:30:00.000+00:00,feeder,6,L1 Current (Min),A,64.62
930662,Earlsdon Avenue North Covey,2024-01-27T18:30:00.000+00:00,feeder,6,L1 Current (Max),A,116.88
930662,Earlsdon Avenue North Covey,2024-01-27T18:30:00.000+00:00,feeder,6,L1 Current (RMS),A,84.5
930662,Earlsdon Avenue North Covey,2024-01-27T18:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-23.25
930662,Earlsdon Avenue North Covey,2024-01-27T18:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.81
930662,Earlsdon Avenue North Covey,2024-01-27T18:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.8468
930662,Earlsdon Avenue North Covey,2024-01-27T18:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99188
930662,Earlsdon Avenue North Covey,2024-01-27T18:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9942
930662,Earlsdon Avenue North Covey,2024-01-27T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,33.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:30:00.000+00:00,feeder,5,N Current (Min),A,82.12
930662,Earlsdon Avenue North Covey,2024-01-27T18:30:00.000+00:00,feeder,5,N Current (Max),A,147.38
930662,Earlsdon Avenue North Covey,2024-01-27T18:30:00.000+00:00,feeder,5,N Current (RMS),A,108.38
930662,Earlsdon Avenue North Covey,2024-01-27T18:30:00.000+00:00,feeder,5,L3 Current (Min),A,14.12
930662,Earlsdon Avenue North Covey,2024-01-27T18:30:00.000+00:00,feeder,5,L3 Current (Max),A,23.75
930662,Earlsdon Avenue North Covey,2024-01-27T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,16.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:30:00.000+00:00,feeder,5,L2 Current (Min),A,46.88
930662,Earlsdon Avenue North Covey,2024-01-27T18:30:00.000+00:00,feeder,5,L2 Current (Max),A,81.88
930662,Earlsdon Avenue North Covey,2024-01-27T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,59.75
930662,Earlsdon Avenue North Covey,2024-01-27T18:30:00.000+00:00,feeder,5,L1 Current (Min),A,110.38
930662,Earlsdon Avenue North Covey,2024-01-27T18:30:00.000+00:00,feeder,5,L1 Current (Max),A,176.38
930662,Earlsdon Avenue North Covey,2024-01-27T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,136.12
930662,Earlsdon Avenue North Covey,2024-01-27T18:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-7.13
930662,Earlsdon Avenue North Covey,2024-01-27T18:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.44
930662,Earlsdon Avenue North Covey,2024-01-27T18:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.25
930662,Earlsdon Avenue North Covey,2024-01-27T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89831
930662,Earlsdon Avenue North Covey,2024-01-27T18:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9906
930662,Earlsdon Avenue North Covey,2024-01-27T18:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97205
930662,Earlsdon Avenue North Covey,2024-01-27T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,25.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,28.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:30:00.000+00:00,feeder,4,N Current (Min),A,70.75
930662,Earlsdon Avenue North Covey,2024-01-27T18:30:00.000+00:00,feeder,4,N Current (Max),A,119.88
930662,Earlsdon Avenue North Covey,2024-01-27T18:30:00.000+00:00,feeder,4,N Current (RMS),A,94.5
930662,Earlsdon Avenue North Covey,2024-01-27T18:30:00.000+00:00,feeder,4,L3 Current (Min),A,9.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:30:00.000+00:00,feeder,4,L3 Current (Max),A,36.38
930662,Earlsdon Avenue North Covey,2024-01-27T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.38
930662,Earlsdon Avenue North Covey,2024-01-27T18:30:00.000+00:00,feeder,4,L2 Current (Min),A,83.75
930662,Earlsdon Avenue North Covey,2024-01-27T18:30:00.000+00:00,feeder,4,L2 Current (Max),A,121.25
930662,Earlsdon Avenue North Covey,2024-01-27T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,103.75
930662,Earlsdon Avenue North Covey,2024-01-27T18:30:00.000+00:00,feeder,4,L1 Current (Min),A,83.5
930662,Earlsdon Avenue North Covey,2024-01-27T18:30:00.000+00:00,feeder,4,L1 Current (Max),A,148.5
930662,Earlsdon Avenue North Covey,2024-01-27T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,117.88
930662,Earlsdon Avenue North Covey,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,24.06
930662,Earlsdon Avenue North Covey,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.44
930662,Earlsdon Avenue North Covey,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,7.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91199
930662,Earlsdon Avenue North Covey,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98386
930662,Earlsdon Avenue North Covey,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99213
930662,Earlsdon Avenue North Covey,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:30:00.000+00:00,feeder,3,N Current (Min),A,30.88
930662,Earlsdon Avenue North Covey,2024-01-27T18:30:00.000+00:00,feeder,3,N Current (Max),A,124.5
930662,Earlsdon Avenue North Covey,2024-01-27T18:30:00.000+00:00,feeder,3,N Current (RMS),A,56.38
930662,Earlsdon Avenue North Covey,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,55.5
930662,Earlsdon Avenue North Covey,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,137.88
930662,Earlsdon Avenue North Covey,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,72.88
930662,Earlsdon Avenue North Covey,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,17.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,33.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.38
930662,Earlsdon Avenue North Covey,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,15.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,41.12
930662,Earlsdon Avenue North Covey,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.38
930662,Earlsdon Avenue North Covey,2024-01-27T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.06
930662,Earlsdon Avenue North Covey,2024-01-27T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.56
930662,Earlsdon Avenue North Covey,2024-01-27T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.62
930662,Earlsdon Avenue North Covey,2024-01-27T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98962
930662,Earlsdon Avenue North Covey,2024-01-27T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98547
930662,Earlsdon Avenue North Covey,2024-01-27T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99255
930662,Earlsdon Avenue North Covey,2024-01-27T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,39.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,42.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,47.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:30:00.000+00:00,feeder,2,N Current (Min),A,55.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:30:00.000+00:00,feeder,2,N Current (Max),A,124.62
930662,Earlsdon Avenue North Covey,2024-01-27T18:30:00.000+00:00,feeder,2,N Current (RMS),A,76.25
930662,Earlsdon Avenue North Covey,2024-01-27T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,111.12
930662,Earlsdon Avenue North Covey,2024-01-27T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,210.75
930662,Earlsdon Avenue North Covey,2024-01-27T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,158.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,129.88
930662,Earlsdon Avenue North Covey,2024-01-27T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,218.62
930662,Earlsdon Avenue North Covey,2024-01-27T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,172.62
930662,Earlsdon Avenue North Covey,2024-01-27T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,160.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,235.88
930662,Earlsdon Avenue North Covey,2024-01-27T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,192.88
