Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930662,Earlsdon Avenue North Covey,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.37
930662,Earlsdon Avenue North Covey,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.88
930662,Earlsdon Avenue North Covey,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.56
930662,Earlsdon Avenue North Covey,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99268
930662,Earlsdon Avenue North Covey,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99463
930662,Earlsdon Avenue North Covey,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97577
930662,Earlsdon Avenue North Covey,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:30:00.000+00:00,feeder,1,N Current (Min),A,60.62
930662,Earlsdon Avenue North Covey,2024-01-27T18:30:00.000+00:00,feeder,1,N Current (Max),A,37.75
930662,Earlsdon Avenue North Covey,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,28.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,43.38
930662,Earlsdon Avenue North Covey,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.25
930662,Earlsdon Avenue North Covey,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,25.75
930662,Earlsdon Avenue North Covey,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,61.62
930662,Earlsdon Avenue North Covey,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.38
930662,Earlsdon Avenue North Covey,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,54.62
930662,Earlsdon Avenue North Covey,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,93.88
930662,Earlsdon Avenue North Covey,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,69.88
930662,Earlsdon Avenue North Covey,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.5
930662,Earlsdon Avenue North Covey,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.22
930662,Earlsdon Avenue North Covey,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
930662,Earlsdon Avenue North Covey,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.94
930662,Earlsdon Avenue North Covey,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.39
930662,Earlsdon Avenue North Covey,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
930662,Earlsdon Avenue North Covey,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.81
930662,Earlsdon Avenue North Covey,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.81
930662,Earlsdon Avenue North Covey,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
930662,Earlsdon Avenue North Covey,2024-01-27T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:30:00.000+00:00,busbar,,L3 Active Power,kW,119.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:30:00.000+00:00,busbar,,L2 Active Power,kW,115.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:30:00.000+00:00,busbar,,L1 Active Power,kW,152.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:30:00.000+00:00,busbar,,N Current (Min),A,190.38
930662,Earlsdon Avenue North Covey,2024-01-27T18:30:00.000+00:00,busbar,,N Current (Max),A,344.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:30:00.000+00:00,busbar,,N Current (RMS),A,258.5
930662,Earlsdon Avenue North Covey,2024-01-27T18:30:00.000+00:00,busbar,,L3 Current (Min),A,421.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:30:00.000+00:00,busbar,,L3 Current (Max),A,555.12
930662,Earlsdon Avenue North Covey,2024-01-27T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,484.5
930662,Earlsdon Avenue North Covey,2024-01-27T18:30:00.000+00:00,busbar,,L2 Current (Min),A,424.75
930662,Earlsdon Avenue North Covey,2024-01-27T18:30:00.000+00:00,busbar,,L2 Current (Max),A,523.62
930662,Earlsdon Avenue North Covey,2024-01-27T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,467.75
930662,Earlsdon Avenue North Covey,2024-01-27T18:30:00.000+00:00,busbar,,L1 Current (Min),A,542.62
930662,Earlsdon Avenue North Covey,2024-01-27T18:30:00.000+00:00,busbar,,L1 Current (Max),A,735.62
930662,Earlsdon Avenue North Covey,2024-01-27T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,625.38
930662,Earlsdon Avenue North Covey,2024-01-27T18:30:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:30:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,0.19
930662,Earlsdon Avenue North Covey,2024-01-27T18:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.13
930662,Earlsdon Avenue North Covey,2024-01-27T18:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.69
930662,Earlsdon Avenue North Covey,2024-01-27T18:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.996
930662,Earlsdon Avenue North Covey,2024-01-27T18:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9801
930662,Earlsdon Avenue North Covey,2024-01-27T18:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97235
930662,Earlsdon Avenue North Covey,2024-01-27T18:20:00.000+00:00,feeder,6,L3 Active Power,kW,37.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:20:00.000+00:00,feeder,6,L2 Active Power,kW,17.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:20:00.000+00:00,feeder,6,L1 Active Power,kW,17.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:20:00.000+00:00,feeder,6,N Current (Min),A,66.75
930662,Earlsdon Avenue North Covey,2024-01-27T18:20:00.000+00:00,feeder,6,N Current (Max),A,118.12
930662,Earlsdon Avenue North Covey,2024-01-27T18:20:00.000+00:00,feeder,6,N Current (RMS),A,90.88
930662,Earlsdon Avenue North Covey,2024-01-27T18:20:00.000+00:00,feeder,6,L3 Current (Min),A,129.12
930662,Earlsdon Avenue North Covey,2024-01-27T18:20:00.000+00:00,feeder,6,L3 Current (Max),A,184.12
930662,Earlsdon Avenue North Covey,2024-01-27T18:20:00.000+00:00,feeder,6,L3 Current (RMS),A,152.62
930662,Earlsdon Avenue North Covey,2024-01-27T18:20:00.000+00:00,feeder,6,L2 Current (Min),A,59.38
930662,Earlsdon Avenue North Covey,2024-01-27T18:20:00.000+00:00,feeder,6,L2 Current (Max),A,81.25
930662,Earlsdon Avenue North Covey,2024-01-27T18:20:00.000+00:00,feeder,6,L2 Current (RMS),A,68.5
930662,Earlsdon Avenue North Covey,2024-01-27T18:20:00.000+00:00,feeder,6,L1 Current (Min),A,53.12
930662,Earlsdon Avenue North Covey,2024-01-27T18:20:00.000+00:00,feeder,6,L1 Current (Max),A,87.75
930662,Earlsdon Avenue North Covey,2024-01-27T18:20:00.000+00:00,feeder,6,L1 Current (RMS),A,72.88
930662,Earlsdon Avenue North Covey,2024-01-27T18:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-26.81
930662,Earlsdon Avenue North Covey,2024-01-27T18:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.69
930662,Earlsdon Avenue North Covey,2024-01-27T18:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.69
930662,Earlsdon Avenue North Covey,2024-01-27T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.87454
930662,Earlsdon Avenue North Covey,2024-01-27T18:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99182
930662,Earlsdon Avenue North Covey,2024-01-27T18:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9942
930662,Earlsdon Avenue North Covey,2024-01-27T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,33.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:20:00.000+00:00,feeder,5,N Current (Min),A,65.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:20:00.000+00:00,feeder,5,N Current (Max),A,148.62
930662,Earlsdon Avenue North Covey,2024-01-27T18:20:00.000+00:00,feeder,5,N Current (RMS),A,105.75
930662,Earlsdon Avenue North Covey,2024-01-27T18:20:00.000+00:00,feeder,5,L3 Current (Min),A,14.62
930662,Earlsdon Avenue North Covey,2024-01-27T18:20:00.000+00:00,feeder,5,L3 Current (Max),A,29.88
930662,Earlsdon Avenue North Covey,2024-01-27T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,19.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:20:00.000+00:00,feeder,5,L2 Current (Min),A,47.62
930662,Earlsdon Avenue North Covey,2024-01-27T18:20:00.000+00:00,feeder,5,L2 Current (Max),A,81.12
930662,Earlsdon Avenue North Covey,2024-01-27T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,62.5
930662,Earlsdon Avenue North Covey,2024-01-27T18:20:00.000+00:00,feeder,5,L1 Current (Min),A,95.38
930662,Earlsdon Avenue North Covey,2024-01-27T18:20:00.000+00:00,feeder,5,L1 Current (Max),A,175.12
930662,Earlsdon Avenue North Covey,2024-01-27T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,135.25
930662,Earlsdon Avenue North Covey,2024-01-27T18:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.25
930662,Earlsdon Avenue North Covey,2024-01-27T18:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.32
930662,Earlsdon Avenue North Covey,2024-01-27T18:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.31
930662,Earlsdon Avenue North Covey,2024-01-27T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90527
930662,Earlsdon Avenue North Covey,2024-01-27T18:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98734
930662,Earlsdon Avenue North Covey,2024-01-27T18:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97348
930662,Earlsdon Avenue North Covey,2024-01-27T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,21.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,27.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:20:00.000+00:00,feeder,4,N Current (Min),A,66.75
930662,Earlsdon Avenue North Covey,2024-01-27T18:20:00.000+00:00,feeder,4,N Current (Max),A,110.88
930662,Earlsdon Avenue North Covey,2024-01-27T18:20:00.000+00:00,feeder,4,N Current (RMS),A,89.75
930662,Earlsdon Avenue North Covey,2024-01-27T18:20:00.000+00:00,feeder,4,L3 Current (Min),A,8.25
930662,Earlsdon Avenue North Covey,2024-01-27T18:20:00.000+00:00,feeder,4,L3 Current (Max),A,21.88
930662,Earlsdon Avenue North Covey,2024-01-27T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,11.5
930662,Earlsdon Avenue North Covey,2024-01-27T18:20:00.000+00:00,feeder,4,L2 Current (Min),A,60.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:20:00.000+00:00,feeder,4,L2 Current (Max),A,118.62
930662,Earlsdon Avenue North Covey,2024-01-27T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,84.62
930662,Earlsdon Avenue North Covey,2024-01-27T18:20:00.000+00:00,feeder,4,L1 Current (Min),A,93.75
930662,Earlsdon Avenue North Covey,2024-01-27T18:20:00.000+00:00,feeder,4,L1 Current (Max),A,135.38
930662,Earlsdon Avenue North Covey,2024-01-27T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,111.25
930662,Earlsdon Avenue North Covey,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,22.81
930662,Earlsdon Avenue North Covey,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.25
930662,Earlsdon Avenue North Covey,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.38
930662,Earlsdon Avenue North Covey,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,7.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91827
930662,Earlsdon Avenue North Covey,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98285
930662,Earlsdon Avenue North Covey,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93417
930662,Earlsdon Avenue North Covey,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:20:00.000+00:00,feeder,3,N Current (Min),A,34.25
930662,Earlsdon Avenue North Covey,2024-01-27T18:20:00.000+00:00,feeder,3,N Current (Max),A,122.5
930662,Earlsdon Avenue North Covey,2024-01-27T18:20:00.000+00:00,feeder,3,N Current (RMS),A,54.38
930662,Earlsdon Avenue North Covey,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,50.88
930662,Earlsdon Avenue North Covey,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,137.38
930662,Earlsdon Avenue North Covey,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,68.88
930662,Earlsdon Avenue North Covey,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,15.88
930662,Earlsdon Avenue North Covey,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,28.25
930662,Earlsdon Avenue North Covey,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.62
930662,Earlsdon Avenue North Covey,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.25
930662,Earlsdon Avenue North Covey,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,37.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,12.38
930662,Earlsdon Avenue North Covey,2024-01-27T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.94
930662,Earlsdon Avenue North Covey,2024-01-27T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.06
930662,Earlsdon Avenue North Covey,2024-01-27T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.19
930662,Earlsdon Avenue North Covey,2024-01-27T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9913
930662,Earlsdon Avenue North Covey,2024-01-27T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98538
930662,Earlsdon Avenue North Covey,2024-01-27T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9921
930662,Earlsdon Avenue North Covey,2024-01-27T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,44.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,40.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,45.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:20:00.000+00:00,feeder,2,N Current (Min),A,52.38
930662,Earlsdon Avenue North Covey,2024-01-27T18:20:00.000+00:00,feeder,2,N Current (Max),A,100.62
930662,Earlsdon Avenue North Covey,2024-01-27T18:20:00.000+00:00,feeder,2,N Current (RMS),A,69.88
930662,Earlsdon Avenue North Covey,2024-01-27T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,133.62
930662,Earlsdon Avenue North Covey,2024-01-27T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,221.5
930662,Earlsdon Avenue North Covey,2024-01-27T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,178.88
930662,Earlsdon Avenue North Covey,2024-01-27T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,134.12
930662,Earlsdon Avenue North Covey,2024-01-27T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,213.5
930662,Earlsdon Avenue North Covey,2024-01-27T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,162.5
930662,Earlsdon Avenue North Covey,2024-01-27T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,151.12
930662,Earlsdon Avenue North Covey,2024-01-27T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,230.62
930662,Earlsdon Avenue North Covey,2024-01-27T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,184.25
930662,Earlsdon Avenue North Covey,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.5
930662,Earlsdon Avenue North Covey,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.25
930662,Earlsdon Avenue North Covey,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.06
930662,Earlsdon Avenue North Covey,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9938
930662,Earlsdon Avenue North Covey,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99637
930662,Earlsdon Avenue North Covey,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96011
930662,Earlsdon Avenue North Covey,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:20:00.000+00:00,feeder,1,N Current (Min),A,50.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:20:00.000+00:00,feeder,1,N Current (Max),A,24.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,32.62
930662,Earlsdon Avenue North Covey,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,42.75
930662,Earlsdon Avenue North Covey,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.62
930662,Earlsdon Avenue North Covey,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,31.75
930662,Earlsdon Avenue North Covey,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,61.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,43.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,39.25
930662,Earlsdon Avenue North Covey,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,86.12
930662,Earlsdon Avenue North Covey,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,56.38
930662,Earlsdon Avenue North Covey,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.84
930662,Earlsdon Avenue North Covey,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
930662,Earlsdon Avenue North Covey,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.81
930662,Earlsdon Avenue North Covey,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
930662,Earlsdon Avenue North Covey,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.7
930662,Earlsdon Avenue North Covey,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.22
930662,Earlsdon Avenue North Covey,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
930662,Earlsdon Avenue North Covey,2024-01-27T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:20:00.000+00:00,busbar,,L3 Active Power,kW,112.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:20:00.000+00:00,busbar,,L2 Active Power,kW,107.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:20:00.000+00:00,busbar,,L1 Active Power,kW,138.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:20:00.000+00:00,busbar,,N Current (Min),A,175.25
930662,Earlsdon Avenue North Covey,2024-01-27T18:20:00.000+00:00,busbar,,N Current (Max),A,310.25
930662,Earlsdon Avenue North Covey,2024-01-27T18:20:00.000+00:00,busbar,,N Current (RMS),A,235.12
930662,Earlsdon Avenue North Covey,2024-01-27T18:20:00.000+00:00,busbar,,L3 Current (Min),A,407.5
930662,Earlsdon Avenue North Covey,2024-01-27T18:20:00.000+00:00,busbar,,L3 Current (Max),A,521.25
930662,Earlsdon Avenue North Covey,2024-01-27T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,458.5
930662,Earlsdon Avenue North Covey,2024-01-27T18:20:00.000+00:00,busbar,,L2 Current (Min),A,393.12
930662,Earlsdon Avenue North Covey,2024-01-27T18:20:00.000+00:00,busbar,,L2 Current (Max),A,488.12
930662,Earlsdon Avenue North Covey,2024-01-27T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,439.5
930662,Earlsdon Avenue North Covey,2024-01-27T18:20:00.000+00:00,busbar,,L1 Current (Min),A,500.75
930662,Earlsdon Avenue North Covey,2024-01-27T18:20:00.000+00:00,busbar,,L1 Current (Max),A,645.75
930662,Earlsdon Avenue North Covey,2024-01-27T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,571.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:20:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:20:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.38
930662,Earlsdon Avenue North Covey,2024-01-27T18:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.81
930662,Earlsdon Avenue North Covey,2024-01-27T18:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99615
930662,Earlsdon Avenue North Covey,2024-01-27T18:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98303
930662,Earlsdon Avenue North Covey,2024-01-27T18:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98041
930662,Earlsdon Avenue North Covey,2024-01-27T18:10:00.000+00:00,feeder,6,L3 Active Power,kW,41.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:10:00.000+00:00,feeder,6,L2 Active Power,kW,19.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:10:00.000+00:00,feeder,6,L1 Active Power,kW,20.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:10:00.000+00:00,feeder,6,N Current (Min),A,54.75
930662,Earlsdon Avenue North Covey,2024-01-27T18:10:00.000+00:00,feeder,6,N Current (Max),A,158.38
930662,Earlsdon Avenue North Covey,2024-01-27T18:10:00.000+00:00,feeder,6,N Current (RMS),A,95.12
930662,Earlsdon Avenue North Covey,2024-01-27T18:10:00.000+00:00,feeder,6,L3 Current (Min),A,129.12
930662,Earlsdon Avenue North Covey,2024-01-27T18:10:00.000+00:00,feeder,6,L3 Current (Max),A,226.38
930662,Earlsdon Avenue North Covey,2024-01-27T18:10:00.000+00:00,feeder,6,L3 Current (RMS),A,168.38
930662,Earlsdon Avenue North Covey,2024-01-27T18:10:00.000+00:00,feeder,6,L2 Current (Min),A,60.25
930662,Earlsdon Avenue North Covey,2024-01-27T18:10:00.000+00:00,feeder,6,L2 Current (Max),A,94.5
930662,Earlsdon Avenue North Covey,2024-01-27T18:10:00.000+00:00,feeder,6,L2 Current (RMS),A,77.5
930662,Earlsdon Avenue North Covey,2024-01-27T18:10:00.000+00:00,feeder,6,L1 Current (Min),A,66.62
930662,Earlsdon Avenue North Covey,2024-01-27T18:10:00.000+00:00,feeder,6,L1 Current (Max),A,98.62
930662,Earlsdon Avenue North Covey,2024-01-27T18:10:00.000+00:00,feeder,6,L1 Current (RMS),A,83.5
930662,Earlsdon Avenue North Covey,2024-01-27T18:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.56
930662,Earlsdon Avenue North Covey,2024-01-27T18:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.75
930662,Earlsdon Avenue North Covey,2024-01-27T18:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,1.25
930662,Earlsdon Avenue North Covey,2024-01-27T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95621
930662,Earlsdon Avenue North Covey,2024-01-27T18:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99118
930662,Earlsdon Avenue North Covey,2024-01-27T18:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99374
930662,Earlsdon Avenue North Covey,2024-01-27T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,30.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:10:00.000+00:00,feeder,5,N Current (Min),A,70.75
930662,Earlsdon Avenue North Covey,2024-01-27T18:10:00.000+00:00,feeder,5,N Current (Max),A,137.62
930662,Earlsdon Avenue North Covey,2024-01-27T18:10:00.000+00:00,feeder,5,N Current (RMS),A,93.12
930662,Earlsdon Avenue North Covey,2024-01-27T18:10:00.000+00:00,feeder,5,L3 Current (Min),A,21.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:10:00.000+00:00,feeder,5,L3 Current (Max),A,34.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,24.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:10:00.000+00:00,feeder,5,L2 Current (Min),A,47.88
930662,Earlsdon Avenue North Covey,2024-01-27T18:10:00.000+00:00,feeder,5,L2 Current (Max),A,82.75
930662,Earlsdon Avenue North Covey,2024-01-27T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,62.12
930662,Earlsdon Avenue North Covey,2024-01-27T18:10:00.000+00:00,feeder,5,L1 Current (Min),A,99.75
930662,Earlsdon Avenue North Covey,2024-01-27T18:10:00.000+00:00,feeder,5,L1 Current (Max),A,167.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,124.38
930662,Earlsdon Avenue North Covey,2024-01-27T18:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.75
930662,Earlsdon Avenue North Covey,2024-01-27T18:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.12
930662,Earlsdon Avenue North Covey,2024-01-27T18:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.69
930662,Earlsdon Avenue North Covey,2024-01-27T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90188
930662,Earlsdon Avenue North Covey,2024-01-27T18:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9935
930662,Earlsdon Avenue North Covey,2024-01-27T18:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97702
930662,Earlsdon Avenue North Covey,2024-01-27T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,28.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,30.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:10:00.000+00:00,feeder,4,N Current (Min),A,81.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:10:00.000+00:00,feeder,4,N Current (Max),A,127.38
930662,Earlsdon Avenue North Covey,2024-01-27T18:10:00.000+00:00,feeder,4,N Current (RMS),A,105.75
930662,Earlsdon Avenue North Covey,2024-01-27T18:10:00.000+00:00,feeder,4,L3 Current (Min),A,8.62
930662,Earlsdon Avenue North Covey,2024-01-27T18:10:00.000+00:00,feeder,4,L3 Current (Max),A,18.5
930662,Earlsdon Avenue North Covey,2024-01-27T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.25
930662,Earlsdon Avenue North Covey,2024-01-27T18:10:00.000+00:00,feeder,4,L2 Current (Min),A,66.38
930662,Earlsdon Avenue North Covey,2024-01-27T18:10:00.000+00:00,feeder,4,L2 Current (Max),A,144.38
930662,Earlsdon Avenue North Covey,2024-01-27T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,116.38
930662,Earlsdon Avenue North Covey,2024-01-27T18:10:00.000+00:00,feeder,4,L1 Current (Min),A,99.5
930662,Earlsdon Avenue North Covey,2024-01-27T18:10:00.000+00:00,feeder,4,L1 Current (Max),A,152.5
930662,Earlsdon Avenue North Covey,2024-01-27T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,123.5
930662,Earlsdon Avenue North Covey,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,17.63
930662,Earlsdon Avenue North Covey,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.94
930662,Earlsdon Avenue North Covey,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,7.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91598
930662,Earlsdon Avenue North Covey,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98285
930662,Earlsdon Avenue North Covey,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90658
930662,Earlsdon Avenue North Covey,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:10:00.000+00:00,feeder,3,N Current (Min),A,29.25
930662,Earlsdon Avenue North Covey,2024-01-27T18:10:00.000+00:00,feeder,3,N Current (Max),A,121.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:10:00.000+00:00,feeder,3,N Current (RMS),A,52.38
930662,Earlsdon Avenue North Covey,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,49.62
930662,Earlsdon Avenue North Covey,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,136.38
930662,Earlsdon Avenue North Covey,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,70.12
930662,Earlsdon Avenue North Covey,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,16.75
930662,Earlsdon Avenue North Covey,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,33.62
930662,Earlsdon Avenue North Covey,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.38
930662,Earlsdon Avenue North Covey,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.5
930662,Earlsdon Avenue North Covey,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,16.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.5
930662,Earlsdon Avenue North Covey,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.88
930662,Earlsdon Avenue North Covey,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.62
930662,Earlsdon Avenue North Covey,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.25
930662,Earlsdon Avenue North Covey,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99045
930662,Earlsdon Avenue North Covey,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98767
930662,Earlsdon Avenue North Covey,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99292
930662,Earlsdon Avenue North Covey,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,42.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,41.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,45.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:10:00.000+00:00,feeder,2,N Current (Min),A,52.62
930662,Earlsdon Avenue North Covey,2024-01-27T18:10:00.000+00:00,feeder,2,N Current (Max),A,96.62
930662,Earlsdon Avenue North Covey,2024-01-27T18:10:00.000+00:00,feeder,2,N Current (RMS),A,65.5
930662,Earlsdon Avenue North Covey,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,142.25
930662,Earlsdon Avenue North Covey,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,212.88
930662,Earlsdon Avenue North Covey,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,172.25
930662,Earlsdon Avenue North Covey,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,141.38
930662,Earlsdon Avenue North Covey,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,203.38
930662,Earlsdon Avenue North Covey,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,170.12
930662,Earlsdon Avenue North Covey,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,144.38
930662,Earlsdon Avenue North Covey,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,229.62
930662,Earlsdon Avenue North Covey,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,186.38
930662,Earlsdon Avenue North Covey,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.32
930662,Earlsdon Avenue North Covey,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.06
930662,Earlsdon Avenue North Covey,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.5
930662,Earlsdon Avenue North Covey,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99509
930662,Earlsdon Avenue North Covey,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99512
930662,Earlsdon Avenue North Covey,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96344
930662,Earlsdon Avenue North Covey,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:10:00.000+00:00,feeder,1,N Current (Min),A,56.12
930662,Earlsdon Avenue North Covey,2024-01-27T18:10:00.000+00:00,feeder,1,N Current (Max),A,27.62
930662,Earlsdon Avenue North Covey,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,37.62
930662,Earlsdon Avenue North Covey,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,63.88
930662,Earlsdon Avenue North Covey,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,42.62
930662,Earlsdon Avenue North Covey,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,26.88
930662,Earlsdon Avenue North Covey,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,46.5
930662,Earlsdon Avenue North Covey,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.25
930662,Earlsdon Avenue North Covey,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,39.75
930662,Earlsdon Avenue North Covey,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,88.62
930662,Earlsdon Avenue North Covey,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,59.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.34
930662,Earlsdon Avenue North Covey,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.64
930662,Earlsdon Avenue North Covey,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
930662,Earlsdon Avenue North Covey,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.45
930662,Earlsdon Avenue North Covey,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.62
930662,Earlsdon Avenue North Covey,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
930662,Earlsdon Avenue North Covey,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.23
930662,Earlsdon Avenue North Covey,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.39
930662,Earlsdon Avenue North Covey,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
930662,Earlsdon Avenue North Covey,2024-01-27T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:10:00.000+00:00,busbar,,L3 Active Power,kW,118.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:10:00.000+00:00,busbar,,L2 Active Power,kW,118.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:10:00.000+00:00,busbar,,L1 Active Power,kW,141.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:10:00.000+00:00,busbar,,N Current (Min),A,174.12
930662,Earlsdon Avenue North Covey,2024-01-27T18:10:00.000+00:00,busbar,,N Current (Max),A,273.5
930662,Earlsdon Avenue North Covey,2024-01-27T18:10:00.000+00:00,busbar,,N Current (RMS),A,216.12
930662,Earlsdon Avenue North Covey,2024-01-27T18:10:00.000+00:00,busbar,,L3 Current (Min),A,413.5
930662,Earlsdon Avenue North Covey,2024-01-27T18:10:00.000+00:00,busbar,,L3 Current (Max),A,579.75
930662,Earlsdon Avenue North Covey,2024-01-27T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,480.25
930662,Earlsdon Avenue North Covey,2024-01-27T18:10:00.000+00:00,busbar,,L2 Current (Min),A,425.12
930662,Earlsdon Avenue North Covey,2024-01-27T18:10:00.000+00:00,busbar,,L2 Current (Max),A,537.88
930662,Earlsdon Avenue North Covey,2024-01-27T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,485.38
930662,Earlsdon Avenue North Covey,2024-01-27T18:10:00.000+00:00,busbar,,L1 Current (Min),A,516.88
930662,Earlsdon Avenue North Covey,2024-01-27T18:10:00.000+00:00,busbar,,L1 Current (Max),A,644.88
930662,Earlsdon Avenue North Covey,2024-01-27T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,583.38
930662,Earlsdon Avenue North Covey,2024-01-27T18:10:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:10:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.75
930662,Earlsdon Avenue North Covey,2024-01-27T18:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.5
930662,Earlsdon Avenue North Covey,2024-01-27T18:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.69
930662,Earlsdon Avenue North Covey,2024-01-27T18:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99728
930662,Earlsdon Avenue North Covey,2024-01-27T18:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98416
930662,Earlsdon Avenue North Covey,2024-01-27T18:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9754
930662,Earlsdon Avenue North Covey,2024-01-27T18:00:00.000+00:00,feeder,6,L3 Active Power,kW,48.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:00:00.000+00:00,feeder,6,L2 Active Power,kW,20.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:00:00.000+00:00,feeder,6,L1 Active Power,kW,18.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:00:00.000+00:00,feeder,6,N Current (Min),A,75.38
930662,Earlsdon Avenue North Covey,2024-01-27T18:00:00.000+00:00,feeder,6,N Current (Max),A,158.62
930662,Earlsdon Avenue North Covey,2024-01-27T18:00:00.000+00:00,feeder,6,N Current (RMS),A,128.12
930662,Earlsdon Avenue North Covey,2024-01-27T18:00:00.000+00:00,feeder,6,L3 Current (Min),A,128.75
930662,Earlsdon Avenue North Covey,2024-01-27T18:00:00.000+00:00,feeder,6,L3 Current (Max),A,227.88
930662,Earlsdon Avenue North Covey,2024-01-27T18:00:00.000+00:00,feeder,6,L3 Current (RMS),A,196.62
930662,Earlsdon Avenue North Covey,2024-01-27T18:00:00.000+00:00,feeder,6,L2 Current (Min),A,58.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:00:00.000+00:00,feeder,6,L2 Current (Max),A,107.12
930662,Earlsdon Avenue North Covey,2024-01-27T18:00:00.000+00:00,feeder,6,L2 Current (RMS),A,80.25
930662,Earlsdon Avenue North Covey,2024-01-27T18:00:00.000+00:00,feeder,6,L1 Current (Min),A,58.12
930662,Earlsdon Avenue North Covey,2024-01-27T18:00:00.000+00:00,feeder,6,L1 Current (Max),A,96.38
930662,Earlsdon Avenue North Covey,2024-01-27T18:00:00.000+00:00,feeder,6,L1 Current (RMS),A,73.88
930662,Earlsdon Avenue North Covey,2024-01-27T18:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-10.37
930662,Earlsdon Avenue North Covey,2024-01-27T18:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.88
930662,Earlsdon Avenue North Covey,2024-01-27T18:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,0.81
930662,Earlsdon Avenue North Covey,2024-01-27T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91589
930662,Earlsdon Avenue North Covey,2024-01-27T18:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99002
930662,Earlsdon Avenue North Covey,2024-01-27T18:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99396
930662,Earlsdon Avenue North Covey,2024-01-27T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,30.0
