Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930662,Earlsdon Avenue North Covey,2024-01-27T18:00:00.000+00:00,feeder,5,N Current (Min),A,73.88
930662,Earlsdon Avenue North Covey,2024-01-27T18:00:00.000+00:00,feeder,5,N Current (Max),A,115.62
930662,Earlsdon Avenue North Covey,2024-01-27T18:00:00.000+00:00,feeder,5,N Current (RMS),A,95.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:00:00.000+00:00,feeder,5,L3 Current (Min),A,20.25
930662,Earlsdon Avenue North Covey,2024-01-27T18:00:00.000+00:00,feeder,5,L3 Current (Max),A,30.88
930662,Earlsdon Avenue North Covey,2024-01-27T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,22.62
930662,Earlsdon Avenue North Covey,2024-01-27T18:00:00.000+00:00,feeder,5,L2 Current (Min),A,47.25
930662,Earlsdon Avenue North Covey,2024-01-27T18:00:00.000+00:00,feeder,5,L2 Current (Max),A,73.88
930662,Earlsdon Avenue North Covey,2024-01-27T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,60.5
930662,Earlsdon Avenue North Covey,2024-01-27T18:00:00.000+00:00,feeder,5,L1 Current (Min),A,105.75
930662,Earlsdon Avenue North Covey,2024-01-27T18:00:00.000+00:00,feeder,5,L1 Current (Max),A,147.5
930662,Earlsdon Avenue North Covey,2024-01-27T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,124.62
930662,Earlsdon Avenue North Covey,2024-01-27T18:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.56
930662,Earlsdon Avenue North Covey,2024-01-27T18:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,0.31
930662,Earlsdon Avenue North Covey,2024-01-27T18:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.94
930662,Earlsdon Avenue North Covey,2024-01-27T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90903
930662,Earlsdon Avenue North Covey,2024-01-27T18:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98935
930662,Earlsdon Avenue North Covey,2024-01-27T18:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9812
930662,Earlsdon Avenue North Covey,2024-01-27T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,24.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,31.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:00:00.000+00:00,feeder,4,N Current (Min),A,79.88
930662,Earlsdon Avenue North Covey,2024-01-27T18:00:00.000+00:00,feeder,4,N Current (Max),A,130.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:00:00.000+00:00,feeder,4,N Current (RMS),A,104.38
930662,Earlsdon Avenue North Covey,2024-01-27T18:00:00.000+00:00,feeder,4,L3 Current (Min),A,8.38
930662,Earlsdon Avenue North Covey,2024-01-27T18:00:00.000+00:00,feeder,4,L3 Current (Max),A,24.12
930662,Earlsdon Avenue North Covey,2024-01-27T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.62
930662,Earlsdon Avenue North Covey,2024-01-27T18:00:00.000+00:00,feeder,4,L2 Current (Min),A,74.12
930662,Earlsdon Avenue North Covey,2024-01-27T18:00:00.000+00:00,feeder,4,L2 Current (Max),A,136.75
930662,Earlsdon Avenue North Covey,2024-01-27T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,98.38
930662,Earlsdon Avenue North Covey,2024-01-27T18:00:00.000+00:00,feeder,4,L1 Current (Min),A,103.5
930662,Earlsdon Avenue North Covey,2024-01-27T18:00:00.000+00:00,feeder,4,L1 Current (Max),A,155.5
930662,Earlsdon Avenue North Covey,2024-01-27T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,129.75
930662,Earlsdon Avenue North Covey,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,25.75
930662,Earlsdon Avenue North Covey,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.81
930662,Earlsdon Avenue North Covey,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,2.31
930662,Earlsdon Avenue North Covey,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91022
930662,Earlsdon Avenue North Covey,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98367
930662,Earlsdon Avenue North Covey,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92496
930662,Earlsdon Avenue North Covey,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:00:00.000+00:00,feeder,3,N Current (Min),A,25.25
930662,Earlsdon Avenue North Covey,2024-01-27T18:00:00.000+00:00,feeder,3,N Current (Max),A,129.38
930662,Earlsdon Avenue North Covey,2024-01-27T18:00:00.000+00:00,feeder,3,N Current (RMS),A,47.38
930662,Earlsdon Avenue North Covey,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,46.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,145.38
930662,Earlsdon Avenue North Covey,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,63.5
930662,Earlsdon Avenue North Covey,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,16.38
930662,Earlsdon Avenue North Covey,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,30.12
930662,Earlsdon Avenue North Covey,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.38
930662,Earlsdon Avenue North Covey,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.38
930662,Earlsdon Avenue North Covey,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,19.88
930662,Earlsdon Avenue North Covey,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,10.12
930662,Earlsdon Avenue North Covey,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.25
930662,Earlsdon Avenue North Covey,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.81
930662,Earlsdon Avenue North Covey,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.81
930662,Earlsdon Avenue North Covey,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98895
930662,Earlsdon Avenue North Covey,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99011
930662,Earlsdon Avenue North Covey,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99307
930662,Earlsdon Avenue North Covey,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,39.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,47.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,49.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:00:00.000+00:00,feeder,2,N Current (Min),A,51.88
930662,Earlsdon Avenue North Covey,2024-01-27T18:00:00.000+00:00,feeder,2,N Current (Max),A,115.75
930662,Earlsdon Avenue North Covey,2024-01-27T18:00:00.000+00:00,feeder,2,N Current (RMS),A,73.5
930662,Earlsdon Avenue North Covey,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,126.25
930662,Earlsdon Avenue North Covey,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,207.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,161.38
930662,Earlsdon Avenue North Covey,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,134.12
930662,Earlsdon Avenue North Covey,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,233.25
930662,Earlsdon Avenue North Covey,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,191.12
930662,Earlsdon Avenue North Covey,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,163.25
930662,Earlsdon Avenue North Covey,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,252.12
930662,Earlsdon Avenue North Covey,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,200.38
930662,Earlsdon Avenue North Covey,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.12
930662,Earlsdon Avenue North Covey,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.62
930662,Earlsdon Avenue North Covey,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.5
930662,Earlsdon Avenue North Covey,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99576
930662,Earlsdon Avenue North Covey,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99435
930662,Earlsdon Avenue North Covey,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97708
930662,Earlsdon Avenue North Covey,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:00:00.000+00:00,feeder,1,N Current (Min),A,61.12
930662,Earlsdon Avenue North Covey,2024-01-27T18:00:00.000+00:00,feeder,1,N Current (Max),A,39.5
930662,Earlsdon Avenue North Covey,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,31.62
930662,Earlsdon Avenue North Covey,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,88.12
930662,Earlsdon Avenue North Covey,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,39.25
930662,Earlsdon Avenue North Covey,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,27.25
930662,Earlsdon Avenue North Covey,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,43.38
930662,Earlsdon Avenue North Covey,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.25
930662,Earlsdon Avenue North Covey,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,44.5
930662,Earlsdon Avenue North Covey,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,98.75
930662,Earlsdon Avenue North Covey,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,72.25
930662,Earlsdon Avenue North Covey,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.89
930662,Earlsdon Avenue North Covey,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.28
930662,Earlsdon Avenue North Covey,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
930662,Earlsdon Avenue North Covey,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.19
930662,Earlsdon Avenue North Covey,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.39
930662,Earlsdon Avenue North Covey,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
930662,Earlsdon Avenue North Covey,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.66
930662,Earlsdon Avenue North Covey,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.92
930662,Earlsdon Avenue North Covey,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
930662,Earlsdon Avenue North Covey,2024-01-27T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:00:00.000+00:00,busbar,,L3 Active Power,kW,119.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:00:00.000+00:00,busbar,,L2 Active Power,kW,119.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:00:00.000+00:00,busbar,,L1 Active Power,kW,148.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:00:00.000+00:00,busbar,,N Current (Min),A,178.12
930662,Earlsdon Avenue North Covey,2024-01-27T18:00:00.000+00:00,busbar,,N Current (Max),A,320.25
930662,Earlsdon Avenue North Covey,2024-01-27T18:00:00.000+00:00,busbar,,N Current (RMS),A,231.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:00:00.000+00:00,busbar,,L3 Current (Min),A,367.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:00:00.000+00:00,busbar,,L3 Current (Max),A,581.62
930662,Earlsdon Avenue North Covey,2024-01-27T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,487.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:00:00.000+00:00,busbar,,L2 Current (Min),A,423.12
930662,Earlsdon Avenue North Covey,2024-01-27T18:00:00.000+00:00,busbar,,L2 Current (Max),A,539.25
930662,Earlsdon Avenue North Covey,2024-01-27T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,485.62
930662,Earlsdon Avenue North Covey,2024-01-27T18:00:00.000+00:00,busbar,,L1 Current (Min),A,546.38
930662,Earlsdon Avenue North Covey,2024-01-27T18:00:00.000+00:00,busbar,,L1 Current (Max),A,687.5
930662,Earlsdon Avenue North Covey,2024-01-27T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,609.75
930662,Earlsdon Avenue North Covey,2024-01-27T18:00:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T18:00:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.69
930662,Earlsdon Avenue North Covey,2024-01-27T17:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-2.38
930662,Earlsdon Avenue North Covey,2024-01-27T17:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.62
930662,Earlsdon Avenue North Covey,2024-01-27T17:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99606
930662,Earlsdon Avenue North Covey,2024-01-27T17:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98032
930662,Earlsdon Avenue North Covey,2024-01-27T17:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9772
930662,Earlsdon Avenue North Covey,2024-01-27T17:50:00.000+00:00,feeder,6,L3 Active Power,kW,37.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:50:00.000+00:00,feeder,6,L2 Active Power,kW,16.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:50:00.000+00:00,feeder,6,L1 Active Power,kW,21.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:50:00.000+00:00,feeder,6,N Current (Min),A,56.88
930662,Earlsdon Avenue North Covey,2024-01-27T17:50:00.000+00:00,feeder,6,N Current (Max),A,108.75
930662,Earlsdon Avenue North Covey,2024-01-27T17:50:00.000+00:00,feeder,6,N Current (RMS),A,85.62
930662,Earlsdon Avenue North Covey,2024-01-27T17:50:00.000+00:00,feeder,6,L3 Current (Min),A,129.75
930662,Earlsdon Avenue North Covey,2024-01-27T17:50:00.000+00:00,feeder,6,L3 Current (Max),A,172.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:50:00.000+00:00,feeder,6,L3 Current (RMS),A,148.62
930662,Earlsdon Avenue North Covey,2024-01-27T17:50:00.000+00:00,feeder,6,L2 Current (Min),A,58.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:50:00.000+00:00,feeder,6,L2 Current (Max),A,83.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:50:00.000+00:00,feeder,6,L2 Current (RMS),A,67.75
930662,Earlsdon Avenue North Covey,2024-01-27T17:50:00.000+00:00,feeder,6,L1 Current (Min),A,58.62
930662,Earlsdon Avenue North Covey,2024-01-27T17:50:00.000+00:00,feeder,6,L1 Current (Max),A,121.25
930662,Earlsdon Avenue North Covey,2024-01-27T17:50:00.000+00:00,feeder,6,L1 Current (RMS),A,86.25
930662,Earlsdon Avenue North Covey,2024-01-27T17:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-18.38
930662,Earlsdon Avenue North Covey,2024-01-27T17:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.38
930662,Earlsdon Avenue North Covey,2024-01-27T17:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,1.31
930662,Earlsdon Avenue North Covey,2024-01-27T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.84482
930662,Earlsdon Avenue North Covey,2024-01-27T17:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.99017
930662,Earlsdon Avenue North Covey,2024-01-27T17:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99368
930662,Earlsdon Avenue North Covey,2024-01-27T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,30.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:50:00.000+00:00,feeder,5,N Current (Min),A,74.62
930662,Earlsdon Avenue North Covey,2024-01-27T17:50:00.000+00:00,feeder,5,N Current (Max),A,134.12
930662,Earlsdon Avenue North Covey,2024-01-27T17:50:00.000+00:00,feeder,5,N Current (RMS),A,98.38
930662,Earlsdon Avenue North Covey,2024-01-27T17:50:00.000+00:00,feeder,5,L3 Current (Min),A,14.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:50:00.000+00:00,feeder,5,L3 Current (Max),A,27.88
930662,Earlsdon Avenue North Covey,2024-01-27T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,17.12
930662,Earlsdon Avenue North Covey,2024-01-27T17:50:00.000+00:00,feeder,5,L2 Current (Min),A,42.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:50:00.000+00:00,feeder,5,L2 Current (Max),A,79.75
930662,Earlsdon Avenue North Covey,2024-01-27T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,62.5
930662,Earlsdon Avenue North Covey,2024-01-27T17:50:00.000+00:00,feeder,5,L1 Current (Min),A,99.75
930662,Earlsdon Avenue North Covey,2024-01-27T17:50:00.000+00:00,feeder,5,L1 Current (Max),A,160.75
930662,Earlsdon Avenue North Covey,2024-01-27T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,123.5
930662,Earlsdon Avenue North Covey,2024-01-27T17:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.5
930662,Earlsdon Avenue North Covey,2024-01-27T17:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.31
930662,Earlsdon Avenue North Covey,2024-01-27T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91687
930662,Earlsdon Avenue North Covey,2024-01-27T17:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99197
930662,Earlsdon Avenue North Covey,2024-01-27T17:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98779
930662,Earlsdon Avenue North Covey,2024-01-27T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,27.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,37.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:50:00.000+00:00,feeder,4,N Current (Min),A,92.62
930662,Earlsdon Avenue North Covey,2024-01-27T17:50:00.000+00:00,feeder,4,N Current (Max),A,155.25
930662,Earlsdon Avenue North Covey,2024-01-27T17:50:00.000+00:00,feeder,4,N Current (RMS),A,126.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:50:00.000+00:00,feeder,4,L3 Current (Min),A,8.5
930662,Earlsdon Avenue North Covey,2024-01-27T17:50:00.000+00:00,feeder,4,L3 Current (Max),A,32.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.38
930662,Earlsdon Avenue North Covey,2024-01-27T17:50:00.000+00:00,feeder,4,L2 Current (Min),A,78.62
930662,Earlsdon Avenue North Covey,2024-01-27T17:50:00.000+00:00,feeder,4,L2 Current (Max),A,154.88
930662,Earlsdon Avenue North Covey,2024-01-27T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,111.38
930662,Earlsdon Avenue North Covey,2024-01-27T17:50:00.000+00:00,feeder,4,L1 Current (Min),A,129.75
930662,Earlsdon Avenue North Covey,2024-01-27T17:50:00.000+00:00,feeder,4,L1 Current (Max),A,178.38
930662,Earlsdon Avenue North Covey,2024-01-27T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,153.62
930662,Earlsdon Avenue North Covey,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,24.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.94
930662,Earlsdon Avenue North Covey,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-5.38
930662,Earlsdon Avenue North Covey,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,8.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90933
930662,Earlsdon Avenue North Covey,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98593
930662,Earlsdon Avenue North Covey,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98599
930662,Earlsdon Avenue North Covey,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:50:00.000+00:00,feeder,3,N Current (Min),A,32.88
930662,Earlsdon Avenue North Covey,2024-01-27T17:50:00.000+00:00,feeder,3,N Current (Max),A,132.12
930662,Earlsdon Avenue North Covey,2024-01-27T17:50:00.000+00:00,feeder,3,N Current (RMS),A,64.75
930662,Earlsdon Avenue North Covey,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,55.25
930662,Earlsdon Avenue North Covey,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,155.25
930662,Earlsdon Avenue North Covey,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,82.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,16.12
930662,Earlsdon Avenue North Covey,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,27.88
930662,Earlsdon Avenue North Covey,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,15.62
930662,Earlsdon Avenue North Covey,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,35.62
930662,Earlsdon Avenue North Covey,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.25
930662,Earlsdon Avenue North Covey,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.69
930662,Earlsdon Avenue North Covey,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.62
930662,Earlsdon Avenue North Covey,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98758
930662,Earlsdon Avenue North Covey,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99036
930662,Earlsdon Avenue North Covey,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99246
930662,Earlsdon Avenue North Covey,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,38.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,46.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,43.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:50:00.000+00:00,feeder,2,N Current (Min),A,51.5
930662,Earlsdon Avenue North Covey,2024-01-27T17:50:00.000+00:00,feeder,2,N Current (Max),A,147.62
930662,Earlsdon Avenue North Covey,2024-01-27T17:50:00.000+00:00,feeder,2,N Current (RMS),A,67.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,109.62
930662,Earlsdon Avenue North Covey,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,194.75
930662,Earlsdon Avenue North Covey,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,155.88
930662,Earlsdon Avenue North Covey,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,144.75
930662,Earlsdon Avenue North Covey,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,238.38
930662,Earlsdon Avenue North Covey,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,190.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,130.5
930662,Earlsdon Avenue North Covey,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,319.12
930662,Earlsdon Avenue North Covey,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,176.62
930662,Earlsdon Avenue North Covey,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.06
930662,Earlsdon Avenue North Covey,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.44
930662,Earlsdon Avenue North Covey,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99704
930662,Earlsdon Avenue North Covey,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98959
930662,Earlsdon Avenue North Covey,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97183
930662,Earlsdon Avenue North Covey,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:50:00.000+00:00,feeder,1,N Current (Min),A,77.12
930662,Earlsdon Avenue North Covey,2024-01-27T17:50:00.000+00:00,feeder,1,N Current (Max),A,41.5
930662,Earlsdon Avenue North Covey,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,30.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,51.12
930662,Earlsdon Avenue North Covey,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,39.88
930662,Earlsdon Avenue North Covey,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,28.62
930662,Earlsdon Avenue North Covey,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,39.25
930662,Earlsdon Avenue North Covey,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.62
930662,Earlsdon Avenue North Covey,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,41.12
930662,Earlsdon Avenue North Covey,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,101.88
930662,Earlsdon Avenue North Covey,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,68.25
930662,Earlsdon Avenue North Covey,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.8
930662,Earlsdon Avenue North Covey,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.14
930662,Earlsdon Avenue North Covey,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
930662,Earlsdon Avenue North Covey,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.17
930662,Earlsdon Avenue North Covey,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.14
930662,Earlsdon Avenue North Covey,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
930662,Earlsdon Avenue North Covey,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.45
930662,Earlsdon Avenue North Covey,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.58
930662,Earlsdon Avenue North Covey,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
930662,Earlsdon Avenue North Covey,2024-01-27T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:50:00.000+00:00,busbar,,L3 Active Power,kW,109.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:50:00.000+00:00,busbar,,L2 Active Power,kW,118.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:50:00.000+00:00,busbar,,L1 Active Power,kW,152.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:50:00.000+00:00,busbar,,N Current (Min),A,213.5
930662,Earlsdon Avenue North Covey,2024-01-27T17:50:00.000+00:00,busbar,,N Current (Max),A,353.5
930662,Earlsdon Avenue North Covey,2024-01-27T17:50:00.000+00:00,busbar,,N Current (RMS),A,260.12
930662,Earlsdon Avenue North Covey,2024-01-27T17:50:00.000+00:00,busbar,,L3 Current (Min),A,390.88
930662,Earlsdon Avenue North Covey,2024-01-27T17:50:00.000+00:00,busbar,,L3 Current (Max),A,504.25
930662,Earlsdon Avenue North Covey,2024-01-27T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,445.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:50:00.000+00:00,busbar,,L2 Current (Min),A,410.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:50:00.000+00:00,busbar,,L2 Current (Max),A,564.75
930662,Earlsdon Avenue North Covey,2024-01-27T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,483.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:50:00.000+00:00,busbar,,L1 Current (Min),A,566.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:50:00.000+00:00,busbar,,L1 Current (Max),A,738.75
930662,Earlsdon Avenue North Covey,2024-01-27T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,628.5
930662,Earlsdon Avenue North Covey,2024-01-27T17:50:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:50:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.38
930662,Earlsdon Avenue North Covey,2024-01-27T17:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.94
930662,Earlsdon Avenue North Covey,2024-01-27T17:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.31
930662,Earlsdon Avenue North Covey,2024-01-27T17:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99548
930662,Earlsdon Avenue North Covey,2024-01-27T17:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98117
930662,Earlsdon Avenue North Covey,2024-01-27T17:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9877
930662,Earlsdon Avenue North Covey,2024-01-27T17:40:00.000+00:00,feeder,6,L3 Active Power,kW,34.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:40:00.000+00:00,feeder,6,L2 Active Power,kW,19.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:40:00.000+00:00,feeder,6,L1 Active Power,kW,27.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:40:00.000+00:00,feeder,6,N Current (Min),A,51.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:40:00.000+00:00,feeder,6,N Current (Max),A,84.62
930662,Earlsdon Avenue North Covey,2024-01-27T17:40:00.000+00:00,feeder,6,N Current (RMS),A,67.88
930662,Earlsdon Avenue North Covey,2024-01-27T17:40:00.000+00:00,feeder,6,L3 Current (Min),A,122.5
930662,Earlsdon Avenue North Covey,2024-01-27T17:40:00.000+00:00,feeder,6,L3 Current (Max),A,160.88
930662,Earlsdon Avenue North Covey,2024-01-27T17:40:00.000+00:00,feeder,6,L3 Current (RMS),A,139.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:40:00.000+00:00,feeder,6,L2 Current (Min),A,68.25
930662,Earlsdon Avenue North Covey,2024-01-27T17:40:00.000+00:00,feeder,6,L2 Current (Max),A,95.62
930662,Earlsdon Avenue North Covey,2024-01-27T17:40:00.000+00:00,feeder,6,L2 Current (RMS),A,78.12
930662,Earlsdon Avenue North Covey,2024-01-27T17:40:00.000+00:00,feeder,6,L1 Current (Min),A,81.38
930662,Earlsdon Avenue North Covey,2024-01-27T17:40:00.000+00:00,feeder,6,L1 Current (Max),A,141.62
930662,Earlsdon Avenue North Covey,2024-01-27T17:40:00.000+00:00,feeder,6,L1 Current (RMS),A,113.5
930662,Earlsdon Avenue North Covey,2024-01-27T17:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-22.44
930662,Earlsdon Avenue North Covey,2024-01-27T17:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.81
930662,Earlsdon Avenue North Covey,2024-01-27T17:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.94
930662,Earlsdon Avenue North Covey,2024-01-27T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.85336
930662,Earlsdon Avenue North Covey,2024-01-27T17:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98956
930662,Earlsdon Avenue North Covey,2024-01-27T17:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99246
930662,Earlsdon Avenue North Covey,2024-01-27T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,28.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:40:00.000+00:00,feeder,5,N Current (Min),A,70.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:40:00.000+00:00,feeder,5,N Current (Max),A,126.88
930662,Earlsdon Avenue North Covey,2024-01-27T17:40:00.000+00:00,feeder,5,N Current (RMS),A,91.5
930662,Earlsdon Avenue North Covey,2024-01-27T17:40:00.000+00:00,feeder,5,L3 Current (Min),A,15.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:40:00.000+00:00,feeder,5,L3 Current (Max),A,25.12
930662,Earlsdon Avenue North Covey,2024-01-27T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,16.25
930662,Earlsdon Avenue North Covey,2024-01-27T17:40:00.000+00:00,feeder,5,L2 Current (Min),A,37.25
930662,Earlsdon Avenue North Covey,2024-01-27T17:40:00.000+00:00,feeder,5,L2 Current (Max),A,85.25
930662,Earlsdon Avenue North Covey,2024-01-27T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,58.12
930662,Earlsdon Avenue North Covey,2024-01-27T17:40:00.000+00:00,feeder,5,L1 Current (Min),A,94.38
930662,Earlsdon Avenue North Covey,2024-01-27T17:40:00.000+00:00,feeder,5,L1 Current (Max),A,152.38
930662,Earlsdon Avenue North Covey,2024-01-27T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,114.75
930662,Earlsdon Avenue North Covey,2024-01-27T17:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.94
930662,Earlsdon Avenue North Covey,2024-01-27T17:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.62
930662,Earlsdon Avenue North Covey,2024-01-27T17:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.5
930662,Earlsdon Avenue North Covey,2024-01-27T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92621
930662,Earlsdon Avenue North Covey,2024-01-27T17:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99435
930662,Earlsdon Avenue North Covey,2024-01-27T17:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98807
930662,Earlsdon Avenue North Covey,2024-01-27T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,33.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,38.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:40:00.000+00:00,feeder,4,N Current (Min),A,88.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:40:00.000+00:00,feeder,4,N Current (Max),A,157.5
930662,Earlsdon Avenue North Covey,2024-01-27T17:40:00.000+00:00,feeder,4,N Current (RMS),A,132.5
930662,Earlsdon Avenue North Covey,2024-01-27T17:40:00.000+00:00,feeder,4,L3 Current (Min),A,8.38
930662,Earlsdon Avenue North Covey,2024-01-27T17:40:00.000+00:00,feeder,4,L3 Current (Max),A,33.12
930662,Earlsdon Avenue North Covey,2024-01-27T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.25
930662,Earlsdon Avenue North Covey,2024-01-27T17:40:00.000+00:00,feeder,4,L2 Current (Min),A,114.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:40:00.000+00:00,feeder,4,L2 Current (Max),A,167.88
930662,Earlsdon Avenue North Covey,2024-01-27T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,135.5
930662,Earlsdon Avenue North Covey,2024-01-27T17:40:00.000+00:00,feeder,4,L1 Current (Min),A,122.25
930662,Earlsdon Avenue North Covey,2024-01-27T17:40:00.000+00:00,feeder,4,L1 Current (Max),A,178.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,155.38
930662,Earlsdon Avenue North Covey,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,25.88
930662,Earlsdon Avenue North Covey,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.31
930662,Earlsdon Avenue North Covey,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.06
930662,Earlsdon Avenue North Covey,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90176
930662,Earlsdon Avenue North Covey,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98444
930662,Earlsdon Avenue North Covey,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.99326
930662,Earlsdon Avenue North Covey,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:40:00.000+00:00,feeder,3,N Current (Min),A,16.75
930662,Earlsdon Avenue North Covey,2024-01-27T17:40:00.000+00:00,feeder,3,N Current (Max),A,100.88
930662,Earlsdon Avenue North Covey,2024-01-27T17:40:00.000+00:00,feeder,3,N Current (RMS),A,43.12
930662,Earlsdon Avenue North Covey,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,39.62
930662,Earlsdon Avenue North Covey,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,115.25
930662,Earlsdon Avenue North Covey,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,54.88
930662,Earlsdon Avenue North Covey,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,15.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,28.12
930662,Earlsdon Avenue North Covey,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.62
930662,Earlsdon Avenue North Covey,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,16.88
930662,Earlsdon Avenue North Covey,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,47.5
930662,Earlsdon Avenue North Covey,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,30.5
930662,Earlsdon Avenue North Covey,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.62
930662,Earlsdon Avenue North Covey,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.69
930662,Earlsdon Avenue North Covey,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.56
930662,Earlsdon Avenue North Covey,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98761
930662,Earlsdon Avenue North Covey,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98767
930662,Earlsdon Avenue North Covey,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99316
930662,Earlsdon Avenue North Covey,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,38.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,44.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,44.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:40:00.000+00:00,feeder,2,N Current (Min),A,51.88
930662,Earlsdon Avenue North Covey,2024-01-27T17:40:00.000+00:00,feeder,2,N Current (Max),A,103.38
930662,Earlsdon Avenue North Covey,2024-01-27T17:40:00.000+00:00,feeder,2,N Current (RMS),A,67.62
930662,Earlsdon Avenue North Covey,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,127.12
930662,Earlsdon Avenue North Covey,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,201.5
930662,Earlsdon Avenue North Covey,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,155.25
930662,Earlsdon Avenue North Covey,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,146.5
930662,Earlsdon Avenue North Covey,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,241.12
930662,Earlsdon Avenue North Covey,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,178.62
930662,Earlsdon Avenue North Covey,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,135.62
930662,Earlsdon Avenue North Covey,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,230.25
930662,Earlsdon Avenue North Covey,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,180.75
930662,Earlsdon Avenue North Covey,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.5
930662,Earlsdon Avenue North Covey,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.69
