Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930662,Earlsdon Avenue North Covey,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.82
930662,Earlsdon Avenue North Covey,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99063
930662,Earlsdon Avenue North Covey,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99246
930662,Earlsdon Avenue North Covey,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98334
930662,Earlsdon Avenue North Covey,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,20.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:40:00.000+00:00,feeder,1,N Current (Min),A,83.25
930662,Earlsdon Avenue North Covey,2024-01-27T17:40:00.000+00:00,feeder,1,N Current (Max),A,56.62
930662,Earlsdon Avenue North Covey,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,19.38
930662,Earlsdon Avenue North Covey,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,46.5
930662,Earlsdon Avenue North Covey,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.25
930662,Earlsdon Avenue North Covey,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,27.5
930662,Earlsdon Avenue North Covey,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,47.75
930662,Earlsdon Avenue North Covey,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.62
930662,Earlsdon Avenue North Covey,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,66.88
930662,Earlsdon Avenue North Covey,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,110.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,84.62
930662,Earlsdon Avenue North Covey,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.3
930662,Earlsdon Avenue North Covey,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
930662,Earlsdon Avenue North Covey,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.2
930662,Earlsdon Avenue North Covey,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.23
930662,Earlsdon Avenue North Covey,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
930662,Earlsdon Avenue North Covey,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.19
930662,Earlsdon Avenue North Covey,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.38
930662,Earlsdon Avenue North Covey,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
930662,Earlsdon Avenue North Covey,2024-01-27T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:40:00.000+00:00,busbar,,L3 Active Power,kW,98.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:40:00.000+00:00,busbar,,L2 Active Power,kW,123.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:40:00.000+00:00,busbar,,L1 Active Power,kW,165.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:40:00.000+00:00,busbar,,N Current (Min),A,254.62
930662,Earlsdon Avenue North Covey,2024-01-27T17:40:00.000+00:00,busbar,,N Current (Max),A,371.12
930662,Earlsdon Avenue North Covey,2024-01-27T17:40:00.000+00:00,busbar,,N Current (RMS),A,311.25
930662,Earlsdon Avenue North Covey,2024-01-27T17:40:00.000+00:00,busbar,,L3 Current (Min),A,360.12
930662,Earlsdon Avenue North Covey,2024-01-27T17:40:00.000+00:00,busbar,,L3 Current (Max),A,462.75
930662,Earlsdon Avenue North Covey,2024-01-27T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,400.12
930662,Earlsdon Avenue North Covey,2024-01-27T17:40:00.000+00:00,busbar,,L2 Current (Min),A,455.25
930662,Earlsdon Avenue North Covey,2024-01-27T17:40:00.000+00:00,busbar,,L2 Current (Max),A,577.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,503.25
930662,Earlsdon Avenue North Covey,2024-01-27T17:40:00.000+00:00,busbar,,L1 Current (Min),A,622.88
930662,Earlsdon Avenue North Covey,2024-01-27T17:40:00.000+00:00,busbar,,L1 Current (Max),A,731.5
930662,Earlsdon Avenue North Covey,2024-01-27T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,678.88
930662,Earlsdon Avenue North Covey,2024-01-27T17:40:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:40:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.88
930662,Earlsdon Avenue North Covey,2024-01-27T17:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.62
930662,Earlsdon Avenue North Covey,2024-01-27T17:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.81
930662,Earlsdon Avenue North Covey,2024-01-27T17:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99677
930662,Earlsdon Avenue North Covey,2024-01-27T17:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96994
930662,Earlsdon Avenue North Covey,2024-01-27T17:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98654
930662,Earlsdon Avenue North Covey,2024-01-27T17:30:00.000+00:00,feeder,6,L3 Active Power,kW,40.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:30:00.000+00:00,feeder,6,L2 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:30:00.000+00:00,feeder,6,L1 Active Power,kW,26.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:30:00.000+00:00,feeder,6,N Current (Min),A,59.62
930662,Earlsdon Avenue North Covey,2024-01-27T17:30:00.000+00:00,feeder,6,N Current (Max),A,136.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:30:00.000+00:00,feeder,6,N Current (RMS),A,97.75
930662,Earlsdon Avenue North Covey,2024-01-27T17:30:00.000+00:00,feeder,6,L3 Current (Min),A,130.12
930662,Earlsdon Avenue North Covey,2024-01-27T17:30:00.000+00:00,feeder,6,L3 Current (Max),A,195.75
930662,Earlsdon Avenue North Covey,2024-01-27T17:30:00.000+00:00,feeder,6,L3 Current (RMS),A,163.5
930662,Earlsdon Avenue North Covey,2024-01-27T17:30:00.000+00:00,feeder,6,L2 Current (Min),A,49.88
930662,Earlsdon Avenue North Covey,2024-01-27T17:30:00.000+00:00,feeder,6,L2 Current (Max),A,82.12
930662,Earlsdon Avenue North Covey,2024-01-27T17:30:00.000+00:00,feeder,6,L2 Current (RMS),A,63.75
930662,Earlsdon Avenue North Covey,2024-01-27T17:30:00.000+00:00,feeder,6,L1 Current (Min),A,71.12
930662,Earlsdon Avenue North Covey,2024-01-27T17:30:00.000+00:00,feeder,6,L1 Current (Max),A,142.12
930662,Earlsdon Avenue North Covey,2024-01-27T17:30:00.000+00:00,feeder,6,L1 Current (RMS),A,106.5
930662,Earlsdon Avenue North Covey,2024-01-27T17:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-24.56
930662,Earlsdon Avenue North Covey,2024-01-27T17:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.62
930662,Earlsdon Avenue North Covey,2024-01-27T17:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,0.69
930662,Earlsdon Avenue North Covey,2024-01-27T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.88312
930662,Earlsdon Avenue North Covey,2024-01-27T17:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98782
930662,Earlsdon Avenue North Covey,2024-01-27T17:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99295
930662,Earlsdon Avenue North Covey,2024-01-27T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,28.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:30:00.000+00:00,feeder,5,N Current (Min),A,74.12
930662,Earlsdon Avenue North Covey,2024-01-27T17:30:00.000+00:00,feeder,5,N Current (Max),A,126.62
930662,Earlsdon Avenue North Covey,2024-01-27T17:30:00.000+00:00,feeder,5,N Current (RMS),A,92.25
930662,Earlsdon Avenue North Covey,2024-01-27T17:30:00.000+00:00,feeder,5,L3 Current (Min),A,13.75
930662,Earlsdon Avenue North Covey,2024-01-27T17:30:00.000+00:00,feeder,5,L3 Current (Max),A,25.12
930662,Earlsdon Avenue North Covey,2024-01-27T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,17.5
930662,Earlsdon Avenue North Covey,2024-01-27T17:30:00.000+00:00,feeder,5,L2 Current (Min),A,36.75
930662,Earlsdon Avenue North Covey,2024-01-27T17:30:00.000+00:00,feeder,5,L2 Current (Max),A,69.5
930662,Earlsdon Avenue North Covey,2024-01-27T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,51.38
930662,Earlsdon Avenue North Covey,2024-01-27T17:30:00.000+00:00,feeder,5,L1 Current (Min),A,95.25
930662,Earlsdon Avenue North Covey,2024-01-27T17:30:00.000+00:00,feeder,5,L1 Current (Max),A,149.12
930662,Earlsdon Avenue North Covey,2024-01-27T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,116.75
930662,Earlsdon Avenue North Covey,2024-01-27T17:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-4.88
930662,Earlsdon Avenue North Covey,2024-01-27T17:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.12
930662,Earlsdon Avenue North Covey,2024-01-27T17:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.25
930662,Earlsdon Avenue North Covey,2024-01-27T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9758
930662,Earlsdon Avenue North Covey,2024-01-27T17:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99231
930662,Earlsdon Avenue North Covey,2024-01-27T17:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98129
930662,Earlsdon Avenue North Covey,2024-01-27T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,28.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,27.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:30:00.000+00:00,feeder,4,N Current (Min),A,73.12
930662,Earlsdon Avenue North Covey,2024-01-27T17:30:00.000+00:00,feeder,4,N Current (Max),A,124.75
930662,Earlsdon Avenue North Covey,2024-01-27T17:30:00.000+00:00,feeder,4,N Current (RMS),A,92.75
930662,Earlsdon Avenue North Covey,2024-01-27T17:30:00.000+00:00,feeder,4,L3 Current (Min),A,7.5
930662,Earlsdon Avenue North Covey,2024-01-27T17:30:00.000+00:00,feeder,4,L3 Current (Max),A,32.88
930662,Earlsdon Avenue North Covey,2024-01-27T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,22.5
930662,Earlsdon Avenue North Covey,2024-01-27T17:30:00.000+00:00,feeder,4,L2 Current (Min),A,80.38
930662,Earlsdon Avenue North Covey,2024-01-27T17:30:00.000+00:00,feeder,4,L2 Current (Max),A,151.25
930662,Earlsdon Avenue North Covey,2024-01-27T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,115.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:30:00.000+00:00,feeder,4,L1 Current (Min),A,87.5
930662,Earlsdon Avenue North Covey,2024-01-27T17:30:00.000+00:00,feeder,4,L1 Current (Max),A,130.38
930662,Earlsdon Avenue North Covey,2024-01-27T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,112.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,26.5
930662,Earlsdon Avenue North Covey,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.12
930662,Earlsdon Avenue North Covey,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-0.25
930662,Earlsdon Avenue North Covey,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,7.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87573
930662,Earlsdon Avenue North Covey,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98114
930662,Earlsdon Avenue North Covey,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.98923
930662,Earlsdon Avenue North Covey,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:30:00.000+00:00,feeder,3,N Current (Min),A,27.5
930662,Earlsdon Avenue North Covey,2024-01-27T17:30:00.000+00:00,feeder,3,N Current (Max),A,117.38
930662,Earlsdon Avenue North Covey,2024-01-27T17:30:00.000+00:00,feeder,3,N Current (RMS),A,49.5
930662,Earlsdon Avenue North Covey,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,42.62
930662,Earlsdon Avenue North Covey,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,129.62
930662,Earlsdon Avenue North Covey,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,62.62
930662,Earlsdon Avenue North Covey,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,15.62
930662,Earlsdon Avenue North Covey,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,28.12
930662,Earlsdon Avenue North Covey,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.75
930662,Earlsdon Avenue North Covey,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,8.12
930662,Earlsdon Avenue North Covey,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,47.5
930662,Earlsdon Avenue North Covey,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.88
930662,Earlsdon Avenue North Covey,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.38
930662,Earlsdon Avenue North Covey,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.81
930662,Earlsdon Avenue North Covey,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.81
930662,Earlsdon Avenue North Covey,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98849
930662,Earlsdon Avenue North Covey,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98886
930662,Earlsdon Avenue North Covey,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99023
930662,Earlsdon Avenue North Covey,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,37.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,43.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,38.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:30:00.000+00:00,feeder,2,N Current (Min),A,49.88
930662,Earlsdon Avenue North Covey,2024-01-27T17:30:00.000+00:00,feeder,2,N Current (Max),A,132.88
930662,Earlsdon Avenue North Covey,2024-01-27T17:30:00.000+00:00,feeder,2,N Current (RMS),A,61.88
930662,Earlsdon Avenue North Covey,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,125.25
930662,Earlsdon Avenue North Covey,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,189.88
930662,Earlsdon Avenue North Covey,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,152.88
930662,Earlsdon Avenue North Covey,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,137.75
930662,Earlsdon Avenue North Covey,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,207.5
930662,Earlsdon Avenue North Covey,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,174.5
930662,Earlsdon Avenue North Covey,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,127.5
930662,Earlsdon Avenue North Covey,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,276.5
930662,Earlsdon Avenue North Covey,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,155.38
930662,Earlsdon Avenue North Covey,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.25
930662,Earlsdon Avenue North Covey,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.69
930662,Earlsdon Avenue North Covey,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.19
930662,Earlsdon Avenue North Covey,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99475
930662,Earlsdon Avenue North Covey,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99411
930662,Earlsdon Avenue North Covey,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9859
930662,Earlsdon Avenue North Covey,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:30:00.000+00:00,feeder,1,N Current (Min),A,126.12
930662,Earlsdon Avenue North Covey,2024-01-27T17:30:00.000+00:00,feeder,1,N Current (Max),A,65.12
930662,Earlsdon Avenue North Covey,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,19.12
930662,Earlsdon Avenue North Covey,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,62.62
930662,Earlsdon Avenue North Covey,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,37.75
930662,Earlsdon Avenue North Covey,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,37.62
930662,Earlsdon Avenue North Covey,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,44.38
930662,Earlsdon Avenue North Covey,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,38.88
930662,Earlsdon Avenue North Covey,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,50.75
930662,Earlsdon Avenue North Covey,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,159.12
930662,Earlsdon Avenue North Covey,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,99.12
930662,Earlsdon Avenue North Covey,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.33
930662,Earlsdon Avenue North Covey,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.27
930662,Earlsdon Avenue North Covey,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
930662,Earlsdon Avenue North Covey,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.98
930662,Earlsdon Avenue North Covey,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.19
930662,Earlsdon Avenue North Covey,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
930662,Earlsdon Avenue North Covey,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.39
930662,Earlsdon Avenue North Covey,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.64
930662,Earlsdon Avenue North Covey,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
930662,Earlsdon Avenue North Covey,2024-01-27T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:30:00.000+00:00,busbar,,L3 Active Power,kW,110.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:30:00.000+00:00,busbar,,L2 Active Power,kW,113.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:30:00.000+00:00,busbar,,L1 Active Power,kW,149.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:30:00.000+00:00,busbar,,N Current (Min),A,188.25
930662,Earlsdon Avenue North Covey,2024-01-27T17:30:00.000+00:00,busbar,,N Current (Max),A,360.38
930662,Earlsdon Avenue North Covey,2024-01-27T17:30:00.000+00:00,busbar,,N Current (RMS),A,257.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:30:00.000+00:00,busbar,,L3 Current (Min),A,376.75
930662,Earlsdon Avenue North Covey,2024-01-27T17:30:00.000+00:00,busbar,,L3 Current (Max),A,512.12
930662,Earlsdon Avenue North Covey,2024-01-27T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,447.12
930662,Earlsdon Avenue North Covey,2024-01-27T17:30:00.000+00:00,busbar,,L2 Current (Min),A,408.38
930662,Earlsdon Avenue North Covey,2024-01-27T17:30:00.000+00:00,busbar,,L2 Current (Max),A,527.75
930662,Earlsdon Avenue North Covey,2024-01-27T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,461.88
930662,Earlsdon Avenue North Covey,2024-01-27T17:30:00.000+00:00,busbar,,L1 Current (Min),A,545.25
930662,Earlsdon Avenue North Covey,2024-01-27T17:30:00.000+00:00,busbar,,L1 Current (Max),A,731.5
930662,Earlsdon Avenue North Covey,2024-01-27T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,614.75
930662,Earlsdon Avenue North Covey,2024-01-27T17:30:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:30:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.62
930662,Earlsdon Avenue North Covey,2024-01-27T17:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.56
930662,Earlsdon Avenue North Covey,2024-01-27T17:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.5
930662,Earlsdon Avenue North Covey,2024-01-27T17:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99692
930662,Earlsdon Avenue North Covey,2024-01-27T17:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97406
930662,Earlsdon Avenue North Covey,2024-01-27T17:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99231
930662,Earlsdon Avenue North Covey,2024-01-27T17:20:00.000+00:00,feeder,6,L3 Active Power,kW,41.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:20:00.000+00:00,feeder,6,L2 Active Power,kW,16.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:20:00.000+00:00,feeder,6,L1 Active Power,kW,32.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:20:00.000+00:00,feeder,6,N Current (Min),A,66.12
930662,Earlsdon Avenue North Covey,2024-01-27T17:20:00.000+00:00,feeder,6,N Current (Max),A,138.12
930662,Earlsdon Avenue North Covey,2024-01-27T17:20:00.000+00:00,feeder,6,N Current (RMS),A,100.12
930662,Earlsdon Avenue North Covey,2024-01-27T17:20:00.000+00:00,feeder,6,L3 Current (Min),A,132.5
930662,Earlsdon Avenue North Covey,2024-01-27T17:20:00.000+00:00,feeder,6,L3 Current (Max),A,201.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:20:00.000+00:00,feeder,6,L3 Current (RMS),A,165.88
930662,Earlsdon Avenue North Covey,2024-01-27T17:20:00.000+00:00,feeder,6,L2 Current (Min),A,44.75
930662,Earlsdon Avenue North Covey,2024-01-27T17:20:00.000+00:00,feeder,6,L2 Current (Max),A,83.25
930662,Earlsdon Avenue North Covey,2024-01-27T17:20:00.000+00:00,feeder,6,L2 Current (RMS),A,64.75
930662,Earlsdon Avenue North Covey,2024-01-27T17:20:00.000+00:00,feeder,6,L1 Current (Min),A,93.38
930662,Earlsdon Avenue North Covey,2024-01-27T17:20:00.000+00:00,feeder,6,L1 Current (Max),A,170.88
930662,Earlsdon Avenue North Covey,2024-01-27T17:20:00.000+00:00,feeder,6,L1 Current (RMS),A,129.25
930662,Earlsdon Avenue North Covey,2024-01-27T17:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-12.94
930662,Earlsdon Avenue North Covey,2024-01-27T17:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.38
930662,Earlsdon Avenue North Covey,2024-01-27T17:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.31
930662,Earlsdon Avenue North Covey,2024-01-27T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.94488
930662,Earlsdon Avenue North Covey,2024-01-27T17:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98932
930662,Earlsdon Avenue North Covey,2024-01-27T17:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99326
930662,Earlsdon Avenue North Covey,2024-01-27T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,28.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:20:00.000+00:00,feeder,5,N Current (Min),A,59.12
930662,Earlsdon Avenue North Covey,2024-01-27T17:20:00.000+00:00,feeder,5,N Current (Max),A,113.75
930662,Earlsdon Avenue North Covey,2024-01-27T17:20:00.000+00:00,feeder,5,N Current (RMS),A,85.38
930662,Earlsdon Avenue North Covey,2024-01-27T17:20:00.000+00:00,feeder,5,L3 Current (Min),A,21.75
930662,Earlsdon Avenue North Covey,2024-01-27T17:20:00.000+00:00,feeder,5,L3 Current (Max),A,35.62
930662,Earlsdon Avenue North Covey,2024-01-27T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,25.25
930662,Earlsdon Avenue North Covey,2024-01-27T17:20:00.000+00:00,feeder,5,L2 Current (Min),A,33.75
930662,Earlsdon Avenue North Covey,2024-01-27T17:20:00.000+00:00,feeder,5,L2 Current (Max),A,74.88
930662,Earlsdon Avenue North Covey,2024-01-27T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,50.38
930662,Earlsdon Avenue North Covey,2024-01-27T17:20:00.000+00:00,feeder,5,L1 Current (Min),A,90.25
930662,Earlsdon Avenue North Covey,2024-01-27T17:20:00.000+00:00,feeder,5,L1 Current (Max),A,144.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,116.62
930662,Earlsdon Avenue North Covey,2024-01-27T17:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.81
930662,Earlsdon Avenue North Covey,2024-01-27T17:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.38
930662,Earlsdon Avenue North Covey,2024-01-27T17:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.87
930662,Earlsdon Avenue North Covey,2024-01-27T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94717
930662,Earlsdon Avenue North Covey,2024-01-27T17:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98795
930662,Earlsdon Avenue North Covey,2024-01-27T17:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98193
930662,Earlsdon Avenue North Covey,2024-01-27T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,26.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:20:00.000+00:00,feeder,4,N Current (Min),A,64.75
930662,Earlsdon Avenue North Covey,2024-01-27T17:20:00.000+00:00,feeder,4,N Current (Max),A,134.25
930662,Earlsdon Avenue North Covey,2024-01-27T17:20:00.000+00:00,feeder,4,N Current (RMS),A,90.5
930662,Earlsdon Avenue North Covey,2024-01-27T17:20:00.000+00:00,feeder,4,L3 Current (Min),A,8.38
930662,Earlsdon Avenue North Covey,2024-01-27T17:20:00.000+00:00,feeder,4,L3 Current (Max),A,27.5
930662,Earlsdon Avenue North Covey,2024-01-27T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,15.25
930662,Earlsdon Avenue North Covey,2024-01-27T17:20:00.000+00:00,feeder,4,L2 Current (Min),A,59.88
930662,Earlsdon Avenue North Covey,2024-01-27T17:20:00.000+00:00,feeder,4,L2 Current (Max),A,166.62
930662,Earlsdon Avenue North Covey,2024-01-27T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,91.62
930662,Earlsdon Avenue North Covey,2024-01-27T17:20:00.000+00:00,feeder,4,L1 Current (Min),A,91.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:20:00.000+00:00,feeder,4,L1 Current (Max),A,136.88
930662,Earlsdon Avenue North Covey,2024-01-27T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,107.5
930662,Earlsdon Avenue North Covey,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,24.62
930662,Earlsdon Avenue North Covey,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.63
930662,Earlsdon Avenue North Covey,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,1.88
930662,Earlsdon Avenue North Covey,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89117
930662,Earlsdon Avenue North Covey,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98428
930662,Earlsdon Avenue North Covey,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96344
930662,Earlsdon Avenue North Covey,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:20:00.000+00:00,feeder,3,N Current (Min),A,18.88
930662,Earlsdon Avenue North Covey,2024-01-27T17:20:00.000+00:00,feeder,3,N Current (Max),A,95.38
930662,Earlsdon Avenue North Covey,2024-01-27T17:20:00.000+00:00,feeder,3,N Current (RMS),A,36.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,41.88
930662,Earlsdon Avenue North Covey,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,111.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,52.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,16.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,32.75
930662,Earlsdon Avenue North Covey,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,7.25
930662,Earlsdon Avenue North Covey,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,28.38
930662,Earlsdon Avenue North Covey,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,14.88
930662,Earlsdon Avenue North Covey,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.19
930662,Earlsdon Avenue North Covey,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.12
930662,Earlsdon Avenue North Covey,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.31
930662,Earlsdon Avenue North Covey,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9899
930662,Earlsdon Avenue North Covey,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98749
930662,Earlsdon Avenue North Covey,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99063
930662,Earlsdon Avenue North Covey,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,40.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,40.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,40.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:20:00.000+00:00,feeder,2,N Current (Min),A,51.5
930662,Earlsdon Avenue North Covey,2024-01-27T17:20:00.000+00:00,feeder,2,N Current (Max),A,95.88
930662,Earlsdon Avenue North Covey,2024-01-27T17:20:00.000+00:00,feeder,2,N Current (RMS),A,67.12
930662,Earlsdon Avenue North Covey,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,128.75
930662,Earlsdon Avenue North Covey,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,214.5
930662,Earlsdon Avenue North Covey,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,163.75
930662,Earlsdon Avenue North Covey,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,131.62
930662,Earlsdon Avenue North Covey,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,210.5
930662,Earlsdon Avenue North Covey,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,163.62
930662,Earlsdon Avenue North Covey,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,126.25
930662,Earlsdon Avenue North Covey,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,220.75
930662,Earlsdon Avenue North Covey,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,165.25
930662,Earlsdon Avenue North Covey,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.31
930662,Earlsdon Avenue North Covey,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.81
930662,Earlsdon Avenue North Covey,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.62
930662,Earlsdon Avenue North Covey,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99802
930662,Earlsdon Avenue North Covey,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98584
930662,Earlsdon Avenue North Covey,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98563
930662,Earlsdon Avenue North Covey,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,23.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:20:00.000+00:00,feeder,1,N Current (Min),A,94.25
930662,Earlsdon Avenue North Covey,2024-01-27T17:20:00.000+00:00,feeder,1,N Current (Max),A,68.75
930662,Earlsdon Avenue North Covey,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,41.75
930662,Earlsdon Avenue North Covey,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,83.38
930662,Earlsdon Avenue North Covey,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,57.38
930662,Earlsdon Avenue North Covey,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,21.62
930662,Earlsdon Avenue North Covey,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,44.75
930662,Earlsdon Avenue North Covey,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,50.75
930662,Earlsdon Avenue North Covey,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,124.62
930662,Earlsdon Avenue North Covey,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,96.62
930662,Earlsdon Avenue North Covey,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.66
930662,Earlsdon Avenue North Covey,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.11
930662,Earlsdon Avenue North Covey,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
930662,Earlsdon Avenue North Covey,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.25
930662,Earlsdon Avenue North Covey,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.53
930662,Earlsdon Avenue North Covey,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
930662,Earlsdon Avenue North Covey,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.91
930662,Earlsdon Avenue North Covey,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.19
930662,Earlsdon Avenue North Covey,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
930662,Earlsdon Avenue North Covey,2024-01-27T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:20:00.000+00:00,busbar,,L3 Active Power,kW,116.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:20:00.000+00:00,busbar,,L2 Active Power,kW,102.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:20:00.000+00:00,busbar,,L1 Active Power,kW,153.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:20:00.000+00:00,busbar,,N Current (Min),A,206.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:20:00.000+00:00,busbar,,N Current (Max),A,346.12
930662,Earlsdon Avenue North Covey,2024-01-27T17:20:00.000+00:00,busbar,,N Current (RMS),A,281.88
930662,Earlsdon Avenue North Covey,2024-01-27T17:20:00.000+00:00,busbar,,L3 Current (Min),A,397.38
930662,Earlsdon Avenue North Covey,2024-01-27T17:20:00.000+00:00,busbar,,L3 Current (Max),A,576.12
930662,Earlsdon Avenue North Covey,2024-01-27T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,472.38
930662,Earlsdon Avenue North Covey,2024-01-27T17:20:00.000+00:00,busbar,,L2 Current (Min),A,366.62
930662,Earlsdon Avenue North Covey,2024-01-27T17:20:00.000+00:00,busbar,,L2 Current (Max),A,524.5
930662,Earlsdon Avenue North Covey,2024-01-27T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,419.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:20:00.000+00:00,busbar,,L1 Current (Min),A,524.25
930662,Earlsdon Avenue North Covey,2024-01-27T17:20:00.000+00:00,busbar,,L1 Current (Max),A,694.88
930662,Earlsdon Avenue North Covey,2024-01-27T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,629.62
930662,Earlsdon Avenue North Covey,2024-01-27T17:20:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:20:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,0.56
930662,Earlsdon Avenue North Covey,2024-01-27T17:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.5
930662,Earlsdon Avenue North Covey,2024-01-27T17:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-3.62
930662,Earlsdon Avenue North Covey,2024-01-27T17:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99792
930662,Earlsdon Avenue North Covey,2024-01-27T17:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9693
930662,Earlsdon Avenue North Covey,2024-01-27T17:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99133
930662,Earlsdon Avenue North Covey,2024-01-27T17:10:00.000+00:00,feeder,6,L3 Active Power,kW,48.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:10:00.000+00:00,feeder,6,L2 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:10:00.000+00:00,feeder,6,L1 Active Power,kW,31.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:10:00.000+00:00,feeder,6,N Current (Min),A,114.5
930662,Earlsdon Avenue North Covey,2024-01-27T17:10:00.000+00:00,feeder,6,N Current (Max),A,154.12
930662,Earlsdon Avenue North Covey,2024-01-27T17:10:00.000+00:00,feeder,6,N Current (RMS),A,131.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:10:00.000+00:00,feeder,6,L3 Current (Min),A,176.25
930662,Earlsdon Avenue North Covey,2024-01-27T17:10:00.000+00:00,feeder,6,L3 Current (Max),A,214.62
930662,Earlsdon Avenue North Covey,2024-01-27T17:10:00.000+00:00,feeder,6,L3 Current (RMS),A,196.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:10:00.000+00:00,feeder,6,L2 Current (Min),A,46.75
930662,Earlsdon Avenue North Covey,2024-01-27T17:10:00.000+00:00,feeder,6,L2 Current (Max),A,66.62
930662,Earlsdon Avenue North Covey,2024-01-27T17:10:00.000+00:00,feeder,6,L2 Current (RMS),A,55.75
930662,Earlsdon Avenue North Covey,2024-01-27T17:10:00.000+00:00,feeder,6,L1 Current (Min),A,80.88
930662,Earlsdon Avenue North Covey,2024-01-27T17:10:00.000+00:00,feeder,6,L1 Current (Max),A,181.5
930662,Earlsdon Avenue North Covey,2024-01-27T17:10:00.000+00:00,feeder,6,L1 Current (RMS),A,127.62
930662,Earlsdon Avenue North Covey,2024-01-27T17:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-14.13
930662,Earlsdon Avenue North Covey,2024-01-27T17:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.94
930662,Earlsdon Avenue North Covey,2024-01-27T17:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,1.19
930662,Earlsdon Avenue North Covey,2024-01-27T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93832
930662,Earlsdon Avenue North Covey,2024-01-27T17:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97833
930662,Earlsdon Avenue North Covey,2024-01-27T17:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99503
930662,Earlsdon Avenue North Covey,2024-01-27T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,33.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:10:00.000+00:00,feeder,5,N Current (Min),A,70.25
930662,Earlsdon Avenue North Covey,2024-01-27T17:10:00.000+00:00,feeder,5,N Current (Max),A,153.12
930662,Earlsdon Avenue North Covey,2024-01-27T17:10:00.000+00:00,feeder,5,N Current (RMS),A,106.5
930662,Earlsdon Avenue North Covey,2024-01-27T17:10:00.000+00:00,feeder,5,L3 Current (Min),A,21.38
