Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930662,Earlsdon Avenue North Covey,2024-01-27T17:10:00.000+00:00,feeder,5,L3 Current (Max),A,32.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,22.75
930662,Earlsdon Avenue North Covey,2024-01-27T17:10:00.000+00:00,feeder,5,L2 Current (Min),A,22.5
930662,Earlsdon Avenue North Covey,2024-01-27T17:10:00.000+00:00,feeder,5,L2 Current (Max),A,60.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,34.75
930662,Earlsdon Avenue North Covey,2024-01-27T17:10:00.000+00:00,feeder,5,L1 Current (Min),A,95.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:10:00.000+00:00,feeder,5,L1 Current (Max),A,176.62
930662,Earlsdon Avenue North Covey,2024-01-27T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,132.88
930662,Earlsdon Avenue North Covey,2024-01-27T17:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.94
930662,Earlsdon Avenue North Covey,2024-01-27T17:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.62
930662,Earlsdon Avenue North Covey,2024-01-27T17:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.25
930662,Earlsdon Avenue North Covey,2024-01-27T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97012
930662,Earlsdon Avenue North Covey,2024-01-27T17:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98529
930662,Earlsdon Avenue North Covey,2024-01-27T17:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97751
930662,Earlsdon Avenue North Covey,2024-01-27T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,25.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:10:00.000+00:00,feeder,4,N Current (Min),A,57.88
930662,Earlsdon Avenue North Covey,2024-01-27T17:10:00.000+00:00,feeder,4,N Current (Max),A,96.5
930662,Earlsdon Avenue North Covey,2024-01-27T17:10:00.000+00:00,feeder,4,N Current (RMS),A,76.5
930662,Earlsdon Avenue North Covey,2024-01-27T17:10:00.000+00:00,feeder,4,L3 Current (Min),A,8.5
930662,Earlsdon Avenue North Covey,2024-01-27T17:10:00.000+00:00,feeder,4,L3 Current (Max),A,39.5
930662,Earlsdon Avenue North Covey,2024-01-27T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,18.75
930662,Earlsdon Avenue North Covey,2024-01-27T17:10:00.000+00:00,feeder,4,L2 Current (Min),A,59.88
930662,Earlsdon Avenue North Covey,2024-01-27T17:10:00.000+00:00,feeder,4,L2 Current (Max),A,94.75
930662,Earlsdon Avenue North Covey,2024-01-27T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,73.75
930662,Earlsdon Avenue North Covey,2024-01-27T17:10:00.000+00:00,feeder,4,L1 Current (Min),A,85.88
930662,Earlsdon Avenue North Covey,2024-01-27T17:10:00.000+00:00,feeder,4,L1 Current (Max),A,126.38
930662,Earlsdon Avenue North Covey,2024-01-27T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,103.5
930662,Earlsdon Avenue North Covey,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,21.25
930662,Earlsdon Avenue North Covey,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.19
930662,Earlsdon Avenue North Covey,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-2.31
930662,Earlsdon Avenue North Covey,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89728
930662,Earlsdon Avenue North Covey,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98389
930662,Earlsdon Avenue North Covey,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9588
930662,Earlsdon Avenue North Covey,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:10:00.000+00:00,feeder,3,N Current (Min),A,19.75
930662,Earlsdon Avenue North Covey,2024-01-27T17:10:00.000+00:00,feeder,3,N Current (Max),A,102.88
930662,Earlsdon Avenue North Covey,2024-01-27T17:10:00.000+00:00,feeder,3,N Current (RMS),A,41.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,41.75
930662,Earlsdon Avenue North Covey,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,119.5
930662,Earlsdon Avenue North Covey,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,57.62
930662,Earlsdon Avenue North Covey,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,17.38
930662,Earlsdon Avenue North Covey,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,29.88
930662,Earlsdon Avenue North Covey,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.75
930662,Earlsdon Avenue North Covey,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,13.88
930662,Earlsdon Avenue North Covey,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,21.75
930662,Earlsdon Avenue North Covey,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,15.5
930662,Earlsdon Avenue North Covey,2024-01-27T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.38
930662,Earlsdon Avenue North Covey,2024-01-27T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.69
930662,Earlsdon Avenue North Covey,2024-01-27T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.32
930662,Earlsdon Avenue North Covey,2024-01-27T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99216
930662,Earlsdon Avenue North Covey,2024-01-27T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98666
930662,Earlsdon Avenue North Covey,2024-01-27T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99191
930662,Earlsdon Avenue North Covey,2024-01-27T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,44.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,38.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,40.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:10:00.000+00:00,feeder,2,N Current (Min),A,50.12
930662,Earlsdon Avenue North Covey,2024-01-27T17:10:00.000+00:00,feeder,2,N Current (Max),A,107.5
930662,Earlsdon Avenue North Covey,2024-01-27T17:10:00.000+00:00,feeder,2,N Current (RMS),A,65.25
930662,Earlsdon Avenue North Covey,2024-01-27T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,133.38
930662,Earlsdon Avenue North Covey,2024-01-27T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,237.5
930662,Earlsdon Avenue North Covey,2024-01-27T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,179.75
930662,Earlsdon Avenue North Covey,2024-01-27T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,120.5
930662,Earlsdon Avenue North Covey,2024-01-27T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,197.62
930662,Earlsdon Avenue North Covey,2024-01-27T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,154.12
930662,Earlsdon Avenue North Covey,2024-01-27T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,123.5
930662,Earlsdon Avenue North Covey,2024-01-27T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,246.12
930662,Earlsdon Avenue North Covey,2024-01-27T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,165.88
930662,Earlsdon Avenue North Covey,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.19
930662,Earlsdon Avenue North Covey,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.63
930662,Earlsdon Avenue North Covey,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.87
930662,Earlsdon Avenue North Covey,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99768
930662,Earlsdon Avenue North Covey,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97858
930662,Earlsdon Avenue North Covey,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97659
930662,Earlsdon Avenue North Covey,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:10:00.000+00:00,feeder,1,N Current (Min),A,104.25
930662,Earlsdon Avenue North Covey,2024-01-27T17:10:00.000+00:00,feeder,1,N Current (Max),A,61.62
930662,Earlsdon Avenue North Covey,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,34.75
930662,Earlsdon Avenue North Covey,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,98.38
930662,Earlsdon Avenue North Covey,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,59.38
930662,Earlsdon Avenue North Covey,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,20.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,30.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.62
930662,Earlsdon Avenue North Covey,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,46.25
930662,Earlsdon Avenue North Covey,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,132.12
930662,Earlsdon Avenue North Covey,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,80.38
930662,Earlsdon Avenue North Covey,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.81
930662,Earlsdon Avenue North Covey,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.19
930662,Earlsdon Avenue North Covey,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
930662,Earlsdon Avenue North Covey,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.02
930662,Earlsdon Avenue North Covey,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.97
930662,Earlsdon Avenue North Covey,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
930662,Earlsdon Avenue North Covey,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.69
930662,Earlsdon Avenue North Covey,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.56
930662,Earlsdon Avenue North Covey,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
930662,Earlsdon Avenue North Covey,2024-01-27T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:10:00.000+00:00,busbar,,L3 Active Power,kW,129.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:10:00.000+00:00,busbar,,L2 Active Power,kW,88.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:10:00.000+00:00,busbar,,L1 Active Power,kW,152.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:10:00.000+00:00,busbar,,N Current (Min),A,226.38
930662,Earlsdon Avenue North Covey,2024-01-27T17:10:00.000+00:00,busbar,,N Current (Max),A,413.88
930662,Earlsdon Avenue North Covey,2024-01-27T17:10:00.000+00:00,busbar,,N Current (RMS),A,318.5
930662,Earlsdon Avenue North Covey,2024-01-27T17:10:00.000+00:00,busbar,,L3 Current (Min),A,462.5
930662,Earlsdon Avenue North Covey,2024-01-27T17:10:00.000+00:00,busbar,,L3 Current (Max),A,603.5
930662,Earlsdon Avenue North Covey,2024-01-27T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,526.88
930662,Earlsdon Avenue North Covey,2024-01-27T17:10:00.000+00:00,busbar,,L2 Current (Min),A,317.5
930662,Earlsdon Avenue North Covey,2024-01-27T17:10:00.000+00:00,busbar,,L2 Current (Max),A,426.12
930662,Earlsdon Avenue North Covey,2024-01-27T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,361.38
930662,Earlsdon Avenue North Covey,2024-01-27T17:10:00.000+00:00,busbar,,L1 Current (Min),A,551.5
930662,Earlsdon Avenue North Covey,2024-01-27T17:10:00.000+00:00,busbar,,L1 Current (Max),A,734.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,624.75
930662,Earlsdon Avenue North Covey,2024-01-27T17:10:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:10:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.56
930662,Earlsdon Avenue North Covey,2024-01-27T17:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.19
930662,Earlsdon Avenue North Covey,2024-01-27T17:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.19
930662,Earlsdon Avenue North Covey,2024-01-27T17:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99728
930662,Earlsdon Avenue North Covey,2024-01-27T17:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97183
930662,Earlsdon Avenue North Covey,2024-01-27T17:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99319
930662,Earlsdon Avenue North Covey,2024-01-27T17:00:00.000+00:00,feeder,6,L3 Active Power,kW,42.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:00:00.000+00:00,feeder,6,L2 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:00:00.000+00:00,feeder,6,L1 Active Power,kW,35.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:00:00.000+00:00,feeder,6,N Current (Min),A,81.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:00:00.000+00:00,feeder,6,N Current (Max),A,158.75
930662,Earlsdon Avenue North Covey,2024-01-27T17:00:00.000+00:00,feeder,6,N Current (RMS),A,115.75
930662,Earlsdon Avenue North Covey,2024-01-27T17:00:00.000+00:00,feeder,6,L3 Current (Min),A,135.38
930662,Earlsdon Avenue North Covey,2024-01-27T17:00:00.000+00:00,feeder,6,L3 Current (Max),A,226.62
930662,Earlsdon Avenue North Covey,2024-01-27T17:00:00.000+00:00,feeder,6,L3 Current (RMS),A,172.12
930662,Earlsdon Avenue North Covey,2024-01-27T17:00:00.000+00:00,feeder,6,L2 Current (Min),A,42.38
930662,Earlsdon Avenue North Covey,2024-01-27T17:00:00.000+00:00,feeder,6,L2 Current (Max),A,67.12
930662,Earlsdon Avenue North Covey,2024-01-27T17:00:00.000+00:00,feeder,6,L2 Current (RMS),A,59.12
930662,Earlsdon Avenue North Covey,2024-01-27T17:00:00.000+00:00,feeder,6,L1 Current (Min),A,88.12
930662,Earlsdon Avenue North Covey,2024-01-27T17:00:00.000+00:00,feeder,6,L1 Current (Max),A,182.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:00:00.000+00:00,feeder,6,L1 Current (RMS),A,143.12
930662,Earlsdon Avenue North Covey,2024-01-27T17:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-16.31
930662,Earlsdon Avenue North Covey,2024-01-27T17:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.75
930662,Earlsdon Avenue North Covey,2024-01-27T17:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,2.06
930662,Earlsdon Avenue North Covey,2024-01-27T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93545
930662,Earlsdon Avenue North Covey,2024-01-27T17:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98477
930662,Earlsdon Avenue North Covey,2024-01-27T17:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99451
930662,Earlsdon Avenue North Covey,2024-01-27T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,30.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:00:00.000+00:00,feeder,5,N Current (Min),A,70.5
930662,Earlsdon Avenue North Covey,2024-01-27T17:00:00.000+00:00,feeder,5,N Current (Max),A,152.88
930662,Earlsdon Avenue North Covey,2024-01-27T17:00:00.000+00:00,feeder,5,N Current (RMS),A,95.62
930662,Earlsdon Avenue North Covey,2024-01-27T17:00:00.000+00:00,feeder,5,L3 Current (Min),A,19.25
930662,Earlsdon Avenue North Covey,2024-01-27T17:00:00.000+00:00,feeder,5,L3 Current (Max),A,36.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,22.88
930662,Earlsdon Avenue North Covey,2024-01-27T17:00:00.000+00:00,feeder,5,L2 Current (Min),A,30.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:00:00.000+00:00,feeder,5,L2 Current (Max),A,46.88
930662,Earlsdon Avenue North Covey,2024-01-27T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,39.25
930662,Earlsdon Avenue North Covey,2024-01-27T17:00:00.000+00:00,feeder,5,L1 Current (Min),A,97.88
930662,Earlsdon Avenue North Covey,2024-01-27T17:00:00.000+00:00,feeder,5,L1 Current (Max),A,183.62
930662,Earlsdon Avenue North Covey,2024-01-27T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,123.25
930662,Earlsdon Avenue North Covey,2024-01-27T17:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.75
930662,Earlsdon Avenue North Covey,2024-01-27T17:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.75
930662,Earlsdon Avenue North Covey,2024-01-27T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95813
930662,Earlsdon Avenue North Covey,2024-01-27T17:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98126
930662,Earlsdon Avenue North Covey,2024-01-27T17:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97092
930662,Earlsdon Avenue North Covey,2024-01-27T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:00:00.000+00:00,feeder,4,N Current (Min),A,56.88
930662,Earlsdon Avenue North Covey,2024-01-27T17:00:00.000+00:00,feeder,4,N Current (Max),A,85.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:00:00.000+00:00,feeder,4,N Current (RMS),A,69.25
930662,Earlsdon Avenue North Covey,2024-01-27T17:00:00.000+00:00,feeder,4,L3 Current (Min),A,8.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:00:00.000+00:00,feeder,4,L3 Current (Max),A,30.75
930662,Earlsdon Avenue North Covey,2024-01-27T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.25
930662,Earlsdon Avenue North Covey,2024-01-27T17:00:00.000+00:00,feeder,4,L2 Current (Min),A,56.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:00:00.000+00:00,feeder,4,L2 Current (Max),A,85.38
930662,Earlsdon Avenue North Covey,2024-01-27T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,71.12
930662,Earlsdon Avenue North Covey,2024-01-27T17:00:00.000+00:00,feeder,4,L1 Current (Min),A,76.5
930662,Earlsdon Avenue North Covey,2024-01-27T17:00:00.000+00:00,feeder,4,L1 Current (Max),A,105.12
930662,Earlsdon Avenue North Covey,2024-01-27T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,91.38
930662,Earlsdon Avenue North Covey,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,27.06
930662,Earlsdon Avenue North Covey,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.19
930662,Earlsdon Avenue North Covey,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.12
930662,Earlsdon Avenue North Covey,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,8.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87955
930662,Earlsdon Avenue North Covey,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98288
930662,Earlsdon Avenue North Covey,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9603
930662,Earlsdon Avenue North Covey,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:00:00.000+00:00,feeder,3,N Current (Min),A,34.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:00:00.000+00:00,feeder,3,N Current (Max),A,142.25
930662,Earlsdon Avenue North Covey,2024-01-27T17:00:00.000+00:00,feeder,3,N Current (RMS),A,54.62
930662,Earlsdon Avenue North Covey,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,53.88
930662,Earlsdon Avenue North Covey,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,156.38
930662,Earlsdon Avenue North Covey,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,70.88
930662,Earlsdon Avenue North Covey,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,16.5
930662,Earlsdon Avenue North Covey,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,29.5
930662,Earlsdon Avenue North Covey,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.38
930662,Earlsdon Avenue North Covey,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,12.88
930662,Earlsdon Avenue North Covey,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,24.88
930662,Earlsdon Avenue North Covey,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,14.88
930662,Earlsdon Avenue North Covey,2024-01-27T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.12
930662,Earlsdon Avenue North Covey,2024-01-27T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.62
930662,Earlsdon Avenue North Covey,2024-01-27T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.06
930662,Earlsdon Avenue North Covey,2024-01-27T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99445
930662,Earlsdon Avenue North Covey,2024-01-27T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97873
930662,Earlsdon Avenue North Covey,2024-01-27T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.992
930662,Earlsdon Avenue North Covey,2024-01-27T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,48.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,38.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:00:00.000+00:00,feeder,2,N Current (Min),A,60.38
930662,Earlsdon Avenue North Covey,2024-01-27T17:00:00.000+00:00,feeder,2,N Current (Max),A,127.5
930662,Earlsdon Avenue North Covey,2024-01-27T17:00:00.000+00:00,feeder,2,N Current (RMS),A,89.88
930662,Earlsdon Avenue North Covey,2024-01-27T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,160.38
930662,Earlsdon Avenue North Covey,2024-01-27T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,235.88
930662,Earlsdon Avenue North Covey,2024-01-27T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,198.5
930662,Earlsdon Avenue North Covey,2024-01-27T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,95.75
930662,Earlsdon Avenue North Covey,2024-01-27T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,156.12
930662,Earlsdon Avenue North Covey,2024-01-27T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,122.5
930662,Earlsdon Avenue North Covey,2024-01-27T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,113.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,199.75
930662,Earlsdon Avenue North Covey,2024-01-27T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,154.88
930662,Earlsdon Avenue North Covey,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.81
930662,Earlsdon Avenue North Covey,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.19
930662,Earlsdon Avenue North Covey,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.62
930662,Earlsdon Avenue North Covey,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99692
930662,Earlsdon Avenue North Covey,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98608
930662,Earlsdon Avenue North Covey,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98413
930662,Earlsdon Avenue North Covey,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,24.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:00:00.000+00:00,feeder,1,N Current (Min),A,117.5
930662,Earlsdon Avenue North Covey,2024-01-27T17:00:00.000+00:00,feeder,1,N Current (Max),A,72.25
930662,Earlsdon Avenue North Covey,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,34.5
930662,Earlsdon Avenue North Covey,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,66.88
930662,Earlsdon Avenue North Covey,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,47.62
930662,Earlsdon Avenue North Covey,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,19.25
930662,Earlsdon Avenue North Covey,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,33.12
930662,Earlsdon Avenue North Covey,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.25
930662,Earlsdon Avenue North Covey,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,39.75
930662,Earlsdon Avenue North Covey,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,143.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,98.25
930662,Earlsdon Avenue North Covey,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.44
930662,Earlsdon Avenue North Covey,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.36
930662,Earlsdon Avenue North Covey,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
930662,Earlsdon Avenue North Covey,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.98
930662,Earlsdon Avenue North Covey,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.44
930662,Earlsdon Avenue North Covey,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
930662,Earlsdon Avenue North Covey,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.2
930662,Earlsdon Avenue North Covey,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.81
930662,Earlsdon Avenue North Covey,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
930662,Earlsdon Avenue North Covey,2024-01-27T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:00:00.000+00:00,busbar,,L3 Active Power,kW,127.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:00:00.000+00:00,busbar,,L2 Active Power,kW,81.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:00:00.000+00:00,busbar,,L1 Active Power,kW,152.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:00:00.000+00:00,busbar,,N Current (Min),A,245.5
930662,Earlsdon Avenue North Covey,2024-01-27T17:00:00.000+00:00,busbar,,N Current (Max),A,445.5
930662,Earlsdon Avenue North Covey,2024-01-27T17:00:00.000+00:00,busbar,,N Current (RMS),A,344.5
930662,Earlsdon Avenue North Covey,2024-01-27T17:00:00.000+00:00,busbar,,L3 Current (Min),A,457.5
930662,Earlsdon Avenue North Covey,2024-01-27T17:00:00.000+00:00,busbar,,L3 Current (Max),A,606.62
930662,Earlsdon Avenue North Covey,2024-01-27T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,519.38
930662,Earlsdon Avenue North Covey,2024-01-27T17:00:00.000+00:00,busbar,,L2 Current (Min),A,288.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:00:00.000+00:00,busbar,,L2 Current (Max),A,387.62
930662,Earlsdon Avenue North Covey,2024-01-27T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,334.5
930662,Earlsdon Avenue North Covey,2024-01-27T17:00:00.000+00:00,busbar,,L1 Current (Min),A,526.5
930662,Earlsdon Avenue North Covey,2024-01-27T17:00:00.000+00:00,busbar,,L1 Current (Max),A,730.25
930662,Earlsdon Avenue North Covey,2024-01-27T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,624.5
930662,Earlsdon Avenue North Covey,2024-01-27T17:00:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T17:00:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-2.06
930662,Earlsdon Avenue North Covey,2024-01-27T16:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.37
930662,Earlsdon Avenue North Covey,2024-01-27T16:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.12
930662,Earlsdon Avenue North Covey,2024-01-27T16:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.9968
930662,Earlsdon Avenue North Covey,2024-01-27T16:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97589
930662,Earlsdon Avenue North Covey,2024-01-27T16:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.99216
930662,Earlsdon Avenue North Covey,2024-01-27T16:50:00.000+00:00,feeder,6,L3 Active Power,kW,38.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:50:00.000+00:00,feeder,6,L2 Active Power,kW,16.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:50:00.000+00:00,feeder,6,L1 Active Power,kW,32.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:50:00.000+00:00,feeder,6,N Current (Min),A,45.5
930662,Earlsdon Avenue North Covey,2024-01-27T16:50:00.000+00:00,feeder,6,N Current (Max),A,131.12
930662,Earlsdon Avenue North Covey,2024-01-27T16:50:00.000+00:00,feeder,6,N Current (RMS),A,91.75
930662,Earlsdon Avenue North Covey,2024-01-27T16:50:00.000+00:00,feeder,6,L3 Current (Min),A,122.75
930662,Earlsdon Avenue North Covey,2024-01-27T16:50:00.000+00:00,feeder,6,L3 Current (Max),A,186.25
930662,Earlsdon Avenue North Covey,2024-01-27T16:50:00.000+00:00,feeder,6,L3 Current (RMS),A,153.5
930662,Earlsdon Avenue North Covey,2024-01-27T16:50:00.000+00:00,feeder,6,L2 Current (Min),A,42.88
930662,Earlsdon Avenue North Covey,2024-01-27T16:50:00.000+00:00,feeder,6,L2 Current (Max),A,90.25
930662,Earlsdon Avenue North Covey,2024-01-27T16:50:00.000+00:00,feeder,6,L2 Current (RMS),A,66.25
930662,Earlsdon Avenue North Covey,2024-01-27T16:50:00.000+00:00,feeder,6,L1 Current (Min),A,83.25
930662,Earlsdon Avenue North Covey,2024-01-27T16:50:00.000+00:00,feeder,6,L1 Current (Max),A,175.62
930662,Earlsdon Avenue North Covey,2024-01-27T16:50:00.000+00:00,feeder,6,L1 Current (RMS),A,132.5
930662,Earlsdon Avenue North Covey,2024-01-27T16:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-16.63
930662,Earlsdon Avenue North Covey,2024-01-27T16:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.25
930662,Earlsdon Avenue North Covey,2024-01-27T16:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.06
930662,Earlsdon Avenue North Covey,2024-01-27T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.86017
930662,Earlsdon Avenue North Covey,2024-01-27T16:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.978
930662,Earlsdon Avenue North Covey,2024-01-27T16:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9913
930662,Earlsdon Avenue North Covey,2024-01-27T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,24.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:50:00.000+00:00,feeder,5,N Current (Min),A,57.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:50:00.000+00:00,feeder,5,N Current (Max),A,105.75
930662,Earlsdon Avenue North Covey,2024-01-27T16:50:00.000+00:00,feeder,5,N Current (RMS),A,77.62
930662,Earlsdon Avenue North Covey,2024-01-27T16:50:00.000+00:00,feeder,5,L3 Current (Min),A,10.75
930662,Earlsdon Avenue North Covey,2024-01-27T16:50:00.000+00:00,feeder,5,L3 Current (Max),A,27.5
930662,Earlsdon Avenue North Covey,2024-01-27T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,16.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:50:00.000+00:00,feeder,5,L2 Current (Min),A,20.5
930662,Earlsdon Avenue North Covey,2024-01-27T16:50:00.000+00:00,feeder,5,L2 Current (Max),A,50.62
930662,Earlsdon Avenue North Covey,2024-01-27T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,34.5
930662,Earlsdon Avenue North Covey,2024-01-27T16:50:00.000+00:00,feeder,5,L1 Current (Min),A,84.5
930662,Earlsdon Avenue North Covey,2024-01-27T16:50:00.000+00:00,feeder,5,L1 Current (Max),A,129.12
930662,Earlsdon Avenue North Covey,2024-01-27T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,98.12
930662,Earlsdon Avenue North Covey,2024-01-27T16:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.25
930662,Earlsdon Avenue North Covey,2024-01-27T16:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.44
930662,Earlsdon Avenue North Covey,2024-01-27T16:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.75
930662,Earlsdon Avenue North Covey,2024-01-27T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94455
930662,Earlsdon Avenue North Covey,2024-01-27T16:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98535
930662,Earlsdon Avenue North Covey,2024-01-27T16:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97406
930662,Earlsdon Avenue North Covey,2024-01-27T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:50:00.000+00:00,feeder,4,N Current (Min),A,60.12
930662,Earlsdon Avenue North Covey,2024-01-27T16:50:00.000+00:00,feeder,4,N Current (Max),A,92.75
930662,Earlsdon Avenue North Covey,2024-01-27T16:50:00.000+00:00,feeder,4,N Current (RMS),A,74.75
930662,Earlsdon Avenue North Covey,2024-01-27T16:50:00.000+00:00,feeder,4,L3 Current (Min),A,7.38
930662,Earlsdon Avenue North Covey,2024-01-27T16:50:00.000+00:00,feeder,4,L3 Current (Max),A,21.75
930662,Earlsdon Avenue North Covey,2024-01-27T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,14.5
930662,Earlsdon Avenue North Covey,2024-01-27T16:50:00.000+00:00,feeder,4,L2 Current (Min),A,57.25
930662,Earlsdon Avenue North Covey,2024-01-27T16:50:00.000+00:00,feeder,4,L2 Current (Max),A,105.25
930662,Earlsdon Avenue North Covey,2024-01-27T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,78.25
930662,Earlsdon Avenue North Covey,2024-01-27T16:50:00.000+00:00,feeder,4,L1 Current (Min),A,78.25
930662,Earlsdon Avenue North Covey,2024-01-27T16:50:00.000+00:00,feeder,4,L1 Current (Max),A,113.88
930662,Earlsdon Avenue North Covey,2024-01-27T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,94.12
930662,Earlsdon Avenue North Covey,2024-01-27T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,26.44
930662,Earlsdon Avenue North Covey,2024-01-27T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.63
930662,Earlsdon Avenue North Covey,2024-01-27T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-3.5
930662,Earlsdon Avenue North Covey,2024-01-27T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,8.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.884
930662,Earlsdon Avenue North Covey,2024-01-27T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99014
930662,Earlsdon Avenue North Covey,2024-01-27T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96817
930662,Earlsdon Avenue North Covey,2024-01-27T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:50:00.000+00:00,feeder,3,N Current (Min),A,13.25
930662,Earlsdon Avenue North Covey,2024-01-27T16:50:00.000+00:00,feeder,3,N Current (Max),A,131.75
930662,Earlsdon Avenue North Covey,2024-01-27T16:50:00.000+00:00,feeder,3,N Current (RMS),A,43.75
930662,Earlsdon Avenue North Covey,2024-01-27T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,49.12
930662,Earlsdon Avenue North Covey,2024-01-27T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,158.25
930662,Earlsdon Avenue North Covey,2024-01-27T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,66.75
930662,Earlsdon Avenue North Covey,2024-01-27T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,16.25
930662,Earlsdon Avenue North Covey,2024-01-27T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,46.75
930662,Earlsdon Avenue North Covey,2024-01-27T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,27.88
930662,Earlsdon Avenue North Covey,2024-01-27T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,13.88
930662,Earlsdon Avenue North Covey,2024-01-27T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,25.12
930662,Earlsdon Avenue North Covey,2024-01-27T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,16.62
930662,Earlsdon Avenue North Covey,2024-01-27T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.25
930662,Earlsdon Avenue North Covey,2024-01-27T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.19
930662,Earlsdon Avenue North Covey,2024-01-27T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.31
930662,Earlsdon Avenue North Covey,2024-01-27T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99191
930662,Earlsdon Avenue North Covey,2024-01-27T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98267
930662,Earlsdon Avenue North Covey,2024-01-27T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98434
930662,Earlsdon Avenue North Covey,2024-01-27T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,39.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,36.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:50:00.000+00:00,feeder,2,N Current (Min),A,46.75
930662,Earlsdon Avenue North Covey,2024-01-27T16:50:00.000+00:00,feeder,2,N Current (Max),A,96.75
930662,Earlsdon Avenue North Covey,2024-01-27T16:50:00.000+00:00,feeder,2,N Current (RMS),A,58.62
930662,Earlsdon Avenue North Covey,2024-01-27T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,113.75
930662,Earlsdon Avenue North Covey,2024-01-27T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,220.38
930662,Earlsdon Avenue North Covey,2024-01-27T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,159.62
930662,Earlsdon Avenue North Covey,2024-01-27T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,112.62
930662,Earlsdon Avenue North Covey,2024-01-27T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,198.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,148.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,99.38
930662,Earlsdon Avenue North Covey,2024-01-27T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,167.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,127.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.44
930662,Earlsdon Avenue North Covey,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.82
930662,Earlsdon Avenue North Covey,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.94
930662,Earlsdon Avenue North Covey,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
