Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930662,Earlsdon Avenue North Covey,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99777
930662,Earlsdon Avenue North Covey,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9913
930662,Earlsdon Avenue North Covey,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96674
930662,Earlsdon Avenue North Covey,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:50:00.000+00:00,feeder,1,N Current (Min),A,47.5
930662,Earlsdon Avenue North Covey,2024-01-27T16:50:00.000+00:00,feeder,1,N Current (Max),A,33.12
930662,Earlsdon Avenue North Covey,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,45.62
930662,Earlsdon Avenue North Covey,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,70.38
930662,Earlsdon Avenue North Covey,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,55.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,18.62
930662,Earlsdon Avenue North Covey,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,38.25
930662,Earlsdon Avenue North Covey,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.25
930662,Earlsdon Avenue North Covey,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,36.75
930662,Earlsdon Avenue North Covey,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,75.38
930662,Earlsdon Avenue North Covey,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,53.38
930662,Earlsdon Avenue North Covey,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.52
930662,Earlsdon Avenue North Covey,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.61
930662,Earlsdon Avenue North Covey,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
930662,Earlsdon Avenue North Covey,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.62
930662,Earlsdon Avenue North Covey,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.66
930662,Earlsdon Avenue North Covey,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
930662,Earlsdon Avenue North Covey,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.34
930662,Earlsdon Avenue North Covey,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.77
930662,Earlsdon Avenue North Covey,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
930662,Earlsdon Avenue North Covey,2024-01-27T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:50:00.000+00:00,busbar,,L3 Active Power,kW,112.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:50:00.000+00:00,busbar,,L2 Active Power,kW,94.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:50:00.000+00:00,busbar,,L1 Active Power,kW,126.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:50:00.000+00:00,busbar,,N Current (Min),A,180.12
930662,Earlsdon Avenue North Covey,2024-01-27T16:50:00.000+00:00,busbar,,N Current (Max),A,299.75
930662,Earlsdon Avenue North Covey,2024-01-27T16:50:00.000+00:00,busbar,,N Current (RMS),A,227.88
930662,Earlsdon Avenue North Covey,2024-01-27T16:50:00.000+00:00,busbar,,L3 Current (Min),A,389.75
930662,Earlsdon Avenue North Covey,2024-01-27T16:50:00.000+00:00,busbar,,L3 Current (Max),A,538.38
930662,Earlsdon Avenue North Covey,2024-01-27T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,455.5
930662,Earlsdon Avenue North Covey,2024-01-27T16:50:00.000+00:00,busbar,,L2 Current (Min),A,325.25
930662,Earlsdon Avenue North Covey,2024-01-27T16:50:00.000+00:00,busbar,,L2 Current (Max),A,479.88
930662,Earlsdon Avenue North Covey,2024-01-27T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,383.88
930662,Earlsdon Avenue North Covey,2024-01-27T16:50:00.000+00:00,busbar,,L1 Current (Min),A,436.5
930662,Earlsdon Avenue North Covey,2024-01-27T16:50:00.000+00:00,busbar,,L1 Current (Max),A,611.75
930662,Earlsdon Avenue North Covey,2024-01-27T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,520.75
930662,Earlsdon Avenue North Covey,2024-01-27T16:50:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:50:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.81
930662,Earlsdon Avenue North Covey,2024-01-27T16:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-5.44
930662,Earlsdon Avenue North Covey,2024-01-27T16:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99677
930662,Earlsdon Avenue North Covey,2024-01-27T16:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97928
930662,Earlsdon Avenue North Covey,2024-01-27T16:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98279
930662,Earlsdon Avenue North Covey,2024-01-27T16:40:00.000+00:00,feeder,6,L3 Active Power,kW,36.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:40:00.000+00:00,feeder,6,L2 Active Power,kW,17.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:40:00.000+00:00,feeder,6,L1 Active Power,kW,21.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:40:00.000+00:00,feeder,6,N Current (Min),A,51.12
930662,Earlsdon Avenue North Covey,2024-01-27T16:40:00.000+00:00,feeder,6,N Current (Max),A,114.75
930662,Earlsdon Avenue North Covey,2024-01-27T16:40:00.000+00:00,feeder,6,N Current (RMS),A,80.25
930662,Earlsdon Avenue North Covey,2024-01-27T16:40:00.000+00:00,feeder,6,L3 Current (Min),A,127.75
930662,Earlsdon Avenue North Covey,2024-01-27T16:40:00.000+00:00,feeder,6,L3 Current (Max),A,170.5
930662,Earlsdon Avenue North Covey,2024-01-27T16:40:00.000+00:00,feeder,6,L3 Current (RMS),A,145.88
930662,Earlsdon Avenue North Covey,2024-01-27T16:40:00.000+00:00,feeder,6,L2 Current (Min),A,53.62
930662,Earlsdon Avenue North Covey,2024-01-27T16:40:00.000+00:00,feeder,6,L2 Current (Max),A,88.5
930662,Earlsdon Avenue North Covey,2024-01-27T16:40:00.000+00:00,feeder,6,L2 Current (RMS),A,71.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:40:00.000+00:00,feeder,6,L1 Current (Min),A,63.75
930662,Earlsdon Avenue North Covey,2024-01-27T16:40:00.000+00:00,feeder,6,L1 Current (Max),A,118.38
930662,Earlsdon Avenue North Covey,2024-01-27T16:40:00.000+00:00,feeder,6,L1 Current (RMS),A,88.62
930662,Earlsdon Avenue North Covey,2024-01-27T16:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-31.87
930662,Earlsdon Avenue North Covey,2024-01-27T16:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-4.62
930662,Earlsdon Avenue North Covey,2024-01-27T16:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-1.88
930662,Earlsdon Avenue North Covey,2024-01-27T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.90454
930662,Earlsdon Avenue North Covey,2024-01-27T16:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98483
930662,Earlsdon Avenue North Covey,2024-01-27T16:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99258
930662,Earlsdon Avenue North Covey,2024-01-27T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,25.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:40:00.000+00:00,feeder,5,N Current (Min),A,51.25
930662,Earlsdon Avenue North Covey,2024-01-27T16:40:00.000+00:00,feeder,5,N Current (Max),A,133.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:40:00.000+00:00,feeder,5,N Current (RMS),A,79.88
930662,Earlsdon Avenue North Covey,2024-01-27T16:40:00.000+00:00,feeder,5,L3 Current (Min),A,11.88
930662,Earlsdon Avenue North Covey,2024-01-27T16:40:00.000+00:00,feeder,5,L3 Current (Max),A,35.5
930662,Earlsdon Avenue North Covey,2024-01-27T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,19.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:40:00.000+00:00,feeder,5,L2 Current (Min),A,24.88
930662,Earlsdon Avenue North Covey,2024-01-27T16:40:00.000+00:00,feeder,5,L2 Current (Max),A,52.88
930662,Earlsdon Avenue North Covey,2024-01-27T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,35.62
930662,Earlsdon Avenue North Covey,2024-01-27T16:40:00.000+00:00,feeder,5,L1 Current (Min),A,79.38
930662,Earlsdon Avenue North Covey,2024-01-27T16:40:00.000+00:00,feeder,5,L1 Current (Max),A,149.88
930662,Earlsdon Avenue North Covey,2024-01-27T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,104.75
930662,Earlsdon Avenue North Covey,2024-01-27T16:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-8.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-4.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.19
930662,Earlsdon Avenue North Covey,2024-01-27T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93725
930662,Earlsdon Avenue North Covey,2024-01-27T16:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9845
930662,Earlsdon Avenue North Covey,2024-01-27T16:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97848
930662,Earlsdon Avenue North Covey,2024-01-27T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,25.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:40:00.000+00:00,feeder,4,N Current (Min),A,63.38
930662,Earlsdon Avenue North Covey,2024-01-27T16:40:00.000+00:00,feeder,4,N Current (Max),A,106.62
930662,Earlsdon Avenue North Covey,2024-01-27T16:40:00.000+00:00,feeder,4,N Current (RMS),A,82.88
930662,Earlsdon Avenue North Covey,2024-01-27T16:40:00.000+00:00,feeder,4,L3 Current (Min),A,9.75
930662,Earlsdon Avenue North Covey,2024-01-27T16:40:00.000+00:00,feeder,4,L3 Current (Max),A,24.25
930662,Earlsdon Avenue North Covey,2024-01-27T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,13.12
930662,Earlsdon Avenue North Covey,2024-01-27T16:40:00.000+00:00,feeder,4,L2 Current (Min),A,58.5
930662,Earlsdon Avenue North Covey,2024-01-27T16:40:00.000+00:00,feeder,4,L2 Current (Max),A,105.75
930662,Earlsdon Avenue North Covey,2024-01-27T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,77.5
930662,Earlsdon Avenue North Covey,2024-01-27T16:40:00.000+00:00,feeder,4,L1 Current (Min),A,85.5
930662,Earlsdon Avenue North Covey,2024-01-27T16:40:00.000+00:00,feeder,4,L1 Current (Max),A,127.75
930662,Earlsdon Avenue North Covey,2024-01-27T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,103.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,32.56
930662,Earlsdon Avenue North Covey,2024-01-27T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-0.56
930662,Earlsdon Avenue North Covey,2024-01-27T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.56
930662,Earlsdon Avenue North Covey,2024-01-27T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88321
930662,Earlsdon Avenue North Covey,2024-01-27T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98581
930662,Earlsdon Avenue North Covey,2024-01-27T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9631
930662,Earlsdon Avenue North Covey,2024-01-27T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:40:00.000+00:00,feeder,3,N Current (Min),A,8.62
930662,Earlsdon Avenue North Covey,2024-01-27T16:40:00.000+00:00,feeder,3,N Current (Max),A,99.25
930662,Earlsdon Avenue North Covey,2024-01-27T16:40:00.000+00:00,feeder,3,N Current (RMS),A,32.12
930662,Earlsdon Avenue North Covey,2024-01-27T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,33.88
930662,Earlsdon Avenue North Covey,2024-01-27T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,121.88
930662,Earlsdon Avenue North Covey,2024-01-27T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,53.38
930662,Earlsdon Avenue North Covey,2024-01-27T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,16.12
930662,Earlsdon Avenue North Covey,2024-01-27T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,41.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.88
930662,Earlsdon Avenue North Covey,2024-01-27T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,13.62
930662,Earlsdon Avenue North Covey,2024-01-27T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,21.38
930662,Earlsdon Avenue North Covey,2024-01-27T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,14.88
930662,Earlsdon Avenue North Covey,2024-01-27T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.06
930662,Earlsdon Avenue North Covey,2024-01-27T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.31
930662,Earlsdon Avenue North Covey,2024-01-27T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.63
930662,Earlsdon Avenue North Covey,2024-01-27T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99234
930662,Earlsdon Avenue North Covey,2024-01-27T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97766
930662,Earlsdon Avenue North Covey,2024-01-27T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9877
930662,Earlsdon Avenue North Covey,2024-01-27T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,41.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,29.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,32.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:40:00.000+00:00,feeder,2,N Current (Min),A,50.5
930662,Earlsdon Avenue North Covey,2024-01-27T16:40:00.000+00:00,feeder,2,N Current (Max),A,111.38
930662,Earlsdon Avenue North Covey,2024-01-27T16:40:00.000+00:00,feeder,2,N Current (RMS),A,72.88
930662,Earlsdon Avenue North Covey,2024-01-27T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,120.12
930662,Earlsdon Avenue North Covey,2024-01-27T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,211.25
930662,Earlsdon Avenue North Covey,2024-01-27T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,167.62
930662,Earlsdon Avenue North Covey,2024-01-27T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,92.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,154.5
930662,Earlsdon Avenue North Covey,2024-01-27T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,118.5
930662,Earlsdon Avenue North Covey,2024-01-27T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,98.38
930662,Earlsdon Avenue North Covey,2024-01-27T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,196.38
930662,Earlsdon Avenue North Covey,2024-01-27T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,131.75
930662,Earlsdon Avenue North Covey,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.12
930662,Earlsdon Avenue North Covey,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99017
930662,Earlsdon Avenue North Covey,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99149
930662,Earlsdon Avenue North Covey,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96927
930662,Earlsdon Avenue North Covey,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:40:00.000+00:00,feeder,1,N Current (Min),A,56.5
930662,Earlsdon Avenue North Covey,2024-01-27T16:40:00.000+00:00,feeder,1,N Current (Max),A,37.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,19.25
930662,Earlsdon Avenue North Covey,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,66.62
930662,Earlsdon Avenue North Covey,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.62
930662,Earlsdon Avenue North Covey,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,20.75
930662,Earlsdon Avenue North Covey,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,47.62
930662,Earlsdon Avenue North Covey,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.75
930662,Earlsdon Avenue North Covey,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,42.25
930662,Earlsdon Avenue North Covey,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,83.88
930662,Earlsdon Avenue North Covey,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,60.12
930662,Earlsdon Avenue North Covey,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.44
930662,Earlsdon Avenue North Covey,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.3
930662,Earlsdon Avenue North Covey,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
930662,Earlsdon Avenue North Covey,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.97
930662,Earlsdon Avenue North Covey,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.69
930662,Earlsdon Avenue North Covey,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
930662,Earlsdon Avenue North Covey,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.92
930662,Earlsdon Avenue North Covey,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.56
930662,Earlsdon Avenue North Covey,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:40:00.000+00:00,busbar,,L3 Active Power,kW,103.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:40:00.000+00:00,busbar,,L2 Active Power,kW,87.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:40:00.000+00:00,busbar,,L1 Active Power,kW,121.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:40:00.000+00:00,busbar,,N Current (Min),A,171.5
930662,Earlsdon Avenue North Covey,2024-01-27T16:40:00.000+00:00,busbar,,N Current (Max),A,295.62
930662,Earlsdon Avenue North Covey,2024-01-27T16:40:00.000+00:00,busbar,,N Current (RMS),A,223.25
930662,Earlsdon Avenue North Covey,2024-01-27T16:40:00.000+00:00,busbar,,L3 Current (Min),A,368.88
930662,Earlsdon Avenue North Covey,2024-01-27T16:40:00.000+00:00,busbar,,L3 Current (Max),A,504.12
930662,Earlsdon Avenue North Covey,2024-01-27T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,422.62
930662,Earlsdon Avenue North Covey,2024-01-27T16:40:00.000+00:00,busbar,,L2 Current (Min),A,302.25
930662,Earlsdon Avenue North Covey,2024-01-27T16:40:00.000+00:00,busbar,,L2 Current (Max),A,401.62
930662,Earlsdon Avenue North Covey,2024-01-27T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,359.88
930662,Earlsdon Avenue North Covey,2024-01-27T16:40:00.000+00:00,busbar,,L1 Current (Min),A,443.62
930662,Earlsdon Avenue North Covey,2024-01-27T16:40:00.000+00:00,busbar,,L1 Current (Max),A,564.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,502.12
930662,Earlsdon Avenue North Covey,2024-01-27T16:40:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:40:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.56
930662,Earlsdon Avenue North Covey,2024-01-27T16:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-8.56
930662,Earlsdon Avenue North Covey,2024-01-27T16:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99713
930662,Earlsdon Avenue North Covey,2024-01-27T16:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97577
930662,Earlsdon Avenue North Covey,2024-01-27T16:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98001
930662,Earlsdon Avenue North Covey,2024-01-27T16:30:00.000+00:00,feeder,6,L3 Active Power,kW,37.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:30:00.000+00:00,feeder,6,L2 Active Power,kW,16.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:30:00.000+00:00,feeder,6,L1 Active Power,kW,19.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:30:00.000+00:00,feeder,6,N Current (Min),A,62.12
930662,Earlsdon Avenue North Covey,2024-01-27T16:30:00.000+00:00,feeder,6,N Current (Max),A,118.12
930662,Earlsdon Avenue North Covey,2024-01-27T16:30:00.000+00:00,feeder,6,N Current (RMS),A,86.25
930662,Earlsdon Avenue North Covey,2024-01-27T16:30:00.000+00:00,feeder,6,L3 Current (Min),A,123.38
930662,Earlsdon Avenue North Covey,2024-01-27T16:30:00.000+00:00,feeder,6,L3 Current (Max),A,174.88
930662,Earlsdon Avenue North Covey,2024-01-27T16:30:00.000+00:00,feeder,6,L3 Current (RMS),A,150.25
930662,Earlsdon Avenue North Covey,2024-01-27T16:30:00.000+00:00,feeder,6,L2 Current (Min),A,52.75
930662,Earlsdon Avenue North Covey,2024-01-27T16:30:00.000+00:00,feeder,6,L2 Current (Max),A,88.75
930662,Earlsdon Avenue North Covey,2024-01-27T16:30:00.000+00:00,feeder,6,L2 Current (RMS),A,67.5
930662,Earlsdon Avenue North Covey,2024-01-27T16:30:00.000+00:00,feeder,6,L1 Current (Min),A,60.5
930662,Earlsdon Avenue North Covey,2024-01-27T16:30:00.000+00:00,feeder,6,L1 Current (Max),A,107.25
930662,Earlsdon Avenue North Covey,2024-01-27T16:30:00.000+00:00,feeder,6,L1 Current (RMS),A,80.88
930662,Earlsdon Avenue North Covey,2024-01-27T16:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-16.69
930662,Earlsdon Avenue North Covey,2024-01-27T16:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.44
930662,Earlsdon Avenue North Covey,2024-01-27T16:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,1.38
930662,Earlsdon Avenue North Covey,2024-01-27T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.9245
930662,Earlsdon Avenue North Covey,2024-01-27T16:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98526
930662,Earlsdon Avenue North Covey,2024-01-27T16:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99142
930662,Earlsdon Avenue North Covey,2024-01-27T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,24.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:30:00.000+00:00,feeder,5,N Current (Min),A,46.75
930662,Earlsdon Avenue North Covey,2024-01-27T16:30:00.000+00:00,feeder,5,N Current (Max),A,108.38
930662,Earlsdon Avenue North Covey,2024-01-27T16:30:00.000+00:00,feeder,5,N Current (RMS),A,71.88
930662,Earlsdon Avenue North Covey,2024-01-27T16:30:00.000+00:00,feeder,5,L3 Current (Min),A,11.62
930662,Earlsdon Avenue North Covey,2024-01-27T16:30:00.000+00:00,feeder,5,L3 Current (Max),A,28.75
930662,Earlsdon Avenue North Covey,2024-01-27T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,21.12
930662,Earlsdon Avenue North Covey,2024-01-27T16:30:00.000+00:00,feeder,5,L2 Current (Min),A,29.25
930662,Earlsdon Avenue North Covey,2024-01-27T16:30:00.000+00:00,feeder,5,L2 Current (Max),A,49.75
930662,Earlsdon Avenue North Covey,2024-01-27T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,39.5
930662,Earlsdon Avenue North Covey,2024-01-27T16:30:00.000+00:00,feeder,5,L1 Current (Min),A,77.5
930662,Earlsdon Avenue North Covey,2024-01-27T16:30:00.000+00:00,feeder,5,L1 Current (Max),A,136.5
930662,Earlsdon Avenue North Covey,2024-01-27T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,98.5
930662,Earlsdon Avenue North Covey,2024-01-27T16:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.13
930662,Earlsdon Avenue North Covey,2024-01-27T16:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.19
930662,Earlsdon Avenue North Covey,2024-01-27T16:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.81
930662,Earlsdon Avenue North Covey,2024-01-27T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94443
930662,Earlsdon Avenue North Covey,2024-01-27T16:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98236
930662,Earlsdon Avenue North Covey,2024-01-27T16:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97293
930662,Earlsdon Avenue North Covey,2024-01-27T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:30:00.000+00:00,feeder,4,N Current (Min),A,58.25
930662,Earlsdon Avenue North Covey,2024-01-27T16:30:00.000+00:00,feeder,4,N Current (Max),A,95.5
930662,Earlsdon Avenue North Covey,2024-01-27T16:30:00.000+00:00,feeder,4,N Current (RMS),A,75.25
930662,Earlsdon Avenue North Covey,2024-01-27T16:30:00.000+00:00,feeder,4,L3 Current (Min),A,10.88
930662,Earlsdon Avenue North Covey,2024-01-27T16:30:00.000+00:00,feeder,4,L3 Current (Max),A,27.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.25
930662,Earlsdon Avenue North Covey,2024-01-27T16:30:00.000+00:00,feeder,4,L2 Current (Min),A,51.88
930662,Earlsdon Avenue North Covey,2024-01-27T16:30:00.000+00:00,feeder,4,L2 Current (Max),A,90.38
930662,Earlsdon Avenue North Covey,2024-01-27T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,67.5
930662,Earlsdon Avenue North Covey,2024-01-27T16:30:00.000+00:00,feeder,4,L1 Current (Min),A,78.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:30:00.000+00:00,feeder,4,L1 Current (Max),A,127.62
930662,Earlsdon Avenue North Covey,2024-01-27T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,96.75
930662,Earlsdon Avenue North Covey,2024-01-27T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,28.56
930662,Earlsdon Avenue North Covey,2024-01-27T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.25
930662,Earlsdon Avenue North Covey,2024-01-27T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,8.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88022
930662,Earlsdon Avenue North Covey,2024-01-27T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98929
930662,Earlsdon Avenue North Covey,2024-01-27T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94952
930662,Earlsdon Avenue North Covey,2024-01-27T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:30:00.000+00:00,feeder,3,N Current (Min),A,22.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:30:00.000+00:00,feeder,3,N Current (Max),A,107.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:30:00.000+00:00,feeder,3,N Current (RMS),A,44.62
930662,Earlsdon Avenue North Covey,2024-01-27T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,43.62
930662,Earlsdon Avenue North Covey,2024-01-27T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,134.62
930662,Earlsdon Avenue North Covey,2024-01-27T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,67.62
930662,Earlsdon Avenue North Covey,2024-01-27T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,22.5
930662,Earlsdon Avenue North Covey,2024-01-27T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,42.62
930662,Earlsdon Avenue North Covey,2024-01-27T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,28.12
930662,Earlsdon Avenue North Covey,2024-01-27T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,7.75
930662,Earlsdon Avenue North Covey,2024-01-27T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,21.75
930662,Earlsdon Avenue North Covey,2024-01-27T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,12.88
930662,Earlsdon Avenue North Covey,2024-01-27T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.88
930662,Earlsdon Avenue North Covey,2024-01-27T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.25
930662,Earlsdon Avenue North Covey,2024-01-27T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99042
930662,Earlsdon Avenue North Covey,2024-01-27T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97147
930662,Earlsdon Avenue North Covey,2024-01-27T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98947
930662,Earlsdon Avenue North Covey,2024-01-27T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,36.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,36.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:30:00.000+00:00,feeder,2,N Current (Min),A,50.88
930662,Earlsdon Avenue North Covey,2024-01-27T16:30:00.000+00:00,feeder,2,N Current (Max),A,118.75
930662,Earlsdon Avenue North Covey,2024-01-27T16:30:00.000+00:00,feeder,2,N Current (RMS),A,79.5
930662,Earlsdon Avenue North Covey,2024-01-27T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,108.38
930662,Earlsdon Avenue North Covey,2024-01-27T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,195.88
930662,Earlsdon Avenue North Covey,2024-01-27T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,147.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,78.25
930662,Earlsdon Avenue North Covey,2024-01-27T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,139.62
930662,Earlsdon Avenue North Covey,2024-01-27T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,100.12
930662,Earlsdon Avenue North Covey,2024-01-27T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,119.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,202.88
930662,Earlsdon Avenue North Covey,2024-01-27T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,146.5
930662,Earlsdon Avenue North Covey,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.75
930662,Earlsdon Avenue North Covey,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.32
930662,Earlsdon Avenue North Covey,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.81
930662,Earlsdon Avenue North Covey,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99231
930662,Earlsdon Avenue North Covey,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98892
930662,Earlsdon Avenue North Covey,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97467
930662,Earlsdon Avenue North Covey,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:30:00.000+00:00,feeder,1,N Current (Min),A,64.25
930662,Earlsdon Avenue North Covey,2024-01-27T16:30:00.000+00:00,feeder,1,N Current (Max),A,41.62
930662,Earlsdon Avenue North Covey,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,27.25
930662,Earlsdon Avenue North Covey,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,38.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.62
930662,Earlsdon Avenue North Covey,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,19.88
930662,Earlsdon Avenue North Covey,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,37.5
930662,Earlsdon Avenue North Covey,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.62
930662,Earlsdon Avenue North Covey,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,47.88
930662,Earlsdon Avenue North Covey,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,85.38
930662,Earlsdon Avenue North Covey,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,66.25
930662,Earlsdon Avenue North Covey,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.52
930662,Earlsdon Avenue North Covey,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.53
930662,Earlsdon Avenue North Covey,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
930662,Earlsdon Avenue North Covey,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.03
930662,Earlsdon Avenue North Covey,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.38
930662,Earlsdon Avenue North Covey,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
930662,Earlsdon Avenue North Covey,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.61
930662,Earlsdon Avenue North Covey,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.14
930662,Earlsdon Avenue North Covey,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
930662,Earlsdon Avenue North Covey,2024-01-27T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:30:00.000+00:00,busbar,,L3 Active Power,kW,103.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:30:00.000+00:00,busbar,,L2 Active Power,kW,80.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:30:00.000+00:00,busbar,,L1 Active Power,kW,121.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:30:00.000+00:00,busbar,,N Current (Min),A,208.12
930662,Earlsdon Avenue North Covey,2024-01-27T16:30:00.000+00:00,busbar,,N Current (Max),A,329.5
930662,Earlsdon Avenue North Covey,2024-01-27T16:30:00.000+00:00,busbar,,N Current (RMS),A,250.88
930662,Earlsdon Avenue North Covey,2024-01-27T16:30:00.000+00:00,busbar,,L3 Current (Min),A,363.12
930662,Earlsdon Avenue North Covey,2024-01-27T16:30:00.000+00:00,busbar,,L3 Current (Max),A,501.62
930662,Earlsdon Avenue North Covey,2024-01-27T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,421.75
930662,Earlsdon Avenue North Covey,2024-01-27T16:30:00.000+00:00,busbar,,L2 Current (Min),A,285.38
930662,Earlsdon Avenue North Covey,2024-01-27T16:30:00.000+00:00,busbar,,L2 Current (Max),A,383.12
930662,Earlsdon Avenue North Covey,2024-01-27T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,330.88
930662,Earlsdon Avenue North Covey,2024-01-27T16:30:00.000+00:00,busbar,,L1 Current (Min),A,423.62
930662,Earlsdon Avenue North Covey,2024-01-27T16:30:00.000+00:00,busbar,,L1 Current (Max),A,587.62
930662,Earlsdon Avenue North Covey,2024-01-27T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,500.62
930662,Earlsdon Avenue North Covey,2024-01-27T16:30:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:30:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.56
930662,Earlsdon Avenue North Covey,2024-01-27T16:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.44
930662,Earlsdon Avenue North Covey,2024-01-27T16:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99771
930662,Earlsdon Avenue North Covey,2024-01-27T16:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.98294
930662,Earlsdon Avenue North Covey,2024-01-27T16:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9772
930662,Earlsdon Avenue North Covey,2024-01-27T16:20:00.000+00:00,feeder,6,L3 Active Power,kW,42.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:20:00.000+00:00,feeder,6,L2 Active Power,kW,20.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:20:00.000+00:00,feeder,6,L1 Active Power,kW,18.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:20:00.000+00:00,feeder,6,N Current (Min),A,60.62
930662,Earlsdon Avenue North Covey,2024-01-27T16:20:00.000+00:00,feeder,6,N Current (Max),A,154.5
930662,Earlsdon Avenue North Covey,2024-01-27T16:20:00.000+00:00,feeder,6,N Current (RMS),A,101.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:20:00.000+00:00,feeder,6,L3 Current (Min),A,134.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:20:00.000+00:00,feeder,6,L3 Current (Max),A,217.12
930662,Earlsdon Avenue North Covey,2024-01-27T16:20:00.000+00:00,feeder,6,L3 Current (RMS),A,173.62
930662,Earlsdon Avenue North Covey,2024-01-27T16:20:00.000+00:00,feeder,6,L2 Current (Min),A,63.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:20:00.000+00:00,feeder,6,L2 Current (Max),A,117.62
930662,Earlsdon Avenue North Covey,2024-01-27T16:20:00.000+00:00,feeder,6,L2 Current (RMS),A,83.5
930662,Earlsdon Avenue North Covey,2024-01-27T16:20:00.000+00:00,feeder,6,L1 Current (Min),A,52.12
930662,Earlsdon Avenue North Covey,2024-01-27T16:20:00.000+00:00,feeder,6,L1 Current (Max),A,101.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:20:00.000+00:00,feeder,6,L1 Current (RMS),A,73.5
930662,Earlsdon Avenue North Covey,2024-01-27T16:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-17.19
930662,Earlsdon Avenue North Covey,2024-01-27T16:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,0.25
930662,Earlsdon Avenue North Covey,2024-01-27T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.88754
930662,Earlsdon Avenue North Covey,2024-01-27T16:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98608
930662,Earlsdon Avenue North Covey,2024-01-27T16:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99112
930662,Earlsdon Avenue North Covey,2024-01-27T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,25.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:20:00.000+00:00,feeder,5,N Current (Min),A,50.25
930662,Earlsdon Avenue North Covey,2024-01-27T16:20:00.000+00:00,feeder,5,N Current (Max),A,111.62
930662,Earlsdon Avenue North Covey,2024-01-27T16:20:00.000+00:00,feeder,5,N Current (RMS),A,76.38
930662,Earlsdon Avenue North Covey,2024-01-27T16:20:00.000+00:00,feeder,5,L3 Current (Min),A,10.75
930662,Earlsdon Avenue North Covey,2024-01-27T16:20:00.000+00:00,feeder,5,L3 Current (Max),A,33.5
930662,Earlsdon Avenue North Covey,2024-01-27T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,18.62
930662,Earlsdon Avenue North Covey,2024-01-27T16:20:00.000+00:00,feeder,5,L2 Current (Min),A,25.5
930662,Earlsdon Avenue North Covey,2024-01-27T16:20:00.000+00:00,feeder,5,L2 Current (Max),A,58.38
930662,Earlsdon Avenue North Covey,2024-01-27T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,40.12
