Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930662,Earlsdon Avenue North Covey,2024-01-27T16:20:00.000+00:00,feeder,5,L1 Current (Min),A,79.62
930662,Earlsdon Avenue North Covey,2024-01-27T16:20:00.000+00:00,feeder,5,L1 Current (Max),A,139.25
930662,Earlsdon Avenue North Covey,2024-01-27T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,102.75
930662,Earlsdon Avenue North Covey,2024-01-27T16:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-5.94
930662,Earlsdon Avenue North Covey,2024-01-27T16:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.81
930662,Earlsdon Avenue North Covey,2024-01-27T16:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.81
930662,Earlsdon Avenue North Covey,2024-01-27T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96271
930662,Earlsdon Avenue North Covey,2024-01-27T16:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9841
930662,Earlsdon Avenue North Covey,2024-01-27T16:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97632
930662,Earlsdon Avenue North Covey,2024-01-27T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,24.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:20:00.000+00:00,feeder,4,N Current (Min),A,58.38
930662,Earlsdon Avenue North Covey,2024-01-27T16:20:00.000+00:00,feeder,4,N Current (Max),A,95.75
930662,Earlsdon Avenue North Covey,2024-01-27T16:20:00.000+00:00,feeder,4,N Current (RMS),A,78.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:20:00.000+00:00,feeder,4,L3 Current (Min),A,11.5
930662,Earlsdon Avenue North Covey,2024-01-27T16:20:00.000+00:00,feeder,4,L3 Current (Max),A,31.75
930662,Earlsdon Avenue North Covey,2024-01-27T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,16.88
930662,Earlsdon Avenue North Covey,2024-01-27T16:20:00.000+00:00,feeder,4,L2 Current (Min),A,45.38
930662,Earlsdon Avenue North Covey,2024-01-27T16:20:00.000+00:00,feeder,4,L2 Current (Max),A,112.38
930662,Earlsdon Avenue North Covey,2024-01-27T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,73.88
930662,Earlsdon Avenue North Covey,2024-01-27T16:20:00.000+00:00,feeder,4,L1 Current (Min),A,83.12
930662,Earlsdon Avenue North Covey,2024-01-27T16:20:00.000+00:00,feeder,4,L1 Current (Max),A,121.25
930662,Earlsdon Avenue North Covey,2024-01-27T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,101.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,28.88
930662,Earlsdon Avenue North Covey,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.44
930662,Earlsdon Avenue North Covey,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.5
930662,Earlsdon Avenue North Covey,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,6.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88223
930662,Earlsdon Avenue North Covey,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98907
930662,Earlsdon Avenue North Covey,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92514
930662,Earlsdon Avenue North Covey,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:20:00.000+00:00,feeder,3,N Current (Min),A,13.12
930662,Earlsdon Avenue North Covey,2024-01-27T16:20:00.000+00:00,feeder,3,N Current (Max),A,97.5
930662,Earlsdon Avenue North Covey,2024-01-27T16:20:00.000+00:00,feeder,3,N Current (RMS),A,31.5
930662,Earlsdon Avenue North Covey,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,37.38
930662,Earlsdon Avenue North Covey,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,117.25
930662,Earlsdon Avenue North Covey,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,52.5
930662,Earlsdon Avenue North Covey,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,17.38
930662,Earlsdon Avenue North Covey,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,39.5
930662,Earlsdon Avenue North Covey,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,26.5
930662,Earlsdon Avenue North Covey,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
930662,Earlsdon Avenue North Covey,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,18.25
930662,Earlsdon Avenue North Covey,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,10.12
930662,Earlsdon Avenue North Covey,2024-01-27T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.06
930662,Earlsdon Avenue North Covey,2024-01-27T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.06
930662,Earlsdon Avenue North Covey,2024-01-27T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99078
930662,Earlsdon Avenue North Covey,2024-01-27T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97589
930662,Earlsdon Avenue North Covey,2024-01-27T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9921
930662,Earlsdon Avenue North Covey,2024-01-27T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,37.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,38.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:20:00.000+00:00,feeder,2,N Current (Min),A,46.88
930662,Earlsdon Avenue North Covey,2024-01-27T16:20:00.000+00:00,feeder,2,N Current (Max),A,114.38
930662,Earlsdon Avenue North Covey,2024-01-27T16:20:00.000+00:00,feeder,2,N Current (RMS),A,80.88
930662,Earlsdon Avenue North Covey,2024-01-27T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,117.38
930662,Earlsdon Avenue North Covey,2024-01-27T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,198.12
930662,Earlsdon Avenue North Covey,2024-01-27T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,151.25
930662,Earlsdon Avenue North Covey,2024-01-27T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,78.88
930662,Earlsdon Avenue North Covey,2024-01-27T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,152.62
930662,Earlsdon Avenue North Covey,2024-01-27T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,107.12
930662,Earlsdon Avenue North Covey,2024-01-27T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,129.12
930662,Earlsdon Avenue North Covey,2024-01-27T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,194.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,159.25
930662,Earlsdon Avenue North Covey,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.5
930662,Earlsdon Avenue North Covey,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.82
930662,Earlsdon Avenue North Covey,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.56
930662,Earlsdon Avenue North Covey,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99484
930662,Earlsdon Avenue North Covey,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98798
930662,Earlsdon Avenue North Covey,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96915
930662,Earlsdon Avenue North Covey,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:20:00.000+00:00,feeder,1,N Current (Min),A,54.5
930662,Earlsdon Avenue North Covey,2024-01-27T16:20:00.000+00:00,feeder,1,N Current (Max),A,35.5
930662,Earlsdon Avenue North Covey,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,28.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,48.88
930662,Earlsdon Avenue North Covey,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,39.25
930662,Earlsdon Avenue North Covey,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,19.75
930662,Earlsdon Avenue North Covey,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,43.38
930662,Earlsdon Avenue North Covey,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.62
930662,Earlsdon Avenue North Covey,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,48.25
930662,Earlsdon Avenue North Covey,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,74.75
930662,Earlsdon Avenue North Covey,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,61.5
930662,Earlsdon Avenue North Covey,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.88
930662,Earlsdon Avenue North Covey,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.69
930662,Earlsdon Avenue North Covey,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
930662,Earlsdon Avenue North Covey,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.55
930662,Earlsdon Avenue North Covey,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.42
930662,Earlsdon Avenue North Covey,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
930662,Earlsdon Avenue North Covey,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.22
930662,Earlsdon Avenue North Covey,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.06
930662,Earlsdon Avenue North Covey,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
930662,Earlsdon Avenue North Covey,2024-01-27T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:20:00.000+00:00,busbar,,L3 Active Power,kW,108.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:20:00.000+00:00,busbar,,L2 Active Power,kW,87.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:20:00.000+00:00,busbar,,L1 Active Power,kW,122.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:20:00.000+00:00,busbar,,N Current (Min),A,168.62
930662,Earlsdon Avenue North Covey,2024-01-27T16:20:00.000+00:00,busbar,,N Current (Max),A,292.5
930662,Earlsdon Avenue North Covey,2024-01-27T16:20:00.000+00:00,busbar,,N Current (RMS),A,227.25
930662,Earlsdon Avenue North Covey,2024-01-27T16:20:00.000+00:00,busbar,,L3 Current (Min),A,402.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:20:00.000+00:00,busbar,,L3 Current (Max),A,501.5
930662,Earlsdon Avenue North Covey,2024-01-27T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,444.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:20:00.000+00:00,busbar,,L2 Current (Min),A,297.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:20:00.000+00:00,busbar,,L2 Current (Max),A,407.12
930662,Earlsdon Avenue North Covey,2024-01-27T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,360.25
930662,Earlsdon Avenue North Covey,2024-01-27T16:20:00.000+00:00,busbar,,L1 Current (Min),A,430.62
930662,Earlsdon Avenue North Covey,2024-01-27T16:20:00.000+00:00,busbar,,L1 Current (Max),A,584.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,506.88
930662,Earlsdon Avenue North Covey,2024-01-27T16:20:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:20:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.12
930662,Earlsdon Avenue North Covey,2024-01-27T16:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-6.81
930662,Earlsdon Avenue North Covey,2024-01-27T16:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.5
930662,Earlsdon Avenue North Covey,2024-01-27T16:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99854
930662,Earlsdon Avenue North Covey,2024-01-27T16:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97748
930662,Earlsdon Avenue North Covey,2024-01-27T16:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97415
930662,Earlsdon Avenue North Covey,2024-01-27T16:10:00.000+00:00,feeder,6,L3 Active Power,kW,50.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:10:00.000+00:00,feeder,6,L2 Active Power,kW,18.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:10:00.000+00:00,feeder,6,L1 Active Power,kW,16.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:10:00.000+00:00,feeder,6,N Current (Min),A,91.12
930662,Earlsdon Avenue North Covey,2024-01-27T16:10:00.000+00:00,feeder,6,N Current (Max),A,191.12
930662,Earlsdon Avenue North Covey,2024-01-27T16:10:00.000+00:00,feeder,6,N Current (RMS),A,137.75
930662,Earlsdon Avenue North Covey,2024-01-27T16:10:00.000+00:00,feeder,6,L3 Current (Min),A,172.12
930662,Earlsdon Avenue North Covey,2024-01-27T16:10:00.000+00:00,feeder,6,L3 Current (Max),A,261.38
930662,Earlsdon Avenue North Covey,2024-01-27T16:10:00.000+00:00,feeder,6,L3 Current (RMS),A,205.25
930662,Earlsdon Avenue North Covey,2024-01-27T16:10:00.000+00:00,feeder,6,L2 Current (Min),A,53.25
930662,Earlsdon Avenue North Covey,2024-01-27T16:10:00.000+00:00,feeder,6,L2 Current (Max),A,101.88
930662,Earlsdon Avenue North Covey,2024-01-27T16:10:00.000+00:00,feeder,6,L2 Current (RMS),A,75.12
930662,Earlsdon Avenue North Covey,2024-01-27T16:10:00.000+00:00,feeder,6,L1 Current (Min),A,50.25
930662,Earlsdon Avenue North Covey,2024-01-27T16:10:00.000+00:00,feeder,6,L1 Current (Max),A,110.75
930662,Earlsdon Avenue North Covey,2024-01-27T16:10:00.000+00:00,feeder,6,L1 Current (RMS),A,67.5
930662,Earlsdon Avenue North Covey,2024-01-27T16:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-21.5
930662,Earlsdon Avenue North Covey,2024-01-27T16:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-1.62
930662,Earlsdon Avenue North Covey,2024-01-27T16:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,2.88
930662,Earlsdon Avenue North Covey,2024-01-27T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91794
930662,Earlsdon Avenue North Covey,2024-01-27T16:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.983
930662,Earlsdon Avenue North Covey,2024-01-27T16:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99234
930662,Earlsdon Avenue North Covey,2024-01-27T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,23.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:10:00.000+00:00,feeder,5,N Current (Min),A,45.38
930662,Earlsdon Avenue North Covey,2024-01-27T16:10:00.000+00:00,feeder,5,N Current (Max),A,100.5
930662,Earlsdon Avenue North Covey,2024-01-27T16:10:00.000+00:00,feeder,5,N Current (RMS),A,70.5
930662,Earlsdon Avenue North Covey,2024-01-27T16:10:00.000+00:00,feeder,5,L3 Current (Min),A,10.25
930662,Earlsdon Avenue North Covey,2024-01-27T16:10:00.000+00:00,feeder,5,L3 Current (Max),A,34.5
930662,Earlsdon Avenue North Covey,2024-01-27T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,19.88
930662,Earlsdon Avenue North Covey,2024-01-27T16:10:00.000+00:00,feeder,5,L2 Current (Min),A,23.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:10:00.000+00:00,feeder,5,L2 Current (Max),A,56.62
930662,Earlsdon Avenue North Covey,2024-01-27T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,36.12
930662,Earlsdon Avenue North Covey,2024-01-27T16:10:00.000+00:00,feeder,5,L1 Current (Min),A,73.75
930662,Earlsdon Avenue North Covey,2024-01-27T16:10:00.000+00:00,feeder,5,L1 Current (Max),A,128.88
930662,Earlsdon Avenue North Covey,2024-01-27T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,96.5
930662,Earlsdon Avenue North Covey,2024-01-27T16:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.75
930662,Earlsdon Avenue North Covey,2024-01-27T16:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.81
930662,Earlsdon Avenue North Covey,2024-01-27T16:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.5
930662,Earlsdon Avenue North Covey,2024-01-27T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97742
930662,Earlsdon Avenue North Covey,2024-01-27T16:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9744
930662,Earlsdon Avenue North Covey,2024-01-27T16:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98184
930662,Earlsdon Avenue North Covey,2024-01-27T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,26.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:10:00.000+00:00,feeder,4,N Current (Min),A,56.62
930662,Earlsdon Avenue North Covey,2024-01-27T16:10:00.000+00:00,feeder,4,N Current (Max),A,102.75
930662,Earlsdon Avenue North Covey,2024-01-27T16:10:00.000+00:00,feeder,4,N Current (RMS),A,80.88
930662,Earlsdon Avenue North Covey,2024-01-27T16:10:00.000+00:00,feeder,4,L3 Current (Min),A,10.62
930662,Earlsdon Avenue North Covey,2024-01-27T16:10:00.000+00:00,feeder,4,L3 Current (Max),A,26.12
930662,Earlsdon Avenue North Covey,2024-01-27T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,20.75
930662,Earlsdon Avenue North Covey,2024-01-27T16:10:00.000+00:00,feeder,4,L2 Current (Min),A,37.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:10:00.000+00:00,feeder,4,L2 Current (Max),A,76.88
930662,Earlsdon Avenue North Covey,2024-01-27T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,52.38
930662,Earlsdon Avenue North Covey,2024-01-27T16:10:00.000+00:00,feeder,4,L1 Current (Min),A,88.5
930662,Earlsdon Avenue North Covey,2024-01-27T16:10:00.000+00:00,feeder,4,L1 Current (Max),A,129.12
930662,Earlsdon Avenue North Covey,2024-01-27T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,110.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,30.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.38
930662,Earlsdon Avenue North Covey,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.94
930662,Earlsdon Avenue North Covey,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,7.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86484
930662,Earlsdon Avenue North Covey,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98944
930662,Earlsdon Avenue North Covey,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92282
930662,Earlsdon Avenue North Covey,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:10:00.000+00:00,feeder,3,N Current (Min),A,16.62
930662,Earlsdon Avenue North Covey,2024-01-27T16:10:00.000+00:00,feeder,3,N Current (Max),A,109.5
930662,Earlsdon Avenue North Covey,2024-01-27T16:10:00.000+00:00,feeder,3,N Current (RMS),A,38.62
930662,Earlsdon Avenue North Covey,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,37.12
930662,Earlsdon Avenue North Covey,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,130.62
930662,Earlsdon Avenue North Covey,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,61.75
930662,Earlsdon Avenue North Covey,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,23.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,38.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,27.62
930662,Earlsdon Avenue North Covey,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
930662,Earlsdon Avenue North Covey,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,13.88
930662,Earlsdon Avenue North Covey,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,8.12
930662,Earlsdon Avenue North Covey,2024-01-27T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,3.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.32
930662,Earlsdon Avenue North Covey,2024-01-27T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.62
930662,Earlsdon Avenue North Covey,2024-01-27T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99063
930662,Earlsdon Avenue North Covey,2024-01-27T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97971
930662,Earlsdon Avenue North Covey,2024-01-27T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99063
930662,Earlsdon Avenue North Covey,2024-01-27T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,34.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,28.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,35.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:10:00.000+00:00,feeder,2,N Current (Min),A,39.62
930662,Earlsdon Avenue North Covey,2024-01-27T16:10:00.000+00:00,feeder,2,N Current (Max),A,109.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:10:00.000+00:00,feeder,2,N Current (RMS),A,66.38
930662,Earlsdon Avenue North Covey,2024-01-27T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,114.75
930662,Earlsdon Avenue North Covey,2024-01-27T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,179.5
930662,Earlsdon Avenue North Covey,2024-01-27T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,142.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,79.12
930662,Earlsdon Avenue North Covey,2024-01-27T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,149.12
930662,Earlsdon Avenue North Covey,2024-01-27T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,116.12
930662,Earlsdon Avenue North Covey,2024-01-27T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,100.75
930662,Earlsdon Avenue North Covey,2024-01-27T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,188.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,146.38
930662,Earlsdon Avenue North Covey,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.06
930662,Earlsdon Avenue North Covey,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.38
930662,Earlsdon Avenue North Covey,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.81
930662,Earlsdon Avenue North Covey,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.995
930662,Earlsdon Avenue North Covey,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98825
930662,Earlsdon Avenue North Covey,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95752
930662,Earlsdon Avenue North Covey,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:10:00.000+00:00,feeder,1,N Current (Min),A,49.88
930662,Earlsdon Avenue North Covey,2024-01-27T16:10:00.000+00:00,feeder,1,N Current (Max),A,27.88
930662,Earlsdon Avenue North Covey,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,21.38
930662,Earlsdon Avenue North Covey,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,53.12
930662,Earlsdon Avenue North Covey,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,39.5
930662,Earlsdon Avenue North Covey,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,20.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,40.38
930662,Earlsdon Avenue North Covey,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.5
930662,Earlsdon Avenue North Covey,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,41.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,69.25
930662,Earlsdon Avenue North Covey,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,49.62
930662,Earlsdon Avenue North Covey,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.33
930662,Earlsdon Avenue North Covey,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.94
930662,Earlsdon Avenue North Covey,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
930662,Earlsdon Avenue North Covey,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.42
930662,Earlsdon Avenue North Covey,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.62
930662,Earlsdon Avenue North Covey,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
930662,Earlsdon Avenue North Covey,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.39
930662,Earlsdon Avenue North Covey,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.66
930662,Earlsdon Avenue North Covey,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
930662,Earlsdon Avenue North Covey,2024-01-27T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:10:00.000+00:00,busbar,,L3 Active Power,kW,116.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:10:00.000+00:00,busbar,,L2 Active Power,kW,81.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:10:00.000+00:00,busbar,,L1 Active Power,kW,114.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:10:00.000+00:00,busbar,,N Current (Min),A,173.88
930662,Earlsdon Avenue North Covey,2024-01-27T16:10:00.000+00:00,busbar,,N Current (Max),A,321.38
930662,Earlsdon Avenue North Covey,2024-01-27T16:10:00.000+00:00,busbar,,N Current (RMS),A,241.62
930662,Earlsdon Avenue North Covey,2024-01-27T16:10:00.000+00:00,busbar,,L3 Current (Min),A,407.5
930662,Earlsdon Avenue North Covey,2024-01-27T16:10:00.000+00:00,busbar,,L3 Current (Max),A,538.75
930662,Earlsdon Avenue North Covey,2024-01-27T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,479.75
930662,Earlsdon Avenue North Covey,2024-01-27T16:10:00.000+00:00,busbar,,L2 Current (Min),A,286.75
930662,Earlsdon Avenue North Covey,2024-01-27T16:10:00.000+00:00,busbar,,L2 Current (Max),A,392.62
930662,Earlsdon Avenue North Covey,2024-01-27T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,335.38
930662,Earlsdon Avenue North Covey,2024-01-27T16:10:00.000+00:00,busbar,,L1 Current (Min),A,408.12
930662,Earlsdon Avenue North Covey,2024-01-27T16:10:00.000+00:00,busbar,,L1 Current (Max),A,551.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,476.5
930662,Earlsdon Avenue North Covey,2024-01-27T16:10:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:10:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.12
930662,Earlsdon Avenue North Covey,2024-01-27T16:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-8.75
930662,Earlsdon Avenue North Covey,2024-01-27T16:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-7.06
930662,Earlsdon Avenue North Covey,2024-01-27T16:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99814
930662,Earlsdon Avenue North Covey,2024-01-27T16:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97168
930662,Earlsdon Avenue North Covey,2024-01-27T16:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98096
930662,Earlsdon Avenue North Covey,2024-01-27T16:00:00.000+00:00,feeder,6,L3 Active Power,kW,45.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:00:00.000+00:00,feeder,6,L2 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:00:00.000+00:00,feeder,6,L1 Active Power,kW,16.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:00:00.000+00:00,feeder,6,N Current (Min),A,95.75
930662,Earlsdon Avenue North Covey,2024-01-27T16:00:00.000+00:00,feeder,6,N Current (Max),A,161.62
930662,Earlsdon Avenue North Covey,2024-01-27T16:00:00.000+00:00,feeder,6,N Current (RMS),A,126.62
930662,Earlsdon Avenue North Covey,2024-01-27T16:00:00.000+00:00,feeder,6,L3 Current (Min),A,162.62
930662,Earlsdon Avenue North Covey,2024-01-27T16:00:00.000+00:00,feeder,6,L3 Current (Max),A,216.5
930662,Earlsdon Avenue North Covey,2024-01-27T16:00:00.000+00:00,feeder,6,L3 Current (RMS),A,186.25
930662,Earlsdon Avenue North Covey,2024-01-27T16:00:00.000+00:00,feeder,6,L2 Current (Min),A,44.62
930662,Earlsdon Avenue North Covey,2024-01-27T16:00:00.000+00:00,feeder,6,L2 Current (Max),A,86.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:00:00.000+00:00,feeder,6,L2 Current (RMS),A,61.25
930662,Earlsdon Avenue North Covey,2024-01-27T16:00:00.000+00:00,feeder,6,L1 Current (Min),A,51.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:00:00.000+00:00,feeder,6,L1 Current (Max),A,103.75
930662,Earlsdon Avenue North Covey,2024-01-27T16:00:00.000+00:00,feeder,6,L1 Current (RMS),A,68.38
930662,Earlsdon Avenue North Covey,2024-01-27T16:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-13.94
930662,Earlsdon Avenue North Covey,2024-01-27T16:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,1.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,1.06
930662,Earlsdon Avenue North Covey,2024-01-27T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95294
930662,Earlsdon Avenue North Covey,2024-01-27T16:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98337
930662,Earlsdon Avenue North Covey,2024-01-27T16:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99231
930662,Earlsdon Avenue North Covey,2024-01-27T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,22.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:00:00.000+00:00,feeder,5,N Current (Min),A,51.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:00:00.000+00:00,feeder,5,N Current (Max),A,95.25
930662,Earlsdon Avenue North Covey,2024-01-27T16:00:00.000+00:00,feeder,5,N Current (RMS),A,67.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:00:00.000+00:00,feeder,5,L3 Current (Min),A,10.12
930662,Earlsdon Avenue North Covey,2024-01-27T16:00:00.000+00:00,feeder,5,L3 Current (Max),A,39.12
930662,Earlsdon Avenue North Covey,2024-01-27T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,20.88
930662,Earlsdon Avenue North Covey,2024-01-27T16:00:00.000+00:00,feeder,5,L2 Current (Min),A,21.62
930662,Earlsdon Avenue North Covey,2024-01-27T16:00:00.000+00:00,feeder,5,L2 Current (Max),A,62.12
930662,Earlsdon Avenue North Covey,2024-01-27T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,35.75
930662,Earlsdon Avenue North Covey,2024-01-27T16:00:00.000+00:00,feeder,5,L1 Current (Min),A,81.62
930662,Earlsdon Avenue North Covey,2024-01-27T16:00:00.000+00:00,feeder,5,L1 Current (Max),A,117.5
930662,Earlsdon Avenue North Covey,2024-01-27T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,92.25
930662,Earlsdon Avenue North Covey,2024-01-27T16:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.44
930662,Earlsdon Avenue North Covey,2024-01-27T16:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.75
930662,Earlsdon Avenue North Covey,2024-01-27T16:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.37
930662,Earlsdon Avenue North Covey,2024-01-27T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96088
930662,Earlsdon Avenue North Covey,2024-01-27T16:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9845
930662,Earlsdon Avenue North Covey,2024-01-27T16:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97293
930662,Earlsdon Avenue North Covey,2024-01-27T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:00:00.000+00:00,feeder,4,N Current (Min),A,35.25
930662,Earlsdon Avenue North Covey,2024-01-27T16:00:00.000+00:00,feeder,4,N Current (Max),A,92.75
930662,Earlsdon Avenue North Covey,2024-01-27T16:00:00.000+00:00,feeder,4,N Current (RMS),A,67.5
930662,Earlsdon Avenue North Covey,2024-01-27T16:00:00.000+00:00,feeder,4,L3 Current (Min),A,12.62
930662,Earlsdon Avenue North Covey,2024-01-27T16:00:00.000+00:00,feeder,4,L3 Current (Max),A,53.88
930662,Earlsdon Avenue North Covey,2024-01-27T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.62
930662,Earlsdon Avenue North Covey,2024-01-27T16:00:00.000+00:00,feeder,4,L2 Current (Min),A,29.12
930662,Earlsdon Avenue North Covey,2024-01-27T16:00:00.000+00:00,feeder,4,L2 Current (Max),A,88.88
930662,Earlsdon Avenue North Covey,2024-01-27T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,60.5
930662,Earlsdon Avenue North Covey,2024-01-27T16:00:00.000+00:00,feeder,4,L1 Current (Min),A,68.25
930662,Earlsdon Avenue North Covey,2024-01-27T16:00:00.000+00:00,feeder,4,L1 Current (Max),A,124.88
930662,Earlsdon Avenue North Covey,2024-01-27T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,96.75
930662,Earlsdon Avenue North Covey,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,27.75
930662,Earlsdon Avenue North Covey,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.69
930662,Earlsdon Avenue North Covey,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.06
930662,Earlsdon Avenue North Covey,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89758
930662,Earlsdon Avenue North Covey,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98672
930662,Earlsdon Avenue North Covey,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92337
930662,Earlsdon Avenue North Covey,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:00:00.000+00:00,feeder,3,N Current (Min),A,16.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:00:00.000+00:00,feeder,3,N Current (Max),A,85.62
930662,Earlsdon Avenue North Covey,2024-01-27T16:00:00.000+00:00,feeder,3,N Current (RMS),A,29.75
930662,Earlsdon Avenue North Covey,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,37.25
930662,Earlsdon Avenue North Covey,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,112.62
930662,Earlsdon Avenue North Covey,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,50.88
930662,Earlsdon Avenue North Covey,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,22.5
930662,Earlsdon Avenue North Covey,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,39.12
930662,Earlsdon Avenue North Covey,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.75
930662,Earlsdon Avenue North Covey,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
930662,Earlsdon Avenue North Covey,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,18.25
930662,Earlsdon Avenue North Covey,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,8.88
930662,Earlsdon Avenue North Covey,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.25
930662,Earlsdon Avenue North Covey,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.56
930662,Earlsdon Avenue North Covey,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98666
930662,Earlsdon Avenue North Covey,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98676
930662,Earlsdon Avenue North Covey,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98801
930662,Earlsdon Avenue North Covey,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,27.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,35.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,29.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:00:00.000+00:00,feeder,2,N Current (Min),A,37.12
930662,Earlsdon Avenue North Covey,2024-01-27T16:00:00.000+00:00,feeder,2,N Current (Max),A,80.25
930662,Earlsdon Avenue North Covey,2024-01-27T16:00:00.000+00:00,feeder,2,N Current (RMS),A,52.25
930662,Earlsdon Avenue North Covey,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,91.25
930662,Earlsdon Avenue North Covey,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,149.25
930662,Earlsdon Avenue North Covey,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,114.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,112.5
930662,Earlsdon Avenue North Covey,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,192.25
930662,Earlsdon Avenue North Covey,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,145.12
930662,Earlsdon Avenue North Covey,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,84.62
930662,Earlsdon Avenue North Covey,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,156.5
930662,Earlsdon Avenue North Covey,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,119.75
930662,Earlsdon Avenue North Covey,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.06
930662,Earlsdon Avenue North Covey,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.94
930662,Earlsdon Avenue North Covey,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.75
930662,Earlsdon Avenue North Covey,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99271
930662,Earlsdon Avenue North Covey,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99228
930662,Earlsdon Avenue North Covey,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95959
930662,Earlsdon Avenue North Covey,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
