Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930662,Earlsdon Avenue North Covey,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:00:00.000+00:00,feeder,1,N Current (Min),A,38.62
930662,Earlsdon Avenue North Covey,2024-01-27T16:00:00.000+00:00,feeder,1,N Current (Max),A,23.88
930662,Earlsdon Avenue North Covey,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,20.62
930662,Earlsdon Avenue North Covey,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,43.25
930662,Earlsdon Avenue North Covey,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.12
930662,Earlsdon Avenue North Covey,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,28.88
930662,Earlsdon Avenue North Covey,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,67.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.25
930662,Earlsdon Avenue North Covey,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,39.12
930662,Earlsdon Avenue North Covey,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,61.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,50.25
930662,Earlsdon Avenue North Covey,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.33
930662,Earlsdon Avenue North Covey,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.7
930662,Earlsdon Avenue North Covey,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
930662,Earlsdon Avenue North Covey,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.88
930662,Earlsdon Avenue North Covey,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.83
930662,Earlsdon Avenue North Covey,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
930662,Earlsdon Avenue North Covey,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.95
930662,Earlsdon Avenue North Covey,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.14
930662,Earlsdon Avenue North Covey,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
930662,Earlsdon Avenue North Covey,2024-01-27T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:00:00.000+00:00,busbar,,L3 Active Power,kW,101.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:00:00.000+00:00,busbar,,L2 Active Power,kW,87.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:00:00.000+00:00,busbar,,L1 Active Power,kW,104.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:00:00.000+00:00,busbar,,N Current (Min),A,133.88
930662,Earlsdon Avenue North Covey,2024-01-27T16:00:00.000+00:00,busbar,,N Current (Max),A,251.25
930662,Earlsdon Avenue North Covey,2024-01-27T16:00:00.000+00:00,busbar,,N Current (RMS),A,171.25
930662,Earlsdon Avenue North Covey,2024-01-27T16:00:00.000+00:00,busbar,,L3 Current (Min),A,355.75
930662,Earlsdon Avenue North Covey,2024-01-27T16:00:00.000+00:00,busbar,,L3 Current (Max),A,478.88
930662,Earlsdon Avenue North Covey,2024-01-27T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,415.25
930662,Earlsdon Avenue North Covey,2024-01-27T16:00:00.000+00:00,busbar,,L2 Current (Min),A,300.88
930662,Earlsdon Avenue North Covey,2024-01-27T16:00:00.000+00:00,busbar,,L2 Current (Max),A,421.5
930662,Earlsdon Avenue North Covey,2024-01-27T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,361.25
930662,Earlsdon Avenue North Covey,2024-01-27T16:00:00.000+00:00,busbar,,L1 Current (Min),A,388.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:00:00.000+00:00,busbar,,L1 Current (Max),A,488.62
930662,Earlsdon Avenue North Covey,2024-01-27T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,434.88
930662,Earlsdon Avenue North Covey,2024-01-27T16:00:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T16:00:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.31
930662,Earlsdon Avenue North Covey,2024-01-27T15:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.81
930662,Earlsdon Avenue North Covey,2024-01-27T15:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-6.31
930662,Earlsdon Avenue North Covey,2024-01-27T15:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99792
930662,Earlsdon Avenue North Covey,2024-01-27T15:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97183
930662,Earlsdon Avenue North Covey,2024-01-27T15:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97842
930662,Earlsdon Avenue North Covey,2024-01-27T15:50:00.000+00:00,feeder,6,L3 Active Power,kW,44.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:50:00.000+00:00,feeder,6,L2 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:50:00.000+00:00,feeder,6,L1 Active Power,kW,17.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:50:00.000+00:00,feeder,6,N Current (Min),A,86.88
930662,Earlsdon Avenue North Covey,2024-01-27T15:50:00.000+00:00,feeder,6,N Current (Max),A,162.5
930662,Earlsdon Avenue North Covey,2024-01-27T15:50:00.000+00:00,feeder,6,N Current (RMS),A,118.88
930662,Earlsdon Avenue North Covey,2024-01-27T15:50:00.000+00:00,feeder,6,L3 Current (Min),A,157.12
930662,Earlsdon Avenue North Covey,2024-01-27T15:50:00.000+00:00,feeder,6,L3 Current (Max),A,224.38
930662,Earlsdon Avenue North Covey,2024-01-27T15:50:00.000+00:00,feeder,6,L3 Current (RMS),A,178.62
930662,Earlsdon Avenue North Covey,2024-01-27T15:50:00.000+00:00,feeder,6,L2 Current (Min),A,43.62
930662,Earlsdon Avenue North Covey,2024-01-27T15:50:00.000+00:00,feeder,6,L2 Current (Max),A,85.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:50:00.000+00:00,feeder,6,L2 Current (RMS),A,61.5
930662,Earlsdon Avenue North Covey,2024-01-27T15:50:00.000+00:00,feeder,6,L1 Current (Min),A,51.62
930662,Earlsdon Avenue North Covey,2024-01-27T15:50:00.000+00:00,feeder,6,L1 Current (Max),A,95.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:50:00.000+00:00,feeder,6,L1 Current (RMS),A,71.88
930662,Earlsdon Avenue North Covey,2024-01-27T15:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-2.12
930662,Earlsdon Avenue North Covey,2024-01-27T15:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,3.25
930662,Earlsdon Avenue North Covey,2024-01-27T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.96985
930662,Earlsdon Avenue North Covey,2024-01-27T15:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98087
930662,Earlsdon Avenue North Covey,2024-01-27T15:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99176
930662,Earlsdon Avenue North Covey,2024-01-27T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,22.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:50:00.000+00:00,feeder,5,N Current (Min),A,41.5
930662,Earlsdon Avenue North Covey,2024-01-27T15:50:00.000+00:00,feeder,5,N Current (Max),A,92.5
930662,Earlsdon Avenue North Covey,2024-01-27T15:50:00.000+00:00,feeder,5,N Current (RMS),A,60.88
930662,Earlsdon Avenue North Covey,2024-01-27T15:50:00.000+00:00,feeder,5,L3 Current (Min),A,17.12
930662,Earlsdon Avenue North Covey,2024-01-27T15:50:00.000+00:00,feeder,5,L3 Current (Max),A,42.5
930662,Earlsdon Avenue North Covey,2024-01-27T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,26.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:50:00.000+00:00,feeder,5,L2 Current (Min),A,22.38
930662,Earlsdon Avenue North Covey,2024-01-27T15:50:00.000+00:00,feeder,5,L2 Current (Max),A,55.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,34.12
930662,Earlsdon Avenue North Covey,2024-01-27T15:50:00.000+00:00,feeder,5,L1 Current (Min),A,71.12
930662,Earlsdon Avenue North Covey,2024-01-27T15:50:00.000+00:00,feeder,5,L1 Current (Max),A,121.12
930662,Earlsdon Avenue North Covey,2024-01-27T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,90.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.5
930662,Earlsdon Avenue North Covey,2024-01-27T15:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.5
930662,Earlsdon Avenue North Covey,2024-01-27T15:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.13
930662,Earlsdon Avenue North Covey,2024-01-27T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95358
930662,Earlsdon Avenue North Covey,2024-01-27T15:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98773
930662,Earlsdon Avenue North Covey,2024-01-27T15:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96805
930662,Earlsdon Avenue North Covey,2024-01-27T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:50:00.000+00:00,feeder,4,N Current (Min),A,41.88
930662,Earlsdon Avenue North Covey,2024-01-27T15:50:00.000+00:00,feeder,4,N Current (Max),A,83.62
930662,Earlsdon Avenue North Covey,2024-01-27T15:50:00.000+00:00,feeder,4,N Current (RMS),A,58.62
930662,Earlsdon Avenue North Covey,2024-01-27T15:50:00.000+00:00,feeder,4,L3 Current (Min),A,13.88
930662,Earlsdon Avenue North Covey,2024-01-27T15:50:00.000+00:00,feeder,4,L3 Current (Max),A,59.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,21.88
930662,Earlsdon Avenue North Covey,2024-01-27T15:50:00.000+00:00,feeder,4,L2 Current (Min),A,50.25
930662,Earlsdon Avenue North Covey,2024-01-27T15:50:00.000+00:00,feeder,4,L2 Current (Max),A,97.12
930662,Earlsdon Avenue North Covey,2024-01-27T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,66.62
930662,Earlsdon Avenue North Covey,2024-01-27T15:50:00.000+00:00,feeder,4,L1 Current (Min),A,69.25
930662,Earlsdon Avenue North Covey,2024-01-27T15:50:00.000+00:00,feeder,4,L1 Current (Max),A,112.62
930662,Earlsdon Avenue North Covey,2024-01-27T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,86.5
930662,Earlsdon Avenue North Covey,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,29.75
930662,Earlsdon Avenue North Covey,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.37
930662,Earlsdon Avenue North Covey,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.37
930662,Earlsdon Avenue North Covey,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,5.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89441
930662,Earlsdon Avenue North Covey,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98828
930662,Earlsdon Avenue North Covey,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92706
930662,Earlsdon Avenue North Covey,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:50:00.000+00:00,feeder,3,N Current (Min),A,8.25
930662,Earlsdon Avenue North Covey,2024-01-27T15:50:00.000+00:00,feeder,3,N Current (Max),A,104.5
930662,Earlsdon Avenue North Covey,2024-01-27T15:50:00.000+00:00,feeder,3,N Current (RMS),A,27.75
930662,Earlsdon Avenue North Covey,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,28.75
930662,Earlsdon Avenue North Covey,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,135.38
930662,Earlsdon Avenue North Covey,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,49.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,22.62
930662,Earlsdon Avenue North Covey,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,39.62
930662,Earlsdon Avenue North Covey,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.75
930662,Earlsdon Avenue North Covey,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,6.62
930662,Earlsdon Avenue North Covey,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,16.5
930662,Earlsdon Avenue North Covey,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,8.25
930662,Earlsdon Avenue North Covey,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.31
930662,Earlsdon Avenue North Covey,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.62
930662,Earlsdon Avenue North Covey,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.25
930662,Earlsdon Avenue North Covey,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99301
930662,Earlsdon Avenue North Covey,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98761
930662,Earlsdon Avenue North Covey,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9903
930662,Earlsdon Avenue North Covey,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,38.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,37.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:50:00.000+00:00,feeder,2,N Current (Min),A,39.25
930662,Earlsdon Avenue North Covey,2024-01-27T15:50:00.000+00:00,feeder,2,N Current (Max),A,90.38
930662,Earlsdon Avenue North Covey,2024-01-27T15:50:00.000+00:00,feeder,2,N Current (RMS),A,54.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,104.12
930662,Earlsdon Avenue North Covey,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,213.75
930662,Earlsdon Avenue North Covey,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,157.25
930662,Earlsdon Avenue North Covey,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,120.62
930662,Earlsdon Avenue North Covey,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,213.12
930662,Earlsdon Avenue North Covey,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,152.62
930662,Earlsdon Avenue North Covey,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,103.88
930662,Earlsdon Avenue North Covey,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,160.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,130.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,2.69
930662,Earlsdon Avenue North Covey,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.06
930662,Earlsdon Avenue North Covey,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.5
930662,Earlsdon Avenue North Covey,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98715
930662,Earlsdon Avenue North Covey,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99622
930662,Earlsdon Avenue North Covey,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94336
930662,Earlsdon Avenue North Covey,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:50:00.000+00:00,feeder,1,N Current (Min),A,69.38
930662,Earlsdon Avenue North Covey,2024-01-27T15:50:00.000+00:00,feeder,1,N Current (Max),A,34.75
930662,Earlsdon Avenue North Covey,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,18.5
930662,Earlsdon Avenue North Covey,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,32.5
930662,Earlsdon Avenue North Covey,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.12
930662,Earlsdon Avenue North Covey,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,21.62
930662,Earlsdon Avenue North Covey,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,103.5
930662,Earlsdon Avenue North Covey,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,58.12
930662,Earlsdon Avenue North Covey,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,36.62
930662,Earlsdon Avenue North Covey,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,62.5
930662,Earlsdon Avenue North Covey,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,47.25
930662,Earlsdon Avenue North Covey,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.53
930662,Earlsdon Avenue North Covey,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.83
930662,Earlsdon Avenue North Covey,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
930662,Earlsdon Avenue North Covey,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.8
930662,Earlsdon Avenue North Covey,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.05
930662,Earlsdon Avenue North Covey,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
930662,Earlsdon Avenue North Covey,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.19
930662,Earlsdon Avenue North Covey,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.19
930662,Earlsdon Avenue North Covey,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
930662,Earlsdon Avenue North Covey,2024-01-27T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:50:00.000+00:00,busbar,,L3 Active Power,kW,109.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:50:00.000+00:00,busbar,,L2 Active Power,kW,96.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:50:00.000+00:00,busbar,,L1 Active Power,kW,104.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:50:00.000+00:00,busbar,,N Current (Min),A,118.5
930662,Earlsdon Avenue North Covey,2024-01-27T15:50:00.000+00:00,busbar,,N Current (Max),A,243.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:50:00.000+00:00,busbar,,N Current (RMS),A,160.38
930662,Earlsdon Avenue North Covey,2024-01-27T15:50:00.000+00:00,busbar,,L3 Current (Min),A,389.12
930662,Earlsdon Avenue North Covey,2024-01-27T15:50:00.000+00:00,busbar,,L3 Current (Max),A,528.62
930662,Earlsdon Avenue North Covey,2024-01-27T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,448.38
930662,Earlsdon Avenue North Covey,2024-01-27T15:50:00.000+00:00,busbar,,L2 Current (Min),A,299.62
930662,Earlsdon Avenue North Covey,2024-01-27T15:50:00.000+00:00,busbar,,L2 Current (Max),A,502.25
930662,Earlsdon Avenue North Covey,2024-01-27T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,398.12
930662,Earlsdon Avenue North Covey,2024-01-27T15:50:00.000+00:00,busbar,,L1 Current (Min),A,388.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:50:00.000+00:00,busbar,,L1 Current (Max),A,503.12
930662,Earlsdon Avenue North Covey,2024-01-27T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,432.25
930662,Earlsdon Avenue North Covey,2024-01-27T15:50:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:50:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.62
930662,Earlsdon Avenue North Covey,2024-01-27T15:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-10.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-8.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99664
930662,Earlsdon Avenue North Covey,2024-01-27T15:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95966
930662,Earlsdon Avenue North Covey,2024-01-27T15:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97955
930662,Earlsdon Avenue North Covey,2024-01-27T15:40:00.000+00:00,feeder,6,L3 Active Power,kW,35.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:40:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:40:00.000+00:00,feeder,6,L1 Active Power,kW,18.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:40:00.000+00:00,feeder,6,N Current (Min),A,60.38
930662,Earlsdon Avenue North Covey,2024-01-27T15:40:00.000+00:00,feeder,6,N Current (Max),A,135.12
930662,Earlsdon Avenue North Covey,2024-01-27T15:40:00.000+00:00,feeder,6,N Current (RMS),A,90.88
930662,Earlsdon Avenue North Covey,2024-01-27T15:40:00.000+00:00,feeder,6,L3 Current (Min),A,117.38
930662,Earlsdon Avenue North Covey,2024-01-27T15:40:00.000+00:00,feeder,6,L3 Current (Max),A,183.62
930662,Earlsdon Avenue North Covey,2024-01-27T15:40:00.000+00:00,feeder,6,L3 Current (RMS),A,144.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:40:00.000+00:00,feeder,6,L2 Current (Min),A,39.88
930662,Earlsdon Avenue North Covey,2024-01-27T15:40:00.000+00:00,feeder,6,L2 Current (Max),A,65.12
930662,Earlsdon Avenue North Covey,2024-01-27T15:40:00.000+00:00,feeder,6,L2 Current (RMS),A,52.38
930662,Earlsdon Avenue North Covey,2024-01-27T15:40:00.000+00:00,feeder,6,L1 Current (Min),A,56.38
930662,Earlsdon Avenue North Covey,2024-01-27T15:40:00.000+00:00,feeder,6,L1 Current (Max),A,98.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:40:00.000+00:00,feeder,6,L1 Current (RMS),A,74.5
930662,Earlsdon Avenue North Covey,2024-01-27T15:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-18.19
930662,Earlsdon Avenue North Covey,2024-01-27T15:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,0.44
930662,Earlsdon Avenue North Covey,2024-01-27T15:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,-0.75
930662,Earlsdon Avenue North Covey,2024-01-27T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.88394
930662,Earlsdon Avenue North Covey,2024-01-27T15:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97839
930662,Earlsdon Avenue North Covey,2024-01-27T15:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99078
930662,Earlsdon Avenue North Covey,2024-01-27T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,21.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:40:00.000+00:00,feeder,5,N Current (Min),A,46.75
930662,Earlsdon Avenue North Covey,2024-01-27T15:40:00.000+00:00,feeder,5,N Current (Max),A,101.12
930662,Earlsdon Avenue North Covey,2024-01-27T15:40:00.000+00:00,feeder,5,N Current (RMS),A,67.88
930662,Earlsdon Avenue North Covey,2024-01-27T15:40:00.000+00:00,feeder,5,L3 Current (Min),A,9.38
930662,Earlsdon Avenue North Covey,2024-01-27T15:40:00.000+00:00,feeder,5,L3 Current (Max),A,26.38
930662,Earlsdon Avenue North Covey,2024-01-27T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,14.12
930662,Earlsdon Avenue North Covey,2024-01-27T15:40:00.000+00:00,feeder,5,L2 Current (Min),A,19.75
930662,Earlsdon Avenue North Covey,2024-01-27T15:40:00.000+00:00,feeder,5,L2 Current (Max),A,52.5
930662,Earlsdon Avenue North Covey,2024-01-27T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,33.25
930662,Earlsdon Avenue North Covey,2024-01-27T15:40:00.000+00:00,feeder,5,L1 Current (Min),A,67.75
930662,Earlsdon Avenue North Covey,2024-01-27T15:40:00.000+00:00,feeder,5,L1 Current (Max),A,117.62
930662,Earlsdon Avenue North Covey,2024-01-27T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,86.75
930662,Earlsdon Avenue North Covey,2024-01-27T15:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,4.31
930662,Earlsdon Avenue North Covey,2024-01-27T15:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,1.25
930662,Earlsdon Avenue North Covey,2024-01-27T15:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.81
930662,Earlsdon Avenue North Covey,2024-01-27T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95877
930662,Earlsdon Avenue North Covey,2024-01-27T15:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98816
930662,Earlsdon Avenue North Covey,2024-01-27T15:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97659
930662,Earlsdon Avenue North Covey,2024-01-27T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:40:00.000+00:00,feeder,4,N Current (Min),A,35.88
930662,Earlsdon Avenue North Covey,2024-01-27T15:40:00.000+00:00,feeder,4,N Current (Max),A,125.25
930662,Earlsdon Avenue North Covey,2024-01-27T15:40:00.000+00:00,feeder,4,N Current (RMS),A,65.62
930662,Earlsdon Avenue North Covey,2024-01-27T15:40:00.000+00:00,feeder,4,L3 Current (Min),A,11.25
930662,Earlsdon Avenue North Covey,2024-01-27T15:40:00.000+00:00,feeder,4,L3 Current (Max),A,47.38
930662,Earlsdon Avenue North Covey,2024-01-27T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,21.38
930662,Earlsdon Avenue North Covey,2024-01-27T15:40:00.000+00:00,feeder,4,L2 Current (Min),A,46.75
930662,Earlsdon Avenue North Covey,2024-01-27T15:40:00.000+00:00,feeder,4,L2 Current (Max),A,98.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,67.62
930662,Earlsdon Avenue North Covey,2024-01-27T15:40:00.000+00:00,feeder,4,L1 Current (Min),A,71.88
930662,Earlsdon Avenue North Covey,2024-01-27T15:40:00.000+00:00,feeder,4,L1 Current (Max),A,156.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,96.75
930662,Earlsdon Avenue North Covey,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,28.94
930662,Earlsdon Avenue North Covey,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.56
930662,Earlsdon Avenue North Covey,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-4.88
930662,Earlsdon Avenue North Covey,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,7.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87405
930662,Earlsdon Avenue North Covey,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98883
930662,Earlsdon Avenue North Covey,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92117
930662,Earlsdon Avenue North Covey,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:40:00.000+00:00,feeder,3,N Current (Min),A,17.75
930662,Earlsdon Avenue North Covey,2024-01-27T15:40:00.000+00:00,feeder,3,N Current (Max),A,91.12
930662,Earlsdon Avenue North Covey,2024-01-27T15:40:00.000+00:00,feeder,3,N Current (RMS),A,36.75
930662,Earlsdon Avenue North Covey,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,38.38
930662,Earlsdon Avenue North Covey,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,111.62
930662,Earlsdon Avenue North Covey,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,57.5
930662,Earlsdon Avenue North Covey,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,22.5
930662,Earlsdon Avenue North Covey,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,40.88
930662,Earlsdon Avenue North Covey,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,25.38
930662,Earlsdon Avenue North Covey,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,6.38
930662,Earlsdon Avenue North Covey,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,22.88
930662,Earlsdon Avenue North Covey,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,8.88
930662,Earlsdon Avenue North Covey,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.12
930662,Earlsdon Avenue North Covey,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.81
930662,Earlsdon Avenue North Covey,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.25
930662,Earlsdon Avenue North Covey,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9939
930662,Earlsdon Avenue North Covey,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.987
930662,Earlsdon Avenue North Covey,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98822
930662,Earlsdon Avenue North Covey,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,40.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,35.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,31.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:40:00.000+00:00,feeder,2,N Current (Min),A,40.62
930662,Earlsdon Avenue North Covey,2024-01-27T15:40:00.000+00:00,feeder,2,N Current (Max),A,83.75
930662,Earlsdon Avenue North Covey,2024-01-27T15:40:00.000+00:00,feeder,2,N Current (RMS),A,55.5
930662,Earlsdon Avenue North Covey,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,121.12
930662,Earlsdon Avenue North Covey,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,200.5
930662,Earlsdon Avenue North Covey,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,165.25
930662,Earlsdon Avenue North Covey,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,100.75
930662,Earlsdon Avenue North Covey,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,186.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,144.25
930662,Earlsdon Avenue North Covey,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,87.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,173.25
930662,Earlsdon Avenue North Covey,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,128.38
930662,Earlsdon Avenue North Covey,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.06
930662,Earlsdon Avenue North Covey,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.94
930662,Earlsdon Avenue North Covey,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.56
930662,Earlsdon Avenue North Covey,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89514
930662,Earlsdon Avenue North Covey,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99069
930662,Earlsdon Avenue North Covey,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93634
930662,Earlsdon Avenue North Covey,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:40:00.000+00:00,feeder,1,N Current (Min),A,42.12
930662,Earlsdon Avenue North Covey,2024-01-27T15:40:00.000+00:00,feeder,1,N Current (Max),A,29.75
930662,Earlsdon Avenue North Covey,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,5.38
930662,Earlsdon Avenue North Covey,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,20.62
930662,Earlsdon Avenue North Covey,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.38
930662,Earlsdon Avenue North Covey,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,23.75
930662,Earlsdon Avenue North Covey,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,69.5
930662,Earlsdon Avenue North Covey,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.88
930662,Earlsdon Avenue North Covey,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,36.75
930662,Earlsdon Avenue North Covey,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,61.25
930662,Earlsdon Avenue North Covey,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,43.62
930662,Earlsdon Avenue North Covey,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.3
930662,Earlsdon Avenue North Covey,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.8
930662,Earlsdon Avenue North Covey,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
930662,Earlsdon Avenue North Covey,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.23
930662,Earlsdon Avenue North Covey,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.86
930662,Earlsdon Avenue North Covey,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.3
930662,Earlsdon Avenue North Covey,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.23
930662,Earlsdon Avenue North Covey,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
930662,Earlsdon Avenue North Covey,2024-01-27T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:40:00.000+00:00,busbar,,L3 Active Power,kW,98.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:40:00.000+00:00,busbar,,L2 Active Power,kW,85.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:40:00.000+00:00,busbar,,L1 Active Power,kW,105.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:40:00.000+00:00,busbar,,N Current (Min),A,138.25
930662,Earlsdon Avenue North Covey,2024-01-27T15:40:00.000+00:00,busbar,,N Current (Max),A,254.25
930662,Earlsdon Avenue North Covey,2024-01-27T15:40:00.000+00:00,busbar,,N Current (RMS),A,180.62
930662,Earlsdon Avenue North Covey,2024-01-27T15:40:00.000+00:00,busbar,,L3 Current (Min),A,353.75
930662,Earlsdon Avenue North Covey,2024-01-27T15:40:00.000+00:00,busbar,,L3 Current (Max),A,510.12
930662,Earlsdon Avenue North Covey,2024-01-27T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,402.5
930662,Earlsdon Avenue North Covey,2024-01-27T15:40:00.000+00:00,busbar,,L2 Current (Min),A,275.75
930662,Earlsdon Avenue North Covey,2024-01-27T15:40:00.000+00:00,busbar,,L2 Current (Max),A,440.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,352.12
930662,Earlsdon Avenue North Covey,2024-01-27T15:40:00.000+00:00,busbar,,L1 Current (Min),A,378.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:40:00.000+00:00,busbar,,L1 Current (Max),A,513.88
930662,Earlsdon Avenue North Covey,2024-01-27T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,437.12
930662,Earlsdon Avenue North Covey,2024-01-27T15:40:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:40:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:30:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:30:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-3.25
930662,Earlsdon Avenue North Covey,2024-01-27T15:30:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:30:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-9.37
930662,Earlsdon Avenue North Covey,2024-01-27T15:30:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:30:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-4.5
930662,Earlsdon Avenue North Covey,2024-01-27T15:30:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:30:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:30:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:30:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99628
930662,Earlsdon Avenue North Covey,2024-01-27T15:30:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96246
930662,Earlsdon Avenue North Covey,2024-01-27T15:30:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.98648
930662,Earlsdon Avenue North Covey,2024-01-27T15:30:00.000+00:00,feeder,6,L3 Active Power,kW,33.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:30:00.000+00:00,feeder,6,L2 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:30:00.000+00:00,feeder,6,L1 Active Power,kW,21.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:30:00.000+00:00,feeder,6,N Current (Min),A,60.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:30:00.000+00:00,feeder,6,N Current (Max),A,106.25
930662,Earlsdon Avenue North Covey,2024-01-27T15:30:00.000+00:00,feeder,6,N Current (RMS),A,79.5
930662,Earlsdon Avenue North Covey,2024-01-27T15:30:00.000+00:00,feeder,6,L3 Current (Min),A,117.62
930662,Earlsdon Avenue North Covey,2024-01-27T15:30:00.000+00:00,feeder,6,L3 Current (Max),A,156.25
930662,Earlsdon Avenue North Covey,2024-01-27T15:30:00.000+00:00,feeder,6,L3 Current (RMS),A,133.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:30:00.000+00:00,feeder,6,L2 Current (Min),A,39.88
930662,Earlsdon Avenue North Covey,2024-01-27T15:30:00.000+00:00,feeder,6,L2 Current (Max),A,92.12
930662,Earlsdon Avenue North Covey,2024-01-27T15:30:00.000+00:00,feeder,6,L2 Current (RMS),A,53.88
930662,Earlsdon Avenue North Covey,2024-01-27T15:30:00.000+00:00,feeder,6,L1 Current (Min),A,52.62
930662,Earlsdon Avenue North Covey,2024-01-27T15:30:00.000+00:00,feeder,6,L1 Current (Max),A,118.62
930662,Earlsdon Avenue North Covey,2024-01-27T15:30:00.000+00:00,feeder,6,L1 Current (RMS),A,85.38
930662,Earlsdon Avenue North Covey,2024-01-27T15:30:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:30:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-18.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:30:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:30:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-2.88
930662,Earlsdon Avenue North Covey,2024-01-27T15:30:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:30:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,0.38
930662,Earlsdon Avenue North Covey,2024-01-27T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:30:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.88605
930662,Earlsdon Avenue North Covey,2024-01-27T15:30:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97421
930662,Earlsdon Avenue North Covey,2024-01-27T15:30:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99133
930662,Earlsdon Avenue North Covey,2024-01-27T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,22.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:30:00.000+00:00,feeder,5,N Current (Min),A,49.62
930662,Earlsdon Avenue North Covey,2024-01-27T15:30:00.000+00:00,feeder,5,N Current (Max),A,113.62
930662,Earlsdon Avenue North Covey,2024-01-27T15:30:00.000+00:00,feeder,5,N Current (RMS),A,73.5
930662,Earlsdon Avenue North Covey,2024-01-27T15:30:00.000+00:00,feeder,5,L3 Current (Min),A,8.25
930662,Earlsdon Avenue North Covey,2024-01-27T15:30:00.000+00:00,feeder,5,L3 Current (Max),A,31.12
930662,Earlsdon Avenue North Covey,2024-01-27T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,12.5
930662,Earlsdon Avenue North Covey,2024-01-27T15:30:00.000+00:00,feeder,5,L2 Current (Min),A,19.75
930662,Earlsdon Avenue North Covey,2024-01-27T15:30:00.000+00:00,feeder,5,L2 Current (Max),A,53.12
930662,Earlsdon Avenue North Covey,2024-01-27T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,31.5
930662,Earlsdon Avenue North Covey,2024-01-27T15:30:00.000+00:00,feeder,5,L1 Current (Min),A,75.75
930662,Earlsdon Avenue North Covey,2024-01-27T15:30:00.000+00:00,feeder,5,L1 Current (Max),A,127.5
930662,Earlsdon Avenue North Covey,2024-01-27T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,90.12
930662,Earlsdon Avenue North Covey,2024-01-27T15:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.31
