Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930662,Earlsdon Avenue North Covey,2024-01-27T15:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.56
930662,Earlsdon Avenue North Covey,2024-01-27T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96268
930662,Earlsdon Avenue North Covey,2024-01-27T15:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99115
930662,Earlsdon Avenue North Covey,2024-01-27T15:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97678
930662,Earlsdon Avenue North Covey,2024-01-27T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,18.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:30:00.000+00:00,feeder,4,N Current (Min),A,33.25
930662,Earlsdon Avenue North Covey,2024-01-27T15:30:00.000+00:00,feeder,4,N Current (Max),A,106.38
930662,Earlsdon Avenue North Covey,2024-01-27T15:30:00.000+00:00,feeder,4,N Current (RMS),A,63.88
930662,Earlsdon Avenue North Covey,2024-01-27T15:30:00.000+00:00,feeder,4,L3 Current (Min),A,6.88
930662,Earlsdon Avenue North Covey,2024-01-27T15:30:00.000+00:00,feeder,4,L3 Current (Max),A,56.62
930662,Earlsdon Avenue North Covey,2024-01-27T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,21.38
930662,Earlsdon Avenue North Covey,2024-01-27T15:30:00.000+00:00,feeder,4,L2 Current (Min),A,50.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:30:00.000+00:00,feeder,4,L2 Current (Max),A,98.5
930662,Earlsdon Avenue North Covey,2024-01-27T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,71.88
930662,Earlsdon Avenue North Covey,2024-01-27T15:30:00.000+00:00,feeder,4,L1 Current (Min),A,65.38
930662,Earlsdon Avenue North Covey,2024-01-27T15:30:00.000+00:00,feeder,4,L1 Current (Max),A,133.75
930662,Earlsdon Avenue North Covey,2024-01-27T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,95.62
930662,Earlsdon Avenue North Covey,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,32.81
930662,Earlsdon Avenue North Covey,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.5
930662,Earlsdon Avenue North Covey,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.69
930662,Earlsdon Avenue North Covey,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,7.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87472
930662,Earlsdon Avenue North Covey,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99036
930662,Earlsdon Avenue North Covey,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90579
930662,Earlsdon Avenue North Covey,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:30:00.000+00:00,feeder,3,N Current (Min),A,18.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:30:00.000+00:00,feeder,3,N Current (Max),A,120.88
930662,Earlsdon Avenue North Covey,2024-01-27T15:30:00.000+00:00,feeder,3,N Current (RMS),A,38.38
930662,Earlsdon Avenue North Covey,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,40.5
930662,Earlsdon Avenue North Covey,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,140.12
930662,Earlsdon Avenue North Covey,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,58.62
930662,Earlsdon Avenue North Covey,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,17.88
930662,Earlsdon Avenue North Covey,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,39.12
930662,Earlsdon Avenue North Covey,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.62
930662,Earlsdon Avenue North Covey,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,5.12
930662,Earlsdon Avenue North Covey,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,14.5
930662,Earlsdon Avenue North Covey,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,7.62
930662,Earlsdon Avenue North Covey,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.31
930662,Earlsdon Avenue North Covey,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.69
930662,Earlsdon Avenue North Covey,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.44
930662,Earlsdon Avenue North Covey,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9895
930662,Earlsdon Avenue North Covey,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97531
930662,Earlsdon Avenue North Covey,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99255
930662,Earlsdon Avenue North Covey,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,31.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,26.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,37.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:30:00.000+00:00,feeder,2,N Current (Min),A,45.25
930662,Earlsdon Avenue North Covey,2024-01-27T15:30:00.000+00:00,feeder,2,N Current (Max),A,112.25
930662,Earlsdon Avenue North Covey,2024-01-27T15:30:00.000+00:00,feeder,2,N Current (RMS),A,72.62
930662,Earlsdon Avenue North Covey,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,106.25
930662,Earlsdon Avenue North Covey,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,163.75
930662,Earlsdon Avenue North Covey,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,126.88
930662,Earlsdon Avenue North Covey,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,78.12
930662,Earlsdon Avenue North Covey,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,138.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,107.75
930662,Earlsdon Avenue North Covey,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,106.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,203.38
930662,Earlsdon Avenue North Covey,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,153.25
930662,Earlsdon Avenue North Covey,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.31
930662,Earlsdon Avenue North Covey,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.19
930662,Earlsdon Avenue North Covey,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.87
930662,Earlsdon Avenue North Covey,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85647
930662,Earlsdon Avenue North Covey,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99051
930662,Earlsdon Avenue North Covey,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95798
930662,Earlsdon Avenue North Covey,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:30:00.000+00:00,feeder,1,N Current (Min),A,57.5
930662,Earlsdon Avenue North Covey,2024-01-27T15:30:00.000+00:00,feeder,1,N Current (Max),A,38.88
930662,Earlsdon Avenue North Covey,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,5.38
930662,Earlsdon Avenue North Covey,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,13.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.62
930662,Earlsdon Avenue North Covey,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,19.12
930662,Earlsdon Avenue North Covey,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,73.38
930662,Earlsdon Avenue North Covey,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,33.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,66.38
930662,Earlsdon Avenue North Covey,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,48.75
930662,Earlsdon Avenue North Covey,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.19
930662,Earlsdon Avenue North Covey,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.73
930662,Earlsdon Avenue North Covey,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
930662,Earlsdon Avenue North Covey,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.64
930662,Earlsdon Avenue North Covey,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.31
930662,Earlsdon Avenue North Covey,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
930662,Earlsdon Avenue North Covey,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.3
930662,Earlsdon Avenue North Covey,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.66
930662,Earlsdon Avenue North Covey,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
930662,Earlsdon Avenue North Covey,2024-01-27T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:30:00.000+00:00,busbar,,L3 Active Power,kW,86.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:30:00.000+00:00,busbar,,L2 Active Power,kW,79.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:30:00.000+00:00,busbar,,L1 Active Power,kW,116.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:30:00.000+00:00,busbar,,N Current (Min),A,164.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:30:00.000+00:00,busbar,,N Current (Max),A,297.88
930662,Earlsdon Avenue North Covey,2024-01-27T15:30:00.000+00:00,busbar,,N Current (RMS),A,225.75
930662,Earlsdon Avenue North Covey,2024-01-27T15:30:00.000+00:00,busbar,,L3 Current (Min),A,298.12
930662,Earlsdon Avenue North Covey,2024-01-27T15:30:00.000+00:00,busbar,,L3 Current (Max),A,444.38
930662,Earlsdon Avenue North Covey,2024-01-27T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,350.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:30:00.000+00:00,busbar,,L2 Current (Min),A,272.25
930662,Earlsdon Avenue North Covey,2024-01-27T15:30:00.000+00:00,busbar,,L2 Current (Max),A,385.25
930662,Earlsdon Avenue North Covey,2024-01-27T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,325.5
930662,Earlsdon Avenue North Covey,2024-01-27T15:30:00.000+00:00,busbar,,L1 Current (Min),A,405.12
930662,Earlsdon Avenue North Covey,2024-01-27T15:30:00.000+00:00,busbar,,L1 Current (Max),A,561.12
930662,Earlsdon Avenue North Covey,2024-01-27T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,479.5
930662,Earlsdon Avenue North Covey,2024-01-27T15:30:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:30:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:20:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:20:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.69
930662,Earlsdon Avenue North Covey,2024-01-27T15:20:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:20:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-4.94
930662,Earlsdon Avenue North Covey,2024-01-27T15:20:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:20:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-10.06
930662,Earlsdon Avenue North Covey,2024-01-27T15:20:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:20:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:20:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:20:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99753
930662,Earlsdon Avenue North Covey,2024-01-27T15:20:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.97464
930662,Earlsdon Avenue North Covey,2024-01-27T15:20:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97983
930662,Earlsdon Avenue North Covey,2024-01-27T15:20:00.000+00:00,feeder,6,L3 Active Power,kW,38.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:20:00.000+00:00,feeder,6,L2 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:20:00.000+00:00,feeder,6,L1 Active Power,kW,17.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:20:00.000+00:00,feeder,6,N Current (Min),A,69.62
930662,Earlsdon Avenue North Covey,2024-01-27T15:20:00.000+00:00,feeder,6,N Current (Max),A,139.62
930662,Earlsdon Avenue North Covey,2024-01-27T15:20:00.000+00:00,feeder,6,N Current (RMS),A,98.12
930662,Earlsdon Avenue North Covey,2024-01-27T15:20:00.000+00:00,feeder,6,L3 Current (Min),A,135.62
930662,Earlsdon Avenue North Covey,2024-01-27T15:20:00.000+00:00,feeder,6,L3 Current (Max),A,180.5
930662,Earlsdon Avenue North Covey,2024-01-27T15:20:00.000+00:00,feeder,6,L3 Current (RMS),A,156.25
930662,Earlsdon Avenue North Covey,2024-01-27T15:20:00.000+00:00,feeder,6,L2 Current (Min),A,36.38
930662,Earlsdon Avenue North Covey,2024-01-27T15:20:00.000+00:00,feeder,6,L2 Current (Max),A,81.75
930662,Earlsdon Avenue North Covey,2024-01-27T15:20:00.000+00:00,feeder,6,L2 Current (RMS),A,62.25
930662,Earlsdon Avenue North Covey,2024-01-27T15:20:00.000+00:00,feeder,6,L1 Current (Min),A,48.25
930662,Earlsdon Avenue North Covey,2024-01-27T15:20:00.000+00:00,feeder,6,L1 Current (Max),A,97.88
930662,Earlsdon Avenue North Covey,2024-01-27T15:20:00.000+00:00,feeder,6,L1 Current (RMS),A,69.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:20:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:20:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-11.06
930662,Earlsdon Avenue North Covey,2024-01-27T15:20:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:20:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-9.63
930662,Earlsdon Avenue North Covey,2024-01-27T15:20:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:20:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,0.19
930662,Earlsdon Avenue North Covey,2024-01-27T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:20:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.91724
930662,Earlsdon Avenue North Covey,2024-01-27T15:20:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.97412
930662,Earlsdon Avenue North Covey,2024-01-27T15:20:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99173
930662,Earlsdon Avenue North Covey,2024-01-27T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,23.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:20:00.000+00:00,feeder,5,N Current (Min),A,52.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:20:00.000+00:00,feeder,5,N Current (Max),A,115.25
930662,Earlsdon Avenue North Covey,2024-01-27T15:20:00.000+00:00,feeder,5,N Current (RMS),A,78.62
930662,Earlsdon Avenue North Covey,2024-01-27T15:20:00.000+00:00,feeder,5,L3 Current (Min),A,9.75
930662,Earlsdon Avenue North Covey,2024-01-27T15:20:00.000+00:00,feeder,5,L3 Current (Max),A,26.12
930662,Earlsdon Avenue North Covey,2024-01-27T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,13.62
930662,Earlsdon Avenue North Covey,2024-01-27T15:20:00.000+00:00,feeder,5,L2 Current (Min),A,20.5
930662,Earlsdon Avenue North Covey,2024-01-27T15:20:00.000+00:00,feeder,5,L2 Current (Max),A,47.38
930662,Earlsdon Avenue North Covey,2024-01-27T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,31.62
930662,Earlsdon Avenue North Covey,2024-01-27T15:20:00.000+00:00,feeder,5,L1 Current (Min),A,74.12
930662,Earlsdon Avenue North Covey,2024-01-27T15:20:00.000+00:00,feeder,5,L1 Current (Max),A,126.5
930662,Earlsdon Avenue North Covey,2024-01-27T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,95.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-31.31
930662,Earlsdon Avenue North Covey,2024-01-27T15:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.62
930662,Earlsdon Avenue North Covey,2024-01-27T15:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.19
930662,Earlsdon Avenue North Covey,2024-01-27T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.84186
930662,Earlsdon Avenue North Covey,2024-01-27T15:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99124
930662,Earlsdon Avenue North Covey,2024-01-27T15:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96841
930662,Earlsdon Avenue North Covey,2024-01-27T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:20:00.000+00:00,feeder,4,N Current (Min),A,53.5
930662,Earlsdon Avenue North Covey,2024-01-27T15:20:00.000+00:00,feeder,4,N Current (Max),A,90.38
930662,Earlsdon Avenue North Covey,2024-01-27T15:20:00.000+00:00,feeder,4,N Current (RMS),A,68.62
930662,Earlsdon Avenue North Covey,2024-01-27T15:20:00.000+00:00,feeder,4,L3 Current (Min),A,7.12
930662,Earlsdon Avenue North Covey,2024-01-27T15:20:00.000+00:00,feeder,4,L3 Current (Max),A,15.62
930662,Earlsdon Avenue North Covey,2024-01-27T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,9.88
930662,Earlsdon Avenue North Covey,2024-01-27T15:20:00.000+00:00,feeder,4,L2 Current (Min),A,54.75
930662,Earlsdon Avenue North Covey,2024-01-27T15:20:00.000+00:00,feeder,4,L2 Current (Max),A,120.5
930662,Earlsdon Avenue North Covey,2024-01-27T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,77.12
930662,Earlsdon Avenue North Covey,2024-01-27T15:20:00.000+00:00,feeder,4,L1 Current (Min),A,72.62
930662,Earlsdon Avenue North Covey,2024-01-27T15:20:00.000+00:00,feeder,4,L1 Current (Max),A,103.75
930662,Earlsdon Avenue North Covey,2024-01-27T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,87.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,31.93
930662,Earlsdon Avenue North Covey,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,0.31
930662,Earlsdon Avenue North Covey,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.69
930662,Earlsdon Avenue North Covey,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,8.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84503
930662,Earlsdon Avenue North Covey,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98526
930662,Earlsdon Avenue North Covey,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90112
930662,Earlsdon Avenue North Covey,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:20:00.000+00:00,feeder,3,N Current (Min),A,27.75
930662,Earlsdon Avenue North Covey,2024-01-27T15:20:00.000+00:00,feeder,3,N Current (Max),A,105.62
930662,Earlsdon Avenue North Covey,2024-01-27T15:20:00.000+00:00,feeder,3,N Current (RMS),A,42.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,47.12
930662,Earlsdon Avenue North Covey,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,121.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,59.88
930662,Earlsdon Avenue North Covey,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,16.62
930662,Earlsdon Avenue North Covey,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,31.25
930662,Earlsdon Avenue North Covey,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.5
930662,Earlsdon Avenue North Covey,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,4.5
930662,Earlsdon Avenue North Covey,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,9.38
930662,Earlsdon Avenue North Covey,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,6.5
930662,Earlsdon Avenue North Covey,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.12
930662,Earlsdon Avenue North Covey,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.56
930662,Earlsdon Avenue North Covey,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.81
930662,Earlsdon Avenue North Covey,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99033
930662,Earlsdon Avenue North Covey,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96915
930662,Earlsdon Avenue North Covey,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99411
930662,Earlsdon Avenue North Covey,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,34.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,24.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,40.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:20:00.000+00:00,feeder,2,N Current (Min),A,49.75
930662,Earlsdon Avenue North Covey,2024-01-27T15:20:00.000+00:00,feeder,2,N Current (Max),A,129.62
930662,Earlsdon Avenue North Covey,2024-01-27T15:20:00.000+00:00,feeder,2,N Current (RMS),A,85.62
930662,Earlsdon Avenue North Covey,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,110.88
930662,Earlsdon Avenue North Covey,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,196.88
930662,Earlsdon Avenue North Covey,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,138.25
930662,Earlsdon Avenue North Covey,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,70.25
930662,Earlsdon Avenue North Covey,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,143.75
930662,Earlsdon Avenue North Covey,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,99.88
930662,Earlsdon Avenue North Covey,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,138.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,204.38
930662,Earlsdon Avenue North Covey,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,164.12
930662,Earlsdon Avenue North Covey,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.56
930662,Earlsdon Avenue North Covey,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-1.31
930662,Earlsdon Avenue North Covey,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.13
930662,Earlsdon Avenue North Covey,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83792
930662,Earlsdon Avenue North Covey,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99771
930662,Earlsdon Avenue North Covey,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9628
930662,Earlsdon Avenue North Covey,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:20:00.000+00:00,feeder,1,N Current (Min),A,59.62
930662,Earlsdon Avenue North Covey,2024-01-27T15:20:00.000+00:00,feeder,1,N Current (Max),A,47.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,6.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,19.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,20.88
930662,Earlsdon Avenue North Covey,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,72.25
930662,Earlsdon Avenue North Covey,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,59.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,34.62
930662,Earlsdon Avenue North Covey,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,74.5
930662,Earlsdon Avenue North Covey,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,50.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.28
930662,Earlsdon Avenue North Covey,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.86
930662,Earlsdon Avenue North Covey,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
930662,Earlsdon Avenue North Covey,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.88
930662,Earlsdon Avenue North Covey,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.12
930662,Earlsdon Avenue North Covey,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
930662,Earlsdon Avenue North Covey,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.72
930662,Earlsdon Avenue North Covey,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.08
930662,Earlsdon Avenue North Covey,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
930662,Earlsdon Avenue North Covey,2024-01-27T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:20:00.000+00:00,busbar,,L3 Active Power,kW,91.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:20:00.000+00:00,busbar,,L2 Active Power,kW,85.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:20:00.000+00:00,busbar,,L1 Active Power,kW,114.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:20:00.000+00:00,busbar,,N Current (Min),A,148.62
930662,Earlsdon Avenue North Covey,2024-01-27T15:20:00.000+00:00,busbar,,N Current (Max),A,294.75
930662,Earlsdon Avenue North Covey,2024-01-27T15:20:00.000+00:00,busbar,,N Current (RMS),A,206.5
930662,Earlsdon Avenue North Covey,2024-01-27T15:20:00.000+00:00,busbar,,L3 Current (Min),A,328.5
930662,Earlsdon Avenue North Covey,2024-01-27T15:20:00.000+00:00,busbar,,L3 Current (Max),A,460.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,374.12
930662,Earlsdon Avenue North Covey,2024-01-27T15:20:00.000+00:00,busbar,,L2 Current (Min),A,277.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:20:00.000+00:00,busbar,,L2 Current (Max),A,428.62
930662,Earlsdon Avenue North Covey,2024-01-27T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,350.25
930662,Earlsdon Avenue North Covey,2024-01-27T15:20:00.000+00:00,busbar,,L1 Current (Min),A,429.25
930662,Earlsdon Avenue North Covey,2024-01-27T15:20:00.000+00:00,busbar,,L1 Current (Max),A,531.12
930662,Earlsdon Avenue North Covey,2024-01-27T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,469.88
930662,Earlsdon Avenue North Covey,2024-01-27T15:20:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:20:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:10:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:10:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.38
930662,Earlsdon Avenue North Covey,2024-01-27T15:10:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:10:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-9.87
930662,Earlsdon Avenue North Covey,2024-01-27T15:10:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:10:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-10.06
930662,Earlsdon Avenue North Covey,2024-01-27T15:10:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:10:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:10:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:10:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99771
930662,Earlsdon Avenue North Covey,2024-01-27T15:10:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.95962
930662,Earlsdon Avenue North Covey,2024-01-27T15:10:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97946
930662,Earlsdon Avenue North Covey,2024-01-27T15:10:00.000+00:00,feeder,6,L3 Active Power,kW,41.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:10:00.000+00:00,feeder,6,L2 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:10:00.000+00:00,feeder,6,L1 Active Power,kW,18.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:10:00.000+00:00,feeder,6,N Current (Min),A,97.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:10:00.000+00:00,feeder,6,N Current (Max),A,147.38
930662,Earlsdon Avenue North Covey,2024-01-27T15:10:00.000+00:00,feeder,6,N Current (RMS),A,117.62
930662,Earlsdon Avenue North Covey,2024-01-27T15:10:00.000+00:00,feeder,6,L3 Current (Min),A,146.38
930662,Earlsdon Avenue North Covey,2024-01-27T15:10:00.000+00:00,feeder,6,L3 Current (Max),A,190.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:10:00.000+00:00,feeder,6,L3 Current (RMS),A,166.62
930662,Earlsdon Avenue North Covey,2024-01-27T15:10:00.000+00:00,feeder,6,L2 Current (Min),A,37.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:10:00.000+00:00,feeder,6,L2 Current (Max),A,55.25
930662,Earlsdon Avenue North Covey,2024-01-27T15:10:00.000+00:00,feeder,6,L2 Current (RMS),A,46.12
930662,Earlsdon Avenue North Covey,2024-01-27T15:10:00.000+00:00,feeder,6,L1 Current (Min),A,53.75
930662,Earlsdon Avenue North Covey,2024-01-27T15:10:00.000+00:00,feeder,6,L1 Current (Max),A,94.12
930662,Earlsdon Avenue North Covey,2024-01-27T15:10:00.000+00:00,feeder,6,L1 Current (RMS),A,73.88
930662,Earlsdon Avenue North Covey,2024-01-27T15:10:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:10:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-16.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:10:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:10:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.62
930662,Earlsdon Avenue North Covey,2024-01-27T15:10:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:10:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,2.62
930662,Earlsdon Avenue North Covey,2024-01-27T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:10:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.95511
930662,Earlsdon Avenue North Covey,2024-01-27T15:10:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98386
930662,Earlsdon Avenue North Covey,2024-01-27T15:10:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9931
930662,Earlsdon Avenue North Covey,2024-01-27T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,24.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:10:00.000+00:00,feeder,5,N Current (Min),A,53.25
930662,Earlsdon Avenue North Covey,2024-01-27T15:10:00.000+00:00,feeder,5,N Current (Max),A,124.38
930662,Earlsdon Avenue North Covey,2024-01-27T15:10:00.000+00:00,feeder,5,N Current (RMS),A,76.62
930662,Earlsdon Avenue North Covey,2024-01-27T15:10:00.000+00:00,feeder,5,L3 Current (Min),A,14.5
930662,Earlsdon Avenue North Covey,2024-01-27T15:10:00.000+00:00,feeder,5,L3 Current (Max),A,25.62
930662,Earlsdon Avenue North Covey,2024-01-27T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,18.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:10:00.000+00:00,feeder,5,L2 Current (Min),A,27.88
930662,Earlsdon Avenue North Covey,2024-01-27T15:10:00.000+00:00,feeder,5,L2 Current (Max),A,50.88
930662,Earlsdon Avenue North Covey,2024-01-27T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,38.38
930662,Earlsdon Avenue North Covey,2024-01-27T15:10:00.000+00:00,feeder,5,L1 Current (Min),A,74.75
930662,Earlsdon Avenue North Covey,2024-01-27T15:10:00.000+00:00,feeder,5,L1 Current (Max),A,145.12
930662,Earlsdon Avenue North Covey,2024-01-27T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,98.38
930662,Earlsdon Avenue North Covey,2024-01-27T15:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-29.19
930662,Earlsdon Avenue North Covey,2024-01-27T15:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.63
930662,Earlsdon Avenue North Covey,2024-01-27T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.84286
930662,Earlsdon Avenue North Covey,2024-01-27T15:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99408
930662,Earlsdon Avenue North Covey,2024-01-27T15:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97122
930662,Earlsdon Avenue North Covey,2024-01-27T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,22.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:10:00.000+00:00,feeder,4,N Current (Min),A,56.12
930662,Earlsdon Avenue North Covey,2024-01-27T15:10:00.000+00:00,feeder,4,N Current (Max),A,125.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:10:00.000+00:00,feeder,4,N Current (RMS),A,74.38
930662,Earlsdon Avenue North Covey,2024-01-27T15:10:00.000+00:00,feeder,4,L3 Current (Min),A,6.75
930662,Earlsdon Avenue North Covey,2024-01-27T15:10:00.000+00:00,feeder,4,L3 Current (Max),A,28.62
930662,Earlsdon Avenue North Covey,2024-01-27T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,10.88
930662,Earlsdon Avenue North Covey,2024-01-27T15:10:00.000+00:00,feeder,4,L2 Current (Min),A,79.5
930662,Earlsdon Avenue North Covey,2024-01-27T15:10:00.000+00:00,feeder,4,L2 Current (Max),A,97.62
930662,Earlsdon Avenue North Covey,2024-01-27T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,89.75
930662,Earlsdon Avenue North Covey,2024-01-27T15:10:00.000+00:00,feeder,4,L1 Current (Min),A,64.12
930662,Earlsdon Avenue North Covey,2024-01-27T15:10:00.000+00:00,feeder,4,L1 Current (Max),A,141.88
930662,Earlsdon Avenue North Covey,2024-01-27T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,84.75
930662,Earlsdon Avenue North Covey,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,32.25
930662,Earlsdon Avenue North Covey,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.56
930662,Earlsdon Avenue North Covey,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.5
930662,Earlsdon Avenue North Covey,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,7.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85138
930662,Earlsdon Avenue North Covey,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98822
930662,Earlsdon Avenue North Covey,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86419
930662,Earlsdon Avenue North Covey,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:10:00.000+00:00,feeder,3,N Current (Min),A,14.38
930662,Earlsdon Avenue North Covey,2024-01-27T15:10:00.000+00:00,feeder,3,N Current (Max),A,127.38
930662,Earlsdon Avenue North Covey,2024-01-27T15:10:00.000+00:00,feeder,3,N Current (RMS),A,35.88
930662,Earlsdon Avenue North Covey,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,39.38
930662,Earlsdon Avenue North Covey,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,146.88
930662,Earlsdon Avenue North Covey,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,55.25
930662,Earlsdon Avenue North Covey,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,16.62
930662,Earlsdon Avenue North Covey,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,33.75
930662,Earlsdon Avenue North Covey,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,24.38
930662,Earlsdon Avenue North Covey,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,4.62
930662,Earlsdon Avenue North Covey,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,15.5
930662,Earlsdon Avenue North Covey,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,6.25
930662,Earlsdon Avenue North Covey,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.12
930662,Earlsdon Avenue North Covey,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.81
930662,Earlsdon Avenue North Covey,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.81
930662,Earlsdon Avenue North Covey,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99322
930662,Earlsdon Avenue North Covey,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97998
930662,Earlsdon Avenue North Covey,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99304
930662,Earlsdon Avenue North Covey,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,38.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,30.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,37.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:10:00.000+00:00,feeder,2,N Current (Min),A,41.62
930662,Earlsdon Avenue North Covey,2024-01-27T15:10:00.000+00:00,feeder,2,N Current (Max),A,122.25
930662,Earlsdon Avenue North Covey,2024-01-27T15:10:00.000+00:00,feeder,2,N Current (RMS),A,62.25
930662,Earlsdon Avenue North Covey,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,126.88
930662,Earlsdon Avenue North Covey,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,190.25
930662,Earlsdon Avenue North Covey,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,157.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,89.88
930662,Earlsdon Avenue North Covey,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,146.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,122.38
930662,Earlsdon Avenue North Covey,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,125.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,201.62
930662,Earlsdon Avenue North Covey,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,151.25
930662,Earlsdon Avenue North Covey,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-27.44
930662,Earlsdon Avenue North Covey,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.38
930662,Earlsdon Avenue North Covey,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.31
930662,Earlsdon Avenue North Covey,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88208
930662,Earlsdon Avenue North Covey,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98889
930662,Earlsdon Avenue North Covey,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94733
930662,Earlsdon Avenue North Covey,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:10:00.000+00:00,feeder,1,N Current (Min),A,48.88
930662,Earlsdon Avenue North Covey,2024-01-27T15:10:00.000+00:00,feeder,1,N Current (Max),A,32.88
930662,Earlsdon Avenue North Covey,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,5.75
