Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
930662,Earlsdon Avenue North Covey,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,22.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.88
930662,Earlsdon Avenue North Covey,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,20.62
930662,Earlsdon Avenue North Covey,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,35.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,31.62
930662,Earlsdon Avenue North Covey,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,60.88
930662,Earlsdon Avenue North Covey,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.75
930662,Earlsdon Avenue North Covey,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.47
930662,Earlsdon Avenue North Covey,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.73
930662,Earlsdon Avenue North Covey,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
930662,Earlsdon Avenue North Covey,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.16
930662,Earlsdon Avenue North Covey,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.98
930662,Earlsdon Avenue North Covey,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
930662,Earlsdon Avenue North Covey,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.05
930662,Earlsdon Avenue North Covey,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.8
930662,Earlsdon Avenue North Covey,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
930662,Earlsdon Avenue North Covey,2024-01-27T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:10:00.000+00:00,busbar,,L3 Active Power,kW,99.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:10:00.000+00:00,busbar,,L2 Active Power,kW,84.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:10:00.000+00:00,busbar,,L1 Active Power,kW,111.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:10:00.000+00:00,busbar,,N Current (Min),A,134.38
930662,Earlsdon Avenue North Covey,2024-01-27T15:10:00.000+00:00,busbar,,N Current (Max),A,277.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:10:00.000+00:00,busbar,,N Current (RMS),A,192.88
930662,Earlsdon Avenue North Covey,2024-01-27T15:10:00.000+00:00,busbar,,L3 Current (Min),A,355.12
930662,Earlsdon Avenue North Covey,2024-01-27T15:10:00.000+00:00,busbar,,L3 Current (Max),A,495.25
930662,Earlsdon Avenue North Covey,2024-01-27T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,406.25
930662,Earlsdon Avenue North Covey,2024-01-27T15:10:00.000+00:00,busbar,,L2 Current (Min),A,281.38
930662,Earlsdon Avenue North Covey,2024-01-27T15:10:00.000+00:00,busbar,,L2 Current (Max),A,383.75
930662,Earlsdon Avenue North Covey,2024-01-27T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,346.38
930662,Earlsdon Avenue North Covey,2024-01-27T15:10:00.000+00:00,busbar,,L1 Current (Min),A,406.38
930662,Earlsdon Avenue North Covey,2024-01-27T15:10:00.000+00:00,busbar,,L1 Current (Max),A,514.25
930662,Earlsdon Avenue North Covey,2024-01-27T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,458.12
930662,Earlsdon Avenue North Covey,2024-01-27T15:10:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:10:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:00:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:00:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.12
930662,Earlsdon Avenue North Covey,2024-01-27T15:00:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:00:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-7.19
930662,Earlsdon Avenue North Covey,2024-01-27T15:00:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:00:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-9.81
930662,Earlsdon Avenue North Covey,2024-01-27T15:00:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:00:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:00:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:00:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99744
930662,Earlsdon Avenue North Covey,2024-01-27T15:00:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96997
930662,Earlsdon Avenue North Covey,2024-01-27T15:00:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.97556
930662,Earlsdon Avenue North Covey,2024-01-27T15:00:00.000+00:00,feeder,6,L3 Active Power,kW,37.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:00:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:00:00.000+00:00,feeder,6,L1 Active Power,kW,18.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:00:00.000+00:00,feeder,6,N Current (Min),A,80.62
930662,Earlsdon Avenue North Covey,2024-01-27T15:00:00.000+00:00,feeder,6,N Current (Max),A,133.38
930662,Earlsdon Avenue North Covey,2024-01-27T15:00:00.000+00:00,feeder,6,N Current (RMS),A,100.75
930662,Earlsdon Avenue North Covey,2024-01-27T15:00:00.000+00:00,feeder,6,L3 Current (Min),A,133.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:00:00.000+00:00,feeder,6,L3 Current (Max),A,178.12
930662,Earlsdon Avenue North Covey,2024-01-27T15:00:00.000+00:00,feeder,6,L3 Current (RMS),A,149.5
930662,Earlsdon Avenue North Covey,2024-01-27T15:00:00.000+00:00,feeder,6,L2 Current (Min),A,40.25
930662,Earlsdon Avenue North Covey,2024-01-27T15:00:00.000+00:00,feeder,6,L2 Current (Max),A,63.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:00:00.000+00:00,feeder,6,L2 Current (RMS),A,50.5
930662,Earlsdon Avenue North Covey,2024-01-27T15:00:00.000+00:00,feeder,6,L1 Current (Min),A,47.38
930662,Earlsdon Avenue North Covey,2024-01-27T15:00:00.000+00:00,feeder,6,L1 Current (Max),A,98.38
930662,Earlsdon Avenue North Covey,2024-01-27T15:00:00.000+00:00,feeder,6,L1 Current (RMS),A,74.25
930662,Earlsdon Avenue North Covey,2024-01-27T15:00:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:00:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-17.63
930662,Earlsdon Avenue North Covey,2024-01-27T15:00:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:00:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-3.06
930662,Earlsdon Avenue North Covey,2024-01-27T15:00:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:00:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,3.19
930662,Earlsdon Avenue North Covey,2024-01-27T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:00:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.93845
930662,Earlsdon Avenue North Covey,2024-01-27T15:00:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98346
930662,Earlsdon Avenue North Covey,2024-01-27T15:00:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99338
930662,Earlsdon Avenue North Covey,2024-01-27T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,24.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:00:00.000+00:00,feeder,5,N Current (Min),A,53.25
930662,Earlsdon Avenue North Covey,2024-01-27T15:00:00.000+00:00,feeder,5,N Current (Max),A,108.62
930662,Earlsdon Avenue North Covey,2024-01-27T15:00:00.000+00:00,feeder,5,N Current (RMS),A,75.88
930662,Earlsdon Avenue North Covey,2024-01-27T15:00:00.000+00:00,feeder,5,L3 Current (Min),A,8.12
930662,Earlsdon Avenue North Covey,2024-01-27T15:00:00.000+00:00,feeder,5,L3 Current (Max),A,31.88
930662,Earlsdon Avenue North Covey,2024-01-27T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,18.62
930662,Earlsdon Avenue North Covey,2024-01-27T15:00:00.000+00:00,feeder,5,L2 Current (Min),A,24.38
930662,Earlsdon Avenue North Covey,2024-01-27T15:00:00.000+00:00,feeder,5,L2 Current (Max),A,51.25
930662,Earlsdon Avenue North Covey,2024-01-27T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,35.5
930662,Earlsdon Avenue North Covey,2024-01-27T15:00:00.000+00:00,feeder,5,L1 Current (Min),A,76.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:00:00.000+00:00,feeder,5,L1 Current (Max),A,127.75
930662,Earlsdon Avenue North Covey,2024-01-27T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,98.75
930662,Earlsdon Avenue North Covey,2024-01-27T15:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-29.56
930662,Earlsdon Avenue North Covey,2024-01-27T15:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,2.31
930662,Earlsdon Avenue North Covey,2024-01-27T15:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8612
930662,Earlsdon Avenue North Covey,2024-01-27T15:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99216
930662,Earlsdon Avenue North Covey,2024-01-27T15:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97058
930662,Earlsdon Avenue North Covey,2024-01-27T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,20.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:00:00.000+00:00,feeder,4,N Current (Min),A,45.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:00:00.000+00:00,feeder,4,N Current (Max),A,98.62
930662,Earlsdon Avenue North Covey,2024-01-27T15:00:00.000+00:00,feeder,4,N Current (RMS),A,68.88
930662,Earlsdon Avenue North Covey,2024-01-27T15:00:00.000+00:00,feeder,4,L3 Current (Min),A,7.25
930662,Earlsdon Avenue North Covey,2024-01-27T15:00:00.000+00:00,feeder,4,L3 Current (Max),A,46.38
930662,Earlsdon Avenue North Covey,2024-01-27T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,11.88
930662,Earlsdon Avenue North Covey,2024-01-27T15:00:00.000+00:00,feeder,4,L2 Current (Min),A,67.25
930662,Earlsdon Avenue North Covey,2024-01-27T15:00:00.000+00:00,feeder,4,L2 Current (Max),A,98.5
930662,Earlsdon Avenue North Covey,2024-01-27T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,80.12
930662,Earlsdon Avenue North Covey,2024-01-27T15:00:00.000+00:00,feeder,4,L1 Current (Min),A,58.88
930662,Earlsdon Avenue North Covey,2024-01-27T15:00:00.000+00:00,feeder,4,L1 Current (Max),A,106.62
930662,Earlsdon Avenue North Covey,2024-01-27T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,80.38
930662,Earlsdon Avenue North Covey,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,34.94
930662,Earlsdon Avenue North Covey,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.5
930662,Earlsdon Avenue North Covey,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.06
930662,Earlsdon Avenue North Covey,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,8.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84756
930662,Earlsdon Avenue North Covey,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98923
930662,Earlsdon Avenue North Covey,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85367
930662,Earlsdon Avenue North Covey,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,1.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:00:00.000+00:00,feeder,3,N Current (Min),A,17.62
930662,Earlsdon Avenue North Covey,2024-01-27T15:00:00.000+00:00,feeder,3,N Current (Max),A,106.88
930662,Earlsdon Avenue North Covey,2024-01-27T15:00:00.000+00:00,feeder,3,N Current (RMS),A,41.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,49.25
930662,Earlsdon Avenue North Covey,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,125.88
930662,Earlsdon Avenue North Covey,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,64.38
930662,Earlsdon Avenue North Covey,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,17.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,62.38
930662,Earlsdon Avenue North Covey,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,32.12
930662,Earlsdon Avenue North Covey,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,4.62
930662,Earlsdon Avenue North Covey,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,9.5
930662,Earlsdon Avenue North Covey,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,5.5
930662,Earlsdon Avenue North Covey,2024-01-27T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.44
930662,Earlsdon Avenue North Covey,2024-01-27T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.19
930662,Earlsdon Avenue North Covey,2024-01-27T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.19
930662,Earlsdon Avenue North Covey,2024-01-27T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99139
930662,Earlsdon Avenue North Covey,2024-01-27T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97858
930662,Earlsdon Avenue North Covey,2024-01-27T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99368
930662,Earlsdon Avenue North Covey,2024-01-27T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,35.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,27.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,40.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:00:00.000+00:00,feeder,2,N Current (Min),A,47.38
930662,Earlsdon Avenue North Covey,2024-01-27T15:00:00.000+00:00,feeder,2,N Current (Max),A,114.75
930662,Earlsdon Avenue North Covey,2024-01-27T15:00:00.000+00:00,feeder,2,N Current (RMS),A,73.75
930662,Earlsdon Avenue North Covey,2024-01-27T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,121.5
930662,Earlsdon Avenue North Covey,2024-01-27T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,183.5
930662,Earlsdon Avenue North Covey,2024-01-27T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,140.88
930662,Earlsdon Avenue North Covey,2024-01-27T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,86.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,144.12
930662,Earlsdon Avenue North Covey,2024-01-27T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,112.75
930662,Earlsdon Avenue North Covey,2024-01-27T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,124.12
930662,Earlsdon Avenue North Covey,2024-01-27T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,205.62
930662,Earlsdon Avenue North Covey,2024-01-27T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,164.25
930662,Earlsdon Avenue North Covey,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.44
930662,Earlsdon Avenue North Covey,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.19
930662,Earlsdon Avenue North Covey,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.5
930662,Earlsdon Avenue North Covey,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.86114
930662,Earlsdon Avenue North Covey,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98587
930662,Earlsdon Avenue North Covey,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96429
930662,Earlsdon Avenue North Covey,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:00:00.000+00:00,feeder,1,N Current (Min),A,67.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:00:00.000+00:00,feeder,1,N Current (Max),A,44.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,5.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,11.5
930662,Earlsdon Avenue North Covey,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.75
930662,Earlsdon Avenue North Covey,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,17.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,28.88
930662,Earlsdon Avenue North Covey,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.88
930662,Earlsdon Avenue North Covey,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,37.75
930662,Earlsdon Avenue North Covey,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,77.88
930662,Earlsdon Avenue North Covey,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,56.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.2
930662,Earlsdon Avenue North Covey,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
930662,Earlsdon Avenue North Covey,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.34
930662,Earlsdon Avenue North Covey,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.36
930662,Earlsdon Avenue North Covey,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
930662,Earlsdon Avenue North Covey,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.33
930662,Earlsdon Avenue North Covey,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.95
930662,Earlsdon Avenue North Covey,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
930662,Earlsdon Avenue North Covey,2024-01-27T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:00:00.000+00:00,busbar,,L3 Active Power,kW,94.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:00:00.000+00:00,busbar,,L2 Active Power,kW,81.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:00:00.000+00:00,busbar,,L1 Active Power,kW,116.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:00:00.000+00:00,busbar,,N Current (Min),A,166.12
930662,Earlsdon Avenue North Covey,2024-01-27T15:00:00.000+00:00,busbar,,N Current (Max),A,298.5
930662,Earlsdon Avenue North Covey,2024-01-27T15:00:00.000+00:00,busbar,,N Current (RMS),A,218.62
930662,Earlsdon Avenue North Covey,2024-01-27T15:00:00.000+00:00,busbar,,L3 Current (Min),A,343.62
930662,Earlsdon Avenue North Covey,2024-01-27T15:00:00.000+00:00,busbar,,L3 Current (Max),A,451.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,380.12
930662,Earlsdon Avenue North Covey,2024-01-27T15:00:00.000+00:00,busbar,,L2 Current (Min),A,283.25
930662,Earlsdon Avenue North Covey,2024-01-27T15:00:00.000+00:00,busbar,,L2 Current (Max),A,384.5
930662,Earlsdon Avenue North Covey,2024-01-27T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,332.38
930662,Earlsdon Avenue North Covey,2024-01-27T15:00:00.000+00:00,busbar,,L1 Current (Min),A,416.12
930662,Earlsdon Avenue North Covey,2024-01-27T15:00:00.000+00:00,busbar,,L1 Current (Max),A,528.62
930662,Earlsdon Avenue North Covey,2024-01-27T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,477.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:00:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T15:00:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:50:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:50:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-0.75
930662,Earlsdon Avenue North Covey,2024-01-27T14:50:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:50:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-5.75
930662,Earlsdon Avenue North Covey,2024-01-27T14:50:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:50:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-9.75
930662,Earlsdon Avenue North Covey,2024-01-27T14:50:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:50:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:50:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:50:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99673
930662,Earlsdon Avenue North Covey,2024-01-27T14:50:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.96912
930662,Earlsdon Avenue North Covey,2024-01-27T14:50:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.9664
930662,Earlsdon Avenue North Covey,2024-01-27T14:50:00.000+00:00,feeder,6,L3 Active Power,kW,35.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:50:00.000+00:00,feeder,6,L2 Active Power,kW,12.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:50:00.000+00:00,feeder,6,L1 Active Power,kW,15.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:50:00.000+00:00,feeder,6,N Current (Min),A,63.62
930662,Earlsdon Avenue North Covey,2024-01-27T14:50:00.000+00:00,feeder,6,N Current (Max),A,128.5
930662,Earlsdon Avenue North Covey,2024-01-27T14:50:00.000+00:00,feeder,6,N Current (RMS),A,99.12
930662,Earlsdon Avenue North Covey,2024-01-27T14:50:00.000+00:00,feeder,6,L3 Current (Min),A,123.75
930662,Earlsdon Avenue North Covey,2024-01-27T14:50:00.000+00:00,feeder,6,L3 Current (Max),A,167.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:50:00.000+00:00,feeder,6,L3 Current (RMS),A,144.62
930662,Earlsdon Avenue North Covey,2024-01-27T14:50:00.000+00:00,feeder,6,L2 Current (Min),A,38.5
930662,Earlsdon Avenue North Covey,2024-01-27T14:50:00.000+00:00,feeder,6,L2 Current (Max),A,83.5
930662,Earlsdon Avenue North Covey,2024-01-27T14:50:00.000+00:00,feeder,6,L2 Current (RMS),A,51.5
930662,Earlsdon Avenue North Covey,2024-01-27T14:50:00.000+00:00,feeder,6,L1 Current (Min),A,43.88
930662,Earlsdon Avenue North Covey,2024-01-27T14:50:00.000+00:00,feeder,6,L1 Current (Max),A,84.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:50:00.000+00:00,feeder,6,L1 Current (RMS),A,61.25
930662,Earlsdon Avenue North Covey,2024-01-27T14:50:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:50:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-39.19
930662,Earlsdon Avenue North Covey,2024-01-27T14:50:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:50:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.62
930662,Earlsdon Avenue North Covey,2024-01-27T14:50:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:50:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:50:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.81183
930662,Earlsdon Avenue North Covey,2024-01-27T14:50:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98337
930662,Earlsdon Avenue North Covey,2024-01-27T14:50:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.9938
930662,Earlsdon Avenue North Covey,2024-01-27T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,25.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:50:00.000+00:00,feeder,5,N Current (Min),A,58.62
930662,Earlsdon Avenue North Covey,2024-01-27T14:50:00.000+00:00,feeder,5,N Current (Max),A,128.38
930662,Earlsdon Avenue North Covey,2024-01-27T14:50:00.000+00:00,feeder,5,N Current (RMS),A,83.5
930662,Earlsdon Avenue North Covey,2024-01-27T14:50:00.000+00:00,feeder,5,L3 Current (Min),A,9.12
930662,Earlsdon Avenue North Covey,2024-01-27T14:50:00.000+00:00,feeder,5,L3 Current (Max),A,30.25
930662,Earlsdon Avenue North Covey,2024-01-27T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,12.5
930662,Earlsdon Avenue North Covey,2024-01-27T14:50:00.000+00:00,feeder,5,L2 Current (Min),A,23.5
930662,Earlsdon Avenue North Covey,2024-01-27T14:50:00.000+00:00,feeder,5,L2 Current (Max),A,51.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,36.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:50:00.000+00:00,feeder,5,L1 Current (Min),A,79.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:50:00.000+00:00,feeder,5,L1 Current (Max),A,147.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,101.75
930662,Earlsdon Avenue North Covey,2024-01-27T14:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,7.75
930662,Earlsdon Avenue North Covey,2024-01-27T14:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-2.56
930662,Earlsdon Avenue North Covey,2024-01-27T14:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.94
930662,Earlsdon Avenue North Covey,2024-01-27T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.84585
930662,Earlsdon Avenue North Covey,2024-01-27T14:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.99088
930662,Earlsdon Avenue North Covey,2024-01-27T14:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97946
930662,Earlsdon Avenue North Covey,2024-01-27T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,24.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:50:00.000+00:00,feeder,4,N Current (Min),A,51.12
930662,Earlsdon Avenue North Covey,2024-01-27T14:50:00.000+00:00,feeder,4,N Current (Max),A,118.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:50:00.000+00:00,feeder,4,N Current (RMS),A,80.75
930662,Earlsdon Avenue North Covey,2024-01-27T14:50:00.000+00:00,feeder,4,L3 Current (Min),A,7.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:50:00.000+00:00,feeder,4,L3 Current (Max),A,49.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,9.88
930662,Earlsdon Avenue North Covey,2024-01-27T14:50:00.000+00:00,feeder,4,L2 Current (Min),A,63.62
930662,Earlsdon Avenue North Covey,2024-01-27T14:50:00.000+00:00,feeder,4,L2 Current (Max),A,96.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,76.88
930662,Earlsdon Avenue North Covey,2024-01-27T14:50:00.000+00:00,feeder,4,L1 Current (Min),A,80.25
930662,Earlsdon Avenue North Covey,2024-01-27T14:50:00.000+00:00,feeder,4,L1 Current (Max),A,138.62
930662,Earlsdon Avenue North Covey,2024-01-27T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,99.12
930662,Earlsdon Avenue North Covey,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,33.31
930662,Earlsdon Avenue North Covey,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-2.25
930662,Earlsdon Avenue North Covey,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.75
930662,Earlsdon Avenue North Covey,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,9.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84652
930662,Earlsdon Avenue North Covey,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.99289
930662,Earlsdon Avenue North Covey,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94214
930662,Earlsdon Avenue North Covey,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:50:00.000+00:00,feeder,3,N Current (Min),A,10.62
930662,Earlsdon Avenue North Covey,2024-01-27T14:50:00.000+00:00,feeder,3,N Current (Max),A,88.5
930662,Earlsdon Avenue North Covey,2024-01-27T14:50:00.000+00:00,feeder,3,N Current (RMS),A,36.25
930662,Earlsdon Avenue North Covey,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,49.12
930662,Earlsdon Avenue North Covey,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,125.25
930662,Earlsdon Avenue North Covey,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,66.88
930662,Earlsdon Avenue North Covey,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,6.12
930662,Earlsdon Avenue North Covey,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,75.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,41.62
930662,Earlsdon Avenue North Covey,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,4.88
930662,Earlsdon Avenue North Covey,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,24.12
930662,Earlsdon Avenue North Covey,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,9.12
930662,Earlsdon Avenue North Covey,2024-01-27T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.44
930662,Earlsdon Avenue North Covey,2024-01-27T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.56
930662,Earlsdon Avenue North Covey,2024-01-27T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.31
930662,Earlsdon Avenue North Covey,2024-01-27T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,1.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.991
930662,Earlsdon Avenue North Covey,2024-01-27T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98608
930662,Earlsdon Avenue North Covey,2024-01-27T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99368
930662,Earlsdon Avenue North Covey,2024-01-27T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,36.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,33.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,40.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:50:00.000+00:00,feeder,2,N Current (Min),A,38.62
930662,Earlsdon Avenue North Covey,2024-01-27T14:50:00.000+00:00,feeder,2,N Current (Max),A,109.75
930662,Earlsdon Avenue North Covey,2024-01-27T14:50:00.000+00:00,feeder,2,N Current (RMS),A,62.88
930662,Earlsdon Avenue North Covey,2024-01-27T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,116.25
930662,Earlsdon Avenue North Covey,2024-01-27T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,199.75
930662,Earlsdon Avenue North Covey,2024-01-27T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,148.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,103.5
930662,Earlsdon Avenue North Covey,2024-01-27T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,191.62
930662,Earlsdon Avenue North Covey,2024-01-27T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,137.25
930662,Earlsdon Avenue North Covey,2024-01-27T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,124.5
930662,Earlsdon Avenue North Covey,2024-01-27T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,218.62
930662,Earlsdon Avenue North Covey,2024-01-27T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,165.5
930662,Earlsdon Avenue North Covey,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.12
930662,Earlsdon Avenue North Covey,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.81
930662,Earlsdon Avenue North Covey,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.19
930662,Earlsdon Avenue North Covey,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94205
930662,Earlsdon Avenue North Covey,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98911
930662,Earlsdon Avenue North Covey,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97571
930662,Earlsdon Avenue North Covey,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:50:00.000+00:00,feeder,1,N Current (Min),A,68.25
930662,Earlsdon Avenue North Covey,2024-01-27T14:50:00.000+00:00,feeder,1,N Current (Max),A,50.25
930662,Earlsdon Avenue North Covey,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,5.88
930662,Earlsdon Avenue North Covey,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,38.5
930662,Earlsdon Avenue North Covey,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.38
930662,Earlsdon Avenue North Covey,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,17.38
930662,Earlsdon Avenue North Covey,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,57.38
930662,Earlsdon Avenue North Covey,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.75
930662,Earlsdon Avenue North Covey,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,42.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,92.5
930662,Earlsdon Avenue North Covey,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,67.5
930662,Earlsdon Avenue North Covey,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.39
930662,Earlsdon Avenue North Covey,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.58
930662,Earlsdon Avenue North Covey,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
930662,Earlsdon Avenue North Covey,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.77
930662,Earlsdon Avenue North Covey,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.09
930662,Earlsdon Avenue North Covey,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
930662,Earlsdon Avenue North Covey,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.47
930662,Earlsdon Avenue North Covey,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.66
930662,Earlsdon Avenue North Covey,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
930662,Earlsdon Avenue North Covey,2024-01-27T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:50:00.000+00:00,busbar,,L3 Active Power,kW,94.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:50:00.000+00:00,busbar,,L2 Active Power,kW,90.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:50:00.000+00:00,busbar,,L1 Active Power,kW,122.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:50:00.000+00:00,busbar,,N Current (Min),A,165.25
930662,Earlsdon Avenue North Covey,2024-01-27T14:50:00.000+00:00,busbar,,N Current (Max),A,293.12
930662,Earlsdon Avenue North Covey,2024-01-27T14:50:00.000+00:00,busbar,,N Current (RMS),A,218.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:50:00.000+00:00,busbar,,L3 Current (Min),A,331.5
930662,Earlsdon Avenue North Covey,2024-01-27T14:50:00.000+00:00,busbar,,L3 Current (Max),A,459.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,383.38
930662,Earlsdon Avenue North Covey,2024-01-27T14:50:00.000+00:00,busbar,,L2 Current (Min),A,317.38
930662,Earlsdon Avenue North Covey,2024-01-27T14:50:00.000+00:00,busbar,,L2 Current (Max),A,450.38
930662,Earlsdon Avenue North Covey,2024-01-27T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,367.38
930662,Earlsdon Avenue North Covey,2024-01-27T14:50:00.000+00:00,busbar,,L1 Current (Min),A,415.5
930662,Earlsdon Avenue North Covey,2024-01-27T14:50:00.000+00:00,busbar,,L1 Current (Max),A,578.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,502.75
930662,Earlsdon Avenue North Covey,2024-01-27T14:50:00.000+00:00,transformer,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:50:00.000+00:00,ambient,,Temperature,C,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:40:00.000+00:00,feeder,6,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:40:00.000+00:00,feeder,6,L3 Voltage Phase Angle,Degrees,-1.88
930662,Earlsdon Avenue North Covey,2024-01-27T14:40:00.000+00:00,feeder,6,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:40:00.000+00:00,feeder,6,L2 Voltage Phase Angle,Degrees,-3.32
930662,Earlsdon Avenue North Covey,2024-01-27T14:40:00.000+00:00,feeder,6,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:40:00.000+00:00,feeder,6,L1 Voltage Phase Angle,Degrees,-10.44
930662,Earlsdon Avenue North Covey,2024-01-27T14:40:00.000+00:00,feeder,6,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:40:00.000+00:00,feeder,6,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:40:00.000+00:00,feeder,6,L1 Reactive Power,kVAR,-3.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:40:00.000+00:00,feeder,6,L3 Power Factor,Unitless,0.99643
930662,Earlsdon Avenue North Covey,2024-01-27T14:40:00.000+00:00,feeder,6,L2 Power Factor,Unitless,0.9827
930662,Earlsdon Avenue North Covey,2024-01-27T14:40:00.000+00:00,feeder,6,L1 Power Factor,Unitless,0.96939
930662,Earlsdon Avenue North Covey,2024-01-27T14:40:00.000+00:00,feeder,6,L3 Active Power,kW,35.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:40:00.000+00:00,feeder,6,L2 Active Power,kW,17.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:40:00.000+00:00,feeder,6,L1 Active Power,kW,16.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:40:00.000+00:00,feeder,6,N Current (Min),A,56.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:40:00.000+00:00,feeder,6,N Current (Max),A,114.88
930662,Earlsdon Avenue North Covey,2024-01-27T14:40:00.000+00:00,feeder,6,N Current (RMS),A,83.12
930662,Earlsdon Avenue North Covey,2024-01-27T14:40:00.000+00:00,feeder,6,L3 Current (Min),A,124.12
930662,Earlsdon Avenue North Covey,2024-01-27T14:40:00.000+00:00,feeder,6,L3 Current (Max),A,160.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:40:00.000+00:00,feeder,6,L3 Current (RMS),A,141.5
930662,Earlsdon Avenue North Covey,2024-01-27T14:40:00.000+00:00,feeder,6,L2 Current (Min),A,55.62
930662,Earlsdon Avenue North Covey,2024-01-27T14:40:00.000+00:00,feeder,6,L2 Current (Max),A,89.12
930662,Earlsdon Avenue North Covey,2024-01-27T14:40:00.000+00:00,feeder,6,L2 Current (RMS),A,68.5
930662,Earlsdon Avenue North Covey,2024-01-27T14:40:00.000+00:00,feeder,6,L1 Current (Min),A,37.38
930662,Earlsdon Avenue North Covey,2024-01-27T14:40:00.000+00:00,feeder,6,L1 Current (Max),A,99.12
930662,Earlsdon Avenue North Covey,2024-01-27T14:40:00.000+00:00,feeder,6,L1 Current (RMS),A,67.12
930662,Earlsdon Avenue North Covey,2024-01-27T14:40:00.000+00:00,feeder,5,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:40:00.000+00:00,feeder,5,L3 Voltage Phase Angle,Degrees,-28.94
930662,Earlsdon Avenue North Covey,2024-01-27T14:40:00.000+00:00,feeder,5,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:40:00.000+00:00,feeder,5,L2 Voltage Phase Angle,Degrees,-5.12
930662,Earlsdon Avenue North Covey,2024-01-27T14:40:00.000+00:00,feeder,5,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:40:00.000+00:00,feeder,5,L1 Voltage Phase Angle,Degrees,1.19
930662,Earlsdon Avenue North Covey,2024-01-27T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:40:00.000+00:00,feeder,5,L3 Power Factor,Unitless,0.80536
930662,Earlsdon Avenue North Covey,2024-01-27T14:40:00.000+00:00,feeder,5,L2 Power Factor,Unitless,0.98279
930662,Earlsdon Avenue North Covey,2024-01-27T14:40:00.000+00:00,feeder,5,L1 Power Factor,Unitless,0.99265
930662,Earlsdon Avenue North Covey,2024-01-27T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,23.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:40:00.000+00:00,feeder,5,N Current (Min),A,50.62
930662,Earlsdon Avenue North Covey,2024-01-27T14:40:00.000+00:00,feeder,5,N Current (Max),A,121.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:40:00.000+00:00,feeder,5,N Current (RMS),A,79.25
930662,Earlsdon Avenue North Covey,2024-01-27T14:40:00.000+00:00,feeder,5,L3 Current (Min),A,10.38
930662,Earlsdon Avenue North Covey,2024-01-27T14:40:00.000+00:00,feeder,5,L3 Current (Max),A,20.12
930662,Earlsdon Avenue North Covey,2024-01-27T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,11.62
930662,Earlsdon Avenue North Covey,2024-01-27T14:40:00.000+00:00,feeder,5,L2 Current (Min),A,23.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:40:00.000+00:00,feeder,5,L2 Current (Max),A,47.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,34.12
930662,Earlsdon Avenue North Covey,2024-01-27T14:40:00.000+00:00,feeder,5,L1 Current (Min),A,66.75
930662,Earlsdon Avenue North Covey,2024-01-27T14:40:00.000+00:00,feeder,5,L1 Current (Max),A,139.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,96.5
930662,Earlsdon Avenue North Covey,2024-01-27T14:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-26.69
930662,Earlsdon Avenue North Covey,2024-01-27T14:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-3.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
930662,Earlsdon Avenue North Covey,2024-01-27T14:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.75
930662,Earlsdon Avenue North Covey,2024-01-27T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.0
